Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605839,Monkton Swifts,2024-03-19T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.77
605839,Monkton Swifts,2024-03-19T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.64
605839,Monkton Swifts,2024-03-19T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.84
605839,Monkton Swifts,2024-03-19T22:30:00.000+00:00,feeder,3,N Current (RMS),A,20.0
605839,Monkton Swifts,2024-03-19T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.4
605839,Monkton Swifts,2024-03-19T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,26.9
605839,Monkton Swifts,2024-03-19T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.6
605839,Monkton Swifts,2024-03-19T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.92
605839,Monkton Swifts,2024-03-19T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
605839,Monkton Swifts,2024-03-19T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.18
605839,Monkton Swifts,2024-03-19T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.94
605839,Monkton Swifts,2024-03-19T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.72
605839,Monkton Swifts,2024-03-19T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.38
605839,Monkton Swifts,2024-03-19T22:30:00.000+00:00,feeder,2,N Current (RMS),A,15.9
605839,Monkton Swifts,2024-03-19T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.0
605839,Monkton Swifts,2024-03-19T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.7
605839,Monkton Swifts,2024-03-19T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.6
605839,Monkton Swifts,2024-03-19T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
605839,Monkton Swifts,2024-03-19T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-19T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
605839,Monkton Swifts,2024-03-19T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605839,Monkton Swifts,2024-03-19T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
605839,Monkton Swifts,2024-03-19T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605839,Monkton Swifts,2024-03-19T22:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-19T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-19T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-19T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-19T22:30:00.000+00:00,transformer,,Temperature,C,20.6
605839,Monkton Swifts,2024-03-19T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
605839,Monkton Swifts,2024-03-19T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.01
605839,Monkton Swifts,2024-03-19T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
605839,Monkton Swifts,2024-03-19T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.43
605839,Monkton Swifts,2024-03-19T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
605839,Monkton Swifts,2024-03-19T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
605839,Monkton Swifts,2024-03-19T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
605839,Monkton Swifts,2024-03-19T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
605839,Monkton Swifts,2024-03-19T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
605839,Monkton Swifts,2024-03-19T22:30:00.000+00:00,busbar,,L3 Active Power,kW,6.66
605839,Monkton Swifts,2024-03-19T22:30:00.000+00:00,busbar,,L2 Active Power,kW,13.11
605839,Monkton Swifts,2024-03-19T22:30:00.000+00:00,busbar,,L1 Active Power,kW,8.24
605839,Monkton Swifts,2024-03-19T22:30:00.000+00:00,busbar,,N Current (RMS),A,34.5
605839,Monkton Swifts,2024-03-19T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
605839,Monkton Swifts,2024-03-19T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
605839,Monkton Swifts,2024-03-19T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
605839,Monkton Swifts,2024-03-19T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.1
605839,Monkton Swifts,2024-03-19T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.15
605839,Monkton Swifts,2024-03-19T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.88
605839,Monkton Swifts,2024-03-19T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.83
605839,Monkton Swifts,2024-03-19T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.85
605839,Monkton Swifts,2024-03-19T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
605839,Monkton Swifts,2024-03-19T22:20:00.000+00:00,feeder,5,N Current (RMS),A,14.9
605839,Monkton Swifts,2024-03-19T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,3.7
605839,Monkton Swifts,2024-03-19T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,7.6
605839,Monkton Swifts,2024-03-19T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,24.6
605839,Monkton Swifts,2024-03-19T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
605839,Monkton Swifts,2024-03-19T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-19T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
605839,Monkton Swifts,2024-03-19T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
605839,Monkton Swifts,2024-03-19T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
605839,Monkton Swifts,2024-03-19T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.25
605839,Monkton Swifts,2024-03-19T22:20:00.000+00:00,feeder,4,N Current (RMS),A,1.1
605839,Monkton Swifts,2024-03-19T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-19T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-19T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.2
605839,Monkton Swifts,2024-03-19T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
605839,Monkton Swifts,2024-03-19T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
605839,Monkton Swifts,2024-03-19T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.68
605839,Monkton Swifts,2024-03-19T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.63
605839,Monkton Swifts,2024-03-19T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.29
605839,Monkton Swifts,2024-03-19T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.12
605839,Monkton Swifts,2024-03-19T22:20:00.000+00:00,feeder,3,N Current (RMS),A,18.4
605839,Monkton Swifts,2024-03-19T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.0
605839,Monkton Swifts,2024-03-19T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,25.7
605839,Monkton Swifts,2024-03-19T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.4
605839,Monkton Swifts,2024-03-19T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
605839,Monkton Swifts,2024-03-19T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
605839,Monkton Swifts,2024-03-19T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.22
605839,Monkton Swifts,2024-03-19T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.54
605839,Monkton Swifts,2024-03-19T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.86
605839,Monkton Swifts,2024-03-19T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.75
605839,Monkton Swifts,2024-03-19T22:20:00.000+00:00,feeder,2,N Current (RMS),A,14.6
605839,Monkton Swifts,2024-03-19T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.0
605839,Monkton Swifts,2024-03-19T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.2
605839,Monkton Swifts,2024-03-19T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.1
605839,Monkton Swifts,2024-03-19T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605839,Monkton Swifts,2024-03-19T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-19T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
605839,Monkton Swifts,2024-03-19T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605839,Monkton Swifts,2024-03-19T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
605839,Monkton Swifts,2024-03-19T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
605839,Monkton Swifts,2024-03-19T22:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-19T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-19T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-19T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-19T22:20:00.000+00:00,transformer,,Temperature,C,20.7
605839,Monkton Swifts,2024-03-19T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
605839,Monkton Swifts,2024-03-19T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.96
605839,Monkton Swifts,2024-03-19T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
605839,Monkton Swifts,2024-03-19T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.56
605839,Monkton Swifts,2024-03-19T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
605839,Monkton Swifts,2024-03-19T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.18
605839,Monkton Swifts,2024-03-19T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
605839,Monkton Swifts,2024-03-19T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
605839,Monkton Swifts,2024-03-19T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
605839,Monkton Swifts,2024-03-19T22:20:00.000+00:00,busbar,,L3 Active Power,kW,8.0
605839,Monkton Swifts,2024-03-19T22:20:00.000+00:00,busbar,,L2 Active Power,kW,13.01
605839,Monkton Swifts,2024-03-19T22:20:00.000+00:00,busbar,,L1 Active Power,kW,12.14
605839,Monkton Swifts,2024-03-19T22:20:00.000+00:00,busbar,,N Current (RMS),A,30.9
605839,Monkton Swifts,2024-03-19T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
605839,Monkton Swifts,2024-03-19T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
605839,Monkton Swifts,2024-03-19T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
605839,Monkton Swifts,2024-03-19T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.06
605839,Monkton Swifts,2024-03-19T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.1
605839,Monkton Swifts,2024-03-19T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.9
605839,Monkton Swifts,2024-03-19T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.88
605839,Monkton Swifts,2024-03-19T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.25
605839,Monkton Swifts,2024-03-19T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.9
605839,Monkton Swifts,2024-03-19T22:10:00.000+00:00,feeder,5,N Current (RMS),A,13.9
605839,Monkton Swifts,2024-03-19T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,3.9
605839,Monkton Swifts,2024-03-19T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,17.3
605839,Monkton Swifts,2024-03-19T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,24.2
605839,Monkton Swifts,2024-03-19T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
605839,Monkton Swifts,2024-03-19T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-19T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
605839,Monkton Swifts,2024-03-19T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
605839,Monkton Swifts,2024-03-19T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605839,Monkton Swifts,2024-03-19T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.24
605839,Monkton Swifts,2024-03-19T22:10:00.000+00:00,feeder,4,N Current (RMS),A,1.0
605839,Monkton Swifts,2024-03-19T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-19T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-19T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.2
605839,Monkton Swifts,2024-03-19T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
605839,Monkton Swifts,2024-03-19T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.7
605839,Monkton Swifts,2024-03-19T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.52
605839,Monkton Swifts,2024-03-19T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.03
605839,Monkton Swifts,2024-03-19T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.5
605839,Monkton Swifts,2024-03-19T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.38
605839,Monkton Swifts,2024-03-19T22:10:00.000+00:00,feeder,3,N Current (RMS),A,19.5
605839,Monkton Swifts,2024-03-19T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.5
605839,Monkton Swifts,2024-03-19T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,26.7
605839,Monkton Swifts,2024-03-19T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.2
605839,Monkton Swifts,2024-03-19T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.29
605839,Monkton Swifts,2024-03-19T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.73
605839,Monkton Swifts,2024-03-19T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.04
605839,Monkton Swifts,2024-03-19T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.09
605839,Monkton Swifts,2024-03-19T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.33
605839,Monkton Swifts,2024-03-19T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.79
605839,Monkton Swifts,2024-03-19T22:10:00.000+00:00,feeder,2,N Current (RMS),A,14.9
605839,Monkton Swifts,2024-03-19T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.8
605839,Monkton Swifts,2024-03-19T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.0
605839,Monkton Swifts,2024-03-19T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.1
605839,Monkton Swifts,2024-03-19T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605839,Monkton Swifts,2024-03-19T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-19T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
605839,Monkton Swifts,2024-03-19T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605839,Monkton Swifts,2024-03-19T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
605839,Monkton Swifts,2024-03-19T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
605839,Monkton Swifts,2024-03-19T22:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-19T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-19T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-19T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-19T22:10:00.000+00:00,transformer,,Temperature,C,20.8
605839,Monkton Swifts,2024-03-19T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
605839,Monkton Swifts,2024-03-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.39
605839,Monkton Swifts,2024-03-19T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
605839,Monkton Swifts,2024-03-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.11
605839,Monkton Swifts,2024-03-19T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
605839,Monkton Swifts,2024-03-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.78
605839,Monkton Swifts,2024-03-19T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
605839,Monkton Swifts,2024-03-19T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
605839,Monkton Swifts,2024-03-19T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
605839,Monkton Swifts,2024-03-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,9.01
605839,Monkton Swifts,2024-03-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,15.07
605839,Monkton Swifts,2024-03-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,12.33
605839,Monkton Swifts,2024-03-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,36.1
605839,Monkton Swifts,2024-03-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
605839,Monkton Swifts,2024-03-19T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
605839,Monkton Swifts,2024-03-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
605839,Monkton Swifts,2024-03-19T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.12
605839,Monkton Swifts,2024-03-19T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.04
605839,Monkton Swifts,2024-03-19T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.76
605839,Monkton Swifts,2024-03-19T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.87
605839,Monkton Swifts,2024-03-19T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.09
605839,Monkton Swifts,2024-03-19T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.16
605839,Monkton Swifts,2024-03-19T22:00:00.000+00:00,feeder,5,N Current (RMS),A,15.0
605839,Monkton Swifts,2024-03-19T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,3.8
605839,Monkton Swifts,2024-03-19T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,16.5
605839,Monkton Swifts,2024-03-19T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,25.2
605839,Monkton Swifts,2024-03-19T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
605839,Monkton Swifts,2024-03-19T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-19T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
605839,Monkton Swifts,2024-03-19T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.07
605839,Monkton Swifts,2024-03-19T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
605839,Monkton Swifts,2024-03-19T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.25
605839,Monkton Swifts,2024-03-19T22:00:00.000+00:00,feeder,4,N Current (RMS),A,1.1
605839,Monkton Swifts,2024-03-19T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-19T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-19T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.2
605839,Monkton Swifts,2024-03-19T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
605839,Monkton Swifts,2024-03-19T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
605839,Monkton Swifts,2024-03-19T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
605839,Monkton Swifts,2024-03-19T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.76
605839,Monkton Swifts,2024-03-19T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.27
605839,Monkton Swifts,2024-03-19T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.83
605839,Monkton Swifts,2024-03-19T22:00:00.000+00:00,feeder,3,N Current (RMS),A,13.7
605839,Monkton Swifts,2024-03-19T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.2
605839,Monkton Swifts,2024-03-19T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.1
605839,Monkton Swifts,2024-03-19T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.9
605839,Monkton Swifts,2024-03-19T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.47
605839,Monkton Swifts,2024-03-19T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
605839,Monkton Swifts,2024-03-19T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.3
605839,Monkton Swifts,2024-03-19T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.14
605839,Monkton Swifts,2024-03-19T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.62
605839,Monkton Swifts,2024-03-19T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.94
605839,Monkton Swifts,2024-03-19T22:00:00.000+00:00,feeder,2,N Current (RMS),A,20.5
605839,Monkton Swifts,2024-03-19T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.6
605839,Monkton Swifts,2024-03-19T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,27.0
605839,Monkton Swifts,2024-03-19T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.9
605839,Monkton Swifts,2024-03-19T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
605839,Monkton Swifts,2024-03-19T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-19T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
605839,Monkton Swifts,2024-03-19T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
605839,Monkton Swifts,2024-03-19T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
605839,Monkton Swifts,2024-03-19T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-19T22:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-19T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-19T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-19T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-19T22:00:00.000+00:00,transformer,,Temperature,C,20.8
605839,Monkton Swifts,2024-03-19T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
605839,Monkton Swifts,2024-03-19T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.48
605839,Monkton Swifts,2024-03-19T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
605839,Monkton Swifts,2024-03-19T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.05
605839,Monkton Swifts,2024-03-19T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
605839,Monkton Swifts,2024-03-19T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.69
605839,Monkton Swifts,2024-03-19T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
605839,Monkton Swifts,2024-03-19T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
605839,Monkton Swifts,2024-03-19T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
605839,Monkton Swifts,2024-03-19T22:00:00.000+00:00,busbar,,L3 Active Power,kW,11.81
605839,Monkton Swifts,2024-03-19T22:00:00.000+00:00,busbar,,L2 Active Power,kW,14.94
605839,Monkton Swifts,2024-03-19T22:00:00.000+00:00,busbar,,L1 Active Power,kW,13.18
605839,Monkton Swifts,2024-03-19T22:00:00.000+00:00,busbar,,N Current (RMS),A,32.0
605839,Monkton Swifts,2024-03-19T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
605839,Monkton Swifts,2024-03-19T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
605839,Monkton Swifts,2024-03-19T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
605839,Monkton Swifts,2024-03-19T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
605839,Monkton Swifts,2024-03-19T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.11
605839,Monkton Swifts,2024-03-19T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.87
605839,Monkton Swifts,2024-03-19T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.97
605839,Monkton Swifts,2024-03-19T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.44
605839,Monkton Swifts,2024-03-19T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.26
605839,Monkton Swifts,2024-03-19T21:50:00.000+00:00,feeder,5,N Current (RMS),A,16.9
605839,Monkton Swifts,2024-03-19T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,4.1
605839,Monkton Swifts,2024-03-19T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,6.1
605839,Monkton Swifts,2024-03-19T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,25.7
605839,Monkton Swifts,2024-03-19T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
605839,Monkton Swifts,2024-03-19T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-19T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
605839,Monkton Swifts,2024-03-19T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.05
605839,Monkton Swifts,2024-03-19T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
605839,Monkton Swifts,2024-03-19T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.36
605839,Monkton Swifts,2024-03-19T21:50:00.000+00:00,feeder,4,N Current (RMS),A,1.4
605839,Monkton Swifts,2024-03-19T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-19T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-19T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.6
605839,Monkton Swifts,2024-03-19T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
605839,Monkton Swifts,2024-03-19T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
605839,Monkton Swifts,2024-03-19T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.77
605839,Monkton Swifts,2024-03-19T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.97
605839,Monkton Swifts,2024-03-19T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.12
605839,Monkton Swifts,2024-03-19T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.86
605839,Monkton Swifts,2024-03-19T21:50:00.000+00:00,feeder,3,N Current (RMS),A,18.4
605839,Monkton Swifts,2024-03-19T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.3
605839,Monkton Swifts,2024-03-19T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,26.3
605839,Monkton Swifts,2024-03-19T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.4
605839,Monkton Swifts,2024-03-19T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.18
605839,Monkton Swifts,2024-03-19T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
605839,Monkton Swifts,2024-03-19T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.38
605839,Monkton Swifts,2024-03-19T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.59
605839,Monkton Swifts,2024-03-19T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.58
605839,Monkton Swifts,2024-03-19T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.54
605839,Monkton Swifts,2024-03-19T21:50:00.000+00:00,feeder,2,N Current (RMS),A,18.0
605839,Monkton Swifts,2024-03-19T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.7
605839,Monkton Swifts,2024-03-19T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.4
605839,Monkton Swifts,2024-03-19T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.4
605839,Monkton Swifts,2024-03-19T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
605839,Monkton Swifts,2024-03-19T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-19T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
605839,Monkton Swifts,2024-03-19T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605839,Monkton Swifts,2024-03-19T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
605839,Monkton Swifts,2024-03-19T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605839,Monkton Swifts,2024-03-19T21:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-19T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-19T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-19T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-19T21:50:00.000+00:00,transformer,,Temperature,C,20.9
605839,Monkton Swifts,2024-03-19T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
605839,Monkton Swifts,2024-03-19T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.64
605839,Monkton Swifts,2024-03-19T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
605839,Monkton Swifts,2024-03-19T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.4
605839,Monkton Swifts,2024-03-19T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
605839,Monkton Swifts,2024-03-19T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.14
605839,Monkton Swifts,2024-03-19T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
605839,Monkton Swifts,2024-03-19T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
605839,Monkton Swifts,2024-03-19T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
605839,Monkton Swifts,2024-03-19T21:50:00.000+00:00,busbar,,L3 Active Power,kW,10.54
605839,Monkton Swifts,2024-03-19T21:50:00.000+00:00,busbar,,L2 Active Power,kW,13.16
605839,Monkton Swifts,2024-03-19T21:50:00.000+00:00,busbar,,L1 Active Power,kW,13.02
605839,Monkton Swifts,2024-03-19T21:50:00.000+00:00,busbar,,N Current (RMS),A,28.9
605839,Monkton Swifts,2024-03-19T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
605839,Monkton Swifts,2024-03-19T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
605839,Monkton Swifts,2024-03-19T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
605839,Monkton Swifts,2024-03-19T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
605839,Monkton Swifts,2024-03-19T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.09
605839,Monkton Swifts,2024-03-19T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.59
605839,Monkton Swifts,2024-03-19T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.09
605839,Monkton Swifts,2024-03-19T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.48
605839,Monkton Swifts,2024-03-19T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.74
605839,Monkton Swifts,2024-03-19T21:40:00.000+00:00,feeder,5,N Current (RMS),A,18.5
605839,Monkton Swifts,2024-03-19T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,4.6
605839,Monkton Swifts,2024-03-19T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,6.3
605839,Monkton Swifts,2024-03-19T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,27.6
605839,Monkton Swifts,2024-03-19T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
605839,Monkton Swifts,2024-03-19T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-19T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
605839,Monkton Swifts,2024-03-19T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.06
605839,Monkton Swifts,2024-03-19T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
605839,Monkton Swifts,2024-03-19T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.37
605839,Monkton Swifts,2024-03-19T21:40:00.000+00:00,feeder,4,N Current (RMS),A,1.4
605839,Monkton Swifts,2024-03-19T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
605839,Monkton Swifts,2024-03-19T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-19T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.6
605839,Monkton Swifts,2024-03-19T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
605839,Monkton Swifts,2024-03-19T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.93
605839,Monkton Swifts,2024-03-19T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.96
605839,Monkton Swifts,2024-03-19T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.33
605839,Monkton Swifts,2024-03-19T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.25
605839,Monkton Swifts,2024-03-19T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.79
605839,Monkton Swifts,2024-03-19T21:40:00.000+00:00,feeder,3,N Current (RMS),A,15.1
605839,Monkton Swifts,2024-03-19T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.7
605839,Monkton Swifts,2024-03-19T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,23.5
605839,Monkton Swifts,2024-03-19T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,12.2
605839,Monkton Swifts,2024-03-19T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.2
605839,Monkton Swifts,2024-03-19T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
605839,Monkton Swifts,2024-03-19T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.37
605839,Monkton Swifts,2024-03-19T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.9
605839,Monkton Swifts,2024-03-19T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.94
605839,Monkton Swifts,2024-03-19T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.47
605839,Monkton Swifts,2024-03-19T21:40:00.000+00:00,feeder,2,N Current (RMS),A,16.1
605839,Monkton Swifts,2024-03-19T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,32.3
605839,Monkton Swifts,2024-03-19T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.4
605839,Monkton Swifts,2024-03-19T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.1
605839,Monkton Swifts,2024-03-19T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605839,Monkton Swifts,2024-03-19T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-19T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
605839,Monkton Swifts,2024-03-19T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605839,Monkton Swifts,2024-03-19T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-19T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605839,Monkton Swifts,2024-03-19T21:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-19T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-19T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-19T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-19T21:40:00.000+00:00,transformer,,Temperature,C,20.9
605839,Monkton Swifts,2024-03-19T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
605839,Monkton Swifts,2024-03-19T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.31
605839,Monkton Swifts,2024-03-19T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
605839,Monkton Swifts,2024-03-19T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.13
605839,Monkton Swifts,2024-03-19T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
605839,Monkton Swifts,2024-03-19T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.63
605839,Monkton Swifts,2024-03-19T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
605839,Monkton Swifts,2024-03-19T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
605839,Monkton Swifts,2024-03-19T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
605839,Monkton Swifts,2024-03-19T21:40:00.000+00:00,busbar,,L3 Active Power,kW,12.35
605839,Monkton Swifts,2024-03-19T21:40:00.000+00:00,busbar,,L2 Active Power,kW,11.71
605839,Monkton Swifts,2024-03-19T21:40:00.000+00:00,busbar,,L1 Active Power,kW,13.38
605839,Monkton Swifts,2024-03-19T21:40:00.000+00:00,busbar,,N Current (RMS),A,26.9
605839,Monkton Swifts,2024-03-19T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
605839,Monkton Swifts,2024-03-19T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
605839,Monkton Swifts,2024-03-19T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
605839,Monkton Swifts,2024-03-19T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.25
605839,Monkton Swifts,2024-03-19T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.26
605839,Monkton Swifts,2024-03-19T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.46
605839,Monkton Swifts,2024-03-19T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.23
605839,Monkton Swifts,2024-03-19T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.65
605839,Monkton Swifts,2024-03-19T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.58
605839,Monkton Swifts,2024-03-19T21:30:00.000+00:00,feeder,5,N Current (RMS),A,16.7
605839,Monkton Swifts,2024-03-19T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,5.3
605839,Monkton Swifts,2024-03-19T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,11.8
605839,Monkton Swifts,2024-03-19T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,26.6
605839,Monkton Swifts,2024-03-19T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
605839,Monkton Swifts,2024-03-19T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-19T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-19T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.09
605839,Monkton Swifts,2024-03-19T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
605839,Monkton Swifts,2024-03-19T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.34
605839,Monkton Swifts,2024-03-19T21:30:00.000+00:00,feeder,4,N Current (RMS),A,1.4
605839,Monkton Swifts,2024-03-19T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
605839,Monkton Swifts,2024-03-19T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-19T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.5
605839,Monkton Swifts,2024-03-19T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
605839,Monkton Swifts,2024-03-19T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.05
605839,Monkton Swifts,2024-03-19T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.04
605839,Monkton Swifts,2024-03-19T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.07
605839,Monkton Swifts,2024-03-19T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.13
605839,Monkton Swifts,2024-03-19T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.68
605839,Monkton Swifts,2024-03-19T21:30:00.000+00:00,feeder,3,N Current (RMS),A,12.6
605839,Monkton Swifts,2024-03-19T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.5
605839,Monkton Swifts,2024-03-19T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.8
605839,Monkton Swifts,2024-03-19T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.9
605839,Monkton Swifts,2024-03-19T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.19
605839,Monkton Swifts,2024-03-19T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.73
605839,Monkton Swifts,2024-03-19T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.45
605839,Monkton Swifts,2024-03-19T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.72
605839,Monkton Swifts,2024-03-19T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.07
605839,Monkton Swifts,2024-03-19T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.92
605839,Monkton Swifts,2024-03-19T21:30:00.000+00:00,feeder,2,N Current (RMS),A,17.0
605839,Monkton Swifts,2024-03-19T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.1
605839,Monkton Swifts,2024-03-19T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.2
605839,Monkton Swifts,2024-03-19T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.0
605839,Monkton Swifts,2024-03-19T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605839,Monkton Swifts,2024-03-19T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-19T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
605839,Monkton Swifts,2024-03-19T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605839,Monkton Swifts,2024-03-19T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-19T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
605839,Monkton Swifts,2024-03-19T21:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-19T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-19T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-19T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-19T21:30:00.000+00:00,transformer,,Temperature,C,20.9
605839,Monkton Swifts,2024-03-19T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
605839,Monkton Swifts,2024-03-19T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.63
605839,Monkton Swifts,2024-03-19T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
605839,Monkton Swifts,2024-03-19T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.58
605839,Monkton Swifts,2024-03-19T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
605839,Monkton Swifts,2024-03-19T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.81
605839,Monkton Swifts,2024-03-19T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
605839,Monkton Swifts,2024-03-19T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
605839,Monkton Swifts,2024-03-19T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
605839,Monkton Swifts,2024-03-19T21:30:00.000+00:00,busbar,,L3 Active Power,kW,11.07
605839,Monkton Swifts,2024-03-19T21:30:00.000+00:00,busbar,,L2 Active Power,kW,11.85
605839,Monkton Swifts,2024-03-19T21:30:00.000+00:00,busbar,,L1 Active Power,kW,13.54
605839,Monkton Swifts,2024-03-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,30.1
605839,Monkton Swifts,2024-03-19T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
605839,Monkton Swifts,2024-03-19T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
605839,Monkton Swifts,2024-03-19T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
605839,Monkton Swifts,2024-03-19T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.27
605839,Monkton Swifts,2024-03-19T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.25
605839,Monkton Swifts,2024-03-19T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.5
605839,Monkton Swifts,2024-03-19T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.28
605839,Monkton Swifts,2024-03-19T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.63
605839,Monkton Swifts,2024-03-19T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.44
605839,Monkton Swifts,2024-03-19T21:20:00.000+00:00,feeder,5,N Current (RMS),A,15.8
605839,Monkton Swifts,2024-03-19T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,5.5
605839,Monkton Swifts,2024-03-19T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,11.2
605839,Monkton Swifts,2024-03-19T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,26.1
605839,Monkton Swifts,2024-03-19T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
605839,Monkton Swifts,2024-03-19T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-19T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
605839,Monkton Swifts,2024-03-19T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.08
605839,Monkton Swifts,2024-03-19T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
605839,Monkton Swifts,2024-03-19T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.27
605839,Monkton Swifts,2024-03-19T21:20:00.000+00:00,feeder,4,N Current (RMS),A,1.2
605839,Monkton Swifts,2024-03-19T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
605839,Monkton Swifts,2024-03-19T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-19T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.3
605839,Monkton Swifts,2024-03-19T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
605839,Monkton Swifts,2024-03-19T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.07
605839,Monkton Swifts,2024-03-19T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.21
605839,Monkton Swifts,2024-03-19T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.46
605839,Monkton Swifts,2024-03-19T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.76
605839,Monkton Swifts,2024-03-19T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.1
605839,Monkton Swifts,2024-03-19T21:20:00.000+00:00,feeder,3,N Current (RMS),A,14.9
605839,Monkton Swifts,2024-03-19T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.7
605839,Monkton Swifts,2024-03-19T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,24.2
605839,Monkton Swifts,2024-03-19T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.1
605839,Monkton Swifts,2024-03-19T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.29
605839,Monkton Swifts,2024-03-19T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
605839,Monkton Swifts,2024-03-19T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.6
605839,Monkton Swifts,2024-03-19T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.18
605839,Monkton Swifts,2024-03-19T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.82
605839,Monkton Swifts,2024-03-19T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.21
605839,Monkton Swifts,2024-03-19T21:20:00.000+00:00,feeder,2,N Current (RMS),A,23.2
605839,Monkton Swifts,2024-03-19T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.2
605839,Monkton Swifts,2024-03-19T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,27.5
605839,Monkton Swifts,2024-03-19T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.2
605839,Monkton Swifts,2024-03-19T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
605839,Monkton Swifts,2024-03-19T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-19T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
605839,Monkton Swifts,2024-03-19T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
605839,Monkton Swifts,2024-03-19T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
605839,Monkton Swifts,2024-03-19T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605839,Monkton Swifts,2024-03-19T21:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-19T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-19T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-19T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-19T21:20:00.000+00:00,transformer,,Temperature,C,20.9
605839,Monkton Swifts,2024-03-19T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
605839,Monkton Swifts,2024-03-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.13
605839,Monkton Swifts,2024-03-19T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
605839,Monkton Swifts,2024-03-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.99
605839,Monkton Swifts,2024-03-19T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
605839,Monkton Swifts,2024-03-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.16
605839,Monkton Swifts,2024-03-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
605839,Monkton Swifts,2024-03-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
605839,Monkton Swifts,2024-03-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
605839,Monkton Swifts,2024-03-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,10.96
605839,Monkton Swifts,2024-03-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,15.2
605839,Monkton Swifts,2024-03-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,14.02
605839,Monkton Swifts,2024-03-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,35.9
605839,Monkton Swifts,2024-03-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
605839,Monkton Swifts,2024-03-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
605839,Monkton Swifts,2024-03-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
605839,Monkton Swifts,2024-03-19T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
605839,Monkton Swifts,2024-03-19T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.05
605839,Monkton Swifts,2024-03-19T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.88
605839,Monkton Swifts,2024-03-19T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.41
605839,Monkton Swifts,2024-03-19T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.52
605839,Monkton Swifts,2024-03-19T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.95
605839,Monkton Swifts,2024-03-19T21:10:00.000+00:00,feeder,5,N Current (RMS),A,13.5
605839,Monkton Swifts,2024-03-19T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,5.9
605839,Monkton Swifts,2024-03-19T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,10.2
605839,Monkton Swifts,2024-03-19T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,24.3
605839,Monkton Swifts,2024-03-19T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
605839,Monkton Swifts,2024-03-19T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-19T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
605839,Monkton Swifts,2024-03-19T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.07
605839,Monkton Swifts,2024-03-19T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
605839,Monkton Swifts,2024-03-19T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.26
605839,Monkton Swifts,2024-03-19T21:10:00.000+00:00,feeder,4,N Current (RMS),A,1.1
605839,Monkton Swifts,2024-03-19T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
605839,Monkton Swifts,2024-03-19T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-19T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.3
605839,Monkton Swifts,2024-03-19T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
605839,Monkton Swifts,2024-03-19T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
605839,Monkton Swifts,2024-03-19T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.83
605839,Monkton Swifts,2024-03-19T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.67
605839,Monkton Swifts,2024-03-19T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.49
605839,Monkton Swifts,2024-03-19T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.56
605839,Monkton Swifts,2024-03-19T21:10:00.000+00:00,feeder,3,N Current (RMS),A,15.4
605839,Monkton Swifts,2024-03-19T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.4
605839,Monkton Swifts,2024-03-19T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,24.3
605839,Monkton Swifts,2024-03-19T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,19.4
605839,Monkton Swifts,2024-03-19T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
605839,Monkton Swifts,2024-03-19T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
605839,Monkton Swifts,2024-03-19T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.08
605839,Monkton Swifts,2024-03-19T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.24
605839,Monkton Swifts,2024-03-19T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.09
605839,Monkton Swifts,2024-03-19T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
605839,Monkton Swifts,2024-03-19T21:10:00.000+00:00,feeder,2,N Current (RMS),A,22.0
605839,Monkton Swifts,2024-03-19T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.9
605839,Monkton Swifts,2024-03-19T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.7
605839,Monkton Swifts,2024-03-19T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.0
605839,Monkton Swifts,2024-03-19T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
605839,Monkton Swifts,2024-03-19T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-19T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
605839,Monkton Swifts,2024-03-19T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
605839,Monkton Swifts,2024-03-19T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
605839,Monkton Swifts,2024-03-19T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
