Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605839,Monkton Swifts,2024-03-19T21:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-19T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-19T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-19T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-19T21:10:00.000+00:00,transformer,,Temperature,C,20.9
605839,Monkton Swifts,2024-03-19T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
605839,Monkton Swifts,2024-03-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.5
605839,Monkton Swifts,2024-03-19T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
605839,Monkton Swifts,2024-03-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.42
605839,Monkton Swifts,2024-03-19T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
605839,Monkton Swifts,2024-03-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.7
605839,Monkton Swifts,2024-03-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
605839,Monkton Swifts,2024-03-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
605839,Monkton Swifts,2024-03-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
605839,Monkton Swifts,2024-03-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,11.36
605839,Monkton Swifts,2024-03-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,14.11
605839,Monkton Swifts,2024-03-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,15.79
605839,Monkton Swifts,2024-03-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,35.0
605839,Monkton Swifts,2024-03-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
605839,Monkton Swifts,2024-03-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
605839,Monkton Swifts,2024-03-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
605839,Monkton Swifts,2024-03-19T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
605839,Monkton Swifts,2024-03-19T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.05
605839,Monkton Swifts,2024-03-19T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.99
605839,Monkton Swifts,2024-03-19T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.53
605839,Monkton Swifts,2024-03-19T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.61
605839,Monkton Swifts,2024-03-19T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.43
605839,Monkton Swifts,2024-03-19T21:00:00.000+00:00,feeder,5,N Current (RMS),A,15.3
605839,Monkton Swifts,2024-03-19T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,6.4
605839,Monkton Swifts,2024-03-19T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,10.5
605839,Monkton Swifts,2024-03-19T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,26.4
605839,Monkton Swifts,2024-03-19T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
605839,Monkton Swifts,2024-03-19T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
605839,Monkton Swifts,2024-03-19T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
605839,Monkton Swifts,2024-03-19T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.07
605839,Monkton Swifts,2024-03-19T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
605839,Monkton Swifts,2024-03-19T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.27
605839,Monkton Swifts,2024-03-19T21:00:00.000+00:00,feeder,4,N Current (RMS),A,1.2
605839,Monkton Swifts,2024-03-19T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-19T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-19T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.3
605839,Monkton Swifts,2024-03-19T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
605839,Monkton Swifts,2024-03-19T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
605839,Monkton Swifts,2024-03-19T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
605839,Monkton Swifts,2024-03-19T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.46
605839,Monkton Swifts,2024-03-19T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.22
605839,Monkton Swifts,2024-03-19T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.63
605839,Monkton Swifts,2024-03-19T21:00:00.000+00:00,feeder,3,N Current (RMS),A,11.6
605839,Monkton Swifts,2024-03-19T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.7
605839,Monkton Swifts,2024-03-19T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.8
605839,Monkton Swifts,2024-03-19T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,19.2
605839,Monkton Swifts,2024-03-19T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
605839,Monkton Swifts,2024-03-19T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
605839,Monkton Swifts,2024-03-19T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.94
605839,Monkton Swifts,2024-03-19T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.17
605839,Monkton Swifts,2024-03-19T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.63
605839,Monkton Swifts,2024-03-19T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.45
605839,Monkton Swifts,2024-03-19T21:00:00.000+00:00,feeder,2,N Current (RMS),A,22.2
605839,Monkton Swifts,2024-03-19T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.8
605839,Monkton Swifts,2024-03-19T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,27.1
605839,Monkton Swifts,2024-03-19T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.5
605839,Monkton Swifts,2024-03-19T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605839,Monkton Swifts,2024-03-19T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-19T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
605839,Monkton Swifts,2024-03-19T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
605839,Monkton Swifts,2024-03-19T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
605839,Monkton Swifts,2024-03-19T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605839,Monkton Swifts,2024-03-19T21:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-19T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-19T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-19T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-19T21:00:00.000+00:00,transformer,,Temperature,C,21.0
605839,Monkton Swifts,2024-03-19T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
605839,Monkton Swifts,2024-03-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.54
605839,Monkton Swifts,2024-03-19T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
605839,Monkton Swifts,2024-03-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.13
605839,Monkton Swifts,2024-03-19T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
605839,Monkton Swifts,2024-03-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.46
605839,Monkton Swifts,2024-03-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
605839,Monkton Swifts,2024-03-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
605839,Monkton Swifts,2024-03-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
605839,Monkton Swifts,2024-03-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,11.19
605839,Monkton Swifts,2024-03-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,13.46
605839,Monkton Swifts,2024-03-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,16.79
605839,Monkton Swifts,2024-03-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,33.8
605839,Monkton Swifts,2024-03-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
605839,Monkton Swifts,2024-03-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
605839,Monkton Swifts,2024-03-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
605839,Monkton Swifts,2024-03-19T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.21
605839,Monkton Swifts,2024-03-19T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.06
605839,Monkton Swifts,2024-03-19T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.88
605839,Monkton Swifts,2024-03-19T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.27
605839,Monkton Swifts,2024-03-19T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.15
605839,Monkton Swifts,2024-03-19T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.58
605839,Monkton Swifts,2024-03-19T20:50:00.000+00:00,feeder,5,N Current (RMS),A,15.6
605839,Monkton Swifts,2024-03-19T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,5.4
605839,Monkton Swifts,2024-03-19T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,12.9
605839,Monkton Swifts,2024-03-19T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,27.0
605839,Monkton Swifts,2024-03-19T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
605839,Monkton Swifts,2024-03-19T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
605839,Monkton Swifts,2024-03-19T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
605839,Monkton Swifts,2024-03-19T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.06
605839,Monkton Swifts,2024-03-19T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
605839,Monkton Swifts,2024-03-19T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.49
605839,Monkton Swifts,2024-03-19T20:50:00.000+00:00,feeder,4,N Current (RMS),A,5.8
605839,Monkton Swifts,2024-03-19T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-19T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-19T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,6.4
605839,Monkton Swifts,2024-03-19T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
605839,Monkton Swifts,2024-03-19T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
605839,Monkton Swifts,2024-03-19T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
605839,Monkton Swifts,2024-03-19T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.72
605839,Monkton Swifts,2024-03-19T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.78
605839,Monkton Swifts,2024-03-19T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.84
605839,Monkton Swifts,2024-03-19T20:50:00.000+00:00,feeder,3,N Current (RMS),A,15.6
605839,Monkton Swifts,2024-03-19T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.1
605839,Monkton Swifts,2024-03-19T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,24.4
605839,Monkton Swifts,2024-03-19T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,24.7
605839,Monkton Swifts,2024-03-19T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.29
605839,Monkton Swifts,2024-03-19T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
605839,Monkton Swifts,2024-03-19T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.96
605839,Monkton Swifts,2024-03-19T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.87
605839,Monkton Swifts,2024-03-19T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.99
605839,Monkton Swifts,2024-03-19T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.92
605839,Monkton Swifts,2024-03-19T20:50:00.000+00:00,feeder,2,N Current (RMS),A,19.2
605839,Monkton Swifts,2024-03-19T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.9
605839,Monkton Swifts,2024-03-19T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.5
605839,Monkton Swifts,2024-03-19T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.7
605839,Monkton Swifts,2024-03-19T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605839,Monkton Swifts,2024-03-19T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605839,Monkton Swifts,2024-03-19T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
605839,Monkton Swifts,2024-03-19T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
605839,Monkton Swifts,2024-03-19T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-19T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
605839,Monkton Swifts,2024-03-19T20:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-19T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-19T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-19T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-19T20:50:00.000+00:00,transformer,,Temperature,C,21.0
605839,Monkton Swifts,2024-03-19T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
605839,Monkton Swifts,2024-03-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.02
605839,Monkton Swifts,2024-03-19T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
605839,Monkton Swifts,2024-03-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.74
605839,Monkton Swifts,2024-03-19T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
605839,Monkton Swifts,2024-03-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.85
605839,Monkton Swifts,2024-03-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
605839,Monkton Swifts,2024-03-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
605839,Monkton Swifts,2024-03-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.18
605839,Monkton Swifts,2024-03-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,10.88
605839,Monkton Swifts,2024-03-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,13.93
605839,Monkton Swifts,2024-03-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,18.86
605839,Monkton Swifts,2024-03-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,42.3
605839,Monkton Swifts,2024-03-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
605839,Monkton Swifts,2024-03-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
605839,Monkton Swifts,2024-03-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
605839,Monkton Swifts,2024-03-19T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.23
605839,Monkton Swifts,2024-03-19T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
605839,Monkton Swifts,2024-03-19T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.85
605839,Monkton Swifts,2024-03-19T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.06
605839,Monkton Swifts,2024-03-19T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.92
605839,Monkton Swifts,2024-03-19T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.3
605839,Monkton Swifts,2024-03-19T20:40:00.000+00:00,feeder,5,N Current (RMS),A,12.7
605839,Monkton Swifts,2024-03-19T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,10.0
605839,Monkton Swifts,2024-03-19T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,15.7
605839,Monkton Swifts,2024-03-19T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,25.9
605839,Monkton Swifts,2024-03-19T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-19T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
605839,Monkton Swifts,2024-03-19T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
605839,Monkton Swifts,2024-03-19T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
605839,Monkton Swifts,2024-03-19T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
605839,Monkton Swifts,2024-03-19T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.01
605839,Monkton Swifts,2024-03-19T20:40:00.000+00:00,feeder,4,N Current (RMS),A,4.4
605839,Monkton Swifts,2024-03-19T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-19T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-19T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,4.9
605839,Monkton Swifts,2024-03-19T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.22
605839,Monkton Swifts,2024-03-19T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.7
605839,Monkton Swifts,2024-03-19T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.11
605839,Monkton Swifts,2024-03-19T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.41
605839,Monkton Swifts,2024-03-19T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.82
605839,Monkton Swifts,2024-03-19T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.39
605839,Monkton Swifts,2024-03-19T20:40:00.000+00:00,feeder,3,N Current (RMS),A,18.4
605839,Monkton Swifts,2024-03-19T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.4
605839,Monkton Swifts,2024-03-19T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,28.8
605839,Monkton Swifts,2024-03-19T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,26.6
605839,Monkton Swifts,2024-03-19T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.2
605839,Monkton Swifts,2024-03-19T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
605839,Monkton Swifts,2024-03-19T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.96
605839,Monkton Swifts,2024-03-19T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.04
605839,Monkton Swifts,2024-03-19T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.86
605839,Monkton Swifts,2024-03-19T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.54
605839,Monkton Swifts,2024-03-19T20:40:00.000+00:00,feeder,2,N Current (RMS),A,22.3
605839,Monkton Swifts,2024-03-19T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.4
605839,Monkton Swifts,2024-03-19T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,28.2
605839,Monkton Swifts,2024-03-19T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.0
605839,Monkton Swifts,2024-03-19T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
605839,Monkton Swifts,2024-03-19T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-19T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
605839,Monkton Swifts,2024-03-19T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
605839,Monkton Swifts,2024-03-19T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
605839,Monkton Swifts,2024-03-19T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605839,Monkton Swifts,2024-03-19T20:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-19T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-19T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-19T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-19T20:40:00.000+00:00,transformer,,Temperature,C,21.0
605839,Monkton Swifts,2024-03-19T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
605839,Monkton Swifts,2024-03-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.18
605839,Monkton Swifts,2024-03-19T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
605839,Monkton Swifts,2024-03-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.98
605839,Monkton Swifts,2024-03-19T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
605839,Monkton Swifts,2024-03-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.12
605839,Monkton Swifts,2024-03-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
605839,Monkton Swifts,2024-03-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
605839,Monkton Swifts,2024-03-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.06
605839,Monkton Swifts,2024-03-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,12.51
605839,Monkton Swifts,2024-03-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,17.59
605839,Monkton Swifts,2024-03-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,18.25
605839,Monkton Swifts,2024-03-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,41.4
605839,Monkton Swifts,2024-03-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
605839,Monkton Swifts,2024-03-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
605839,Monkton Swifts,2024-03-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
605839,Monkton Swifts,2024-03-19T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.27
605839,Monkton Swifts,2024-03-19T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.18
605839,Monkton Swifts,2024-03-19T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.96
605839,Monkton Swifts,2024-03-19T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.55
605839,Monkton Swifts,2024-03-19T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.98
605839,Monkton Swifts,2024-03-19T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.2
605839,Monkton Swifts,2024-03-19T20:30:00.000+00:00,feeder,5,N Current (RMS),A,14.3
605839,Monkton Swifts,2024-03-19T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,6.7
605839,Monkton Swifts,2024-03-19T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,12.4
605839,Monkton Swifts,2024-03-19T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,25.5
605839,Monkton Swifts,2024-03-19T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-19T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
605839,Monkton Swifts,2024-03-19T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
605839,Monkton Swifts,2024-03-19T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.07
605839,Monkton Swifts,2024-03-19T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
605839,Monkton Swifts,2024-03-19T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.83
605839,Monkton Swifts,2024-03-19T20:30:00.000+00:00,feeder,4,N Current (RMS),A,4.2
605839,Monkton Swifts,2024-03-19T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
605839,Monkton Swifts,2024-03-19T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-19T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,4.6
605839,Monkton Swifts,2024-03-19T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
605839,Monkton Swifts,2024-03-19T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
605839,Monkton Swifts,2024-03-19T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
605839,Monkton Swifts,2024-03-19T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.67
605839,Monkton Swifts,2024-03-19T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.28
605839,Monkton Swifts,2024-03-19T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.09
605839,Monkton Swifts,2024-03-19T20:30:00.000+00:00,feeder,3,N Current (RMS),A,15.0
605839,Monkton Swifts,2024-03-19T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.2
605839,Monkton Swifts,2024-03-19T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,23.0
605839,Monkton Swifts,2024-03-19T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,25.2
605839,Monkton Swifts,2024-03-19T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
605839,Monkton Swifts,2024-03-19T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.26
605839,Monkton Swifts,2024-03-19T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.11
605839,Monkton Swifts,2024-03-19T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.36
605839,Monkton Swifts,2024-03-19T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.11
605839,Monkton Swifts,2024-03-19T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.04
605839,Monkton Swifts,2024-03-19T20:30:00.000+00:00,feeder,2,N Current (RMS),A,20.7
605839,Monkton Swifts,2024-03-19T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.6
605839,Monkton Swifts,2024-03-19T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.1
605839,Monkton Swifts,2024-03-19T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.1
605839,Monkton Swifts,2024-03-19T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605839,Monkton Swifts,2024-03-19T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-19T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
605839,Monkton Swifts,2024-03-19T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
605839,Monkton Swifts,2024-03-19T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-19T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605839,Monkton Swifts,2024-03-19T20:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-19T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-19T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-19T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-19T20:30:00.000+00:00,transformer,,Temperature,C,21.1
605839,Monkton Swifts,2024-03-19T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
605839,Monkton Swifts,2024-03-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.67
605839,Monkton Swifts,2024-03-19T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
605839,Monkton Swifts,2024-03-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.56
605839,Monkton Swifts,2024-03-19T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
605839,Monkton Swifts,2024-03-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.67
605839,Monkton Swifts,2024-03-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
605839,Monkton Swifts,2024-03-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
605839,Monkton Swifts,2024-03-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
605839,Monkton Swifts,2024-03-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,11.61
605839,Monkton Swifts,2024-03-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,14.38
605839,Monkton Swifts,2024-03-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,18.17
605839,Monkton Swifts,2024-03-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,37.6
605839,Monkton Swifts,2024-03-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
605839,Monkton Swifts,2024-03-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
605839,Monkton Swifts,2024-03-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
605839,Monkton Swifts,2024-03-19T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.15
605839,Monkton Swifts,2024-03-19T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.27
605839,Monkton Swifts,2024-03-19T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.97
605839,Monkton Swifts,2024-03-19T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.76
605839,Monkton Swifts,2024-03-19T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.33
605839,Monkton Swifts,2024-03-19T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.38
605839,Monkton Swifts,2024-03-19T20:20:00.000+00:00,feeder,5,N Current (RMS),A,16.0
605839,Monkton Swifts,2024-03-19T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,7.5
605839,Monkton Swifts,2024-03-19T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,9.5
605839,Monkton Swifts,2024-03-19T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,26.4
605839,Monkton Swifts,2024-03-19T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
605839,Monkton Swifts,2024-03-19T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
605839,Monkton Swifts,2024-03-19T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
605839,Monkton Swifts,2024-03-19T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.06
605839,Monkton Swifts,2024-03-19T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.05
605839,Monkton Swifts,2024-03-19T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.03
605839,Monkton Swifts,2024-03-19T20:20:00.000+00:00,feeder,4,N Current (RMS),A,6.2
605839,Monkton Swifts,2024-03-19T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
605839,Monkton Swifts,2024-03-19T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-19T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,6.8
605839,Monkton Swifts,2024-03-19T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
605839,Monkton Swifts,2024-03-19T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
605839,Monkton Swifts,2024-03-19T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.65
605839,Monkton Swifts,2024-03-19T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.49
605839,Monkton Swifts,2024-03-19T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.84
605839,Monkton Swifts,2024-03-19T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.14
605839,Monkton Swifts,2024-03-19T20:20:00.000+00:00,feeder,3,N Current (RMS),A,20.1
605839,Monkton Swifts,2024-03-19T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.4
605839,Monkton Swifts,2024-03-19T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.7
605839,Monkton Swifts,2024-03-19T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,33.4
605839,Monkton Swifts,2024-03-19T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.23
605839,Monkton Swifts,2024-03-19T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
605839,Monkton Swifts,2024-03-19T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.53
605839,Monkton Swifts,2024-03-19T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.53
605839,Monkton Swifts,2024-03-19T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.78
605839,Monkton Swifts,2024-03-19T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.23
605839,Monkton Swifts,2024-03-19T20:20:00.000+00:00,feeder,2,N Current (RMS),A,16.8
605839,Monkton Swifts,2024-03-19T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.7
605839,Monkton Swifts,2024-03-19T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.7
605839,Monkton Swifts,2024-03-19T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.8
605839,Monkton Swifts,2024-03-19T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-19T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605839,Monkton Swifts,2024-03-19T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
605839,Monkton Swifts,2024-03-19T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605839,Monkton Swifts,2024-03-19T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605839,Monkton Swifts,2024-03-19T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.04
605839,Monkton Swifts,2024-03-19T20:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-19T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-19T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-19T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-19T20:20:00.000+00:00,transformer,,Temperature,C,21.1
605839,Monkton Swifts,2024-03-19T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
605839,Monkton Swifts,2024-03-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.67
605839,Monkton Swifts,2024-03-19T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
605839,Monkton Swifts,2024-03-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.61
605839,Monkton Swifts,2024-03-19T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
605839,Monkton Swifts,2024-03-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.48
605839,Monkton Swifts,2024-03-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
605839,Monkton Swifts,2024-03-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
605839,Monkton Swifts,2024-03-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,11.81
605839,Monkton Swifts,2024-03-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,11.0
605839,Monkton Swifts,2024-03-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,21.82
605839,Monkton Swifts,2024-03-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,47.0
605839,Monkton Swifts,2024-03-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
605839,Monkton Swifts,2024-03-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
605839,Monkton Swifts,2024-03-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
605839,Monkton Swifts,2024-03-19T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.22
605839,Monkton Swifts,2024-03-19T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.1
605839,Monkton Swifts,2024-03-19T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.81
605839,Monkton Swifts,2024-03-19T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.75
605839,Monkton Swifts,2024-03-19T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.71
605839,Monkton Swifts,2024-03-19T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.57
605839,Monkton Swifts,2024-03-19T20:10:00.000+00:00,feeder,5,N Current (RMS),A,15.4
605839,Monkton Swifts,2024-03-19T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,7.4
605839,Monkton Swifts,2024-03-19T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,11.2
605839,Monkton Swifts,2024-03-19T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,27.0
605839,Monkton Swifts,2024-03-19T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
605839,Monkton Swifts,2024-03-19T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
605839,Monkton Swifts,2024-03-19T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
605839,Monkton Swifts,2024-03-19T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.25
605839,Monkton Swifts,2024-03-19T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
605839,Monkton Swifts,2024-03-19T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.42
605839,Monkton Swifts,2024-03-19T20:10:00.000+00:00,feeder,4,N Current (RMS),A,8.1
605839,Monkton Swifts,2024-03-19T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
605839,Monkton Swifts,2024-03-19T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-19T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,8.8
605839,Monkton Swifts,2024-03-19T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
605839,Monkton Swifts,2024-03-19T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
605839,Monkton Swifts,2024-03-19T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
605839,Monkton Swifts,2024-03-19T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.36
605839,Monkton Swifts,2024-03-19T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.67
605839,Monkton Swifts,2024-03-19T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.29
605839,Monkton Swifts,2024-03-19T20:10:00.000+00:00,feeder,3,N Current (RMS),A,28.7
605839,Monkton Swifts,2024-03-19T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,48.0
605839,Monkton Swifts,2024-03-19T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.4
605839,Monkton Swifts,2024-03-19T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,26.3
605839,Monkton Swifts,2024-03-19T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.5
605839,Monkton Swifts,2024-03-19T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
605839,Monkton Swifts,2024-03-19T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.48
605839,Monkton Swifts,2024-03-19T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.75
605839,Monkton Swifts,2024-03-19T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.36
605839,Monkton Swifts,2024-03-19T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.06
605839,Monkton Swifts,2024-03-19T20:10:00.000+00:00,feeder,2,N Current (RMS),A,16.3
605839,Monkton Swifts,2024-03-19T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.5
605839,Monkton Swifts,2024-03-19T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.2
605839,Monkton Swifts,2024-03-19T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,29.3
605839,Monkton Swifts,2024-03-19T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-19T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-19T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
605839,Monkton Swifts,2024-03-19T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605839,Monkton Swifts,2024-03-19T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605839,Monkton Swifts,2024-03-19T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
605839,Monkton Swifts,2024-03-19T20:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-19T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-19T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-19T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-19T20:10:00.000+00:00,transformer,,Temperature,C,21.1
605839,Monkton Swifts,2024-03-19T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
605839,Monkton Swifts,2024-03-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.84
605839,Monkton Swifts,2024-03-19T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
605839,Monkton Swifts,2024-03-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.88
605839,Monkton Swifts,2024-03-19T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
605839,Monkton Swifts,2024-03-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.78
605839,Monkton Swifts,2024-03-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
605839,Monkton Swifts,2024-03-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
605839,Monkton Swifts,2024-03-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.84
605839,Monkton Swifts,2024-03-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,19.09
605839,Monkton Swifts,2024-03-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,12.77
605839,Monkton Swifts,2024-03-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,21.38
605839,Monkton Swifts,2024-03-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,39.4
605839,Monkton Swifts,2024-03-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
605839,Monkton Swifts,2024-03-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
605839,Monkton Swifts,2024-03-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
605839,Monkton Swifts,2024-03-19T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.27
605839,Monkton Swifts,2024-03-19T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.18
605839,Monkton Swifts,2024-03-19T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.87
605839,Monkton Swifts,2024-03-19T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.62
605839,Monkton Swifts,2024-03-19T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.19
605839,Monkton Swifts,2024-03-19T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.48
605839,Monkton Swifts,2024-03-19T20:00:00.000+00:00,feeder,5,N Current (RMS),A,14.9
605839,Monkton Swifts,2024-03-19T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,7.0
605839,Monkton Swifts,2024-03-19T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,17.5
605839,Monkton Swifts,2024-03-19T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,26.6
605839,Monkton Swifts,2024-03-19T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
605839,Monkton Swifts,2024-03-19T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
605839,Monkton Swifts,2024-03-19T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
605839,Monkton Swifts,2024-03-19T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.16
605839,Monkton Swifts,2024-03-19T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
605839,Monkton Swifts,2024-03-19T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.74
605839,Monkton Swifts,2024-03-19T20:00:00.000+00:00,feeder,4,N Current (RMS),A,3.5
605839,Monkton Swifts,2024-03-19T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.7
605839,Monkton Swifts,2024-03-19T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-19T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,3.9
605839,Monkton Swifts,2024-03-19T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
605839,Monkton Swifts,2024-03-19T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.85
605839,Monkton Swifts,2024-03-19T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-19T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.52
605839,Monkton Swifts,2024-03-19T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.27
605839,Monkton Swifts,2024-03-19T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.57
605839,Monkton Swifts,2024-03-19T20:00:00.000+00:00,feeder,3,N Current (RMS),A,16.8
605839,Monkton Swifts,2024-03-19T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,35.1
605839,Monkton Swifts,2024-03-19T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,22.6
605839,Monkton Swifts,2024-03-19T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,26.9
605839,Monkton Swifts,2024-03-19T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.54
605839,Monkton Swifts,2024-03-19T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
605839,Monkton Swifts,2024-03-19T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.66
605839,Monkton Swifts,2024-03-19T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.02
605839,Monkton Swifts,2024-03-19T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.96
605839,Monkton Swifts,2024-03-19T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.92
605839,Monkton Swifts,2024-03-19T20:00:00.000+00:00,feeder,2,N Current (RMS),A,19.0
605839,Monkton Swifts,2024-03-19T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.5
605839,Monkton Swifts,2024-03-19T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.6
605839,Monkton Swifts,2024-03-19T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,38.2
605839,Monkton Swifts,2024-03-19T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-19T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-19T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
605839,Monkton Swifts,2024-03-19T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605839,Monkton Swifts,2024-03-19T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605839,Monkton Swifts,2024-03-19T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.04
605839,Monkton Swifts,2024-03-19T20:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-19T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-19T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-19T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-19T20:00:00.000+00:00,transformer,,Temperature,C,21.1
605839,Monkton Swifts,2024-03-19T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
605839,Monkton Swifts,2024-03-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.4
605839,Monkton Swifts,2024-03-19T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
605839,Monkton Swifts,2024-03-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.48
605839,Monkton Swifts,2024-03-19T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
605839,Monkton Swifts,2024-03-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.3
605839,Monkton Swifts,2024-03-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
605839,Monkton Swifts,2024-03-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
605839,Monkton Swifts,2024-03-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.79
605839,Monkton Swifts,2024-03-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,17.28
605839,Monkton Swifts,2024-03-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,15.43
605839,Monkton Swifts,2024-03-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,22.75
605839,Monkton Swifts,2024-03-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,35.3
605839,Monkton Swifts,2024-03-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
605839,Monkton Swifts,2024-03-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
605839,Monkton Swifts,2024-03-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
605839,Monkton Swifts,2024-03-19T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.2
605839,Monkton Swifts,2024-03-19T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.23
605839,Monkton Swifts,2024-03-19T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.82
605839,Monkton Swifts,2024-03-19T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.97
605839,Monkton Swifts,2024-03-19T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.57
605839,Monkton Swifts,2024-03-19T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.77
605839,Monkton Swifts,2024-03-19T19:50:00.000+00:00,feeder,5,N Current (RMS),A,15.7
605839,Monkton Swifts,2024-03-19T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,8.2
605839,Monkton Swifts,2024-03-19T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,14.8
605839,Monkton Swifts,2024-03-19T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,27.9
605839,Monkton Swifts,2024-03-19T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
605839,Monkton Swifts,2024-03-19T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
605839,Monkton Swifts,2024-03-19T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-19T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.14
605839,Monkton Swifts,2024-03-19T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
605839,Monkton Swifts,2024-03-19T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.63
605839,Monkton Swifts,2024-03-19T19:50:00.000+00:00,feeder,4,N Current (RMS),A,6.4
605839,Monkton Swifts,2024-03-19T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.7
605839,Monkton Swifts,2024-03-19T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-19T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,7.0
605839,Monkton Swifts,2024-03-19T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
605839,Monkton Swifts,2024-03-19T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
605839,Monkton Swifts,2024-03-19T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
605839,Monkton Swifts,2024-03-19T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.78
605839,Monkton Swifts,2024-03-19T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.89
605839,Monkton Swifts,2024-03-19T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.39
605839,Monkton Swifts,2024-03-19T19:50:00.000+00:00,feeder,3,N Current (RMS),A,19.2
605839,Monkton Swifts,2024-03-19T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,31.4
605839,Monkton Swifts,2024-03-19T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,21.7
605839,Monkton Swifts,2024-03-19T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,31.7
605839,Monkton Swifts,2024-03-19T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.11
605839,Monkton Swifts,2024-03-19T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
605839,Monkton Swifts,2024-03-19T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.88
605839,Monkton Swifts,2024-03-19T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.53
605839,Monkton Swifts,2024-03-19T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.13
605839,Monkton Swifts,2024-03-19T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.2
605839,Monkton Swifts,2024-03-19T19:50:00.000+00:00,feeder,2,N Current (RMS),A,17.3
605839,Monkton Swifts,2024-03-19T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.0
605839,Monkton Swifts,2024-03-19T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.2
605839,Monkton Swifts,2024-03-19T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,34.1
605839,Monkton Swifts,2024-03-19T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-19T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605839,Monkton Swifts,2024-03-19T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
605839,Monkton Swifts,2024-03-19T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605839,Monkton Swifts,2024-03-19T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605839,Monkton Swifts,2024-03-19T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
605839,Monkton Swifts,2024-03-19T19:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-19T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-19T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-19T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-19T19:50:00.000+00:00,transformer,,Temperature,C,21.1
605839,Monkton Swifts,2024-03-19T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
605839,Monkton Swifts,2024-03-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.51
605839,Monkton Swifts,2024-03-19T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
605839,Monkton Swifts,2024-03-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.42
605839,Monkton Swifts,2024-03-19T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
605839,Monkton Swifts,2024-03-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.35
605839,Monkton Swifts,2024-03-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
605839,Monkton Swifts,2024-03-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
605839,Monkton Swifts,2024-03-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.03
605839,Monkton Swifts,2024-03-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,16.38
605839,Monkton Swifts,2024-03-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,14.62
605839,Monkton Swifts,2024-03-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,24.02
605839,Monkton Swifts,2024-03-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,41.9
605839,Monkton Swifts,2024-03-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
605839,Monkton Swifts,2024-03-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
605839,Monkton Swifts,2024-03-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
605839,Monkton Swifts,2024-03-19T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.34
605839,Monkton Swifts,2024-03-19T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.18
