Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605839,Monkton Swifts,2024-03-19T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.69
605839,Monkton Swifts,2024-03-19T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.08
605839,Monkton Swifts,2024-03-19T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.59
605839,Monkton Swifts,2024-03-19T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.87
605839,Monkton Swifts,2024-03-19T19:40:00.000+00:00,feeder,5,N Current (RMS),A,13.8
605839,Monkton Swifts,2024-03-19T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,13.3
605839,Monkton Swifts,2024-03-19T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,14.9
605839,Monkton Swifts,2024-03-19T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,28.2
605839,Monkton Swifts,2024-03-19T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
605839,Monkton Swifts,2024-03-19T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-19T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
605839,Monkton Swifts,2024-03-19T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.09
605839,Monkton Swifts,2024-03-19T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
605839,Monkton Swifts,2024-03-19T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.24
605839,Monkton Swifts,2024-03-19T19:40:00.000+00:00,feeder,4,N Current (RMS),A,5.4
605839,Monkton Swifts,2024-03-19T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
605839,Monkton Swifts,2024-03-19T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-19T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,5.9
605839,Monkton Swifts,2024-03-19T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
605839,Monkton Swifts,2024-03-19T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
605839,Monkton Swifts,2024-03-19T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.18
605839,Monkton Swifts,2024-03-19T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.55
605839,Monkton Swifts,2024-03-19T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.81
605839,Monkton Swifts,2024-03-19T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.01
605839,Monkton Swifts,2024-03-19T19:40:00.000+00:00,feeder,3,N Current (RMS),A,15.2
605839,Monkton Swifts,2024-03-19T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,23.7
605839,Monkton Swifts,2024-03-19T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.6
605839,Monkton Swifts,2024-03-19T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,25.0
605839,Monkton Swifts,2024-03-19T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.1
605839,Monkton Swifts,2024-03-19T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
605839,Monkton Swifts,2024-03-19T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.56
605839,Monkton Swifts,2024-03-19T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.51
605839,Monkton Swifts,2024-03-19T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.64
605839,Monkton Swifts,2024-03-19T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.57
605839,Monkton Swifts,2024-03-19T19:40:00.000+00:00,feeder,2,N Current (RMS),A,14.4
605839,Monkton Swifts,2024-03-19T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,34.7
605839,Monkton Swifts,2024-03-19T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.2
605839,Monkton Swifts,2024-03-19T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.0
605839,Monkton Swifts,2024-03-19T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605839,Monkton Swifts,2024-03-19T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-19T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
605839,Monkton Swifts,2024-03-19T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605839,Monkton Swifts,2024-03-19T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605839,Monkton Swifts,2024-03-19T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
605839,Monkton Swifts,2024-03-19T19:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-19T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-19T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-19T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-19T19:40:00.000+00:00,transformer,,Temperature,C,21.1
605839,Monkton Swifts,2024-03-19T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
605839,Monkton Swifts,2024-03-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.15
605839,Monkton Swifts,2024-03-19T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
605839,Monkton Swifts,2024-03-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.15
605839,Monkton Swifts,2024-03-19T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
605839,Monkton Swifts,2024-03-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.37
605839,Monkton Swifts,2024-03-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
605839,Monkton Swifts,2024-03-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
605839,Monkton Swifts,2024-03-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.86
605839,Monkton Swifts,2024-03-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,17.2
605839,Monkton Swifts,2024-03-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,13.06
605839,Monkton Swifts,2024-03-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,19.72
605839,Monkton Swifts,2024-03-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,32.7
605839,Monkton Swifts,2024-03-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
605839,Monkton Swifts,2024-03-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
605839,Monkton Swifts,2024-03-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
605839,Monkton Swifts,2024-03-19T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.11
605839,Monkton Swifts,2024-03-19T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.15
605839,Monkton Swifts,2024-03-19T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.98
605839,Monkton Swifts,2024-03-19T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.61
605839,Monkton Swifts,2024-03-19T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.84
605839,Monkton Swifts,2024-03-19T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.98
605839,Monkton Swifts,2024-03-19T19:30:00.000+00:00,feeder,5,N Current (RMS),A,13.7
605839,Monkton Swifts,2024-03-19T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,19.2
605839,Monkton Swifts,2024-03-19T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,16.5
605839,Monkton Swifts,2024-03-19T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,28.8
605839,Monkton Swifts,2024-03-19T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
605839,Monkton Swifts,2024-03-19T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
605839,Monkton Swifts,2024-03-19T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
605839,Monkton Swifts,2024-03-19T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605839,Monkton Swifts,2024-03-19T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.06
605839,Monkton Swifts,2024-03-19T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.1
605839,Monkton Swifts,2024-03-19T19:30:00.000+00:00,feeder,4,N Current (RMS),A,7.5
605839,Monkton Swifts,2024-03-19T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-19T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-19T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,8.2
605839,Monkton Swifts,2024-03-19T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
605839,Monkton Swifts,2024-03-19T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
605839,Monkton Swifts,2024-03-19T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.19
605839,Monkton Swifts,2024-03-19T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.41
605839,Monkton Swifts,2024-03-19T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.17
605839,Monkton Swifts,2024-03-19T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.11
605839,Monkton Swifts,2024-03-19T19:30:00.000+00:00,feeder,3,N Current (RMS),A,17.9
605839,Monkton Swifts,2024-03-19T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.4
605839,Monkton Swifts,2024-03-19T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.0
605839,Monkton Swifts,2024-03-19T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,30.2
605839,Monkton Swifts,2024-03-19T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.93
605839,Monkton Swifts,2024-03-19T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
605839,Monkton Swifts,2024-03-19T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.45
605839,Monkton Swifts,2024-03-19T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.41
605839,Monkton Swifts,2024-03-19T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.14
605839,Monkton Swifts,2024-03-19T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.41
605839,Monkton Swifts,2024-03-19T19:30:00.000+00:00,feeder,2,N Current (RMS),A,21.3
605839,Monkton Swifts,2024-03-19T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,47.2
605839,Monkton Swifts,2024-03-19T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.3
605839,Monkton Swifts,2024-03-19T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.2
605839,Monkton Swifts,2024-03-19T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-19T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-19T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
605839,Monkton Swifts,2024-03-19T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605839,Monkton Swifts,2024-03-19T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605839,Monkton Swifts,2024-03-19T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
605839,Monkton Swifts,2024-03-19T19:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-19T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-19T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-19T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-19T19:30:00.000+00:00,transformer,,Temperature,C,21.2
605839,Monkton Swifts,2024-03-19T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
605839,Monkton Swifts,2024-03-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.48
605839,Monkton Swifts,2024-03-19T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
605839,Monkton Swifts,2024-03-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.51
605839,Monkton Swifts,2024-03-19T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
605839,Monkton Swifts,2024-03-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
605839,Monkton Swifts,2024-03-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
605839,Monkton Swifts,2024-03-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
605839,Monkton Swifts,2024-03-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
605839,Monkton Swifts,2024-03-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,19.41
605839,Monkton Swifts,2024-03-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,13.21
605839,Monkton Swifts,2024-03-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,20.62
605839,Monkton Swifts,2024-03-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,39.2
605839,Monkton Swifts,2024-03-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
605839,Monkton Swifts,2024-03-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
605839,Monkton Swifts,2024-03-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
605839,Monkton Swifts,2024-03-19T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.11
605839,Monkton Swifts,2024-03-19T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-19T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.99
605839,Monkton Swifts,2024-03-19T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.97
605839,Monkton Swifts,2024-03-19T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.62
605839,Monkton Swifts,2024-03-19T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.97
605839,Monkton Swifts,2024-03-19T19:20:00.000+00:00,feeder,5,N Current (RMS),A,14.1
605839,Monkton Swifts,2024-03-19T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,13.0
605839,Monkton Swifts,2024-03-19T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,15.0
605839,Monkton Swifts,2024-03-19T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,28.9
605839,Monkton Swifts,2024-03-19T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
605839,Monkton Swifts,2024-03-19T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
605839,Monkton Swifts,2024-03-19T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.16
605839,Monkton Swifts,2024-03-19T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
605839,Monkton Swifts,2024-03-19T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.08
605839,Monkton Swifts,2024-03-19T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.3
605839,Monkton Swifts,2024-03-19T19:20:00.000+00:00,feeder,4,N Current (RMS),A,19.6
605839,Monkton Swifts,2024-03-19T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-19T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
605839,Monkton Swifts,2024-03-19T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,21.4
605839,Monkton Swifts,2024-03-19T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
605839,Monkton Swifts,2024-03-19T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
605839,Monkton Swifts,2024-03-19T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.18
605839,Monkton Swifts,2024-03-19T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.91
605839,Monkton Swifts,2024-03-19T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.97
605839,Monkton Swifts,2024-03-19T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.27
605839,Monkton Swifts,2024-03-19T19:20:00.000+00:00,feeder,3,N Current (RMS),A,26.7
605839,Monkton Swifts,2024-03-19T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.6
605839,Monkton Swifts,2024-03-19T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,25.3
605839,Monkton Swifts,2024-03-19T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,38.4
605839,Monkton Swifts,2024-03-19T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
605839,Monkton Swifts,2024-03-19T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
605839,Monkton Swifts,2024-03-19T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.15
605839,Monkton Swifts,2024-03-19T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.65
605839,Monkton Swifts,2024-03-19T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.25
605839,Monkton Swifts,2024-03-19T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.2
605839,Monkton Swifts,2024-03-19T19:20:00.000+00:00,feeder,2,N Current (RMS),A,17.3
605839,Monkton Swifts,2024-03-19T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.4
605839,Monkton Swifts,2024-03-19T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.0
605839,Monkton Swifts,2024-03-19T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.2
605839,Monkton Swifts,2024-03-19T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605839,Monkton Swifts,2024-03-19T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605839,Monkton Swifts,2024-03-19T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
605839,Monkton Swifts,2024-03-19T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
605839,Monkton Swifts,2024-03-19T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-19T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605839,Monkton Swifts,2024-03-19T19:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-19T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-19T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-19T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-19T19:20:00.000+00:00,transformer,,Temperature,C,21.2
605839,Monkton Swifts,2024-03-19T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
605839,Monkton Swifts,2024-03-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.29
605839,Monkton Swifts,2024-03-19T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
605839,Monkton Swifts,2024-03-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.93
605839,Monkton Swifts,2024-03-19T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
605839,Monkton Swifts,2024-03-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
605839,Monkton Swifts,2024-03-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
605839,Monkton Swifts,2024-03-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
605839,Monkton Swifts,2024-03-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
605839,Monkton Swifts,2024-03-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,11.45
605839,Monkton Swifts,2024-03-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,15.91
605839,Monkton Swifts,2024-03-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,26.75
605839,Monkton Swifts,2024-03-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,57.7
605839,Monkton Swifts,2024-03-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
605839,Monkton Swifts,2024-03-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
605839,Monkton Swifts,2024-03-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
605839,Monkton Swifts,2024-03-19T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.21
605839,Monkton Swifts,2024-03-19T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.29
605839,Monkton Swifts,2024-03-19T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.69
605839,Monkton Swifts,2024-03-19T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.08
605839,Monkton Swifts,2024-03-19T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.55
605839,Monkton Swifts,2024-03-19T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.85
605839,Monkton Swifts,2024-03-19T19:10:00.000+00:00,feeder,5,N Current (RMS),A,12.0
605839,Monkton Swifts,2024-03-19T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,21.7
605839,Monkton Swifts,2024-03-19T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,22.8
605839,Monkton Swifts,2024-03-19T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,32.7
605839,Monkton Swifts,2024-03-19T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
605839,Monkton Swifts,2024-03-19T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
605839,Monkton Swifts,2024-03-19T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.11
605839,Monkton Swifts,2024-03-19T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
605839,Monkton Swifts,2024-03-19T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
605839,Monkton Swifts,2024-03-19T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.62
605839,Monkton Swifts,2024-03-19T19:10:00.000+00:00,feeder,4,N Current (RMS),A,5.5
605839,Monkton Swifts,2024-03-19T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-19T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-19T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.0
605839,Monkton Swifts,2024-03-19T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
605839,Monkton Swifts,2024-03-19T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
605839,Monkton Swifts,2024-03-19T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.35
605839,Monkton Swifts,2024-03-19T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.74
605839,Monkton Swifts,2024-03-19T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.96
605839,Monkton Swifts,2024-03-19T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.12
605839,Monkton Swifts,2024-03-19T19:10:00.000+00:00,feeder,3,N Current (RMS),A,24.6
605839,Monkton Swifts,2024-03-19T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.7
605839,Monkton Swifts,2024-03-19T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,33.0
605839,Monkton Swifts,2024-03-19T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,21.9
605839,Monkton Swifts,2024-03-19T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.06
605839,Monkton Swifts,2024-03-19T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
605839,Monkton Swifts,2024-03-19T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.03
605839,Monkton Swifts,2024-03-19T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.3
605839,Monkton Swifts,2024-03-19T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.72
605839,Monkton Swifts,2024-03-19T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.59
605839,Monkton Swifts,2024-03-19T19:10:00.000+00:00,feeder,2,N Current (RMS),A,18.2
605839,Monkton Swifts,2024-03-19T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.1
605839,Monkton Swifts,2024-03-19T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,27.7
605839,Monkton Swifts,2024-03-19T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.5
605839,Monkton Swifts,2024-03-19T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
605839,Monkton Swifts,2024-03-19T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605839,Monkton Swifts,2024-03-19T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
605839,Monkton Swifts,2024-03-19T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.05
605839,Monkton Swifts,2024-03-19T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
605839,Monkton Swifts,2024-03-19T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
605839,Monkton Swifts,2024-03-19T19:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-19T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-19T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-19T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-19T19:10:00.000+00:00,transformer,,Temperature,C,21.2
605839,Monkton Swifts,2024-03-19T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
605839,Monkton Swifts,2024-03-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.02
605839,Monkton Swifts,2024-03-19T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
605839,Monkton Swifts,2024-03-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
605839,Monkton Swifts,2024-03-19T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
605839,Monkton Swifts,2024-03-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
605839,Monkton Swifts,2024-03-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
605839,Monkton Swifts,2024-03-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
605839,Monkton Swifts,2024-03-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
605839,Monkton Swifts,2024-03-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,13.03
605839,Monkton Swifts,2024-03-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,20.24
605839,Monkton Swifts,2024-03-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,19.2
605839,Monkton Swifts,2024-03-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,44.3
605839,Monkton Swifts,2024-03-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
605839,Monkton Swifts,2024-03-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
605839,Monkton Swifts,2024-03-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
605839,Monkton Swifts,2024-03-19T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
605839,Monkton Swifts,2024-03-19T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
605839,Monkton Swifts,2024-03-19T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.85
605839,Monkton Swifts,2024-03-19T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.09
605839,Monkton Swifts,2024-03-19T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.9
605839,Monkton Swifts,2024-03-19T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.83
605839,Monkton Swifts,2024-03-19T19:00:00.000+00:00,feeder,5,N Current (RMS),A,15.8
605839,Monkton Swifts,2024-03-19T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,26.5
605839,Monkton Swifts,2024-03-19T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,16.5
605839,Monkton Swifts,2024-03-19T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,28.3
605839,Monkton Swifts,2024-03-19T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
605839,Monkton Swifts,2024-03-19T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
605839,Monkton Swifts,2024-03-19T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
605839,Monkton Swifts,2024-03-19T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
605839,Monkton Swifts,2024-03-19T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.06
605839,Monkton Swifts,2024-03-19T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.23
605839,Monkton Swifts,2024-03-19T19:00:00.000+00:00,feeder,4,N Current (RMS),A,1.0
605839,Monkton Swifts,2024-03-19T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-19T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-19T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.1
605839,Monkton Swifts,2024-03-19T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.7
605839,Monkton Swifts,2024-03-19T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
605839,Monkton Swifts,2024-03-19T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.54
605839,Monkton Swifts,2024-03-19T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.65
605839,Monkton Swifts,2024-03-19T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.74
605839,Monkton Swifts,2024-03-19T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.65
605839,Monkton Swifts,2024-03-19T19:00:00.000+00:00,feeder,3,N Current (RMS),A,24.7
605839,Monkton Swifts,2024-03-19T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.8
605839,Monkton Swifts,2024-03-19T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,32.4
605839,Monkton Swifts,2024-03-19T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.6
605839,Monkton Swifts,2024-03-19T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.84
605839,Monkton Swifts,2024-03-19T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
605839,Monkton Swifts,2024-03-19T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.08
605839,Monkton Swifts,2024-03-19T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.82
605839,Monkton Swifts,2024-03-19T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.31
605839,Monkton Swifts,2024-03-19T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.19
605839,Monkton Swifts,2024-03-19T19:00:00.000+00:00,feeder,2,N Current (RMS),A,16.0
605839,Monkton Swifts,2024-03-19T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.1
605839,Monkton Swifts,2024-03-19T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.3
605839,Monkton Swifts,2024-03-19T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.3
605839,Monkton Swifts,2024-03-19T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605839,Monkton Swifts,2024-03-19T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-19T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
605839,Monkton Swifts,2024-03-19T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
605839,Monkton Swifts,2024-03-19T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
605839,Monkton Swifts,2024-03-19T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
605839,Monkton Swifts,2024-03-19T19:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-19T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-19T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-19T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-19T19:00:00.000+00:00,transformer,,Temperature,C,21.2
605839,Monkton Swifts,2024-03-19T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
605839,Monkton Swifts,2024-03-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.8
605839,Monkton Swifts,2024-03-19T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
605839,Monkton Swifts,2024-03-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
605839,Monkton Swifts,2024-03-19T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
605839,Monkton Swifts,2024-03-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
605839,Monkton Swifts,2024-03-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
605839,Monkton Swifts,2024-03-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
605839,Monkton Swifts,2024-03-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
605839,Monkton Swifts,2024-03-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,14.48
605839,Monkton Swifts,2024-03-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,17.99
605839,Monkton Swifts,2024-03-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,16.93
605839,Monkton Swifts,2024-03-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,35.8
605839,Monkton Swifts,2024-03-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
605839,Monkton Swifts,2024-03-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
605839,Monkton Swifts,2024-03-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
605839,Monkton Swifts,2024-03-19T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-19T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
605839,Monkton Swifts,2024-03-19T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.81
605839,Monkton Swifts,2024-03-19T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.92
605839,Monkton Swifts,2024-03-19T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.46
605839,Monkton Swifts,2024-03-19T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.78
605839,Monkton Swifts,2024-03-19T18:50:00.000+00:00,feeder,5,N Current (RMS),A,12.9
605839,Monkton Swifts,2024-03-19T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,13.0
605839,Monkton Swifts,2024-03-19T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,19.0
605839,Monkton Swifts,2024-03-19T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,25.1
605839,Monkton Swifts,2024-03-19T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
605839,Monkton Swifts,2024-03-19T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
605839,Monkton Swifts,2024-03-19T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
605839,Monkton Swifts,2024-03-19T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
605839,Monkton Swifts,2024-03-19T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605839,Monkton Swifts,2024-03-19T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.45
605839,Monkton Swifts,2024-03-19T18:50:00.000+00:00,feeder,4,N Current (RMS),A,1.9
605839,Monkton Swifts,2024-03-19T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-19T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-19T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,2.1
605839,Monkton Swifts,2024-03-19T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
605839,Monkton Swifts,2024-03-19T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
605839,Monkton Swifts,2024-03-19T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.43
605839,Monkton Swifts,2024-03-19T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.85
605839,Monkton Swifts,2024-03-19T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.21
605839,Monkton Swifts,2024-03-19T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.99
605839,Monkton Swifts,2024-03-19T18:50:00.000+00:00,feeder,3,N Current (RMS),A,21.3
605839,Monkton Swifts,2024-03-19T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.6
605839,Monkton Swifts,2024-03-19T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,29.7
605839,Monkton Swifts,2024-03-19T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,17.3
605839,Monkton Swifts,2024-03-19T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.89
605839,Monkton Swifts,2024-03-19T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.55
605839,Monkton Swifts,2024-03-19T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.17
605839,Monkton Swifts,2024-03-19T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.41
605839,Monkton Swifts,2024-03-19T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.1
605839,Monkton Swifts,2024-03-19T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.66
605839,Monkton Swifts,2024-03-19T18:50:00.000+00:00,feeder,2,N Current (RMS),A,29.1
605839,Monkton Swifts,2024-03-19T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,30.7
605839,Monkton Swifts,2024-03-19T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,38.3
605839,Monkton Swifts,2024-03-19T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.8
605839,Monkton Swifts,2024-03-19T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
605839,Monkton Swifts,2024-03-19T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-19T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
605839,Monkton Swifts,2024-03-19T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
605839,Monkton Swifts,2024-03-19T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
605839,Monkton Swifts,2024-03-19T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
605839,Monkton Swifts,2024-03-19T18:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-19T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-19T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-19T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.5
605839,Monkton Swifts,2024-03-19T18:50:00.000+00:00,transformer,,Temperature,C,21.3
605839,Monkton Swifts,2024-03-19T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
605839,Monkton Swifts,2024-03-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.96
605839,Monkton Swifts,2024-03-19T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
605839,Monkton Swifts,2024-03-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
605839,Monkton Swifts,2024-03-19T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
605839,Monkton Swifts,2024-03-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
605839,Monkton Swifts,2024-03-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
605839,Monkton Swifts,2024-03-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
605839,Monkton Swifts,2024-03-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
605839,Monkton Swifts,2024-03-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,12.12
605839,Monkton Swifts,2024-03-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,20.74
605839,Monkton Swifts,2024-03-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,13.85
605839,Monkton Swifts,2024-03-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,48.7
605839,Monkton Swifts,2024-03-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
605839,Monkton Swifts,2024-03-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
605839,Monkton Swifts,2024-03-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
605839,Monkton Swifts,2024-03-19T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
605839,Monkton Swifts,2024-03-19T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
605839,Monkton Swifts,2024-03-19T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.84
605839,Monkton Swifts,2024-03-19T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.66
605839,Monkton Swifts,2024-03-19T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.46
605839,Monkton Swifts,2024-03-19T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.15
605839,Monkton Swifts,2024-03-19T18:40:00.000+00:00,feeder,5,N Current (RMS),A,16.9
605839,Monkton Swifts,2024-03-19T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,7.0
605839,Monkton Swifts,2024-03-19T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,19.1
605839,Monkton Swifts,2024-03-19T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,29.9
605839,Monkton Swifts,2024-03-19T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
605839,Monkton Swifts,2024-03-19T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
605839,Monkton Swifts,2024-03-19T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
605839,Monkton Swifts,2024-03-19T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
605839,Monkton Swifts,2024-03-19T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605839,Monkton Swifts,2024-03-19T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.37
605839,Monkton Swifts,2024-03-19T18:40:00.000+00:00,feeder,4,N Current (RMS),A,1.4
605839,Monkton Swifts,2024-03-19T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-19T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-19T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.7
605839,Monkton Swifts,2024-03-19T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
605839,Monkton Swifts,2024-03-19T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.73
605839,Monkton Swifts,2024-03-19T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.23
605839,Monkton Swifts,2024-03-19T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.1
605839,Monkton Swifts,2024-03-19T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.82
605839,Monkton Swifts,2024-03-19T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.96
605839,Monkton Swifts,2024-03-19T18:40:00.000+00:00,feeder,3,N Current (RMS),A,15.5
605839,Monkton Swifts,2024-03-19T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.0
605839,Monkton Swifts,2024-03-19T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.8
605839,Monkton Swifts,2024-03-19T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,28.8
605839,Monkton Swifts,2024-03-19T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
605839,Monkton Swifts,2024-03-19T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.31
605839,Monkton Swifts,2024-03-19T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.33
605839,Monkton Swifts,2024-03-19T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.82
605839,Monkton Swifts,2024-03-19T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.97
605839,Monkton Swifts,2024-03-19T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.57
605839,Monkton Swifts,2024-03-19T18:40:00.000+00:00,feeder,2,N Current (RMS),A,21.4
605839,Monkton Swifts,2024-03-19T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.8
605839,Monkton Swifts,2024-03-19T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,28.9
605839,Monkton Swifts,2024-03-19T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.1
605839,Monkton Swifts,2024-03-19T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
605839,Monkton Swifts,2024-03-19T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-19T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
605839,Monkton Swifts,2024-03-19T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
605839,Monkton Swifts,2024-03-19T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-19T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605839,Monkton Swifts,2024-03-19T18:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-19T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-19T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-19T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-19T18:40:00.000+00:00,transformer,,Temperature,C,21.3
605839,Monkton Swifts,2024-03-19T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
605839,Monkton Swifts,2024-03-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.76
605839,Monkton Swifts,2024-03-19T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
605839,Monkton Swifts,2024-03-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
605839,Monkton Swifts,2024-03-19T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
605839,Monkton Swifts,2024-03-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
605839,Monkton Swifts,2024-03-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
605839,Monkton Swifts,2024-03-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
605839,Monkton Swifts,2024-03-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
605839,Monkton Swifts,2024-03-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,11.6
605839,Monkton Swifts,2024-03-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,15.24
605839,Monkton Swifts,2024-03-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,19.05
605839,Monkton Swifts,2024-03-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,38.6
605839,Monkton Swifts,2024-03-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
605839,Monkton Swifts,2024-03-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
605839,Monkton Swifts,2024-03-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
605839,Monkton Swifts,2024-03-19T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-19T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-19T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.69
605839,Monkton Swifts,2024-03-19T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.56
605839,Monkton Swifts,2024-03-19T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.32
605839,Monkton Swifts,2024-03-19T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.37
605839,Monkton Swifts,2024-03-19T18:30:00.000+00:00,feeder,5,N Current (RMS),A,21.2
605839,Monkton Swifts,2024-03-19T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,6.8
605839,Monkton Swifts,2024-03-19T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,18.6
605839,Monkton Swifts,2024-03-19T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,34.9
605839,Monkton Swifts,2024-03-19T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
605839,Monkton Swifts,2024-03-19T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
605839,Monkton Swifts,2024-03-19T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
605839,Monkton Swifts,2024-03-19T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.09
605839,Monkton Swifts,2024-03-19T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605839,Monkton Swifts,2024-03-19T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.12
605839,Monkton Swifts,2024-03-19T18:30:00.000+00:00,feeder,4,N Current (RMS),A,0.6
605839,Monkton Swifts,2024-03-19T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.6
605839,Monkton Swifts,2024-03-19T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-19T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
605839,Monkton Swifts,2024-03-19T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
605839,Monkton Swifts,2024-03-19T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
605839,Monkton Swifts,2024-03-19T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
605839,Monkton Swifts,2024-03-19T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.64
605839,Monkton Swifts,2024-03-19T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.16
605839,Monkton Swifts,2024-03-19T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.88
605839,Monkton Swifts,2024-03-19T18:30:00.000+00:00,feeder,3,N Current (RMS),A,21.5
605839,Monkton Swifts,2024-03-19T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,23.9
605839,Monkton Swifts,2024-03-19T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,19.0
605839,Monkton Swifts,2024-03-19T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,31.3
605839,Monkton Swifts,2024-03-19T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
605839,Monkton Swifts,2024-03-19T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.44
605839,Monkton Swifts,2024-03-19T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.31
605839,Monkton Swifts,2024-03-19T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.74
605839,Monkton Swifts,2024-03-19T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.14
605839,Monkton Swifts,2024-03-19T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.68
605839,Monkton Swifts,2024-03-19T18:30:00.000+00:00,feeder,2,N Current (RMS),A,20.0
605839,Monkton Swifts,2024-03-19T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.5
605839,Monkton Swifts,2024-03-19T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.0
605839,Monkton Swifts,2024-03-19T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,28.4
605839,Monkton Swifts,2024-03-19T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605839,Monkton Swifts,2024-03-19T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605839,Monkton Swifts,2024-03-19T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
605839,Monkton Swifts,2024-03-19T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
605839,Monkton Swifts,2024-03-19T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-19T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
605839,Monkton Swifts,2024-03-19T18:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-19T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-19T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-19T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-19T18:30:00.000+00:00,transformer,,Temperature,C,21.3
605839,Monkton Swifts,2024-03-19T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
605839,Monkton Swifts,2024-03-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
605839,Monkton Swifts,2024-03-19T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
605839,Monkton Swifts,2024-03-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
605839,Monkton Swifts,2024-03-19T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
605839,Monkton Swifts,2024-03-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
605839,Monkton Swifts,2024-03-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
605839,Monkton Swifts,2024-03-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
605839,Monkton Swifts,2024-03-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
605839,Monkton Swifts,2024-03-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,12.99
605839,Monkton Swifts,2024-03-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,15.62
605839,Monkton Swifts,2024-03-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,22.06
605839,Monkton Swifts,2024-03-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,45.5
605839,Monkton Swifts,2024-03-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
605839,Monkton Swifts,2024-03-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
605839,Monkton Swifts,2024-03-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
605839,Monkton Swifts,2024-03-19T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
605839,Monkton Swifts,2024-03-19T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.07
605839,Monkton Swifts,2024-03-19T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.82
605839,Monkton Swifts,2024-03-19T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.74
605839,Monkton Swifts,2024-03-19T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.24
605839,Monkton Swifts,2024-03-19T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,11.58
605839,Monkton Swifts,2024-03-19T18:20:00.000+00:00,feeder,5,N Current (RMS),A,29.2
605839,Monkton Swifts,2024-03-19T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,19.1
605839,Monkton Swifts,2024-03-19T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,17.8
605839,Monkton Swifts,2024-03-19T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,48.4
605839,Monkton Swifts,2024-03-19T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
605839,Monkton Swifts,2024-03-19T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
605839,Monkton Swifts,2024-03-19T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
605839,Monkton Swifts,2024-03-19T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.15
605839,Monkton Swifts,2024-03-19T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
605839,Monkton Swifts,2024-03-19T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.11
605839,Monkton Swifts,2024-03-19T18:20:00.000+00:00,feeder,4,N Current (RMS),A,0.6
605839,Monkton Swifts,2024-03-19T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.7
605839,Monkton Swifts,2024-03-19T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-19T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
605839,Monkton Swifts,2024-03-19T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
605839,Monkton Swifts,2024-03-19T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
605839,Monkton Swifts,2024-03-19T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
605839,Monkton Swifts,2024-03-19T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.96
605839,Monkton Swifts,2024-03-19T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.25
