Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605839,Monkton Swifts,2024-03-19T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.75
605839,Monkton Swifts,2024-03-19T18:20:00.000+00:00,feeder,3,N Current (RMS),A,19.1
605839,Monkton Swifts,2024-03-19T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,28.9
605839,Monkton Swifts,2024-03-19T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.6
605839,Monkton Swifts,2024-03-19T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.2
605839,Monkton Swifts,2024-03-19T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
605839,Monkton Swifts,2024-03-19T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.4
605839,Monkton Swifts,2024-03-19T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.44
605839,Monkton Swifts,2024-03-19T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.51
605839,Monkton Swifts,2024-03-19T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.79
605839,Monkton Swifts,2024-03-19T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.75
605839,Monkton Swifts,2024-03-19T18:20:00.000+00:00,feeder,2,N Current (RMS),A,24.5
605839,Monkton Swifts,2024-03-19T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,39.4
605839,Monkton Swifts,2024-03-19T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,32.4
605839,Monkton Swifts,2024-03-19T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.7
605839,Monkton Swifts,2024-03-19T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
605839,Monkton Swifts,2024-03-19T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-19T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
605839,Monkton Swifts,2024-03-19T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605839,Monkton Swifts,2024-03-19T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
605839,Monkton Swifts,2024-03-19T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
605839,Monkton Swifts,2024-03-19T18:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-19T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-19T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-19T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-19T18:20:00.000+00:00,transformer,,Temperature,C,21.3
605839,Monkton Swifts,2024-03-19T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
605839,Monkton Swifts,2024-03-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
605839,Monkton Swifts,2024-03-19T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
605839,Monkton Swifts,2024-03-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
605839,Monkton Swifts,2024-03-19T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
605839,Monkton Swifts,2024-03-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
605839,Monkton Swifts,2024-03-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
605839,Monkton Swifts,2024-03-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
605839,Monkton Swifts,2024-03-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
605839,Monkton Swifts,2024-03-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,20.34
605839,Monkton Swifts,2024-03-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,16.28
605839,Monkton Swifts,2024-03-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,18.16
605839,Monkton Swifts,2024-03-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,32.0
605839,Monkton Swifts,2024-03-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
605839,Monkton Swifts,2024-03-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
605839,Monkton Swifts,2024-03-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
605839,Monkton Swifts,2024-03-19T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.1
605839,Monkton Swifts,2024-03-19T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-19T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.88
605839,Monkton Swifts,2024-03-19T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.63
605839,Monkton Swifts,2024-03-19T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.27
605839,Monkton Swifts,2024-03-19T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,10.9
605839,Monkton Swifts,2024-03-19T18:10:00.000+00:00,feeder,5,N Current (RMS),A,23.8
605839,Monkton Swifts,2024-03-19T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,19.8
605839,Monkton Swifts,2024-03-19T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,17.9
605839,Monkton Swifts,2024-03-19T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,45.1
605839,Monkton Swifts,2024-03-19T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
605839,Monkton Swifts,2024-03-19T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
605839,Monkton Swifts,2024-03-19T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
605839,Monkton Swifts,2024-03-19T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.1
605839,Monkton Swifts,2024-03-19T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
605839,Monkton Swifts,2024-03-19T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.1
605839,Monkton Swifts,2024-03-19T18:10:00.000+00:00,feeder,4,N Current (RMS),A,0.6
605839,Monkton Swifts,2024-03-19T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.6
605839,Monkton Swifts,2024-03-19T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-19T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
605839,Monkton Swifts,2024-03-19T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
605839,Monkton Swifts,2024-03-19T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
605839,Monkton Swifts,2024-03-19T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.95
605839,Monkton Swifts,2024-03-19T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.48
605839,Monkton Swifts,2024-03-19T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.9
605839,Monkton Swifts,2024-03-19T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.28
605839,Monkton Swifts,2024-03-19T18:10:00.000+00:00,feeder,3,N Current (RMS),A,17.2
605839,Monkton Swifts,2024-03-19T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,27.2
605839,Monkton Swifts,2024-03-19T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,28.8
605839,Monkton Swifts,2024-03-19T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,19.2
605839,Monkton Swifts,2024-03-19T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
605839,Monkton Swifts,2024-03-19T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
605839,Monkton Swifts,2024-03-19T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.79
605839,Monkton Swifts,2024-03-19T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.55
605839,Monkton Swifts,2024-03-19T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.81
605839,Monkton Swifts,2024-03-19T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.99
605839,Monkton Swifts,2024-03-19T18:10:00.000+00:00,feeder,2,N Current (RMS),A,28.9
605839,Monkton Swifts,2024-03-19T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,35.3
605839,Monkton Swifts,2024-03-19T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,40.7
605839,Monkton Swifts,2024-03-19T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.0
605839,Monkton Swifts,2024-03-19T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
605839,Monkton Swifts,2024-03-19T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-19T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
605839,Monkton Swifts,2024-03-19T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
605839,Monkton Swifts,2024-03-19T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
605839,Monkton Swifts,2024-03-19T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
605839,Monkton Swifts,2024-03-19T18:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-19T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-19T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-19T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.5
605839,Monkton Swifts,2024-03-19T18:10:00.000+00:00,transformer,,Temperature,C,21.3
605839,Monkton Swifts,2024-03-19T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
605839,Monkton Swifts,2024-03-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
605839,Monkton Swifts,2024-03-19T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
605839,Monkton Swifts,2024-03-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
605839,Monkton Swifts,2024-03-19T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
605839,Monkton Swifts,2024-03-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
605839,Monkton Swifts,2024-03-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
605839,Monkton Swifts,2024-03-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
605839,Monkton Swifts,2024-03-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
605839,Monkton Swifts,2024-03-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,19.72
605839,Monkton Swifts,2024-03-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,20.98
605839,Monkton Swifts,2024-03-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,19.25
605839,Monkton Swifts,2024-03-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,31.8
605839,Monkton Swifts,2024-03-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
605839,Monkton Swifts,2024-03-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
605839,Monkton Swifts,2024-03-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
605839,Monkton Swifts,2024-03-19T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.44
605839,Monkton Swifts,2024-03-19T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.16
605839,Monkton Swifts,2024-03-19T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.71
605839,Monkton Swifts,2024-03-19T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,10.16
605839,Monkton Swifts,2024-03-19T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.05
605839,Monkton Swifts,2024-03-19T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,11.24
605839,Monkton Swifts,2024-03-19T18:00:00.000+00:00,feeder,5,N Current (RMS),A,26.9
605839,Monkton Swifts,2024-03-19T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,49.8
605839,Monkton Swifts,2024-03-19T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,37.3
605839,Monkton Swifts,2024-03-19T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,46.5
605839,Monkton Swifts,2024-03-19T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
605839,Monkton Swifts,2024-03-19T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
605839,Monkton Swifts,2024-03-19T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
605839,Monkton Swifts,2024-03-19T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.1
605839,Monkton Swifts,2024-03-19T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
605839,Monkton Swifts,2024-03-19T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.18
605839,Monkton Swifts,2024-03-19T18:00:00.000+00:00,feeder,4,N Current (RMS),A,0.9
605839,Monkton Swifts,2024-03-19T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.6
605839,Monkton Swifts,2024-03-19T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
605839,Monkton Swifts,2024-03-19T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
605839,Monkton Swifts,2024-03-19T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
605839,Monkton Swifts,2024-03-19T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
605839,Monkton Swifts,2024-03-19T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.65
605839,Monkton Swifts,2024-03-19T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.45
605839,Monkton Swifts,2024-03-19T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.7
605839,Monkton Swifts,2024-03-19T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.96
605839,Monkton Swifts,2024-03-19T18:00:00.000+00:00,feeder,3,N Current (RMS),A,17.8
605839,Monkton Swifts,2024-03-19T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,31.9
605839,Monkton Swifts,2024-03-19T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,20.7
605839,Monkton Swifts,2024-03-19T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,24.9
605839,Monkton Swifts,2024-03-19T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.87
605839,Monkton Swifts,2024-03-19T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.32
605839,Monkton Swifts,2024-03-19T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.95
605839,Monkton Swifts,2024-03-19T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.17
605839,Monkton Swifts,2024-03-19T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.64
605839,Monkton Swifts,2024-03-19T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.19
605839,Monkton Swifts,2024-03-19T18:00:00.000+00:00,feeder,2,N Current (RMS),A,32.3
605839,Monkton Swifts,2024-03-19T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,42.0
605839,Monkton Swifts,2024-03-19T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,44.2
605839,Monkton Swifts,2024-03-19T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.0
605839,Monkton Swifts,2024-03-19T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
605839,Monkton Swifts,2024-03-19T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-19T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.11
605839,Monkton Swifts,2024-03-19T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
605839,Monkton Swifts,2024-03-19T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
605839,Monkton Swifts,2024-03-19T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.04
605839,Monkton Swifts,2024-03-19T18:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-19T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-19T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-19T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.6
605839,Monkton Swifts,2024-03-19T18:00:00.000+00:00,transformer,,Temperature,C,21.3
605839,Monkton Swifts,2024-03-19T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
605839,Monkton Swifts,2024-03-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
605839,Monkton Swifts,2024-03-19T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
605839,Monkton Swifts,2024-03-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
605839,Monkton Swifts,2024-03-19T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
605839,Monkton Swifts,2024-03-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
605839,Monkton Swifts,2024-03-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
605839,Monkton Swifts,2024-03-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
605839,Monkton Swifts,2024-03-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.76
605839,Monkton Swifts,2024-03-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,27.85
605839,Monkton Swifts,2024-03-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,23.37
605839,Monkton Swifts,2024-03-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,21.53
605839,Monkton Swifts,2024-03-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,40.6
605839,Monkton Swifts,2024-03-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
605839,Monkton Swifts,2024-03-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
605839,Monkton Swifts,2024-03-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
605839,Monkton Swifts,2024-03-19T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.22
605839,Monkton Swifts,2024-03-19T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.04
605839,Monkton Swifts,2024-03-19T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.78
605839,Monkton Swifts,2024-03-19T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,12.27
605839,Monkton Swifts,2024-03-19T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.47
605839,Monkton Swifts,2024-03-19T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,11.74
605839,Monkton Swifts,2024-03-19T17:50:00.000+00:00,feeder,5,N Current (RMS),A,32.7
605839,Monkton Swifts,2024-03-19T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,51.7
605839,Monkton Swifts,2024-03-19T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,27.2
605839,Monkton Swifts,2024-03-19T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,48.8
605839,Monkton Swifts,2024-03-19T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
605839,Monkton Swifts,2024-03-19T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
605839,Monkton Swifts,2024-03-19T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.16
605839,Monkton Swifts,2024-03-19T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.17
605839,Monkton Swifts,2024-03-19T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.08
605839,Monkton Swifts,2024-03-19T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.56
605839,Monkton Swifts,2024-03-19T17:50:00.000+00:00,feeder,4,N Current (RMS),A,3.3
605839,Monkton Swifts,2024-03-19T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.9
605839,Monkton Swifts,2024-03-19T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
605839,Monkton Swifts,2024-03-19T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,3.5
605839,Monkton Swifts,2024-03-19T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
605839,Monkton Swifts,2024-03-19T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
605839,Monkton Swifts,2024-03-19T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.85
605839,Monkton Swifts,2024-03-19T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.89
605839,Monkton Swifts,2024-03-19T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.63
605839,Monkton Swifts,2024-03-19T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.1
605839,Monkton Swifts,2024-03-19T17:50:00.000+00:00,feeder,3,N Current (RMS),A,33.8
605839,Monkton Swifts,2024-03-19T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,44.4
605839,Monkton Swifts,2024-03-19T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.0
605839,Monkton Swifts,2024-03-19T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,30.6
605839,Monkton Swifts,2024-03-19T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
605839,Monkton Swifts,2024-03-19T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.4
605839,Monkton Swifts,2024-03-19T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.74
605839,Monkton Swifts,2024-03-19T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.01
605839,Monkton Swifts,2024-03-19T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.13
605839,Monkton Swifts,2024-03-19T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.72
605839,Monkton Swifts,2024-03-19T17:50:00.000+00:00,feeder,2,N Current (RMS),A,25.1
605839,Monkton Swifts,2024-03-19T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,45.3
605839,Monkton Swifts,2024-03-19T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,37.7
605839,Monkton Swifts,2024-03-19T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.0
605839,Monkton Swifts,2024-03-19T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
605839,Monkton Swifts,2024-03-19T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
605839,Monkton Swifts,2024-03-19T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
605839,Monkton Swifts,2024-03-19T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605839,Monkton Swifts,2024-03-19T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-19T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
605839,Monkton Swifts,2024-03-19T17:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-19T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-19T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-19T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-19T17:50:00.000+00:00,transformer,,Temperature,C,21.3
605839,Monkton Swifts,2024-03-19T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
605839,Monkton Swifts,2024-03-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
605839,Monkton Swifts,2024-03-19T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
605839,Monkton Swifts,2024-03-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
605839,Monkton Swifts,2024-03-19T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
605839,Monkton Swifts,2024-03-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
605839,Monkton Swifts,2024-03-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
605839,Monkton Swifts,2024-03-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
605839,Monkton Swifts,2024-03-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
605839,Monkton Swifts,2024-03-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,33.31
605839,Monkton Swifts,2024-03-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,18.29
605839,Monkton Swifts,2024-03-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,24.11
605839,Monkton Swifts,2024-03-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,60.6
605839,Monkton Swifts,2024-03-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.6
605839,Monkton Swifts,2024-03-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
605839,Monkton Swifts,2024-03-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
605839,Monkton Swifts,2024-03-19T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.09
605839,Monkton Swifts,2024-03-19T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.07
605839,Monkton Swifts,2024-03-19T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.8
605839,Monkton Swifts,2024-03-19T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,14.01
605839,Monkton Swifts,2024-03-19T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.07
605839,Monkton Swifts,2024-03-19T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,13.85
605839,Monkton Swifts,2024-03-19T17:40:00.000+00:00,feeder,5,N Current (RMS),A,40.1
605839,Monkton Swifts,2024-03-19T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,61.4
605839,Monkton Swifts,2024-03-19T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,21.4
605839,Monkton Swifts,2024-03-19T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,57.2
605839,Monkton Swifts,2024-03-19T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
605839,Monkton Swifts,2024-03-19T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
605839,Monkton Swifts,2024-03-19T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
605839,Monkton Swifts,2024-03-19T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.08
605839,Monkton Swifts,2024-03-19T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.12
605839,Monkton Swifts,2024-03-19T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.25
605839,Monkton Swifts,2024-03-19T17:40:00.000+00:00,feeder,4,N Current (RMS),A,1.3
605839,Monkton Swifts,2024-03-19T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.6
605839,Monkton Swifts,2024-03-19T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
605839,Monkton Swifts,2024-03-19T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.4
605839,Monkton Swifts,2024-03-19T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.24
605839,Monkton Swifts,2024-03-19T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.64
605839,Monkton Swifts,2024-03-19T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
605839,Monkton Swifts,2024-03-19T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.39
605839,Monkton Swifts,2024-03-19T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.66
605839,Monkton Swifts,2024-03-19T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.94
605839,Monkton Swifts,2024-03-19T17:40:00.000+00:00,feeder,3,N Current (RMS),A,24.8
605839,Monkton Swifts,2024-03-19T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,31.0
605839,Monkton Swifts,2024-03-19T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.1
605839,Monkton Swifts,2024-03-19T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,33.6
605839,Monkton Swifts,2024-03-19T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
605839,Monkton Swifts,2024-03-19T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.3
605839,Monkton Swifts,2024-03-19T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.51
605839,Monkton Swifts,2024-03-19T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.79
605839,Monkton Swifts,2024-03-19T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.32
605839,Monkton Swifts,2024-03-19T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.06
605839,Monkton Swifts,2024-03-19T17:40:00.000+00:00,feeder,2,N Current (RMS),A,24.8
605839,Monkton Swifts,2024-03-19T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,48.0
605839,Monkton Swifts,2024-03-19T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,35.5
605839,Monkton Swifts,2024-03-19T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.1
605839,Monkton Swifts,2024-03-19T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605839,Monkton Swifts,2024-03-19T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-19T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
605839,Monkton Swifts,2024-03-19T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605839,Monkton Swifts,2024-03-19T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605839,Monkton Swifts,2024-03-19T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-19T17:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-19T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-19T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-19T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-19T17:40:00.000+00:00,transformer,,Temperature,C,21.3
605839,Monkton Swifts,2024-03-19T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
605839,Monkton Swifts,2024-03-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
605839,Monkton Swifts,2024-03-19T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
605839,Monkton Swifts,2024-03-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
605839,Monkton Swifts,2024-03-19T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
605839,Monkton Swifts,2024-03-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
605839,Monkton Swifts,2024-03-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
605839,Monkton Swifts,2024-03-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
605839,Monkton Swifts,2024-03-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
605839,Monkton Swifts,2024-03-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,33.25
605839,Monkton Swifts,2024-03-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,17.16
605839,Monkton Swifts,2024-03-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,27.09
605839,Monkton Swifts,2024-03-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,63.6
605839,Monkton Swifts,2024-03-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
605839,Monkton Swifts,2024-03-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
605839,Monkton Swifts,2024-03-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
605839,Monkton Swifts,2024-03-19T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.38
605839,Monkton Swifts,2024-03-19T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.25
605839,Monkton Swifts,2024-03-19T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.75
605839,Monkton Swifts,2024-03-19T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.27
605839,Monkton Swifts,2024-03-19T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.26
605839,Monkton Swifts,2024-03-19T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,13.78
605839,Monkton Swifts,2024-03-19T17:30:00.000+00:00,feeder,5,N Current (RMS),A,30.5
605839,Monkton Swifts,2024-03-19T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,22.2
605839,Monkton Swifts,2024-03-19T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,22.4
605839,Monkton Swifts,2024-03-19T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,57.2
605839,Monkton Swifts,2024-03-19T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
605839,Monkton Swifts,2024-03-19T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
605839,Monkton Swifts,2024-03-19T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
605839,Monkton Swifts,2024-03-19T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
605839,Monkton Swifts,2024-03-19T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
605839,Monkton Swifts,2024-03-19T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.13
605839,Monkton Swifts,2024-03-19T17:30:00.000+00:00,feeder,4,N Current (RMS),A,0.6
605839,Monkton Swifts,2024-03-19T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-19T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-19T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
605839,Monkton Swifts,2024-03-19T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
605839,Monkton Swifts,2024-03-19T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
605839,Monkton Swifts,2024-03-19T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.64
605839,Monkton Swifts,2024-03-19T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.71
605839,Monkton Swifts,2024-03-19T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.2
605839,Monkton Swifts,2024-03-19T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.81
605839,Monkton Swifts,2024-03-19T17:30:00.000+00:00,feeder,3,N Current (RMS),A,16.4
605839,Monkton Swifts,2024-03-19T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.6
605839,Monkton Swifts,2024-03-19T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,26.7
605839,Monkton Swifts,2024-03-19T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,33.9
605839,Monkton Swifts,2024-03-19T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.86
605839,Monkton Swifts,2024-03-19T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.32
605839,Monkton Swifts,2024-03-19T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.48
605839,Monkton Swifts,2024-03-19T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.83
605839,Monkton Swifts,2024-03-19T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.66
605839,Monkton Swifts,2024-03-19T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.94
605839,Monkton Swifts,2024-03-19T17:30:00.000+00:00,feeder,2,N Current (RMS),A,27.3
605839,Monkton Swifts,2024-03-19T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,41.1
605839,Monkton Swifts,2024-03-19T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,40.5
605839,Monkton Swifts,2024-03-19T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.4
605839,Monkton Swifts,2024-03-19T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
605839,Monkton Swifts,2024-03-19T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-19T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.11
605839,Monkton Swifts,2024-03-19T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.05
605839,Monkton Swifts,2024-03-19T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
605839,Monkton Swifts,2024-03-19T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
605839,Monkton Swifts,2024-03-19T17:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-19T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-19T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-19T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.5
605839,Monkton Swifts,2024-03-19T17:30:00.000+00:00,transformer,,Temperature,C,21.3
605839,Monkton Swifts,2024-03-19T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
605839,Monkton Swifts,2024-03-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.57
605839,Monkton Swifts,2024-03-19T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
605839,Monkton Swifts,2024-03-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
605839,Monkton Swifts,2024-03-19T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
605839,Monkton Swifts,2024-03-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
605839,Monkton Swifts,2024-03-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
605839,Monkton Swifts,2024-03-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
605839,Monkton Swifts,2024-03-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
605839,Monkton Swifts,2024-03-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,19.78
605839,Monkton Swifts,2024-03-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,21.13
605839,Monkton Swifts,2024-03-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,26.63
605839,Monkton Swifts,2024-03-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,36.9
605839,Monkton Swifts,2024-03-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
605839,Monkton Swifts,2024-03-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
605839,Monkton Swifts,2024-03-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
605839,Monkton Swifts,2024-03-19T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.55
605839,Monkton Swifts,2024-03-19T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.08
605839,Monkton Swifts,2024-03-19T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.88
605839,Monkton Swifts,2024-03-19T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.28
605839,Monkton Swifts,2024-03-19T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.69
605839,Monkton Swifts,2024-03-19T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,11.24
605839,Monkton Swifts,2024-03-19T17:20:00.000+00:00,feeder,5,N Current (RMS),A,24.5
605839,Monkton Swifts,2024-03-19T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,34.7
605839,Monkton Swifts,2024-03-19T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,16.6
605839,Monkton Swifts,2024-03-19T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,46.2
605839,Monkton Swifts,2024-03-19T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
605839,Monkton Swifts,2024-03-19T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
605839,Monkton Swifts,2024-03-19T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
605839,Monkton Swifts,2024-03-19T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605839,Monkton Swifts,2024-03-19T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.1
605839,Monkton Swifts,2024-03-19T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.5
605839,Monkton Swifts,2024-03-19T17:20:00.000+00:00,feeder,4,N Current (RMS),A,3.9
605839,Monkton Swifts,2024-03-19T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.6
605839,Monkton Swifts,2024-03-19T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
605839,Monkton Swifts,2024-03-19T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,4.3
605839,Monkton Swifts,2024-03-19T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
605839,Monkton Swifts,2024-03-19T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
605839,Monkton Swifts,2024-03-19T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
605839,Monkton Swifts,2024-03-19T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.03
605839,Monkton Swifts,2024-03-19T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.06
605839,Monkton Swifts,2024-03-19T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.23
605839,Monkton Swifts,2024-03-19T17:20:00.000+00:00,feeder,3,N Current (RMS),A,33.4
605839,Monkton Swifts,2024-03-19T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,26.5
605839,Monkton Swifts,2024-03-19T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,56.5
605839,Monkton Swifts,2024-03-19T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,26.4
605839,Monkton Swifts,2024-03-19T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.94
605839,Monkton Swifts,2024-03-19T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
605839,Monkton Swifts,2024-03-19T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.4
605839,Monkton Swifts,2024-03-19T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.25
605839,Monkton Swifts,2024-03-19T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.36
605839,Monkton Swifts,2024-03-19T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.48
605839,Monkton Swifts,2024-03-19T17:20:00.000+00:00,feeder,2,N Current (RMS),A,33.4
605839,Monkton Swifts,2024-03-19T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.0
605839,Monkton Swifts,2024-03-19T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,42.5
605839,Monkton Swifts,2024-03-19T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.6
605839,Monkton Swifts,2024-03-19T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
605839,Monkton Swifts,2024-03-19T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-19T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.12
605839,Monkton Swifts,2024-03-19T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.05
605839,Monkton Swifts,2024-03-19T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.04
605839,Monkton Swifts,2024-03-19T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.04
605839,Monkton Swifts,2024-03-19T17:20:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-19T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-19T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-19T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.6
605839,Monkton Swifts,2024-03-19T17:20:00.000+00:00,transformer,,Temperature,C,21.4
605839,Monkton Swifts,2024-03-19T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
605839,Monkton Swifts,2024-03-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.25
605839,Monkton Swifts,2024-03-19T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
605839,Monkton Swifts,2024-03-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
605839,Monkton Swifts,2024-03-19T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
605839,Monkton Swifts,2024-03-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
605839,Monkton Swifts,2024-03-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
605839,Monkton Swifts,2024-03-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
605839,Monkton Swifts,2024-03-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
605839,Monkton Swifts,2024-03-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,20.53
605839,Monkton Swifts,2024-03-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,27.17
605839,Monkton Swifts,2024-03-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,22.4
605839,Monkton Swifts,2024-03-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,49.0
605839,Monkton Swifts,2024-03-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
605839,Monkton Swifts,2024-03-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
605839,Monkton Swifts,2024-03-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
605839,Monkton Swifts,2024-03-19T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.56
605839,Monkton Swifts,2024-03-19T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-19T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.72
605839,Monkton Swifts,2024-03-19T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.16
605839,Monkton Swifts,2024-03-19T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.54
605839,Monkton Swifts,2024-03-19T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,12.05
605839,Monkton Swifts,2024-03-19T17:10:00.000+00:00,feeder,5,N Current (RMS),A,26.4
605839,Monkton Swifts,2024-03-19T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,31.0
605839,Monkton Swifts,2024-03-19T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,15.4
605839,Monkton Swifts,2024-03-19T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,49.3
605839,Monkton Swifts,2024-03-19T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
605839,Monkton Swifts,2024-03-19T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
605839,Monkton Swifts,2024-03-19T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
605839,Monkton Swifts,2024-03-19T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.07
605839,Monkton Swifts,2024-03-19T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
605839,Monkton Swifts,2024-03-19T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
605839,Monkton Swifts,2024-03-19T17:10:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-19T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
605839,Monkton Swifts,2024-03-19T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-19T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-19T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
605839,Monkton Swifts,2024-03-19T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
605839,Monkton Swifts,2024-03-19T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.76
605839,Monkton Swifts,2024-03-19T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.49
605839,Monkton Swifts,2024-03-19T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.63
605839,Monkton Swifts,2024-03-19T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.27
605839,Monkton Swifts,2024-03-19T17:10:00.000+00:00,feeder,3,N Current (RMS),A,17.4
605839,Monkton Swifts,2024-03-19T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,27.6
605839,Monkton Swifts,2024-03-19T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,31.6
605839,Monkton Swifts,2024-03-19T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,22.3
605839,Monkton Swifts,2024-03-19T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.99
605839,Monkton Swifts,2024-03-19T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.31
605839,Monkton Swifts,2024-03-19T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.63
605839,Monkton Swifts,2024-03-19T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.33
605839,Monkton Swifts,2024-03-19T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.37
605839,Monkton Swifts,2024-03-19T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.88
605839,Monkton Swifts,2024-03-19T17:10:00.000+00:00,feeder,2,N Current (RMS),A,36.8
605839,Monkton Swifts,2024-03-19T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.2
605839,Monkton Swifts,2024-03-19T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,42.3
605839,Monkton Swifts,2024-03-19T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.4
605839,Monkton Swifts,2024-03-19T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
605839,Monkton Swifts,2024-03-19T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-19T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.13
605839,Monkton Swifts,2024-03-19T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
605839,Monkton Swifts,2024-03-19T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
605839,Monkton Swifts,2024-03-19T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
605839,Monkton Swifts,2024-03-19T17:10:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-19T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-19T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-19T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.6
605839,Monkton Swifts,2024-03-19T17:10:00.000+00:00,transformer,,Temperature,C,21.4
605839,Monkton Swifts,2024-03-19T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
605839,Monkton Swifts,2024-03-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.82
605839,Monkton Swifts,2024-03-19T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
605839,Monkton Swifts,2024-03-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
605839,Monkton Swifts,2024-03-19T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
605839,Monkton Swifts,2024-03-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
605839,Monkton Swifts,2024-03-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
605839,Monkton Swifts,2024-03-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
605839,Monkton Swifts,2024-03-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
605839,Monkton Swifts,2024-03-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,18.0
605839,Monkton Swifts,2024-03-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,21.55
605839,Monkton Swifts,2024-03-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,21.2
605839,Monkton Swifts,2024-03-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,36.4
605839,Monkton Swifts,2024-03-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
605839,Monkton Swifts,2024-03-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
605839,Monkton Swifts,2024-03-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
605839,Monkton Swifts,2024-03-19T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.19
605839,Monkton Swifts,2024-03-19T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.04
605839,Monkton Swifts,2024-03-19T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.73
605839,Monkton Swifts,2024-03-19T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.53
605839,Monkton Swifts,2024-03-19T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.07
605839,Monkton Swifts,2024-03-19T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,9.82
605839,Monkton Swifts,2024-03-19T17:00:00.000+00:00,feeder,5,N Current (RMS),A,24.1
605839,Monkton Swifts,2024-03-19T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,21.0
605839,Monkton Swifts,2024-03-19T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,12.8
605839,Monkton Swifts,2024-03-19T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,41.3
605839,Monkton Swifts,2024-03-19T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
605839,Monkton Swifts,2024-03-19T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-19T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-19T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.09
605839,Monkton Swifts,2024-03-19T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
605839,Monkton Swifts,2024-03-19T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.09
605839,Monkton Swifts,2024-03-19T17:00:00.000+00:00,feeder,4,N Current (RMS),A,0.5
605839,Monkton Swifts,2024-03-19T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
605839,Monkton Swifts,2024-03-19T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-19T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
605839,Monkton Swifts,2024-03-19T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
605839,Monkton Swifts,2024-03-19T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.67
605839,Monkton Swifts,2024-03-19T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
605839,Monkton Swifts,2024-03-19T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.63
605839,Monkton Swifts,2024-03-19T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.07
605839,Monkton Swifts,2024-03-19T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.84
605839,Monkton Swifts,2024-03-19T17:00:00.000+00:00,feeder,3,N Current (RMS),A,18.6
605839,Monkton Swifts,2024-03-19T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,27.4
605839,Monkton Swifts,2024-03-19T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.9
605839,Monkton Swifts,2024-03-19T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,24.5
605839,Monkton Swifts,2024-03-19T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.73
605839,Monkton Swifts,2024-03-19T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.73
605839,Monkton Swifts,2024-03-19T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.46
605839,Monkton Swifts,2024-03-19T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.66
605839,Monkton Swifts,2024-03-19T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.07
605839,Monkton Swifts,2024-03-19T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
605839,Monkton Swifts,2024-03-19T17:00:00.000+00:00,feeder,2,N Current (RMS),A,31.6
605839,Monkton Swifts,2024-03-19T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.4
605839,Monkton Swifts,2024-03-19T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,41.6
605839,Monkton Swifts,2024-03-19T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,43.2
605839,Monkton Swifts,2024-03-19T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605839,Monkton Swifts,2024-03-19T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605839,Monkton Swifts,2024-03-19T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.12
605839,Monkton Swifts,2024-03-19T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.05
605839,Monkton Swifts,2024-03-19T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
605839,Monkton Swifts,2024-03-19T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
605839,Monkton Swifts,2024-03-19T17:00:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-19T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
