Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605839,Monkton Swifts,2024-03-19T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-19T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.6
605839,Monkton Swifts,2024-03-19T17:00:00.000+00:00,transformer,,Temperature,C,21.4
605839,Monkton Swifts,2024-03-19T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
605839,Monkton Swifts,2024-03-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.98
605839,Monkton Swifts,2024-03-19T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
605839,Monkton Swifts,2024-03-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
605839,Monkton Swifts,2024-03-19T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
605839,Monkton Swifts,2024-03-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
605839,Monkton Swifts,2024-03-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
605839,Monkton Swifts,2024-03-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
605839,Monkton Swifts,2024-03-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
605839,Monkton Swifts,2024-03-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,17.85
605839,Monkton Swifts,2024-03-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,17.22
605839,Monkton Swifts,2024-03-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,24.79
605839,Monkton Swifts,2024-03-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,43.3
605839,Monkton Swifts,2024-03-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
605839,Monkton Swifts,2024-03-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
605839,Monkton Swifts,2024-03-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
605839,Monkton Swifts,2024-03-19T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.23
605839,Monkton Swifts,2024-03-19T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.18
605839,Monkton Swifts,2024-03-19T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.62
605839,Monkton Swifts,2024-03-19T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.5
605839,Monkton Swifts,2024-03-19T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.31
605839,Monkton Swifts,2024-03-19T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,10.82
605839,Monkton Swifts,2024-03-19T16:50:00.000+00:00,feeder,5,N Current (RMS),A,27.1
605839,Monkton Swifts,2024-03-19T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,7.3
605839,Monkton Swifts,2024-03-19T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,18.5
605839,Monkton Swifts,2024-03-19T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,44.5
605839,Monkton Swifts,2024-03-19T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
605839,Monkton Swifts,2024-03-19T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
605839,Monkton Swifts,2024-03-19T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
605839,Monkton Swifts,2024-03-19T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.07
605839,Monkton Swifts,2024-03-19T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605839,Monkton Swifts,2024-03-19T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.18
605839,Monkton Swifts,2024-03-19T16:50:00.000+00:00,feeder,4,N Current (RMS),A,0.7
605839,Monkton Swifts,2024-03-19T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
605839,Monkton Swifts,2024-03-19T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-19T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.9
605839,Monkton Swifts,2024-03-19T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
605839,Monkton Swifts,2024-03-19T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.77
605839,Monkton Swifts,2024-03-19T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
605839,Monkton Swifts,2024-03-19T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.16
605839,Monkton Swifts,2024-03-19T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.75
605839,Monkton Swifts,2024-03-19T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.5
605839,Monkton Swifts,2024-03-19T16:50:00.000+00:00,feeder,3,N Current (RMS),A,20.2
605839,Monkton Swifts,2024-03-19T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,22.1
605839,Monkton Swifts,2024-03-19T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.8
605839,Monkton Swifts,2024-03-19T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,31.8
605839,Monkton Swifts,2024-03-19T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.88
605839,Monkton Swifts,2024-03-19T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
605839,Monkton Swifts,2024-03-19T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.46
605839,Monkton Swifts,2024-03-19T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.37
605839,Monkton Swifts,2024-03-19T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.03
605839,Monkton Swifts,2024-03-19T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.2
605839,Monkton Swifts,2024-03-19T16:50:00.000+00:00,feeder,2,N Current (RMS),A,20.2
605839,Monkton Swifts,2024-03-19T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,30.3
605839,Monkton Swifts,2024-03-19T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.3
605839,Monkton Swifts,2024-03-19T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.9
605839,Monkton Swifts,2024-03-19T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605839,Monkton Swifts,2024-03-19T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-19T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
605839,Monkton Swifts,2024-03-19T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
605839,Monkton Swifts,2024-03-19T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-19T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605839,Monkton Swifts,2024-03-19T16:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-19T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-19T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-19T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-19T16:50:00.000+00:00,transformer,,Temperature,C,21.4
605839,Monkton Swifts,2024-03-19T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
605839,Monkton Swifts,2024-03-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.52
605839,Monkton Swifts,2024-03-19T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
605839,Monkton Swifts,2024-03-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
605839,Monkton Swifts,2024-03-19T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
605839,Monkton Swifts,2024-03-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
605839,Monkton Swifts,2024-03-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
605839,Monkton Swifts,2024-03-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
605839,Monkton Swifts,2024-03-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
605839,Monkton Swifts,2024-03-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,14.06
605839,Monkton Swifts,2024-03-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,14.08
605839,Monkton Swifts,2024-03-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,22.7
605839,Monkton Swifts,2024-03-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,38.6
605839,Monkton Swifts,2024-03-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
605839,Monkton Swifts,2024-03-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
605839,Monkton Swifts,2024-03-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
605839,Monkton Swifts,2024-03-19T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.2
605839,Monkton Swifts,2024-03-19T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.16
605839,Monkton Swifts,2024-03-19T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.75
605839,Monkton Swifts,2024-03-19T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.84
605839,Monkton Swifts,2024-03-19T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.91
605839,Monkton Swifts,2024-03-19T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.75
605839,Monkton Swifts,2024-03-19T16:40:00.000+00:00,feeder,5,N Current (RMS),A,22.5
605839,Monkton Swifts,2024-03-19T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,9.3
605839,Monkton Swifts,2024-03-19T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,13.4
605839,Monkton Swifts,2024-03-19T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,36.5
605839,Monkton Swifts,2024-03-19T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.08
605839,Monkton Swifts,2024-03-19T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
605839,Monkton Swifts,2024-03-19T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.17
605839,Monkton Swifts,2024-03-19T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.1
605839,Monkton Swifts,2024-03-19T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
605839,Monkton Swifts,2024-03-19T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.27
605839,Monkton Swifts,2024-03-19T16:40:00.000+00:00,feeder,4,N Current (RMS),A,1.3
605839,Monkton Swifts,2024-03-19T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.7
605839,Monkton Swifts,2024-03-19T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-19T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.4
605839,Monkton Swifts,2024-03-19T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
605839,Monkton Swifts,2024-03-19T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.05
605839,Monkton Swifts,2024-03-19T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
605839,Monkton Swifts,2024-03-19T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.06
605839,Monkton Swifts,2024-03-19T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.45
605839,Monkton Swifts,2024-03-19T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.98
605839,Monkton Swifts,2024-03-19T16:40:00.000+00:00,feeder,3,N Current (RMS),A,26.0
605839,Monkton Swifts,2024-03-19T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,29.7
605839,Monkton Swifts,2024-03-19T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.8
605839,Monkton Swifts,2024-03-19T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,37.3
605839,Monkton Swifts,2024-03-19T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.8
605839,Monkton Swifts,2024-03-19T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
605839,Monkton Swifts,2024-03-19T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.51
605839,Monkton Swifts,2024-03-19T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.64
605839,Monkton Swifts,2024-03-19T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.24
605839,Monkton Swifts,2024-03-19T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.09
605839,Monkton Swifts,2024-03-19T16:40:00.000+00:00,feeder,2,N Current (RMS),A,15.4
605839,Monkton Swifts,2024-03-19T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.5
605839,Monkton Swifts,2024-03-19T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.2
605839,Monkton Swifts,2024-03-19T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.8
605839,Monkton Swifts,2024-03-19T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-19T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-19T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
605839,Monkton Swifts,2024-03-19T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605839,Monkton Swifts,2024-03-19T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605839,Monkton Swifts,2024-03-19T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
605839,Monkton Swifts,2024-03-19T16:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-19T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-19T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-19T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-19T16:40:00.000+00:00,transformer,,Temperature,C,21.4
605839,Monkton Swifts,2024-03-19T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
605839,Monkton Swifts,2024-03-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.99
605839,Monkton Swifts,2024-03-19T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
605839,Monkton Swifts,2024-03-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
605839,Monkton Swifts,2024-03-19T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
605839,Monkton Swifts,2024-03-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
605839,Monkton Swifts,2024-03-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
605839,Monkton Swifts,2024-03-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
605839,Monkton Swifts,2024-03-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.71
605839,Monkton Swifts,2024-03-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,15.61
605839,Monkton Swifts,2024-03-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,10.63
605839,Monkton Swifts,2024-03-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,22.12
605839,Monkton Swifts,2024-03-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,44.7
605839,Monkton Swifts,2024-03-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
605839,Monkton Swifts,2024-03-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
605839,Monkton Swifts,2024-03-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
605839,Monkton Swifts,2024-03-19T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.33
605839,Monkton Swifts,2024-03-19T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.19
605839,Monkton Swifts,2024-03-19T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.83
605839,Monkton Swifts,2024-03-19T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.12
605839,Monkton Swifts,2024-03-19T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.74
605839,Monkton Swifts,2024-03-19T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,10.07
605839,Monkton Swifts,2024-03-19T16:30:00.000+00:00,feeder,5,N Current (RMS),A,28.7
605839,Monkton Swifts,2024-03-19T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,13.9
605839,Monkton Swifts,2024-03-19T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,7.1
605839,Monkton Swifts,2024-03-19T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,42.0
605839,Monkton Swifts,2024-03-19T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.1
605839,Monkton Swifts,2024-03-19T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
605839,Monkton Swifts,2024-03-19T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
605839,Monkton Swifts,2024-03-19T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.13
605839,Monkton Swifts,2024-03-19T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.07
605839,Monkton Swifts,2024-03-19T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.16
605839,Monkton Swifts,2024-03-19T16:30:00.000+00:00,feeder,4,N Current (RMS),A,0.7
605839,Monkton Swifts,2024-03-19T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.8
605839,Monkton Swifts,2024-03-19T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-19T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
605839,Monkton Swifts,2024-03-19T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
605839,Monkton Swifts,2024-03-19T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.93
605839,Monkton Swifts,2024-03-19T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
605839,Monkton Swifts,2024-03-19T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.08
605839,Monkton Swifts,2024-03-19T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.4
605839,Monkton Swifts,2024-03-19T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.01
605839,Monkton Swifts,2024-03-19T16:30:00.000+00:00,feeder,3,N Current (RMS),A,32.7
605839,Monkton Swifts,2024-03-19T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,37.8
605839,Monkton Swifts,2024-03-19T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.6
605839,Monkton Swifts,2024-03-19T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,46.3
605839,Monkton Swifts,2024-03-19T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.84
605839,Monkton Swifts,2024-03-19T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
605839,Monkton Swifts,2024-03-19T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.73
605839,Monkton Swifts,2024-03-19T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.5
605839,Monkton Swifts,2024-03-19T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.21
605839,Monkton Swifts,2024-03-19T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.81
605839,Monkton Swifts,2024-03-19T16:30:00.000+00:00,feeder,2,N Current (RMS),A,16.0
605839,Monkton Swifts,2024-03-19T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.0
605839,Monkton Swifts,2024-03-19T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.1
605839,Monkton Swifts,2024-03-19T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.5
605839,Monkton Swifts,2024-03-19T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-19T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605839,Monkton Swifts,2024-03-19T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
605839,Monkton Swifts,2024-03-19T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605839,Monkton Swifts,2024-03-19T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605839,Monkton Swifts,2024-03-19T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.04
605839,Monkton Swifts,2024-03-19T16:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-19T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-19T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-19T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-19T16:30:00.000+00:00,transformer,,Temperature,C,21.4
605839,Monkton Swifts,2024-03-19T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
605839,Monkton Swifts,2024-03-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.17
605839,Monkton Swifts,2024-03-19T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
605839,Monkton Swifts,2024-03-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
605839,Monkton Swifts,2024-03-19T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
605839,Monkton Swifts,2024-03-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
605839,Monkton Swifts,2024-03-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
605839,Monkton Swifts,2024-03-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
605839,Monkton Swifts,2024-03-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.11
605839,Monkton Swifts,2024-03-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,17.8
605839,Monkton Swifts,2024-03-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,9.42
605839,Monkton Swifts,2024-03-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,26.09
605839,Monkton Swifts,2024-03-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,58.1
605839,Monkton Swifts,2024-03-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
605839,Monkton Swifts,2024-03-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
605839,Monkton Swifts,2024-03-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
605839,Monkton Swifts,2024-03-19T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
605839,Monkton Swifts,2024-03-19T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.1
605839,Monkton Swifts,2024-03-19T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.06
605839,Monkton Swifts,2024-03-19T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.34
605839,Monkton Swifts,2024-03-19T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.85
605839,Monkton Swifts,2024-03-19T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.85
605839,Monkton Swifts,2024-03-19T16:20:00.000+00:00,feeder,5,N Current (RMS),A,26.6
605839,Monkton Swifts,2024-03-19T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,31.4
605839,Monkton Swifts,2024-03-19T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,7.7
605839,Monkton Swifts,2024-03-19T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,37.2
605839,Monkton Swifts,2024-03-19T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.07
605839,Monkton Swifts,2024-03-19T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
605839,Monkton Swifts,2024-03-19T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
605839,Monkton Swifts,2024-03-19T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
605839,Monkton Swifts,2024-03-19T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.11
605839,Monkton Swifts,2024-03-19T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.13
605839,Monkton Swifts,2024-03-19T16:20:00.000+00:00,feeder,4,N Current (RMS),A,0.6
605839,Monkton Swifts,2024-03-19T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.6
605839,Monkton Swifts,2024-03-19T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
605839,Monkton Swifts,2024-03-19T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
605839,Monkton Swifts,2024-03-19T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
605839,Monkton Swifts,2024-03-19T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
605839,Monkton Swifts,2024-03-19T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
605839,Monkton Swifts,2024-03-19T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.16
605839,Monkton Swifts,2024-03-19T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.52
605839,Monkton Swifts,2024-03-19T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.94
605839,Monkton Swifts,2024-03-19T16:20:00.000+00:00,feeder,3,N Current (RMS),A,28.0
605839,Monkton Swifts,2024-03-19T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,28.6
605839,Monkton Swifts,2024-03-19T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.9
605839,Monkton Swifts,2024-03-19T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,41.5
605839,Monkton Swifts,2024-03-19T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.88
605839,Monkton Swifts,2024-03-19T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
605839,Monkton Swifts,2024-03-19T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.79
605839,Monkton Swifts,2024-03-19T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.21
605839,Monkton Swifts,2024-03-19T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.26
605839,Monkton Swifts,2024-03-19T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.28
605839,Monkton Swifts,2024-03-19T16:20:00.000+00:00,feeder,2,N Current (RMS),A,10.4
605839,Monkton Swifts,2024-03-19T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.7
605839,Monkton Swifts,2024-03-19T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.8
605839,Monkton Swifts,2024-03-19T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.9
605839,Monkton Swifts,2024-03-19T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-19T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-19T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
605839,Monkton Swifts,2024-03-19T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605839,Monkton Swifts,2024-03-19T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605839,Monkton Swifts,2024-03-19T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.04
605839,Monkton Swifts,2024-03-19T16:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-19T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-19T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-19T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-19T16:20:00.000+00:00,transformer,,Temperature,C,21.4
605839,Monkton Swifts,2024-03-19T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
605839,Monkton Swifts,2024-03-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.43
605839,Monkton Swifts,2024-03-19T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
605839,Monkton Swifts,2024-03-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
605839,Monkton Swifts,2024-03-19T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
605839,Monkton Swifts,2024-03-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
605839,Monkton Swifts,2024-03-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
605839,Monkton Swifts,2024-03-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
605839,Monkton Swifts,2024-03-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
605839,Monkton Swifts,2024-03-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,18.73
605839,Monkton Swifts,2024-03-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,8.75
605839,Monkton Swifts,2024-03-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,23.24
605839,Monkton Swifts,2024-03-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,48.8
605839,Monkton Swifts,2024-03-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
605839,Monkton Swifts,2024-03-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
605839,Monkton Swifts,2024-03-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
605839,Monkton Swifts,2024-03-19T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.13
605839,Monkton Swifts,2024-03-19T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.12
605839,Monkton Swifts,2024-03-19T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.07
605839,Monkton Swifts,2024-03-19T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.95
605839,Monkton Swifts,2024-03-19T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.74
605839,Monkton Swifts,2024-03-19T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.34
605839,Monkton Swifts,2024-03-19T16:10:00.000+00:00,feeder,5,N Current (RMS),A,21.3
605839,Monkton Swifts,2024-03-19T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,17.8
605839,Monkton Swifts,2024-03-19T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,7.0
605839,Monkton Swifts,2024-03-19T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,34.7
605839,Monkton Swifts,2024-03-19T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
605839,Monkton Swifts,2024-03-19T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-19T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
605839,Monkton Swifts,2024-03-19T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
605839,Monkton Swifts,2024-03-19T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.08
605839,Monkton Swifts,2024-03-19T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.05
605839,Monkton Swifts,2024-03-19T16:10:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-19T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-19T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-19T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-19T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
605839,Monkton Swifts,2024-03-19T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.97
605839,Monkton Swifts,2024-03-19T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
605839,Monkton Swifts,2024-03-19T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.16
605839,Monkton Swifts,2024-03-19T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.59
605839,Monkton Swifts,2024-03-19T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.52
605839,Monkton Swifts,2024-03-19T16:10:00.000+00:00,feeder,3,N Current (RMS),A,19.6
605839,Monkton Swifts,2024-03-19T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.9
605839,Monkton Swifts,2024-03-19T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.6
605839,Monkton Swifts,2024-03-19T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,27.2
605839,Monkton Swifts,2024-03-19T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.81
605839,Monkton Swifts,2024-03-19T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.41
605839,Monkton Swifts,2024-03-19T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.56
605839,Monkton Swifts,2024-03-19T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.66
605839,Monkton Swifts,2024-03-19T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.27
605839,Monkton Swifts,2024-03-19T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.49
605839,Monkton Swifts,2024-03-19T16:10:00.000+00:00,feeder,2,N Current (RMS),A,11.1
605839,Monkton Swifts,2024-03-19T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.0
605839,Monkton Swifts,2024-03-19T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.9
605839,Monkton Swifts,2024-03-19T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.5
605839,Monkton Swifts,2024-03-19T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-19T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-19T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
605839,Monkton Swifts,2024-03-19T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605839,Monkton Swifts,2024-03-19T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605839,Monkton Swifts,2024-03-19T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
605839,Monkton Swifts,2024-03-19T16:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-19T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-19T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-19T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-19T16:10:00.000+00:00,transformer,,Temperature,C,21.5
605839,Monkton Swifts,2024-03-19T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
605839,Monkton Swifts,2024-03-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.07
605839,Monkton Swifts,2024-03-19T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
605839,Monkton Swifts,2024-03-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
605839,Monkton Swifts,2024-03-19T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
605839,Monkton Swifts,2024-03-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
605839,Monkton Swifts,2024-03-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
605839,Monkton Swifts,2024-03-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
605839,Monkton Swifts,2024-03-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
605839,Monkton Swifts,2024-03-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,11.71
605839,Monkton Swifts,2024-03-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,9.68
605839,Monkton Swifts,2024-03-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,19.43
605839,Monkton Swifts,2024-03-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,38.6
605839,Monkton Swifts,2024-03-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
605839,Monkton Swifts,2024-03-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
605839,Monkton Swifts,2024-03-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
605839,Monkton Swifts,2024-03-19T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.18
605839,Monkton Swifts,2024-03-19T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.06
605839,Monkton Swifts,2024-03-19T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.02
605839,Monkton Swifts,2024-03-19T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.73
605839,Monkton Swifts,2024-03-19T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.17
605839,Monkton Swifts,2024-03-19T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.27
605839,Monkton Swifts,2024-03-19T16:00:00.000+00:00,feeder,5,N Current (RMS),A,20.2
605839,Monkton Swifts,2024-03-19T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,24.5
605839,Monkton Swifts,2024-03-19T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,9.9
605839,Monkton Swifts,2024-03-19T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,34.2
605839,Monkton Swifts,2024-03-19T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
605839,Monkton Swifts,2024-03-19T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
605839,Monkton Swifts,2024-03-19T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
605839,Monkton Swifts,2024-03-19T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
605839,Monkton Swifts,2024-03-19T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.1
605839,Monkton Swifts,2024-03-19T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.04
605839,Monkton Swifts,2024-03-19T16:00:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-19T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-19T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
605839,Monkton Swifts,2024-03-19T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-19T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
605839,Monkton Swifts,2024-03-19T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.77
605839,Monkton Swifts,2024-03-19T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.51
605839,Monkton Swifts,2024-03-19T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.91
605839,Monkton Swifts,2024-03-19T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.59
605839,Monkton Swifts,2024-03-19T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.15
605839,Monkton Swifts,2024-03-19T16:00:00.000+00:00,feeder,3,N Current (RMS),A,18.3
605839,Monkton Swifts,2024-03-19T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.0
605839,Monkton Swifts,2024-03-19T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,27.1
605839,Monkton Swifts,2024-03-19T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,26.1
605839,Monkton Swifts,2024-03-19T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
605839,Monkton Swifts,2024-03-19T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.39
605839,Monkton Swifts,2024-03-19T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.52
605839,Monkton Swifts,2024-03-19T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.63
605839,Monkton Swifts,2024-03-19T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.25
605839,Monkton Swifts,2024-03-19T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.65
605839,Monkton Swifts,2024-03-19T16:00:00.000+00:00,feeder,2,N Current (RMS),A,15.2
605839,Monkton Swifts,2024-03-19T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.8
605839,Monkton Swifts,2024-03-19T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.8
605839,Monkton Swifts,2024-03-19T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.0
605839,Monkton Swifts,2024-03-19T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-19T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-19T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
605839,Monkton Swifts,2024-03-19T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605839,Monkton Swifts,2024-03-19T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605839,Monkton Swifts,2024-03-19T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
605839,Monkton Swifts,2024-03-19T16:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-19T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-19T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-19T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-19T16:00:00.000+00:00,transformer,,Temperature,C,21.5
605839,Monkton Swifts,2024-03-19T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
605839,Monkton Swifts,2024-03-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.46
605839,Monkton Swifts,2024-03-19T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
605839,Monkton Swifts,2024-03-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
605839,Monkton Swifts,2024-03-19T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
605839,Monkton Swifts,2024-03-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
605839,Monkton Swifts,2024-03-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
605839,Monkton Swifts,2024-03-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
605839,Monkton Swifts,2024-03-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,12.22
605839,Monkton Swifts,2024-03-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,12.1
605839,Monkton Swifts,2024-03-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,19.14
605839,Monkton Swifts,2024-03-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,34.5
605839,Monkton Swifts,2024-03-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
605839,Monkton Swifts,2024-03-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
605839,Monkton Swifts,2024-03-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
605839,Monkton Swifts,2024-03-19T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
605839,Monkton Swifts,2024-03-19T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
605839,Monkton Swifts,2024-03-19T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
605839,Monkton Swifts,2024-03-19T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.64
605839,Monkton Swifts,2024-03-19T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.43
605839,Monkton Swifts,2024-03-19T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.21
605839,Monkton Swifts,2024-03-19T15:50:00.000+00:00,feeder,5,N Current (RMS),A,20.6
605839,Monkton Swifts,2024-03-19T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,13.1
605839,Monkton Swifts,2024-03-19T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,11.3
605839,Monkton Swifts,2024-03-19T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,34.2
605839,Monkton Swifts,2024-03-19T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-19T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
605839,Monkton Swifts,2024-03-19T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
605839,Monkton Swifts,2024-03-19T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605839,Monkton Swifts,2024-03-19T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.08
605839,Monkton Swifts,2024-03-19T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.05
605839,Monkton Swifts,2024-03-19T15:50:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-19T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-19T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-19T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-19T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
605839,Monkton Swifts,2024-03-19T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
605839,Monkton Swifts,2024-03-19T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.18
605839,Monkton Swifts,2024-03-19T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.12
605839,Monkton Swifts,2024-03-19T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.2
605839,Monkton Swifts,2024-03-19T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.49
605839,Monkton Swifts,2024-03-19T15:50:00.000+00:00,feeder,3,N Current (RMS),A,17.2
605839,Monkton Swifts,2024-03-19T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.6
605839,Monkton Swifts,2024-03-19T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,30.8
605839,Monkton Swifts,2024-03-19T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,27.3
605839,Monkton Swifts,2024-03-19T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
605839,Monkton Swifts,2024-03-19T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
605839,Monkton Swifts,2024-03-19T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.54
605839,Monkton Swifts,2024-03-19T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.35
605839,Monkton Swifts,2024-03-19T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.84
605839,Monkton Swifts,2024-03-19T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.57
605839,Monkton Swifts,2024-03-19T15:50:00.000+00:00,feeder,2,N Current (RMS),A,13.7
605839,Monkton Swifts,2024-03-19T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.8
605839,Monkton Swifts,2024-03-19T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.1
605839,Monkton Swifts,2024-03-19T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.7
605839,Monkton Swifts,2024-03-19T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-19T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605839,Monkton Swifts,2024-03-19T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
605839,Monkton Swifts,2024-03-19T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605839,Monkton Swifts,2024-03-19T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605839,Monkton Swifts,2024-03-19T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.04
605839,Monkton Swifts,2024-03-19T15:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-19T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-19T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-19T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-19T15:50:00.000+00:00,transformer,,Temperature,C,21.6
605839,Monkton Swifts,2024-03-19T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
605839,Monkton Swifts,2024-03-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.04
605839,Monkton Swifts,2024-03-19T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
605839,Monkton Swifts,2024-03-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
605839,Monkton Swifts,2024-03-19T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
605839,Monkton Swifts,2024-03-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
605839,Monkton Swifts,2024-03-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
605839,Monkton Swifts,2024-03-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
605839,Monkton Swifts,2024-03-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
605839,Monkton Swifts,2024-03-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,10.1
605839,Monkton Swifts,2024-03-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,12.55
605839,Monkton Swifts,2024-03-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,19.36
605839,Monkton Swifts,2024-03-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,39.6
605839,Monkton Swifts,2024-03-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
605839,Monkton Swifts,2024-03-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
605839,Monkton Swifts,2024-03-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
605839,Monkton Swifts,2024-03-19T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
605839,Monkton Swifts,2024-03-19T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
605839,Monkton Swifts,2024-03-19T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.93
605839,Monkton Swifts,2024-03-19T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.61
605839,Monkton Swifts,2024-03-19T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.52
605839,Monkton Swifts,2024-03-19T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.73
605839,Monkton Swifts,2024-03-19T15:40:00.000+00:00,feeder,5,N Current (RMS),A,25.9
605839,Monkton Swifts,2024-03-19T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,16.1
605839,Monkton Swifts,2024-03-19T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,6.2
605839,Monkton Swifts,2024-03-19T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,40.4
605839,Monkton Swifts,2024-03-19T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
605839,Monkton Swifts,2024-03-19T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
605839,Monkton Swifts,2024-03-19T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
605839,Monkton Swifts,2024-03-19T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
605839,Monkton Swifts,2024-03-19T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.07
605839,Monkton Swifts,2024-03-19T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.06
605839,Monkton Swifts,2024-03-19T15:40:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-19T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-19T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-19T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-19T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.77
605839,Monkton Swifts,2024-03-19T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
605839,Monkton Swifts,2024-03-19T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.43
605839,Monkton Swifts,2024-03-19T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.35
605839,Monkton Swifts,2024-03-19T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.36
605839,Monkton Swifts,2024-03-19T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.6
605839,Monkton Swifts,2024-03-19T15:40:00.000+00:00,feeder,3,N Current (RMS),A,15.3
605839,Monkton Swifts,2024-03-19T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.8
605839,Monkton Swifts,2024-03-19T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,19.0
605839,Monkton Swifts,2024-03-19T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,19.9
605839,Monkton Swifts,2024-03-19T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
605839,Monkton Swifts,2024-03-19T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.24
605839,Monkton Swifts,2024-03-19T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.86
605839,Monkton Swifts,2024-03-19T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.95
605839,Monkton Swifts,2024-03-19T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.99
605839,Monkton Swifts,2024-03-19T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.74
605839,Monkton Swifts,2024-03-19T15:40:00.000+00:00,feeder,2,N Current (RMS),A,20.1
605839,Monkton Swifts,2024-03-19T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.3
605839,Monkton Swifts,2024-03-19T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.8
605839,Monkton Swifts,2024-03-19T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.8
605839,Monkton Swifts,2024-03-19T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-19T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605839,Monkton Swifts,2024-03-19T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
605839,Monkton Swifts,2024-03-19T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
605839,Monkton Swifts,2024-03-19T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605839,Monkton Swifts,2024-03-19T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.05
605839,Monkton Swifts,2024-03-19T15:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-19T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-19T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-19T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-19T15:40:00.000+00:00,transformer,,Temperature,C,21.7
605839,Monkton Swifts,2024-03-19T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
605839,Monkton Swifts,2024-03-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.36
605839,Monkton Swifts,2024-03-19T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
605839,Monkton Swifts,2024-03-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.1
605839,Monkton Swifts,2024-03-19T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
605839,Monkton Swifts,2024-03-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
605839,Monkton Swifts,2024-03-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
605839,Monkton Swifts,2024-03-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
605839,Monkton Swifts,2024-03-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
605839,Monkton Swifts,2024-03-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,6.84
605839,Monkton Swifts,2024-03-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,8.94
605839,Monkton Swifts,2024-03-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,19.17
605839,Monkton Swifts,2024-03-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,44.6
605839,Monkton Swifts,2024-03-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
605839,Monkton Swifts,2024-03-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
605839,Monkton Swifts,2024-03-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
605839,Monkton Swifts,2024-03-19T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
605839,Monkton Swifts,2024-03-19T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-19T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.86
605839,Monkton Swifts,2024-03-19T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.69
605839,Monkton Swifts,2024-03-19T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.48
