Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605839,Monkton Swifts,2024-03-19T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.44
605839,Monkton Swifts,2024-03-19T15:30:00.000+00:00,feeder,5,N Current (RMS),A,22.4
605839,Monkton Swifts,2024-03-19T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,9.1
605839,Monkton Swifts,2024-03-19T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,10.8
605839,Monkton Swifts,2024-03-19T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,35.2
605839,Monkton Swifts,2024-03-19T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-19T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
605839,Monkton Swifts,2024-03-19T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605839,Monkton Swifts,2024-03-19T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
605839,Monkton Swifts,2024-03-19T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
605839,Monkton Swifts,2024-03-19T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.07
605839,Monkton Swifts,2024-03-19T15:30:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-19T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-19T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-19T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-19T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
605839,Monkton Swifts,2024-03-19T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.64
605839,Monkton Swifts,2024-03-19T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.55
605839,Monkton Swifts,2024-03-19T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.39
605839,Monkton Swifts,2024-03-19T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.57
605839,Monkton Swifts,2024-03-19T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.02
605839,Monkton Swifts,2024-03-19T15:30:00.000+00:00,feeder,3,N Current (RMS),A,14.2
605839,Monkton Swifts,2024-03-19T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.2
605839,Monkton Swifts,2024-03-19T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.8
605839,Monkton Swifts,2024-03-19T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,22.0
605839,Monkton Swifts,2024-03-19T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.8
605839,Monkton Swifts,2024-03-19T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
605839,Monkton Swifts,2024-03-19T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.89
605839,Monkton Swifts,2024-03-19T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.35
605839,Monkton Swifts,2024-03-19T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.23
605839,Monkton Swifts,2024-03-19T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.71
605839,Monkton Swifts,2024-03-19T15:30:00.000+00:00,feeder,2,N Current (RMS),A,19.6
605839,Monkton Swifts,2024-03-19T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.8
605839,Monkton Swifts,2024-03-19T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.1
605839,Monkton Swifts,2024-03-19T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.6
605839,Monkton Swifts,2024-03-19T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-19T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605839,Monkton Swifts,2024-03-19T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
605839,Monkton Swifts,2024-03-19T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
605839,Monkton Swifts,2024-03-19T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605839,Monkton Swifts,2024-03-19T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.04
605839,Monkton Swifts,2024-03-19T15:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-19T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-19T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-19T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-19T15:30:00.000+00:00,transformer,,Temperature,C,21.8
605839,Monkton Swifts,2024-03-19T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
605839,Monkton Swifts,2024-03-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.1
605839,Monkton Swifts,2024-03-19T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
605839,Monkton Swifts,2024-03-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.63
605839,Monkton Swifts,2024-03-19T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
605839,Monkton Swifts,2024-03-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
605839,Monkton Swifts,2024-03-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
605839,Monkton Swifts,2024-03-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
605839,Monkton Swifts,2024-03-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
605839,Monkton Swifts,2024-03-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,5.38
605839,Monkton Swifts,2024-03-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,9.31
605839,Monkton Swifts,2024-03-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,18.28
605839,Monkton Swifts,2024-03-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,46.7
605839,Monkton Swifts,2024-03-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
605839,Monkton Swifts,2024-03-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
605839,Monkton Swifts,2024-03-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
605839,Monkton Swifts,2024-03-19T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.11
605839,Monkton Swifts,2024-03-19T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.18
605839,Monkton Swifts,2024-03-19T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.03
605839,Monkton Swifts,2024-03-19T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.51
605839,Monkton Swifts,2024-03-19T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.16
605839,Monkton Swifts,2024-03-19T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,10.09
605839,Monkton Swifts,2024-03-19T15:20:00.000+00:00,feeder,5,N Current (RMS),A,23.7
605839,Monkton Swifts,2024-03-19T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,14.8
605839,Monkton Swifts,2024-03-19T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,13.2
605839,Monkton Swifts,2024-03-19T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,41.3
605839,Monkton Swifts,2024-03-19T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
605839,Monkton Swifts,2024-03-19T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
605839,Monkton Swifts,2024-03-19T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
605839,Monkton Swifts,2024-03-19T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
605839,Monkton Swifts,2024-03-19T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.05
605839,Monkton Swifts,2024-03-19T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.16
605839,Monkton Swifts,2024-03-19T15:20:00.000+00:00,feeder,4,N Current (RMS),A,0.7
605839,Monkton Swifts,2024-03-19T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-19T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-19T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
605839,Monkton Swifts,2024-03-19T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
605839,Monkton Swifts,2024-03-19T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
605839,Monkton Swifts,2024-03-19T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.87
605839,Monkton Swifts,2024-03-19T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.69
605839,Monkton Swifts,2024-03-19T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.12
605839,Monkton Swifts,2024-03-19T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.93
605839,Monkton Swifts,2024-03-19T15:20:00.000+00:00,feeder,3,N Current (RMS),A,15.2
605839,Monkton Swifts,2024-03-19T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.8
605839,Monkton Swifts,2024-03-19T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.0
605839,Monkton Swifts,2024-03-19T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,24.3
605839,Monkton Swifts,2024-03-19T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.81
605839,Monkton Swifts,2024-03-19T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.36
605839,Monkton Swifts,2024-03-19T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.93
605839,Monkton Swifts,2024-03-19T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.09
605839,Monkton Swifts,2024-03-19T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.6
605839,Monkton Swifts,2024-03-19T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.85
605839,Monkton Swifts,2024-03-19T15:20:00.000+00:00,feeder,2,N Current (RMS),A,20.4
605839,Monkton Swifts,2024-03-19T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.7
605839,Monkton Swifts,2024-03-19T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.6
605839,Monkton Swifts,2024-03-19T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.2
605839,Monkton Swifts,2024-03-19T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-19T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605839,Monkton Swifts,2024-03-19T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
605839,Monkton Swifts,2024-03-19T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
605839,Monkton Swifts,2024-03-19T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-19T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.04
605839,Monkton Swifts,2024-03-19T15:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-19T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-19T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-19T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-19T15:20:00.000+00:00,transformer,,Temperature,C,21.8
605839,Monkton Swifts,2024-03-19T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
605839,Monkton Swifts,2024-03-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.13
605839,Monkton Swifts,2024-03-19T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
605839,Monkton Swifts,2024-03-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.74
605839,Monkton Swifts,2024-03-19T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
605839,Monkton Swifts,2024-03-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
605839,Monkton Swifts,2024-03-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
605839,Monkton Swifts,2024-03-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
605839,Monkton Swifts,2024-03-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
605839,Monkton Swifts,2024-03-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,7.22
605839,Monkton Swifts,2024-03-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,10.92
605839,Monkton Swifts,2024-03-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,21.08
605839,Monkton Swifts,2024-03-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,48.6
605839,Monkton Swifts,2024-03-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
605839,Monkton Swifts,2024-03-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
605839,Monkton Swifts,2024-03-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
605839,Monkton Swifts,2024-03-19T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
605839,Monkton Swifts,2024-03-19T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.09
605839,Monkton Swifts,2024-03-19T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.99
605839,Monkton Swifts,2024-03-19T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.82
605839,Monkton Swifts,2024-03-19T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.99
605839,Monkton Swifts,2024-03-19T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.19
605839,Monkton Swifts,2024-03-19T15:10:00.000+00:00,feeder,5,N Current (RMS),A,16.7
605839,Monkton Swifts,2024-03-19T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,8.8
605839,Monkton Swifts,2024-03-19T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,12.6
605839,Monkton Swifts,2024-03-19T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,29.7
605839,Monkton Swifts,2024-03-19T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
605839,Monkton Swifts,2024-03-19T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
605839,Monkton Swifts,2024-03-19T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
605839,Monkton Swifts,2024-03-19T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605839,Monkton Swifts,2024-03-19T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
605839,Monkton Swifts,2024-03-19T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.16
605839,Monkton Swifts,2024-03-19T15:10:00.000+00:00,feeder,4,N Current (RMS),A,0.7
605839,Monkton Swifts,2024-03-19T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-19T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-19T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
605839,Monkton Swifts,2024-03-19T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
605839,Monkton Swifts,2024-03-19T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
605839,Monkton Swifts,2024-03-19T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.1
605839,Monkton Swifts,2024-03-19T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.46
605839,Monkton Swifts,2024-03-19T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.14
605839,Monkton Swifts,2024-03-19T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.92
605839,Monkton Swifts,2024-03-19T15:10:00.000+00:00,feeder,3,N Current (RMS),A,15.5
605839,Monkton Swifts,2024-03-19T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.2
605839,Monkton Swifts,2024-03-19T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.8
605839,Monkton Swifts,2024-03-19T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,19.2
605839,Monkton Swifts,2024-03-19T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
605839,Monkton Swifts,2024-03-19T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.53
605839,Monkton Swifts,2024-03-19T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.47
605839,Monkton Swifts,2024-03-19T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.04
605839,Monkton Swifts,2024-03-19T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.02
605839,Monkton Swifts,2024-03-19T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.03
605839,Monkton Swifts,2024-03-19T15:10:00.000+00:00,feeder,2,N Current (RMS),A,15.5
605839,Monkton Swifts,2024-03-19T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.2
605839,Monkton Swifts,2024-03-19T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
605839,Monkton Swifts,2024-03-19T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.7
605839,Monkton Swifts,2024-03-19T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-19T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605839,Monkton Swifts,2024-03-19T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
605839,Monkton Swifts,2024-03-19T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605839,Monkton Swifts,2024-03-19T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-19T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
605839,Monkton Swifts,2024-03-19T15:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-19T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-19T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-19T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-19T15:10:00.000+00:00,transformer,,Temperature,C,21.7
605839,Monkton Swifts,2024-03-19T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
605839,Monkton Swifts,2024-03-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.74
605839,Monkton Swifts,2024-03-19T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
605839,Monkton Swifts,2024-03-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.48
605839,Monkton Swifts,2024-03-19T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
605839,Monkton Swifts,2024-03-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.83
605839,Monkton Swifts,2024-03-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
605839,Monkton Swifts,2024-03-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
605839,Monkton Swifts,2024-03-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,7.31
605839,Monkton Swifts,2024-03-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,11.18
605839,Monkton Swifts,2024-03-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,16.34
605839,Monkton Swifts,2024-03-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,36.0
605839,Monkton Swifts,2024-03-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
605839,Monkton Swifts,2024-03-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
605839,Monkton Swifts,2024-03-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
605839,Monkton Swifts,2024-03-19T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
605839,Monkton Swifts,2024-03-19T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.08
605839,Monkton Swifts,2024-03-19T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.9
605839,Monkton Swifts,2024-03-19T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.14
605839,Monkton Swifts,2024-03-19T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.05
605839,Monkton Swifts,2024-03-19T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.77
605839,Monkton Swifts,2024-03-19T15:00:00.000+00:00,feeder,5,N Current (RMS),A,11.7
605839,Monkton Swifts,2024-03-19T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,11.5
605839,Monkton Swifts,2024-03-19T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,16.8
605839,Monkton Swifts,2024-03-19T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,23.7
605839,Monkton Swifts,2024-03-19T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
605839,Monkton Swifts,2024-03-19T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-19T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
605839,Monkton Swifts,2024-03-19T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
605839,Monkton Swifts,2024-03-19T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
605839,Monkton Swifts,2024-03-19T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.13
605839,Monkton Swifts,2024-03-19T15:00:00.000+00:00,feeder,4,N Current (RMS),A,0.7
605839,Monkton Swifts,2024-03-19T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-19T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-19T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
605839,Monkton Swifts,2024-03-19T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.7
605839,Monkton Swifts,2024-03-19T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.55
605839,Monkton Swifts,2024-03-19T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.02
605839,Monkton Swifts,2024-03-19T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.93
605839,Monkton Swifts,2024-03-19T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.72
605839,Monkton Swifts,2024-03-19T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.96
605839,Monkton Swifts,2024-03-19T15:00:00.000+00:00,feeder,3,N Current (RMS),A,19.4
605839,Monkton Swifts,2024-03-19T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.9
605839,Monkton Swifts,2024-03-19T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.1
605839,Monkton Swifts,2024-03-19T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,19.7
605839,Monkton Swifts,2024-03-19T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
605839,Monkton Swifts,2024-03-19T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.41
605839,Monkton Swifts,2024-03-19T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.9
605839,Monkton Swifts,2024-03-19T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.32
605839,Monkton Swifts,2024-03-19T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.34
605839,Monkton Swifts,2024-03-19T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.3
605839,Monkton Swifts,2024-03-19T15:00:00.000+00:00,feeder,2,N Current (RMS),A,16.2
605839,Monkton Swifts,2024-03-19T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.2
605839,Monkton Swifts,2024-03-19T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.6
605839,Monkton Swifts,2024-03-19T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.8
605839,Monkton Swifts,2024-03-19T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605839,Monkton Swifts,2024-03-19T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605839,Monkton Swifts,2024-03-19T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
605839,Monkton Swifts,2024-03-19T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605839,Monkton Swifts,2024-03-19T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-19T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
605839,Monkton Swifts,2024-03-19T15:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-19T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-19T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-19T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-19T15:00:00.000+00:00,transformer,,Temperature,C,21.7
605839,Monkton Swifts,2024-03-19T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
605839,Monkton Swifts,2024-03-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.9
605839,Monkton Swifts,2024-03-19T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
605839,Monkton Swifts,2024-03-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.48
605839,Monkton Swifts,2024-03-19T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
605839,Monkton Swifts,2024-03-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.05
605839,Monkton Swifts,2024-03-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
605839,Monkton Swifts,2024-03-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
605839,Monkton Swifts,2024-03-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.12
605839,Monkton Swifts,2024-03-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,6.32
605839,Monkton Swifts,2024-03-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,13.12
605839,Monkton Swifts,2024-03-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,14.19
605839,Monkton Swifts,2024-03-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,39.2
605839,Monkton Swifts,2024-03-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
605839,Monkton Swifts,2024-03-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
605839,Monkton Swifts,2024-03-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
605839,Monkton Swifts,2024-03-19T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.28
605839,Monkton Swifts,2024-03-19T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.11
605839,Monkton Swifts,2024-03-19T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.77
605839,Monkton Swifts,2024-03-19T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.18
605839,Monkton Swifts,2024-03-19T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.32
605839,Monkton Swifts,2024-03-19T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.62
605839,Monkton Swifts,2024-03-19T14:50:00.000+00:00,feeder,5,N Current (RMS),A,12.6
605839,Monkton Swifts,2024-03-19T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,7.0
605839,Monkton Swifts,2024-03-19T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,17.6
605839,Monkton Swifts,2024-03-19T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,23.1
605839,Monkton Swifts,2024-03-19T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-19T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-19T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-19T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-19T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
605839,Monkton Swifts,2024-03-19T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.08
605839,Monkton Swifts,2024-03-19T14:50:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-19T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-19T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-19T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
605839,Monkton Swifts,2024-03-19T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
605839,Monkton Swifts,2024-03-19T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
605839,Monkton Swifts,2024-03-19T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.06
605839,Monkton Swifts,2024-03-19T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.22
605839,Monkton Swifts,2024-03-19T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.21
605839,Monkton Swifts,2024-03-19T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.72
605839,Monkton Swifts,2024-03-19T14:50:00.000+00:00,feeder,3,N Current (RMS),A,13.9
605839,Monkton Swifts,2024-03-19T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.2
605839,Monkton Swifts,2024-03-19T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.4
605839,Monkton Swifts,2024-03-19T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.1
605839,Monkton Swifts,2024-03-19T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
605839,Monkton Swifts,2024-03-19T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.45
605839,Monkton Swifts,2024-03-19T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.88
605839,Monkton Swifts,2024-03-19T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.84
605839,Monkton Swifts,2024-03-19T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.9
605839,Monkton Swifts,2024-03-19T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.3
605839,Monkton Swifts,2024-03-19T14:50:00.000+00:00,feeder,2,N Current (RMS),A,23.4
605839,Monkton Swifts,2024-03-19T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.0
605839,Monkton Swifts,2024-03-19T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.2
605839,Monkton Swifts,2024-03-19T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.8
605839,Monkton Swifts,2024-03-19T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
605839,Monkton Swifts,2024-03-19T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605839,Monkton Swifts,2024-03-19T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
605839,Monkton Swifts,2024-03-19T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
605839,Monkton Swifts,2024-03-19T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
605839,Monkton Swifts,2024-03-19T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605839,Monkton Swifts,2024-03-19T14:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-19T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-19T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-19T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-19T14:50:00.000+00:00,transformer,,Temperature,C,21.7
605839,Monkton Swifts,2024-03-19T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
605839,Monkton Swifts,2024-03-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.45
605839,Monkton Swifts,2024-03-19T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
605839,Monkton Swifts,2024-03-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.89
605839,Monkton Swifts,2024-03-19T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
605839,Monkton Swifts,2024-03-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.63
605839,Monkton Swifts,2024-03-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
605839,Monkton Swifts,2024-03-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
605839,Monkton Swifts,2024-03-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.15
605839,Monkton Swifts,2024-03-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,5.18
605839,Monkton Swifts,2024-03-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,13.39
605839,Monkton Swifts,2024-03-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,12.73
605839,Monkton Swifts,2024-03-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,40.4
605839,Monkton Swifts,2024-03-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
605839,Monkton Swifts,2024-03-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
605839,Monkton Swifts,2024-03-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
605839,Monkton Swifts,2024-03-19T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.1
605839,Monkton Swifts,2024-03-19T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.05
605839,Monkton Swifts,2024-03-19T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.74
605839,Monkton Swifts,2024-03-19T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.69
605839,Monkton Swifts,2024-03-19T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.93
605839,Monkton Swifts,2024-03-19T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.79
605839,Monkton Swifts,2024-03-19T14:40:00.000+00:00,feeder,5,N Current (RMS),A,15.1
605839,Monkton Swifts,2024-03-19T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,3.2
605839,Monkton Swifts,2024-03-19T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,17.0
605839,Monkton Swifts,2024-03-19T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,23.7
605839,Monkton Swifts,2024-03-19T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
605839,Monkton Swifts,2024-03-19T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-19T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-19T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-19T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
605839,Monkton Swifts,2024-03-19T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.06
605839,Monkton Swifts,2024-03-19T14:40:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-19T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-19T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-19T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-19T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.17
605839,Monkton Swifts,2024-03-19T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
605839,Monkton Swifts,2024-03-19T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.57
605839,Monkton Swifts,2024-03-19T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.5
605839,Monkton Swifts,2024-03-19T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.71
605839,Monkton Swifts,2024-03-19T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.95
605839,Monkton Swifts,2024-03-19T14:40:00.000+00:00,feeder,3,N Current (RMS),A,11.0
605839,Monkton Swifts,2024-03-19T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.7
605839,Monkton Swifts,2024-03-19T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.7
605839,Monkton Swifts,2024-03-19T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.5
605839,Monkton Swifts,2024-03-19T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
605839,Monkton Swifts,2024-03-19T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.43
605839,Monkton Swifts,2024-03-19T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.91
605839,Monkton Swifts,2024-03-19T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.89
605839,Monkton Swifts,2024-03-19T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.11
605839,Monkton Swifts,2024-03-19T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.34
605839,Monkton Swifts,2024-03-19T14:40:00.000+00:00,feeder,2,N Current (RMS),A,24.2
605839,Monkton Swifts,2024-03-19T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.7
605839,Monkton Swifts,2024-03-19T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.9
605839,Monkton Swifts,2024-03-19T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.0
605839,Monkton Swifts,2024-03-19T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
605839,Monkton Swifts,2024-03-19T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605839,Monkton Swifts,2024-03-19T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
605839,Monkton Swifts,2024-03-19T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
605839,Monkton Swifts,2024-03-19T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
605839,Monkton Swifts,2024-03-19T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605839,Monkton Swifts,2024-03-19T14:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-19T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-19T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-19T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-19T14:40:00.000+00:00,transformer,,Temperature,C,21.6
605839,Monkton Swifts,2024-03-19T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
605839,Monkton Swifts,2024-03-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.24
605839,Monkton Swifts,2024-03-19T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
605839,Monkton Swifts,2024-03-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.72
605839,Monkton Swifts,2024-03-19T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
605839,Monkton Swifts,2024-03-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.5
605839,Monkton Swifts,2024-03-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
605839,Monkton Swifts,2024-03-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
605839,Monkton Swifts,2024-03-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.67
605839,Monkton Swifts,2024-03-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,5.04
605839,Monkton Swifts,2024-03-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,11.7
605839,Monkton Swifts,2024-03-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,13.15
605839,Monkton Swifts,2024-03-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,39.9
605839,Monkton Swifts,2024-03-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
605839,Monkton Swifts,2024-03-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
605839,Monkton Swifts,2024-03-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
605839,Monkton Swifts,2024-03-19T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.26
605839,Monkton Swifts,2024-03-19T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.13
605839,Monkton Swifts,2024-03-19T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.7
605839,Monkton Swifts,2024-03-19T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.53
605839,Monkton Swifts,2024-03-19T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.76
605839,Monkton Swifts,2024-03-19T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.06
605839,Monkton Swifts,2024-03-19T14:30:00.000+00:00,feeder,5,N Current (RMS),A,14.9
605839,Monkton Swifts,2024-03-19T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,2.6
605839,Monkton Swifts,2024-03-19T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,15.2
605839,Monkton Swifts,2024-03-19T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,25.2
605839,Monkton Swifts,2024-03-19T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-19T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-19T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-19T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605839,Monkton Swifts,2024-03-19T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
605839,Monkton Swifts,2024-03-19T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.06
605839,Monkton Swifts,2024-03-19T14:30:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-19T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-19T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-19T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-19T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
605839,Monkton Swifts,2024-03-19T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
605839,Monkton Swifts,2024-03-19T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
605839,Monkton Swifts,2024-03-19T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.55
605839,Monkton Swifts,2024-03-19T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.72
605839,Monkton Swifts,2024-03-19T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
605839,Monkton Swifts,2024-03-19T14:30:00.000+00:00,feeder,3,N Current (RMS),A,8.7
605839,Monkton Swifts,2024-03-19T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.2
605839,Monkton Swifts,2024-03-19T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.8
605839,Monkton Swifts,2024-03-19T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.6
605839,Monkton Swifts,2024-03-19T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
605839,Monkton Swifts,2024-03-19T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
605839,Monkton Swifts,2024-03-19T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.47
605839,Monkton Swifts,2024-03-19T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.19
605839,Monkton Swifts,2024-03-19T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.16
605839,Monkton Swifts,2024-03-19T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.57
605839,Monkton Swifts,2024-03-19T14:30:00.000+00:00,feeder,2,N Current (RMS),A,19.5
605839,Monkton Swifts,2024-03-19T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.8
605839,Monkton Swifts,2024-03-19T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.0
605839,Monkton Swifts,2024-03-19T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.0
605839,Monkton Swifts,2024-03-19T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605839,Monkton Swifts,2024-03-19T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605839,Monkton Swifts,2024-03-19T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
605839,Monkton Swifts,2024-03-19T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
605839,Monkton Swifts,2024-03-19T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-19T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
605839,Monkton Swifts,2024-03-19T14:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-19T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-19T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-19T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-19T14:30:00.000+00:00,transformer,,Temperature,C,21.6
605839,Monkton Swifts,2024-03-19T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
605839,Monkton Swifts,2024-03-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.22
605839,Monkton Swifts,2024-03-19T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
605839,Monkton Swifts,2024-03-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.87
605839,Monkton Swifts,2024-03-19T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
605839,Monkton Swifts,2024-03-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.49
605839,Monkton Swifts,2024-03-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
605839,Monkton Swifts,2024-03-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
605839,Monkton Swifts,2024-03-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.83
605839,Monkton Swifts,2024-03-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,5.24
605839,Monkton Swifts,2024-03-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,10.61
605839,Monkton Swifts,2024-03-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,12.71
605839,Monkton Swifts,2024-03-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,34.4
605839,Monkton Swifts,2024-03-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
605839,Monkton Swifts,2024-03-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
605839,Monkton Swifts,2024-03-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
605839,Monkton Swifts,2024-03-19T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.22
605839,Monkton Swifts,2024-03-19T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.16
605839,Monkton Swifts,2024-03-19T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.74
605839,Monkton Swifts,2024-03-19T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.66
605839,Monkton Swifts,2024-03-19T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.78
605839,Monkton Swifts,2024-03-19T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.69
605839,Monkton Swifts,2024-03-19T14:20:00.000+00:00,feeder,5,N Current (RMS),A,14.8
605839,Monkton Swifts,2024-03-19T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,9.3
605839,Monkton Swifts,2024-03-19T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,8.3
605839,Monkton Swifts,2024-03-19T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,23.4
605839,Monkton Swifts,2024-03-19T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-19T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-19T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
605839,Monkton Swifts,2024-03-19T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.11
605839,Monkton Swifts,2024-03-19T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605839,Monkton Swifts,2024-03-19T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.37
605839,Monkton Swifts,2024-03-19T14:20:00.000+00:00,feeder,4,N Current (RMS),A,3.3
605839,Monkton Swifts,2024-03-19T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
605839,Monkton Swifts,2024-03-19T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-19T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,3.6
605839,Monkton Swifts,2024-03-19T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.17
605839,Monkton Swifts,2024-03-19T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
605839,Monkton Swifts,2024-03-19T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.98
605839,Monkton Swifts,2024-03-19T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.13
605839,Monkton Swifts,2024-03-19T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.07
605839,Monkton Swifts,2024-03-19T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.94
605839,Monkton Swifts,2024-03-19T14:20:00.000+00:00,feeder,3,N Current (RMS),A,15.9
605839,Monkton Swifts,2024-03-19T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,21.5
605839,Monkton Swifts,2024-03-19T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.8
605839,Monkton Swifts,2024-03-19T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.9
605839,Monkton Swifts,2024-03-19T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
605839,Monkton Swifts,2024-03-19T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.18
605839,Monkton Swifts,2024-03-19T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.5
605839,Monkton Swifts,2024-03-19T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.6
605839,Monkton Swifts,2024-03-19T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.64
605839,Monkton Swifts,2024-03-19T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.24
605839,Monkton Swifts,2024-03-19T14:20:00.000+00:00,feeder,2,N Current (RMS),A,23.2
605839,Monkton Swifts,2024-03-19T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.3
605839,Monkton Swifts,2024-03-19T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.7
605839,Monkton Swifts,2024-03-19T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.6
605839,Monkton Swifts,2024-03-19T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605839,Monkton Swifts,2024-03-19T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-19T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
605839,Monkton Swifts,2024-03-19T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605839,Monkton Swifts,2024-03-19T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-19T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
605839,Monkton Swifts,2024-03-19T14:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-19T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-19T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-19T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-19T14:20:00.000+00:00,transformer,,Temperature,C,21.6
605839,Monkton Swifts,2024-03-19T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
605839,Monkton Swifts,2024-03-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.91
605839,Monkton Swifts,2024-03-19T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
605839,Monkton Swifts,2024-03-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
605839,Monkton Swifts,2024-03-19T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
605839,Monkton Swifts,2024-03-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
605839,Monkton Swifts,2024-03-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
605839,Monkton Swifts,2024-03-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
605839,Monkton Swifts,2024-03-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.84
605839,Monkton Swifts,2024-03-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,10.47
605839,Monkton Swifts,2024-03-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,9.47
605839,Monkton Swifts,2024-03-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,13.27
605839,Monkton Swifts,2024-03-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,25.5
605839,Monkton Swifts,2024-03-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
605839,Monkton Swifts,2024-03-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
605839,Monkton Swifts,2024-03-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
605839,Monkton Swifts,2024-03-19T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.33
605839,Monkton Swifts,2024-03-19T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.22
605839,Monkton Swifts,2024-03-19T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.62
605839,Monkton Swifts,2024-03-19T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.19
605839,Monkton Swifts,2024-03-19T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.25
605839,Monkton Swifts,2024-03-19T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.84
605839,Monkton Swifts,2024-03-19T14:10:00.000+00:00,feeder,5,N Current (RMS),A,19.3
605839,Monkton Swifts,2024-03-19T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,7.2
605839,Monkton Swifts,2024-03-19T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,5.2
605839,Monkton Swifts,2024-03-19T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,28.6
605839,Monkton Swifts,2024-03-19T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
605839,Monkton Swifts,2024-03-19T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-19T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
605839,Monkton Swifts,2024-03-19T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.09
605839,Monkton Swifts,2024-03-19T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
605839,Monkton Swifts,2024-03-19T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.06
605839,Monkton Swifts,2024-03-19T14:10:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-19T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
605839,Monkton Swifts,2024-03-19T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-19T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
605839,Monkton Swifts,2024-03-19T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.27
605839,Monkton Swifts,2024-03-19T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.03
605839,Monkton Swifts,2024-03-19T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
605839,Monkton Swifts,2024-03-19T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.91
605839,Monkton Swifts,2024-03-19T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.54
605839,Monkton Swifts,2024-03-19T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.45
605839,Monkton Swifts,2024-03-19T14:10:00.000+00:00,feeder,3,N Current (RMS),A,13.8
605839,Monkton Swifts,2024-03-19T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.9
