Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605839,Monkton Swifts,2024-03-19T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.4
605839,Monkton Swifts,2024-03-19T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.6
605839,Monkton Swifts,2024-03-19T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.77
605839,Monkton Swifts,2024-03-19T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-19T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.75
605839,Monkton Swifts,2024-03-19T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.56
605839,Monkton Swifts,2024-03-19T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.85
605839,Monkton Swifts,2024-03-19T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.36
605839,Monkton Swifts,2024-03-19T14:10:00.000+00:00,feeder,2,N Current (RMS),A,13.7
605839,Monkton Swifts,2024-03-19T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.1
605839,Monkton Swifts,2024-03-19T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.1
605839,Monkton Swifts,2024-03-19T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.2
605839,Monkton Swifts,2024-03-19T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-19T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-19T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
605839,Monkton Swifts,2024-03-19T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605839,Monkton Swifts,2024-03-19T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605839,Monkton Swifts,2024-03-19T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
605839,Monkton Swifts,2024-03-19T14:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-19T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-19T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-19T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-19T14:10:00.000+00:00,transformer,,Temperature,C,21.6
605839,Monkton Swifts,2024-03-19T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
605839,Monkton Swifts,2024-03-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.73
605839,Monkton Swifts,2024-03-19T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
605839,Monkton Swifts,2024-03-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
605839,Monkton Swifts,2024-03-19T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
605839,Monkton Swifts,2024-03-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
605839,Monkton Swifts,2024-03-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
605839,Monkton Swifts,2024-03-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
605839,Monkton Swifts,2024-03-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
605839,Monkton Swifts,2024-03-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,11.74
605839,Monkton Swifts,2024-03-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,7.66
605839,Monkton Swifts,2024-03-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,14.74
605839,Monkton Swifts,2024-03-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,29.4
605839,Monkton Swifts,2024-03-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
605839,Monkton Swifts,2024-03-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
605839,Monkton Swifts,2024-03-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
605839,Monkton Swifts,2024-03-19T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
605839,Monkton Swifts,2024-03-19T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.07
605839,Monkton Swifts,2024-03-19T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.83
605839,Monkton Swifts,2024-03-19T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.98
605839,Monkton Swifts,2024-03-19T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.39
605839,Monkton Swifts,2024-03-19T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,9.91
605839,Monkton Swifts,2024-03-19T14:00:00.000+00:00,feeder,5,N Current (RMS),A,29.9
605839,Monkton Swifts,2024-03-19T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,4.4
605839,Monkton Swifts,2024-03-19T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,5.6
605839,Monkton Swifts,2024-03-19T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,41.4
605839,Monkton Swifts,2024-03-19T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
605839,Monkton Swifts,2024-03-19T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-19T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
605839,Monkton Swifts,2024-03-19T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.1
605839,Monkton Swifts,2024-03-19T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.06
605839,Monkton Swifts,2024-03-19T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.17
605839,Monkton Swifts,2024-03-19T14:00:00.000+00:00,feeder,4,N Current (RMS),A,0.8
605839,Monkton Swifts,2024-03-19T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
605839,Monkton Swifts,2024-03-19T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-19T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.9
605839,Monkton Swifts,2024-03-19T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
605839,Monkton Swifts,2024-03-19T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.04
605839,Monkton Swifts,2024-03-19T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.89
605839,Monkton Swifts,2024-03-19T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.15
605839,Monkton Swifts,2024-03-19T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.45
605839,Monkton Swifts,2024-03-19T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.44
605839,Monkton Swifts,2024-03-19T14:00:00.000+00:00,feeder,3,N Current (RMS),A,12.1
605839,Monkton Swifts,2024-03-19T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,21.3
605839,Monkton Swifts,2024-03-19T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.2
605839,Monkton Swifts,2024-03-19T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.5
605839,Monkton Swifts,2024-03-19T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
605839,Monkton Swifts,2024-03-19T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
605839,Monkton Swifts,2024-03-19T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.91
605839,Monkton Swifts,2024-03-19T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.49
605839,Monkton Swifts,2024-03-19T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.44
605839,Monkton Swifts,2024-03-19T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.79
605839,Monkton Swifts,2024-03-19T14:00:00.000+00:00,feeder,2,N Current (RMS),A,20.1
605839,Monkton Swifts,2024-03-19T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,43.4
605839,Monkton Swifts,2024-03-19T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,23.2
605839,Monkton Swifts,2024-03-19T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.1
605839,Monkton Swifts,2024-03-19T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605839,Monkton Swifts,2024-03-19T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-19T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
605839,Monkton Swifts,2024-03-19T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605839,Monkton Swifts,2024-03-19T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-19T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605839,Monkton Swifts,2024-03-19T14:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-19T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-19T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-19T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-19T14:00:00.000+00:00,transformer,,Temperature,C,21.5
605839,Monkton Swifts,2024-03-19T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
605839,Monkton Swifts,2024-03-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.02
605839,Monkton Swifts,2024-03-19T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
605839,Monkton Swifts,2024-03-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
605839,Monkton Swifts,2024-03-19T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
605839,Monkton Swifts,2024-03-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
605839,Monkton Swifts,2024-03-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
605839,Monkton Swifts,2024-03-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
605839,Monkton Swifts,2024-03-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
605839,Monkton Swifts,2024-03-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,16.69
605839,Monkton Swifts,2024-03-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,12.33
605839,Monkton Swifts,2024-03-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,17.32
605839,Monkton Swifts,2024-03-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,27.2
605839,Monkton Swifts,2024-03-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
605839,Monkton Swifts,2024-03-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
605839,Monkton Swifts,2024-03-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
605839,Monkton Swifts,2024-03-19T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.22
605839,Monkton Swifts,2024-03-19T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.06
605839,Monkton Swifts,2024-03-19T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.9
605839,Monkton Swifts,2024-03-19T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.72
605839,Monkton Swifts,2024-03-19T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.37
605839,Monkton Swifts,2024-03-19T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.1
605839,Monkton Swifts,2024-03-19T13:50:00.000+00:00,feeder,5,N Current (RMS),A,24.6
605839,Monkton Swifts,2024-03-19T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,3.4
605839,Monkton Swifts,2024-03-19T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,5.5
605839,Monkton Swifts,2024-03-19T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,35.1
605839,Monkton Swifts,2024-03-19T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
605839,Monkton Swifts,2024-03-19T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
605839,Monkton Swifts,2024-03-19T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
605839,Monkton Swifts,2024-03-19T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.05
605839,Monkton Swifts,2024-03-19T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.07
605839,Monkton Swifts,2024-03-19T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.17
605839,Monkton Swifts,2024-03-19T13:50:00.000+00:00,feeder,4,N Current (RMS),A,0.9
605839,Monkton Swifts,2024-03-19T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-19T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-19T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
605839,Monkton Swifts,2024-03-19T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.77
605839,Monkton Swifts,2024-03-19T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
605839,Monkton Swifts,2024-03-19T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
605839,Monkton Swifts,2024-03-19T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.44
605839,Monkton Swifts,2024-03-19T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.56
605839,Monkton Swifts,2024-03-19T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.65
605839,Monkton Swifts,2024-03-19T13:50:00.000+00:00,feeder,3,N Current (RMS),A,12.8
605839,Monkton Swifts,2024-03-19T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.5
605839,Monkton Swifts,2024-03-19T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.9
605839,Monkton Swifts,2024-03-19T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.2
605839,Monkton Swifts,2024-03-19T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.3
605839,Monkton Swifts,2024-03-19T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
605839,Monkton Swifts,2024-03-19T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.73
605839,Monkton Swifts,2024-03-19T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,18.68
605839,Monkton Swifts,2024-03-19T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.74
605839,Monkton Swifts,2024-03-19T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.62
605839,Monkton Swifts,2024-03-19T13:50:00.000+00:00,feeder,2,N Current (RMS),A,45.4
605839,Monkton Swifts,2024-03-19T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,75.3
605839,Monkton Swifts,2024-03-19T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.4
605839,Monkton Swifts,2024-03-19T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.2
605839,Monkton Swifts,2024-03-19T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605839,Monkton Swifts,2024-03-19T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
605839,Monkton Swifts,2024-03-19T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
605839,Monkton Swifts,2024-03-19T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605839,Monkton Swifts,2024-03-19T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605839,Monkton Swifts,2024-03-19T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-19T13:50:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-19T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-19T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-19T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-19T13:50:00.000+00:00,transformer,,Temperature,C,21.5
605839,Monkton Swifts,2024-03-19T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
605839,Monkton Swifts,2024-03-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.25
605839,Monkton Swifts,2024-03-19T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
605839,Monkton Swifts,2024-03-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
605839,Monkton Swifts,2024-03-19T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
605839,Monkton Swifts,2024-03-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
605839,Monkton Swifts,2024-03-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
605839,Monkton Swifts,2024-03-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
605839,Monkton Swifts,2024-03-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
605839,Monkton Swifts,2024-03-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,21.87
605839,Monkton Swifts,2024-03-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,10.73
605839,Monkton Swifts,2024-03-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,14.53
605839,Monkton Swifts,2024-03-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,41.6
605839,Monkton Swifts,2024-03-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
605839,Monkton Swifts,2024-03-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
605839,Monkton Swifts,2024-03-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
605839,Monkton Swifts,2024-03-19T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.1
605839,Monkton Swifts,2024-03-19T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
605839,Monkton Swifts,2024-03-19T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.86
605839,Monkton Swifts,2024-03-19T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.8
605839,Monkton Swifts,2024-03-19T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.47
605839,Monkton Swifts,2024-03-19T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.68
605839,Monkton Swifts,2024-03-19T13:40:00.000+00:00,feeder,5,N Current (RMS),A,21.6
605839,Monkton Swifts,2024-03-19T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,3.9
605839,Monkton Swifts,2024-03-19T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,5.9
605839,Monkton Swifts,2024-03-19T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,31.6
605839,Monkton Swifts,2024-03-19T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
605839,Monkton Swifts,2024-03-19T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-19T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
605839,Monkton Swifts,2024-03-19T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
605839,Monkton Swifts,2024-03-19T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
605839,Monkton Swifts,2024-03-19T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.16
605839,Monkton Swifts,2024-03-19T13:40:00.000+00:00,feeder,4,N Current (RMS),A,0.8
605839,Monkton Swifts,2024-03-19T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-19T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-19T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.9
605839,Monkton Swifts,2024-03-19T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
605839,Monkton Swifts,2024-03-19T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
605839,Monkton Swifts,2024-03-19T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.95
605839,Monkton Swifts,2024-03-19T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.52
605839,Monkton Swifts,2024-03-19T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.31
605839,Monkton Swifts,2024-03-19T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.47
605839,Monkton Swifts,2024-03-19T13:40:00.000+00:00,feeder,3,N Current (RMS),A,10.0
605839,Monkton Swifts,2024-03-19T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.3
605839,Monkton Swifts,2024-03-19T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,14.6
605839,Monkton Swifts,2024-03-19T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,12.7
605839,Monkton Swifts,2024-03-19T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
605839,Monkton Swifts,2024-03-19T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
605839,Monkton Swifts,2024-03-19T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.57
605839,Monkton Swifts,2024-03-19T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.42
605839,Monkton Swifts,2024-03-19T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.14
605839,Monkton Swifts,2024-03-19T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.38
605839,Monkton Swifts,2024-03-19T13:40:00.000+00:00,feeder,2,N Current (RMS),A,12.8
605839,Monkton Swifts,2024-03-19T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.3
605839,Monkton Swifts,2024-03-19T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.8
605839,Monkton Swifts,2024-03-19T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.1
605839,Monkton Swifts,2024-03-19T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-19T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-19T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
605839,Monkton Swifts,2024-03-19T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605839,Monkton Swifts,2024-03-19T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-19T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
605839,Monkton Swifts,2024-03-19T13:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-19T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-19T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-19T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-19T13:40:00.000+00:00,transformer,,Temperature,C,21.5
605839,Monkton Swifts,2024-03-19T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
605839,Monkton Swifts,2024-03-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.74
605839,Monkton Swifts,2024-03-19T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
605839,Monkton Swifts,2024-03-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
605839,Monkton Swifts,2024-03-19T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
605839,Monkton Swifts,2024-03-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
605839,Monkton Swifts,2024-03-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
605839,Monkton Swifts,2024-03-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
605839,Monkton Swifts,2024-03-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
605839,Monkton Swifts,2024-03-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,9.75
605839,Monkton Swifts,2024-03-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,8.94
605839,Monkton Swifts,2024-03-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,14.71
605839,Monkton Swifts,2024-03-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,27.4
605839,Monkton Swifts,2024-03-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
605839,Monkton Swifts,2024-03-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
605839,Monkton Swifts,2024-03-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
605839,Monkton Swifts,2024-03-19T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.36
605839,Monkton Swifts,2024-03-19T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.17
605839,Monkton Swifts,2024-03-19T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.8
605839,Monkton Swifts,2024-03-19T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.98
605839,Monkton Swifts,2024-03-19T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.68
605839,Monkton Swifts,2024-03-19T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.72
605839,Monkton Swifts,2024-03-19T13:30:00.000+00:00,feeder,5,N Current (RMS),A,22.9
605839,Monkton Swifts,2024-03-19T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,10.9
605839,Monkton Swifts,2024-03-19T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,6.8
605839,Monkton Swifts,2024-03-19T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,36.0
605839,Monkton Swifts,2024-03-19T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
605839,Monkton Swifts,2024-03-19T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-19T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
605839,Monkton Swifts,2024-03-19T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
605839,Monkton Swifts,2024-03-19T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
605839,Monkton Swifts,2024-03-19T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.38
605839,Monkton Swifts,2024-03-19T13:30:00.000+00:00,feeder,4,N Current (RMS),A,3.2
605839,Monkton Swifts,2024-03-19T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-19T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-19T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,3.5
605839,Monkton Swifts,2024-03-19T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
605839,Monkton Swifts,2024-03-19T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
605839,Monkton Swifts,2024-03-19T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.01
605839,Monkton Swifts,2024-03-19T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.46
605839,Monkton Swifts,2024-03-19T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.67
605839,Monkton Swifts,2024-03-19T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.73
605839,Monkton Swifts,2024-03-19T13:30:00.000+00:00,feeder,3,N Current (RMS),A,11.0
605839,Monkton Swifts,2024-03-19T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.2
605839,Monkton Swifts,2024-03-19T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.5
605839,Monkton Swifts,2024-03-19T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.5
605839,Monkton Swifts,2024-03-19T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.2
605839,Monkton Swifts,2024-03-19T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
605839,Monkton Swifts,2024-03-19T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.47
605839,Monkton Swifts,2024-03-19T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.89
605839,Monkton Swifts,2024-03-19T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.48
605839,Monkton Swifts,2024-03-19T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.45
605839,Monkton Swifts,2024-03-19T13:30:00.000+00:00,feeder,2,N Current (RMS),A,13.4
605839,Monkton Swifts,2024-03-19T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.0
605839,Monkton Swifts,2024-03-19T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.2
605839,Monkton Swifts,2024-03-19T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.2
605839,Monkton Swifts,2024-03-19T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-19T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-19T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
605839,Monkton Swifts,2024-03-19T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605839,Monkton Swifts,2024-03-19T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-19T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
605839,Monkton Swifts,2024-03-19T13:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-19T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-19T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-19T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-19T13:30:00.000+00:00,transformer,,Temperature,C,21.4
605839,Monkton Swifts,2024-03-19T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
605839,Monkton Swifts,2024-03-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.0
605839,Monkton Swifts,2024-03-19T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
605839,Monkton Swifts,2024-03-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
605839,Monkton Swifts,2024-03-19T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
605839,Monkton Swifts,2024-03-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
605839,Monkton Swifts,2024-03-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
605839,Monkton Swifts,2024-03-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
605839,Monkton Swifts,2024-03-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
605839,Monkton Swifts,2024-03-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,9.35
605839,Monkton Swifts,2024-03-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,9.84
605839,Monkton Swifts,2024-03-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,15.3
605839,Monkton Swifts,2024-03-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,26.4
605839,Monkton Swifts,2024-03-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
605839,Monkton Swifts,2024-03-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
605839,Monkton Swifts,2024-03-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
605839,Monkton Swifts,2024-03-19T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.21
605839,Monkton Swifts,2024-03-19T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.16
605839,Monkton Swifts,2024-03-19T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.87
605839,Monkton Swifts,2024-03-19T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.69
605839,Monkton Swifts,2024-03-19T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.53
605839,Monkton Swifts,2024-03-19T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.4
605839,Monkton Swifts,2024-03-19T13:20:00.000+00:00,feeder,5,N Current (RMS),A,23.1
605839,Monkton Swifts,2024-03-19T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,3.3
605839,Monkton Swifts,2024-03-19T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,6.2
605839,Monkton Swifts,2024-03-19T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,34.7
605839,Monkton Swifts,2024-03-19T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
605839,Monkton Swifts,2024-03-19T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
605839,Monkton Swifts,2024-03-19T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
605839,Monkton Swifts,2024-03-19T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
605839,Monkton Swifts,2024-03-19T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
605839,Monkton Swifts,2024-03-19T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.07
605839,Monkton Swifts,2024-03-19T13:20:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-19T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-19T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-19T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
605839,Monkton Swifts,2024-03-19T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.77
605839,Monkton Swifts,2024-03-19T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
605839,Monkton Swifts,2024-03-19T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.06
605839,Monkton Swifts,2024-03-19T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.29
605839,Monkton Swifts,2024-03-19T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.08
605839,Monkton Swifts,2024-03-19T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.29
605839,Monkton Swifts,2024-03-19T13:20:00.000+00:00,feeder,3,N Current (RMS),A,11.0
605839,Monkton Swifts,2024-03-19T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.9
605839,Monkton Swifts,2024-03-19T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.1
605839,Monkton Swifts,2024-03-19T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.6
605839,Monkton Swifts,2024-03-19T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.06
605839,Monkton Swifts,2024-03-19T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
605839,Monkton Swifts,2024-03-19T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.64
605839,Monkton Swifts,2024-03-19T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.24
605839,Monkton Swifts,2024-03-19T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.76
605839,Monkton Swifts,2024-03-19T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.97
605839,Monkton Swifts,2024-03-19T13:20:00.000+00:00,feeder,2,N Current (RMS),A,21.2
605839,Monkton Swifts,2024-03-19T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.3
605839,Monkton Swifts,2024-03-19T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,29.1
605839,Monkton Swifts,2024-03-19T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.5
605839,Monkton Swifts,2024-03-19T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
605839,Monkton Swifts,2024-03-19T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-19T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
605839,Monkton Swifts,2024-03-19T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
605839,Monkton Swifts,2024-03-19T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
605839,Monkton Swifts,2024-03-19T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605839,Monkton Swifts,2024-03-19T13:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-19T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-19T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-19T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-19T13:20:00.000+00:00,transformer,,Temperature,C,21.3
605839,Monkton Swifts,2024-03-19T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
605839,Monkton Swifts,2024-03-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.87
605839,Monkton Swifts,2024-03-19T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
605839,Monkton Swifts,2024-03-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
605839,Monkton Swifts,2024-03-19T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
605839,Monkton Swifts,2024-03-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
605839,Monkton Swifts,2024-03-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
605839,Monkton Swifts,2024-03-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
605839,Monkton Swifts,2024-03-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
605839,Monkton Swifts,2024-03-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,9.21
605839,Monkton Swifts,2024-03-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,12.37
605839,Monkton Swifts,2024-03-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,15.73
605839,Monkton Swifts,2024-03-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,30.4
605839,Monkton Swifts,2024-03-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
605839,Monkton Swifts,2024-03-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
605839,Monkton Swifts,2024-03-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
605839,Monkton Swifts,2024-03-19T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.3
605839,Monkton Swifts,2024-03-19T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.3
605839,Monkton Swifts,2024-03-19T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.3
605839,Monkton Swifts,2024-03-19T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.69
605839,Monkton Swifts,2024-03-19T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.68
605839,Monkton Swifts,2024-03-19T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.12
605839,Monkton Swifts,2024-03-19T13:10:00.000+00:00,feeder,5,N Current (RMS),A,17.8
605839,Monkton Swifts,2024-03-19T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,3.4
605839,Monkton Swifts,2024-03-19T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,6.9
605839,Monkton Swifts,2024-03-19T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,29.5
605839,Monkton Swifts,2024-03-19T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
605839,Monkton Swifts,2024-03-19T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-19T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
605839,Monkton Swifts,2024-03-19T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
605839,Monkton Swifts,2024-03-19T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605839,Monkton Swifts,2024-03-19T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.06
605839,Monkton Swifts,2024-03-19T13:10:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-19T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-19T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-19T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-19T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
605839,Monkton Swifts,2024-03-19T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
605839,Monkton Swifts,2024-03-19T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.21
605839,Monkton Swifts,2024-03-19T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
605839,Monkton Swifts,2024-03-19T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.65
605839,Monkton Swifts,2024-03-19T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.74
605839,Monkton Swifts,2024-03-19T13:10:00.000+00:00,feeder,3,N Current (RMS),A,13.5
605839,Monkton Swifts,2024-03-19T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.0
605839,Monkton Swifts,2024-03-19T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.2
605839,Monkton Swifts,2024-03-19T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.3
605839,Monkton Swifts,2024-03-19T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.02
605839,Monkton Swifts,2024-03-19T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
605839,Monkton Swifts,2024-03-19T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.49
605839,Monkton Swifts,2024-03-19T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.29
605839,Monkton Swifts,2024-03-19T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.01
605839,Monkton Swifts,2024-03-19T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.04
605839,Monkton Swifts,2024-03-19T13:10:00.000+00:00,feeder,2,N Current (RMS),A,29.3
605839,Monkton Swifts,2024-03-19T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.7
605839,Monkton Swifts,2024-03-19T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,33.2
605839,Monkton Swifts,2024-03-19T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.8
605839,Monkton Swifts,2024-03-19T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
605839,Monkton Swifts,2024-03-19T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-19T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
605839,Monkton Swifts,2024-03-19T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
605839,Monkton Swifts,2024-03-19T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
605839,Monkton Swifts,2024-03-19T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-19T13:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-19T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-19T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-19T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.5
605839,Monkton Swifts,2024-03-19T13:10:00.000+00:00,transformer,,Temperature,C,21.3
605839,Monkton Swifts,2024-03-19T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
605839,Monkton Swifts,2024-03-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.41
605839,Monkton Swifts,2024-03-19T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
605839,Monkton Swifts,2024-03-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
605839,Monkton Swifts,2024-03-19T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
605839,Monkton Swifts,2024-03-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
605839,Monkton Swifts,2024-03-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
605839,Monkton Swifts,2024-03-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
605839,Monkton Swifts,2024-03-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
605839,Monkton Swifts,2024-03-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,6.96
605839,Monkton Swifts,2024-03-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,14.31
605839,Monkton Swifts,2024-03-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,12.95
605839,Monkton Swifts,2024-03-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,36.2
605839,Monkton Swifts,2024-03-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
605839,Monkton Swifts,2024-03-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
605839,Monkton Swifts,2024-03-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
605839,Monkton Swifts,2024-03-19T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.1
605839,Monkton Swifts,2024-03-19T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.21
605839,Monkton Swifts,2024-03-19T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.16
605839,Monkton Swifts,2024-03-19T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.09
605839,Monkton Swifts,2024-03-19T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.09
605839,Monkton Swifts,2024-03-19T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.47
605839,Monkton Swifts,2024-03-19T13:00:00.000+00:00,feeder,5,N Current (RMS),A,17.9
605839,Monkton Swifts,2024-03-19T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,9.3
605839,Monkton Swifts,2024-03-19T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,8.5
605839,Monkton Swifts,2024-03-19T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,30.9
605839,Monkton Swifts,2024-03-19T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
605839,Monkton Swifts,2024-03-19T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-19T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
605839,Monkton Swifts,2024-03-19T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
605839,Monkton Swifts,2024-03-19T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
605839,Monkton Swifts,2024-03-19T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.06
605839,Monkton Swifts,2024-03-19T13:00:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-19T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-19T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-19T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
605839,Monkton Swifts,2024-03-19T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
605839,Monkton Swifts,2024-03-19T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
605839,Monkton Swifts,2024-03-19T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.2
605839,Monkton Swifts,2024-03-19T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.26
605839,Monkton Swifts,2024-03-19T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.72
605839,Monkton Swifts,2024-03-19T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.33
605839,Monkton Swifts,2024-03-19T13:00:00.000+00:00,feeder,3,N Current (RMS),A,12.3
605839,Monkton Swifts,2024-03-19T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.9
605839,Monkton Swifts,2024-03-19T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.5
605839,Monkton Swifts,2024-03-19T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.6
605839,Monkton Swifts,2024-03-19T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.94
605839,Monkton Swifts,2024-03-19T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
605839,Monkton Swifts,2024-03-19T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.41
605839,Monkton Swifts,2024-03-19T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.6
605839,Monkton Swifts,2024-03-19T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.6
605839,Monkton Swifts,2024-03-19T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.13
605839,Monkton Swifts,2024-03-19T13:00:00.000+00:00,feeder,2,N Current (RMS),A,22.7
605839,Monkton Swifts,2024-03-19T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.1
605839,Monkton Swifts,2024-03-19T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.2
605839,Monkton Swifts,2024-03-19T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.0
605839,Monkton Swifts,2024-03-19T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605839,Monkton Swifts,2024-03-19T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-19T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
605839,Monkton Swifts,2024-03-19T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605839,Monkton Swifts,2024-03-19T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-19T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
605839,Monkton Swifts,2024-03-19T13:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-19T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-19T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-19T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-19T13:00:00.000+00:00,transformer,,Temperature,C,21.2
605839,Monkton Swifts,2024-03-19T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
605839,Monkton Swifts,2024-03-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.73
605839,Monkton Swifts,2024-03-19T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
605839,Monkton Swifts,2024-03-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
605839,Monkton Swifts,2024-03-19T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
605839,Monkton Swifts,2024-03-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
605839,Monkton Swifts,2024-03-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
605839,Monkton Swifts,2024-03-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
605839,Monkton Swifts,2024-03-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
605839,Monkton Swifts,2024-03-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,7.97
605839,Monkton Swifts,2024-03-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,10.4
605839,Monkton Swifts,2024-03-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,13.02
605839,Monkton Swifts,2024-03-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,30.7
605839,Monkton Swifts,2024-03-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
605839,Monkton Swifts,2024-03-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
605839,Monkton Swifts,2024-03-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
605839,Monkton Swifts,2024-03-19T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.27
605839,Monkton Swifts,2024-03-19T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
605839,Monkton Swifts,2024-03-19T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.9
605839,Monkton Swifts,2024-03-19T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.24
605839,Monkton Swifts,2024-03-19T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.77
605839,Monkton Swifts,2024-03-19T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.53
605839,Monkton Swifts,2024-03-19T12:50:00.000+00:00,feeder,5,N Current (RMS),A,18.1
605839,Monkton Swifts,2024-03-19T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,20.7
605839,Monkton Swifts,2024-03-19T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,7.4
605839,Monkton Swifts,2024-03-19T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,27.0
605839,Monkton Swifts,2024-03-19T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
605839,Monkton Swifts,2024-03-19T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
605839,Monkton Swifts,2024-03-19T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
605839,Monkton Swifts,2024-03-19T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
605839,Monkton Swifts,2024-03-19T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
605839,Monkton Swifts,2024-03-19T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.08
605839,Monkton Swifts,2024-03-19T12:50:00.000+00:00,feeder,4,N Current (RMS),A,0.6
605839,Monkton Swifts,2024-03-19T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-19T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-19T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
605839,Monkton Swifts,2024-03-19T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.82
605839,Monkton Swifts,2024-03-19T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
605839,Monkton Swifts,2024-03-19T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.04
605839,Monkton Swifts,2024-03-19T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.62
605839,Monkton Swifts,2024-03-19T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.55
605839,Monkton Swifts,2024-03-19T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
605839,Monkton Swifts,2024-03-19T12:50:00.000+00:00,feeder,3,N Current (RMS),A,11.4
605839,Monkton Swifts,2024-03-19T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.1
605839,Monkton Swifts,2024-03-19T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.3
605839,Monkton Swifts,2024-03-19T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.6
605839,Monkton Swifts,2024-03-19T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.94
605839,Monkton Swifts,2024-03-19T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
605839,Monkton Swifts,2024-03-19T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.82
605839,Monkton Swifts,2024-03-19T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.18
605839,Monkton Swifts,2024-03-19T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.2
605839,Monkton Swifts,2024-03-19T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.29
605839,Monkton Swifts,2024-03-19T12:50:00.000+00:00,feeder,2,N Current (RMS),A,26.1
605839,Monkton Swifts,2024-03-19T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.0
605839,Monkton Swifts,2024-03-19T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.2
605839,Monkton Swifts,2024-03-19T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.9
605839,Monkton Swifts,2024-03-19T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605839,Monkton Swifts,2024-03-19T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605839,Monkton Swifts,2024-03-19T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
605839,Monkton Swifts,2024-03-19T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
605839,Monkton Swifts,2024-03-19T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
605839,Monkton Swifts,2024-03-19T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
605839,Monkton Swifts,2024-03-19T12:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-19T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-19T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-19T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-19T12:50:00.000+00:00,transformer,,Temperature,C,21.1
