Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605839,Monkton Swifts,2024-03-19T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
605839,Monkton Swifts,2024-03-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.53
605839,Monkton Swifts,2024-03-19T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
605839,Monkton Swifts,2024-03-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
605839,Monkton Swifts,2024-03-19T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
605839,Monkton Swifts,2024-03-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
605839,Monkton Swifts,2024-03-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
605839,Monkton Swifts,2024-03-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
605839,Monkton Swifts,2024-03-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
605839,Monkton Swifts,2024-03-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,8.99
605839,Monkton Swifts,2024-03-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,10.53
605839,Monkton Swifts,2024-03-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,13.94
605839,Monkton Swifts,2024-03-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,31.5
605839,Monkton Swifts,2024-03-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
605839,Monkton Swifts,2024-03-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
605839,Monkton Swifts,2024-03-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
605839,Monkton Swifts,2024-03-19T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.15
605839,Monkton Swifts,2024-03-19T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
605839,Monkton Swifts,2024-03-19T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.75
605839,Monkton Swifts,2024-03-19T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.18
605839,Monkton Swifts,2024-03-19T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.7
605839,Monkton Swifts,2024-03-19T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.86
605839,Monkton Swifts,2024-03-19T12:40:00.000+00:00,feeder,5,N Current (RMS),A,18.2
605839,Monkton Swifts,2024-03-19T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,7.0
605839,Monkton Swifts,2024-03-19T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,12.7
605839,Monkton Swifts,2024-03-19T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,28.6
605839,Monkton Swifts,2024-03-19T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
605839,Monkton Swifts,2024-03-19T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
605839,Monkton Swifts,2024-03-19T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-19T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605839,Monkton Swifts,2024-03-19T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
605839,Monkton Swifts,2024-03-19T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.13
605839,Monkton Swifts,2024-03-19T12:40:00.000+00:00,feeder,4,N Current (RMS),A,0.8
605839,Monkton Swifts,2024-03-19T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-19T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-19T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
605839,Monkton Swifts,2024-03-19T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.95
605839,Monkton Swifts,2024-03-19T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
605839,Monkton Swifts,2024-03-19T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.1
605839,Monkton Swifts,2024-03-19T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.51
605839,Monkton Swifts,2024-03-19T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.73
605839,Monkton Swifts,2024-03-19T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.48
605839,Monkton Swifts,2024-03-19T12:40:00.000+00:00,feeder,3,N Current (RMS),A,10.4
605839,Monkton Swifts,2024-03-19T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.1
605839,Monkton Swifts,2024-03-19T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.0
605839,Monkton Swifts,2024-03-19T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.8
605839,Monkton Swifts,2024-03-19T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.87
605839,Monkton Swifts,2024-03-19T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
605839,Monkton Swifts,2024-03-19T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.96
605839,Monkton Swifts,2024-03-19T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.1
605839,Monkton Swifts,2024-03-19T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.9
605839,Monkton Swifts,2024-03-19T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.03
605839,Monkton Swifts,2024-03-19T12:40:00.000+00:00,feeder,2,N Current (RMS),A,38.5
605839,Monkton Swifts,2024-03-19T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.2
605839,Monkton Swifts,2024-03-19T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,37.0
605839,Monkton Swifts,2024-03-19T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.0
605839,Monkton Swifts,2024-03-19T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
605839,Monkton Swifts,2024-03-19T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605839,Monkton Swifts,2024-03-19T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.13
605839,Monkton Swifts,2024-03-19T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.05
605839,Monkton Swifts,2024-03-19T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
605839,Monkton Swifts,2024-03-19T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605839,Monkton Swifts,2024-03-19T12:40:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-19T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-19T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-19T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.6
605839,Monkton Swifts,2024-03-19T12:40:00.000+00:00,transformer,,Temperature,C,20.9
605839,Monkton Swifts,2024-03-19T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
605839,Monkton Swifts,2024-03-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
605839,Monkton Swifts,2024-03-19T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
605839,Monkton Swifts,2024-03-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
605839,Monkton Swifts,2024-03-19T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
605839,Monkton Swifts,2024-03-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
605839,Monkton Swifts,2024-03-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
605839,Monkton Swifts,2024-03-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
605839,Monkton Swifts,2024-03-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
605839,Monkton Swifts,2024-03-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,4.74
605839,Monkton Swifts,2024-03-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,13.27
605839,Monkton Swifts,2024-03-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,14.5
605839,Monkton Swifts,2024-03-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,45.1
605839,Monkton Swifts,2024-03-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.7
605839,Monkton Swifts,2024-03-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
605839,Monkton Swifts,2024-03-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
605839,Monkton Swifts,2024-03-19T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.25
605839,Monkton Swifts,2024-03-19T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.07
605839,Monkton Swifts,2024-03-19T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.64
605839,Monkton Swifts,2024-03-19T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.89
605839,Monkton Swifts,2024-03-19T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.47
605839,Monkton Swifts,2024-03-19T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.39
605839,Monkton Swifts,2024-03-19T12:30:00.000+00:00,feeder,5,N Current (RMS),A,20.5
605839,Monkton Swifts,2024-03-19T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,4.7
605839,Monkton Swifts,2024-03-19T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,6.0
605839,Monkton Swifts,2024-03-19T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,30.6
605839,Monkton Swifts,2024-03-19T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-19T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
605839,Monkton Swifts,2024-03-19T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
605839,Monkton Swifts,2024-03-19T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.1
605839,Monkton Swifts,2024-03-19T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-19T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.22
605839,Monkton Swifts,2024-03-19T12:30:00.000+00:00,feeder,4,N Current (RMS),A,1.0
605839,Monkton Swifts,2024-03-19T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
605839,Monkton Swifts,2024-03-19T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-19T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.1
605839,Monkton Swifts,2024-03-19T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
605839,Monkton Swifts,2024-03-19T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
605839,Monkton Swifts,2024-03-19T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.06
605839,Monkton Swifts,2024-03-19T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.46
605839,Monkton Swifts,2024-03-19T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.56
605839,Monkton Swifts,2024-03-19T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.65
605839,Monkton Swifts,2024-03-19T12:30:00.000+00:00,feeder,3,N Current (RMS),A,21.1
605839,Monkton Swifts,2024-03-19T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.4
605839,Monkton Swifts,2024-03-19T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,6.1
605839,Monkton Swifts,2024-03-19T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.7
605839,Monkton Swifts,2024-03-19T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
605839,Monkton Swifts,2024-03-19T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
605839,Monkton Swifts,2024-03-19T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.79
605839,Monkton Swifts,2024-03-19T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.51
605839,Monkton Swifts,2024-03-19T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.05
605839,Monkton Swifts,2024-03-19T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.44
605839,Monkton Swifts,2024-03-19T12:30:00.000+00:00,feeder,2,N Current (RMS),A,27.4
605839,Monkton Swifts,2024-03-19T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.8
605839,Monkton Swifts,2024-03-19T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.8
605839,Monkton Swifts,2024-03-19T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.1
605839,Monkton Swifts,2024-03-19T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
605839,Monkton Swifts,2024-03-19T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-19T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
605839,Monkton Swifts,2024-03-19T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605839,Monkton Swifts,2024-03-19T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
605839,Monkton Swifts,2024-03-19T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605839,Monkton Swifts,2024-03-19T12:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-19T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-19T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-19T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-19T12:30:00.000+00:00,transformer,,Temperature,C,20.8
605839,Monkton Swifts,2024-03-19T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
605839,Monkton Swifts,2024-03-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.6
605839,Monkton Swifts,2024-03-19T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
605839,Monkton Swifts,2024-03-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
605839,Monkton Swifts,2024-03-19T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
605839,Monkton Swifts,2024-03-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
605839,Monkton Swifts,2024-03-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
605839,Monkton Swifts,2024-03-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
605839,Monkton Swifts,2024-03-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
605839,Monkton Swifts,2024-03-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,8.93
605839,Monkton Swifts,2024-03-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,9.06
605839,Monkton Swifts,2024-03-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,14.71
605839,Monkton Swifts,2024-03-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,30.7
605839,Monkton Swifts,2024-03-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
605839,Monkton Swifts,2024-03-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
605839,Monkton Swifts,2024-03-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
605839,Monkton Swifts,2024-03-19T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.15
605839,Monkton Swifts,2024-03-19T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.09
605839,Monkton Swifts,2024-03-19T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.61
605839,Monkton Swifts,2024-03-19T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.06
605839,Monkton Swifts,2024-03-19T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.34
605839,Monkton Swifts,2024-03-19T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.08
605839,Monkton Swifts,2024-03-19T12:20:00.000+00:00,feeder,5,N Current (RMS),A,25.9
605839,Monkton Swifts,2024-03-19T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,10.8
605839,Monkton Swifts,2024-03-19T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,5.5
605839,Monkton Swifts,2024-03-19T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,37.5
605839,Monkton Swifts,2024-03-19T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
605839,Monkton Swifts,2024-03-19T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-19T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
605839,Monkton Swifts,2024-03-19T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.09
605839,Monkton Swifts,2024-03-19T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605839,Monkton Swifts,2024-03-19T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.19
605839,Monkton Swifts,2024-03-19T12:20:00.000+00:00,feeder,4,N Current (RMS),A,0.9
605839,Monkton Swifts,2024-03-19T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
605839,Monkton Swifts,2024-03-19T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-19T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.9
605839,Monkton Swifts,2024-03-19T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
605839,Monkton Swifts,2024-03-19T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
605839,Monkton Swifts,2024-03-19T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.1
605839,Monkton Swifts,2024-03-19T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.7
605839,Monkton Swifts,2024-03-19T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.17
605839,Monkton Swifts,2024-03-19T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.48
605839,Monkton Swifts,2024-03-19T12:20:00.000+00:00,feeder,3,N Current (RMS),A,15.4
605839,Monkton Swifts,2024-03-19T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.4
605839,Monkton Swifts,2024-03-19T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.9
605839,Monkton Swifts,2024-03-19T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.5
605839,Monkton Swifts,2024-03-19T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.88
605839,Monkton Swifts,2024-03-19T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
605839,Monkton Swifts,2024-03-19T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.89
605839,Monkton Swifts,2024-03-19T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.57
605839,Monkton Swifts,2024-03-19T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.58
605839,Monkton Swifts,2024-03-19T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.06
605839,Monkton Swifts,2024-03-19T12:20:00.000+00:00,feeder,2,N Current (RMS),A,24.6
605839,Monkton Swifts,2024-03-19T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.4
605839,Monkton Swifts,2024-03-19T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,27.5
605839,Monkton Swifts,2024-03-19T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.4
605839,Monkton Swifts,2024-03-19T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605839,Monkton Swifts,2024-03-19T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-19T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
605839,Monkton Swifts,2024-03-19T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605839,Monkton Swifts,2024-03-19T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
605839,Monkton Swifts,2024-03-19T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605839,Monkton Swifts,2024-03-19T12:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-19T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-19T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-19T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-19T12:20:00.000+00:00,transformer,,Temperature,C,20.7
605839,Monkton Swifts,2024-03-19T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
605839,Monkton Swifts,2024-03-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.88
605839,Monkton Swifts,2024-03-19T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
605839,Monkton Swifts,2024-03-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
605839,Monkton Swifts,2024-03-19T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
605839,Monkton Swifts,2024-03-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
605839,Monkton Swifts,2024-03-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
605839,Monkton Swifts,2024-03-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
605839,Monkton Swifts,2024-03-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
605839,Monkton Swifts,2024-03-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,9.38
605839,Monkton Swifts,2024-03-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,9.08
605839,Monkton Swifts,2024-03-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,14.8
605839,Monkton Swifts,2024-03-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,26.5
605839,Monkton Swifts,2024-03-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
605839,Monkton Swifts,2024-03-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
605839,Monkton Swifts,2024-03-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
605839,Monkton Swifts,2024-03-19T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.25
605839,Monkton Swifts,2024-03-19T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.05
605839,Monkton Swifts,2024-03-19T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.76
605839,Monkton Swifts,2024-03-19T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.92
605839,Monkton Swifts,2024-03-19T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.21
605839,Monkton Swifts,2024-03-19T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.55
605839,Monkton Swifts,2024-03-19T12:10:00.000+00:00,feeder,5,N Current (RMS),A,24.2
605839,Monkton Swifts,2024-03-19T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,10.5
605839,Monkton Swifts,2024-03-19T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,5.1
605839,Monkton Swifts,2024-03-19T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,35.6
605839,Monkton Swifts,2024-03-19T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
605839,Monkton Swifts,2024-03-19T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
605839,Monkton Swifts,2024-03-19T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
605839,Monkton Swifts,2024-03-19T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.05
605839,Monkton Swifts,2024-03-19T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-19T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.3
605839,Monkton Swifts,2024-03-19T12:10:00.000+00:00,feeder,4,N Current (RMS),A,2.2
605839,Monkton Swifts,2024-03-19T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-19T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-19T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,2.4
605839,Monkton Swifts,2024-03-19T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
605839,Monkton Swifts,2024-03-19T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
605839,Monkton Swifts,2024-03-19T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
605839,Monkton Swifts,2024-03-19T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.68
605839,Monkton Swifts,2024-03-19T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.66
605839,Monkton Swifts,2024-03-19T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.68
605839,Monkton Swifts,2024-03-19T12:10:00.000+00:00,feeder,3,N Current (RMS),A,12.8
605839,Monkton Swifts,2024-03-19T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.2
605839,Monkton Swifts,2024-03-19T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.8
605839,Monkton Swifts,2024-03-19T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.8
605839,Monkton Swifts,2024-03-19T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
605839,Monkton Swifts,2024-03-19T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
605839,Monkton Swifts,2024-03-19T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.06
605839,Monkton Swifts,2024-03-19T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.13
605839,Monkton Swifts,2024-03-19T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.36
605839,Monkton Swifts,2024-03-19T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.78
605839,Monkton Swifts,2024-03-19T12:10:00.000+00:00,feeder,2,N Current (RMS),A,31.0
605839,Monkton Swifts,2024-03-19T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.5
605839,Monkton Swifts,2024-03-19T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,30.7
605839,Monkton Swifts,2024-03-19T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.7
605839,Monkton Swifts,2024-03-19T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
605839,Monkton Swifts,2024-03-19T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605839,Monkton Swifts,2024-03-19T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
605839,Monkton Swifts,2024-03-19T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
605839,Monkton Swifts,2024-03-19T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
605839,Monkton Swifts,2024-03-19T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605839,Monkton Swifts,2024-03-19T12:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-19T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-19T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-19T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.5
605839,Monkton Swifts,2024-03-19T12:10:00.000+00:00,transformer,,Temperature,C,20.6
605839,Monkton Swifts,2024-03-19T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
605839,Monkton Swifts,2024-03-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.06
605839,Monkton Swifts,2024-03-19T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
605839,Monkton Swifts,2024-03-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
605839,Monkton Swifts,2024-03-19T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
605839,Monkton Swifts,2024-03-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
605839,Monkton Swifts,2024-03-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
605839,Monkton Swifts,2024-03-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
605839,Monkton Swifts,2024-03-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
605839,Monkton Swifts,2024-03-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,6.74
605839,Monkton Swifts,2024-03-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,10.2
605839,Monkton Swifts,2024-03-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,15.33
605839,Monkton Swifts,2024-03-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,35.7
605839,Monkton Swifts,2024-03-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
605839,Monkton Swifts,2024-03-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
605839,Monkton Swifts,2024-03-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
605839,Monkton Swifts,2024-03-19T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.12
605839,Monkton Swifts,2024-03-19T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-19T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.87
605839,Monkton Swifts,2024-03-19T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.13
605839,Monkton Swifts,2024-03-19T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.58
605839,Monkton Swifts,2024-03-19T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.59
605839,Monkton Swifts,2024-03-19T12:00:00.000+00:00,feeder,5,N Current (RMS),A,19.5
605839,Monkton Swifts,2024-03-19T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,11.3
605839,Monkton Swifts,2024-03-19T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,7.6
605839,Monkton Swifts,2024-03-19T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,28.1
605839,Monkton Swifts,2024-03-19T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-19T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-19T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
605839,Monkton Swifts,2024-03-19T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.08
605839,Monkton Swifts,2024-03-19T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
605839,Monkton Swifts,2024-03-19T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.05
605839,Monkton Swifts,2024-03-19T12:00:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-19T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
605839,Monkton Swifts,2024-03-19T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-19T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-19T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
605839,Monkton Swifts,2024-03-19T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
605839,Monkton Swifts,2024-03-19T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.04
605839,Monkton Swifts,2024-03-19T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.87
605839,Monkton Swifts,2024-03-19T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.72
605839,Monkton Swifts,2024-03-19T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.73
605839,Monkton Swifts,2024-03-19T12:00:00.000+00:00,feeder,3,N Current (RMS),A,16.4
605839,Monkton Swifts,2024-03-19T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.4
605839,Monkton Swifts,2024-03-19T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.7
605839,Monkton Swifts,2024-03-19T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.9
605839,Monkton Swifts,2024-03-19T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.8
605839,Monkton Swifts,2024-03-19T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
605839,Monkton Swifts,2024-03-19T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.08
605839,Monkton Swifts,2024-03-19T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.55
605839,Monkton Swifts,2024-03-19T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.71
605839,Monkton Swifts,2024-03-19T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.45
605839,Monkton Swifts,2024-03-19T12:00:00.000+00:00,feeder,2,N Current (RMS),A,22.4
605839,Monkton Swifts,2024-03-19T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.5
605839,Monkton Swifts,2024-03-19T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,23.7
605839,Monkton Swifts,2024-03-19T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.3
605839,Monkton Swifts,2024-03-19T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605839,Monkton Swifts,2024-03-19T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-19T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
605839,Monkton Swifts,2024-03-19T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605839,Monkton Swifts,2024-03-19T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-19T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
605839,Monkton Swifts,2024-03-19T12:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-19T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-19T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-19T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-19T12:00:00.000+00:00,transformer,,Temperature,C,20.5
605839,Monkton Swifts,2024-03-19T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
605839,Monkton Swifts,2024-03-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
605839,Monkton Swifts,2024-03-19T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
605839,Monkton Swifts,2024-03-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
605839,Monkton Swifts,2024-03-19T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
605839,Monkton Swifts,2024-03-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
605839,Monkton Swifts,2024-03-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
605839,Monkton Swifts,2024-03-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
605839,Monkton Swifts,2024-03-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
605839,Monkton Swifts,2024-03-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,9.6
605839,Monkton Swifts,2024-03-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,9.01
605839,Monkton Swifts,2024-03-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,12.85
605839,Monkton Swifts,2024-03-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,27.6
605839,Monkton Swifts,2024-03-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
605839,Monkton Swifts,2024-03-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
605839,Monkton Swifts,2024-03-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
605839,Monkton Swifts,2024-03-19T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.2
605839,Monkton Swifts,2024-03-19T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
605839,Monkton Swifts,2024-03-19T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.66
605839,Monkton Swifts,2024-03-19T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.03
605839,Monkton Swifts,2024-03-19T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.31
605839,Monkton Swifts,2024-03-19T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.05
605839,Monkton Swifts,2024-03-19T11:50:00.000+00:00,feeder,5,N Current (RMS),A,19.1
605839,Monkton Swifts,2024-03-19T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,11.1
605839,Monkton Swifts,2024-03-19T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,6.0
605839,Monkton Swifts,2024-03-19T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,29.8
605839,Monkton Swifts,2024-03-19T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
605839,Monkton Swifts,2024-03-19T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-19T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
605839,Monkton Swifts,2024-03-19T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.08
605839,Monkton Swifts,2024-03-19T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605839,Monkton Swifts,2024-03-19T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.05
605839,Monkton Swifts,2024-03-19T11:50:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-19T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-19T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-19T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-19T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
605839,Monkton Swifts,2024-03-19T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
605839,Monkton Swifts,2024-03-19T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
605839,Monkton Swifts,2024-03-19T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.82
605839,Monkton Swifts,2024-03-19T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.44
605839,Monkton Swifts,2024-03-19T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.61
605839,Monkton Swifts,2024-03-19T11:50:00.000+00:00,feeder,3,N Current (RMS),A,12.8
605839,Monkton Swifts,2024-03-19T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.8
605839,Monkton Swifts,2024-03-19T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,15.5
605839,Monkton Swifts,2024-03-19T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.9
605839,Monkton Swifts,2024-03-19T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
605839,Monkton Swifts,2024-03-19T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
605839,Monkton Swifts,2024-03-19T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.43
605839,Monkton Swifts,2024-03-19T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.32
605839,Monkton Swifts,2024-03-19T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.28
605839,Monkton Swifts,2024-03-19T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.78
605839,Monkton Swifts,2024-03-19T11:50:00.000+00:00,feeder,2,N Current (RMS),A,31.1
605839,Monkton Swifts,2024-03-19T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.4
605839,Monkton Swifts,2024-03-19T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.1
605839,Monkton Swifts,2024-03-19T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.1
605839,Monkton Swifts,2024-03-19T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
605839,Monkton Swifts,2024-03-19T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605839,Monkton Swifts,2024-03-19T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
605839,Monkton Swifts,2024-03-19T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
605839,Monkton Swifts,2024-03-19T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
605839,Monkton Swifts,2024-03-19T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605839,Monkton Swifts,2024-03-19T11:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-19T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-19T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-19T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.5
605839,Monkton Swifts,2024-03-19T11:50:00.000+00:00,transformer,,Temperature,C,20.4
605839,Monkton Swifts,2024-03-19T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
605839,Monkton Swifts,2024-03-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
605839,Monkton Swifts,2024-03-19T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
605839,Monkton Swifts,2024-03-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
605839,Monkton Swifts,2024-03-19T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
605839,Monkton Swifts,2024-03-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
605839,Monkton Swifts,2024-03-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
605839,Monkton Swifts,2024-03-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
605839,Monkton Swifts,2024-03-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.23
605839,Monkton Swifts,2024-03-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,9.21
605839,Monkton Swifts,2024-03-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,12.01
605839,Monkton Swifts,2024-03-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,14.51
605839,Monkton Swifts,2024-03-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,30.2
605839,Monkton Swifts,2024-03-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
605839,Monkton Swifts,2024-03-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
605839,Monkton Swifts,2024-03-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
605839,Monkton Swifts,2024-03-19T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.27
605839,Monkton Swifts,2024-03-19T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.05
605839,Monkton Swifts,2024-03-19T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.91
605839,Monkton Swifts,2024-03-19T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.06
605839,Monkton Swifts,2024-03-19T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.21
605839,Monkton Swifts,2024-03-19T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.93
605839,Monkton Swifts,2024-03-19T11:40:00.000+00:00,feeder,5,N Current (RMS),A,22.4
605839,Monkton Swifts,2024-03-19T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,4.9
605839,Monkton Swifts,2024-03-19T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,4.9
605839,Monkton Swifts,2024-03-19T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,33.2
605839,Monkton Swifts,2024-03-19T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
605839,Monkton Swifts,2024-03-19T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
605839,Monkton Swifts,2024-03-19T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
605839,Monkton Swifts,2024-03-19T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.1
605839,Monkton Swifts,2024-03-19T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
605839,Monkton Swifts,2024-03-19T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.06
605839,Monkton Swifts,2024-03-19T11:40:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-19T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.6
605839,Monkton Swifts,2024-03-19T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-19T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-19T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
605839,Monkton Swifts,2024-03-19T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
605839,Monkton Swifts,2024-03-19T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
605839,Monkton Swifts,2024-03-19T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.46
605839,Monkton Swifts,2024-03-19T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.63
605839,Monkton Swifts,2024-03-19T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.38
605839,Monkton Swifts,2024-03-19T11:40:00.000+00:00,feeder,3,N Current (RMS),A,16.3
605839,Monkton Swifts,2024-03-19T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,23.4
605839,Monkton Swifts,2024-03-19T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.1
605839,Monkton Swifts,2024-03-19T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.8
605839,Monkton Swifts,2024-03-19T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
605839,Monkton Swifts,2024-03-19T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
605839,Monkton Swifts,2024-03-19T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.49
605839,Monkton Swifts,2024-03-19T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.43
605839,Monkton Swifts,2024-03-19T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.42
605839,Monkton Swifts,2024-03-19T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.39
605839,Monkton Swifts,2024-03-19T11:40:00.000+00:00,feeder,2,N Current (RMS),A,26.7
605839,Monkton Swifts,2024-03-19T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.4
605839,Monkton Swifts,2024-03-19T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.5
605839,Monkton Swifts,2024-03-19T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,28.7
605839,Monkton Swifts,2024-03-19T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-19T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605839,Monkton Swifts,2024-03-19T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
605839,Monkton Swifts,2024-03-19T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605839,Monkton Swifts,2024-03-19T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-19T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.04
605839,Monkton Swifts,2024-03-19T11:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-19T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-19T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-19T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-19T11:40:00.000+00:00,transformer,,Temperature,C,20.4
605839,Monkton Swifts,2024-03-19T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
605839,Monkton Swifts,2024-03-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
605839,Monkton Swifts,2024-03-19T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
605839,Monkton Swifts,2024-03-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
605839,Monkton Swifts,2024-03-19T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
605839,Monkton Swifts,2024-03-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
605839,Monkton Swifts,2024-03-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
605839,Monkton Swifts,2024-03-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
605839,Monkton Swifts,2024-03-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.01
605839,Monkton Swifts,2024-03-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,9.01
605839,Monkton Swifts,2024-03-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,10.26
605839,Monkton Swifts,2024-03-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,16.8
605839,Monkton Swifts,2024-03-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,35.2
605839,Monkton Swifts,2024-03-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
605839,Monkton Swifts,2024-03-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
605839,Monkton Swifts,2024-03-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
605839,Monkton Swifts,2024-03-19T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.36
605839,Monkton Swifts,2024-03-19T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.11
605839,Monkton Swifts,2024-03-19T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.54
605839,Monkton Swifts,2024-03-19T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.99
605839,Monkton Swifts,2024-03-19T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.51
605839,Monkton Swifts,2024-03-19T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.85
605839,Monkton Swifts,2024-03-19T11:30:00.000+00:00,feeder,5,N Current (RMS),A,24.5
605839,Monkton Swifts,2024-03-19T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,16.3
605839,Monkton Swifts,2024-03-19T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,6.1
605839,Monkton Swifts,2024-03-19T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,37.4
605839,Monkton Swifts,2024-03-19T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-19T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
605839,Monkton Swifts,2024-03-19T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
605839,Monkton Swifts,2024-03-19T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.13
605839,Monkton Swifts,2024-03-19T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
605839,Monkton Swifts,2024-03-19T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.06
605839,Monkton Swifts,2024-03-19T11:30:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-19T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.7
605839,Monkton Swifts,2024-03-19T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-19T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
605839,Monkton Swifts,2024-03-19T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
605839,Monkton Swifts,2024-03-19T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
605839,Monkton Swifts,2024-03-19T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.5
605839,Monkton Swifts,2024-03-19T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.14
605839,Monkton Swifts,2024-03-19T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.47
605839,Monkton Swifts,2024-03-19T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.15
605839,Monkton Swifts,2024-03-19T11:30:00.000+00:00,feeder,3,N Current (RMS),A,24.5
605839,Monkton Swifts,2024-03-19T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,29.2
605839,Monkton Swifts,2024-03-19T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.5
605839,Monkton Swifts,2024-03-19T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.1
605839,Monkton Swifts,2024-03-19T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
605839,Monkton Swifts,2024-03-19T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
605839,Monkton Swifts,2024-03-19T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.21
605839,Monkton Swifts,2024-03-19T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.18
605839,Monkton Swifts,2024-03-19T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.6
605839,Monkton Swifts,2024-03-19T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.74
605839,Monkton Swifts,2024-03-19T11:30:00.000+00:00,feeder,2,N Current (RMS),A,22.8
605839,Monkton Swifts,2024-03-19T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.3
605839,Monkton Swifts,2024-03-19T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.5
605839,Monkton Swifts,2024-03-19T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,30.3
605839,Monkton Swifts,2024-03-19T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-19T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-19T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
605839,Monkton Swifts,2024-03-19T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605839,Monkton Swifts,2024-03-19T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605839,Monkton Swifts,2024-03-19T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.05
605839,Monkton Swifts,2024-03-19T11:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-19T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-19T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-19T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-19T11:30:00.000+00:00,transformer,,Temperature,C,20.3
605839,Monkton Swifts,2024-03-19T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
605839,Monkton Swifts,2024-03-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
605839,Monkton Swifts,2024-03-19T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
605839,Monkton Swifts,2024-03-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
605839,Monkton Swifts,2024-03-19T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
605839,Monkton Swifts,2024-03-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
605839,Monkton Swifts,2024-03-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
605839,Monkton Swifts,2024-03-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
605839,Monkton Swifts,2024-03-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.18
605839,Monkton Swifts,2024-03-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,12.42
605839,Monkton Swifts,2024-03-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,6.61
605839,Monkton Swifts,2024-03-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,18.86
605839,Monkton Swifts,2024-03-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,47.5
605839,Monkton Swifts,2024-03-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
605839,Monkton Swifts,2024-03-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
605839,Monkton Swifts,2024-03-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
605839,Monkton Swifts,2024-03-19T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.29
605839,Monkton Swifts,2024-03-19T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-19T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.5
605839,Monkton Swifts,2024-03-19T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.29
605839,Monkton Swifts,2024-03-19T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.41
605839,Monkton Swifts,2024-03-19T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.56
605839,Monkton Swifts,2024-03-19T11:20:00.000+00:00,feeder,5,N Current (RMS),A,16.0
605839,Monkton Swifts,2024-03-19T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,10.4
