Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605839,Monkton Swifts,2024-03-19T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,5.7
605839,Monkton Swifts,2024-03-19T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,27.4
605839,Monkton Swifts,2024-03-19T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
605839,Monkton Swifts,2024-03-19T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-19T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
605839,Monkton Swifts,2024-03-19T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
605839,Monkton Swifts,2024-03-19T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
605839,Monkton Swifts,2024-03-19T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.05
605839,Monkton Swifts,2024-03-19T11:20:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-19T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
605839,Monkton Swifts,2024-03-19T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-19T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-19T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
605839,Monkton Swifts,2024-03-19T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
605839,Monkton Swifts,2024-03-19T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.17
605839,Monkton Swifts,2024-03-19T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.16
605839,Monkton Swifts,2024-03-19T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.63
605839,Monkton Swifts,2024-03-19T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.71
605839,Monkton Swifts,2024-03-19T11:20:00.000+00:00,feeder,3,N Current (RMS),A,19.4
605839,Monkton Swifts,2024-03-19T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.7
605839,Monkton Swifts,2024-03-19T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.7
605839,Monkton Swifts,2024-03-19T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,16.1
605839,Monkton Swifts,2024-03-19T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
605839,Monkton Swifts,2024-03-19T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
605839,Monkton Swifts,2024-03-19T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.95
605839,Monkton Swifts,2024-03-19T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.32
605839,Monkton Swifts,2024-03-19T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.44
605839,Monkton Swifts,2024-03-19T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.03
605839,Monkton Swifts,2024-03-19T11:20:00.000+00:00,feeder,2,N Current (RMS),A,17.2
605839,Monkton Swifts,2024-03-19T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.0
605839,Monkton Swifts,2024-03-19T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.6
605839,Monkton Swifts,2024-03-19T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.3
605839,Monkton Swifts,2024-03-19T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605839,Monkton Swifts,2024-03-19T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-19T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
605839,Monkton Swifts,2024-03-19T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605839,Monkton Swifts,2024-03-19T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-19T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
605839,Monkton Swifts,2024-03-19T11:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-19T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-19T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-19T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-19T11:20:00.000+00:00,transformer,,Temperature,C,20.1
605839,Monkton Swifts,2024-03-19T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
605839,Monkton Swifts,2024-03-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.15
605839,Monkton Swifts,2024-03-19T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
605839,Monkton Swifts,2024-03-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
605839,Monkton Swifts,2024-03-19T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
605839,Monkton Swifts,2024-03-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
605839,Monkton Swifts,2024-03-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
605839,Monkton Swifts,2024-03-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
605839,Monkton Swifts,2024-03-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.31
605839,Monkton Swifts,2024-03-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,10.77
605839,Monkton Swifts,2024-03-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,9.52
605839,Monkton Swifts,2024-03-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,15.38
605839,Monkton Swifts,2024-03-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,34.5
605839,Monkton Swifts,2024-03-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
605839,Monkton Swifts,2024-03-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
605839,Monkton Swifts,2024-03-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
605839,Monkton Swifts,2024-03-19T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.17
605839,Monkton Swifts,2024-03-19T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-19T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.6
605839,Monkton Swifts,2024-03-19T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.79
605839,Monkton Swifts,2024-03-19T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.49
605839,Monkton Swifts,2024-03-19T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.32
605839,Monkton Swifts,2024-03-19T11:10:00.000+00:00,feeder,5,N Current (RMS),A,17.6
605839,Monkton Swifts,2024-03-19T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,21.0
605839,Monkton Swifts,2024-03-19T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,6.2
605839,Monkton Swifts,2024-03-19T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,26.6
605839,Monkton Swifts,2024-03-19T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.07
605839,Monkton Swifts,2024-03-19T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-19T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
605839,Monkton Swifts,2024-03-19T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.17
605839,Monkton Swifts,2024-03-19T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.05
605839,Monkton Swifts,2024-03-19T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.04
605839,Monkton Swifts,2024-03-19T11:10:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-19T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.9
605839,Monkton Swifts,2024-03-19T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-19T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
605839,Monkton Swifts,2024-03-19T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.67
605839,Monkton Swifts,2024-03-19T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
605839,Monkton Swifts,2024-03-19T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.18
605839,Monkton Swifts,2024-03-19T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.71
605839,Monkton Swifts,2024-03-19T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.2
605839,Monkton Swifts,2024-03-19T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.92
605839,Monkton Swifts,2024-03-19T11:10:00.000+00:00,feeder,3,N Current (RMS),A,34.4
605839,Monkton Swifts,2024-03-19T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,43.1
605839,Monkton Swifts,2024-03-19T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.6
605839,Monkton Swifts,2024-03-19T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,33.1
605839,Monkton Swifts,2024-03-19T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
605839,Monkton Swifts,2024-03-19T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.34
605839,Monkton Swifts,2024-03-19T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.79
605839,Monkton Swifts,2024-03-19T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.45
605839,Monkton Swifts,2024-03-19T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.56
605839,Monkton Swifts,2024-03-19T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.25
605839,Monkton Swifts,2024-03-19T11:10:00.000+00:00,feeder,2,N Current (RMS),A,21.2
605839,Monkton Swifts,2024-03-19T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.8
605839,Monkton Swifts,2024-03-19T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.3
605839,Monkton Swifts,2024-03-19T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.5
605839,Monkton Swifts,2024-03-19T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-19T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-19T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
605839,Monkton Swifts,2024-03-19T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-19T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605839,Monkton Swifts,2024-03-19T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.04
605839,Monkton Swifts,2024-03-19T11:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-19T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-19T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-19T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-19T11:10:00.000+00:00,transformer,,Temperature,C,20.0
605839,Monkton Swifts,2024-03-19T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
605839,Monkton Swifts,2024-03-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
605839,Monkton Swifts,2024-03-19T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
605839,Monkton Swifts,2024-03-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
605839,Monkton Swifts,2024-03-19T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
605839,Monkton Swifts,2024-03-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
605839,Monkton Swifts,2024-03-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
605839,Monkton Swifts,2024-03-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
605839,Monkton Swifts,2024-03-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
605839,Monkton Swifts,2024-03-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,17.12
605839,Monkton Swifts,2024-03-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,7.31
605839,Monkton Swifts,2024-03-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,20.58
605839,Monkton Swifts,2024-03-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,46.4
605839,Monkton Swifts,2024-03-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
605839,Monkton Swifts,2024-03-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
605839,Monkton Swifts,2024-03-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
605839,Monkton Swifts,2024-03-19T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.36
605839,Monkton Swifts,2024-03-19T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.34
605839,Monkton Swifts,2024-03-19T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.68
605839,Monkton Swifts,2024-03-19T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.43
605839,Monkton Swifts,2024-03-19T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.02
605839,Monkton Swifts,2024-03-19T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.02
605839,Monkton Swifts,2024-03-19T11:00:00.000+00:00,feeder,5,N Current (RMS),A,18.0
605839,Monkton Swifts,2024-03-19T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,8.6
605839,Monkton Swifts,2024-03-19T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,8.5
605839,Monkton Swifts,2024-03-19T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,30.0
605839,Monkton Swifts,2024-03-19T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-19T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
605839,Monkton Swifts,2024-03-19T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
605839,Monkton Swifts,2024-03-19T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.07
605839,Monkton Swifts,2024-03-19T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605839,Monkton Swifts,2024-03-19T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.52
605839,Monkton Swifts,2024-03-19T11:00:00.000+00:00,feeder,4,N Current (RMS),A,3.8
605839,Monkton Swifts,2024-03-19T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
605839,Monkton Swifts,2024-03-19T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-19T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,4.1
605839,Monkton Swifts,2024-03-19T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
605839,Monkton Swifts,2024-03-19T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
605839,Monkton Swifts,2024-03-19T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
605839,Monkton Swifts,2024-03-19T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.9
605839,Monkton Swifts,2024-03-19T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.99
605839,Monkton Swifts,2024-03-19T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.19
605839,Monkton Swifts,2024-03-19T11:00:00.000+00:00,feeder,3,N Current (RMS),A,19.4
605839,Monkton Swifts,2024-03-19T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,21.5
605839,Monkton Swifts,2024-03-19T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.7
605839,Monkton Swifts,2024-03-19T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.2
605839,Monkton Swifts,2024-03-19T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
605839,Monkton Swifts,2024-03-19T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.67
605839,Monkton Swifts,2024-03-19T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.57
605839,Monkton Swifts,2024-03-19T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.21
605839,Monkton Swifts,2024-03-19T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.68
605839,Monkton Swifts,2024-03-19T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.61
605839,Monkton Swifts,2024-03-19T11:00:00.000+00:00,feeder,2,N Current (RMS),A,20.3
605839,Monkton Swifts,2024-03-19T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.4
605839,Monkton Swifts,2024-03-19T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.0
605839,Monkton Swifts,2024-03-19T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.4
605839,Monkton Swifts,2024-03-19T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-19T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-19T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
605839,Monkton Swifts,2024-03-19T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605839,Monkton Swifts,2024-03-19T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-19T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
605839,Monkton Swifts,2024-03-19T11:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-19T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-19T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-19T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-19T11:00:00.000+00:00,transformer,,Temperature,C,19.9
605839,Monkton Swifts,2024-03-19T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
605839,Monkton Swifts,2024-03-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
605839,Monkton Swifts,2024-03-19T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
605839,Monkton Swifts,2024-03-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
605839,Monkton Swifts,2024-03-19T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
605839,Monkton Swifts,2024-03-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
605839,Monkton Swifts,2024-03-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
605839,Monkton Swifts,2024-03-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
605839,Monkton Swifts,2024-03-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
605839,Monkton Swifts,2024-03-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,7.6
605839,Monkton Swifts,2024-03-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,7.68
605839,Monkton Swifts,2024-03-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,16.37
605839,Monkton Swifts,2024-03-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,36.5
605839,Monkton Swifts,2024-03-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
605839,Monkton Swifts,2024-03-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
605839,Monkton Swifts,2024-03-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
605839,Monkton Swifts,2024-03-19T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.19
605839,Monkton Swifts,2024-03-19T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.2
605839,Monkton Swifts,2024-03-19T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.6
605839,Monkton Swifts,2024-03-19T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.44
605839,Monkton Swifts,2024-03-19T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.54
605839,Monkton Swifts,2024-03-19T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.53
605839,Monkton Swifts,2024-03-19T10:50:00.000+00:00,feeder,5,N Current (RMS),A,21.9
605839,Monkton Swifts,2024-03-19T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,17.9
605839,Monkton Swifts,2024-03-19T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,6.7
605839,Monkton Swifts,2024-03-19T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,35.8
605839,Monkton Swifts,2024-03-19T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-19T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
605839,Monkton Swifts,2024-03-19T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
605839,Monkton Swifts,2024-03-19T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605839,Monkton Swifts,2024-03-19T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
605839,Monkton Swifts,2024-03-19T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.17
605839,Monkton Swifts,2024-03-19T10:50:00.000+00:00,feeder,4,N Current (RMS),A,0.7
605839,Monkton Swifts,2024-03-19T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-19T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-19T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
605839,Monkton Swifts,2024-03-19T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.67
605839,Monkton Swifts,2024-03-19T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
605839,Monkton Swifts,2024-03-19T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.45
605839,Monkton Swifts,2024-03-19T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.68
605839,Monkton Swifts,2024-03-19T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.11
605839,Monkton Swifts,2024-03-19T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.5
605839,Monkton Swifts,2024-03-19T10:50:00.000+00:00,feeder,3,N Current (RMS),A,11.9
605839,Monkton Swifts,2024-03-19T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.8
605839,Monkton Swifts,2024-03-19T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.5
605839,Monkton Swifts,2024-03-19T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.3
605839,Monkton Swifts,2024-03-19T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
605839,Monkton Swifts,2024-03-19T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.37
605839,Monkton Swifts,2024-03-19T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.69
605839,Monkton Swifts,2024-03-19T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.61
605839,Monkton Swifts,2024-03-19T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.63
605839,Monkton Swifts,2024-03-19T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.72
605839,Monkton Swifts,2024-03-19T10:50:00.000+00:00,feeder,2,N Current (RMS),A,23.5
605839,Monkton Swifts,2024-03-19T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.3
605839,Monkton Swifts,2024-03-19T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,28.9
605839,Monkton Swifts,2024-03-19T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.9
605839,Monkton Swifts,2024-03-19T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605839,Monkton Swifts,2024-03-19T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605839,Monkton Swifts,2024-03-19T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
605839,Monkton Swifts,2024-03-19T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
605839,Monkton Swifts,2024-03-19T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-19T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
605839,Monkton Swifts,2024-03-19T10:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-19T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-19T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-19T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-19T10:50:00.000+00:00,transformer,,Temperature,C,19.9
605839,Monkton Swifts,2024-03-19T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
605839,Monkton Swifts,2024-03-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
605839,Monkton Swifts,2024-03-19T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
605839,Monkton Swifts,2024-03-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
605839,Monkton Swifts,2024-03-19T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
605839,Monkton Swifts,2024-03-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
605839,Monkton Swifts,2024-03-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
605839,Monkton Swifts,2024-03-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
605839,Monkton Swifts,2024-03-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.8
605839,Monkton Swifts,2024-03-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,9.7
605839,Monkton Swifts,2024-03-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,8.05
605839,Monkton Swifts,2024-03-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,16.94
605839,Monkton Swifts,2024-03-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,31.2
605839,Monkton Swifts,2024-03-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
605839,Monkton Swifts,2024-03-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
605839,Monkton Swifts,2024-03-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
605839,Monkton Swifts,2024-03-19T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.36
605839,Monkton Swifts,2024-03-19T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.21
605839,Monkton Swifts,2024-03-19T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.36
605839,Monkton Swifts,2024-03-19T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.19
605839,Monkton Swifts,2024-03-19T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.39
605839,Monkton Swifts,2024-03-19T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.25
605839,Monkton Swifts,2024-03-19T10:40:00.000+00:00,feeder,5,N Current (RMS),A,15.0
605839,Monkton Swifts,2024-03-19T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,17.2
605839,Monkton Swifts,2024-03-19T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,6.2
605839,Monkton Swifts,2024-03-19T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,26.4
605839,Monkton Swifts,2024-03-19T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
605839,Monkton Swifts,2024-03-19T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-19T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
605839,Monkton Swifts,2024-03-19T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
605839,Monkton Swifts,2024-03-19T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
605839,Monkton Swifts,2024-03-19T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.13
605839,Monkton Swifts,2024-03-19T10:40:00.000+00:00,feeder,4,N Current (RMS),A,0.7
605839,Monkton Swifts,2024-03-19T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-19T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-19T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
605839,Monkton Swifts,2024-03-19T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.67
605839,Monkton Swifts,2024-03-19T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
605839,Monkton Swifts,2024-03-19T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
605839,Monkton Swifts,2024-03-19T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.72
605839,Monkton Swifts,2024-03-19T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.44
605839,Monkton Swifts,2024-03-19T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.34
605839,Monkton Swifts,2024-03-19T10:40:00.000+00:00,feeder,3,N Current (RMS),A,17.5
605839,Monkton Swifts,2024-03-19T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.5
605839,Monkton Swifts,2024-03-19T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.4
605839,Monkton Swifts,2024-03-19T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,24.2
605839,Monkton Swifts,2024-03-19T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
605839,Monkton Swifts,2024-03-19T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
605839,Monkton Swifts,2024-03-19T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.48
605839,Monkton Swifts,2024-03-19T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.18
605839,Monkton Swifts,2024-03-19T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.31
605839,Monkton Swifts,2024-03-19T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.55
605839,Monkton Swifts,2024-03-19T10:40:00.000+00:00,feeder,2,N Current (RMS),A,22.5
605839,Monkton Swifts,2024-03-19T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.9
605839,Monkton Swifts,2024-03-19T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.5
605839,Monkton Swifts,2024-03-19T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.4
605839,Monkton Swifts,2024-03-19T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605839,Monkton Swifts,2024-03-19T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605839,Monkton Swifts,2024-03-19T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
605839,Monkton Swifts,2024-03-19T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605839,Monkton Swifts,2024-03-19T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-19T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605839,Monkton Swifts,2024-03-19T10:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-19T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-19T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-19T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-19T10:40:00.000+00:00,transformer,,Temperature,C,19.8
605839,Monkton Swifts,2024-03-19T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
605839,Monkton Swifts,2024-03-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
605839,Monkton Swifts,2024-03-19T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
605839,Monkton Swifts,2024-03-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
605839,Monkton Swifts,2024-03-19T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
605839,Monkton Swifts,2024-03-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
605839,Monkton Swifts,2024-03-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
605839,Monkton Swifts,2024-03-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
605839,Monkton Swifts,2024-03-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.84
605839,Monkton Swifts,2024-03-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,10.06
605839,Monkton Swifts,2024-03-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,9.15
605839,Monkton Swifts,2024-03-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,17.3
605839,Monkton Swifts,2024-03-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,32.2
605839,Monkton Swifts,2024-03-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
605839,Monkton Swifts,2024-03-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
605839,Monkton Swifts,2024-03-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
605839,Monkton Swifts,2024-03-19T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.18
605839,Monkton Swifts,2024-03-19T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.32
605839,Monkton Swifts,2024-03-19T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.12
605839,Monkton Swifts,2024-03-19T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.53
605839,Monkton Swifts,2024-03-19T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.81
605839,Monkton Swifts,2024-03-19T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,10.16
605839,Monkton Swifts,2024-03-19T10:30:00.000+00:00,feeder,5,N Current (RMS),A,21.5
605839,Monkton Swifts,2024-03-19T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,18.9
605839,Monkton Swifts,2024-03-19T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,16.4
605839,Monkton Swifts,2024-03-19T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,42.3
605839,Monkton Swifts,2024-03-19T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
605839,Monkton Swifts,2024-03-19T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
605839,Monkton Swifts,2024-03-19T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
605839,Monkton Swifts,2024-03-19T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
605839,Monkton Swifts,2024-03-19T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605839,Monkton Swifts,2024-03-19T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.06
605839,Monkton Swifts,2024-03-19T10:30:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-19T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-19T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-19T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-19T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.67
605839,Monkton Swifts,2024-03-19T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
605839,Monkton Swifts,2024-03-19T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
605839,Monkton Swifts,2024-03-19T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.45
605839,Monkton Swifts,2024-03-19T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.06
605839,Monkton Swifts,2024-03-19T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.89
605839,Monkton Swifts,2024-03-19T10:30:00.000+00:00,feeder,3,N Current (RMS),A,20.6
605839,Monkton Swifts,2024-03-19T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.9
605839,Monkton Swifts,2024-03-19T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,6.2
605839,Monkton Swifts,2024-03-19T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,22.0
605839,Monkton Swifts,2024-03-19T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
605839,Monkton Swifts,2024-03-19T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.32
605839,Monkton Swifts,2024-03-19T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.31
605839,Monkton Swifts,2024-03-19T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.89
605839,Monkton Swifts,2024-03-19T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.97
605839,Monkton Swifts,2024-03-19T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.79
605839,Monkton Swifts,2024-03-19T10:30:00.000+00:00,feeder,2,N Current (RMS),A,20.1
605839,Monkton Swifts,2024-03-19T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.2
605839,Monkton Swifts,2024-03-19T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.4
605839,Monkton Swifts,2024-03-19T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.8
605839,Monkton Swifts,2024-03-19T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
605839,Monkton Swifts,2024-03-19T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-19T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
605839,Monkton Swifts,2024-03-19T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605839,Monkton Swifts,2024-03-19T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-19T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605839,Monkton Swifts,2024-03-19T10:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-19T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-19T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-19T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-19T10:30:00.000+00:00,transformer,,Temperature,C,19.7
605839,Monkton Swifts,2024-03-19T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
605839,Monkton Swifts,2024-03-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
605839,Monkton Swifts,2024-03-19T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
605839,Monkton Swifts,2024-03-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
605839,Monkton Swifts,2024-03-19T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
605839,Monkton Swifts,2024-03-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
605839,Monkton Swifts,2024-03-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
605839,Monkton Swifts,2024-03-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
605839,Monkton Swifts,2024-03-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.93
605839,Monkton Swifts,2024-03-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,13.87
605839,Monkton Swifts,2024-03-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,10.83
605839,Monkton Swifts,2024-03-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,19.9
605839,Monkton Swifts,2024-03-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,33.4
605839,Monkton Swifts,2024-03-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
605839,Monkton Swifts,2024-03-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
605839,Monkton Swifts,2024-03-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
605839,Monkton Swifts,2024-03-19T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.27
605839,Monkton Swifts,2024-03-19T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.56
605839,Monkton Swifts,2024-03-19T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.12
605839,Monkton Swifts,2024-03-19T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.36
605839,Monkton Swifts,2024-03-19T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.64
605839,Monkton Swifts,2024-03-19T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,10.87
605839,Monkton Swifts,2024-03-19T10:20:00.000+00:00,feeder,5,N Current (RMS),A,27.8
605839,Monkton Swifts,2024-03-19T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,12.1
605839,Monkton Swifts,2024-03-19T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,19.8
605839,Monkton Swifts,2024-03-19T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,47.6
605839,Monkton Swifts,2024-03-19T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
605839,Monkton Swifts,2024-03-19T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
605839,Monkton Swifts,2024-03-19T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
605839,Monkton Swifts,2024-03-19T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.05
605839,Monkton Swifts,2024-03-19T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-19T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.06
605839,Monkton Swifts,2024-03-19T10:20:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-19T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-19T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-19T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-19T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.76
605839,Monkton Swifts,2024-03-19T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
605839,Monkton Swifts,2024-03-19T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
605839,Monkton Swifts,2024-03-19T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.82
605839,Monkton Swifts,2024-03-19T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
605839,Monkton Swifts,2024-03-19T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.07
605839,Monkton Swifts,2024-03-19T10:20:00.000+00:00,feeder,3,N Current (RMS),A,18.0
605839,Monkton Swifts,2024-03-19T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.9
605839,Monkton Swifts,2024-03-19T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.3
605839,Monkton Swifts,2024-03-19T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.8
605839,Monkton Swifts,2024-03-19T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
605839,Monkton Swifts,2024-03-19T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
605839,Monkton Swifts,2024-03-19T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.51
605839,Monkton Swifts,2024-03-19T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.02
605839,Monkton Swifts,2024-03-19T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.22
605839,Monkton Swifts,2024-03-19T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.56
605839,Monkton Swifts,2024-03-19T10:20:00.000+00:00,feeder,2,N Current (RMS),A,20.2
605839,Monkton Swifts,2024-03-19T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,45.4
605839,Monkton Swifts,2024-03-19T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.0
605839,Monkton Swifts,2024-03-19T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.2
605839,Monkton Swifts,2024-03-19T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605839,Monkton Swifts,2024-03-19T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-19T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
605839,Monkton Swifts,2024-03-19T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605839,Monkton Swifts,2024-03-19T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605839,Monkton Swifts,2024-03-19T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605839,Monkton Swifts,2024-03-19T10:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-19T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-19T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-19T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-19T10:20:00.000+00:00,transformer,,Temperature,C,19.6
605839,Monkton Swifts,2024-03-19T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
605839,Monkton Swifts,2024-03-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
605839,Monkton Swifts,2024-03-19T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
605839,Monkton Swifts,2024-03-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
605839,Monkton Swifts,2024-03-19T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
605839,Monkton Swifts,2024-03-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
605839,Monkton Swifts,2024-03-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
605839,Monkton Swifts,2024-03-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
605839,Monkton Swifts,2024-03-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.04
605839,Monkton Swifts,2024-03-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,16.23
605839,Monkton Swifts,2024-03-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,9.86
605839,Monkton Swifts,2024-03-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,18.55
605839,Monkton Swifts,2024-03-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,31.4
605839,Monkton Swifts,2024-03-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
605839,Monkton Swifts,2024-03-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
605839,Monkton Swifts,2024-03-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
605839,Monkton Swifts,2024-03-19T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.3
605839,Monkton Swifts,2024-03-19T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.22
605839,Monkton Swifts,2024-03-19T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.23
605839,Monkton Swifts,2024-03-19T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.68
605839,Monkton Swifts,2024-03-19T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.32
605839,Monkton Swifts,2024-03-19T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.14
605839,Monkton Swifts,2024-03-19T10:10:00.000+00:00,feeder,5,N Current (RMS),A,20.5
605839,Monkton Swifts,2024-03-19T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,3.3
605839,Monkton Swifts,2024-03-19T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,29.6
605839,Monkton Swifts,2024-03-19T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,21.6
605839,Monkton Swifts,2024-03-19T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
605839,Monkton Swifts,2024-03-19T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
605839,Monkton Swifts,2024-03-19T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-19T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.08
605839,Monkton Swifts,2024-03-19T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
605839,Monkton Swifts,2024-03-19T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
605839,Monkton Swifts,2024-03-19T10:10:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-19T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
605839,Monkton Swifts,2024-03-19T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-19T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-19T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.8
605839,Monkton Swifts,2024-03-19T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
605839,Monkton Swifts,2024-03-19T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
605839,Monkton Swifts,2024-03-19T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.51
605839,Monkton Swifts,2024-03-19T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.32
605839,Monkton Swifts,2024-03-19T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.64
605839,Monkton Swifts,2024-03-19T10:10:00.000+00:00,feeder,3,N Current (RMS),A,15.9
605839,Monkton Swifts,2024-03-19T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.8
605839,Monkton Swifts,2024-03-19T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.7
605839,Monkton Swifts,2024-03-19T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.8
605839,Monkton Swifts,2024-03-19T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.58
605839,Monkton Swifts,2024-03-19T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
605839,Monkton Swifts,2024-03-19T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.38
605839,Monkton Swifts,2024-03-19T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.96
605839,Monkton Swifts,2024-03-19T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.24
605839,Monkton Swifts,2024-03-19T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.45
605839,Monkton Swifts,2024-03-19T10:10:00.000+00:00,feeder,2,N Current (RMS),A,23.2
605839,Monkton Swifts,2024-03-19T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,42.9
605839,Monkton Swifts,2024-03-19T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.3
605839,Monkton Swifts,2024-03-19T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.3
605839,Monkton Swifts,2024-03-19T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605839,Monkton Swifts,2024-03-19T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-19T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
605839,Monkton Swifts,2024-03-19T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605839,Monkton Swifts,2024-03-19T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605839,Monkton Swifts,2024-03-19T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605839,Monkton Swifts,2024-03-19T10:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-19T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-19T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-19T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-19T10:10:00.000+00:00,transformer,,Temperature,C,19.5
605839,Monkton Swifts,2024-03-19T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
605839,Monkton Swifts,2024-03-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
605839,Monkton Swifts,2024-03-19T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
605839,Monkton Swifts,2024-03-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
605839,Monkton Swifts,2024-03-19T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
605839,Monkton Swifts,2024-03-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
605839,Monkton Swifts,2024-03-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
605839,Monkton Swifts,2024-03-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
605839,Monkton Swifts,2024-03-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.79
605839,Monkton Swifts,2024-03-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,14.22
605839,Monkton Swifts,2024-03-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,9.19
605839,Monkton Swifts,2024-03-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,12.27
605839,Monkton Swifts,2024-03-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,27.7
605839,Monkton Swifts,2024-03-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
605839,Monkton Swifts,2024-03-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
605839,Monkton Swifts,2024-03-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
605839,Monkton Swifts,2024-03-19T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.22
605839,Monkton Swifts,2024-03-19T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
605839,Monkton Swifts,2024-03-19T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.41
605839,Monkton Swifts,2024-03-19T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.74
605839,Monkton Swifts,2024-03-19T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.47
605839,Monkton Swifts,2024-03-19T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.16
605839,Monkton Swifts,2024-03-19T10:00:00.000+00:00,feeder,5,N Current (RMS),A,15.9
605839,Monkton Swifts,2024-03-19T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,3.5
605839,Monkton Swifts,2024-03-19T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,18.1
605839,Monkton Swifts,2024-03-19T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,21.6
605839,Monkton Swifts,2024-03-19T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.07
605839,Monkton Swifts,2024-03-19T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
605839,Monkton Swifts,2024-03-19T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605839,Monkton Swifts,2024-03-19T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.06
605839,Monkton Swifts,2024-03-19T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
605839,Monkton Swifts,2024-03-19T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.05
605839,Monkton Swifts,2024-03-19T10:00:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-19T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
605839,Monkton Swifts,2024-03-19T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-19T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-19T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
605839,Monkton Swifts,2024-03-19T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
605839,Monkton Swifts,2024-03-19T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
605839,Monkton Swifts,2024-03-19T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.19
605839,Monkton Swifts,2024-03-19T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.98
605839,Monkton Swifts,2024-03-19T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.45
605839,Monkton Swifts,2024-03-19T10:00:00.000+00:00,feeder,3,N Current (RMS),A,22.6
605839,Monkton Swifts,2024-03-19T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.1
605839,Monkton Swifts,2024-03-19T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.7
605839,Monkton Swifts,2024-03-19T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,19.7
605839,Monkton Swifts,2024-03-19T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.13
