Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605839,Monkton Swifts,2024-03-19T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
605839,Monkton Swifts,2024-03-19T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.59
605839,Monkton Swifts,2024-03-19T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.93
605839,Monkton Swifts,2024-03-19T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.58
605839,Monkton Swifts,2024-03-19T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.78
605839,Monkton Swifts,2024-03-19T10:00:00.000+00:00,feeder,2,N Current (RMS),A,23.0
605839,Monkton Swifts,2024-03-19T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.4
605839,Monkton Swifts,2024-03-19T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.4
605839,Monkton Swifts,2024-03-19T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.0
605839,Monkton Swifts,2024-03-19T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-19T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-19T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
605839,Monkton Swifts,2024-03-19T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605839,Monkton Swifts,2024-03-19T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-19T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
605839,Monkton Swifts,2024-03-19T10:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-19T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-19T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-19T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-19T10:00:00.000+00:00,transformer,,Temperature,C,19.5
605839,Monkton Swifts,2024-03-19T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
605839,Monkton Swifts,2024-03-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
605839,Monkton Swifts,2024-03-19T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
605839,Monkton Swifts,2024-03-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
605839,Monkton Swifts,2024-03-19T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
605839,Monkton Swifts,2024-03-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
605839,Monkton Swifts,2024-03-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
605839,Monkton Swifts,2024-03-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
605839,Monkton Swifts,2024-03-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.74
605839,Monkton Swifts,2024-03-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,4.89
605839,Monkton Swifts,2024-03-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,6.02
605839,Monkton Swifts,2024-03-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,13.46
605839,Monkton Swifts,2024-03-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,35.3
605839,Monkton Swifts,2024-03-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
605839,Monkton Swifts,2024-03-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
605839,Monkton Swifts,2024-03-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
605839,Monkton Swifts,2024-03-19T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.29
605839,Monkton Swifts,2024-03-19T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.12
605839,Monkton Swifts,2024-03-19T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.43
605839,Monkton Swifts,2024-03-19T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.84
605839,Monkton Swifts,2024-03-19T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.29
605839,Monkton Swifts,2024-03-19T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.36
605839,Monkton Swifts,2024-03-19T09:50:00.000+00:00,feeder,5,N Current (RMS),A,14.5
605839,Monkton Swifts,2024-03-19T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,4.7
605839,Monkton Swifts,2024-03-19T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,5.3
605839,Monkton Swifts,2024-03-19T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,22.4
605839,Monkton Swifts,2024-03-19T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
605839,Monkton Swifts,2024-03-19T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
605839,Monkton Swifts,2024-03-19T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
605839,Monkton Swifts,2024-03-19T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605839,Monkton Swifts,2024-03-19T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
605839,Monkton Swifts,2024-03-19T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.06
605839,Monkton Swifts,2024-03-19T09:50:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-19T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-19T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-19T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-19T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
605839,Monkton Swifts,2024-03-19T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
605839,Monkton Swifts,2024-03-19T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.8
605839,Monkton Swifts,2024-03-19T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.49
605839,Monkton Swifts,2024-03-19T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.2
605839,Monkton Swifts,2024-03-19T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.02
605839,Monkton Swifts,2024-03-19T09:50:00.000+00:00,feeder,3,N Current (RMS),A,15.5
605839,Monkton Swifts,2024-03-19T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.3
605839,Monkton Swifts,2024-03-19T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.6
605839,Monkton Swifts,2024-03-19T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,21.6
605839,Monkton Swifts,2024-03-19T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.19
605839,Monkton Swifts,2024-03-19T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
605839,Monkton Swifts,2024-03-19T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.62
605839,Monkton Swifts,2024-03-19T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.84
605839,Monkton Swifts,2024-03-19T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.86
605839,Monkton Swifts,2024-03-19T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.21
605839,Monkton Swifts,2024-03-19T09:50:00.000+00:00,feeder,2,N Current (RMS),A,31.2
605839,Monkton Swifts,2024-03-19T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.3
605839,Monkton Swifts,2024-03-19T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
605839,Monkton Swifts,2024-03-19T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,32.0
605839,Monkton Swifts,2024-03-19T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-19T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605839,Monkton Swifts,2024-03-19T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
605839,Monkton Swifts,2024-03-19T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605839,Monkton Swifts,2024-03-19T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605839,Monkton Swifts,2024-03-19T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.06
605839,Monkton Swifts,2024-03-19T09:50:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-19T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-19T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-19T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-19T09:50:00.000+00:00,transformer,,Temperature,C,19.5
605839,Monkton Swifts,2024-03-19T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
605839,Monkton Swifts,2024-03-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
605839,Monkton Swifts,2024-03-19T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
605839,Monkton Swifts,2024-03-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
605839,Monkton Swifts,2024-03-19T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
605839,Monkton Swifts,2024-03-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
605839,Monkton Swifts,2024-03-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
605839,Monkton Swifts,2024-03-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
605839,Monkton Swifts,2024-03-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
605839,Monkton Swifts,2024-03-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,4.15
605839,Monkton Swifts,2024-03-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,6.38
605839,Monkton Swifts,2024-03-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,16.71
605839,Monkton Swifts,2024-03-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,49.3
605839,Monkton Swifts,2024-03-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.6
605839,Monkton Swifts,2024-03-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
605839,Monkton Swifts,2024-03-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
605839,Monkton Swifts,2024-03-19T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.26
605839,Monkton Swifts,2024-03-19T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.18
605839,Monkton Swifts,2024-03-19T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.54
605839,Monkton Swifts,2024-03-19T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.87
605839,Monkton Swifts,2024-03-19T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.09
605839,Monkton Swifts,2024-03-19T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.48
605839,Monkton Swifts,2024-03-19T09:40:00.000+00:00,feeder,5,N Current (RMS),A,14.5
605839,Monkton Swifts,2024-03-19T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,4.8
605839,Monkton Swifts,2024-03-19T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,9.8
605839,Monkton Swifts,2024-03-19T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,22.9
605839,Monkton Swifts,2024-03-19T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-19T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
605839,Monkton Swifts,2024-03-19T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605839,Monkton Swifts,2024-03-19T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
605839,Monkton Swifts,2024-03-19T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-19T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.05
605839,Monkton Swifts,2024-03-19T09:40:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-19T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-19T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-19T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-19T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
605839,Monkton Swifts,2024-03-19T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
605839,Monkton Swifts,2024-03-19T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
605839,Monkton Swifts,2024-03-19T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.11
605839,Monkton Swifts,2024-03-19T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.74
605839,Monkton Swifts,2024-03-19T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.7
605839,Monkton Swifts,2024-03-19T09:40:00.000+00:00,feeder,3,N Current (RMS),A,13.6
605839,Monkton Swifts,2024-03-19T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.0
605839,Monkton Swifts,2024-03-19T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.9
605839,Monkton Swifts,2024-03-19T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,17.1
605839,Monkton Swifts,2024-03-19T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.2
605839,Monkton Swifts,2024-03-19T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
605839,Monkton Swifts,2024-03-19T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.44
605839,Monkton Swifts,2024-03-19T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.97
605839,Monkton Swifts,2024-03-19T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.21
605839,Monkton Swifts,2024-03-19T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.64
605839,Monkton Swifts,2024-03-19T09:40:00.000+00:00,feeder,2,N Current (RMS),A,25.1
605839,Monkton Swifts,2024-03-19T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.9
605839,Monkton Swifts,2024-03-19T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.8
605839,Monkton Swifts,2024-03-19T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.3
605839,Monkton Swifts,2024-03-19T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605839,Monkton Swifts,2024-03-19T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605839,Monkton Swifts,2024-03-19T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
605839,Monkton Swifts,2024-03-19T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605839,Monkton Swifts,2024-03-19T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-19T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
605839,Monkton Swifts,2024-03-19T09:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-19T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-19T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-19T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-19T09:40:00.000+00:00,transformer,,Temperature,C,19.4
605839,Monkton Swifts,2024-03-19T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
605839,Monkton Swifts,2024-03-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
605839,Monkton Swifts,2024-03-19T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
605839,Monkton Swifts,2024-03-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
605839,Monkton Swifts,2024-03-19T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
605839,Monkton Swifts,2024-03-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
605839,Monkton Swifts,2024-03-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
605839,Monkton Swifts,2024-03-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
605839,Monkton Swifts,2024-03-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
605839,Monkton Swifts,2024-03-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,4.96
605839,Monkton Swifts,2024-03-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,8.02
605839,Monkton Swifts,2024-03-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,12.89
605839,Monkton Swifts,2024-03-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,34.5
605839,Monkton Swifts,2024-03-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
605839,Monkton Swifts,2024-03-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
605839,Monkton Swifts,2024-03-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
605839,Monkton Swifts,2024-03-19T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.23
605839,Monkton Swifts,2024-03-19T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.19
605839,Monkton Swifts,2024-03-19T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.4
605839,Monkton Swifts,2024-03-19T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.12
605839,Monkton Swifts,2024-03-19T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.93
605839,Monkton Swifts,2024-03-19T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.36
605839,Monkton Swifts,2024-03-19T09:30:00.000+00:00,feeder,5,N Current (RMS),A,17.6
605839,Monkton Swifts,2024-03-19T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,6.2
605839,Monkton Swifts,2024-03-19T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,13.3
605839,Monkton Swifts,2024-03-19T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,26.9
605839,Monkton Swifts,2024-03-19T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
605839,Monkton Swifts,2024-03-19T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
605839,Monkton Swifts,2024-03-19T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-19T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.28
605839,Monkton Swifts,2024-03-19T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
605839,Monkton Swifts,2024-03-19T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.08
605839,Monkton Swifts,2024-03-19T09:30:00.000+00:00,feeder,4,N Current (RMS),A,0.6
605839,Monkton Swifts,2024-03-19T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.2
605839,Monkton Swifts,2024-03-19T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-19T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
605839,Monkton Swifts,2024-03-19T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
605839,Monkton Swifts,2024-03-19T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
605839,Monkton Swifts,2024-03-19T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
605839,Monkton Swifts,2024-03-19T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.47
605839,Monkton Swifts,2024-03-19T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
605839,Monkton Swifts,2024-03-19T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.24
605839,Monkton Swifts,2024-03-19T09:30:00.000+00:00,feeder,3,N Current (RMS),A,41.3
605839,Monkton Swifts,2024-03-19T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,44.7
605839,Monkton Swifts,2024-03-19T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.7
605839,Monkton Swifts,2024-03-19T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.9
605839,Monkton Swifts,2024-03-19T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.01
605839,Monkton Swifts,2024-03-19T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
605839,Monkton Swifts,2024-03-19T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.24
605839,Monkton Swifts,2024-03-19T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.1
605839,Monkton Swifts,2024-03-19T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.41
605839,Monkton Swifts,2024-03-19T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.23
605839,Monkton Swifts,2024-03-19T09:30:00.000+00:00,feeder,2,N Current (RMS),A,21.6
605839,Monkton Swifts,2024-03-19T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.5
605839,Monkton Swifts,2024-03-19T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.7
605839,Monkton Swifts,2024-03-19T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.4
605839,Monkton Swifts,2024-03-19T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-19T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-19T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
605839,Monkton Swifts,2024-03-19T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-19T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605839,Monkton Swifts,2024-03-19T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
605839,Monkton Swifts,2024-03-19T09:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-19T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-19T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-19T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-19T09:30:00.000+00:00,transformer,,Temperature,C,19.4
605839,Monkton Swifts,2024-03-19T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
605839,Monkton Swifts,2024-03-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
605839,Monkton Swifts,2024-03-19T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
605839,Monkton Swifts,2024-03-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
605839,Monkton Swifts,2024-03-19T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
605839,Monkton Swifts,2024-03-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
605839,Monkton Swifts,2024-03-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
605839,Monkton Swifts,2024-03-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
605839,Monkton Swifts,2024-03-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
605839,Monkton Swifts,2024-03-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,11.97
605839,Monkton Swifts,2024-03-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,6.33
605839,Monkton Swifts,2024-03-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,11.94
605839,Monkton Swifts,2024-03-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,27.3
605839,Monkton Swifts,2024-03-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
605839,Monkton Swifts,2024-03-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
605839,Monkton Swifts,2024-03-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
605839,Monkton Swifts,2024-03-19T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.33
605839,Monkton Swifts,2024-03-19T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.08
605839,Monkton Swifts,2024-03-19T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.45
605839,Monkton Swifts,2024-03-19T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.78
605839,Monkton Swifts,2024-03-19T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.69
605839,Monkton Swifts,2024-03-19T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.77
605839,Monkton Swifts,2024-03-19T09:20:00.000+00:00,feeder,5,N Current (RMS),A,15.3
605839,Monkton Swifts,2024-03-19T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,4.0
605839,Monkton Swifts,2024-03-19T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,12.1
605839,Monkton Swifts,2024-03-19T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,24.5
605839,Monkton Swifts,2024-03-19T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
605839,Monkton Swifts,2024-03-19T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
605839,Monkton Swifts,2024-03-19T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
605839,Monkton Swifts,2024-03-19T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.28
605839,Monkton Swifts,2024-03-19T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
605839,Monkton Swifts,2024-03-19T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.31
605839,Monkton Swifts,2024-03-19T09:20:00.000+00:00,feeder,4,N Current (RMS),A,1.9
605839,Monkton Swifts,2024-03-19T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.2
605839,Monkton Swifts,2024-03-19T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-19T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.9
605839,Monkton Swifts,2024-03-19T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
605839,Monkton Swifts,2024-03-19T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
605839,Monkton Swifts,2024-03-19T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.54
605839,Monkton Swifts,2024-03-19T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.79
605839,Monkton Swifts,2024-03-19T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.88
605839,Monkton Swifts,2024-03-19T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.85
605839,Monkton Swifts,2024-03-19T09:20:00.000+00:00,feeder,3,N Current (RMS),A,38.2
605839,Monkton Swifts,2024-03-19T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,44.0
605839,Monkton Swifts,2024-03-19T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.6
605839,Monkton Swifts,2024-03-19T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,18.7
605839,Monkton Swifts,2024-03-19T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.9
605839,Monkton Swifts,2024-03-19T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
605839,Monkton Swifts,2024-03-19T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.26
605839,Monkton Swifts,2024-03-19T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.28
605839,Monkton Swifts,2024-03-19T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.21
605839,Monkton Swifts,2024-03-19T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.12
605839,Monkton Swifts,2024-03-19T09:20:00.000+00:00,feeder,2,N Current (RMS),A,19.0
605839,Monkton Swifts,2024-03-19T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.8
605839,Monkton Swifts,2024-03-19T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.5
605839,Monkton Swifts,2024-03-19T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.0
605839,Monkton Swifts,2024-03-19T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-19T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-19T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
605839,Monkton Swifts,2024-03-19T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-19T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605839,Monkton Swifts,2024-03-19T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
605839,Monkton Swifts,2024-03-19T09:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-19T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-19T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-19T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-19T09:20:00.000+00:00,transformer,,Temperature,C,19.4
605839,Monkton Swifts,2024-03-19T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
605839,Monkton Swifts,2024-03-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
605839,Monkton Swifts,2024-03-19T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
605839,Monkton Swifts,2024-03-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
605839,Monkton Swifts,2024-03-19T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
605839,Monkton Swifts,2024-03-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
605839,Monkton Swifts,2024-03-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
605839,Monkton Swifts,2024-03-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
605839,Monkton Swifts,2024-03-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
605839,Monkton Swifts,2024-03-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,14.12
605839,Monkton Swifts,2024-03-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,7.76
605839,Monkton Swifts,2024-03-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,13.07
605839,Monkton Swifts,2024-03-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,26.7
605839,Monkton Swifts,2024-03-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
605839,Monkton Swifts,2024-03-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
605839,Monkton Swifts,2024-03-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
605839,Monkton Swifts,2024-03-19T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.34
605839,Monkton Swifts,2024-03-19T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-19T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.42
605839,Monkton Swifts,2024-03-19T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.77
605839,Monkton Swifts,2024-03-19T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.01
605839,Monkton Swifts,2024-03-19T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.75
605839,Monkton Swifts,2024-03-19T09:10:00.000+00:00,feeder,5,N Current (RMS),A,19.2
605839,Monkton Swifts,2024-03-19T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,3.7
605839,Monkton Swifts,2024-03-19T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,13.7
605839,Monkton Swifts,2024-03-19T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,30.0
605839,Monkton Swifts,2024-03-19T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
605839,Monkton Swifts,2024-03-19T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
605839,Monkton Swifts,2024-03-19T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
605839,Monkton Swifts,2024-03-19T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
605839,Monkton Swifts,2024-03-19T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
605839,Monkton Swifts,2024-03-19T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.18
605839,Monkton Swifts,2024-03-19T09:10:00.000+00:00,feeder,4,N Current (RMS),A,0.8
605839,Monkton Swifts,2024-03-19T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
605839,Monkton Swifts,2024-03-19T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-19T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.9
605839,Monkton Swifts,2024-03-19T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-19T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
605839,Monkton Swifts,2024-03-19T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.67
605839,Monkton Swifts,2024-03-19T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.74
605839,Monkton Swifts,2024-03-19T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.03
605839,Monkton Swifts,2024-03-19T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.09
605839,Monkton Swifts,2024-03-19T09:10:00.000+00:00,feeder,3,N Current (RMS),A,19.9
605839,Monkton Swifts,2024-03-19T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.3
605839,Monkton Swifts,2024-03-19T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.9
605839,Monkton Swifts,2024-03-19T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,23.6
605839,Monkton Swifts,2024-03-19T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.8
605839,Monkton Swifts,2024-03-19T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
605839,Monkton Swifts,2024-03-19T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.38
605839,Monkton Swifts,2024-03-19T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.57
605839,Monkton Swifts,2024-03-19T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.09
605839,Monkton Swifts,2024-03-19T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.66
605839,Monkton Swifts,2024-03-19T09:10:00.000+00:00,feeder,2,N Current (RMS),A,21.6
605839,Monkton Swifts,2024-03-19T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.2
605839,Monkton Swifts,2024-03-19T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.3
605839,Monkton Swifts,2024-03-19T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.0
605839,Monkton Swifts,2024-03-19T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-19T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-19T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
605839,Monkton Swifts,2024-03-19T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605839,Monkton Swifts,2024-03-19T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-19T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
605839,Monkton Swifts,2024-03-19T09:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-19T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-19T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-19T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-19T09:10:00.000+00:00,transformer,,Temperature,C,19.4
605839,Monkton Swifts,2024-03-19T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
605839,Monkton Swifts,2024-03-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
605839,Monkton Swifts,2024-03-19T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
605839,Monkton Swifts,2024-03-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
605839,Monkton Swifts,2024-03-19T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
605839,Monkton Swifts,2024-03-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
605839,Monkton Swifts,2024-03-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
605839,Monkton Swifts,2024-03-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
605839,Monkton Swifts,2024-03-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
605839,Monkton Swifts,2024-03-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,7.09
605839,Monkton Swifts,2024-03-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,11.14
605839,Monkton Swifts,2024-03-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,15.71
605839,Monkton Swifts,2024-03-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,43.7
605839,Monkton Swifts,2024-03-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
605839,Monkton Swifts,2024-03-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
605839,Monkton Swifts,2024-03-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
605839,Monkton Swifts,2024-03-19T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.25
605839,Monkton Swifts,2024-03-19T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
605839,Monkton Swifts,2024-03-19T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.35
605839,Monkton Swifts,2024-03-19T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.37
605839,Monkton Swifts,2024-03-19T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.17
605839,Monkton Swifts,2024-03-19T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.15
605839,Monkton Swifts,2024-03-19T09:00:00.000+00:00,feeder,5,N Current (RMS),A,14.0
605839,Monkton Swifts,2024-03-19T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,7.3
605839,Monkton Swifts,2024-03-19T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,17.2
605839,Monkton Swifts,2024-03-19T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,25.7
605839,Monkton Swifts,2024-03-19T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
605839,Monkton Swifts,2024-03-19T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-19T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
605839,Monkton Swifts,2024-03-19T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.08
605839,Monkton Swifts,2024-03-19T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
605839,Monkton Swifts,2024-03-19T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.07
605839,Monkton Swifts,2024-03-19T09:00:00.000+00:00,feeder,4,N Current (RMS),A,0.5
605839,Monkton Swifts,2024-03-19T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
605839,Monkton Swifts,2024-03-19T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-19T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
605839,Monkton Swifts,2024-03-19T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
605839,Monkton Swifts,2024-03-19T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.23
605839,Monkton Swifts,2024-03-19T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.89
605839,Monkton Swifts,2024-03-19T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.11
605839,Monkton Swifts,2024-03-19T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.02
605839,Monkton Swifts,2024-03-19T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.98
605839,Monkton Swifts,2024-03-19T09:00:00.000+00:00,feeder,3,N Current (RMS),A,17.2
605839,Monkton Swifts,2024-03-19T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.5
605839,Monkton Swifts,2024-03-19T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.7
605839,Monkton Swifts,2024-03-19T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.0
605839,Monkton Swifts,2024-03-19T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.15
605839,Monkton Swifts,2024-03-19T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
605839,Monkton Swifts,2024-03-19T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.47
605839,Monkton Swifts,2024-03-19T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.1
605839,Monkton Swifts,2024-03-19T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.14
605839,Monkton Swifts,2024-03-19T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.6
605839,Monkton Swifts,2024-03-19T09:00:00.000+00:00,feeder,2,N Current (RMS),A,22.6
605839,Monkton Swifts,2024-03-19T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.7
605839,Monkton Swifts,2024-03-19T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.8
605839,Monkton Swifts,2024-03-19T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.2
605839,Monkton Swifts,2024-03-19T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605839,Monkton Swifts,2024-03-19T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-19T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
605839,Monkton Swifts,2024-03-19T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605839,Monkton Swifts,2024-03-19T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-19T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
605839,Monkton Swifts,2024-03-19T09:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-19T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-19T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-19T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-19T09:00:00.000+00:00,transformer,,Temperature,C,19.4
605839,Monkton Swifts,2024-03-19T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
605839,Monkton Swifts,2024-03-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
605839,Monkton Swifts,2024-03-19T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
605839,Monkton Swifts,2024-03-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
605839,Monkton Swifts,2024-03-19T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
605839,Monkton Swifts,2024-03-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
605839,Monkton Swifts,2024-03-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
605839,Monkton Swifts,2024-03-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
605839,Monkton Swifts,2024-03-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
605839,Monkton Swifts,2024-03-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,6.63
605839,Monkton Swifts,2024-03-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,12.3
605839,Monkton Swifts,2024-03-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,11.83
605839,Monkton Swifts,2024-03-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,35.5
605839,Monkton Swifts,2024-03-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
605839,Monkton Swifts,2024-03-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
605839,Monkton Swifts,2024-03-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
605839,Monkton Swifts,2024-03-19T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.29
605839,Monkton Swifts,2024-03-19T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.07
605839,Monkton Swifts,2024-03-19T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.23
605839,Monkton Swifts,2024-03-19T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.82
605839,Monkton Swifts,2024-03-19T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.07
605839,Monkton Swifts,2024-03-19T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.87
605839,Monkton Swifts,2024-03-19T08:50:00.000+00:00,feeder,5,N Current (RMS),A,18.2
605839,Monkton Swifts,2024-03-19T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,4.3
605839,Monkton Swifts,2024-03-19T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,13.6
605839,Monkton Swifts,2024-03-19T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,28.9
605839,Monkton Swifts,2024-03-19T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-19T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
605839,Monkton Swifts,2024-03-19T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605839,Monkton Swifts,2024-03-19T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.06
605839,Monkton Swifts,2024-03-19T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-19T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.18
605839,Monkton Swifts,2024-03-19T08:50:00.000+00:00,feeder,4,N Current (RMS),A,1.4
605839,Monkton Swifts,2024-03-19T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-19T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-19T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.5
605839,Monkton Swifts,2024-03-19T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
605839,Monkton Swifts,2024-03-19T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
605839,Monkton Swifts,2024-03-19T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.95
605839,Monkton Swifts,2024-03-19T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.95
605839,Monkton Swifts,2024-03-19T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.12
605839,Monkton Swifts,2024-03-19T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.13
605839,Monkton Swifts,2024-03-19T08:50:00.000+00:00,feeder,3,N Current (RMS),A,13.2
605839,Monkton Swifts,2024-03-19T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.5
605839,Monkton Swifts,2024-03-19T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.5
605839,Monkton Swifts,2024-03-19T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.2
605839,Monkton Swifts,2024-03-19T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.34
605839,Monkton Swifts,2024-03-19T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
605839,Monkton Swifts,2024-03-19T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.42
605839,Monkton Swifts,2024-03-19T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.14
605839,Monkton Swifts,2024-03-19T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.28
605839,Monkton Swifts,2024-03-19T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.07
605839,Monkton Swifts,2024-03-19T08:50:00.000+00:00,feeder,2,N Current (RMS),A,17.8
605839,Monkton Swifts,2024-03-19T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.5
605839,Monkton Swifts,2024-03-19T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.6
605839,Monkton Swifts,2024-03-19T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.2
605839,Monkton Swifts,2024-03-19T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-19T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-19T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
605839,Monkton Swifts,2024-03-19T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605839,Monkton Swifts,2024-03-19T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-19T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
605839,Monkton Swifts,2024-03-19T08:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-19T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-19T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-19T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-19T08:50:00.000+00:00,transformer,,Temperature,C,19.3
605839,Monkton Swifts,2024-03-19T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
605839,Monkton Swifts,2024-03-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
605839,Monkton Swifts,2024-03-19T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
605839,Monkton Swifts,2024-03-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
605839,Monkton Swifts,2024-03-19T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
605839,Monkton Swifts,2024-03-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
605839,Monkton Swifts,2024-03-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
605839,Monkton Swifts,2024-03-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
605839,Monkton Swifts,2024-03-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
605839,Monkton Swifts,2024-03-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,5.94
605839,Monkton Swifts,2024-03-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,8.44
605839,Monkton Swifts,2024-03-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,13.27
605839,Monkton Swifts,2024-03-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,32.6
605839,Monkton Swifts,2024-03-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
605839,Monkton Swifts,2024-03-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
605839,Monkton Swifts,2024-03-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
605839,Monkton Swifts,2024-03-19T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.24
605839,Monkton Swifts,2024-03-19T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.06
605839,Monkton Swifts,2024-03-19T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.43
605839,Monkton Swifts,2024-03-19T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.8
605839,Monkton Swifts,2024-03-19T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.51
605839,Monkton Swifts,2024-03-19T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.27
605839,Monkton Swifts,2024-03-19T08:40:00.000+00:00,feeder,5,N Current (RMS),A,26.2
605839,Monkton Swifts,2024-03-19T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,3.8
605839,Monkton Swifts,2024-03-19T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,6.2
605839,Monkton Swifts,2024-03-19T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,38.5
605839,Monkton Swifts,2024-03-19T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-19T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
605839,Monkton Swifts,2024-03-19T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
605839,Monkton Swifts,2024-03-19T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
605839,Monkton Swifts,2024-03-19T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
605839,Monkton Swifts,2024-03-19T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.32
605839,Monkton Swifts,2024-03-19T08:40:00.000+00:00,feeder,4,N Current (RMS),A,1.9
605839,Monkton Swifts,2024-03-19T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-19T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-19T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,2.1
605839,Monkton Swifts,2024-03-19T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
605839,Monkton Swifts,2024-03-19T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.55
605839,Monkton Swifts,2024-03-19T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.95
605839,Monkton Swifts,2024-03-19T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.06
605839,Monkton Swifts,2024-03-19T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.57
605839,Monkton Swifts,2024-03-19T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.69
605839,Monkton Swifts,2024-03-19T08:40:00.000+00:00,feeder,3,N Current (RMS),A,11.3
605839,Monkton Swifts,2024-03-19T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.0
605839,Monkton Swifts,2024-03-19T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,14.7
605839,Monkton Swifts,2024-03-19T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.7
605839,Monkton Swifts,2024-03-19T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.23
605839,Monkton Swifts,2024-03-19T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
605839,Monkton Swifts,2024-03-19T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.35
605839,Monkton Swifts,2024-03-19T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.15
605839,Monkton Swifts,2024-03-19T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.07
605839,Monkton Swifts,2024-03-19T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.23
605839,Monkton Swifts,2024-03-19T08:40:00.000+00:00,feeder,2,N Current (RMS),A,42.8
605839,Monkton Swifts,2024-03-19T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.6
605839,Monkton Swifts,2024-03-19T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.8
605839,Monkton Swifts,2024-03-19T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,49.3
605839,Monkton Swifts,2024-03-19T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
605839,Monkton Swifts,2024-03-19T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
605839,Monkton Swifts,2024-03-19T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
605839,Monkton Swifts,2024-03-19T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
605839,Monkton Swifts,2024-03-19T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
605839,Monkton Swifts,2024-03-19T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.11
605839,Monkton Swifts,2024-03-19T08:40:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-19T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-19T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-19T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.6
605839,Monkton Swifts,2024-03-19T08:40:00.000+00:00,transformer,,Temperature,C,19.3
605839,Monkton Swifts,2024-03-19T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
605839,Monkton Swifts,2024-03-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
605839,Monkton Swifts,2024-03-19T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
605839,Monkton Swifts,2024-03-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
