Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605839,Monkton Swifts,2024-03-19T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
605839,Monkton Swifts,2024-03-19T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-19T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
605839,Monkton Swifts,2024-03-19T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
605839,Monkton Swifts,2024-03-19T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
605839,Monkton Swifts,2024-03-19T07:10:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-19T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.7
605839,Monkton Swifts,2024-03-19T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-19T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-19T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
605839,Monkton Swifts,2024-03-19T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
605839,Monkton Swifts,2024-03-19T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.57
605839,Monkton Swifts,2024-03-19T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.85
605839,Monkton Swifts,2024-03-19T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.59
605839,Monkton Swifts,2024-03-19T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
605839,Monkton Swifts,2024-03-19T07:10:00.000+00:00,feeder,3,N Current (RMS),A,25.3
605839,Monkton Swifts,2024-03-19T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,22.6
605839,Monkton Swifts,2024-03-19T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,27.2
605839,Monkton Swifts,2024-03-19T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.3
605839,Monkton Swifts,2024-03-19T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
605839,Monkton Swifts,2024-03-19T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.62
605839,Monkton Swifts,2024-03-19T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.29
605839,Monkton Swifts,2024-03-19T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.07
605839,Monkton Swifts,2024-03-19T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.62
605839,Monkton Swifts,2024-03-19T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.29
605839,Monkton Swifts,2024-03-19T07:10:00.000+00:00,feeder,2,N Current (RMS),A,41.4
605839,Monkton Swifts,2024-03-19T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.0
605839,Monkton Swifts,2024-03-19T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,47.8
605839,Monkton Swifts,2024-03-19T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.2
605839,Monkton Swifts,2024-03-19T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
605839,Monkton Swifts,2024-03-19T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-19T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.14
605839,Monkton Swifts,2024-03-19T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.05
605839,Monkton Swifts,2024-03-19T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.04
605839,Monkton Swifts,2024-03-19T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
605839,Monkton Swifts,2024-03-19T07:10:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-19T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-19T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-19T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.6
605839,Monkton Swifts,2024-03-19T07:10:00.000+00:00,transformer,,Temperature,C,19.3
605839,Monkton Swifts,2024-03-19T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
605839,Monkton Swifts,2024-03-19T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
605839,Monkton Swifts,2024-03-19T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
605839,Monkton Swifts,2024-03-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
605839,Monkton Swifts,2024-03-19T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
605839,Monkton Swifts,2024-03-19T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
605839,Monkton Swifts,2024-03-19T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
605839,Monkton Swifts,2024-03-19T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
605839,Monkton Swifts,2024-03-19T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.96
605839,Monkton Swifts,2024-03-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,12.3
605839,Monkton Swifts,2024-03-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,20.3
605839,Monkton Swifts,2024-03-19T07:10:00.000+00:00,busbar,,L1 Active Power,kW,13.41
605839,Monkton Swifts,2024-03-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,49.8
605839,Monkton Swifts,2024-03-19T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
605839,Monkton Swifts,2024-03-19T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
605839,Monkton Swifts,2024-03-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
605839,Monkton Swifts,2024-03-19T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.3
605839,Monkton Swifts,2024-03-19T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.25
605839,Monkton Swifts,2024-03-19T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.96
605839,Monkton Swifts,2024-03-19T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.62
605839,Monkton Swifts,2024-03-19T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.69
605839,Monkton Swifts,2024-03-19T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.6
605839,Monkton Swifts,2024-03-19T07:00:00.000+00:00,feeder,5,N Current (RMS),A,13.3
605839,Monkton Swifts,2024-03-19T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,11.6
605839,Monkton Swifts,2024-03-19T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,11.3
605839,Monkton Swifts,2024-03-19T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,27.7
605839,Monkton Swifts,2024-03-19T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
605839,Monkton Swifts,2024-03-19T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
605839,Monkton Swifts,2024-03-19T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
605839,Monkton Swifts,2024-03-19T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.2
605839,Monkton Swifts,2024-03-19T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
605839,Monkton Swifts,2024-03-19T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
605839,Monkton Swifts,2024-03-19T07:00:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-19T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.0
605839,Monkton Swifts,2024-03-19T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-19T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-19T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
605839,Monkton Swifts,2024-03-19T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
605839,Monkton Swifts,2024-03-19T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
605839,Monkton Swifts,2024-03-19T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.35
605839,Monkton Swifts,2024-03-19T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.22
605839,Monkton Swifts,2024-03-19T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.32
605839,Monkton Swifts,2024-03-19T07:00:00.000+00:00,feeder,3,N Current (RMS),A,34.4
605839,Monkton Swifts,2024-03-19T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,40.6
605839,Monkton Swifts,2024-03-19T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.2
605839,Monkton Swifts,2024-03-19T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.4
605839,Monkton Swifts,2024-03-19T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.88
605839,Monkton Swifts,2024-03-19T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.64
605839,Monkton Swifts,2024-03-19T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.67
605839,Monkton Swifts,2024-03-19T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.72
605839,Monkton Swifts,2024-03-19T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.67
605839,Monkton Swifts,2024-03-19T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.5
605839,Monkton Swifts,2024-03-19T07:00:00.000+00:00,feeder,2,N Current (RMS),A,42.7
605839,Monkton Swifts,2024-03-19T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.9
605839,Monkton Swifts,2024-03-19T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,48.0
605839,Monkton Swifts,2024-03-19T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,46.4
605839,Monkton Swifts,2024-03-19T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
605839,Monkton Swifts,2024-03-19T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-19T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.13
605839,Monkton Swifts,2024-03-19T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.05
605839,Monkton Swifts,2024-03-19T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
605839,Monkton Swifts,2024-03-19T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605839,Monkton Swifts,2024-03-19T07:00:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-19T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-19T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-19T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.6
605839,Monkton Swifts,2024-03-19T07:00:00.000+00:00,transformer,,Temperature,C,19.3
605839,Monkton Swifts,2024-03-19T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
605839,Monkton Swifts,2024-03-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.93
605839,Monkton Swifts,2024-03-19T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
605839,Monkton Swifts,2024-03-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
605839,Monkton Swifts,2024-03-19T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
605839,Monkton Swifts,2024-03-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
605839,Monkton Swifts,2024-03-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
605839,Monkton Swifts,2024-03-19T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
605839,Monkton Swifts,2024-03-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.03
605839,Monkton Swifts,2024-03-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,17.84
605839,Monkton Swifts,2024-03-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,17.54
605839,Monkton Swifts,2024-03-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,18.44
605839,Monkton Swifts,2024-03-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,42.8
605839,Monkton Swifts,2024-03-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
605839,Monkton Swifts,2024-03-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
605839,Monkton Swifts,2024-03-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
605839,Monkton Swifts,2024-03-19T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.35
605839,Monkton Swifts,2024-03-19T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.1
605839,Monkton Swifts,2024-03-19T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.92
605839,Monkton Swifts,2024-03-19T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.34
605839,Monkton Swifts,2024-03-19T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.68
605839,Monkton Swifts,2024-03-19T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.12
605839,Monkton Swifts,2024-03-19T06:50:00.000+00:00,feeder,5,N Current (RMS),A,10.5
605839,Monkton Swifts,2024-03-19T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,12.2
605839,Monkton Swifts,2024-03-19T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,16.0
605839,Monkton Swifts,2024-03-19T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,21.6
605839,Monkton Swifts,2024-03-19T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
605839,Monkton Swifts,2024-03-19T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-19T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
605839,Monkton Swifts,2024-03-19T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
605839,Monkton Swifts,2024-03-19T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
605839,Monkton Swifts,2024-03-19T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.05
605839,Monkton Swifts,2024-03-19T06:50:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-19T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-19T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-19T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-19T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
605839,Monkton Swifts,2024-03-19T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
605839,Monkton Swifts,2024-03-19T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
605839,Monkton Swifts,2024-03-19T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.7
605839,Monkton Swifts,2024-03-19T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.44
605839,Monkton Swifts,2024-03-19T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.22
605839,Monkton Swifts,2024-03-19T06:50:00.000+00:00,feeder,3,N Current (RMS),A,15.3
605839,Monkton Swifts,2024-03-19T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
605839,Monkton Swifts,2024-03-19T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.4
605839,Monkton Swifts,2024-03-19T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.9
605839,Monkton Swifts,2024-03-19T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
605839,Monkton Swifts,2024-03-19T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.51
605839,Monkton Swifts,2024-03-19T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.12
605839,Monkton Swifts,2024-03-19T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.09
605839,Monkton Swifts,2024-03-19T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.95
605839,Monkton Swifts,2024-03-19T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.09
605839,Monkton Swifts,2024-03-19T06:50:00.000+00:00,feeder,2,N Current (RMS),A,39.7
605839,Monkton Swifts,2024-03-19T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.7
605839,Monkton Swifts,2024-03-19T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.2
605839,Monkton Swifts,2024-03-19T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,58.1
605839,Monkton Swifts,2024-03-19T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-19T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
605839,Monkton Swifts,2024-03-19T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
605839,Monkton Swifts,2024-03-19T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.06
605839,Monkton Swifts,2024-03-19T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-19T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.09
605839,Monkton Swifts,2024-03-19T06:50:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-19T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-19T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-19T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.6
605839,Monkton Swifts,2024-03-19T06:50:00.000+00:00,transformer,,Temperature,C,19.3
605839,Monkton Swifts,2024-03-19T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
605839,Monkton Swifts,2024-03-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
605839,Monkton Swifts,2024-03-19T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
605839,Monkton Swifts,2024-03-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
605839,Monkton Swifts,2024-03-19T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
605839,Monkton Swifts,2024-03-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
605839,Monkton Swifts,2024-03-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
605839,Monkton Swifts,2024-03-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
605839,Monkton Swifts,2024-03-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
605839,Monkton Swifts,2024-03-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,8.06
605839,Monkton Swifts,2024-03-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,15.06
605839,Monkton Swifts,2024-03-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,21.58
605839,Monkton Swifts,2024-03-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,49.0
605839,Monkton Swifts,2024-03-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
605839,Monkton Swifts,2024-03-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
605839,Monkton Swifts,2024-03-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
605839,Monkton Swifts,2024-03-19T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.42
605839,Monkton Swifts,2024-03-19T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.11
605839,Monkton Swifts,2024-03-19T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.74
605839,Monkton Swifts,2024-03-19T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.68
605839,Monkton Swifts,2024-03-19T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.79
605839,Monkton Swifts,2024-03-19T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.37
605839,Monkton Swifts,2024-03-19T06:40:00.000+00:00,feeder,5,N Current (RMS),A,16.4
605839,Monkton Swifts,2024-03-19T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,3.6
605839,Monkton Swifts,2024-03-19T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,16.4
605839,Monkton Swifts,2024-03-19T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,27.0
605839,Monkton Swifts,2024-03-19T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-19T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-19T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.13
605839,Monkton Swifts,2024-03-19T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
605839,Monkton Swifts,2024-03-19T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
605839,Monkton Swifts,2024-03-19T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.13
605839,Monkton Swifts,2024-03-19T06:40:00.000+00:00,feeder,4,N Current (RMS),A,0.7
605839,Monkton Swifts,2024-03-19T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-19T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-19T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
605839,Monkton Swifts,2024-03-19T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
605839,Monkton Swifts,2024-03-19T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
605839,Monkton Swifts,2024-03-19T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.01
605839,Monkton Swifts,2024-03-19T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.44
605839,Monkton Swifts,2024-03-19T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.72
605839,Monkton Swifts,2024-03-19T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.67
605839,Monkton Swifts,2024-03-19T06:40:00.000+00:00,feeder,3,N Current (RMS),A,13.1
605839,Monkton Swifts,2024-03-19T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.2
605839,Monkton Swifts,2024-03-19T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.2
605839,Monkton Swifts,2024-03-19T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.5
605839,Monkton Swifts,2024-03-19T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.86
605839,Monkton Swifts,2024-03-19T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.58
605839,Monkton Swifts,2024-03-19T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.33
605839,Monkton Swifts,2024-03-19T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.44
605839,Monkton Swifts,2024-03-19T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.24
605839,Monkton Swifts,2024-03-19T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.85
605839,Monkton Swifts,2024-03-19T06:40:00.000+00:00,feeder,2,N Current (RMS),A,25.8
605839,Monkton Swifts,2024-03-19T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.0
605839,Monkton Swifts,2024-03-19T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,29.8
605839,Monkton Swifts,2024-03-19T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.6
605839,Monkton Swifts,2024-03-19T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
605839,Monkton Swifts,2024-03-19T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-19T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
605839,Monkton Swifts,2024-03-19T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
605839,Monkton Swifts,2024-03-19T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
605839,Monkton Swifts,2024-03-19T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605839,Monkton Swifts,2024-03-19T06:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-19T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-19T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-19T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-19T06:40:00.000+00:00,transformer,,Temperature,C,19.4
605839,Monkton Swifts,2024-03-19T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
605839,Monkton Swifts,2024-03-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
605839,Monkton Swifts,2024-03-19T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
605839,Monkton Swifts,2024-03-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
605839,Monkton Swifts,2024-03-19T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
605839,Monkton Swifts,2024-03-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
605839,Monkton Swifts,2024-03-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
605839,Monkton Swifts,2024-03-19T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
605839,Monkton Swifts,2024-03-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
605839,Monkton Swifts,2024-03-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,6.55
605839,Monkton Swifts,2024-03-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,12.68
605839,Monkton Swifts,2024-03-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,14.02
605839,Monkton Swifts,2024-03-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,35.5
605839,Monkton Swifts,2024-03-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
605839,Monkton Swifts,2024-03-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
605839,Monkton Swifts,2024-03-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
605839,Monkton Swifts,2024-03-19T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.39
605839,Monkton Swifts,2024-03-19T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.19
605839,Monkton Swifts,2024-03-19T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.63
605839,Monkton Swifts,2024-03-19T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.62
605839,Monkton Swifts,2024-03-19T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.41
605839,Monkton Swifts,2024-03-19T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.12
605839,Monkton Swifts,2024-03-19T06:30:00.000+00:00,feeder,5,N Current (RMS),A,12.3
605839,Monkton Swifts,2024-03-19T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,3.3
605839,Monkton Swifts,2024-03-19T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,9.9
605839,Monkton Swifts,2024-03-19T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,21.4
605839,Monkton Swifts,2024-03-19T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
605839,Monkton Swifts,2024-03-19T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-19T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
605839,Monkton Swifts,2024-03-19T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605839,Monkton Swifts,2024-03-19T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
605839,Monkton Swifts,2024-03-19T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.14
605839,Monkton Swifts,2024-03-19T06:30:00.000+00:00,feeder,4,N Current (RMS),A,0.7
605839,Monkton Swifts,2024-03-19T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-19T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-19T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
605839,Monkton Swifts,2024-03-19T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
605839,Monkton Swifts,2024-03-19T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
605839,Monkton Swifts,2024-03-19T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
605839,Monkton Swifts,2024-03-19T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.01
605839,Monkton Swifts,2024-03-19T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.89
605839,Monkton Swifts,2024-03-19T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.94
605839,Monkton Swifts,2024-03-19T06:30:00.000+00:00,feeder,3,N Current (RMS),A,8.1
605839,Monkton Swifts,2024-03-19T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.3
605839,Monkton Swifts,2024-03-19T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.2
605839,Monkton Swifts,2024-03-19T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.2
605839,Monkton Swifts,2024-03-19T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.68
605839,Monkton Swifts,2024-03-19T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
605839,Monkton Swifts,2024-03-19T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.95
605839,Monkton Swifts,2024-03-19T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.25
605839,Monkton Swifts,2024-03-19T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.17
605839,Monkton Swifts,2024-03-19T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.42
605839,Monkton Swifts,2024-03-19T06:30:00.000+00:00,feeder,2,N Current (RMS),A,19.7
605839,Monkton Swifts,2024-03-19T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.8
605839,Monkton Swifts,2024-03-19T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.2
605839,Monkton Swifts,2024-03-19T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.1
605839,Monkton Swifts,2024-03-19T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605839,Monkton Swifts,2024-03-19T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-19T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
605839,Monkton Swifts,2024-03-19T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605839,Monkton Swifts,2024-03-19T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-19T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605839,Monkton Swifts,2024-03-19T06:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-19T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-19T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-19T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-19T06:30:00.000+00:00,transformer,,Temperature,C,19.4
605839,Monkton Swifts,2024-03-19T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
605839,Monkton Swifts,2024-03-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
605839,Monkton Swifts,2024-03-19T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
605839,Monkton Swifts,2024-03-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
605839,Monkton Swifts,2024-03-19T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
605839,Monkton Swifts,2024-03-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
605839,Monkton Swifts,2024-03-19T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
605839,Monkton Swifts,2024-03-19T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
605839,Monkton Swifts,2024-03-19T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
605839,Monkton Swifts,2024-03-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,4.84
605839,Monkton Swifts,2024-03-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,9.44
605839,Monkton Swifts,2024-03-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,10.63
605839,Monkton Swifts,2024-03-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,28.2
605839,Monkton Swifts,2024-03-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
605839,Monkton Swifts,2024-03-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
605839,Monkton Swifts,2024-03-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
605839,Monkton Swifts,2024-03-19T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.46
605839,Monkton Swifts,2024-03-19T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.13
605839,Monkton Swifts,2024-03-19T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.84
605839,Monkton Swifts,2024-03-19T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.8
605839,Monkton Swifts,2024-03-19T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.28
605839,Monkton Swifts,2024-03-19T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.05
605839,Monkton Swifts,2024-03-19T06:20:00.000+00:00,feeder,5,N Current (RMS),A,11.4
605839,Monkton Swifts,2024-03-19T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,4.4
605839,Monkton Swifts,2024-03-19T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,9.5
605839,Monkton Swifts,2024-03-19T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,21.2
605839,Monkton Swifts,2024-03-19T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-19T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
605839,Monkton Swifts,2024-03-19T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
605839,Monkton Swifts,2024-03-19T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
605839,Monkton Swifts,2024-03-19T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
605839,Monkton Swifts,2024-03-19T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.09
605839,Monkton Swifts,2024-03-19T06:20:00.000+00:00,feeder,4,N Current (RMS),A,0.6
605839,Monkton Swifts,2024-03-19T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-19T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-19T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
605839,Monkton Swifts,2024-03-19T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
605839,Monkton Swifts,2024-03-19T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
605839,Monkton Swifts,2024-03-19T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
605839,Monkton Swifts,2024-03-19T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.36
605839,Monkton Swifts,2024-03-19T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.21
605839,Monkton Swifts,2024-03-19T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.37
605839,Monkton Swifts,2024-03-19T06:20:00.000+00:00,feeder,3,N Current (RMS),A,10.6
605839,Monkton Swifts,2024-03-19T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.9
605839,Monkton Swifts,2024-03-19T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.5
605839,Monkton Swifts,2024-03-19T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,16.0
605839,Monkton Swifts,2024-03-19T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.19
605839,Monkton Swifts,2024-03-19T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
605839,Monkton Swifts,2024-03-19T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.99
605839,Monkton Swifts,2024-03-19T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.28
605839,Monkton Swifts,2024-03-19T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.42
605839,Monkton Swifts,2024-03-19T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.01
605839,Monkton Swifts,2024-03-19T06:20:00.000+00:00,feeder,2,N Current (RMS),A,12.4
605839,Monkton Swifts,2024-03-19T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.8
605839,Monkton Swifts,2024-03-19T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.4
605839,Monkton Swifts,2024-03-19T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.4
605839,Monkton Swifts,2024-03-19T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-19T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-19T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
605839,Monkton Swifts,2024-03-19T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605839,Monkton Swifts,2024-03-19T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605839,Monkton Swifts,2024-03-19T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
605839,Monkton Swifts,2024-03-19T06:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-19T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-19T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-19T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-19T06:20:00.000+00:00,transformer,,Temperature,C,19.4
605839,Monkton Swifts,2024-03-19T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
605839,Monkton Swifts,2024-03-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
605839,Monkton Swifts,2024-03-19T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
605839,Monkton Swifts,2024-03-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
605839,Monkton Swifts,2024-03-19T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
605839,Monkton Swifts,2024-03-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
605839,Monkton Swifts,2024-03-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
605839,Monkton Swifts,2024-03-19T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
605839,Monkton Swifts,2024-03-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
605839,Monkton Swifts,2024-03-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,4.42
605839,Monkton Swifts,2024-03-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,7.93
605839,Monkton Swifts,2024-03-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,11.55
605839,Monkton Swifts,2024-03-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,28.4
605839,Monkton Swifts,2024-03-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.3
605839,Monkton Swifts,2024-03-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
605839,Monkton Swifts,2024-03-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
605839,Monkton Swifts,2024-03-19T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.33
605839,Monkton Swifts,2024-03-19T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.07
605839,Monkton Swifts,2024-03-19T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.92
605839,Monkton Swifts,2024-03-19T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.71
605839,Monkton Swifts,2024-03-19T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.34
605839,Monkton Swifts,2024-03-19T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.06
605839,Monkton Swifts,2024-03-19T06:10:00.000+00:00,feeder,5,N Current (RMS),A,16.6
605839,Monkton Swifts,2024-03-19T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,3.5
605839,Monkton Swifts,2024-03-19T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,5.5
605839,Monkton Swifts,2024-03-19T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,26.0
605839,Monkton Swifts,2024-03-19T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
605839,Monkton Swifts,2024-03-19T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-19T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-19T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605839,Monkton Swifts,2024-03-19T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
605839,Monkton Swifts,2024-03-19T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
605839,Monkton Swifts,2024-03-19T06:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-19T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-19T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-19T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-19T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
605839,Monkton Swifts,2024-03-19T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
605839,Monkton Swifts,2024-03-19T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
605839,Monkton Swifts,2024-03-19T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.99
605839,Monkton Swifts,2024-03-19T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.43
605839,Monkton Swifts,2024-03-19T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.24
605839,Monkton Swifts,2024-03-19T06:10:00.000+00:00,feeder,3,N Current (RMS),A,10.9
605839,Monkton Swifts,2024-03-19T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.1
605839,Monkton Swifts,2024-03-19T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.4
605839,Monkton Swifts,2024-03-19T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.9
605839,Monkton Swifts,2024-03-19T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.31
605839,Monkton Swifts,2024-03-19T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
605839,Monkton Swifts,2024-03-19T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.96
605839,Monkton Swifts,2024-03-19T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.1
605839,Monkton Swifts,2024-03-19T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.71
605839,Monkton Swifts,2024-03-19T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.35
605839,Monkton Swifts,2024-03-19T06:10:00.000+00:00,feeder,2,N Current (RMS),A,11.0
605839,Monkton Swifts,2024-03-19T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.1
605839,Monkton Swifts,2024-03-19T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.5
605839,Monkton Swifts,2024-03-19T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.8
605839,Monkton Swifts,2024-03-19T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-19T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-19T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
605839,Monkton Swifts,2024-03-19T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605839,Monkton Swifts,2024-03-19T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-19T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
605839,Monkton Swifts,2024-03-19T06:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-19T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-19T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-19T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-19T06:10:00.000+00:00,transformer,,Temperature,C,19.4
605839,Monkton Swifts,2024-03-19T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
605839,Monkton Swifts,2024-03-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
605839,Monkton Swifts,2024-03-19T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
605839,Monkton Swifts,2024-03-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
605839,Monkton Swifts,2024-03-19T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
605839,Monkton Swifts,2024-03-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
605839,Monkton Swifts,2024-03-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
605839,Monkton Swifts,2024-03-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
605839,Monkton Swifts,2024-03-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
605839,Monkton Swifts,2024-03-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,4.78
605839,Monkton Swifts,2024-03-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,7.5
605839,Monkton Swifts,2024-03-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,10.71
605839,Monkton Swifts,2024-03-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,23.1
605839,Monkton Swifts,2024-03-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.1
605839,Monkton Swifts,2024-03-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
605839,Monkton Swifts,2024-03-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
605839,Monkton Swifts,2024-03-19T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
605839,Monkton Swifts,2024-03-19T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.15
605839,Monkton Swifts,2024-03-19T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.88
605839,Monkton Swifts,2024-03-19T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.27
605839,Monkton Swifts,2024-03-19T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.35
605839,Monkton Swifts,2024-03-19T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
605839,Monkton Swifts,2024-03-19T06:00:00.000+00:00,feeder,5,N Current (RMS),A,13.4
605839,Monkton Swifts,2024-03-19T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,6.7
605839,Monkton Swifts,2024-03-19T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,5.6
605839,Monkton Swifts,2024-03-19T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,21.1
605839,Monkton Swifts,2024-03-19T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
605839,Monkton Swifts,2024-03-19T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-19T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605839,Monkton Swifts,2024-03-19T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
605839,Monkton Swifts,2024-03-19T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
605839,Monkton Swifts,2024-03-19T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
605839,Monkton Swifts,2024-03-19T06:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-19T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-19T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-19T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-19T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
605839,Monkton Swifts,2024-03-19T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
605839,Monkton Swifts,2024-03-19T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.11
605839,Monkton Swifts,2024-03-19T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.59
605839,Monkton Swifts,2024-03-19T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.04
605839,Monkton Swifts,2024-03-19T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.6
605839,Monkton Swifts,2024-03-19T06:00:00.000+00:00,feeder,3,N Current (RMS),A,8.6
605839,Monkton Swifts,2024-03-19T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.8
605839,Monkton Swifts,2024-03-19T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.5
605839,Monkton Swifts,2024-03-19T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.8
605839,Monkton Swifts,2024-03-19T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.04
605839,Monkton Swifts,2024-03-19T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
605839,Monkton Swifts,2024-03-19T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.16
605839,Monkton Swifts,2024-03-19T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.29
605839,Monkton Swifts,2024-03-19T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.51
605839,Monkton Swifts,2024-03-19T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.2
605839,Monkton Swifts,2024-03-19T06:00:00.000+00:00,feeder,2,N Current (RMS),A,13.3
605839,Monkton Swifts,2024-03-19T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.6
605839,Monkton Swifts,2024-03-19T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.7
605839,Monkton Swifts,2024-03-19T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.1
605839,Monkton Swifts,2024-03-19T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-19T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-19T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
605839,Monkton Swifts,2024-03-19T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605839,Monkton Swifts,2024-03-19T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605839,Monkton Swifts,2024-03-19T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.04
605839,Monkton Swifts,2024-03-19T06:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-19T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-19T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-19T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-19T06:00:00.000+00:00,transformer,,Temperature,C,19.5
605839,Monkton Swifts,2024-03-19T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
605839,Monkton Swifts,2024-03-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
605839,Monkton Swifts,2024-03-19T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
605839,Monkton Swifts,2024-03-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
605839,Monkton Swifts,2024-03-19T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
605839,Monkton Swifts,2024-03-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
605839,Monkton Swifts,2024-03-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
605839,Monkton Swifts,2024-03-19T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
605839,Monkton Swifts,2024-03-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
605839,Monkton Swifts,2024-03-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,5.16
605839,Monkton Swifts,2024-03-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,5.91
605839,Monkton Swifts,2024-03-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,10.87
605839,Monkton Swifts,2024-03-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,24.1
605839,Monkton Swifts,2024-03-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
605839,Monkton Swifts,2024-03-19T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
605839,Monkton Swifts,2024-03-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
605839,Monkton Swifts,2024-03-19T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.29
605839,Monkton Swifts,2024-03-19T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.06
605839,Monkton Swifts,2024-03-19T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.86
605839,Monkton Swifts,2024-03-19T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.55
605839,Monkton Swifts,2024-03-19T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.64
605839,Monkton Swifts,2024-03-19T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.19
605839,Monkton Swifts,2024-03-19T05:50:00.000+00:00,feeder,5,N Current (RMS),A,12.9
605839,Monkton Swifts,2024-03-19T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,3.2
605839,Monkton Swifts,2024-03-19T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,6.7
605839,Monkton Swifts,2024-03-19T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,21.6
605839,Monkton Swifts,2024-03-19T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
605839,Monkton Swifts,2024-03-19T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-19T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-19T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
605839,Monkton Swifts,2024-03-19T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-19T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
605839,Monkton Swifts,2024-03-19T05:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-19T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-19T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-19T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-19T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
605839,Monkton Swifts,2024-03-19T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
605839,Monkton Swifts,2024-03-19T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.14
605839,Monkton Swifts,2024-03-19T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.01
605839,Monkton Swifts,2024-03-19T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.64
605839,Monkton Swifts,2024-03-19T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.49
605839,Monkton Swifts,2024-03-19T05:50:00.000+00:00,feeder,3,N Current (RMS),A,5.3
605839,Monkton Swifts,2024-03-19T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.9
605839,Monkton Swifts,2024-03-19T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.7
605839,Monkton Swifts,2024-03-19T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.1
605839,Monkton Swifts,2024-03-19T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.86
605839,Monkton Swifts,2024-03-19T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
605839,Monkton Swifts,2024-03-19T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.25
605839,Monkton Swifts,2024-03-19T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.43
