Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605839,Monkton Swifts,2024-03-19T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.71
605839,Monkton Swifts,2024-03-19T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.6
605839,Monkton Swifts,2024-03-19T05:50:00.000+00:00,feeder,2,N Current (RMS),A,19.4
605839,Monkton Swifts,2024-03-19T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.2
605839,Monkton Swifts,2024-03-19T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.6
605839,Monkton Swifts,2024-03-19T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.0
605839,Monkton Swifts,2024-03-19T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-19T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-19T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
605839,Monkton Swifts,2024-03-19T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605839,Monkton Swifts,2024-03-19T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-19T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
605839,Monkton Swifts,2024-03-19T05:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-19T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-19T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-19T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-19T05:50:00.000+00:00,transformer,,Temperature,C,19.5
605839,Monkton Swifts,2024-03-19T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
605839,Monkton Swifts,2024-03-19T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
605839,Monkton Swifts,2024-03-19T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
605839,Monkton Swifts,2024-03-19T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
605839,Monkton Swifts,2024-03-19T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
605839,Monkton Swifts,2024-03-19T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
605839,Monkton Swifts,2024-03-19T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
605839,Monkton Swifts,2024-03-19T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
605839,Monkton Swifts,2024-03-19T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
605839,Monkton Swifts,2024-03-19T05:50:00.000+00:00,busbar,,L3 Active Power,kW,2.98
605839,Monkton Swifts,2024-03-19T05:50:00.000+00:00,busbar,,L2 Active Power,kW,6.97
605839,Monkton Swifts,2024-03-19T05:50:00.000+00:00,busbar,,L1 Active Power,kW,10.35
605839,Monkton Swifts,2024-03-19T05:50:00.000+00:00,busbar,,N Current (RMS),A,28.4
605839,Monkton Swifts,2024-03-19T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.9
605839,Monkton Swifts,2024-03-19T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
605839,Monkton Swifts,2024-03-19T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
605839,Monkton Swifts,2024-03-19T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.36
605839,Monkton Swifts,2024-03-19T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-19T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.94
605839,Monkton Swifts,2024-03-19T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.45
605839,Monkton Swifts,2024-03-19T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.54
605839,Monkton Swifts,2024-03-19T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.22
605839,Monkton Swifts,2024-03-19T05:40:00.000+00:00,feeder,5,N Current (RMS),A,13.0
605839,Monkton Swifts,2024-03-19T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,2.7
605839,Monkton Swifts,2024-03-19T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,6.3
605839,Monkton Swifts,2024-03-19T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,21.7
605839,Monkton Swifts,2024-03-19T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
605839,Monkton Swifts,2024-03-19T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
605839,Monkton Swifts,2024-03-19T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-19T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
605839,Monkton Swifts,2024-03-19T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605839,Monkton Swifts,2024-03-19T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
605839,Monkton Swifts,2024-03-19T05:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-19T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-19T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-19T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-19T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
605839,Monkton Swifts,2024-03-19T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
605839,Monkton Swifts,2024-03-19T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.12
605839,Monkton Swifts,2024-03-19T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.97
605839,Monkton Swifts,2024-03-19T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.84
605839,Monkton Swifts,2024-03-19T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.32
605839,Monkton Swifts,2024-03-19T05:40:00.000+00:00,feeder,3,N Current (RMS),A,5.7
605839,Monkton Swifts,2024-03-19T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.8
605839,Monkton Swifts,2024-03-19T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.6
605839,Monkton Swifts,2024-03-19T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.4
605839,Monkton Swifts,2024-03-19T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.21
605839,Monkton Swifts,2024-03-19T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
605839,Monkton Swifts,2024-03-19T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.41
605839,Monkton Swifts,2024-03-19T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.69
605839,Monkton Swifts,2024-03-19T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.25
605839,Monkton Swifts,2024-03-19T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.1
605839,Monkton Swifts,2024-03-19T05:40:00.000+00:00,feeder,2,N Current (RMS),A,19.6
605839,Monkton Swifts,2024-03-19T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.8
605839,Monkton Swifts,2024-03-19T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.2
605839,Monkton Swifts,2024-03-19T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.0
605839,Monkton Swifts,2024-03-19T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-19T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605839,Monkton Swifts,2024-03-19T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
605839,Monkton Swifts,2024-03-19T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605839,Monkton Swifts,2024-03-19T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605839,Monkton Swifts,2024-03-19T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.05
605839,Monkton Swifts,2024-03-19T05:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-19T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-19T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-19T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-19T05:40:00.000+00:00,transformer,,Temperature,C,19.5
605839,Monkton Swifts,2024-03-19T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
605839,Monkton Swifts,2024-03-19T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.01
605839,Monkton Swifts,2024-03-19T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
605839,Monkton Swifts,2024-03-19T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
605839,Monkton Swifts,2024-03-19T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
605839,Monkton Swifts,2024-03-19T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
605839,Monkton Swifts,2024-03-19T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
605839,Monkton Swifts,2024-03-19T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
605839,Monkton Swifts,2024-03-19T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
605839,Monkton Swifts,2024-03-19T05:40:00.000+00:00,busbar,,L3 Active Power,kW,3.12
605839,Monkton Swifts,2024-03-19T05:40:00.000+00:00,busbar,,L2 Active Power,kW,5.63
605839,Monkton Swifts,2024-03-19T05:40:00.000+00:00,busbar,,L1 Active Power,kW,11.73
605839,Monkton Swifts,2024-03-19T05:40:00.000+00:00,busbar,,N Current (RMS),A,30.4
605839,Monkton Swifts,2024-03-19T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.1
605839,Monkton Swifts,2024-03-19T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.9
605839,Monkton Swifts,2024-03-19T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
605839,Monkton Swifts,2024-03-19T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.29
605839,Monkton Swifts,2024-03-19T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-19T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.88
605839,Monkton Swifts,2024-03-19T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.52
605839,Monkton Swifts,2024-03-19T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.46
605839,Monkton Swifts,2024-03-19T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.1
605839,Monkton Swifts,2024-03-19T05:30:00.000+00:00,feeder,5,N Current (RMS),A,12.7
605839,Monkton Swifts,2024-03-19T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,2.8
605839,Monkton Swifts,2024-03-19T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,5.9
605839,Monkton Swifts,2024-03-19T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,21.1
605839,Monkton Swifts,2024-03-19T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
605839,Monkton Swifts,2024-03-19T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-19T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-19T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
605839,Monkton Swifts,2024-03-19T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605839,Monkton Swifts,2024-03-19T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
605839,Monkton Swifts,2024-03-19T05:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-19T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-19T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-19T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-19T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
605839,Monkton Swifts,2024-03-19T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
605839,Monkton Swifts,2024-03-19T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.92
605839,Monkton Swifts,2024-03-19T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.12
605839,Monkton Swifts,2024-03-19T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.08
605839,Monkton Swifts,2024-03-19T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.39
605839,Monkton Swifts,2024-03-19T05:30:00.000+00:00,feeder,3,N Current (RMS),A,5.6
605839,Monkton Swifts,2024-03-19T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.1
605839,Monkton Swifts,2024-03-19T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.3
605839,Monkton Swifts,2024-03-19T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.2
605839,Monkton Swifts,2024-03-19T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.31
605839,Monkton Swifts,2024-03-19T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
605839,Monkton Swifts,2024-03-19T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.45
605839,Monkton Swifts,2024-03-19T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.78
605839,Monkton Swifts,2024-03-19T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.45
605839,Monkton Swifts,2024-03-19T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.58
605839,Monkton Swifts,2024-03-19T05:30:00.000+00:00,feeder,2,N Current (RMS),A,15.1
605839,Monkton Swifts,2024-03-19T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.2
605839,Monkton Swifts,2024-03-19T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.3
605839,Monkton Swifts,2024-03-19T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.8
605839,Monkton Swifts,2024-03-19T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-19T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-19T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
605839,Monkton Swifts,2024-03-19T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605839,Monkton Swifts,2024-03-19T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-19T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
605839,Monkton Swifts,2024-03-19T05:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-19T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-19T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-19T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-19T05:30:00.000+00:00,transformer,,Temperature,C,19.5
605839,Monkton Swifts,2024-03-19T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
605839,Monkton Swifts,2024-03-19T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.29
605839,Monkton Swifts,2024-03-19T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
605839,Monkton Swifts,2024-03-19T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
605839,Monkton Swifts,2024-03-19T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
605839,Monkton Swifts,2024-03-19T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
605839,Monkton Swifts,2024-03-19T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
605839,Monkton Swifts,2024-03-19T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
605839,Monkton Swifts,2024-03-19T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
605839,Monkton Swifts,2024-03-19T05:30:00.000+00:00,busbar,,L3 Active Power,kW,3.42
605839,Monkton Swifts,2024-03-19T05:30:00.000+00:00,busbar,,L2 Active Power,kW,5.99
605839,Monkton Swifts,2024-03-19T05:30:00.000+00:00,busbar,,L1 Active Power,kW,10.13
605839,Monkton Swifts,2024-03-19T05:30:00.000+00:00,busbar,,N Current (RMS),A,23.2
605839,Monkton Swifts,2024-03-19T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.9
605839,Monkton Swifts,2024-03-19T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
605839,Monkton Swifts,2024-03-19T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
605839,Monkton Swifts,2024-03-19T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.32
605839,Monkton Swifts,2024-03-19T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.08
605839,Monkton Swifts,2024-03-19T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.88
605839,Monkton Swifts,2024-03-19T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.39
605839,Monkton Swifts,2024-03-19T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.84
605839,Monkton Swifts,2024-03-19T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.18
605839,Monkton Swifts,2024-03-19T05:20:00.000+00:00,feeder,5,N Current (RMS),A,12.3
605839,Monkton Swifts,2024-03-19T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,2.4
605839,Monkton Swifts,2024-03-19T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,7.4
605839,Monkton Swifts,2024-03-19T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,21.3
605839,Monkton Swifts,2024-03-19T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
605839,Monkton Swifts,2024-03-19T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-19T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-19T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
605839,Monkton Swifts,2024-03-19T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-19T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
605839,Monkton Swifts,2024-03-19T05:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-19T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-19T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-19T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-19T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
605839,Monkton Swifts,2024-03-19T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
605839,Monkton Swifts,2024-03-19T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
605839,Monkton Swifts,2024-03-19T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.06
605839,Monkton Swifts,2024-03-19T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.82
605839,Monkton Swifts,2024-03-19T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.37
605839,Monkton Swifts,2024-03-19T05:20:00.000+00:00,feeder,3,N Current (RMS),A,6.2
605839,Monkton Swifts,2024-03-19T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.0
605839,Monkton Swifts,2024-03-19T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.7
605839,Monkton Swifts,2024-03-19T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.0
605839,Monkton Swifts,2024-03-19T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.39
605839,Monkton Swifts,2024-03-19T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
605839,Monkton Swifts,2024-03-19T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.58
605839,Monkton Swifts,2024-03-19T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.92
605839,Monkton Swifts,2024-03-19T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.46
605839,Monkton Swifts,2024-03-19T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.28
605839,Monkton Swifts,2024-03-19T05:20:00.000+00:00,feeder,2,N Current (RMS),A,13.9
605839,Monkton Swifts,2024-03-19T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.2
605839,Monkton Swifts,2024-03-19T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.3
605839,Monkton Swifts,2024-03-19T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.7
605839,Monkton Swifts,2024-03-19T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-19T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-19T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
605839,Monkton Swifts,2024-03-19T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605839,Monkton Swifts,2024-03-19T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-19T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
605839,Monkton Swifts,2024-03-19T05:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-19T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-19T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-19T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-19T05:20:00.000+00:00,transformer,,Temperature,C,19.5
605839,Monkton Swifts,2024-03-19T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
605839,Monkton Swifts,2024-03-19T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.46
605839,Monkton Swifts,2024-03-19T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
605839,Monkton Swifts,2024-03-19T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.05
605839,Monkton Swifts,2024-03-19T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
605839,Monkton Swifts,2024-03-19T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.05
605839,Monkton Swifts,2024-03-19T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
605839,Monkton Swifts,2024-03-19T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
605839,Monkton Swifts,2024-03-19T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
605839,Monkton Swifts,2024-03-19T05:20:00.000+00:00,busbar,,L3 Active Power,kW,3.38
605839,Monkton Swifts,2024-03-19T05:20:00.000+00:00,busbar,,L2 Active Power,kW,6.1
605839,Monkton Swifts,2024-03-19T05:20:00.000+00:00,busbar,,L1 Active Power,kW,9.88
605839,Monkton Swifts,2024-03-19T05:20:00.000+00:00,busbar,,N Current (RMS),A,22.6
605839,Monkton Swifts,2024-03-19T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.3
605839,Monkton Swifts,2024-03-19T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.3
605839,Monkton Swifts,2024-03-19T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
605839,Monkton Swifts,2024-03-19T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.24
605839,Monkton Swifts,2024-03-19T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.21
605839,Monkton Swifts,2024-03-19T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.98
605839,Monkton Swifts,2024-03-19T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.47
605839,Monkton Swifts,2024-03-19T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.67
605839,Monkton Swifts,2024-03-19T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.05
605839,Monkton Swifts,2024-03-19T05:10:00.000+00:00,feeder,5,N Current (RMS),A,13.0
605839,Monkton Swifts,2024-03-19T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,2.4
605839,Monkton Swifts,2024-03-19T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,6.9
605839,Monkton Swifts,2024-03-19T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,20.8
605839,Monkton Swifts,2024-03-19T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
605839,Monkton Swifts,2024-03-19T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-19T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
605839,Monkton Swifts,2024-03-19T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
605839,Monkton Swifts,2024-03-19T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605839,Monkton Swifts,2024-03-19T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.14
605839,Monkton Swifts,2024-03-19T05:10:00.000+00:00,feeder,4,N Current (RMS),A,0.7
605839,Monkton Swifts,2024-03-19T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-19T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-19T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
605839,Monkton Swifts,2024-03-19T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
605839,Monkton Swifts,2024-03-19T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
605839,Monkton Swifts,2024-03-19T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.98
605839,Monkton Swifts,2024-03-19T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.15
605839,Monkton Swifts,2024-03-19T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.1
605839,Monkton Swifts,2024-03-19T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.27
605839,Monkton Swifts,2024-03-19T05:10:00.000+00:00,feeder,3,N Current (RMS),A,7.8
605839,Monkton Swifts,2024-03-19T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.0
605839,Monkton Swifts,2024-03-19T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.7
605839,Monkton Swifts,2024-03-19T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.9
605839,Monkton Swifts,2024-03-19T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.11
605839,Monkton Swifts,2024-03-19T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
605839,Monkton Swifts,2024-03-19T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.67
605839,Monkton Swifts,2024-03-19T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.4
605839,Monkton Swifts,2024-03-19T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.47
605839,Monkton Swifts,2024-03-19T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.53
605839,Monkton Swifts,2024-03-19T05:10:00.000+00:00,feeder,2,N Current (RMS),A,13.6
605839,Monkton Swifts,2024-03-19T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.1
605839,Monkton Swifts,2024-03-19T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.4
605839,Monkton Swifts,2024-03-19T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.9
605839,Monkton Swifts,2024-03-19T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-19T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-19T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
605839,Monkton Swifts,2024-03-19T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605839,Monkton Swifts,2024-03-19T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-19T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
605839,Monkton Swifts,2024-03-19T05:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-19T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-19T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-19T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-19T05:10:00.000+00:00,transformer,,Temperature,C,19.5
605839,Monkton Swifts,2024-03-19T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
605839,Monkton Swifts,2024-03-19T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.48
605839,Monkton Swifts,2024-03-19T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
605839,Monkton Swifts,2024-03-19T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
605839,Monkton Swifts,2024-03-19T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
605839,Monkton Swifts,2024-03-19T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.03
605839,Monkton Swifts,2024-03-19T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
605839,Monkton Swifts,2024-03-19T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
605839,Monkton Swifts,2024-03-19T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
605839,Monkton Swifts,2024-03-19T05:10:00.000+00:00,busbar,,L3 Active Power,kW,4.02
605839,Monkton Swifts,2024-03-19T05:10:00.000+00:00,busbar,,L2 Active Power,kW,6.23
605839,Monkton Swifts,2024-03-19T05:10:00.000+00:00,busbar,,L1 Active Power,kW,10.02
605839,Monkton Swifts,2024-03-19T05:10:00.000+00:00,busbar,,N Current (RMS),A,24.6
605839,Monkton Swifts,2024-03-19T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.2
605839,Monkton Swifts,2024-03-19T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
605839,Monkton Swifts,2024-03-19T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
605839,Monkton Swifts,2024-03-19T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.31
605839,Monkton Swifts,2024-03-19T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.26
605839,Monkton Swifts,2024-03-19T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.93
605839,Monkton Swifts,2024-03-19T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.47
605839,Monkton Swifts,2024-03-19T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.24
605839,Monkton Swifts,2024-03-19T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.02
605839,Monkton Swifts,2024-03-19T05:00:00.000+00:00,feeder,5,N Current (RMS),A,13.6
605839,Monkton Swifts,2024-03-19T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,2.7
605839,Monkton Swifts,2024-03-19T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,5.1
605839,Monkton Swifts,2024-03-19T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,20.7
605839,Monkton Swifts,2024-03-19T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
605839,Monkton Swifts,2024-03-19T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
605839,Monkton Swifts,2024-03-19T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
605839,Monkton Swifts,2024-03-19T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
605839,Monkton Swifts,2024-03-19T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605839,Monkton Swifts,2024-03-19T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.14
605839,Monkton Swifts,2024-03-19T05:00:00.000+00:00,feeder,4,N Current (RMS),A,0.7
605839,Monkton Swifts,2024-03-19T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-19T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-19T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
605839,Monkton Swifts,2024-03-19T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
605839,Monkton Swifts,2024-03-19T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
605839,Monkton Swifts,2024-03-19T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.87
605839,Monkton Swifts,2024-03-19T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.18
605839,Monkton Swifts,2024-03-19T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.93
605839,Monkton Swifts,2024-03-19T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.47
605839,Monkton Swifts,2024-03-19T05:00:00.000+00:00,feeder,3,N Current (RMS),A,5.2
605839,Monkton Swifts,2024-03-19T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.2
605839,Monkton Swifts,2024-03-19T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.7
605839,Monkton Swifts,2024-03-19T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.3
605839,Monkton Swifts,2024-03-19T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.24
605839,Monkton Swifts,2024-03-19T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
605839,Monkton Swifts,2024-03-19T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.46
605839,Monkton Swifts,2024-03-19T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.86
605839,Monkton Swifts,2024-03-19T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.36
605839,Monkton Swifts,2024-03-19T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.1
605839,Monkton Swifts,2024-03-19T05:00:00.000+00:00,feeder,2,N Current (RMS),A,13.4
605839,Monkton Swifts,2024-03-19T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.3
605839,Monkton Swifts,2024-03-19T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.9
605839,Monkton Swifts,2024-03-19T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.0
605839,Monkton Swifts,2024-03-19T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-19T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-19T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
605839,Monkton Swifts,2024-03-19T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605839,Monkton Swifts,2024-03-19T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-19T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
605839,Monkton Swifts,2024-03-19T05:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-19T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-19T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-19T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-19T05:00:00.000+00:00,transformer,,Temperature,C,19.5
605839,Monkton Swifts,2024-03-19T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
605839,Monkton Swifts,2024-03-19T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.0
605839,Monkton Swifts,2024-03-19T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
605839,Monkton Swifts,2024-03-19T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
605839,Monkton Swifts,2024-03-19T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
605839,Monkton Swifts,2024-03-19T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.43
605839,Monkton Swifts,2024-03-19T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
605839,Monkton Swifts,2024-03-19T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
605839,Monkton Swifts,2024-03-19T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
605839,Monkton Swifts,2024-03-19T05:00:00.000+00:00,busbar,,L3 Active Power,kW,3.51
605839,Monkton Swifts,2024-03-19T05:00:00.000+00:00,busbar,,L2 Active Power,kW,5.52
605839,Monkton Swifts,2024-03-19T05:00:00.000+00:00,busbar,,L1 Active Power,kW,9.77
605839,Monkton Swifts,2024-03-19T05:00:00.000+00:00,busbar,,N Current (RMS),A,23.2
605839,Monkton Swifts,2024-03-19T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.8
605839,Monkton Swifts,2024-03-19T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.2
605839,Monkton Swifts,2024-03-19T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
605839,Monkton Swifts,2024-03-19T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.41
605839,Monkton Swifts,2024-03-19T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.25
605839,Monkton Swifts,2024-03-19T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.84
605839,Monkton Swifts,2024-03-19T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.38
605839,Monkton Swifts,2024-03-19T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.28
605839,Monkton Swifts,2024-03-19T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.17
605839,Monkton Swifts,2024-03-19T04:50:00.000+00:00,feeder,5,N Current (RMS),A,13.8
605839,Monkton Swifts,2024-03-19T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,2.6
605839,Monkton Swifts,2024-03-19T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,5.2
605839,Monkton Swifts,2024-03-19T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,21.2
605839,Monkton Swifts,2024-03-19T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
605839,Monkton Swifts,2024-03-19T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
605839,Monkton Swifts,2024-03-19T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
605839,Monkton Swifts,2024-03-19T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
605839,Monkton Swifts,2024-03-19T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605839,Monkton Swifts,2024-03-19T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.13
605839,Monkton Swifts,2024-03-19T04:50:00.000+00:00,feeder,4,N Current (RMS),A,0.6
605839,Monkton Swifts,2024-03-19T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-19T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-19T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
605839,Monkton Swifts,2024-03-19T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
605839,Monkton Swifts,2024-03-19T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
605839,Monkton Swifts,2024-03-19T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.01
605839,Monkton Swifts,2024-03-19T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.96
605839,Monkton Swifts,2024-03-19T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.75
605839,Monkton Swifts,2024-03-19T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.53
605839,Monkton Swifts,2024-03-19T04:50:00.000+00:00,feeder,3,N Current (RMS),A,5.8
605839,Monkton Swifts,2024-03-19T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.9
605839,Monkton Swifts,2024-03-19T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.2
605839,Monkton Swifts,2024-03-19T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.9
605839,Monkton Swifts,2024-03-19T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.9
605839,Monkton Swifts,2024-03-19T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-19T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.14
605839,Monkton Swifts,2024-03-19T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.22
605839,Monkton Swifts,2024-03-19T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.71
605839,Monkton Swifts,2024-03-19T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.34
605839,Monkton Swifts,2024-03-19T04:50:00.000+00:00,feeder,2,N Current (RMS),A,12.6
605839,Monkton Swifts,2024-03-19T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.8
605839,Monkton Swifts,2024-03-19T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.6
605839,Monkton Swifts,2024-03-19T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.6
605839,Monkton Swifts,2024-03-19T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-19T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-19T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
605839,Monkton Swifts,2024-03-19T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605839,Monkton Swifts,2024-03-19T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-19T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
605839,Monkton Swifts,2024-03-19T04:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-19T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-19T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-19T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-19T04:50:00.000+00:00,transformer,,Temperature,C,19.5
605839,Monkton Swifts,2024-03-19T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
605839,Monkton Swifts,2024-03-19T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.76
605839,Monkton Swifts,2024-03-19T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
605839,Monkton Swifts,2024-03-19T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.14
605839,Monkton Swifts,2024-03-19T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
605839,Monkton Swifts,2024-03-19T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.17
605839,Monkton Swifts,2024-03-19T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
605839,Monkton Swifts,2024-03-19T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
605839,Monkton Swifts,2024-03-19T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
605839,Monkton Swifts,2024-03-19T04:50:00.000+00:00,busbar,,L3 Active Power,kW,3.56
605839,Monkton Swifts,2024-03-19T04:50:00.000+00:00,busbar,,L2 Active Power,kW,5.73
605839,Monkton Swifts,2024-03-19T04:50:00.000+00:00,busbar,,L1 Active Power,kW,10.19
605839,Monkton Swifts,2024-03-19T04:50:00.000+00:00,busbar,,N Current (RMS),A,24.0
605839,Monkton Swifts,2024-03-19T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.0
605839,Monkton Swifts,2024-03-19T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.1
605839,Monkton Swifts,2024-03-19T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
605839,Monkton Swifts,2024-03-19T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.37
605839,Monkton Swifts,2024-03-19T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.19
605839,Monkton Swifts,2024-03-19T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.86
605839,Monkton Swifts,2024-03-19T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.31
605839,Monkton Swifts,2024-03-19T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.38
605839,Monkton Swifts,2024-03-19T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.31
605839,Monkton Swifts,2024-03-19T04:40:00.000+00:00,feeder,5,N Current (RMS),A,14.2
605839,Monkton Swifts,2024-03-19T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,2.2
605839,Monkton Swifts,2024-03-19T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,5.6
605839,Monkton Swifts,2024-03-19T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,21.8
605839,Monkton Swifts,2024-03-19T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-19T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
605839,Monkton Swifts,2024-03-19T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-19T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
605839,Monkton Swifts,2024-03-19T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
605839,Monkton Swifts,2024-03-19T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.04
605839,Monkton Swifts,2024-03-19T04:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-19T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-19T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-19T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-19T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
605839,Monkton Swifts,2024-03-19T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
605839,Monkton Swifts,2024-03-19T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.96
605839,Monkton Swifts,2024-03-19T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.01
605839,Monkton Swifts,2024-03-19T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.85
605839,Monkton Swifts,2024-03-19T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.53
605839,Monkton Swifts,2024-03-19T04:40:00.000+00:00,feeder,3,N Current (RMS),A,8.0
605839,Monkton Swifts,2024-03-19T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.8
605839,Monkton Swifts,2024-03-19T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.5
605839,Monkton Swifts,2024-03-19T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,12.7
605839,Monkton Swifts,2024-03-19T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.89
605839,Monkton Swifts,2024-03-19T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
605839,Monkton Swifts,2024-03-19T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.05
605839,Monkton Swifts,2024-03-19T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
605839,Monkton Swifts,2024-03-19T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.18
605839,Monkton Swifts,2024-03-19T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.12
605839,Monkton Swifts,2024-03-19T04:40:00.000+00:00,feeder,2,N Current (RMS),A,12.8
605839,Monkton Swifts,2024-03-19T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.1
605839,Monkton Swifts,2024-03-19T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.2
605839,Monkton Swifts,2024-03-19T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.2
605839,Monkton Swifts,2024-03-19T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-19T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-19T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
605839,Monkton Swifts,2024-03-19T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605839,Monkton Swifts,2024-03-19T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605839,Monkton Swifts,2024-03-19T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
605839,Monkton Swifts,2024-03-19T04:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-19T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-19T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-19T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-19T04:40:00.000+00:00,transformer,,Temperature,C,19.5
605839,Monkton Swifts,2024-03-19T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
605839,Monkton Swifts,2024-03-19T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.97
605839,Monkton Swifts,2024-03-19T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
605839,Monkton Swifts,2024-03-19T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.24
605839,Monkton Swifts,2024-03-19T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
605839,Monkton Swifts,2024-03-19T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.22
605839,Monkton Swifts,2024-03-19T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
605839,Monkton Swifts,2024-03-19T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
605839,Monkton Swifts,2024-03-19T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
605839,Monkton Swifts,2024-03-19T04:40:00.000+00:00,busbar,,L3 Active Power,kW,3.31
605839,Monkton Swifts,2024-03-19T04:40:00.000+00:00,busbar,,L2 Active Power,kW,5.42
605839,Monkton Swifts,2024-03-19T04:40:00.000+00:00,busbar,,L1 Active Power,kW,11.03
605839,Monkton Swifts,2024-03-19T04:40:00.000+00:00,busbar,,N Current (RMS),A,26.8
605839,Monkton Swifts,2024-03-19T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.7
605839,Monkton Swifts,2024-03-19T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.6
605839,Monkton Swifts,2024-03-19T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
605839,Monkton Swifts,2024-03-19T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.25
605839,Monkton Swifts,2024-03-19T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.27
605839,Monkton Swifts,2024-03-19T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.9
605839,Monkton Swifts,2024-03-19T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.47
605839,Monkton Swifts,2024-03-19T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.13
605839,Monkton Swifts,2024-03-19T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.15
605839,Monkton Swifts,2024-03-19T04:30:00.000+00:00,feeder,5,N Current (RMS),A,14.3
605839,Monkton Swifts,2024-03-19T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,2.5
605839,Monkton Swifts,2024-03-19T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,4.7
605839,Monkton Swifts,2024-03-19T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,21.1
605839,Monkton Swifts,2024-03-19T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
605839,Monkton Swifts,2024-03-19T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
605839,Monkton Swifts,2024-03-19T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-19T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
605839,Monkton Swifts,2024-03-19T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
605839,Monkton Swifts,2024-03-19T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.04
605839,Monkton Swifts,2024-03-19T04:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-19T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-19T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-19T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-19T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
605839,Monkton Swifts,2024-03-19T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
605839,Monkton Swifts,2024-03-19T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.98
605839,Monkton Swifts,2024-03-19T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.03
605839,Monkton Swifts,2024-03-19T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.64
605839,Monkton Swifts,2024-03-19T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.06
605839,Monkton Swifts,2024-03-19T04:30:00.000+00:00,feeder,3,N Current (RMS),A,4.8
605839,Monkton Swifts,2024-03-19T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.8
605839,Monkton Swifts,2024-03-19T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.2
605839,Monkton Swifts,2024-03-19T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.1
605839,Monkton Swifts,2024-03-19T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.68
605839,Monkton Swifts,2024-03-19T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.55
605839,Monkton Swifts,2024-03-19T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.21
605839,Monkton Swifts,2024-03-19T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.89
605839,Monkton Swifts,2024-03-19T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.5
605839,Monkton Swifts,2024-03-19T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.94
605839,Monkton Swifts,2024-03-19T04:30:00.000+00:00,feeder,2,N Current (RMS),A,17.0
605839,Monkton Swifts,2024-03-19T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.7
605839,Monkton Swifts,2024-03-19T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.6
605839,Monkton Swifts,2024-03-19T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.9
605839,Monkton Swifts,2024-03-19T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-19T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-19T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
605839,Monkton Swifts,2024-03-19T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605839,Monkton Swifts,2024-03-19T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605839,Monkton Swifts,2024-03-19T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.04
605839,Monkton Swifts,2024-03-19T04:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-19T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-19T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-19T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-19T04:30:00.000+00:00,transformer,,Temperature,C,19.5
605839,Monkton Swifts,2024-03-19T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
605839,Monkton Swifts,2024-03-19T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.48
605839,Monkton Swifts,2024-03-19T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
605839,Monkton Swifts,2024-03-19T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.73
605839,Monkton Swifts,2024-03-19T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
605839,Monkton Swifts,2024-03-19T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.75
605839,Monkton Swifts,2024-03-19T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
