Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605839,Monkton Swifts,2024-03-19T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
605839,Monkton Swifts,2024-03-19T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
605839,Monkton Swifts,2024-03-19T04:30:00.000+00:00,busbar,,L3 Active Power,kW,3.4
605839,Monkton Swifts,2024-03-19T04:30:00.000+00:00,busbar,,L2 Active Power,kW,5.28
605839,Monkton Swifts,2024-03-19T04:30:00.000+00:00,busbar,,L1 Active Power,kW,11.23
605839,Monkton Swifts,2024-03-19T04:30:00.000+00:00,busbar,,N Current (RMS),A,27.4
605839,Monkton Swifts,2024-03-19T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.5
605839,Monkton Swifts,2024-03-19T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.7
605839,Monkton Swifts,2024-03-19T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
605839,Monkton Swifts,2024-03-19T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.21
605839,Monkton Swifts,2024-03-19T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.19
605839,Monkton Swifts,2024-03-19T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.96
605839,Monkton Swifts,2024-03-19T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.61
605839,Monkton Swifts,2024-03-19T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.14
605839,Monkton Swifts,2024-03-19T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.13
605839,Monkton Swifts,2024-03-19T04:20:00.000+00:00,feeder,5,N Current (RMS),A,14.0
605839,Monkton Swifts,2024-03-19T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,2.9
605839,Monkton Swifts,2024-03-19T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,4.7
605839,Monkton Swifts,2024-03-19T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,21.1
605839,Monkton Swifts,2024-03-19T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
605839,Monkton Swifts,2024-03-19T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-19T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-19T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605839,Monkton Swifts,2024-03-19T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
605839,Monkton Swifts,2024-03-19T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
605839,Monkton Swifts,2024-03-19T04:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-19T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-19T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-19T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-19T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.77
605839,Monkton Swifts,2024-03-19T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
605839,Monkton Swifts,2024-03-19T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.93
605839,Monkton Swifts,2024-03-19T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.72
605839,Monkton Swifts,2024-03-19T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.44
605839,Monkton Swifts,2024-03-19T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.29
605839,Monkton Swifts,2024-03-19T04:20:00.000+00:00,feeder,3,N Current (RMS),A,4.6
605839,Monkton Swifts,2024-03-19T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.4
605839,Monkton Swifts,2024-03-19T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.9
605839,Monkton Swifts,2024-03-19T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.7
605839,Monkton Swifts,2024-03-19T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.14
605839,Monkton Swifts,2024-03-19T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
605839,Monkton Swifts,2024-03-19T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.18
605839,Monkton Swifts,2024-03-19T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.86
605839,Monkton Swifts,2024-03-19T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.21
605839,Monkton Swifts,2024-03-19T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.55
605839,Monkton Swifts,2024-03-19T04:20:00.000+00:00,feeder,2,N Current (RMS),A,13.7
605839,Monkton Swifts,2024-03-19T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.5
605839,Monkton Swifts,2024-03-19T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.3
605839,Monkton Swifts,2024-03-19T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.4
605839,Monkton Swifts,2024-03-19T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-19T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-19T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
605839,Monkton Swifts,2024-03-19T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605839,Monkton Swifts,2024-03-19T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605839,Monkton Swifts,2024-03-19T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
605839,Monkton Swifts,2024-03-19T04:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-19T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-19T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-19T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-19T04:20:00.000+00:00,transformer,,Temperature,C,19.5
605839,Monkton Swifts,2024-03-19T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
605839,Monkton Swifts,2024-03-19T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.8
605839,Monkton Swifts,2024-03-19T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
605839,Monkton Swifts,2024-03-19T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.16
605839,Monkton Swifts,2024-03-19T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
605839,Monkton Swifts,2024-03-19T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.0
605839,Monkton Swifts,2024-03-19T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
605839,Monkton Swifts,2024-03-19T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
605839,Monkton Swifts,2024-03-19T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
605839,Monkton Swifts,2024-03-19T04:20:00.000+00:00,busbar,,L3 Active Power,kW,3.17
605839,Monkton Swifts,2024-03-19T04:20:00.000+00:00,busbar,,L2 Active Power,kW,4.79
605839,Monkton Swifts,2024-03-19T04:20:00.000+00:00,busbar,,L1 Active Power,kW,10.04
605839,Monkton Swifts,2024-03-19T04:20:00.000+00:00,busbar,,N Current (RMS),A,24.4
605839,Monkton Swifts,2024-03-19T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.4
605839,Monkton Swifts,2024-03-19T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.1
605839,Monkton Swifts,2024-03-19T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
605839,Monkton Swifts,2024-03-19T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.37
605839,Monkton Swifts,2024-03-19T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.17
605839,Monkton Swifts,2024-03-19T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.87
605839,Monkton Swifts,2024-03-19T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.45
605839,Monkton Swifts,2024-03-19T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.09
605839,Monkton Swifts,2024-03-19T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.28
605839,Monkton Swifts,2024-03-19T04:10:00.000+00:00,feeder,5,N Current (RMS),A,14.0
605839,Monkton Swifts,2024-03-19T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,2.7
605839,Monkton Swifts,2024-03-19T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,4.4
605839,Monkton Swifts,2024-03-19T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,21.6
605839,Monkton Swifts,2024-03-19T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
605839,Monkton Swifts,2024-03-19T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
605839,Monkton Swifts,2024-03-19T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-19T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
605839,Monkton Swifts,2024-03-19T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
605839,Monkton Swifts,2024-03-19T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.04
605839,Monkton Swifts,2024-03-19T04:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-19T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-19T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-19T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-19T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
605839,Monkton Swifts,2024-03-19T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
605839,Monkton Swifts,2024-03-19T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.04
605839,Monkton Swifts,2024-03-19T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.15
605839,Monkton Swifts,2024-03-19T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.38
605839,Monkton Swifts,2024-03-19T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.26
605839,Monkton Swifts,2024-03-19T04:10:00.000+00:00,feeder,3,N Current (RMS),A,7.7
605839,Monkton Swifts,2024-03-19T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.7
605839,Monkton Swifts,2024-03-19T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.2
605839,Monkton Swifts,2024-03-19T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.9
605839,Monkton Swifts,2024-03-19T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.37
605839,Monkton Swifts,2024-03-19T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
605839,Monkton Swifts,2024-03-19T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.29
605839,Monkton Swifts,2024-03-19T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.13
605839,Monkton Swifts,2024-03-19T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.7
605839,Monkton Swifts,2024-03-19T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.71
605839,Monkton Swifts,2024-03-19T04:10:00.000+00:00,feeder,2,N Current (RMS),A,19.9
605839,Monkton Swifts,2024-03-19T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.4
605839,Monkton Swifts,2024-03-19T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.2
605839,Monkton Swifts,2024-03-19T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.0
605839,Monkton Swifts,2024-03-19T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-19T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-19T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
605839,Monkton Swifts,2024-03-19T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605839,Monkton Swifts,2024-03-19T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-19T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.04
605839,Monkton Swifts,2024-03-19T04:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-19T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-19T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-19T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-19T04:10:00.000+00:00,transformer,,Temperature,C,19.5
605839,Monkton Swifts,2024-03-19T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
605839,Monkton Swifts,2024-03-19T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.65
605839,Monkton Swifts,2024-03-19T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
605839,Monkton Swifts,2024-03-19T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.76
605839,Monkton Swifts,2024-03-19T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
605839,Monkton Swifts,2024-03-19T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.59
605839,Monkton Swifts,2024-03-19T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
605839,Monkton Swifts,2024-03-19T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
605839,Monkton Swifts,2024-03-19T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
605839,Monkton Swifts,2024-03-19T04:10:00.000+00:00,busbar,,L3 Active Power,kW,2.73
605839,Monkton Swifts,2024-03-19T04:10:00.000+00:00,busbar,,L2 Active Power,kW,6.17
605839,Monkton Swifts,2024-03-19T04:10:00.000+00:00,busbar,,L1 Active Power,kW,11.33
605839,Monkton Swifts,2024-03-19T04:10:00.000+00:00,busbar,,N Current (RMS),A,28.9
605839,Monkton Swifts,2024-03-19T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.8
605839,Monkton Swifts,2024-03-19T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
605839,Monkton Swifts,2024-03-19T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
605839,Monkton Swifts,2024-03-19T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.41
605839,Monkton Swifts,2024-03-19T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.1
605839,Monkton Swifts,2024-03-19T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.02
605839,Monkton Swifts,2024-03-19T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.32
605839,Monkton Swifts,2024-03-19T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.17
605839,Monkton Swifts,2024-03-19T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.94
605839,Monkton Swifts,2024-03-19T04:00:00.000+00:00,feeder,5,N Current (RMS),A,12.8
605839,Monkton Swifts,2024-03-19T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,2.3
605839,Monkton Swifts,2024-03-19T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,4.7
605839,Monkton Swifts,2024-03-19T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,20.4
605839,Monkton Swifts,2024-03-19T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
605839,Monkton Swifts,2024-03-19T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-19T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-19T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
605839,Monkton Swifts,2024-03-19T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605839,Monkton Swifts,2024-03-19T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
605839,Monkton Swifts,2024-03-19T04:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-19T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-19T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-19T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-19T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
605839,Monkton Swifts,2024-03-19T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
605839,Monkton Swifts,2024-03-19T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
605839,Monkton Swifts,2024-03-19T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.76
605839,Monkton Swifts,2024-03-19T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.42
605839,Monkton Swifts,2024-03-19T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.11
605839,Monkton Swifts,2024-03-19T04:00:00.000+00:00,feeder,3,N Current (RMS),A,4.0
605839,Monkton Swifts,2024-03-19T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.7
605839,Monkton Swifts,2024-03-19T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,6.8
605839,Monkton Swifts,2024-03-19T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.6
605839,Monkton Swifts,2024-03-19T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.41
605839,Monkton Swifts,2024-03-19T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.11
605839,Monkton Swifts,2024-03-19T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.04
605839,Monkton Swifts,2024-03-19T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.74
605839,Monkton Swifts,2024-03-19T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.47
605839,Monkton Swifts,2024-03-19T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.28
605839,Monkton Swifts,2024-03-19T04:00:00.000+00:00,feeder,2,N Current (RMS),A,15.2
605839,Monkton Swifts,2024-03-19T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.2
605839,Monkton Swifts,2024-03-19T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.9
605839,Monkton Swifts,2024-03-19T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.4
605839,Monkton Swifts,2024-03-19T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-19T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-19T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
605839,Monkton Swifts,2024-03-19T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605839,Monkton Swifts,2024-03-19T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-19T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
605839,Monkton Swifts,2024-03-19T04:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-19T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-19T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-19T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-19T04:00:00.000+00:00,transformer,,Temperature,C,19.6
605839,Monkton Swifts,2024-03-19T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
605839,Monkton Swifts,2024-03-19T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.72
605839,Monkton Swifts,2024-03-19T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
605839,Monkton Swifts,2024-03-19T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.91
605839,Monkton Swifts,2024-03-19T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
605839,Monkton Swifts,2024-03-19T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.8
605839,Monkton Swifts,2024-03-19T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
605839,Monkton Swifts,2024-03-19T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
605839,Monkton Swifts,2024-03-19T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
605839,Monkton Swifts,2024-03-19T04:00:00.000+00:00,busbar,,L3 Active Power,kW,2.82
605839,Monkton Swifts,2024-03-19T04:00:00.000+00:00,busbar,,L2 Active Power,kW,5.06
605839,Monkton Swifts,2024-03-19T04:00:00.000+00:00,busbar,,L1 Active Power,kW,9.4
605839,Monkton Swifts,2024-03-19T04:00:00.000+00:00,busbar,,N Current (RMS),A,22.6
605839,Monkton Swifts,2024-03-19T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.1
605839,Monkton Swifts,2024-03-19T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.4
605839,Monkton Swifts,2024-03-19T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
605839,Monkton Swifts,2024-03-19T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.37
605839,Monkton Swifts,2024-03-19T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.11
605839,Monkton Swifts,2024-03-19T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.93
605839,Monkton Swifts,2024-03-19T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.43
605839,Monkton Swifts,2024-03-19T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.23
605839,Monkton Swifts,2024-03-19T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.03
605839,Monkton Swifts,2024-03-19T03:50:00.000+00:00,feeder,5,N Current (RMS),A,12.8
605839,Monkton Swifts,2024-03-19T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,2.6
605839,Monkton Swifts,2024-03-19T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,5.0
605839,Monkton Swifts,2024-03-19T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,20.6
605839,Monkton Swifts,2024-03-19T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
605839,Monkton Swifts,2024-03-19T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-19T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-19T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
605839,Monkton Swifts,2024-03-19T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
605839,Monkton Swifts,2024-03-19T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
605839,Monkton Swifts,2024-03-19T03:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-19T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-19T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-19T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-19T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
605839,Monkton Swifts,2024-03-19T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
605839,Monkton Swifts,2024-03-19T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.1
605839,Monkton Swifts,2024-03-19T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.64
605839,Monkton Swifts,2024-03-19T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.75
605839,Monkton Swifts,2024-03-19T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.99
605839,Monkton Swifts,2024-03-19T03:50:00.000+00:00,feeder,3,N Current (RMS),A,9.6
605839,Monkton Swifts,2024-03-19T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.7
605839,Monkton Swifts,2024-03-19T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.7
605839,Monkton Swifts,2024-03-19T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.3
605839,Monkton Swifts,2024-03-19T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.13
605839,Monkton Swifts,2024-03-19T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.24
605839,Monkton Swifts,2024-03-19T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.14
605839,Monkton Swifts,2024-03-19T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.04
605839,Monkton Swifts,2024-03-19T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.31
605839,Monkton Swifts,2024-03-19T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.85
605839,Monkton Swifts,2024-03-19T03:50:00.000+00:00,feeder,2,N Current (RMS),A,11.3
605839,Monkton Swifts,2024-03-19T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.6
605839,Monkton Swifts,2024-03-19T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.7
605839,Monkton Swifts,2024-03-19T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.4
605839,Monkton Swifts,2024-03-19T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-19T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-19T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
605839,Monkton Swifts,2024-03-19T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605839,Monkton Swifts,2024-03-19T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-19T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
605839,Monkton Swifts,2024-03-19T03:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-19T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-19T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-19T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-19T03:50:00.000+00:00,transformer,,Temperature,C,19.6
605839,Monkton Swifts,2024-03-19T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
605839,Monkton Swifts,2024-03-19T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.25
605839,Monkton Swifts,2024-03-19T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
605839,Monkton Swifts,2024-03-19T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.27
605839,Monkton Swifts,2024-03-19T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
605839,Monkton Swifts,2024-03-19T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.34
605839,Monkton Swifts,2024-03-19T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
605839,Monkton Swifts,2024-03-19T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
605839,Monkton Swifts,2024-03-19T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
605839,Monkton Swifts,2024-03-19T03:50:00.000+00:00,busbar,,L3 Active Power,kW,3.11
605839,Monkton Swifts,2024-03-19T03:50:00.000+00:00,busbar,,L2 Active Power,kW,6.29
605839,Monkton Swifts,2024-03-19T03:50:00.000+00:00,busbar,,L1 Active Power,kW,8.93
605839,Monkton Swifts,2024-03-19T03:50:00.000+00:00,busbar,,N Current (RMS),A,20.2
605839,Monkton Swifts,2024-03-19T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.8
605839,Monkton Swifts,2024-03-19T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
605839,Monkton Swifts,2024-03-19T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
605839,Monkton Swifts,2024-03-19T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.38
605839,Monkton Swifts,2024-03-19T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.22
605839,Monkton Swifts,2024-03-19T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.79
605839,Monkton Swifts,2024-03-19T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.46
605839,Monkton Swifts,2024-03-19T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.16
605839,Monkton Swifts,2024-03-19T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.37
605839,Monkton Swifts,2024-03-19T03:40:00.000+00:00,feeder,5,N Current (RMS),A,14.1
605839,Monkton Swifts,2024-03-19T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,2.7
605839,Monkton Swifts,2024-03-19T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,4.8
605839,Monkton Swifts,2024-03-19T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,21.9
605839,Monkton Swifts,2024-03-19T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
605839,Monkton Swifts,2024-03-19T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
605839,Monkton Swifts,2024-03-19T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
605839,Monkton Swifts,2024-03-19T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605839,Monkton Swifts,2024-03-19T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
605839,Monkton Swifts,2024-03-19T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.08
605839,Monkton Swifts,2024-03-19T03:40:00.000+00:00,feeder,4,N Current (RMS),A,0.5
605839,Monkton Swifts,2024-03-19T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-19T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-19T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
605839,Monkton Swifts,2024-03-19T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
605839,Monkton Swifts,2024-03-19T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
605839,Monkton Swifts,2024-03-19T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.04
605839,Monkton Swifts,2024-03-19T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.71
605839,Monkton Swifts,2024-03-19T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.33
605839,Monkton Swifts,2024-03-19T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
605839,Monkton Swifts,2024-03-19T03:40:00.000+00:00,feeder,3,N Current (RMS),A,11.6
605839,Monkton Swifts,2024-03-19T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.6
605839,Monkton Swifts,2024-03-19T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.2
605839,Monkton Swifts,2024-03-19T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.1
605839,Monkton Swifts,2024-03-19T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.96
605839,Monkton Swifts,2024-03-19T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.18
605839,Monkton Swifts,2024-03-19T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.3
605839,Monkton Swifts,2024-03-19T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.33
605839,Monkton Swifts,2024-03-19T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.53
605839,Monkton Swifts,2024-03-19T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.81
605839,Monkton Swifts,2024-03-19T03:40:00.000+00:00,feeder,2,N Current (RMS),A,13.8
605839,Monkton Swifts,2024-03-19T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.5
605839,Monkton Swifts,2024-03-19T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.6
605839,Monkton Swifts,2024-03-19T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.1
605839,Monkton Swifts,2024-03-19T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-19T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-19T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
605839,Monkton Swifts,2024-03-19T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605839,Monkton Swifts,2024-03-19T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-19T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
605839,Monkton Swifts,2024-03-19T03:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-19T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-19T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-19T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-19T03:40:00.000+00:00,transformer,,Temperature,C,19.6
605839,Monkton Swifts,2024-03-19T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
605839,Monkton Swifts,2024-03-19T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.76
605839,Monkton Swifts,2024-03-19T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
605839,Monkton Swifts,2024-03-19T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.76
605839,Monkton Swifts,2024-03-19T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
605839,Monkton Swifts,2024-03-19T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.76
605839,Monkton Swifts,2024-03-19T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
605839,Monkton Swifts,2024-03-19T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
605839,Monkton Swifts,2024-03-19T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
605839,Monkton Swifts,2024-03-19T03:40:00.000+00:00,busbar,,L3 Active Power,kW,3.49
605839,Monkton Swifts,2024-03-19T03:40:00.000+00:00,busbar,,L2 Active Power,kW,7.03
605839,Monkton Swifts,2024-03-19T03:40:00.000+00:00,busbar,,L1 Active Power,kW,10.29
605839,Monkton Swifts,2024-03-19T03:40:00.000+00:00,busbar,,N Current (RMS),A,25.7
605839,Monkton Swifts,2024-03-19T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.5
605839,Monkton Swifts,2024-03-19T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
605839,Monkton Swifts,2024-03-19T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
605839,Monkton Swifts,2024-03-19T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.25
605839,Monkton Swifts,2024-03-19T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.05
605839,Monkton Swifts,2024-03-19T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.76
605839,Monkton Swifts,2024-03-19T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.5
605839,Monkton Swifts,2024-03-19T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.94
605839,Monkton Swifts,2024-03-19T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.26
605839,Monkton Swifts,2024-03-19T03:30:00.000+00:00,feeder,5,N Current (RMS),A,12.8
605839,Monkton Swifts,2024-03-19T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,2.4
605839,Monkton Swifts,2024-03-19T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,7.8
605839,Monkton Swifts,2024-03-19T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,21.4
605839,Monkton Swifts,2024-03-19T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
605839,Monkton Swifts,2024-03-19T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-19T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
605839,Monkton Swifts,2024-03-19T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
605839,Monkton Swifts,2024-03-19T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-19T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.14
605839,Monkton Swifts,2024-03-19T03:30:00.000+00:00,feeder,4,N Current (RMS),A,0.7
605839,Monkton Swifts,2024-03-19T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-19T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-19T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
605839,Monkton Swifts,2024-03-19T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
605839,Monkton Swifts,2024-03-19T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
605839,Monkton Swifts,2024-03-19T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.01
605839,Monkton Swifts,2024-03-19T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.58
605839,Monkton Swifts,2024-03-19T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.59
605839,Monkton Swifts,2024-03-19T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.99
605839,Monkton Swifts,2024-03-19T03:30:00.000+00:00,feeder,3,N Current (RMS),A,5.0
605839,Monkton Swifts,2024-03-19T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.9
605839,Monkton Swifts,2024-03-19T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.1
605839,Monkton Swifts,2024-03-19T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.0
605839,Monkton Swifts,2024-03-19T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.02
605839,Monkton Swifts,2024-03-19T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.24
605839,Monkton Swifts,2024-03-19T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.29
605839,Monkton Swifts,2024-03-19T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.66
605839,Monkton Swifts,2024-03-19T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.6
605839,Monkton Swifts,2024-03-19T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.62
605839,Monkton Swifts,2024-03-19T03:30:00.000+00:00,feeder,2,N Current (RMS),A,16.1
605839,Monkton Swifts,2024-03-19T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.0
605839,Monkton Swifts,2024-03-19T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.0
605839,Monkton Swifts,2024-03-19T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.5
605839,Monkton Swifts,2024-03-19T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605839,Monkton Swifts,2024-03-19T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-19T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
605839,Monkton Swifts,2024-03-19T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605839,Monkton Swifts,2024-03-19T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-19T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605839,Monkton Swifts,2024-03-19T03:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-19T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-19T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-19T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-19T03:30:00.000+00:00,transformer,,Temperature,C,19.6
605839,Monkton Swifts,2024-03-19T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
605839,Monkton Swifts,2024-03-19T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.21
605839,Monkton Swifts,2024-03-19T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
605839,Monkton Swifts,2024-03-19T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.17
605839,Monkton Swifts,2024-03-19T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
605839,Monkton Swifts,2024-03-19T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.2
605839,Monkton Swifts,2024-03-19T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
605839,Monkton Swifts,2024-03-19T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
605839,Monkton Swifts,2024-03-19T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
605839,Monkton Swifts,2024-03-19T03:30:00.000+00:00,busbar,,L3 Active Power,kW,3.73
605839,Monkton Swifts,2024-03-19T03:30:00.000+00:00,busbar,,L2 Active Power,kW,7.1
605839,Monkton Swifts,2024-03-19T03:30:00.000+00:00,busbar,,L1 Active Power,kW,9.01
605839,Monkton Swifts,2024-03-19T03:30:00.000+00:00,busbar,,N Current (RMS),A,21.8
605839,Monkton Swifts,2024-03-19T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.8
605839,Monkton Swifts,2024-03-19T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
605839,Monkton Swifts,2024-03-19T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
605839,Monkton Swifts,2024-03-19T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.25
605839,Monkton Swifts,2024-03-19T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.14
605839,Monkton Swifts,2024-03-19T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.92
605839,Monkton Swifts,2024-03-19T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.5
605839,Monkton Swifts,2024-03-19T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.63
605839,Monkton Swifts,2024-03-19T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.15
605839,Monkton Swifts,2024-03-19T03:20:00.000+00:00,feeder,5,N Current (RMS),A,12.9
605839,Monkton Swifts,2024-03-19T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,2.6
605839,Monkton Swifts,2024-03-19T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,6.6
605839,Monkton Swifts,2024-03-19T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,21.1
605839,Monkton Swifts,2024-03-19T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
605839,Monkton Swifts,2024-03-19T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-19T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.13
605839,Monkton Swifts,2024-03-19T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
605839,Monkton Swifts,2024-03-19T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
605839,Monkton Swifts,2024-03-19T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.15
605839,Monkton Swifts,2024-03-19T03:20:00.000+00:00,feeder,4,N Current (RMS),A,0.7
605839,Monkton Swifts,2024-03-19T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-19T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-19T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
605839,Monkton Swifts,2024-03-19T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
605839,Monkton Swifts,2024-03-19T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
605839,Monkton Swifts,2024-03-19T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.92
605839,Monkton Swifts,2024-03-19T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.87
605839,Monkton Swifts,2024-03-19T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.27
605839,Monkton Swifts,2024-03-19T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.15
605839,Monkton Swifts,2024-03-19T03:20:00.000+00:00,feeder,3,N Current (RMS),A,6.8
605839,Monkton Swifts,2024-03-19T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.0
605839,Monkton Swifts,2024-03-19T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.7
605839,Monkton Swifts,2024-03-19T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.3
605839,Monkton Swifts,2024-03-19T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.17
605839,Monkton Swifts,2024-03-19T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.65
605839,Monkton Swifts,2024-03-19T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.24
605839,Monkton Swifts,2024-03-19T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.74
605839,Monkton Swifts,2024-03-19T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
605839,Monkton Swifts,2024-03-19T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.8
605839,Monkton Swifts,2024-03-19T03:20:00.000+00:00,feeder,2,N Current (RMS),A,24.4
605839,Monkton Swifts,2024-03-19T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.6
605839,Monkton Swifts,2024-03-19T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.2
605839,Monkton Swifts,2024-03-19T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.6
605839,Monkton Swifts,2024-03-19T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
605839,Monkton Swifts,2024-03-19T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-19T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
605839,Monkton Swifts,2024-03-19T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605839,Monkton Swifts,2024-03-19T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
605839,Monkton Swifts,2024-03-19T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605839,Monkton Swifts,2024-03-19T03:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-19T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-19T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-19T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-19T03:20:00.000+00:00,transformer,,Temperature,C,19.6
605839,Monkton Swifts,2024-03-19T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
605839,Monkton Swifts,2024-03-19T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.23
605839,Monkton Swifts,2024-03-19T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
605839,Monkton Swifts,2024-03-19T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.09
605839,Monkton Swifts,2024-03-19T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
605839,Monkton Swifts,2024-03-19T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.3
605839,Monkton Swifts,2024-03-19T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
605839,Monkton Swifts,2024-03-19T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
605839,Monkton Swifts,2024-03-19T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
605839,Monkton Swifts,2024-03-19T03:20:00.000+00:00,busbar,,L3 Active Power,kW,3.1
605839,Monkton Swifts,2024-03-19T03:20:00.000+00:00,busbar,,L2 Active Power,kW,9.85
605839,Monkton Swifts,2024-03-19T03:20:00.000+00:00,busbar,,L1 Active Power,kW,9.24
605839,Monkton Swifts,2024-03-19T03:20:00.000+00:00,busbar,,N Current (RMS),A,29.0
605839,Monkton Swifts,2024-03-19T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.1
605839,Monkton Swifts,2024-03-19T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
605839,Monkton Swifts,2024-03-19T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
605839,Monkton Swifts,2024-03-19T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.34
605839,Monkton Swifts,2024-03-19T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.15
605839,Monkton Swifts,2024-03-19T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.97
605839,Monkton Swifts,2024-03-19T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.43
605839,Monkton Swifts,2024-03-19T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.43
605839,Monkton Swifts,2024-03-19T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.26
605839,Monkton Swifts,2024-03-19T03:10:00.000+00:00,feeder,5,N Current (RMS),A,13.5
605839,Monkton Swifts,2024-03-19T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,2.5
605839,Monkton Swifts,2024-03-19T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,5.8
605839,Monkton Swifts,2024-03-19T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,21.6
605839,Monkton Swifts,2024-03-19T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
605839,Monkton Swifts,2024-03-19T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-19T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-19T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605839,Monkton Swifts,2024-03-19T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
605839,Monkton Swifts,2024-03-19T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.04
605839,Monkton Swifts,2024-03-19T03:10:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-19T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-19T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-19T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-19T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
605839,Monkton Swifts,2024-03-19T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
605839,Monkton Swifts,2024-03-19T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
605839,Monkton Swifts,2024-03-19T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.76
605839,Monkton Swifts,2024-03-19T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.8
605839,Monkton Swifts,2024-03-19T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.07
605839,Monkton Swifts,2024-03-19T03:10:00.000+00:00,feeder,3,N Current (RMS),A,5.8
605839,Monkton Swifts,2024-03-19T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.0
605839,Monkton Swifts,2024-03-19T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.3
605839,Monkton Swifts,2024-03-19T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.0
605839,Monkton Swifts,2024-03-19T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.36
605839,Monkton Swifts,2024-03-19T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.39
605839,Monkton Swifts,2024-03-19T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.27
605839,Monkton Swifts,2024-03-19T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.63
605839,Monkton Swifts,2024-03-19T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.93
605839,Monkton Swifts,2024-03-19T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.52
605839,Monkton Swifts,2024-03-19T03:10:00.000+00:00,feeder,2,N Current (RMS),A,24.5
605839,Monkton Swifts,2024-03-19T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.7
605839,Monkton Swifts,2024-03-19T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.9
605839,Monkton Swifts,2024-03-19T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.8
605839,Monkton Swifts,2024-03-19T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
605839,Monkton Swifts,2024-03-19T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-19T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
605839,Monkton Swifts,2024-03-19T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605839,Monkton Swifts,2024-03-19T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
605839,Monkton Swifts,2024-03-19T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605839,Monkton Swifts,2024-03-19T03:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-19T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-19T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-19T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-19T03:10:00.000+00:00,transformer,,Temperature,C,19.7
605839,Monkton Swifts,2024-03-19T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
605839,Monkton Swifts,2024-03-19T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.9
605839,Monkton Swifts,2024-03-19T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
605839,Monkton Swifts,2024-03-19T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.68
605839,Monkton Swifts,2024-03-19T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
605839,Monkton Swifts,2024-03-19T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.84
605839,Monkton Swifts,2024-03-19T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
605839,Monkton Swifts,2024-03-19T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
605839,Monkton Swifts,2024-03-19T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
605839,Monkton Swifts,2024-03-19T03:10:00.000+00:00,busbar,,L3 Active Power,kW,2.8
605839,Monkton Swifts,2024-03-19T03:10:00.000+00:00,busbar,,L2 Active Power,kW,9.11
605839,Monkton Swifts,2024-03-19T03:10:00.000+00:00,busbar,,L1 Active Power,kW,9.9
605839,Monkton Swifts,2024-03-19T03:10:00.000+00:00,busbar,,N Current (RMS),A,28.8
605839,Monkton Swifts,2024-03-19T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.1
605839,Monkton Swifts,2024-03-19T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
605839,Monkton Swifts,2024-03-19T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
605839,Monkton Swifts,2024-03-19T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.43
605839,Monkton Swifts,2024-03-19T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.15
605839,Monkton Swifts,2024-03-19T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.84
605839,Monkton Swifts,2024-03-19T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.39
605839,Monkton Swifts,2024-03-19T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.41
605839,Monkton Swifts,2024-03-19T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.24
605839,Monkton Swifts,2024-03-19T03:00:00.000+00:00,feeder,5,N Current (RMS),A,13.1
605839,Monkton Swifts,2024-03-19T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,2.6
605839,Monkton Swifts,2024-03-19T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,5.7
605839,Monkton Swifts,2024-03-19T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,21.4
605839,Monkton Swifts,2024-03-19T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
605839,Monkton Swifts,2024-03-19T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-19T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-19T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605839,Monkton Swifts,2024-03-19T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
