Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605839,Monkton Swifts,2024-03-19T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
605839,Monkton Swifts,2024-03-19T03:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-19T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-19T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-19T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-19T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
605839,Monkton Swifts,2024-03-19T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
605839,Monkton Swifts,2024-03-19T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
605839,Monkton Swifts,2024-03-19T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.87
605839,Monkton Swifts,2024-03-19T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.88
605839,Monkton Swifts,2024-03-19T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.18
605839,Monkton Swifts,2024-03-19T03:00:00.000+00:00,feeder,3,N Current (RMS),A,9.0
605839,Monkton Swifts,2024-03-19T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.1
605839,Monkton Swifts,2024-03-19T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.9
605839,Monkton Swifts,2024-03-19T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.1
605839,Monkton Swifts,2024-03-19T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.38
605839,Monkton Swifts,2024-03-19T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.25
605839,Monkton Swifts,2024-03-19T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.6
605839,Monkton Swifts,2024-03-19T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.35
605839,Monkton Swifts,2024-03-19T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.92
605839,Monkton Swifts,2024-03-19T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.08
605839,Monkton Swifts,2024-03-19T03:00:00.000+00:00,feeder,2,N Current (RMS),A,26.7
605839,Monkton Swifts,2024-03-19T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.1
605839,Monkton Swifts,2024-03-19T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,23.8
605839,Monkton Swifts,2024-03-19T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.9
605839,Monkton Swifts,2024-03-19T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
605839,Monkton Swifts,2024-03-19T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-19T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
605839,Monkton Swifts,2024-03-19T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
605839,Monkton Swifts,2024-03-19T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
605839,Monkton Swifts,2024-03-19T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605839,Monkton Swifts,2024-03-19T03:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-19T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-19T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-19T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-19T03:00:00.000+00:00,transformer,,Temperature,C,19.7
605839,Monkton Swifts,2024-03-19T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
605839,Monkton Swifts,2024-03-19T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.4
605839,Monkton Swifts,2024-03-19T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
605839,Monkton Swifts,2024-03-19T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.08
605839,Monkton Swifts,2024-03-19T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
605839,Monkton Swifts,2024-03-19T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.15
605839,Monkton Swifts,2024-03-19T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
605839,Monkton Swifts,2024-03-19T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
605839,Monkton Swifts,2024-03-19T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
605839,Monkton Swifts,2024-03-19T03:00:00.000+00:00,busbar,,L3 Active Power,kW,2.59
605839,Monkton Swifts,2024-03-19T03:00:00.000+00:00,busbar,,L2 Active Power,kW,10.16
605839,Monkton Swifts,2024-03-19T03:00:00.000+00:00,busbar,,L1 Active Power,kW,9.53
605839,Monkton Swifts,2024-03-19T03:00:00.000+00:00,busbar,,N Current (RMS),A,34.4
605839,Monkton Swifts,2024-03-19T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.7
605839,Monkton Swifts,2024-03-19T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
605839,Monkton Swifts,2024-03-19T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
605839,Monkton Swifts,2024-03-19T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.31
605839,Monkton Swifts,2024-03-19T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.21
605839,Monkton Swifts,2024-03-19T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.96
605839,Monkton Swifts,2024-03-19T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.47
605839,Monkton Swifts,2024-03-19T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.32
605839,Monkton Swifts,2024-03-19T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.12
605839,Monkton Swifts,2024-03-19T02:50:00.000+00:00,feeder,5,N Current (RMS),A,13.2
605839,Monkton Swifts,2024-03-19T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,2.6
605839,Monkton Swifts,2024-03-19T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,5.4
605839,Monkton Swifts,2024-03-19T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,21.0
605839,Monkton Swifts,2024-03-19T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
605839,Monkton Swifts,2024-03-19T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
605839,Monkton Swifts,2024-03-19T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-19T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605839,Monkton Swifts,2024-03-19T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
605839,Monkton Swifts,2024-03-19T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.04
605839,Monkton Swifts,2024-03-19T02:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-19T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-19T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-19T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-19T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
605839,Monkton Swifts,2024-03-19T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
605839,Monkton Swifts,2024-03-19T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
605839,Monkton Swifts,2024-03-19T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.1
605839,Monkton Swifts,2024-03-19T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.89
605839,Monkton Swifts,2024-03-19T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.09
605839,Monkton Swifts,2024-03-19T02:50:00.000+00:00,feeder,3,N Current (RMS),A,10.7
605839,Monkton Swifts,2024-03-19T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.6
605839,Monkton Swifts,2024-03-19T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.5
605839,Monkton Swifts,2024-03-19T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.1
605839,Monkton Swifts,2024-03-19T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.28
605839,Monkton Swifts,2024-03-19T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.35
605839,Monkton Swifts,2024-03-19T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.64
605839,Monkton Swifts,2024-03-19T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.29
605839,Monkton Swifts,2024-03-19T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.81
605839,Monkton Swifts,2024-03-19T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.51
605839,Monkton Swifts,2024-03-19T02:50:00.000+00:00,feeder,2,N Current (RMS),A,18.1
605839,Monkton Swifts,2024-03-19T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.7
605839,Monkton Swifts,2024-03-19T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.3
605839,Monkton Swifts,2024-03-19T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.5
605839,Monkton Swifts,2024-03-19T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-19T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-19T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
605839,Monkton Swifts,2024-03-19T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605839,Monkton Swifts,2024-03-19T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-19T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.04
605839,Monkton Swifts,2024-03-19T02:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-19T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-19T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-19T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-19T02:50:00.000+00:00,transformer,,Temperature,C,19.7
605839,Monkton Swifts,2024-03-19T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
605839,Monkton Swifts,2024-03-19T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.91
605839,Monkton Swifts,2024-03-19T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
605839,Monkton Swifts,2024-03-19T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.74
605839,Monkton Swifts,2024-03-19T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
605839,Monkton Swifts,2024-03-19T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.79
605839,Monkton Swifts,2024-03-19T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
605839,Monkton Swifts,2024-03-19T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
605839,Monkton Swifts,2024-03-19T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
605839,Monkton Swifts,2024-03-19T02:50:00.000+00:00,busbar,,L3 Active Power,kW,2.85
605839,Monkton Swifts,2024-03-19T02:50:00.000+00:00,busbar,,L2 Active Power,kW,8.03
605839,Monkton Swifts,2024-03-19T02:50:00.000+00:00,busbar,,L1 Active Power,kW,10.79
605839,Monkton Swifts,2024-03-19T02:50:00.000+00:00,busbar,,N Current (RMS),A,29.1
605839,Monkton Swifts,2024-03-19T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.2
605839,Monkton Swifts,2024-03-19T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
605839,Monkton Swifts,2024-03-19T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
605839,Monkton Swifts,2024-03-19T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.29
605839,Monkton Swifts,2024-03-19T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.06
605839,Monkton Swifts,2024-03-19T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.9
605839,Monkton Swifts,2024-03-19T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.54
605839,Monkton Swifts,2024-03-19T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.46
605839,Monkton Swifts,2024-03-19T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.34
605839,Monkton Swifts,2024-03-19T02:40:00.000+00:00,feeder,5,N Current (RMS),A,13.2
605839,Monkton Swifts,2024-03-19T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,2.7
605839,Monkton Swifts,2024-03-19T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,5.9
605839,Monkton Swifts,2024-03-19T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,21.9
605839,Monkton Swifts,2024-03-19T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
605839,Monkton Swifts,2024-03-19T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-19T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-19T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605839,Monkton Swifts,2024-03-19T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
605839,Monkton Swifts,2024-03-19T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
605839,Monkton Swifts,2024-03-19T02:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-19T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-19T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-19T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-19T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
605839,Monkton Swifts,2024-03-19T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
605839,Monkton Swifts,2024-03-19T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.98
605839,Monkton Swifts,2024-03-19T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.8
605839,Monkton Swifts,2024-03-19T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.45
605839,Monkton Swifts,2024-03-19T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.08
605839,Monkton Swifts,2024-03-19T02:40:00.000+00:00,feeder,3,N Current (RMS),A,10.2
605839,Monkton Swifts,2024-03-19T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.8
605839,Monkton Swifts,2024-03-19T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.2
605839,Monkton Swifts,2024-03-19T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.2
605839,Monkton Swifts,2024-03-19T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.31
605839,Monkton Swifts,2024-03-19T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
605839,Monkton Swifts,2024-03-19T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.98
605839,Monkton Swifts,2024-03-19T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.12
605839,Monkton Swifts,2024-03-19T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.25
605839,Monkton Swifts,2024-03-19T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.43
605839,Monkton Swifts,2024-03-19T02:40:00.000+00:00,feeder,2,N Current (RMS),A,14.4
605839,Monkton Swifts,2024-03-19T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.6
605839,Monkton Swifts,2024-03-19T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.6
605839,Monkton Swifts,2024-03-19T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.6
605839,Monkton Swifts,2024-03-19T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-19T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-19T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
605839,Monkton Swifts,2024-03-19T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605839,Monkton Swifts,2024-03-19T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-19T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
605839,Monkton Swifts,2024-03-19T02:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-19T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-19T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-19T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-19T02:40:00.000+00:00,transformer,,Temperature,C,19.8
605839,Monkton Swifts,2024-03-19T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
605839,Monkton Swifts,2024-03-19T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.48
605839,Monkton Swifts,2024-03-19T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
605839,Monkton Swifts,2024-03-19T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.35
605839,Monkton Swifts,2024-03-19T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
605839,Monkton Swifts,2024-03-19T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.44
605839,Monkton Swifts,2024-03-19T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
605839,Monkton Swifts,2024-03-19T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
605839,Monkton Swifts,2024-03-19T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
605839,Monkton Swifts,2024-03-19T02:40:00.000+00:00,busbar,,L3 Active Power,kW,3.45
605839,Monkton Swifts,2024-03-19T02:40:00.000+00:00,busbar,,L2 Active Power,kW,7.17
605839,Monkton Swifts,2024-03-19T02:40:00.000+00:00,busbar,,L1 Active Power,kW,9.91
605839,Monkton Swifts,2024-03-19T02:40:00.000+00:00,busbar,,N Current (RMS),A,25.1
605839,Monkton Swifts,2024-03-19T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.0
605839,Monkton Swifts,2024-03-19T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
605839,Monkton Swifts,2024-03-19T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
605839,Monkton Swifts,2024-03-19T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.32
605839,Monkton Swifts,2024-03-19T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.06
605839,Monkton Swifts,2024-03-19T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.67
605839,Monkton Swifts,2024-03-19T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.47
605839,Monkton Swifts,2024-03-19T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.61
605839,Monkton Swifts,2024-03-19T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.79
605839,Monkton Swifts,2024-03-19T02:30:00.000+00:00,feeder,5,N Current (RMS),A,14.4
605839,Monkton Swifts,2024-03-19T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,2.6
605839,Monkton Swifts,2024-03-19T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,6.5
605839,Monkton Swifts,2024-03-19T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,23.6
605839,Monkton Swifts,2024-03-19T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
605839,Monkton Swifts,2024-03-19T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-19T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-19T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
605839,Monkton Swifts,2024-03-19T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
605839,Monkton Swifts,2024-03-19T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.04
605839,Monkton Swifts,2024-03-19T02:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-19T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-19T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-19T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-19T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
605839,Monkton Swifts,2024-03-19T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
605839,Monkton Swifts,2024-03-19T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.12
605839,Monkton Swifts,2024-03-19T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.77
605839,Monkton Swifts,2024-03-19T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.31
605839,Monkton Swifts,2024-03-19T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.92
605839,Monkton Swifts,2024-03-19T02:30:00.000+00:00,feeder,3,N Current (RMS),A,8.1
605839,Monkton Swifts,2024-03-19T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.1
605839,Monkton Swifts,2024-03-19T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.1
605839,Monkton Swifts,2024-03-19T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.2
605839,Monkton Swifts,2024-03-19T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.12
605839,Monkton Swifts,2024-03-19T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
605839,Monkton Swifts,2024-03-19T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.45
605839,Monkton Swifts,2024-03-19T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.54
605839,Monkton Swifts,2024-03-19T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.23
605839,Monkton Swifts,2024-03-19T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.93
605839,Monkton Swifts,2024-03-19T02:30:00.000+00:00,feeder,2,N Current (RMS),A,13.0
605839,Monkton Swifts,2024-03-19T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.0
605839,Monkton Swifts,2024-03-19T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.5
605839,Monkton Swifts,2024-03-19T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.5
605839,Monkton Swifts,2024-03-19T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-19T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-19T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
605839,Monkton Swifts,2024-03-19T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605839,Monkton Swifts,2024-03-19T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605839,Monkton Swifts,2024-03-19T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.04
605839,Monkton Swifts,2024-03-19T02:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-19T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-19T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-19T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-19T02:30:00.000+00:00,transformer,,Temperature,C,19.8
605839,Monkton Swifts,2024-03-19T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
605839,Monkton Swifts,2024-03-19T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.24
605839,Monkton Swifts,2024-03-19T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
605839,Monkton Swifts,2024-03-19T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
605839,Monkton Swifts,2024-03-19T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
605839,Monkton Swifts,2024-03-19T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
605839,Monkton Swifts,2024-03-19T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
605839,Monkton Swifts,2024-03-19T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
605839,Monkton Swifts,2024-03-19T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
605839,Monkton Swifts,2024-03-19T02:30:00.000+00:00,busbar,,L3 Active Power,kW,2.79
605839,Monkton Swifts,2024-03-19T02:30:00.000+00:00,busbar,,L2 Active Power,kW,6.16
605839,Monkton Swifts,2024-03-19T02:30:00.000+00:00,busbar,,L1 Active Power,kW,10.72
605839,Monkton Swifts,2024-03-19T02:30:00.000+00:00,busbar,,N Current (RMS),A,24.6
605839,Monkton Swifts,2024-03-19T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.7
605839,Monkton Swifts,2024-03-19T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.9
605839,Monkton Swifts,2024-03-19T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
605839,Monkton Swifts,2024-03-19T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.35
605839,Monkton Swifts,2024-03-19T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.07
605839,Monkton Swifts,2024-03-19T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.76
605839,Monkton Swifts,2024-03-19T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.43
605839,Monkton Swifts,2024-03-19T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.43
605839,Monkton Swifts,2024-03-19T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.62
605839,Monkton Swifts,2024-03-19T02:20:00.000+00:00,feeder,5,N Current (RMS),A,14.5
605839,Monkton Swifts,2024-03-19T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,2.6
605839,Monkton Swifts,2024-03-19T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,5.8
605839,Monkton Swifts,2024-03-19T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,23.0
605839,Monkton Swifts,2024-03-19T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
605839,Monkton Swifts,2024-03-19T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-19T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-19T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
605839,Monkton Swifts,2024-03-19T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
605839,Monkton Swifts,2024-03-19T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.04
605839,Monkton Swifts,2024-03-19T02:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-19T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-19T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-19T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-19T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
605839,Monkton Swifts,2024-03-19T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
605839,Monkton Swifts,2024-03-19T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.04
605839,Monkton Swifts,2024-03-19T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
605839,Monkton Swifts,2024-03-19T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.39
605839,Monkton Swifts,2024-03-19T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.04
605839,Monkton Swifts,2024-03-19T02:20:00.000+00:00,feeder,3,N Current (RMS),A,7.4
605839,Monkton Swifts,2024-03-19T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.5
605839,Monkton Swifts,2024-03-19T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.9
605839,Monkton Swifts,2024-03-19T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.3
605839,Monkton Swifts,2024-03-19T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
605839,Monkton Swifts,2024-03-19T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.36
605839,Monkton Swifts,2024-03-19T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.44
605839,Monkton Swifts,2024-03-19T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.93
605839,Monkton Swifts,2024-03-19T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.3
605839,Monkton Swifts,2024-03-19T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.33
605839,Monkton Swifts,2024-03-19T02:20:00.000+00:00,feeder,2,N Current (RMS),A,14.5
605839,Monkton Swifts,2024-03-19T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.1
605839,Monkton Swifts,2024-03-19T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.8
605839,Monkton Swifts,2024-03-19T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.8
605839,Monkton Swifts,2024-03-19T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-19T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-19T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
605839,Monkton Swifts,2024-03-19T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605839,Monkton Swifts,2024-03-19T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605839,Monkton Swifts,2024-03-19T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.04
605839,Monkton Swifts,2024-03-19T02:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-19T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-19T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-19T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-19T02:20:00.000+00:00,transformer,,Temperature,C,19.8
605839,Monkton Swifts,2024-03-19T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
605839,Monkton Swifts,2024-03-19T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.9
605839,Monkton Swifts,2024-03-19T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
605839,Monkton Swifts,2024-03-19T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
605839,Monkton Swifts,2024-03-19T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
605839,Monkton Swifts,2024-03-19T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
605839,Monkton Swifts,2024-03-19T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
605839,Monkton Swifts,2024-03-19T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
605839,Monkton Swifts,2024-03-19T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
605839,Monkton Swifts,2024-03-19T02:20:00.000+00:00,busbar,,L3 Active Power,kW,3.37
605839,Monkton Swifts,2024-03-19T02:20:00.000+00:00,busbar,,L2 Active Power,kW,6.13
605839,Monkton Swifts,2024-03-19T02:20:00.000+00:00,busbar,,L1 Active Power,kW,11.07
605839,Monkton Swifts,2024-03-19T02:20:00.000+00:00,busbar,,N Current (RMS),A,24.8
605839,Monkton Swifts,2024-03-19T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.0
605839,Monkton Swifts,2024-03-19T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
605839,Monkton Swifts,2024-03-19T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
605839,Monkton Swifts,2024-03-19T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.43
605839,Monkton Swifts,2024-03-19T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.08
605839,Monkton Swifts,2024-03-19T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.94
605839,Monkton Swifts,2024-03-19T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.4
605839,Monkton Swifts,2024-03-19T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.33
605839,Monkton Swifts,2024-03-19T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.5
605839,Monkton Swifts,2024-03-19T02:10:00.000+00:00,feeder,5,N Current (RMS),A,14.2
605839,Monkton Swifts,2024-03-19T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,2.7
605839,Monkton Swifts,2024-03-19T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,5.4
605839,Monkton Swifts,2024-03-19T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,22.7
605839,Monkton Swifts,2024-03-19T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
605839,Monkton Swifts,2024-03-19T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
605839,Monkton Swifts,2024-03-19T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
605839,Monkton Swifts,2024-03-19T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
605839,Monkton Swifts,2024-03-19T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
605839,Monkton Swifts,2024-03-19T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.06
605839,Monkton Swifts,2024-03-19T02:10:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-19T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-19T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-19T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-19T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
605839,Monkton Swifts,2024-03-19T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
605839,Monkton Swifts,2024-03-19T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
605839,Monkton Swifts,2024-03-19T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.78
605839,Monkton Swifts,2024-03-19T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.53
605839,Monkton Swifts,2024-03-19T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.96
605839,Monkton Swifts,2024-03-19T02:10:00.000+00:00,feeder,3,N Current (RMS),A,8.9
605839,Monkton Swifts,2024-03-19T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.1
605839,Monkton Swifts,2024-03-19T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.0
605839,Monkton Swifts,2024-03-19T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.2
605839,Monkton Swifts,2024-03-19T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
605839,Monkton Swifts,2024-03-19T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.61
605839,Monkton Swifts,2024-03-19T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.56
605839,Monkton Swifts,2024-03-19T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.06
605839,Monkton Swifts,2024-03-19T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.74
605839,Monkton Swifts,2024-03-19T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.78
605839,Monkton Swifts,2024-03-19T02:10:00.000+00:00,feeder,2,N Current (RMS),A,20.0
605839,Monkton Swifts,2024-03-19T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.3
605839,Monkton Swifts,2024-03-19T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.6
605839,Monkton Swifts,2024-03-19T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,29.0
605839,Monkton Swifts,2024-03-19T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-19T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605839,Monkton Swifts,2024-03-19T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
605839,Monkton Swifts,2024-03-19T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605839,Monkton Swifts,2024-03-19T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605839,Monkton Swifts,2024-03-19T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.05
605839,Monkton Swifts,2024-03-19T02:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-19T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-19T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-19T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-19T02:10:00.000+00:00,transformer,,Temperature,C,19.8
605839,Monkton Swifts,2024-03-19T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
605839,Monkton Swifts,2024-03-19T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.85
605839,Monkton Swifts,2024-03-19T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
605839,Monkton Swifts,2024-03-19T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
605839,Monkton Swifts,2024-03-19T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
605839,Monkton Swifts,2024-03-19T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.79
605839,Monkton Swifts,2024-03-19T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
605839,Monkton Swifts,2024-03-19T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
605839,Monkton Swifts,2024-03-19T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
605839,Monkton Swifts,2024-03-19T02:10:00.000+00:00,busbar,,L3 Active Power,kW,3.23
605839,Monkton Swifts,2024-03-19T02:10:00.000+00:00,busbar,,L2 Active Power,kW,7.6
605839,Monkton Swifts,2024-03-19T02:10:00.000+00:00,busbar,,L1 Active Power,kW,13.35
605839,Monkton Swifts,2024-03-19T02:10:00.000+00:00,busbar,,N Current (RMS),A,31.0
605839,Monkton Swifts,2024-03-19T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.9
605839,Monkton Swifts,2024-03-19T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
605839,Monkton Swifts,2024-03-19T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
605839,Monkton Swifts,2024-03-19T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.37
605839,Monkton Swifts,2024-03-19T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.11
605839,Monkton Swifts,2024-03-19T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.96
605839,Monkton Swifts,2024-03-19T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.42
605839,Monkton Swifts,2024-03-19T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.27
605839,Monkton Swifts,2024-03-19T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.39
605839,Monkton Swifts,2024-03-19T02:00:00.000+00:00,feeder,5,N Current (RMS),A,14.2
605839,Monkton Swifts,2024-03-19T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,2.6
605839,Monkton Swifts,2024-03-19T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,5.2
605839,Monkton Swifts,2024-03-19T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,22.2
605839,Monkton Swifts,2024-03-19T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
605839,Monkton Swifts,2024-03-19T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
605839,Monkton Swifts,2024-03-19T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
605839,Monkton Swifts,2024-03-19T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
605839,Monkton Swifts,2024-03-19T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
605839,Monkton Swifts,2024-03-19T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.15
605839,Monkton Swifts,2024-03-19T02:00:00.000+00:00,feeder,4,N Current (RMS),A,0.7
605839,Monkton Swifts,2024-03-19T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-19T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-19T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
605839,Monkton Swifts,2024-03-19T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
605839,Monkton Swifts,2024-03-19T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
605839,Monkton Swifts,2024-03-19T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.12
605839,Monkton Swifts,2024-03-19T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.85
605839,Monkton Swifts,2024-03-19T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.9
605839,Monkton Swifts,2024-03-19T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.02
605839,Monkton Swifts,2024-03-19T02:00:00.000+00:00,feeder,3,N Current (RMS),A,6.1
605839,Monkton Swifts,2024-03-19T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.4
605839,Monkton Swifts,2024-03-19T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.4
605839,Monkton Swifts,2024-03-19T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.4
605839,Monkton Swifts,2024-03-19T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.19
605839,Monkton Swifts,2024-03-19T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
605839,Monkton Swifts,2024-03-19T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.53
605839,Monkton Swifts,2024-03-19T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.86
605839,Monkton Swifts,2024-03-19T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.69
605839,Monkton Swifts,2024-03-19T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.3
605839,Monkton Swifts,2024-03-19T02:00:00.000+00:00,feeder,2,N Current (RMS),A,19.8
605839,Monkton Swifts,2024-03-19T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.2
605839,Monkton Swifts,2024-03-19T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.4
605839,Monkton Swifts,2024-03-19T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.9
605839,Monkton Swifts,2024-03-19T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-19T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605839,Monkton Swifts,2024-03-19T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
605839,Monkton Swifts,2024-03-19T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605839,Monkton Swifts,2024-03-19T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605839,Monkton Swifts,2024-03-19T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.06
605839,Monkton Swifts,2024-03-19T02:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-19T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-19T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-19T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-19T02:00:00.000+00:00,transformer,,Temperature,C,19.8
605839,Monkton Swifts,2024-03-19T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
605839,Monkton Swifts,2024-03-19T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.94
605839,Monkton Swifts,2024-03-19T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
605839,Monkton Swifts,2024-03-19T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.89
605839,Monkton Swifts,2024-03-19T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
605839,Monkton Swifts,2024-03-19T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.83
605839,Monkton Swifts,2024-03-19T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
605839,Monkton Swifts,2024-03-19T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
605839,Monkton Swifts,2024-03-19T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
605839,Monkton Swifts,2024-03-19T02:00:00.000+00:00,busbar,,L3 Active Power,kW,3.13
605839,Monkton Swifts,2024-03-19T02:00:00.000+00:00,busbar,,L2 Active Power,kW,5.87
605839,Monkton Swifts,2024-03-19T02:00:00.000+00:00,busbar,,L1 Active Power,kW,12.91
605839,Monkton Swifts,2024-03-19T02:00:00.000+00:00,busbar,,N Current (RMS),A,31.1
605839,Monkton Swifts,2024-03-19T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.9
605839,Monkton Swifts,2024-03-19T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.5
605839,Monkton Swifts,2024-03-19T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
605839,Monkton Swifts,2024-03-19T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.12
605839,Monkton Swifts,2024-03-19T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.17
605839,Monkton Swifts,2024-03-19T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.84
605839,Monkton Swifts,2024-03-19T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.57
605839,Monkton Swifts,2024-03-19T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.61
605839,Monkton Swifts,2024-03-19T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.41
605839,Monkton Swifts,2024-03-19T01:50:00.000+00:00,feeder,5,N Current (RMS),A,14.0
605839,Monkton Swifts,2024-03-19T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,2.7
605839,Monkton Swifts,2024-03-19T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,6.6
605839,Monkton Swifts,2024-03-19T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,22.4
605839,Monkton Swifts,2024-03-19T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
605839,Monkton Swifts,2024-03-19T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
605839,Monkton Swifts,2024-03-19T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
605839,Monkton Swifts,2024-03-19T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
605839,Monkton Swifts,2024-03-19T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
605839,Monkton Swifts,2024-03-19T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.15
605839,Monkton Swifts,2024-03-19T01:50:00.000+00:00,feeder,4,N Current (RMS),A,0.7
605839,Monkton Swifts,2024-03-19T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-19T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-19T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
605839,Monkton Swifts,2024-03-19T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
605839,Monkton Swifts,2024-03-19T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
605839,Monkton Swifts,2024-03-19T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.02
605839,Monkton Swifts,2024-03-19T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.94
605839,Monkton Swifts,2024-03-19T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.89
605839,Monkton Swifts,2024-03-19T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.23
605839,Monkton Swifts,2024-03-19T01:50:00.000+00:00,feeder,3,N Current (RMS),A,14.4
605839,Monkton Swifts,2024-03-19T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.4
605839,Monkton Swifts,2024-03-19T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.5
605839,Monkton Swifts,2024-03-19T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.9
605839,Monkton Swifts,2024-03-19T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.08
605839,Monkton Swifts,2024-03-19T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-19T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.32
605839,Monkton Swifts,2024-03-19T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.96
605839,Monkton Swifts,2024-03-19T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.62
605839,Monkton Swifts,2024-03-19T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.39
605839,Monkton Swifts,2024-03-19T01:50:00.000+00:00,feeder,2,N Current (RMS),A,19.5
605839,Monkton Swifts,2024-03-19T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.2
605839,Monkton Swifts,2024-03-19T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.1
605839,Monkton Swifts,2024-03-19T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,30.5
605839,Monkton Swifts,2024-03-19T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-19T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605839,Monkton Swifts,2024-03-19T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
605839,Monkton Swifts,2024-03-19T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605839,Monkton Swifts,2024-03-19T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605839,Monkton Swifts,2024-03-19T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.07
605839,Monkton Swifts,2024-03-19T01:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-19T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-19T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-19T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-19T01:50:00.000+00:00,transformer,,Temperature,C,19.8
605839,Monkton Swifts,2024-03-19T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
605839,Monkton Swifts,2024-03-19T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.11
605839,Monkton Swifts,2024-03-19T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
605839,Monkton Swifts,2024-03-19T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.07
605839,Monkton Swifts,2024-03-19T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
605839,Monkton Swifts,2024-03-19T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.03
605839,Monkton Swifts,2024-03-19T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
605839,Monkton Swifts,2024-03-19T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
605839,Monkton Swifts,2024-03-19T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
605839,Monkton Swifts,2024-03-19T01:50:00.000+00:00,busbar,,L3 Active Power,kW,4.45
605839,Monkton Swifts,2024-03-19T01:50:00.000+00:00,busbar,,L2 Active Power,kW,9.15
605839,Monkton Swifts,2024-03-19T01:50:00.000+00:00,busbar,,L1 Active Power,kW,14.26
605839,Monkton Swifts,2024-03-19T01:50:00.000+00:00,busbar,,N Current (RMS),A,33.2
605839,Monkton Swifts,2024-03-19T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.9
605839,Monkton Swifts,2024-03-19T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
605839,Monkton Swifts,2024-03-19T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
605839,Monkton Swifts,2024-03-19T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.31
605839,Monkton Swifts,2024-03-19T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.09
605839,Monkton Swifts,2024-03-19T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.99
605839,Monkton Swifts,2024-03-19T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.49
605839,Monkton Swifts,2024-03-19T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.53
605839,Monkton Swifts,2024-03-19T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.38
605839,Monkton Swifts,2024-03-19T01:40:00.000+00:00,feeder,5,N Current (RMS),A,13.4
605839,Monkton Swifts,2024-03-19T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,2.6
605839,Monkton Swifts,2024-03-19T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,6.2
605839,Monkton Swifts,2024-03-19T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,22.3
605839,Monkton Swifts,2024-03-19T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
605839,Monkton Swifts,2024-03-19T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
605839,Monkton Swifts,2024-03-19T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
605839,Monkton Swifts,2024-03-19T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
605839,Monkton Swifts,2024-03-19T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
605839,Monkton Swifts,2024-03-19T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.07
605839,Monkton Swifts,2024-03-19T01:40:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-19T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-19T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-19T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
605839,Monkton Swifts,2024-03-19T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
605839,Monkton Swifts,2024-03-19T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.55
605839,Monkton Swifts,2024-03-19T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
605839,Monkton Swifts,2024-03-19T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.79
605839,Monkton Swifts,2024-03-19T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.45
605839,Monkton Swifts,2024-03-19T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.41
605839,Monkton Swifts,2024-03-19T01:40:00.000+00:00,feeder,3,N Current (RMS),A,20.0
605839,Monkton Swifts,2024-03-19T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.1
605839,Monkton Swifts,2024-03-19T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,26.0
605839,Monkton Swifts,2024-03-19T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.2
605839,Monkton Swifts,2024-03-19T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.25
605839,Monkton Swifts,2024-03-19T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
605839,Monkton Swifts,2024-03-19T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.41
605839,Monkton Swifts,2024-03-19T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.92
605839,Monkton Swifts,2024-03-19T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.8
605839,Monkton Swifts,2024-03-19T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.04
605839,Monkton Swifts,2024-03-19T01:40:00.000+00:00,feeder,2,N Current (RMS),A,22.5
605839,Monkton Swifts,2024-03-19T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.5
605839,Monkton Swifts,2024-03-19T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.7
