Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605839,Monkton Swifts,2024-03-19T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,32.7
605839,Monkton Swifts,2024-03-19T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-19T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605839,Monkton Swifts,2024-03-19T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
605839,Monkton Swifts,2024-03-19T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605839,Monkton Swifts,2024-03-19T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605839,Monkton Swifts,2024-03-19T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.07
605839,Monkton Swifts,2024-03-19T01:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-19T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-19T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-19T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-19T01:40:00.000+00:00,transformer,,Temperature,C,19.8
605839,Monkton Swifts,2024-03-19T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
605839,Monkton Swifts,2024-03-19T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.11
605839,Monkton Swifts,2024-03-19T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
605839,Monkton Swifts,2024-03-19T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.87
605839,Monkton Swifts,2024-03-19T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
605839,Monkton Swifts,2024-03-19T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.92
605839,Monkton Swifts,2024-03-19T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
605839,Monkton Swifts,2024-03-19T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
605839,Monkton Swifts,2024-03-19T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
605839,Monkton Swifts,2024-03-19T01:40:00.000+00:00,busbar,,L3 Active Power,kW,3.16
605839,Monkton Swifts,2024-03-19T01:40:00.000+00:00,busbar,,L2 Active Power,kW,10.82
605839,Monkton Swifts,2024-03-19T01:40:00.000+00:00,busbar,,L1 Active Power,kW,14.97
605839,Monkton Swifts,2024-03-19T01:40:00.000+00:00,busbar,,N Current (RMS),A,38.5
605839,Monkton Swifts,2024-03-19T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.1
605839,Monkton Swifts,2024-03-19T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
605839,Monkton Swifts,2024-03-19T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
605839,Monkton Swifts,2024-03-19T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.41
605839,Monkton Swifts,2024-03-19T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.05
605839,Monkton Swifts,2024-03-19T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
605839,Monkton Swifts,2024-03-19T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.45
605839,Monkton Swifts,2024-03-19T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.39
605839,Monkton Swifts,2024-03-19T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.49
605839,Monkton Swifts,2024-03-19T01:30:00.000+00:00,feeder,5,N Current (RMS),A,13.6
605839,Monkton Swifts,2024-03-19T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,2.8
605839,Monkton Swifts,2024-03-19T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,5.6
605839,Monkton Swifts,2024-03-19T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,22.7
605839,Monkton Swifts,2024-03-19T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
605839,Monkton Swifts,2024-03-19T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
605839,Monkton Swifts,2024-03-19T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-19T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
605839,Monkton Swifts,2024-03-19T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
605839,Monkton Swifts,2024-03-19T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.04
605839,Monkton Swifts,2024-03-19T01:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-19T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-19T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-19T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-19T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
605839,Monkton Swifts,2024-03-19T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
605839,Monkton Swifts,2024-03-19T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.01
605839,Monkton Swifts,2024-03-19T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.05
605839,Monkton Swifts,2024-03-19T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
605839,Monkton Swifts,2024-03-19T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.17
605839,Monkton Swifts,2024-03-19T01:30:00.000+00:00,feeder,3,N Current (RMS),A,17.9
605839,Monkton Swifts,2024-03-19T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.6
605839,Monkton Swifts,2024-03-19T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,24.8
605839,Monkton Swifts,2024-03-19T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.6
605839,Monkton Swifts,2024-03-19T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
605839,Monkton Swifts,2024-03-19T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.26
605839,Monkton Swifts,2024-03-19T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.21
605839,Monkton Swifts,2024-03-19T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.18
605839,Monkton Swifts,2024-03-19T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.95
605839,Monkton Swifts,2024-03-19T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.34
605839,Monkton Swifts,2024-03-19T01:30:00.000+00:00,feeder,2,N Current (RMS),A,21.6
605839,Monkton Swifts,2024-03-19T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.8
605839,Monkton Swifts,2024-03-19T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.3
605839,Monkton Swifts,2024-03-19T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,33.4
605839,Monkton Swifts,2024-03-19T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-19T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605839,Monkton Swifts,2024-03-19T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
605839,Monkton Swifts,2024-03-19T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605839,Monkton Swifts,2024-03-19T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605839,Monkton Swifts,2024-03-19T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.07
605839,Monkton Swifts,2024-03-19T01:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-19T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-19T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-19T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-19T01:30:00.000+00:00,transformer,,Temperature,C,19.9
605839,Monkton Swifts,2024-03-19T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
605839,Monkton Swifts,2024-03-19T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.72
605839,Monkton Swifts,2024-03-19T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
605839,Monkton Swifts,2024-03-19T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.52
605839,Monkton Swifts,2024-03-19T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
605839,Monkton Swifts,2024-03-19T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.7
605839,Monkton Swifts,2024-03-19T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
605839,Monkton Swifts,2024-03-19T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
605839,Monkton Swifts,2024-03-19T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
605839,Monkton Swifts,2024-03-19T01:30:00.000+00:00,busbar,,L3 Active Power,kW,3.65
605839,Monkton Swifts,2024-03-19T01:30:00.000+00:00,busbar,,L2 Active Power,kW,10.38
605839,Monkton Swifts,2024-03-19T01:30:00.000+00:00,busbar,,L1 Active Power,kW,15.11
605839,Monkton Swifts,2024-03-19T01:30:00.000+00:00,busbar,,N Current (RMS),A,35.0
605839,Monkton Swifts,2024-03-19T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.7
605839,Monkton Swifts,2024-03-19T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
605839,Monkton Swifts,2024-03-19T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
605839,Monkton Swifts,2024-03-19T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.29
605839,Monkton Swifts,2024-03-19T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-19T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.91
605839,Monkton Swifts,2024-03-19T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.48
605839,Monkton Swifts,2024-03-19T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.39
605839,Monkton Swifts,2024-03-19T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.46
605839,Monkton Swifts,2024-03-19T01:20:00.000+00:00,feeder,5,N Current (RMS),A,13.6
605839,Monkton Swifts,2024-03-19T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,2.7
605839,Monkton Swifts,2024-03-19T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,5.6
605839,Monkton Swifts,2024-03-19T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,22.5
605839,Monkton Swifts,2024-03-19T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
605839,Monkton Swifts,2024-03-19T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
605839,Monkton Swifts,2024-03-19T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-19T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
605839,Monkton Swifts,2024-03-19T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
605839,Monkton Swifts,2024-03-19T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.04
605839,Monkton Swifts,2024-03-19T01:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-19T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-19T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-19T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-19T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
605839,Monkton Swifts,2024-03-19T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
605839,Monkton Swifts,2024-03-19T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.82
605839,Monkton Swifts,2024-03-19T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.68
605839,Monkton Swifts,2024-03-19T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.21
605839,Monkton Swifts,2024-03-19T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.38
605839,Monkton Swifts,2024-03-19T01:20:00.000+00:00,feeder,3,N Current (RMS),A,20.5
605839,Monkton Swifts,2024-03-19T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.1
605839,Monkton Swifts,2024-03-19T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,25.4
605839,Monkton Swifts,2024-03-19T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.8
605839,Monkton Swifts,2024-03-19T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.93
605839,Monkton Swifts,2024-03-19T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.25
605839,Monkton Swifts,2024-03-19T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.14
605839,Monkton Swifts,2024-03-19T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.41
605839,Monkton Swifts,2024-03-19T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.09
605839,Monkton Swifts,2024-03-19T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.28
605839,Monkton Swifts,2024-03-19T01:20:00.000+00:00,feeder,2,N Current (RMS),A,23.7
605839,Monkton Swifts,2024-03-19T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.2
605839,Monkton Swifts,2024-03-19T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.9
605839,Monkton Swifts,2024-03-19T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,33.2
605839,Monkton Swifts,2024-03-19T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-19T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605839,Monkton Swifts,2024-03-19T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
605839,Monkton Swifts,2024-03-19T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605839,Monkton Swifts,2024-03-19T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605839,Monkton Swifts,2024-03-19T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.07
605839,Monkton Swifts,2024-03-19T01:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-19T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-19T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-19T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-19T01:20:00.000+00:00,transformer,,Temperature,C,19.9
605839,Monkton Swifts,2024-03-19T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
605839,Monkton Swifts,2024-03-19T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.8
605839,Monkton Swifts,2024-03-19T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
605839,Monkton Swifts,2024-03-19T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.57
605839,Monkton Swifts,2024-03-19T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
605839,Monkton Swifts,2024-03-19T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.69
605839,Monkton Swifts,2024-03-19T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
605839,Monkton Swifts,2024-03-19T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
605839,Monkton Swifts,2024-03-19T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
605839,Monkton Swifts,2024-03-19T01:20:00.000+00:00,busbar,,L3 Active Power,kW,2.51
605839,Monkton Swifts,2024-03-19T01:20:00.000+00:00,busbar,,L2 Active Power,kW,10.74
605839,Monkton Swifts,2024-03-19T01:20:00.000+00:00,busbar,,L1 Active Power,kW,15.25
605839,Monkton Swifts,2024-03-19T01:20:00.000+00:00,busbar,,N Current (RMS),A,40.6
605839,Monkton Swifts,2024-03-19T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.7
605839,Monkton Swifts,2024-03-19T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
605839,Monkton Swifts,2024-03-19T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
605839,Monkton Swifts,2024-03-19T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.41
605839,Monkton Swifts,2024-03-19T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.16
605839,Monkton Swifts,2024-03-19T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.93
605839,Monkton Swifts,2024-03-19T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.41
605839,Monkton Swifts,2024-03-19T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.55
605839,Monkton Swifts,2024-03-19T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.61
605839,Monkton Swifts,2024-03-19T01:10:00.000+00:00,feeder,5,N Current (RMS),A,13.0
605839,Monkton Swifts,2024-03-19T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,2.6
605839,Monkton Swifts,2024-03-19T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,6.3
605839,Monkton Swifts,2024-03-19T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,23.2
605839,Monkton Swifts,2024-03-19T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
605839,Monkton Swifts,2024-03-19T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
605839,Monkton Swifts,2024-03-19T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-19T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
605839,Monkton Swifts,2024-03-19T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.06
605839,Monkton Swifts,2024-03-19T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.04
605839,Monkton Swifts,2024-03-19T01:10:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-19T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-19T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-19T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-19T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
605839,Monkton Swifts,2024-03-19T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.7
605839,Monkton Swifts,2024-03-19T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.93
605839,Monkton Swifts,2024-03-19T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.9
605839,Monkton Swifts,2024-03-19T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.62
605839,Monkton Swifts,2024-03-19T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.26
605839,Monkton Swifts,2024-03-19T01:10:00.000+00:00,feeder,3,N Current (RMS),A,28.0
605839,Monkton Swifts,2024-03-19T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.6
605839,Monkton Swifts,2024-03-19T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,35.1
605839,Monkton Swifts,2024-03-19T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.7
605839,Monkton Swifts,2024-03-19T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
605839,Monkton Swifts,2024-03-19T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.52
605839,Monkton Swifts,2024-03-19T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.1
605839,Monkton Swifts,2024-03-19T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.63
605839,Monkton Swifts,2024-03-19T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.29
605839,Monkton Swifts,2024-03-19T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.3
605839,Monkton Swifts,2024-03-19T01:10:00.000+00:00,feeder,2,N Current (RMS),A,21.4
605839,Monkton Swifts,2024-03-19T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.4
605839,Monkton Swifts,2024-03-19T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.8
605839,Monkton Swifts,2024-03-19T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,33.3
605839,Monkton Swifts,2024-03-19T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-19T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605839,Monkton Swifts,2024-03-19T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
605839,Monkton Swifts,2024-03-19T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605839,Monkton Swifts,2024-03-19T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-19T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.06
605839,Monkton Swifts,2024-03-19T01:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-19T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-19T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-19T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-19T01:10:00.000+00:00,transformer,,Temperature,C,19.9
605839,Monkton Swifts,2024-03-19T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
605839,Monkton Swifts,2024-03-19T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.54
605839,Monkton Swifts,2024-03-19T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
605839,Monkton Swifts,2024-03-19T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.24
605839,Monkton Swifts,2024-03-19T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
605839,Monkton Swifts,2024-03-19T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.49
605839,Monkton Swifts,2024-03-19T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
605839,Monkton Swifts,2024-03-19T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
605839,Monkton Swifts,2024-03-19T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
605839,Monkton Swifts,2024-03-19T01:10:00.000+00:00,busbar,,L3 Active Power,kW,2.88
605839,Monkton Swifts,2024-03-19T01:10:00.000+00:00,busbar,,L2 Active Power,kW,13.52
605839,Monkton Swifts,2024-03-19T01:10:00.000+00:00,busbar,,L1 Active Power,kW,15.27
605839,Monkton Swifts,2024-03-19T01:10:00.000+00:00,busbar,,N Current (RMS),A,42.3
605839,Monkton Swifts,2024-03-19T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.3
605839,Monkton Swifts,2024-03-19T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
605839,Monkton Swifts,2024-03-19T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
605839,Monkton Swifts,2024-03-19T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
605839,Monkton Swifts,2024-03-19T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.05
605839,Monkton Swifts,2024-03-19T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.02
605839,Monkton Swifts,2024-03-19T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.79
605839,Monkton Swifts,2024-03-19T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.59
605839,Monkton Swifts,2024-03-19T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.51
605839,Monkton Swifts,2024-03-19T01:00:00.000+00:00,feeder,5,N Current (RMS),A,13.1
605839,Monkton Swifts,2024-03-19T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,3.4
605839,Monkton Swifts,2024-03-19T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,6.5
605839,Monkton Swifts,2024-03-19T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,22.9
605839,Monkton Swifts,2024-03-19T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
605839,Monkton Swifts,2024-03-19T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
605839,Monkton Swifts,2024-03-19T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-19T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
605839,Monkton Swifts,2024-03-19T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.07
605839,Monkton Swifts,2024-03-19T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.04
605839,Monkton Swifts,2024-03-19T01:00:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-19T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
605839,Monkton Swifts,2024-03-19T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-19T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-19T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
605839,Monkton Swifts,2024-03-19T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
605839,Monkton Swifts,2024-03-19T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.83
605839,Monkton Swifts,2024-03-19T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.98
605839,Monkton Swifts,2024-03-19T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.55
605839,Monkton Swifts,2024-03-19T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.33
605839,Monkton Swifts,2024-03-19T01:00:00.000+00:00,feeder,3,N Current (RMS),A,30.9
605839,Monkton Swifts,2024-03-19T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.6
605839,Monkton Swifts,2024-03-19T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,38.6
605839,Monkton Swifts,2024-03-19T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.6
605839,Monkton Swifts,2024-03-19T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.13
605839,Monkton Swifts,2024-03-19T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.43
605839,Monkton Swifts,2024-03-19T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.27
605839,Monkton Swifts,2024-03-19T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.18
605839,Monkton Swifts,2024-03-19T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.28
605839,Monkton Swifts,2024-03-19T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.53
605839,Monkton Swifts,2024-03-19T01:00:00.000+00:00,feeder,2,N Current (RMS),A,20.9
605839,Monkton Swifts,2024-03-19T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.5
605839,Monkton Swifts,2024-03-19T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.8
605839,Monkton Swifts,2024-03-19T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,34.3
605839,Monkton Swifts,2024-03-19T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-19T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605839,Monkton Swifts,2024-03-19T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
605839,Monkton Swifts,2024-03-19T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605839,Monkton Swifts,2024-03-19T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-19T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.06
605839,Monkton Swifts,2024-03-19T01:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-19T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-19T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-19T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-19T01:00:00.000+00:00,transformer,,Temperature,C,20.0
605839,Monkton Swifts,2024-03-19T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
605839,Monkton Swifts,2024-03-19T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.62
605839,Monkton Swifts,2024-03-19T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
605839,Monkton Swifts,2024-03-19T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
605839,Monkton Swifts,2024-03-19T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
605839,Monkton Swifts,2024-03-19T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
605839,Monkton Swifts,2024-03-19T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
605839,Monkton Swifts,2024-03-19T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
605839,Monkton Swifts,2024-03-19T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
605839,Monkton Swifts,2024-03-19T01:00:00.000+00:00,busbar,,L3 Active Power,kW,3.89
605839,Monkton Swifts,2024-03-19T01:00:00.000+00:00,busbar,,L2 Active Power,kW,14.49
605839,Monkton Swifts,2024-03-19T01:00:00.000+00:00,busbar,,L1 Active Power,kW,15.47
605839,Monkton Swifts,2024-03-19T01:00:00.000+00:00,busbar,,N Current (RMS),A,41.6
605839,Monkton Swifts,2024-03-19T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.0
605839,Monkton Swifts,2024-03-19T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
605839,Monkton Swifts,2024-03-19T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
605839,Monkton Swifts,2024-03-19T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.05
605839,Monkton Swifts,2024-03-19T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
605839,Monkton Swifts,2024-03-19T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.97
605839,Monkton Swifts,2024-03-19T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.85
605839,Monkton Swifts,2024-03-19T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.62
605839,Monkton Swifts,2024-03-19T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.57
605839,Monkton Swifts,2024-03-19T00:50:00.000+00:00,feeder,5,N Current (RMS),A,13.6
605839,Monkton Swifts,2024-03-19T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,3.7
605839,Monkton Swifts,2024-03-19T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,6.6
605839,Monkton Swifts,2024-03-19T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,23.1
605839,Monkton Swifts,2024-03-19T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
605839,Monkton Swifts,2024-03-19T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
605839,Monkton Swifts,2024-03-19T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-19T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
605839,Monkton Swifts,2024-03-19T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.06
605839,Monkton Swifts,2024-03-19T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.04
605839,Monkton Swifts,2024-03-19T00:50:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-19T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-19T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-19T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-19T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
605839,Monkton Swifts,2024-03-19T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
605839,Monkton Swifts,2024-03-19T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.95
605839,Monkton Swifts,2024-03-19T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.95
605839,Monkton Swifts,2024-03-19T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.94
605839,Monkton Swifts,2024-03-19T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.37
605839,Monkton Swifts,2024-03-19T00:50:00.000+00:00,feeder,3,N Current (RMS),A,29.3
605839,Monkton Swifts,2024-03-19T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.6
605839,Monkton Swifts,2024-03-19T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,36.4
605839,Monkton Swifts,2024-03-19T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.1
605839,Monkton Swifts,2024-03-19T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.36
605839,Monkton Swifts,2024-03-19T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
605839,Monkton Swifts,2024-03-19T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.33
605839,Monkton Swifts,2024-03-19T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.72
605839,Monkton Swifts,2024-03-19T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.92
605839,Monkton Swifts,2024-03-19T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.43
605839,Monkton Swifts,2024-03-19T00:50:00.000+00:00,feeder,2,N Current (RMS),A,23.4
605839,Monkton Swifts,2024-03-19T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.2
605839,Monkton Swifts,2024-03-19T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.3
605839,Monkton Swifts,2024-03-19T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,34.1
605839,Monkton Swifts,2024-03-19T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-19T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605839,Monkton Swifts,2024-03-19T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
605839,Monkton Swifts,2024-03-19T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605839,Monkton Swifts,2024-03-19T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-19T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.07
605839,Monkton Swifts,2024-03-19T00:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-19T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-19T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-19T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-19T00:50:00.000+00:00,transformer,,Temperature,C,20.0
605839,Monkton Swifts,2024-03-19T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
605839,Monkton Swifts,2024-03-19T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.77
605839,Monkton Swifts,2024-03-19T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
605839,Monkton Swifts,2024-03-19T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
605839,Monkton Swifts,2024-03-19T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
605839,Monkton Swifts,2024-03-19T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
605839,Monkton Swifts,2024-03-19T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
605839,Monkton Swifts,2024-03-19T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
605839,Monkton Swifts,2024-03-19T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
605839,Monkton Swifts,2024-03-19T00:50:00.000+00:00,busbar,,L3 Active Power,kW,3.46
605839,Monkton Swifts,2024-03-19T00:50:00.000+00:00,busbar,,L2 Active Power,kW,13.54
605839,Monkton Swifts,2024-03-19T00:50:00.000+00:00,busbar,,L1 Active Power,kW,15.48
605839,Monkton Swifts,2024-03-19T00:50:00.000+00:00,busbar,,N Current (RMS),A,43.0
605839,Monkton Swifts,2024-03-19T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.8
605839,Monkton Swifts,2024-03-19T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
605839,Monkton Swifts,2024-03-19T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
605839,Monkton Swifts,2024-03-19T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.12
605839,Monkton Swifts,2024-03-19T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
605839,Monkton Swifts,2024-03-19T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.76
605839,Monkton Swifts,2024-03-19T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.67
605839,Monkton Swifts,2024-03-19T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.69
605839,Monkton Swifts,2024-03-19T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.7
605839,Monkton Swifts,2024-03-19T00:40:00.000+00:00,feeder,5,N Current (RMS),A,14.9
605839,Monkton Swifts,2024-03-19T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,2.9
605839,Monkton Swifts,2024-03-19T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,6.9
605839,Monkton Swifts,2024-03-19T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,23.5
605839,Monkton Swifts,2024-03-19T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-19T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
605839,Monkton Swifts,2024-03-19T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
605839,Monkton Swifts,2024-03-19T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
605839,Monkton Swifts,2024-03-19T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
605839,Monkton Swifts,2024-03-19T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.13
605839,Monkton Swifts,2024-03-19T00:40:00.000+00:00,feeder,4,N Current (RMS),A,0.6
605839,Monkton Swifts,2024-03-19T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-19T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-19T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
605839,Monkton Swifts,2024-03-19T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
605839,Monkton Swifts,2024-03-19T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.73
605839,Monkton Swifts,2024-03-19T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.03
605839,Monkton Swifts,2024-03-19T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.03
605839,Monkton Swifts,2024-03-19T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.44
605839,Monkton Swifts,2024-03-19T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.3
605839,Monkton Swifts,2024-03-19T00:40:00.000+00:00,feeder,3,N Current (RMS),A,5.0
605839,Monkton Swifts,2024-03-19T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.8
605839,Monkton Swifts,2024-03-19T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.1
605839,Monkton Swifts,2024-03-19T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.1
605839,Monkton Swifts,2024-03-19T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.22
605839,Monkton Swifts,2024-03-19T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
605839,Monkton Swifts,2024-03-19T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.32
605839,Monkton Swifts,2024-03-19T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.78
605839,Monkton Swifts,2024-03-19T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.88
605839,Monkton Swifts,2024-03-19T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.28
605839,Monkton Swifts,2024-03-19T00:40:00.000+00:00,feeder,2,N Current (RMS),A,24.8
605839,Monkton Swifts,2024-03-19T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.2
605839,Monkton Swifts,2024-03-19T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.2
605839,Monkton Swifts,2024-03-19T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,33.5
605839,Monkton Swifts,2024-03-19T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
605839,Monkton Swifts,2024-03-19T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605839,Monkton Swifts,2024-03-19T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
605839,Monkton Swifts,2024-03-19T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605839,Monkton Swifts,2024-03-19T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605839,Monkton Swifts,2024-03-19T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.08
605839,Monkton Swifts,2024-03-19T00:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-19T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-19T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-19T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-19T00:40:00.000+00:00,transformer,,Temperature,C,20.0
605839,Monkton Swifts,2024-03-19T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
605839,Monkton Swifts,2024-03-19T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.47
605839,Monkton Swifts,2024-03-19T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
605839,Monkton Swifts,2024-03-19T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
605839,Monkton Swifts,2024-03-19T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
605839,Monkton Swifts,2024-03-19T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
605839,Monkton Swifts,2024-03-19T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
605839,Monkton Swifts,2024-03-19T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
605839,Monkton Swifts,2024-03-19T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
605839,Monkton Swifts,2024-03-19T00:40:00.000+00:00,busbar,,L3 Active Power,kW,3.47
605839,Monkton Swifts,2024-03-19T00:40:00.000+00:00,busbar,,L2 Active Power,kW,6.02
605839,Monkton Swifts,2024-03-19T00:40:00.000+00:00,busbar,,L1 Active Power,kW,15.49
605839,Monkton Swifts,2024-03-19T00:40:00.000+00:00,busbar,,N Current (RMS),A,40.4
605839,Monkton Swifts,2024-03-19T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.5
605839,Monkton Swifts,2024-03-19T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.3
605839,Monkton Swifts,2024-03-19T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
605839,Monkton Swifts,2024-03-19T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-19T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.25
605839,Monkton Swifts,2024-03-19T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.82
605839,Monkton Swifts,2024-03-19T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.82
605839,Monkton Swifts,2024-03-19T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.44
605839,Monkton Swifts,2024-03-19T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.84
605839,Monkton Swifts,2024-03-19T00:30:00.000+00:00,feeder,5,N Current (RMS),A,16.6
605839,Monkton Swifts,2024-03-19T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,3.5
605839,Monkton Swifts,2024-03-19T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,6.0
605839,Monkton Swifts,2024-03-19T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,24.2
605839,Monkton Swifts,2024-03-19T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
605839,Monkton Swifts,2024-03-19T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
605839,Monkton Swifts,2024-03-19T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.11
605839,Monkton Swifts,2024-03-19T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
605839,Monkton Swifts,2024-03-19T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
605839,Monkton Swifts,2024-03-19T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.16
605839,Monkton Swifts,2024-03-19T00:30:00.000+00:00,feeder,4,N Current (RMS),A,0.7
605839,Monkton Swifts,2024-03-19T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-19T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-19T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
605839,Monkton Swifts,2024-03-19T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
605839,Monkton Swifts,2024-03-19T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
605839,Monkton Swifts,2024-03-19T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.11
605839,Monkton Swifts,2024-03-19T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.92
605839,Monkton Swifts,2024-03-19T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.81
605839,Monkton Swifts,2024-03-19T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.2
605839,Monkton Swifts,2024-03-19T00:30:00.000+00:00,feeder,3,N Current (RMS),A,5.6
605839,Monkton Swifts,2024-03-19T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.7
605839,Monkton Swifts,2024-03-19T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.2
605839,Monkton Swifts,2024-03-19T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.0
605839,Monkton Swifts,2024-03-19T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.31
605839,Monkton Swifts,2024-03-19T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
605839,Monkton Swifts,2024-03-19T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.24
605839,Monkton Swifts,2024-03-19T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.86
605839,Monkton Swifts,2024-03-19T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.96
605839,Monkton Swifts,2024-03-19T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.26
605839,Monkton Swifts,2024-03-19T00:30:00.000+00:00,feeder,2,N Current (RMS),A,24.0
605839,Monkton Swifts,2024-03-19T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.6
605839,Monkton Swifts,2024-03-19T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.5
605839,Monkton Swifts,2024-03-19T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,33.5
605839,Monkton Swifts,2024-03-19T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
605839,Monkton Swifts,2024-03-19T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605839,Monkton Swifts,2024-03-19T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
605839,Monkton Swifts,2024-03-19T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605839,Monkton Swifts,2024-03-19T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605839,Monkton Swifts,2024-03-19T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.08
605839,Monkton Swifts,2024-03-19T00:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-19T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-19T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-19T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-19T00:30:00.000+00:00,transformer,,Temperature,C,20.1
605839,Monkton Swifts,2024-03-19T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
605839,Monkton Swifts,2024-03-19T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
605839,Monkton Swifts,2024-03-19T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
605839,Monkton Swifts,2024-03-19T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
605839,Monkton Swifts,2024-03-19T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
605839,Monkton Swifts,2024-03-19T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
605839,Monkton Swifts,2024-03-19T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
605839,Monkton Swifts,2024-03-19T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
605839,Monkton Swifts,2024-03-19T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
605839,Monkton Swifts,2024-03-19T00:30:00.000+00:00,busbar,,L3 Active Power,kW,3.59
605839,Monkton Swifts,2024-03-19T00:30:00.000+00:00,busbar,,L2 Active Power,kW,6.24
605839,Monkton Swifts,2024-03-19T00:30:00.000+00:00,busbar,,L1 Active Power,kW,15.54
605839,Monkton Swifts,2024-03-19T00:30:00.000+00:00,busbar,,N Current (RMS),A,40.0
605839,Monkton Swifts,2024-03-19T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.1
605839,Monkton Swifts,2024-03-19T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.3
605839,Monkton Swifts,2024-03-19T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
605839,Monkton Swifts,2024-03-19T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
605839,Monkton Swifts,2024-03-19T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.21
605839,Monkton Swifts,2024-03-19T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.87
605839,Monkton Swifts,2024-03-19T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.16
605839,Monkton Swifts,2024-03-19T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.47
605839,Monkton Swifts,2024-03-19T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.69
605839,Monkton Swifts,2024-03-19T00:20:00.000+00:00,feeder,5,N Current (RMS),A,15.2
605839,Monkton Swifts,2024-03-19T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,6.1
605839,Monkton Swifts,2024-03-19T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,6.1
605839,Monkton Swifts,2024-03-19T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,23.5
605839,Monkton Swifts,2024-03-19T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
605839,Monkton Swifts,2024-03-19T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-19T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
605839,Monkton Swifts,2024-03-19T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
605839,Monkton Swifts,2024-03-19T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
605839,Monkton Swifts,2024-03-19T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.14
605839,Monkton Swifts,2024-03-19T00:20:00.000+00:00,feeder,4,N Current (RMS),A,0.7
605839,Monkton Swifts,2024-03-19T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-19T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-19T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
605839,Monkton Swifts,2024-03-19T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
605839,Monkton Swifts,2024-03-19T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
605839,Monkton Swifts,2024-03-19T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.11
605839,Monkton Swifts,2024-03-19T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.12
605839,Monkton Swifts,2024-03-19T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
605839,Monkton Swifts,2024-03-19T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.25
605839,Monkton Swifts,2024-03-19T00:20:00.000+00:00,feeder,3,N Current (RMS),A,6.1
605839,Monkton Swifts,2024-03-19T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.2
605839,Monkton Swifts,2024-03-19T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.9
605839,Monkton Swifts,2024-03-19T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.1
605839,Monkton Swifts,2024-03-19T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.29
605839,Monkton Swifts,2024-03-19T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
605839,Monkton Swifts,2024-03-19T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.19
605839,Monkton Swifts,2024-03-19T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.03
605839,Monkton Swifts,2024-03-19T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.88
605839,Monkton Swifts,2024-03-19T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.49
605839,Monkton Swifts,2024-03-19T00:20:00.000+00:00,feeder,2,N Current (RMS),A,11.9
605839,Monkton Swifts,2024-03-19T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.0
605839,Monkton Swifts,2024-03-19T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.2
605839,Monkton Swifts,2024-03-19T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.4
605839,Monkton Swifts,2024-03-19T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-19T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-19T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
605839,Monkton Swifts,2024-03-19T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605839,Monkton Swifts,2024-03-19T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-19T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
605839,Monkton Swifts,2024-03-19T00:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-19T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-19T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-19T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-19T00:20:00.000+00:00,transformer,,Temperature,C,20.1
605839,Monkton Swifts,2024-03-19T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
605839,Monkton Swifts,2024-03-19T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.05
605839,Monkton Swifts,2024-03-19T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
605839,Monkton Swifts,2024-03-19T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
605839,Monkton Swifts,2024-03-19T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
605839,Monkton Swifts,2024-03-19T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
605839,Monkton Swifts,2024-03-19T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
605839,Monkton Swifts,2024-03-19T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
605839,Monkton Swifts,2024-03-19T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
605839,Monkton Swifts,2024-03-19T00:20:00.000+00:00,busbar,,L3 Active Power,kW,4.33
605839,Monkton Swifts,2024-03-19T00:20:00.000+00:00,busbar,,L2 Active Power,kW,6.35
605839,Monkton Swifts,2024-03-19T00:20:00.000+00:00,busbar,,L1 Active Power,kW,8.59
