Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605839,Monkton Swifts,2024-03-19T00:20:00.000+00:00,busbar,,N Current (RMS),A,18.4
605839,Monkton Swifts,2024-03-19T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.1
605839,Monkton Swifts,2024-03-19T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
605839,Monkton Swifts,2024-03-19T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
605839,Monkton Swifts,2024-03-19T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
605839,Monkton Swifts,2024-03-19T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.16
605839,Monkton Swifts,2024-03-19T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.86
605839,Monkton Swifts,2024-03-19T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.91
605839,Monkton Swifts,2024-03-19T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.97
605839,Monkton Swifts,2024-03-19T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.66
605839,Monkton Swifts,2024-03-19T00:10:00.000+00:00,feeder,5,N Current (RMS),A,14.3
605839,Monkton Swifts,2024-03-19T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,3.9
605839,Monkton Swifts,2024-03-19T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,8.0
605839,Monkton Swifts,2024-03-19T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,23.4
605839,Monkton Swifts,2024-03-19T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
605839,Monkton Swifts,2024-03-19T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
605839,Monkton Swifts,2024-03-19T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-19T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
605839,Monkton Swifts,2024-03-19T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605839,Monkton Swifts,2024-03-19T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
605839,Monkton Swifts,2024-03-19T00:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-19T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-19T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-19T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-19T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
605839,Monkton Swifts,2024-03-19T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
605839,Monkton Swifts,2024-03-19T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.06
605839,Monkton Swifts,2024-03-19T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.2
605839,Monkton Swifts,2024-03-19T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.97
605839,Monkton Swifts,2024-03-19T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.37
605839,Monkton Swifts,2024-03-19T00:10:00.000+00:00,feeder,3,N Current (RMS),A,5.8
605839,Monkton Swifts,2024-03-19T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.4
605839,Monkton Swifts,2024-03-19T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.8
605839,Monkton Swifts,2024-03-19T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.4
605839,Monkton Swifts,2024-03-19T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.09
605839,Monkton Swifts,2024-03-19T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.5
605839,Monkton Swifts,2024-03-19T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.25
605839,Monkton Swifts,2024-03-19T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.27
605839,Monkton Swifts,2024-03-19T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.69
605839,Monkton Swifts,2024-03-19T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.44
605839,Monkton Swifts,2024-03-19T00:10:00.000+00:00,feeder,2,N Current (RMS),A,14.4
605839,Monkton Swifts,2024-03-19T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.4
605839,Monkton Swifts,2024-03-19T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.8
605839,Monkton Swifts,2024-03-19T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.2
605839,Monkton Swifts,2024-03-19T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605839,Monkton Swifts,2024-03-19T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-19T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
605839,Monkton Swifts,2024-03-19T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605839,Monkton Swifts,2024-03-19T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-19T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605839,Monkton Swifts,2024-03-19T00:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-19T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-19T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-19T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-19T00:10:00.000+00:00,transformer,,Temperature,C,20.1
605839,Monkton Swifts,2024-03-19T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
605839,Monkton Swifts,2024-03-19T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.03
605839,Monkton Swifts,2024-03-19T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
605839,Monkton Swifts,2024-03-19T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
605839,Monkton Swifts,2024-03-19T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
605839,Monkton Swifts,2024-03-19T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.26
605839,Monkton Swifts,2024-03-19T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
605839,Monkton Swifts,2024-03-19T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
605839,Monkton Swifts,2024-03-19T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
605839,Monkton Swifts,2024-03-19T00:10:00.000+00:00,busbar,,L3 Active Power,kW,5.41
605839,Monkton Swifts,2024-03-19T00:10:00.000+00:00,busbar,,L2 Active Power,kW,7.62
605839,Monkton Swifts,2024-03-19T00:10:00.000+00:00,busbar,,L1 Active Power,kW,8.5
605839,Monkton Swifts,2024-03-19T00:10:00.000+00:00,busbar,,N Current (RMS),A,17.1
605839,Monkton Swifts,2024-03-19T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
605839,Monkton Swifts,2024-03-19T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
605839,Monkton Swifts,2024-03-19T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
605839,Monkton Swifts,2024-03-19T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
605839,Monkton Swifts,2024-03-19T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.26
605839,Monkton Swifts,2024-03-19T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.82
605839,Monkton Swifts,2024-03-19T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.83
605839,Monkton Swifts,2024-03-19T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.75
605839,Monkton Swifts,2024-03-19T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.83
605839,Monkton Swifts,2024-03-19T00:00:00.000+00:00,feeder,5,N Current (RMS),A,15.6
605839,Monkton Swifts,2024-03-19T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,3.5
605839,Monkton Swifts,2024-03-19T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,7.3
605839,Monkton Swifts,2024-03-19T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,24.0
605839,Monkton Swifts,2024-03-19T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
605839,Monkton Swifts,2024-03-19T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-19T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-19T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
605839,Monkton Swifts,2024-03-19T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
605839,Monkton Swifts,2024-03-19T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
605839,Monkton Swifts,2024-03-19T00:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-19T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-19T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-19T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-19T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
605839,Monkton Swifts,2024-03-19T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
605839,Monkton Swifts,2024-03-19T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.14
605839,Monkton Swifts,2024-03-19T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.11
605839,Monkton Swifts,2024-03-19T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.03
605839,Monkton Swifts,2024-03-19T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.44
605839,Monkton Swifts,2024-03-19T00:00:00.000+00:00,feeder,3,N Current (RMS),A,6.1
605839,Monkton Swifts,2024-03-19T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.4
605839,Monkton Swifts,2024-03-19T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.8
605839,Monkton Swifts,2024-03-19T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.8
605839,Monkton Swifts,2024-03-19T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.82
605839,Monkton Swifts,2024-03-19T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.49
605839,Monkton Swifts,2024-03-19T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.2
605839,Monkton Swifts,2024-03-19T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.44
605839,Monkton Swifts,2024-03-19T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
605839,Monkton Swifts,2024-03-19T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.36
605839,Monkton Swifts,2024-03-19T00:00:00.000+00:00,feeder,2,N Current (RMS),A,11.2
605839,Monkton Swifts,2024-03-19T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.7
605839,Monkton Swifts,2024-03-19T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.5
605839,Monkton Swifts,2024-03-19T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.9
605839,Monkton Swifts,2024-03-19T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605839,Monkton Swifts,2024-03-19T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-19T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
605839,Monkton Swifts,2024-03-19T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605839,Monkton Swifts,2024-03-19T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-19T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605839,Monkton Swifts,2024-03-19T00:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-19T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-19T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-19T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-19T00:00:00.000+00:00,transformer,,Temperature,C,20.2
605839,Monkton Swifts,2024-03-19T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
605839,Monkton Swifts,2024-03-19T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.4
605839,Monkton Swifts,2024-03-19T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
605839,Monkton Swifts,2024-03-19T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.21
605839,Monkton Swifts,2024-03-19T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
605839,Monkton Swifts,2024-03-19T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.6
605839,Monkton Swifts,2024-03-19T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
605839,Monkton Swifts,2024-03-19T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
605839,Monkton Swifts,2024-03-19T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
605839,Monkton Swifts,2024-03-19T00:00:00.000+00:00,busbar,,L3 Active Power,kW,4.4
605839,Monkton Swifts,2024-03-19T00:00:00.000+00:00,busbar,,L2 Active Power,kW,6.78
605839,Monkton Swifts,2024-03-19T00:00:00.000+00:00,busbar,,L1 Active Power,kW,8.67
605839,Monkton Swifts,2024-03-19T00:00:00.000+00:00,busbar,,N Current (RMS),A,16.8
605839,Monkton Swifts,2024-03-19T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.5
605839,Monkton Swifts,2024-03-19T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
605839,Monkton Swifts,2024-03-19T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
605839,Monkton Swifts,2024-03-25T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.33
605839,Monkton Swifts,2024-03-25T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.09
605839,Monkton Swifts,2024-03-25T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.83
605839,Monkton Swifts,2024-03-25T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.7
605839,Monkton Swifts,2024-03-25T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.07
605839,Monkton Swifts,2024-03-25T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.84
605839,Monkton Swifts,2024-03-25T23:50:00.000+00:00,feeder,5,N Current (RMS),A,14.6
605839,Monkton Swifts,2024-03-25T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,3.4
605839,Monkton Swifts,2024-03-25T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,8.5
605839,Monkton Swifts,2024-03-25T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,24.3
605839,Monkton Swifts,2024-03-25T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
605839,Monkton Swifts,2024-03-25T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-25T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-25T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
605839,Monkton Swifts,2024-03-25T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-25T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.04
605839,Monkton Swifts,2024-03-25T23:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-25T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-25T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-25T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-25T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
605839,Monkton Swifts,2024-03-25T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
605839,Monkton Swifts,2024-03-25T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
605839,Monkton Swifts,2024-03-25T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.86
605839,Monkton Swifts,2024-03-25T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.85
605839,Monkton Swifts,2024-03-25T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.76
605839,Monkton Swifts,2024-03-25T23:50:00.000+00:00,feeder,3,N Current (RMS),A,4.9
605839,Monkton Swifts,2024-03-25T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.2
605839,Monkton Swifts,2024-03-25T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.2
605839,Monkton Swifts,2024-03-25T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.0
605839,Monkton Swifts,2024-03-25T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.11
605839,Monkton Swifts,2024-03-25T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.33
605839,Monkton Swifts,2024-03-25T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.14
605839,Monkton Swifts,2024-03-25T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.03
605839,Monkton Swifts,2024-03-25T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.55
605839,Monkton Swifts,2024-03-25T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.46
605839,Monkton Swifts,2024-03-25T23:50:00.000+00:00,feeder,2,N Current (RMS),A,15.8
605839,Monkton Swifts,2024-03-25T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.9
605839,Monkton Swifts,2024-03-25T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.0
605839,Monkton Swifts,2024-03-25T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.2
605839,Monkton Swifts,2024-03-25T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605839,Monkton Swifts,2024-03-25T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-25T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
605839,Monkton Swifts,2024-03-25T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605839,Monkton Swifts,2024-03-25T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-25T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605839,Monkton Swifts,2024-03-25T23:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-25T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-25T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-25T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-25T23:50:00.000+00:00,transformer,,Temperature,C,16.9
605839,Monkton Swifts,2024-03-25T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
605839,Monkton Swifts,2024-03-25T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
605839,Monkton Swifts,2024-03-25T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
605839,Monkton Swifts,2024-03-25T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
605839,Monkton Swifts,2024-03-25T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
605839,Monkton Swifts,2024-03-25T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
605839,Monkton Swifts,2024-03-25T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
605839,Monkton Swifts,2024-03-25T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
605839,Monkton Swifts,2024-03-25T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
605839,Monkton Swifts,2024-03-25T23:50:00.000+00:00,busbar,,L3 Active Power,kW,3.58
605839,Monkton Swifts,2024-03-25T23:50:00.000+00:00,busbar,,L2 Active Power,kW,7.45
605839,Monkton Swifts,2024-03-25T23:50:00.000+00:00,busbar,,L1 Active Power,kW,10.11
605839,Monkton Swifts,2024-03-25T23:50:00.000+00:00,busbar,,N Current (RMS),A,24.5
605839,Monkton Swifts,2024-03-25T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.4
605839,Monkton Swifts,2024-03-25T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
605839,Monkton Swifts,2024-03-25T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
605839,Monkton Swifts,2024-03-25T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.31
605839,Monkton Swifts,2024-03-25T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.15
605839,Monkton Swifts,2024-03-25T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.77
605839,Monkton Swifts,2024-03-25T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.69
605839,Monkton Swifts,2024-03-25T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.05
605839,Monkton Swifts,2024-03-25T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.98
605839,Monkton Swifts,2024-03-25T23:40:00.000+00:00,feeder,5,N Current (RMS),A,15.4
605839,Monkton Swifts,2024-03-25T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,3.3
605839,Monkton Swifts,2024-03-25T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,8.4
605839,Monkton Swifts,2024-03-25T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,24.8
605839,Monkton Swifts,2024-03-25T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
605839,Monkton Swifts,2024-03-25T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-25T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605839,Monkton Swifts,2024-03-25T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
605839,Monkton Swifts,2024-03-25T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605839,Monkton Swifts,2024-03-25T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.04
605839,Monkton Swifts,2024-03-25T23:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-25T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-25T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-25T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-25T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
605839,Monkton Swifts,2024-03-25T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
605839,Monkton Swifts,2024-03-25T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.76
605839,Monkton Swifts,2024-03-25T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.83
605839,Monkton Swifts,2024-03-25T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.1
605839,Monkton Swifts,2024-03-25T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.29
605839,Monkton Swifts,2024-03-25T23:40:00.000+00:00,feeder,3,N Current (RMS),A,5.7
605839,Monkton Swifts,2024-03-25T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.3
605839,Monkton Swifts,2024-03-25T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.1
605839,Monkton Swifts,2024-03-25T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.3
605839,Monkton Swifts,2024-03-25T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
605839,Monkton Swifts,2024-03-25T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.42
605839,Monkton Swifts,2024-03-25T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.27
605839,Monkton Swifts,2024-03-25T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.32
605839,Monkton Swifts,2024-03-25T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.55
605839,Monkton Swifts,2024-03-25T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.54
605839,Monkton Swifts,2024-03-25T23:40:00.000+00:00,feeder,2,N Current (RMS),A,12.9
605839,Monkton Swifts,2024-03-25T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.2
605839,Monkton Swifts,2024-03-25T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.0
605839,Monkton Swifts,2024-03-25T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.6
605839,Monkton Swifts,2024-03-25T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605839,Monkton Swifts,2024-03-25T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-25T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
605839,Monkton Swifts,2024-03-25T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605839,Monkton Swifts,2024-03-25T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-25T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605839,Monkton Swifts,2024-03-25T23:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-25T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-25T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-25T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-25T23:40:00.000+00:00,transformer,,Temperature,C,17.0
605839,Monkton Swifts,2024-03-25T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
605839,Monkton Swifts,2024-03-25T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.17
605839,Monkton Swifts,2024-03-25T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
605839,Monkton Swifts,2024-03-25T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
605839,Monkton Swifts,2024-03-25T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
605839,Monkton Swifts,2024-03-25T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
605839,Monkton Swifts,2024-03-25T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
605839,Monkton Swifts,2024-03-25T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-25T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
605839,Monkton Swifts,2024-03-25T23:40:00.000+00:00,busbar,,L3 Active Power,kW,4.82
605839,Monkton Swifts,2024-03-25T23:40:00.000+00:00,busbar,,L2 Active Power,kW,7.69
605839,Monkton Swifts,2024-03-25T23:40:00.000+00:00,busbar,,L1 Active Power,kW,10.87
605839,Monkton Swifts,2024-03-25T23:40:00.000+00:00,busbar,,N Current (RMS),A,23.2
605839,Monkton Swifts,2024-03-25T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
605839,Monkton Swifts,2024-03-25T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
605839,Monkton Swifts,2024-03-25T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
605839,Monkton Swifts,2024-03-25T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.22
605839,Monkton Swifts,2024-03-25T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.18
605839,Monkton Swifts,2024-03-25T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.95
605839,Monkton Swifts,2024-03-25T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.81
605839,Monkton Swifts,2024-03-25T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.08
605839,Monkton Swifts,2024-03-25T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.06
605839,Monkton Swifts,2024-03-25T23:30:00.000+00:00,feeder,5,N Current (RMS),A,15.8
605839,Monkton Swifts,2024-03-25T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,3.7
605839,Monkton Swifts,2024-03-25T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,8.5
605839,Monkton Swifts,2024-03-25T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,25.2
605839,Monkton Swifts,2024-03-25T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
605839,Monkton Swifts,2024-03-25T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-25T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605839,Monkton Swifts,2024-03-25T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
605839,Monkton Swifts,2024-03-25T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605839,Monkton Swifts,2024-03-25T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.04
605839,Monkton Swifts,2024-03-25T23:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-25T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-25T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-25T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-25T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
605839,Monkton Swifts,2024-03-25T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
605839,Monkton Swifts,2024-03-25T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.1
605839,Monkton Swifts,2024-03-25T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.84
605839,Monkton Swifts,2024-03-25T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.01
605839,Monkton Swifts,2024-03-25T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.2
605839,Monkton Swifts,2024-03-25T23:30:00.000+00:00,feeder,3,N Current (RMS),A,5.9
605839,Monkton Swifts,2024-03-25T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.5
605839,Monkton Swifts,2024-03-25T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.9
605839,Monkton Swifts,2024-03-25T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.4
605839,Monkton Swifts,2024-03-25T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.09
605839,Monkton Swifts,2024-03-25T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.25
605839,Monkton Swifts,2024-03-25T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.18
605839,Monkton Swifts,2024-03-25T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.16
605839,Monkton Swifts,2024-03-25T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.77
605839,Monkton Swifts,2024-03-25T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.89
605839,Monkton Swifts,2024-03-25T23:30:00.000+00:00,feeder,2,N Current (RMS),A,16.2
605839,Monkton Swifts,2024-03-25T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.3
605839,Monkton Swifts,2024-03-25T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.8
605839,Monkton Swifts,2024-03-25T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.8
605839,Monkton Swifts,2024-03-25T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605839,Monkton Swifts,2024-03-25T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-25T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
605839,Monkton Swifts,2024-03-25T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605839,Monkton Swifts,2024-03-25T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-25T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
605839,Monkton Swifts,2024-03-25T23:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-25T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-25T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-25T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-25T23:30:00.000+00:00,transformer,,Temperature,C,17.0
605839,Monkton Swifts,2024-03-25T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
605839,Monkton Swifts,2024-03-25T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.47
605839,Monkton Swifts,2024-03-25T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
605839,Monkton Swifts,2024-03-25T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
605839,Monkton Swifts,2024-03-25T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
605839,Monkton Swifts,2024-03-25T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
605839,Monkton Swifts,2024-03-25T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
605839,Monkton Swifts,2024-03-25T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
605839,Monkton Swifts,2024-03-25T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
605839,Monkton Swifts,2024-03-25T23:30:00.000+00:00,busbar,,L3 Active Power,kW,3.8
605839,Monkton Swifts,2024-03-25T23:30:00.000+00:00,busbar,,L2 Active Power,kW,7.86
605839,Monkton Swifts,2024-03-25T23:30:00.000+00:00,busbar,,L1 Active Power,kW,11.21
605839,Monkton Swifts,2024-03-25T23:30:00.000+00:00,busbar,,N Current (RMS),A,27.0
605839,Monkton Swifts,2024-03-25T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.3
605839,Monkton Swifts,2024-03-25T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
605839,Monkton Swifts,2024-03-25T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
605839,Monkton Swifts,2024-03-25T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
605839,Monkton Swifts,2024-03-25T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.34
605839,Monkton Swifts,2024-03-25T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.85
605839,Monkton Swifts,2024-03-25T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
605839,Monkton Swifts,2024-03-25T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.99
605839,Monkton Swifts,2024-03-25T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.42
605839,Monkton Swifts,2024-03-25T23:20:00.000+00:00,feeder,5,N Current (RMS),A,18.0
605839,Monkton Swifts,2024-03-25T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,4.2
605839,Monkton Swifts,2024-03-25T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,8.2
605839,Monkton Swifts,2024-03-25T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,26.4
605839,Monkton Swifts,2024-03-25T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
605839,Monkton Swifts,2024-03-25T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-25T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605839,Monkton Swifts,2024-03-25T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
605839,Monkton Swifts,2024-03-25T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-25T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.06
605839,Monkton Swifts,2024-03-25T23:20:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-25T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-25T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-25T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-25T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
605839,Monkton Swifts,2024-03-25T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
605839,Monkton Swifts,2024-03-25T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.15
605839,Monkton Swifts,2024-03-25T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.97
605839,Monkton Swifts,2024-03-25T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.06
605839,Monkton Swifts,2024-03-25T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.81
605839,Monkton Swifts,2024-03-25T23:20:00.000+00:00,feeder,3,N Current (RMS),A,5.9
605839,Monkton Swifts,2024-03-25T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.7
605839,Monkton Swifts,2024-03-25T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
605839,Monkton Swifts,2024-03-25T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.2
605839,Monkton Swifts,2024-03-25T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.27
605839,Monkton Swifts,2024-03-25T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
605839,Monkton Swifts,2024-03-25T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.26
605839,Monkton Swifts,2024-03-25T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.05
605839,Monkton Swifts,2024-03-25T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.34
605839,Monkton Swifts,2024-03-25T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.27
605839,Monkton Swifts,2024-03-25T23:20:00.000+00:00,feeder,2,N Current (RMS),A,23.0
605839,Monkton Swifts,2024-03-25T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.3
605839,Monkton Swifts,2024-03-25T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.0
605839,Monkton Swifts,2024-03-25T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.2
605839,Monkton Swifts,2024-03-25T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605839,Monkton Swifts,2024-03-25T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-25T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
605839,Monkton Swifts,2024-03-25T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605839,Monkton Swifts,2024-03-25T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
605839,Monkton Swifts,2024-03-25T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605839,Monkton Swifts,2024-03-25T23:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-25T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-25T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-25T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-25T23:20:00.000+00:00,transformer,,Temperature,C,17.0
605839,Monkton Swifts,2024-03-25T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
605839,Monkton Swifts,2024-03-25T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.86
605839,Monkton Swifts,2024-03-25T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
605839,Monkton Swifts,2024-03-25T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.47
605839,Monkton Swifts,2024-03-25T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
605839,Monkton Swifts,2024-03-25T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.3
605839,Monkton Swifts,2024-03-25T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
605839,Monkton Swifts,2024-03-25T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
605839,Monkton Swifts,2024-03-25T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
605839,Monkton Swifts,2024-03-25T23:20:00.000+00:00,busbar,,L3 Active Power,kW,4.01
605839,Monkton Swifts,2024-03-25T23:20:00.000+00:00,busbar,,L2 Active Power,kW,9.36
605839,Monkton Swifts,2024-03-25T23:20:00.000+00:00,busbar,,L1 Active Power,kW,11.57
605839,Monkton Swifts,2024-03-25T23:20:00.000+00:00,busbar,,N Current (RMS),A,31.5
605839,Monkton Swifts,2024-03-25T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.8
605839,Monkton Swifts,2024-03-25T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
605839,Monkton Swifts,2024-03-25T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
605839,Monkton Swifts,2024-03-25T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.15
605839,Monkton Swifts,2024-03-25T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.32
605839,Monkton Swifts,2024-03-25T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.84
605839,Monkton Swifts,2024-03-25T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.9
605839,Monkton Swifts,2024-03-25T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.58
605839,Monkton Swifts,2024-03-25T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.36
605839,Monkton Swifts,2024-03-25T23:10:00.000+00:00,feeder,5,N Current (RMS),A,17.2
605839,Monkton Swifts,2024-03-25T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,3.9
605839,Monkton Swifts,2024-03-25T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,11.4
605839,Monkton Swifts,2024-03-25T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,26.0
605839,Monkton Swifts,2024-03-25T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
605839,Monkton Swifts,2024-03-25T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
605839,Monkton Swifts,2024-03-25T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-25T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
605839,Monkton Swifts,2024-03-25T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
605839,Monkton Swifts,2024-03-25T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.99
605839,Monkton Swifts,2024-03-25T23:10:00.000+00:00,feeder,4,N Current (RMS),A,11.6
605839,Monkton Swifts,2024-03-25T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-25T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-25T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.6
605839,Monkton Swifts,2024-03-25T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
605839,Monkton Swifts,2024-03-25T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
605839,Monkton Swifts,2024-03-25T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.06
605839,Monkton Swifts,2024-03-25T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.07
605839,Monkton Swifts,2024-03-25T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.51
605839,Monkton Swifts,2024-03-25T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.91
605839,Monkton Swifts,2024-03-25T23:10:00.000+00:00,feeder,3,N Current (RMS),A,7.9
605839,Monkton Swifts,2024-03-25T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.7
605839,Monkton Swifts,2024-03-25T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.7
605839,Monkton Swifts,2024-03-25T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.2
605839,Monkton Swifts,2024-03-25T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.35
605839,Monkton Swifts,2024-03-25T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
605839,Monkton Swifts,2024-03-25T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.33
605839,Monkton Swifts,2024-03-25T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.62
605839,Monkton Swifts,2024-03-25T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.75
605839,Monkton Swifts,2024-03-25T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.37
605839,Monkton Swifts,2024-03-25T23:10:00.000+00:00,feeder,2,N Current (RMS),A,17.4
605839,Monkton Swifts,2024-03-25T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.2
605839,Monkton Swifts,2024-03-25T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.5
605839,Monkton Swifts,2024-03-25T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.7
605839,Monkton Swifts,2024-03-25T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605839,Monkton Swifts,2024-03-25T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-25T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
605839,Monkton Swifts,2024-03-25T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605839,Monkton Swifts,2024-03-25T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-25T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
605839,Monkton Swifts,2024-03-25T23:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-25T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-25T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-25T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-25T23:10:00.000+00:00,transformer,,Temperature,C,17.0
605839,Monkton Swifts,2024-03-25T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
605839,Monkton Swifts,2024-03-25T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.56
605839,Monkton Swifts,2024-03-25T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
605839,Monkton Swifts,2024-03-25T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.25
605839,Monkton Swifts,2024-03-25T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
605839,Monkton Swifts,2024-03-25T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.85
605839,Monkton Swifts,2024-03-25T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
605839,Monkton Swifts,2024-03-25T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
605839,Monkton Swifts,2024-03-25T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
605839,Monkton Swifts,2024-03-25T23:10:00.000+00:00,busbar,,L3 Active Power,kW,4.59
605839,Monkton Swifts,2024-03-25T23:10:00.000+00:00,busbar,,L2 Active Power,kW,8.84
605839,Monkton Swifts,2024-03-25T23:10:00.000+00:00,busbar,,L1 Active Power,kW,13.65
605839,Monkton Swifts,2024-03-25T23:10:00.000+00:00,busbar,,N Current (RMS),A,33.2
605839,Monkton Swifts,2024-03-25T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
605839,Monkton Swifts,2024-03-25T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
605839,Monkton Swifts,2024-03-25T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
605839,Monkton Swifts,2024-03-25T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
605839,Monkton Swifts,2024-03-25T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.3
605839,Monkton Swifts,2024-03-25T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.89
605839,Monkton Swifts,2024-03-25T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.3
605839,Monkton Swifts,2024-03-25T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.19
605839,Monkton Swifts,2024-03-25T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.64
605839,Monkton Swifts,2024-03-25T23:00:00.000+00:00,feeder,5,N Current (RMS),A,21.3
605839,Monkton Swifts,2024-03-25T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,6.7
605839,Monkton Swifts,2024-03-25T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,9.1
605839,Monkton Swifts,2024-03-25T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,31.7
605839,Monkton Swifts,2024-03-25T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
605839,Monkton Swifts,2024-03-25T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
605839,Monkton Swifts,2024-03-25T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-25T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.06
605839,Monkton Swifts,2024-03-25T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.05
605839,Monkton Swifts,2024-03-25T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.12
605839,Monkton Swifts,2024-03-25T23:00:00.000+00:00,feeder,4,N Current (RMS),A,18.9
605839,Monkton Swifts,2024-03-25T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-25T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-25T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,20.6
605839,Monkton Swifts,2024-03-25T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
605839,Monkton Swifts,2024-03-25T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
605839,Monkton Swifts,2024-03-25T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.13
605839,Monkton Swifts,2024-03-25T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.17
605839,Monkton Swifts,2024-03-25T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.23
605839,Monkton Swifts,2024-03-25T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.52
605839,Monkton Swifts,2024-03-25T23:00:00.000+00:00,feeder,3,N Current (RMS),A,6.2
605839,Monkton Swifts,2024-03-25T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.4
605839,Monkton Swifts,2024-03-25T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.8
605839,Monkton Swifts,2024-03-25T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.0
605839,Monkton Swifts,2024-03-25T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.12
605839,Monkton Swifts,2024-03-25T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
605839,Monkton Swifts,2024-03-25T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.07
605839,Monkton Swifts,2024-03-25T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.37
605839,Monkton Swifts,2024-03-25T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.25
605839,Monkton Swifts,2024-03-25T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.16
605839,Monkton Swifts,2024-03-25T23:00:00.000+00:00,feeder,2,N Current (RMS),A,12.0
605839,Monkton Swifts,2024-03-25T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.4
605839,Monkton Swifts,2024-03-25T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.4
605839,Monkton Swifts,2024-03-25T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.6
605839,Monkton Swifts,2024-03-25T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-25T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-25T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
605839,Monkton Swifts,2024-03-25T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605839,Monkton Swifts,2024-03-25T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605839,Monkton Swifts,2024-03-25T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
605839,Monkton Swifts,2024-03-25T23:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-25T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-25T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-25T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-25T23:00:00.000+00:00,transformer,,Temperature,C,17.1
605839,Monkton Swifts,2024-03-25T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
605839,Monkton Swifts,2024-03-25T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.19
605839,Monkton Swifts,2024-03-25T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
605839,Monkton Swifts,2024-03-25T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
605839,Monkton Swifts,2024-03-25T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
605839,Monkton Swifts,2024-03-25T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.04
605839,Monkton Swifts,2024-03-25T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
605839,Monkton Swifts,2024-03-25T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
605839,Monkton Swifts,2024-03-25T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
605839,Monkton Swifts,2024-03-25T23:00:00.000+00:00,busbar,,L3 Active Power,kW,5.87
605839,Monkton Swifts,2024-03-25T23:00:00.000+00:00,busbar,,L2 Active Power,kW,7.72
605839,Monkton Swifts,2024-03-25T23:00:00.000+00:00,busbar,,L1 Active Power,kW,17.46
605839,Monkton Swifts,2024-03-25T23:00:00.000+00:00,busbar,,N Current (RMS),A,40.8
605839,Monkton Swifts,2024-03-25T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
605839,Monkton Swifts,2024-03-25T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
605839,Monkton Swifts,2024-03-25T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
605839,Monkton Swifts,2024-03-25T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
605839,Monkton Swifts,2024-03-25T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.33
605839,Monkton Swifts,2024-03-25T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.98
605839,Monkton Swifts,2024-03-25T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.05
605839,Monkton Swifts,2024-03-25T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.2
605839,Monkton Swifts,2024-03-25T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.43
605839,Monkton Swifts,2024-03-25T22:50:00.000+00:00,feeder,5,N Current (RMS),A,17.2
605839,Monkton Swifts,2024-03-25T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,5.1
605839,Monkton Swifts,2024-03-25T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,9.0
605839,Monkton Swifts,2024-03-25T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,26.6
605839,Monkton Swifts,2024-03-25T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
605839,Monkton Swifts,2024-03-25T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
605839,Monkton Swifts,2024-03-25T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.14
605839,Monkton Swifts,2024-03-25T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.05
605839,Monkton Swifts,2024-03-25T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
605839,Monkton Swifts,2024-03-25T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.89
605839,Monkton Swifts,2024-03-25T22:50:00.000+00:00,feeder,4,N Current (RMS),A,16.6
605839,Monkton Swifts,2024-03-25T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-25T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-25T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,18.0
