Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605839,Monkton Swifts,2024-03-25T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
605839,Monkton Swifts,2024-03-25T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
605839,Monkton Swifts,2024-03-25T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.83
605839,Monkton Swifts,2024-03-25T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.16
605839,Monkton Swifts,2024-03-25T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.46
605839,Monkton Swifts,2024-03-25T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.65
605839,Monkton Swifts,2024-03-25T22:50:00.000+00:00,feeder,3,N Current (RMS),A,7.8
605839,Monkton Swifts,2024-03-25T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.6
605839,Monkton Swifts,2024-03-25T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.1
605839,Monkton Swifts,2024-03-25T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.0
605839,Monkton Swifts,2024-03-25T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.11
605839,Monkton Swifts,2024-03-25T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
605839,Monkton Swifts,2024-03-25T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.12
605839,Monkton Swifts,2024-03-25T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.97
605839,Monkton Swifts,2024-03-25T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.21
605839,Monkton Swifts,2024-03-25T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.31
605839,Monkton Swifts,2024-03-25T22:50:00.000+00:00,feeder,2,N Current (RMS),A,12.6
605839,Monkton Swifts,2024-03-25T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.6
605839,Monkton Swifts,2024-03-25T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.4
605839,Monkton Swifts,2024-03-25T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.3
605839,Monkton Swifts,2024-03-25T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-25T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-25T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
605839,Monkton Swifts,2024-03-25T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605839,Monkton Swifts,2024-03-25T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-25T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
605839,Monkton Swifts,2024-03-25T22:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-25T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-25T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-25T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-25T22:50:00.000+00:00,transformer,,Temperature,C,17.1
605839,Monkton Swifts,2024-03-25T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
605839,Monkton Swifts,2024-03-25T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.07
605839,Monkton Swifts,2024-03-25T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
605839,Monkton Swifts,2024-03-25T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
605839,Monkton Swifts,2024-03-25T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
605839,Monkton Swifts,2024-03-25T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
605839,Monkton Swifts,2024-03-25T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
605839,Monkton Swifts,2024-03-25T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
605839,Monkton Swifts,2024-03-25T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
605839,Monkton Swifts,2024-03-25T22:50:00.000+00:00,busbar,,L3 Active Power,kW,5.21
605839,Monkton Swifts,2024-03-25T22:50:00.000+00:00,busbar,,L2 Active Power,kW,7.89
605839,Monkton Swifts,2024-03-25T22:50:00.000+00:00,busbar,,L1 Active Power,kW,15.3
605839,Monkton Swifts,2024-03-25T22:50:00.000+00:00,busbar,,N Current (RMS),A,37.4
605839,Monkton Swifts,2024-03-25T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.7
605839,Monkton Swifts,2024-03-25T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
605839,Monkton Swifts,2024-03-25T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
605839,Monkton Swifts,2024-03-25T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.09
605839,Monkton Swifts,2024-03-25T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.21
605839,Monkton Swifts,2024-03-25T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
605839,Monkton Swifts,2024-03-25T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.06
605839,Monkton Swifts,2024-03-25T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.62
605839,Monkton Swifts,2024-03-25T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.19
605839,Monkton Swifts,2024-03-25T22:40:00.000+00:00,feeder,5,N Current (RMS),A,16.0
605839,Monkton Swifts,2024-03-25T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,4.5
605839,Monkton Swifts,2024-03-25T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,10.6
605839,Monkton Swifts,2024-03-25T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,25.8
605839,Monkton Swifts,2024-03-25T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
605839,Monkton Swifts,2024-03-25T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-25T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
605839,Monkton Swifts,2024-03-25T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
605839,Monkton Swifts,2024-03-25T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605839,Monkton Swifts,2024-03-25T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.28
605839,Monkton Swifts,2024-03-25T22:40:00.000+00:00,feeder,4,N Current (RMS),A,1.1
605839,Monkton Swifts,2024-03-25T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-25T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-25T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.3
605839,Monkton Swifts,2024-03-25T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
605839,Monkton Swifts,2024-03-25T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
605839,Monkton Swifts,2024-03-25T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
605839,Monkton Swifts,2024-03-25T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.18
605839,Monkton Swifts,2024-03-25T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.42
605839,Monkton Swifts,2024-03-25T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.52
605839,Monkton Swifts,2024-03-25T22:40:00.000+00:00,feeder,3,N Current (RMS),A,7.8
605839,Monkton Swifts,2024-03-25T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.6
605839,Monkton Swifts,2024-03-25T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.0
605839,Monkton Swifts,2024-03-25T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.9
605839,Monkton Swifts,2024-03-25T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.35
605839,Monkton Swifts,2024-03-25T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.22
605839,Monkton Swifts,2024-03-25T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.12
605839,Monkton Swifts,2024-03-25T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.71
605839,Monkton Swifts,2024-03-25T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.56
605839,Monkton Swifts,2024-03-25T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.36
605839,Monkton Swifts,2024-03-25T22:40:00.000+00:00,feeder,2,N Current (RMS),A,12.8
605839,Monkton Swifts,2024-03-25T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.5
605839,Monkton Swifts,2024-03-25T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.9
605839,Monkton Swifts,2024-03-25T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.5
605839,Monkton Swifts,2024-03-25T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605839,Monkton Swifts,2024-03-25T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-25T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
605839,Monkton Swifts,2024-03-25T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605839,Monkton Swifts,2024-03-25T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-25T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605839,Monkton Swifts,2024-03-25T22:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-25T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-25T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-25T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-25T22:40:00.000+00:00,transformer,,Temperature,C,17.1
605839,Monkton Swifts,2024-03-25T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
605839,Monkton Swifts,2024-03-25T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.74
605839,Monkton Swifts,2024-03-25T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
605839,Monkton Swifts,2024-03-25T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
605839,Monkton Swifts,2024-03-25T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
605839,Monkton Swifts,2024-03-25T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
605839,Monkton Swifts,2024-03-25T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
605839,Monkton Swifts,2024-03-25T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
605839,Monkton Swifts,2024-03-25T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
605839,Monkton Swifts,2024-03-25T22:40:00.000+00:00,busbar,,L3 Active Power,kW,5.97
605839,Monkton Swifts,2024-03-25T22:40:00.000+00:00,busbar,,L2 Active Power,kW,8.58
605839,Monkton Swifts,2024-03-25T22:40:00.000+00:00,busbar,,L1 Active Power,kW,11.37
605839,Monkton Swifts,2024-03-25T22:40:00.000+00:00,busbar,,N Current (RMS),A,24.9
605839,Monkton Swifts,2024-03-25T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
605839,Monkton Swifts,2024-03-25T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
605839,Monkton Swifts,2024-03-25T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
605839,Monkton Swifts,2024-03-25T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.11
605839,Monkton Swifts,2024-03-25T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.16
605839,Monkton Swifts,2024-03-25T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.86
605839,Monkton Swifts,2024-03-25T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.92
605839,Monkton Swifts,2024-03-25T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.2
605839,Monkton Swifts,2024-03-25T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.22
605839,Monkton Swifts,2024-03-25T22:30:00.000+00:00,feeder,5,N Current (RMS),A,16.2
605839,Monkton Swifts,2024-03-25T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,4.0
605839,Monkton Swifts,2024-03-25T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,9.0
605839,Monkton Swifts,2024-03-25T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,25.9
605839,Monkton Swifts,2024-03-25T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
605839,Monkton Swifts,2024-03-25T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-25T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-25T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
605839,Monkton Swifts,2024-03-25T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605839,Monkton Swifts,2024-03-25T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.35
605839,Monkton Swifts,2024-03-25T22:30:00.000+00:00,feeder,4,N Current (RMS),A,1.4
605839,Monkton Swifts,2024-03-25T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-25T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-25T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.6
605839,Monkton Swifts,2024-03-25T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
605839,Monkton Swifts,2024-03-25T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
605839,Monkton Swifts,2024-03-25T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.96
605839,Monkton Swifts,2024-03-25T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.31
605839,Monkton Swifts,2024-03-25T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.42
605839,Monkton Swifts,2024-03-25T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.75
605839,Monkton Swifts,2024-03-25T22:30:00.000+00:00,feeder,3,N Current (RMS),A,7.0
605839,Monkton Swifts,2024-03-25T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.1
605839,Monkton Swifts,2024-03-25T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.5
605839,Monkton Swifts,2024-03-25T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.6
605839,Monkton Swifts,2024-03-25T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.39
605839,Monkton Swifts,2024-03-25T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.22
605839,Monkton Swifts,2024-03-25T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.23
605839,Monkton Swifts,2024-03-25T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.45
605839,Monkton Swifts,2024-03-25T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.59
605839,Monkton Swifts,2024-03-25T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.72
605839,Monkton Swifts,2024-03-25T22:30:00.000+00:00,feeder,2,N Current (RMS),A,13.8
605839,Monkton Swifts,2024-03-25T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.7
605839,Monkton Swifts,2024-03-25T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.0
605839,Monkton Swifts,2024-03-25T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.0
605839,Monkton Swifts,2024-03-25T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-25T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-25T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
605839,Monkton Swifts,2024-03-25T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605839,Monkton Swifts,2024-03-25T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-25T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
605839,Monkton Swifts,2024-03-25T22:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-25T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-25T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-25T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-25T22:30:00.000+00:00,transformer,,Temperature,C,17.1
605839,Monkton Swifts,2024-03-25T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
605839,Monkton Swifts,2024-03-25T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.35
605839,Monkton Swifts,2024-03-25T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
605839,Monkton Swifts,2024-03-25T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
605839,Monkton Swifts,2024-03-25T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
605839,Monkton Swifts,2024-03-25T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
605839,Monkton Swifts,2024-03-25T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
605839,Monkton Swifts,2024-03-25T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
605839,Monkton Swifts,2024-03-25T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
605839,Monkton Swifts,2024-03-25T22:30:00.000+00:00,busbar,,L3 Active Power,kW,5.69
605839,Monkton Swifts,2024-03-25T22:30:00.000+00:00,busbar,,L2 Active Power,kW,8.21
605839,Monkton Swifts,2024-03-25T22:30:00.000+00:00,busbar,,L1 Active Power,kW,12.06
605839,Monkton Swifts,2024-03-25T22:30:00.000+00:00,busbar,,N Current (RMS),A,26.3
605839,Monkton Swifts,2024-03-25T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
605839,Monkton Swifts,2024-03-25T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
605839,Monkton Swifts,2024-03-25T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
605839,Monkton Swifts,2024-03-25T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.1
605839,Monkton Swifts,2024-03-25T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.09
605839,Monkton Swifts,2024-03-25T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.96
605839,Monkton Swifts,2024-03-25T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.94
605839,Monkton Swifts,2024-03-25T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.23
605839,Monkton Swifts,2024-03-25T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.37
605839,Monkton Swifts,2024-03-25T22:20:00.000+00:00,feeder,5,N Current (RMS),A,16.4
605839,Monkton Swifts,2024-03-25T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,4.0
605839,Monkton Swifts,2024-03-25T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,9.0
605839,Monkton Swifts,2024-03-25T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,26.3
605839,Monkton Swifts,2024-03-25T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
605839,Monkton Swifts,2024-03-25T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-25T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
605839,Monkton Swifts,2024-03-25T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
605839,Monkton Swifts,2024-03-25T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
605839,Monkton Swifts,2024-03-25T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.26
605839,Monkton Swifts,2024-03-25T22:20:00.000+00:00,feeder,4,N Current (RMS),A,1.1
605839,Monkton Swifts,2024-03-25T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-25T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-25T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.3
605839,Monkton Swifts,2024-03-25T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
605839,Monkton Swifts,2024-03-25T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
605839,Monkton Swifts,2024-03-25T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.95
605839,Monkton Swifts,2024-03-25T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.33
605839,Monkton Swifts,2024-03-25T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.85
605839,Monkton Swifts,2024-03-25T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.88
605839,Monkton Swifts,2024-03-25T22:20:00.000+00:00,feeder,3,N Current (RMS),A,8.4
605839,Monkton Swifts,2024-03-25T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.3
605839,Monkton Swifts,2024-03-25T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.0
605839,Monkton Swifts,2024-03-25T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.9
605839,Monkton Swifts,2024-03-25T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.14
605839,Monkton Swifts,2024-03-25T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.14
605839,Monkton Swifts,2024-03-25T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.36
605839,Monkton Swifts,2024-03-25T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.95
605839,Monkton Swifts,2024-03-25T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.56
605839,Monkton Swifts,2024-03-25T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.78
605839,Monkton Swifts,2024-03-25T22:20:00.000+00:00,feeder,2,N Current (RMS),A,12.0
605839,Monkton Swifts,2024-03-25T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.2
605839,Monkton Swifts,2024-03-25T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.7
605839,Monkton Swifts,2024-03-25T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.3
605839,Monkton Swifts,2024-03-25T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-25T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-25T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
605839,Monkton Swifts,2024-03-25T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605839,Monkton Swifts,2024-03-25T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-25T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
605839,Monkton Swifts,2024-03-25T22:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-25T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-25T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-25T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-25T22:20:00.000+00:00,transformer,,Temperature,C,17.1
605839,Monkton Swifts,2024-03-25T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
605839,Monkton Swifts,2024-03-25T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.18
605839,Monkton Swifts,2024-03-25T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
605839,Monkton Swifts,2024-03-25T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.83
605839,Monkton Swifts,2024-03-25T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
605839,Monkton Swifts,2024-03-25T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.09
605839,Monkton Swifts,2024-03-25T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
605839,Monkton Swifts,2024-03-25T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
605839,Monkton Swifts,2024-03-25T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
605839,Monkton Swifts,2024-03-25T22:20:00.000+00:00,busbar,,L3 Active Power,kW,6.22
605839,Monkton Swifts,2024-03-25T22:20:00.000+00:00,busbar,,L2 Active Power,kW,8.64
605839,Monkton Swifts,2024-03-25T22:20:00.000+00:00,busbar,,L1 Active Power,kW,12.32
605839,Monkton Swifts,2024-03-25T22:20:00.000+00:00,busbar,,N Current (RMS),A,25.3
605839,Monkton Swifts,2024-03-25T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
605839,Monkton Swifts,2024-03-25T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
605839,Monkton Swifts,2024-03-25T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
605839,Monkton Swifts,2024-03-25T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.1
605839,Monkton Swifts,2024-03-25T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
605839,Monkton Swifts,2024-03-25T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.04
605839,Monkton Swifts,2024-03-25T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.97
605839,Monkton Swifts,2024-03-25T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.59
605839,Monkton Swifts,2024-03-25T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.59
605839,Monkton Swifts,2024-03-25T22:10:00.000+00:00,feeder,5,N Current (RMS),A,16.2
605839,Monkton Swifts,2024-03-25T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,4.2
605839,Monkton Swifts,2024-03-25T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,10.4
605839,Monkton Swifts,2024-03-25T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,27.1
605839,Monkton Swifts,2024-03-25T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
605839,Monkton Swifts,2024-03-25T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-25T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
605839,Monkton Swifts,2024-03-25T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
605839,Monkton Swifts,2024-03-25T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
605839,Monkton Swifts,2024-03-25T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.54
605839,Monkton Swifts,2024-03-25T22:10:00.000+00:00,feeder,4,N Current (RMS),A,3.4
605839,Monkton Swifts,2024-03-25T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-25T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-25T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,3.7
605839,Monkton Swifts,2024-03-25T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
605839,Monkton Swifts,2024-03-25T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
605839,Monkton Swifts,2024-03-25T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.07
605839,Monkton Swifts,2024-03-25T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.48
605839,Monkton Swifts,2024-03-25T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.88
605839,Monkton Swifts,2024-03-25T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.93
605839,Monkton Swifts,2024-03-25T22:10:00.000+00:00,feeder,3,N Current (RMS),A,8.8
605839,Monkton Swifts,2024-03-25T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.6
605839,Monkton Swifts,2024-03-25T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.1
605839,Monkton Swifts,2024-03-25T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.6
605839,Monkton Swifts,2024-03-25T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.23
605839,Monkton Swifts,2024-03-25T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
605839,Monkton Swifts,2024-03-25T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.22
605839,Monkton Swifts,2024-03-25T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.82
605839,Monkton Swifts,2024-03-25T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.55
605839,Monkton Swifts,2024-03-25T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.98
605839,Monkton Swifts,2024-03-25T22:10:00.000+00:00,feeder,2,N Current (RMS),A,11.8
605839,Monkton Swifts,2024-03-25T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.8
605839,Monkton Swifts,2024-03-25T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.7
605839,Monkton Swifts,2024-03-25T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.0
605839,Monkton Swifts,2024-03-25T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-25T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-25T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
605839,Monkton Swifts,2024-03-25T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605839,Monkton Swifts,2024-03-25T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-25T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
605839,Monkton Swifts,2024-03-25T22:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-25T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-25T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-25T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-25T22:10:00.000+00:00,transformer,,Temperature,C,17.2
605839,Monkton Swifts,2024-03-25T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
605839,Monkton Swifts,2024-03-25T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.2
605839,Monkton Swifts,2024-03-25T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
605839,Monkton Swifts,2024-03-25T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
605839,Monkton Swifts,2024-03-25T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
605839,Monkton Swifts,2024-03-25T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.04
605839,Monkton Swifts,2024-03-25T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
605839,Monkton Swifts,2024-03-25T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
605839,Monkton Swifts,2024-03-25T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
605839,Monkton Swifts,2024-03-25T22:10:00.000+00:00,busbar,,L3 Active Power,kW,8.29
605839,Monkton Swifts,2024-03-25T22:10:00.000+00:00,busbar,,L2 Active Power,kW,9.03
605839,Monkton Swifts,2024-03-25T22:10:00.000+00:00,busbar,,L1 Active Power,kW,13.06
605839,Monkton Swifts,2024-03-25T22:10:00.000+00:00,busbar,,N Current (RMS),A,24.7
605839,Monkton Swifts,2024-03-25T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
605839,Monkton Swifts,2024-03-25T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
605839,Monkton Swifts,2024-03-25T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
605839,Monkton Swifts,2024-03-25T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
605839,Monkton Swifts,2024-03-25T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.2
605839,Monkton Swifts,2024-03-25T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.83
605839,Monkton Swifts,2024-03-25T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
605839,Monkton Swifts,2024-03-25T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.54
605839,Monkton Swifts,2024-03-25T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.94
605839,Monkton Swifts,2024-03-25T22:00:00.000+00:00,feeder,5,N Current (RMS),A,18.5
605839,Monkton Swifts,2024-03-25T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,4.3
605839,Monkton Swifts,2024-03-25T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,11.0
605839,Monkton Swifts,2024-03-25T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,28.4
605839,Monkton Swifts,2024-03-25T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-25T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
605839,Monkton Swifts,2024-03-25T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
605839,Monkton Swifts,2024-03-25T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.06
605839,Monkton Swifts,2024-03-25T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
605839,Monkton Swifts,2024-03-25T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.25
605839,Monkton Swifts,2024-03-25T22:00:00.000+00:00,feeder,4,N Current (RMS),A,1.0
605839,Monkton Swifts,2024-03-25T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-25T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-25T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.2
605839,Monkton Swifts,2024-03-25T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
605839,Monkton Swifts,2024-03-25T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
605839,Monkton Swifts,2024-03-25T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.03
605839,Monkton Swifts,2024-03-25T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.25
605839,Monkton Swifts,2024-03-25T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.05
605839,Monkton Swifts,2024-03-25T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.39
605839,Monkton Swifts,2024-03-25T22:00:00.000+00:00,feeder,3,N Current (RMS),A,10.6
605839,Monkton Swifts,2024-03-25T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.8
605839,Monkton Swifts,2024-03-25T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,14.0
605839,Monkton Swifts,2024-03-25T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,18.4
605839,Monkton Swifts,2024-03-25T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.59
605839,Monkton Swifts,2024-03-25T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
605839,Monkton Swifts,2024-03-25T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.43
605839,Monkton Swifts,2024-03-25T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.25
605839,Monkton Swifts,2024-03-25T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.62
605839,Monkton Swifts,2024-03-25T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.3
605839,Monkton Swifts,2024-03-25T22:00:00.000+00:00,feeder,2,N Current (RMS),A,12.2
605839,Monkton Swifts,2024-03-25T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.8
605839,Monkton Swifts,2024-03-25T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.2
605839,Monkton Swifts,2024-03-25T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.4
605839,Monkton Swifts,2024-03-25T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-25T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-25T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
605839,Monkton Swifts,2024-03-25T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605839,Monkton Swifts,2024-03-25T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605839,Monkton Swifts,2024-03-25T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
605839,Monkton Swifts,2024-03-25T22:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-25T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-25T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-25T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-25T22:00:00.000+00:00,transformer,,Temperature,C,17.2
605839,Monkton Swifts,2024-03-25T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
605839,Monkton Swifts,2024-03-25T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.9
605839,Monkton Swifts,2024-03-25T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
605839,Monkton Swifts,2024-03-25T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.63
605839,Monkton Swifts,2024-03-25T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
605839,Monkton Swifts,2024-03-25T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
605839,Monkton Swifts,2024-03-25T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
605839,Monkton Swifts,2024-03-25T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
605839,Monkton Swifts,2024-03-25T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
605839,Monkton Swifts,2024-03-25T22:00:00.000+00:00,busbar,,L3 Active Power,kW,10.53
605839,Monkton Swifts,2024-03-25T22:00:00.000+00:00,busbar,,L2 Active Power,kW,9.24
605839,Monkton Swifts,2024-03-25T22:00:00.000+00:00,busbar,,L1 Active Power,kW,15.91
605839,Monkton Swifts,2024-03-25T22:00:00.000+00:00,busbar,,N Current (RMS),A,28.4
605839,Monkton Swifts,2024-03-25T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
605839,Monkton Swifts,2024-03-25T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
605839,Monkton Swifts,2024-03-25T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
605839,Monkton Swifts,2024-03-25T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.06
605839,Monkton Swifts,2024-03-25T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.16
605839,Monkton Swifts,2024-03-25T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.91
605839,Monkton Swifts,2024-03-25T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.2
605839,Monkton Swifts,2024-03-25T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.2
605839,Monkton Swifts,2024-03-25T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.6
605839,Monkton Swifts,2024-03-25T21:50:00.000+00:00,feeder,5,N Current (RMS),A,16.2
605839,Monkton Swifts,2024-03-25T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,5.1
605839,Monkton Swifts,2024-03-25T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,17.2
605839,Monkton Swifts,2024-03-25T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,27.2
605839,Monkton Swifts,2024-03-25T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
605839,Monkton Swifts,2024-03-25T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-25T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
605839,Monkton Swifts,2024-03-25T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.11
605839,Monkton Swifts,2024-03-25T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605839,Monkton Swifts,2024-03-25T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.24
605839,Monkton Swifts,2024-03-25T21:50:00.000+00:00,feeder,4,N Current (RMS),A,1.0
605839,Monkton Swifts,2024-03-25T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
605839,Monkton Swifts,2024-03-25T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-25T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.2
605839,Monkton Swifts,2024-03-25T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
605839,Monkton Swifts,2024-03-25T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.23
605839,Monkton Swifts,2024-03-25T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.86
605839,Monkton Swifts,2024-03-25T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.61
605839,Monkton Swifts,2024-03-25T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.63
605839,Monkton Swifts,2024-03-25T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.81
605839,Monkton Swifts,2024-03-25T21:50:00.000+00:00,feeder,3,N Current (RMS),A,14.1
605839,Monkton Swifts,2024-03-25T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.5
605839,Monkton Swifts,2024-03-25T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,15.9
605839,Monkton Swifts,2024-03-25T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.5
605839,Monkton Swifts,2024-03-25T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.36
605839,Monkton Swifts,2024-03-25T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
605839,Monkton Swifts,2024-03-25T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.54
605839,Monkton Swifts,2024-03-25T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.43
605839,Monkton Swifts,2024-03-25T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.19
605839,Monkton Swifts,2024-03-25T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.06
605839,Monkton Swifts,2024-03-25T21:50:00.000+00:00,feeder,2,N Current (RMS),A,13.6
605839,Monkton Swifts,2024-03-25T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.1
605839,Monkton Swifts,2024-03-25T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.5
605839,Monkton Swifts,2024-03-25T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.6
605839,Monkton Swifts,2024-03-25T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605839,Monkton Swifts,2024-03-25T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-25T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
605839,Monkton Swifts,2024-03-25T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605839,Monkton Swifts,2024-03-25T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-25T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
605839,Monkton Swifts,2024-03-25T21:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-25T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-25T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-25T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-25T21:50:00.000+00:00,transformer,,Temperature,C,17.3
605839,Monkton Swifts,2024-03-25T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
605839,Monkton Swifts,2024-03-25T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.89
605839,Monkton Swifts,2024-03-25T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
605839,Monkton Swifts,2024-03-25T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.63
605839,Monkton Swifts,2024-03-25T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
605839,Monkton Swifts,2024-03-25T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
605839,Monkton Swifts,2024-03-25T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
605839,Monkton Swifts,2024-03-25T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
605839,Monkton Swifts,2024-03-25T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
605839,Monkton Swifts,2024-03-25T21:50:00.000+00:00,busbar,,L3 Active Power,kW,12.33
605839,Monkton Swifts,2024-03-25T21:50:00.000+00:00,busbar,,L2 Active Power,kW,12.01
605839,Monkton Swifts,2024-03-25T21:50:00.000+00:00,busbar,,L1 Active Power,kW,13.72
605839,Monkton Swifts,2024-03-25T21:50:00.000+00:00,busbar,,N Current (RMS),A,24.2
605839,Monkton Swifts,2024-03-25T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
605839,Monkton Swifts,2024-03-25T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
605839,Monkton Swifts,2024-03-25T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
605839,Monkton Swifts,2024-03-25T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.16
605839,Monkton Swifts,2024-03-25T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.26
605839,Monkton Swifts,2024-03-25T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.02
605839,Monkton Swifts,2024-03-25T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.05
605839,Monkton Swifts,2024-03-25T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.06
605839,Monkton Swifts,2024-03-25T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.5
605839,Monkton Swifts,2024-03-25T21:40:00.000+00:00,feeder,5,N Current (RMS),A,16.3
605839,Monkton Swifts,2024-03-25T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,4.5
605839,Monkton Swifts,2024-03-25T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,20.4
605839,Monkton Swifts,2024-03-25T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,26.9
605839,Monkton Swifts,2024-03-25T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-25T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-25T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
605839,Monkton Swifts,2024-03-25T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.11
605839,Monkton Swifts,2024-03-25T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-25T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.24
605839,Monkton Swifts,2024-03-25T21:40:00.000+00:00,feeder,4,N Current (RMS),A,1.0
605839,Monkton Swifts,2024-03-25T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
605839,Monkton Swifts,2024-03-25T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-25T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.2
605839,Monkton Swifts,2024-03-25T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
605839,Monkton Swifts,2024-03-25T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
605839,Monkton Swifts,2024-03-25T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.33
605839,Monkton Swifts,2024-03-25T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.59
605839,Monkton Swifts,2024-03-25T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.78
605839,Monkton Swifts,2024-03-25T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.92
605839,Monkton Swifts,2024-03-25T21:40:00.000+00:00,feeder,3,N Current (RMS),A,13.9
605839,Monkton Swifts,2024-03-25T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.6
605839,Monkton Swifts,2024-03-25T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.3
605839,Monkton Swifts,2024-03-25T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,17.5
605839,Monkton Swifts,2024-03-25T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.94
605839,Monkton Swifts,2024-03-25T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
605839,Monkton Swifts,2024-03-25T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.4
605839,Monkton Swifts,2024-03-25T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.12
605839,Monkton Swifts,2024-03-25T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.44
605839,Monkton Swifts,2024-03-25T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.12
605839,Monkton Swifts,2024-03-25T21:40:00.000+00:00,feeder,2,N Current (RMS),A,14.1
605839,Monkton Swifts,2024-03-25T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.8
605839,Monkton Swifts,2024-03-25T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.4
605839,Monkton Swifts,2024-03-25T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.8
605839,Monkton Swifts,2024-03-25T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605839,Monkton Swifts,2024-03-25T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-25T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
605839,Monkton Swifts,2024-03-25T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605839,Monkton Swifts,2024-03-25T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-25T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605839,Monkton Swifts,2024-03-25T21:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-25T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-25T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-25T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-25T21:40:00.000+00:00,transformer,,Temperature,C,17.3
605839,Monkton Swifts,2024-03-25T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
605839,Monkton Swifts,2024-03-25T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.07
605839,Monkton Swifts,2024-03-25T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
605839,Monkton Swifts,2024-03-25T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
605839,Monkton Swifts,2024-03-25T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
605839,Monkton Swifts,2024-03-25T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
605839,Monkton Swifts,2024-03-25T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
605839,Monkton Swifts,2024-03-25T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
605839,Monkton Swifts,2024-03-25T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
605839,Monkton Swifts,2024-03-25T21:40:00.000+00:00,busbar,,L3 Active Power,kW,12.84
605839,Monkton Swifts,2024-03-25T21:40:00.000+00:00,busbar,,L2 Active Power,kW,13.26
605839,Monkton Swifts,2024-03-25T21:40:00.000+00:00,busbar,,L1 Active Power,kW,14.8
605839,Monkton Swifts,2024-03-25T21:40:00.000+00:00,busbar,,N Current (RMS),A,26.9
605839,Monkton Swifts,2024-03-25T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
605839,Monkton Swifts,2024-03-25T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
605839,Monkton Swifts,2024-03-25T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
605839,Monkton Swifts,2024-03-25T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.19
605839,Monkton Swifts,2024-03-25T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.32
605839,Monkton Swifts,2024-03-25T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.99
605839,Monkton Swifts,2024-03-25T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.07
605839,Monkton Swifts,2024-03-25T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.54
605839,Monkton Swifts,2024-03-25T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.66
605839,Monkton Swifts,2024-03-25T21:30:00.000+00:00,feeder,5,N Current (RMS),A,17.0
605839,Monkton Swifts,2024-03-25T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,4.6
605839,Monkton Swifts,2024-03-25T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,14.4
605839,Monkton Swifts,2024-03-25T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,27.6
605839,Monkton Swifts,2024-03-25T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-25T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-25T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
605839,Monkton Swifts,2024-03-25T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.1
605839,Monkton Swifts,2024-03-25T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
605839,Monkton Swifts,2024-03-25T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.25
605839,Monkton Swifts,2024-03-25T21:30:00.000+00:00,feeder,4,N Current (RMS),A,1.0
605839,Monkton Swifts,2024-03-25T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
605839,Monkton Swifts,2024-03-25T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-25T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.2
605839,Monkton Swifts,2024-03-25T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.73
605839,Monkton Swifts,2024-03-25T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
605839,Monkton Swifts,2024-03-25T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.4
605839,Monkton Swifts,2024-03-25T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.73
605839,Monkton Swifts,2024-03-25T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.21
605839,Monkton Swifts,2024-03-25T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.67
605839,Monkton Swifts,2024-03-25T21:30:00.000+00:00,feeder,3,N Current (RMS),A,13.3
605839,Monkton Swifts,2024-03-25T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.2
605839,Monkton Swifts,2024-03-25T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.8
605839,Monkton Swifts,2024-03-25T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,20.2
605839,Monkton Swifts,2024-03-25T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.04
605839,Monkton Swifts,2024-03-25T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
605839,Monkton Swifts,2024-03-25T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.33
605839,Monkton Swifts,2024-03-25T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.88
605839,Monkton Swifts,2024-03-25T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.89
605839,Monkton Swifts,2024-03-25T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.25
605839,Monkton Swifts,2024-03-25T21:30:00.000+00:00,feeder,2,N Current (RMS),A,13.3
605839,Monkton Swifts,2024-03-25T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,32.5
605839,Monkton Swifts,2024-03-25T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.4
605839,Monkton Swifts,2024-03-25T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.2
605839,Monkton Swifts,2024-03-25T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605839,Monkton Swifts,2024-03-25T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-25T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
