Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605839,Monkton Swifts,2024-03-25T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605839,Monkton Swifts,2024-03-25T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605839,Monkton Swifts,2024-03-25T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
605839,Monkton Swifts,2024-03-25T21:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-25T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-25T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-25T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-25T21:30:00.000+00:00,transformer,,Temperature,C,17.4
605839,Monkton Swifts,2024-03-25T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
605839,Monkton Swifts,2024-03-25T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.86
605839,Monkton Swifts,2024-03-25T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
605839,Monkton Swifts,2024-03-25T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
605839,Monkton Swifts,2024-03-25T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
605839,Monkton Swifts,2024-03-25T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
605839,Monkton Swifts,2024-03-25T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
605839,Monkton Swifts,2024-03-25T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
605839,Monkton Swifts,2024-03-25T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
605839,Monkton Swifts,2024-03-25T21:30:00.000+00:00,busbar,,L3 Active Power,kW,13.75
605839,Monkton Swifts,2024-03-25T21:30:00.000+00:00,busbar,,L2 Active Power,kW,12.66
605839,Monkton Swifts,2024-03-25T21:30:00.000+00:00,busbar,,L1 Active Power,kW,15.85
605839,Monkton Swifts,2024-03-25T21:30:00.000+00:00,busbar,,N Current (RMS),A,27.0
605839,Monkton Swifts,2024-03-25T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
605839,Monkton Swifts,2024-03-25T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
605839,Monkton Swifts,2024-03-25T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
605839,Monkton Swifts,2024-03-25T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.13
605839,Monkton Swifts,2024-03-25T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.12
605839,Monkton Swifts,2024-03-25T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.85
605839,Monkton Swifts,2024-03-25T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.08
605839,Monkton Swifts,2024-03-25T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.8
605839,Monkton Swifts,2024-03-25T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.02
605839,Monkton Swifts,2024-03-25T21:20:00.000+00:00,feeder,5,N Current (RMS),A,17.8
605839,Monkton Swifts,2024-03-25T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,4.6
605839,Monkton Swifts,2024-03-25T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,19.6
605839,Monkton Swifts,2024-03-25T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,29.0
605839,Monkton Swifts,2024-03-25T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-25T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-25T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
605839,Monkton Swifts,2024-03-25T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.09
605839,Monkton Swifts,2024-03-25T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605839,Monkton Swifts,2024-03-25T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.32
605839,Monkton Swifts,2024-03-25T21:20:00.000+00:00,feeder,4,N Current (RMS),A,1.2
605839,Monkton Swifts,2024-03-25T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-25T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-25T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.4
605839,Monkton Swifts,2024-03-25T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
605839,Monkton Swifts,2024-03-25T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
605839,Monkton Swifts,2024-03-25T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.42
605839,Monkton Swifts,2024-03-25T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.94
605839,Monkton Swifts,2024-03-25T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.88
605839,Monkton Swifts,2024-03-25T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.32
605839,Monkton Swifts,2024-03-25T21:20:00.000+00:00,feeder,3,N Current (RMS),A,10.4
605839,Monkton Swifts,2024-03-25T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.1
605839,Monkton Swifts,2024-03-25T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.0
605839,Monkton Swifts,2024-03-25T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.3
605839,Monkton Swifts,2024-03-25T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.23
605839,Monkton Swifts,2024-03-25T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
605839,Monkton Swifts,2024-03-25T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.19
605839,Monkton Swifts,2024-03-25T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.38
605839,Monkton Swifts,2024-03-25T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.35
605839,Monkton Swifts,2024-03-25T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.57
605839,Monkton Swifts,2024-03-25T21:20:00.000+00:00,feeder,2,N Current (RMS),A,14.4
605839,Monkton Swifts,2024-03-25T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,30.8
605839,Monkton Swifts,2024-03-25T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.6
605839,Monkton Swifts,2024-03-25T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.5
605839,Monkton Swifts,2024-03-25T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605839,Monkton Swifts,2024-03-25T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-25T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
605839,Monkton Swifts,2024-03-25T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605839,Monkton Swifts,2024-03-25T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-25T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605839,Monkton Swifts,2024-03-25T21:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-25T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-25T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-25T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-25T21:20:00.000+00:00,transformer,,Temperature,C,17.4
605839,Monkton Swifts,2024-03-25T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
605839,Monkton Swifts,2024-03-25T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.87
605839,Monkton Swifts,2024-03-25T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
605839,Monkton Swifts,2024-03-25T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
605839,Monkton Swifts,2024-03-25T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
605839,Monkton Swifts,2024-03-25T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
605839,Monkton Swifts,2024-03-25T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
605839,Monkton Swifts,2024-03-25T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
605839,Monkton Swifts,2024-03-25T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
605839,Monkton Swifts,2024-03-25T21:20:00.000+00:00,busbar,,L3 Active Power,kW,12.47
605839,Monkton Swifts,2024-03-25T21:20:00.000+00:00,busbar,,L2 Active Power,kW,13.02
605839,Monkton Swifts,2024-03-25T21:20:00.000+00:00,busbar,,L1 Active Power,kW,15.24
605839,Monkton Swifts,2024-03-25T21:20:00.000+00:00,busbar,,N Current (RMS),A,26.0
605839,Monkton Swifts,2024-03-25T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
605839,Monkton Swifts,2024-03-25T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
605839,Monkton Swifts,2024-03-25T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
605839,Monkton Swifts,2024-03-25T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.06
605839,Monkton Swifts,2024-03-25T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.05
605839,Monkton Swifts,2024-03-25T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.98
605839,Monkton Swifts,2024-03-25T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.28
605839,Monkton Swifts,2024-03-25T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.61
605839,Monkton Swifts,2024-03-25T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.79
605839,Monkton Swifts,2024-03-25T21:10:00.000+00:00,feeder,5,N Current (RMS),A,16.3
605839,Monkton Swifts,2024-03-25T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,5.4
605839,Monkton Swifts,2024-03-25T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,18.9
605839,Monkton Swifts,2024-03-25T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,28.1
605839,Monkton Swifts,2024-03-25T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
605839,Monkton Swifts,2024-03-25T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-25T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
605839,Monkton Swifts,2024-03-25T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.08
605839,Monkton Swifts,2024-03-25T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
605839,Monkton Swifts,2024-03-25T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.35
605839,Monkton Swifts,2024-03-25T21:10:00.000+00:00,feeder,4,N Current (RMS),A,1.3
605839,Monkton Swifts,2024-03-25T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-25T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-25T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.5
605839,Monkton Swifts,2024-03-25T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
605839,Monkton Swifts,2024-03-25T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
605839,Monkton Swifts,2024-03-25T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.36
605839,Monkton Swifts,2024-03-25T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.94
605839,Monkton Swifts,2024-03-25T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
605839,Monkton Swifts,2024-03-25T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.31
605839,Monkton Swifts,2024-03-25T21:10:00.000+00:00,feeder,3,N Current (RMS),A,10.5
605839,Monkton Swifts,2024-03-25T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.2
605839,Monkton Swifts,2024-03-25T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.3
605839,Monkton Swifts,2024-03-25T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.2
605839,Monkton Swifts,2024-03-25T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.28
605839,Monkton Swifts,2024-03-25T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
605839,Monkton Swifts,2024-03-25T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.14
605839,Monkton Swifts,2024-03-25T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.99
605839,Monkton Swifts,2024-03-25T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.01
605839,Monkton Swifts,2024-03-25T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.06
605839,Monkton Swifts,2024-03-25T21:10:00.000+00:00,feeder,2,N Current (RMS),A,29.1
605839,Monkton Swifts,2024-03-25T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.7
605839,Monkton Swifts,2024-03-25T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,41.0
605839,Monkton Swifts,2024-03-25T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.8
605839,Monkton Swifts,2024-03-25T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
605839,Monkton Swifts,2024-03-25T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-25T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.11
605839,Monkton Swifts,2024-03-25T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
605839,Monkton Swifts,2024-03-25T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
605839,Monkton Swifts,2024-03-25T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-25T21:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-25T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-25T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-25T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.5
605839,Monkton Swifts,2024-03-25T21:10:00.000+00:00,transformer,,Temperature,C,17.4
605839,Monkton Swifts,2024-03-25T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
605839,Monkton Swifts,2024-03-25T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
605839,Monkton Swifts,2024-03-25T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
605839,Monkton Swifts,2024-03-25T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
605839,Monkton Swifts,2024-03-25T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
605839,Monkton Swifts,2024-03-25T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
605839,Monkton Swifts,2024-03-25T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
605839,Monkton Swifts,2024-03-25T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
605839,Monkton Swifts,2024-03-25T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
605839,Monkton Swifts,2024-03-25T21:10:00.000+00:00,busbar,,L3 Active Power,kW,11.25
605839,Monkton Swifts,2024-03-25T21:10:00.000+00:00,busbar,,L2 Active Power,kW,18.55
605839,Monkton Swifts,2024-03-25T21:10:00.000+00:00,busbar,,L1 Active Power,kW,15.5
605839,Monkton Swifts,2024-03-25T21:10:00.000+00:00,busbar,,N Current (RMS),A,37.7
605839,Monkton Swifts,2024-03-25T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
605839,Monkton Swifts,2024-03-25T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
605839,Monkton Swifts,2024-03-25T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
605839,Monkton Swifts,2024-03-25T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.1
605839,Monkton Swifts,2024-03-25T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-25T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.82
605839,Monkton Swifts,2024-03-25T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
605839,Monkton Swifts,2024-03-25T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.23
605839,Monkton Swifts,2024-03-25T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.94
605839,Monkton Swifts,2024-03-25T21:00:00.000+00:00,feeder,5,N Current (RMS),A,15.4
605839,Monkton Swifts,2024-03-25T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,9.2
605839,Monkton Swifts,2024-03-25T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,17.4
605839,Monkton Swifts,2024-03-25T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,28.7
605839,Monkton Swifts,2024-03-25T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
605839,Monkton Swifts,2024-03-25T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-25T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
605839,Monkton Swifts,2024-03-25T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.06
605839,Monkton Swifts,2024-03-25T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605839,Monkton Swifts,2024-03-25T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.36
605839,Monkton Swifts,2024-03-25T21:00:00.000+00:00,feeder,4,N Current (RMS),A,1.3
605839,Monkton Swifts,2024-03-25T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-25T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-25T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.6
605839,Monkton Swifts,2024-03-25T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
605839,Monkton Swifts,2024-03-25T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
605839,Monkton Swifts,2024-03-25T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.16
605839,Monkton Swifts,2024-03-25T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.81
605839,Monkton Swifts,2024-03-25T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.91
605839,Monkton Swifts,2024-03-25T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.13
605839,Monkton Swifts,2024-03-25T21:00:00.000+00:00,feeder,3,N Current (RMS),A,11.5
605839,Monkton Swifts,2024-03-25T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.1
605839,Monkton Swifts,2024-03-25T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.2
605839,Monkton Swifts,2024-03-25T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,21.9
605839,Monkton Swifts,2024-03-25T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.04
605839,Monkton Swifts,2024-03-25T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
605839,Monkton Swifts,2024-03-25T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.16
605839,Monkton Swifts,2024-03-25T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.37
605839,Monkton Swifts,2024-03-25T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.85
605839,Monkton Swifts,2024-03-25T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.75
605839,Monkton Swifts,2024-03-25T21:00:00.000+00:00,feeder,2,N Current (RMS),A,18.7
605839,Monkton Swifts,2024-03-25T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.5
605839,Monkton Swifts,2024-03-25T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.1
605839,Monkton Swifts,2024-03-25T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.8
605839,Monkton Swifts,2024-03-25T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605839,Monkton Swifts,2024-03-25T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-25T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
605839,Monkton Swifts,2024-03-25T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605839,Monkton Swifts,2024-03-25T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-25T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605839,Monkton Swifts,2024-03-25T21:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-25T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-25T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-25T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-25T21:00:00.000+00:00,transformer,,Temperature,C,17.5
605839,Monkton Swifts,2024-03-25T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
605839,Monkton Swifts,2024-03-25T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
605839,Monkton Swifts,2024-03-25T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
605839,Monkton Swifts,2024-03-25T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
605839,Monkton Swifts,2024-03-25T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
605839,Monkton Swifts,2024-03-25T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
605839,Monkton Swifts,2024-03-25T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
605839,Monkton Swifts,2024-03-25T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
605839,Monkton Swifts,2024-03-25T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
605839,Monkton Swifts,2024-03-25T21:00:00.000+00:00,busbar,,L3 Active Power,kW,12.21
605839,Monkton Swifts,2024-03-25T21:00:00.000+00:00,busbar,,L2 Active Power,kW,14.98
605839,Monkton Swifts,2024-03-25T21:00:00.000+00:00,busbar,,L1 Active Power,kW,18.2
605839,Monkton Swifts,2024-03-25T21:00:00.000+00:00,busbar,,N Current (RMS),A,33.0
605839,Monkton Swifts,2024-03-25T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
605839,Monkton Swifts,2024-03-25T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
605839,Monkton Swifts,2024-03-25T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
605839,Monkton Swifts,2024-03-25T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.21
605839,Monkton Swifts,2024-03-25T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.06
605839,Monkton Swifts,2024-03-25T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.76
605839,Monkton Swifts,2024-03-25T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.2
605839,Monkton Swifts,2024-03-25T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.58
605839,Monkton Swifts,2024-03-25T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.97
605839,Monkton Swifts,2024-03-25T20:50:00.000+00:00,feeder,5,N Current (RMS),A,15.8
605839,Monkton Swifts,2024-03-25T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,10.4
605839,Monkton Swifts,2024-03-25T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,26.8
605839,Monkton Swifts,2024-03-25T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,28.8
605839,Monkton Swifts,2024-03-25T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-25T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
605839,Monkton Swifts,2024-03-25T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
605839,Monkton Swifts,2024-03-25T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.07
605839,Monkton Swifts,2024-03-25T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-25T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.27
605839,Monkton Swifts,2024-03-25T20:50:00.000+00:00,feeder,4,N Current (RMS),A,1.1
605839,Monkton Swifts,2024-03-25T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-25T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-25T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.3
605839,Monkton Swifts,2024-03-25T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
605839,Monkton Swifts,2024-03-25T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
605839,Monkton Swifts,2024-03-25T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.23
605839,Monkton Swifts,2024-03-25T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.09
605839,Monkton Swifts,2024-03-25T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.55
605839,Monkton Swifts,2024-03-25T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.44
605839,Monkton Swifts,2024-03-25T20:50:00.000+00:00,feeder,3,N Current (RMS),A,17.5
605839,Monkton Swifts,2024-03-25T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.8
605839,Monkton Swifts,2024-03-25T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,27.7
605839,Monkton Swifts,2024-03-25T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.9
605839,Monkton Swifts,2024-03-25T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.34
605839,Monkton Swifts,2024-03-25T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.8
605839,Monkton Swifts,2024-03-25T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.12
605839,Monkton Swifts,2024-03-25T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.5
605839,Monkton Swifts,2024-03-25T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.16
605839,Monkton Swifts,2024-03-25T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.39
605839,Monkton Swifts,2024-03-25T20:50:00.000+00:00,feeder,2,N Current (RMS),A,16.8
605839,Monkton Swifts,2024-03-25T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.6
605839,Monkton Swifts,2024-03-25T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.3
605839,Monkton Swifts,2024-03-25T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.9
605839,Monkton Swifts,2024-03-25T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
605839,Monkton Swifts,2024-03-25T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-25T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
605839,Monkton Swifts,2024-03-25T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
605839,Monkton Swifts,2024-03-25T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
605839,Monkton Swifts,2024-03-25T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605839,Monkton Swifts,2024-03-25T20:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-25T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-25T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-25T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-25T20:50:00.000+00:00,transformer,,Temperature,C,17.5
605839,Monkton Swifts,2024-03-25T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
605839,Monkton Swifts,2024-03-25T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
605839,Monkton Swifts,2024-03-25T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
605839,Monkton Swifts,2024-03-25T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
605839,Monkton Swifts,2024-03-25T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
605839,Monkton Swifts,2024-03-25T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
605839,Monkton Swifts,2024-03-25T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
605839,Monkton Swifts,2024-03-25T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
605839,Monkton Swifts,2024-03-25T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
605839,Monkton Swifts,2024-03-25T20:50:00.000+00:00,busbar,,L3 Active Power,kW,12.82
605839,Monkton Swifts,2024-03-25T20:50:00.000+00:00,busbar,,L2 Active Power,kW,19.26
605839,Monkton Swifts,2024-03-25T20:50:00.000+00:00,busbar,,L1 Active Power,kW,16.08
605839,Monkton Swifts,2024-03-25T20:50:00.000+00:00,busbar,,N Current (RMS),A,38.8
605839,Monkton Swifts,2024-03-25T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
605839,Monkton Swifts,2024-03-25T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
605839,Monkton Swifts,2024-03-25T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
605839,Monkton Swifts,2024-03-25T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.3
605839,Monkton Swifts,2024-03-25T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.17
605839,Monkton Swifts,2024-03-25T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.92
605839,Monkton Swifts,2024-03-25T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.72
605839,Monkton Swifts,2024-03-25T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.79
605839,Monkton Swifts,2024-03-25T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.94
605839,Monkton Swifts,2024-03-25T20:40:00.000+00:00,feeder,5,N Current (RMS),A,16.2
605839,Monkton Swifts,2024-03-25T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,7.4
605839,Monkton Swifts,2024-03-25T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,23.8
605839,Monkton Swifts,2024-03-25T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,28.7
605839,Monkton Swifts,2024-03-25T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
605839,Monkton Swifts,2024-03-25T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-25T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
605839,Monkton Swifts,2024-03-25T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
605839,Monkton Swifts,2024-03-25T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
605839,Monkton Swifts,2024-03-25T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.32
605839,Monkton Swifts,2024-03-25T20:40:00.000+00:00,feeder,4,N Current (RMS),A,1.3
605839,Monkton Swifts,2024-03-25T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-25T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-25T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.5
605839,Monkton Swifts,2024-03-25T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
605839,Monkton Swifts,2024-03-25T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
605839,Monkton Swifts,2024-03-25T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.34
605839,Monkton Swifts,2024-03-25T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.39
605839,Monkton Swifts,2024-03-25T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.71
605839,Monkton Swifts,2024-03-25T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.51
605839,Monkton Swifts,2024-03-25T20:40:00.000+00:00,feeder,3,N Current (RMS),A,15.6
605839,Monkton Swifts,2024-03-25T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.9
605839,Monkton Swifts,2024-03-25T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,24.0
605839,Monkton Swifts,2024-03-25T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.5
605839,Monkton Swifts,2024-03-25T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.37
605839,Monkton Swifts,2024-03-25T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
605839,Monkton Swifts,2024-03-25T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.47
605839,Monkton Swifts,2024-03-25T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.07
605839,Monkton Swifts,2024-03-25T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.52
605839,Monkton Swifts,2024-03-25T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.37
605839,Monkton Swifts,2024-03-25T20:40:00.000+00:00,feeder,2,N Current (RMS),A,25.3
605839,Monkton Swifts,2024-03-25T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.9
605839,Monkton Swifts,2024-03-25T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.8
605839,Monkton Swifts,2024-03-25T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.1
605839,Monkton Swifts,2024-03-25T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605839,Monkton Swifts,2024-03-25T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605839,Monkton Swifts,2024-03-25T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
605839,Monkton Swifts,2024-03-25T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.05
605839,Monkton Swifts,2024-03-25T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
605839,Monkton Swifts,2024-03-25T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
605839,Monkton Swifts,2024-03-25T20:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-25T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-25T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-25T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.5
605839,Monkton Swifts,2024-03-25T20:40:00.000+00:00,transformer,,Temperature,C,17.6
605839,Monkton Swifts,2024-03-25T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
605839,Monkton Swifts,2024-03-25T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
605839,Monkton Swifts,2024-03-25T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
605839,Monkton Swifts,2024-03-25T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
605839,Monkton Swifts,2024-03-25T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
605839,Monkton Swifts,2024-03-25T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
605839,Monkton Swifts,2024-03-25T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
605839,Monkton Swifts,2024-03-25T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
605839,Monkton Swifts,2024-03-25T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
605839,Monkton Swifts,2024-03-25T20:40:00.000+00:00,busbar,,L3 Active Power,kW,8.15
605839,Monkton Swifts,2024-03-25T20:40:00.000+00:00,busbar,,L2 Active Power,kW,17.98
605839,Monkton Swifts,2024-03-25T20:40:00.000+00:00,busbar,,L1 Active Power,kW,17.17
605839,Monkton Swifts,2024-03-25T20:40:00.000+00:00,busbar,,N Current (RMS),A,49.8
605839,Monkton Swifts,2024-03-25T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
605839,Monkton Swifts,2024-03-25T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
605839,Monkton Swifts,2024-03-25T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
605839,Monkton Swifts,2024-03-25T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.25
605839,Monkton Swifts,2024-03-25T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
605839,Monkton Swifts,2024-03-25T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.01
605839,Monkton Swifts,2024-03-25T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.59
605839,Monkton Swifts,2024-03-25T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.26
605839,Monkton Swifts,2024-03-25T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.08
605839,Monkton Swifts,2024-03-25T20:30:00.000+00:00,feeder,5,N Current (RMS),A,18.4
605839,Monkton Swifts,2024-03-25T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,6.7
605839,Monkton Swifts,2024-03-25T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,21.4
605839,Monkton Swifts,2024-03-25T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,33.3
605839,Monkton Swifts,2024-03-25T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
605839,Monkton Swifts,2024-03-25T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-25T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
605839,Monkton Swifts,2024-03-25T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.08
605839,Monkton Swifts,2024-03-25T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605839,Monkton Swifts,2024-03-25T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.34
605839,Monkton Swifts,2024-03-25T20:30:00.000+00:00,feeder,4,N Current (RMS),A,1.3
605839,Monkton Swifts,2024-03-25T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
605839,Monkton Swifts,2024-03-25T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-25T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.6
605839,Monkton Swifts,2024-03-25T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
605839,Monkton Swifts,2024-03-25T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
605839,Monkton Swifts,2024-03-25T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.19
605839,Monkton Swifts,2024-03-25T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.46
605839,Monkton Swifts,2024-03-25T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.34
605839,Monkton Swifts,2024-03-25T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.08
605839,Monkton Swifts,2024-03-25T20:30:00.000+00:00,feeder,3,N Current (RMS),A,16.8
605839,Monkton Swifts,2024-03-25T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.2
605839,Monkton Swifts,2024-03-25T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,26.4
605839,Monkton Swifts,2024-03-25T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.8
605839,Monkton Swifts,2024-03-25T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.09
605839,Monkton Swifts,2024-03-25T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.83
605839,Monkton Swifts,2024-03-25T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.5
605839,Monkton Swifts,2024-03-25T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.77
605839,Monkton Swifts,2024-03-25T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.15
605839,Monkton Swifts,2024-03-25T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.81
605839,Monkton Swifts,2024-03-25T20:30:00.000+00:00,feeder,2,N Current (RMS),A,19.7
605839,Monkton Swifts,2024-03-25T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.2
605839,Monkton Swifts,2024-03-25T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.6
605839,Monkton Swifts,2024-03-25T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,29.1
605839,Monkton Swifts,2024-03-25T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605839,Monkton Swifts,2024-03-25T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605839,Monkton Swifts,2024-03-25T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
605839,Monkton Swifts,2024-03-25T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
605839,Monkton Swifts,2024-03-25T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-25T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
605839,Monkton Swifts,2024-03-25T20:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-25T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-25T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-25T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-25T20:30:00.000+00:00,transformer,,Temperature,C,17.6
605839,Monkton Swifts,2024-03-25T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
605839,Monkton Swifts,2024-03-25T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
605839,Monkton Swifts,2024-03-25T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
605839,Monkton Swifts,2024-03-25T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
605839,Monkton Swifts,2024-03-25T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
605839,Monkton Swifts,2024-03-25T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
605839,Monkton Swifts,2024-03-25T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
605839,Monkton Swifts,2024-03-25T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
605839,Monkton Swifts,2024-03-25T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
605839,Monkton Swifts,2024-03-25T20:30:00.000+00:00,busbar,,L3 Active Power,kW,11.86
605839,Monkton Swifts,2024-03-25T20:30:00.000+00:00,busbar,,L2 Active Power,kW,17.73
605839,Monkton Swifts,2024-03-25T20:30:00.000+00:00,busbar,,L1 Active Power,kW,18.34
605839,Monkton Swifts,2024-03-25T20:30:00.000+00:00,busbar,,N Current (RMS),A,39.2
605839,Monkton Swifts,2024-03-25T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
605839,Monkton Swifts,2024-03-25T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
605839,Monkton Swifts,2024-03-25T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
605839,Monkton Swifts,2024-03-25T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.31
605839,Monkton Swifts,2024-03-25T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.3
605839,Monkton Swifts,2024-03-25T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.04
605839,Monkton Swifts,2024-03-25T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.79
605839,Monkton Swifts,2024-03-25T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.45
605839,Monkton Swifts,2024-03-25T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.24
605839,Monkton Swifts,2024-03-25T20:20:00.000+00:00,feeder,5,N Current (RMS),A,17.2
605839,Monkton Swifts,2024-03-25T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,7.5
605839,Monkton Swifts,2024-03-25T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,22.2
605839,Monkton Swifts,2024-03-25T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,34.0
605839,Monkton Swifts,2024-03-25T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
605839,Monkton Swifts,2024-03-25T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
605839,Monkton Swifts,2024-03-25T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
605839,Monkton Swifts,2024-03-25T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.09
605839,Monkton Swifts,2024-03-25T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
605839,Monkton Swifts,2024-03-25T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.28
605839,Monkton Swifts,2024-03-25T20:20:00.000+00:00,feeder,4,N Current (RMS),A,1.1
605839,Monkton Swifts,2024-03-25T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
605839,Monkton Swifts,2024-03-25T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-25T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.3
605839,Monkton Swifts,2024-03-25T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
605839,Monkton Swifts,2024-03-25T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
605839,Monkton Swifts,2024-03-25T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.2
605839,Monkton Swifts,2024-03-25T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.67
605839,Monkton Swifts,2024-03-25T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.67
605839,Monkton Swifts,2024-03-25T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.61
605839,Monkton Swifts,2024-03-25T20:20:00.000+00:00,feeder,3,N Current (RMS),A,20.8
605839,Monkton Swifts,2024-03-25T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,23.2
605839,Monkton Swifts,2024-03-25T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,36.0
605839,Monkton Swifts,2024-03-25T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.9
605839,Monkton Swifts,2024-03-25T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.97
605839,Monkton Swifts,2024-03-25T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.61
605839,Monkton Swifts,2024-03-25T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.43
605839,Monkton Swifts,2024-03-25T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.84
605839,Monkton Swifts,2024-03-25T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.27
605839,Monkton Swifts,2024-03-25T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.27
605839,Monkton Swifts,2024-03-25T20:20:00.000+00:00,feeder,2,N Current (RMS),A,23.4
605839,Monkton Swifts,2024-03-25T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.8
605839,Monkton Swifts,2024-03-25T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.1
605839,Monkton Swifts,2024-03-25T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,35.0
605839,Monkton Swifts,2024-03-25T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605839,Monkton Swifts,2024-03-25T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605839,Monkton Swifts,2024-03-25T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
605839,Monkton Swifts,2024-03-25T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
605839,Monkton Swifts,2024-03-25T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-25T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
605839,Monkton Swifts,2024-03-25T20:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-25T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-25T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-25T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-25T20:20:00.000+00:00,transformer,,Temperature,C,17.6
605839,Monkton Swifts,2024-03-25T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
605839,Monkton Swifts,2024-03-25T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
605839,Monkton Swifts,2024-03-25T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
605839,Monkton Swifts,2024-03-25T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
605839,Monkton Swifts,2024-03-25T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
605839,Monkton Swifts,2024-03-25T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
605839,Monkton Swifts,2024-03-25T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
605839,Monkton Swifts,2024-03-25T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
605839,Monkton Swifts,2024-03-25T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
605839,Monkton Swifts,2024-03-25T20:20:00.000+00:00,busbar,,L3 Active Power,kW,12.36
605839,Monkton Swifts,2024-03-25T20:20:00.000+00:00,busbar,,L2 Active Power,kW,20.38
605839,Monkton Swifts,2024-03-25T20:20:00.000+00:00,busbar,,L1 Active Power,kW,20.44
605839,Monkton Swifts,2024-03-25T20:20:00.000+00:00,busbar,,N Current (RMS),A,43.0
605839,Monkton Swifts,2024-03-25T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
605839,Monkton Swifts,2024-03-25T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
605839,Monkton Swifts,2024-03-25T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
605839,Monkton Swifts,2024-03-25T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.15
605839,Monkton Swifts,2024-03-25T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.2
605839,Monkton Swifts,2024-03-25T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.73
605839,Monkton Swifts,2024-03-25T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.99
605839,Monkton Swifts,2024-03-25T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.78
605839,Monkton Swifts,2024-03-25T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,9.46
605839,Monkton Swifts,2024-03-25T20:10:00.000+00:00,feeder,5,N Current (RMS),A,21.9
605839,Monkton Swifts,2024-03-25T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,8.3
605839,Monkton Swifts,2024-03-25T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,19.7
605839,Monkton Swifts,2024-03-25T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,38.9
605839,Monkton Swifts,2024-03-25T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
605839,Monkton Swifts,2024-03-25T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-25T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
605839,Monkton Swifts,2024-03-25T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.14
605839,Monkton Swifts,2024-03-25T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605839,Monkton Swifts,2024-03-25T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.28
605839,Monkton Swifts,2024-03-25T20:10:00.000+00:00,feeder,4,N Current (RMS),A,1.1
605839,Monkton Swifts,2024-03-25T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.7
605839,Monkton Swifts,2024-03-25T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-25T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.3
605839,Monkton Swifts,2024-03-25T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.2
605839,Monkton Swifts,2024-03-25T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.85
605839,Monkton Swifts,2024-03-25T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.27
605839,Monkton Swifts,2024-03-25T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.18
605839,Monkton Swifts,2024-03-25T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.84
605839,Monkton Swifts,2024-03-25T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.14
605839,Monkton Swifts,2024-03-25T20:10:00.000+00:00,feeder,3,N Current (RMS),A,16.8
605839,Monkton Swifts,2024-03-25T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,25.6
605839,Monkton Swifts,2024-03-25T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.0
605839,Monkton Swifts,2024-03-25T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.4
605839,Monkton Swifts,2024-03-25T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.44
605839,Monkton Swifts,2024-03-25T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
605839,Monkton Swifts,2024-03-25T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.18
605839,Monkton Swifts,2024-03-25T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.95
605839,Monkton Swifts,2024-03-25T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.12
605839,Monkton Swifts,2024-03-25T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.29
605839,Monkton Swifts,2024-03-25T20:10:00.000+00:00,feeder,2,N Current (RMS),A,19.2
605839,Monkton Swifts,2024-03-25T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.6
605839,Monkton Swifts,2024-03-25T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.4
605839,Monkton Swifts,2024-03-25T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,34.7
605839,Monkton Swifts,2024-03-25T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-25T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-25T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
605839,Monkton Swifts,2024-03-25T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
605839,Monkton Swifts,2024-03-25T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605839,Monkton Swifts,2024-03-25T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.04
605839,Monkton Swifts,2024-03-25T20:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-25T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-25T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-25T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-25T20:10:00.000+00:00,transformer,,Temperature,C,17.6
605839,Monkton Swifts,2024-03-25T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
605839,Monkton Swifts,2024-03-25T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
605839,Monkton Swifts,2024-03-25T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
605839,Monkton Swifts,2024-03-25T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
605839,Monkton Swifts,2024-03-25T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
605839,Monkton Swifts,2024-03-25T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
605839,Monkton Swifts,2024-03-25T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
605839,Monkton Swifts,2024-03-25T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
605839,Monkton Swifts,2024-03-25T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
605839,Monkton Swifts,2024-03-25T20:10:00.000+00:00,busbar,,L3 Active Power,kW,14.23
605839,Monkton Swifts,2024-03-25T20:10:00.000+00:00,busbar,,L2 Active Power,kW,14.74
605839,Monkton Swifts,2024-03-25T20:10:00.000+00:00,busbar,,L1 Active Power,kW,21.2
605839,Monkton Swifts,2024-03-25T20:10:00.000+00:00,busbar,,N Current (RMS),A,35.7
605839,Monkton Swifts,2024-03-25T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
605839,Monkton Swifts,2024-03-25T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
