Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605839,Monkton Swifts,2024-03-25T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
605839,Monkton Swifts,2024-03-25T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.16
605839,Monkton Swifts,2024-03-25T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.26
605839,Monkton Swifts,2024-03-25T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.52
605839,Monkton Swifts,2024-03-25T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.69
605839,Monkton Swifts,2024-03-25T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.27
605839,Monkton Swifts,2024-03-25T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,9.85
605839,Monkton Swifts,2024-03-25T20:00:00.000+00:00,feeder,5,N Current (RMS),A,23.9
605839,Monkton Swifts,2024-03-25T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,7.1
605839,Monkton Swifts,2024-03-25T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,25.8
605839,Monkton Swifts,2024-03-25T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,40.8
605839,Monkton Swifts,2024-03-25T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
605839,Monkton Swifts,2024-03-25T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
605839,Monkton Swifts,2024-03-25T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
605839,Monkton Swifts,2024-03-25T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.09
605839,Monkton Swifts,2024-03-25T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
605839,Monkton Swifts,2024-03-25T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.3
605839,Monkton Swifts,2024-03-25T20:00:00.000+00:00,feeder,4,N Current (RMS),A,1.2
605839,Monkton Swifts,2024-03-25T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.6
605839,Monkton Swifts,2024-03-25T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-25T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.4
605839,Monkton Swifts,2024-03-25T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
605839,Monkton Swifts,2024-03-25T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.76
605839,Monkton Swifts,2024-03-25T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.22
605839,Monkton Swifts,2024-03-25T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.66
605839,Monkton Swifts,2024-03-25T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.82
605839,Monkton Swifts,2024-03-25T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.1
605839,Monkton Swifts,2024-03-25T20:00:00.000+00:00,feeder,3,N Current (RMS),A,20.9
605839,Monkton Swifts,2024-03-25T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,22.9
605839,Monkton Swifts,2024-03-25T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,25.2
605839,Monkton Swifts,2024-03-25T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.9
605839,Monkton Swifts,2024-03-25T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.57
605839,Monkton Swifts,2024-03-25T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
605839,Monkton Swifts,2024-03-25T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.32
605839,Monkton Swifts,2024-03-25T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.91
605839,Monkton Swifts,2024-03-25T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.09
605839,Monkton Swifts,2024-03-25T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.55
605839,Monkton Swifts,2024-03-25T20:00:00.000+00:00,feeder,2,N Current (RMS),A,29.8
605839,Monkton Swifts,2024-03-25T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.1
605839,Monkton Swifts,2024-03-25T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,30.1
605839,Monkton Swifts,2024-03-25T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,40.3
605839,Monkton Swifts,2024-03-25T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-25T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
605839,Monkton Swifts,2024-03-25T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
605839,Monkton Swifts,2024-03-25T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.05
605839,Monkton Swifts,2024-03-25T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-25T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.06
605839,Monkton Swifts,2024-03-25T20:00:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-25T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-25T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-25T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.5
605839,Monkton Swifts,2024-03-25T20:00:00.000+00:00,transformer,,Temperature,C,17.6
605839,Monkton Swifts,2024-03-25T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
605839,Monkton Swifts,2024-03-25T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
605839,Monkton Swifts,2024-03-25T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
605839,Monkton Swifts,2024-03-25T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
605839,Monkton Swifts,2024-03-25T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
605839,Monkton Swifts,2024-03-25T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
605839,Monkton Swifts,2024-03-25T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
605839,Monkton Swifts,2024-03-25T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
605839,Monkton Swifts,2024-03-25T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
605839,Monkton Swifts,2024-03-25T20:00:00.000+00:00,busbar,,L3 Active Power,kW,11.3
605839,Monkton Swifts,2024-03-25T20:00:00.000+00:00,busbar,,L2 Active Power,kW,19.15
605839,Monkton Swifts,2024-03-25T20:00:00.000+00:00,busbar,,L1 Active Power,kW,22.86
605839,Monkton Swifts,2024-03-25T20:00:00.000+00:00,busbar,,N Current (RMS),A,54.3
605839,Monkton Swifts,2024-03-25T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
605839,Monkton Swifts,2024-03-25T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
605839,Monkton Swifts,2024-03-25T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
605839,Monkton Swifts,2024-03-25T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.19
605839,Monkton Swifts,2024-03-25T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.32
605839,Monkton Swifts,2024-03-25T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.73
605839,Monkton Swifts,2024-03-25T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.71
605839,Monkton Swifts,2024-03-25T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.19
605839,Monkton Swifts,2024-03-25T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.62
605839,Monkton Swifts,2024-03-25T19:50:00.000+00:00,feeder,5,N Current (RMS),A,21.5
605839,Monkton Swifts,2024-03-25T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,7.3
605839,Monkton Swifts,2024-03-25T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,29.6
605839,Monkton Swifts,2024-03-25T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,36.7
605839,Monkton Swifts,2024-03-25T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
605839,Monkton Swifts,2024-03-25T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-25T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
605839,Monkton Swifts,2024-03-25T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605839,Monkton Swifts,2024-03-25T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
605839,Monkton Swifts,2024-03-25T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.38
605839,Monkton Swifts,2024-03-25T19:50:00.000+00:00,feeder,4,N Current (RMS),A,1.4
605839,Monkton Swifts,2024-03-25T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-25T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-25T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.7
605839,Monkton Swifts,2024-03-25T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.76
605839,Monkton Swifts,2024-03-25T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
605839,Monkton Swifts,2024-03-25T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.21
605839,Monkton Swifts,2024-03-25T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.25
605839,Monkton Swifts,2024-03-25T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.29
605839,Monkton Swifts,2024-03-25T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.09
605839,Monkton Swifts,2024-03-25T19:50:00.000+00:00,feeder,3,N Current (RMS),A,18.8
605839,Monkton Swifts,2024-03-25T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.6
605839,Monkton Swifts,2024-03-25T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,26.6
605839,Monkton Swifts,2024-03-25T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.0
605839,Monkton Swifts,2024-03-25T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.42
605839,Monkton Swifts,2024-03-25T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.87
605839,Monkton Swifts,2024-03-25T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.62
605839,Monkton Swifts,2024-03-25T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.46
605839,Monkton Swifts,2024-03-25T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.46
605839,Monkton Swifts,2024-03-25T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.37
605839,Monkton Swifts,2024-03-25T19:50:00.000+00:00,feeder,2,N Current (RMS),A,23.9
605839,Monkton Swifts,2024-03-25T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.8
605839,Monkton Swifts,2024-03-25T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,27.4
605839,Monkton Swifts,2024-03-25T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,35.1
605839,Monkton Swifts,2024-03-25T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605839,Monkton Swifts,2024-03-25T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
605839,Monkton Swifts,2024-03-25T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
605839,Monkton Swifts,2024-03-25T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.05
605839,Monkton Swifts,2024-03-25T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
605839,Monkton Swifts,2024-03-25T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.05
605839,Monkton Swifts,2024-03-25T19:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-25T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-25T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-25T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.5
605839,Monkton Swifts,2024-03-25T19:50:00.000+00:00,transformer,,Temperature,C,17.6
605839,Monkton Swifts,2024-03-25T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
605839,Monkton Swifts,2024-03-25T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
605839,Monkton Swifts,2024-03-25T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
605839,Monkton Swifts,2024-03-25T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
605839,Monkton Swifts,2024-03-25T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
605839,Monkton Swifts,2024-03-25T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
605839,Monkton Swifts,2024-03-25T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
605839,Monkton Swifts,2024-03-25T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
605839,Monkton Swifts,2024-03-25T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
605839,Monkton Swifts,2024-03-25T19:50:00.000+00:00,busbar,,L3 Active Power,kW,9.38
605839,Monkton Swifts,2024-03-25T19:50:00.000+00:00,busbar,,L2 Active Power,kW,19.89
605839,Monkton Swifts,2024-03-25T19:50:00.000+00:00,busbar,,L1 Active Power,kW,20.51
605839,Monkton Swifts,2024-03-25T19:50:00.000+00:00,busbar,,N Current (RMS),A,54.1
605839,Monkton Swifts,2024-03-25T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
605839,Monkton Swifts,2024-03-25T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
605839,Monkton Swifts,2024-03-25T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
605839,Monkton Swifts,2024-03-25T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.27
605839,Monkton Swifts,2024-03-25T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.45
605839,Monkton Swifts,2024-03-25T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.5
605839,Monkton Swifts,2024-03-25T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.67
605839,Monkton Swifts,2024-03-25T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.98
605839,Monkton Swifts,2024-03-25T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.55
605839,Monkton Swifts,2024-03-25T19:40:00.000+00:00,feeder,5,N Current (RMS),A,17.0
605839,Monkton Swifts,2024-03-25T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,7.2
605839,Monkton Swifts,2024-03-25T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,29.0
605839,Monkton Swifts,2024-03-25T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,27.3
605839,Monkton Swifts,2024-03-25T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-25T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
605839,Monkton Swifts,2024-03-25T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
605839,Monkton Swifts,2024-03-25T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.05
605839,Monkton Swifts,2024-03-25T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
605839,Monkton Swifts,2024-03-25T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.33
605839,Monkton Swifts,2024-03-25T19:40:00.000+00:00,feeder,4,N Current (RMS),A,1.3
605839,Monkton Swifts,2024-03-25T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-25T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-25T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.5
605839,Monkton Swifts,2024-03-25T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
605839,Monkton Swifts,2024-03-25T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
605839,Monkton Swifts,2024-03-25T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.38
605839,Monkton Swifts,2024-03-25T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.5
605839,Monkton Swifts,2024-03-25T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.78
605839,Monkton Swifts,2024-03-25T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.74
605839,Monkton Swifts,2024-03-25T19:40:00.000+00:00,feeder,3,N Current (RMS),A,14.8
605839,Monkton Swifts,2024-03-25T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.6
605839,Monkton Swifts,2024-03-25T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,21.0
605839,Monkton Swifts,2024-03-25T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,17.5
605839,Monkton Swifts,2024-03-25T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.37
605839,Monkton Swifts,2024-03-25T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
605839,Monkton Swifts,2024-03-25T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.25
605839,Monkton Swifts,2024-03-25T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.69
605839,Monkton Swifts,2024-03-25T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.36
605839,Monkton Swifts,2024-03-25T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.72
605839,Monkton Swifts,2024-03-25T19:40:00.000+00:00,feeder,2,N Current (RMS),A,23.0
605839,Monkton Swifts,2024-03-25T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.5
605839,Monkton Swifts,2024-03-25T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.7
605839,Monkton Swifts,2024-03-25T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,29.6
605839,Monkton Swifts,2024-03-25T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
605839,Monkton Swifts,2024-03-25T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605839,Monkton Swifts,2024-03-25T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
605839,Monkton Swifts,2024-03-25T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.05
605839,Monkton Swifts,2024-03-25T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
605839,Monkton Swifts,2024-03-25T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
605839,Monkton Swifts,2024-03-25T19:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-25T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-25T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-25T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.5
605839,Monkton Swifts,2024-03-25T19:40:00.000+00:00,transformer,,Temperature,C,17.6
605839,Monkton Swifts,2024-03-25T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
605839,Monkton Swifts,2024-03-25T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
605839,Monkton Swifts,2024-03-25T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
605839,Monkton Swifts,2024-03-25T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
605839,Monkton Swifts,2024-03-25T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
605839,Monkton Swifts,2024-03-25T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
605839,Monkton Swifts,2024-03-25T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
605839,Monkton Swifts,2024-03-25T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
605839,Monkton Swifts,2024-03-25T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
605839,Monkton Swifts,2024-03-25T19:40:00.000+00:00,busbar,,L3 Active Power,kW,11.86
605839,Monkton Swifts,2024-03-25T19:40:00.000+00:00,busbar,,L2 Active Power,kW,19.06
605839,Monkton Swifts,2024-03-25T19:40:00.000+00:00,busbar,,L1 Active Power,kW,17.37
605839,Monkton Swifts,2024-03-25T19:40:00.000+00:00,busbar,,N Current (RMS),A,43.9
605839,Monkton Swifts,2024-03-25T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
605839,Monkton Swifts,2024-03-25T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
605839,Monkton Swifts,2024-03-25T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
605839,Monkton Swifts,2024-03-25T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.28
605839,Monkton Swifts,2024-03-25T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.22
605839,Monkton Swifts,2024-03-25T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.18
605839,Monkton Swifts,2024-03-25T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.66
605839,Monkton Swifts,2024-03-25T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.11
605839,Monkton Swifts,2024-03-25T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.7
605839,Monkton Swifts,2024-03-25T19:30:00.000+00:00,feeder,5,N Current (RMS),A,21.7
605839,Monkton Swifts,2024-03-25T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,7.1
605839,Monkton Swifts,2024-03-25T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,29.6
605839,Monkton Swifts,2024-03-25T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,32.1
605839,Monkton Swifts,2024-03-25T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-25T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
605839,Monkton Swifts,2024-03-25T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
605839,Monkton Swifts,2024-03-25T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.05
605839,Monkton Swifts,2024-03-25T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
605839,Monkton Swifts,2024-03-25T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.41
605839,Monkton Swifts,2024-03-25T19:30:00.000+00:00,feeder,4,N Current (RMS),A,1.6
605839,Monkton Swifts,2024-03-25T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-25T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-25T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.8
605839,Monkton Swifts,2024-03-25T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
605839,Monkton Swifts,2024-03-25T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
605839,Monkton Swifts,2024-03-25T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.29
605839,Monkton Swifts,2024-03-25T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.46
605839,Monkton Swifts,2024-03-25T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.23
605839,Monkton Swifts,2024-03-25T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.63
605839,Monkton Swifts,2024-03-25T19:30:00.000+00:00,feeder,3,N Current (RMS),A,14.4
605839,Monkton Swifts,2024-03-25T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.3
605839,Monkton Swifts,2024-03-25T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.5
605839,Monkton Swifts,2024-03-25T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,16.4
605839,Monkton Swifts,2024-03-25T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.37
605839,Monkton Swifts,2024-03-25T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.7
605839,Monkton Swifts,2024-03-25T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.57
605839,Monkton Swifts,2024-03-25T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.94
605839,Monkton Swifts,2024-03-25T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.3
605839,Monkton Swifts,2024-03-25T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
605839,Monkton Swifts,2024-03-25T19:30:00.000+00:00,feeder,2,N Current (RMS),A,23.1
605839,Monkton Swifts,2024-03-25T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,33.1
605839,Monkton Swifts,2024-03-25T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,32.3
605839,Monkton Swifts,2024-03-25T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,26.6
605839,Monkton Swifts,2024-03-25T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
605839,Monkton Swifts,2024-03-25T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-25T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
605839,Monkton Swifts,2024-03-25T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.05
605839,Monkton Swifts,2024-03-25T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
605839,Monkton Swifts,2024-03-25T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605839,Monkton Swifts,2024-03-25T19:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-25T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-25T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-25T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.5
605839,Monkton Swifts,2024-03-25T19:30:00.000+00:00,transformer,,Temperature,C,17.6
605839,Monkton Swifts,2024-03-25T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
605839,Monkton Swifts,2024-03-25T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
605839,Monkton Swifts,2024-03-25T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
605839,Monkton Swifts,2024-03-25T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
605839,Monkton Swifts,2024-03-25T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
605839,Monkton Swifts,2024-03-25T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
605839,Monkton Swifts,2024-03-25T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
605839,Monkton Swifts,2024-03-25T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
605839,Monkton Swifts,2024-03-25T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.25
605839,Monkton Swifts,2024-03-25T19:30:00.000+00:00,busbar,,L3 Active Power,kW,13.07
605839,Monkton Swifts,2024-03-25T19:30:00.000+00:00,busbar,,L2 Active Power,kW,19.58
605839,Monkton Swifts,2024-03-25T19:30:00.000+00:00,busbar,,L1 Active Power,kW,17.76
605839,Monkton Swifts,2024-03-25T19:30:00.000+00:00,busbar,,N Current (RMS),A,43.7
605839,Monkton Swifts,2024-03-25T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
605839,Monkton Swifts,2024-03-25T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
605839,Monkton Swifts,2024-03-25T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
605839,Monkton Swifts,2024-03-25T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.26
605839,Monkton Swifts,2024-03-25T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.07
605839,Monkton Swifts,2024-03-25T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.26
605839,Monkton Swifts,2024-03-25T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.74
605839,Monkton Swifts,2024-03-25T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.98
605839,Monkton Swifts,2024-03-25T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.87
605839,Monkton Swifts,2024-03-25T19:20:00.000+00:00,feeder,5,N Current (RMS),A,25.3
605839,Monkton Swifts,2024-03-25T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,7.4
605839,Monkton Swifts,2024-03-25T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,20.2
605839,Monkton Swifts,2024-03-25T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,40.9
605839,Monkton Swifts,2024-03-25T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
605839,Monkton Swifts,2024-03-25T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-25T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
605839,Monkton Swifts,2024-03-25T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
605839,Monkton Swifts,2024-03-25T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
605839,Monkton Swifts,2024-03-25T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.25
605839,Monkton Swifts,2024-03-25T19:20:00.000+00:00,feeder,4,N Current (RMS),A,1.0
605839,Monkton Swifts,2024-03-25T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-25T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-25T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.2
605839,Monkton Swifts,2024-03-25T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
605839,Monkton Swifts,2024-03-25T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
605839,Monkton Swifts,2024-03-25T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.19
605839,Monkton Swifts,2024-03-25T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.2
605839,Monkton Swifts,2024-03-25T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.54
605839,Monkton Swifts,2024-03-25T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.31
605839,Monkton Swifts,2024-03-25T19:20:00.000+00:00,feeder,3,N Current (RMS),A,14.5
605839,Monkton Swifts,2024-03-25T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.5
605839,Monkton Swifts,2024-03-25T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.3
605839,Monkton Swifts,2024-03-25T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,19.5
605839,Monkton Swifts,2024-03-25T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.39
605839,Monkton Swifts,2024-03-25T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.87
605839,Monkton Swifts,2024-03-25T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.66
605839,Monkton Swifts,2024-03-25T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.09
605839,Monkton Swifts,2024-03-25T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.04
605839,Monkton Swifts,2024-03-25T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.09
605839,Monkton Swifts,2024-03-25T19:20:00.000+00:00,feeder,2,N Current (RMS),A,30.4
605839,Monkton Swifts,2024-03-25T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,34.1
605839,Monkton Swifts,2024-03-25T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,41.3
605839,Monkton Swifts,2024-03-25T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.2
605839,Monkton Swifts,2024-03-25T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
605839,Monkton Swifts,2024-03-25T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605839,Monkton Swifts,2024-03-25T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.13
605839,Monkton Swifts,2024-03-25T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.06
605839,Monkton Swifts,2024-03-25T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
605839,Monkton Swifts,2024-03-25T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605839,Monkton Swifts,2024-03-25T19:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-25T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-25T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-25T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.6
605839,Monkton Swifts,2024-03-25T19:20:00.000+00:00,transformer,,Temperature,C,17.7
605839,Monkton Swifts,2024-03-25T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
605839,Monkton Swifts,2024-03-25T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
605839,Monkton Swifts,2024-03-25T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
605839,Monkton Swifts,2024-03-25T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
605839,Monkton Swifts,2024-03-25T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
605839,Monkton Swifts,2024-03-25T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
605839,Monkton Swifts,2024-03-25T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
605839,Monkton Swifts,2024-03-25T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
605839,Monkton Swifts,2024-03-25T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.29
605839,Monkton Swifts,2024-03-25T19:20:00.000+00:00,busbar,,L3 Active Power,kW,13.02
605839,Monkton Swifts,2024-03-25T19:20:00.000+00:00,busbar,,L2 Active Power,kW,19.5
605839,Monkton Swifts,2024-03-25T19:20:00.000+00:00,busbar,,L1 Active Power,kW,20.51
605839,Monkton Swifts,2024-03-25T19:20:00.000+00:00,busbar,,N Current (RMS),A,47.4
605839,Monkton Swifts,2024-03-25T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
605839,Monkton Swifts,2024-03-25T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
605839,Monkton Swifts,2024-03-25T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
605839,Monkton Swifts,2024-03-25T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
605839,Monkton Swifts,2024-03-25T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.2
605839,Monkton Swifts,2024-03-25T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.25
605839,Monkton Swifts,2024-03-25T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.81
605839,Monkton Swifts,2024-03-25T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.75
605839,Monkton Swifts,2024-03-25T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.85
605839,Monkton Swifts,2024-03-25T19:10:00.000+00:00,feeder,5,N Current (RMS),A,23.0
605839,Monkton Swifts,2024-03-25T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,7.6
605839,Monkton Swifts,2024-03-25T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,15.4
605839,Monkton Swifts,2024-03-25T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,36.5
605839,Monkton Swifts,2024-03-25T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
605839,Monkton Swifts,2024-03-25T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
605839,Monkton Swifts,2024-03-25T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
605839,Monkton Swifts,2024-03-25T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.06
605839,Monkton Swifts,2024-03-25T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
605839,Monkton Swifts,2024-03-25T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.71
605839,Monkton Swifts,2024-03-25T19:10:00.000+00:00,feeder,4,N Current (RMS),A,5.5
605839,Monkton Swifts,2024-03-25T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-25T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-25T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,5.9
605839,Monkton Swifts,2024-03-25T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
605839,Monkton Swifts,2024-03-25T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
605839,Monkton Swifts,2024-03-25T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.15
605839,Monkton Swifts,2024-03-25T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.07
605839,Monkton Swifts,2024-03-25T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.83
605839,Monkton Swifts,2024-03-25T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.9
605839,Monkton Swifts,2024-03-25T19:10:00.000+00:00,feeder,3,N Current (RMS),A,13.8
605839,Monkton Swifts,2024-03-25T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.2
605839,Monkton Swifts,2024-03-25T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,24.4
605839,Monkton Swifts,2024-03-25T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,17.3
605839,Monkton Swifts,2024-03-25T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.17
605839,Monkton Swifts,2024-03-25T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.7
605839,Monkton Swifts,2024-03-25T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
605839,Monkton Swifts,2024-03-25T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.74
605839,Monkton Swifts,2024-03-25T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.31
605839,Monkton Swifts,2024-03-25T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.64
605839,Monkton Swifts,2024-03-25T19:10:00.000+00:00,feeder,2,N Current (RMS),A,22.0
605839,Monkton Swifts,2024-03-25T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,32.5
605839,Monkton Swifts,2024-03-25T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,30.9
605839,Monkton Swifts,2024-03-25T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,29.8
605839,Monkton Swifts,2024-03-25T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605839,Monkton Swifts,2024-03-25T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605839,Monkton Swifts,2024-03-25T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
605839,Monkton Swifts,2024-03-25T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.05
605839,Monkton Swifts,2024-03-25T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
605839,Monkton Swifts,2024-03-25T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
605839,Monkton Swifts,2024-03-25T19:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-25T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-25T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-25T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.5
605839,Monkton Swifts,2024-03-25T19:10:00.000+00:00,transformer,,Temperature,C,17.8
605839,Monkton Swifts,2024-03-25T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
605839,Monkton Swifts,2024-03-25T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
605839,Monkton Swifts,2024-03-25T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
605839,Monkton Swifts,2024-03-25T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
605839,Monkton Swifts,2024-03-25T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
605839,Monkton Swifts,2024-03-25T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
605839,Monkton Swifts,2024-03-25T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
605839,Monkton Swifts,2024-03-25T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
605839,Monkton Swifts,2024-03-25T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.64
605839,Monkton Swifts,2024-03-25T19:10:00.000+00:00,busbar,,L3 Active Power,kW,13.63
605839,Monkton Swifts,2024-03-25T19:10:00.000+00:00,busbar,,L2 Active Power,kW,16.88
605839,Monkton Swifts,2024-03-25T19:10:00.000+00:00,busbar,,L1 Active Power,kW,20.13
605839,Monkton Swifts,2024-03-25T19:10:00.000+00:00,busbar,,N Current (RMS),A,40.8
605839,Monkton Swifts,2024-03-25T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
605839,Monkton Swifts,2024-03-25T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
605839,Monkton Swifts,2024-03-25T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
605839,Monkton Swifts,2024-03-25T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.25
605839,Monkton Swifts,2024-03-25T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.15
605839,Monkton Swifts,2024-03-25T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.35
605839,Monkton Swifts,2024-03-25T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.52
605839,Monkton Swifts,2024-03-25T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.22
605839,Monkton Swifts,2024-03-25T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.57
605839,Monkton Swifts,2024-03-25T19:00:00.000+00:00,feeder,5,N Current (RMS),A,22.1
605839,Monkton Swifts,2024-03-25T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,6.5
605839,Monkton Swifts,2024-03-25T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,18.6
605839,Monkton Swifts,2024-03-25T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,35.2
605839,Monkton Swifts,2024-03-25T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
605839,Monkton Swifts,2024-03-25T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
605839,Monkton Swifts,2024-03-25T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
605839,Monkton Swifts,2024-03-25T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.05
605839,Monkton Swifts,2024-03-25T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
605839,Monkton Swifts,2024-03-25T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.56
605839,Monkton Swifts,2024-03-25T19:00:00.000+00:00,feeder,4,N Current (RMS),A,18.1
605839,Monkton Swifts,2024-03-25T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
605839,Monkton Swifts,2024-03-25T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-25T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,19.7
605839,Monkton Swifts,2024-03-25T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
605839,Monkton Swifts,2024-03-25T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
605839,Monkton Swifts,2024-03-25T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.15
605839,Monkton Swifts,2024-03-25T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.49
605839,Monkton Swifts,2024-03-25T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.76
605839,Monkton Swifts,2024-03-25T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.76
605839,Monkton Swifts,2024-03-25T19:00:00.000+00:00,feeder,3,N Current (RMS),A,17.0
605839,Monkton Swifts,2024-03-25T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.5
605839,Monkton Swifts,2024-03-25T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,21.1
605839,Monkton Swifts,2024-03-25T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,16.9
605839,Monkton Swifts,2024-03-25T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.13
605839,Monkton Swifts,2024-03-25T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
605839,Monkton Swifts,2024-03-25T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
605839,Monkton Swifts,2024-03-25T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.52
605839,Monkton Swifts,2024-03-25T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.93
605839,Monkton Swifts,2024-03-25T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.39
605839,Monkton Swifts,2024-03-25T19:00:00.000+00:00,feeder,2,N Current (RMS),A,20.6
605839,Monkton Swifts,2024-03-25T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,31.3
605839,Monkton Swifts,2024-03-25T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.3
605839,Monkton Swifts,2024-03-25T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.9
605839,Monkton Swifts,2024-03-25T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605839,Monkton Swifts,2024-03-25T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605839,Monkton Swifts,2024-03-25T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
605839,Monkton Swifts,2024-03-25T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.05
605839,Monkton Swifts,2024-03-25T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
605839,Monkton Swifts,2024-03-25T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605839,Monkton Swifts,2024-03-25T19:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-25T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-25T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-25T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-25T19:00:00.000+00:00,transformer,,Temperature,C,17.8
605839,Monkton Swifts,2024-03-25T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
605839,Monkton Swifts,2024-03-25T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
605839,Monkton Swifts,2024-03-25T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
605839,Monkton Swifts,2024-03-25T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
605839,Monkton Swifts,2024-03-25T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
605839,Monkton Swifts,2024-03-25T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
605839,Monkton Swifts,2024-03-25T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
605839,Monkton Swifts,2024-03-25T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
605839,Monkton Swifts,2024-03-25T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.56
605839,Monkton Swifts,2024-03-25T19:00:00.000+00:00,busbar,,L3 Active Power,kW,11.54
605839,Monkton Swifts,2024-03-25T19:00:00.000+00:00,busbar,,L2 Active Power,kW,15.93
605839,Monkton Swifts,2024-03-25T19:00:00.000+00:00,busbar,,L1 Active Power,kW,23.3
605839,Monkton Swifts,2024-03-25T19:00:00.000+00:00,busbar,,N Current (RMS),A,53.4
605839,Monkton Swifts,2024-03-25T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
605839,Monkton Swifts,2024-03-25T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
605839,Monkton Swifts,2024-03-25T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
605839,Monkton Swifts,2024-03-25T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.23
605839,Monkton Swifts,2024-03-25T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.15
605839,Monkton Swifts,2024-03-25T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.26
605839,Monkton Swifts,2024-03-25T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.1
605839,Monkton Swifts,2024-03-25T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.82
605839,Monkton Swifts,2024-03-25T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.01
605839,Monkton Swifts,2024-03-25T18:50:00.000+00:00,feeder,5,N Current (RMS),A,24.5
605839,Monkton Swifts,2024-03-25T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,4.7
605839,Monkton Swifts,2024-03-25T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,11.7
605839,Monkton Swifts,2024-03-25T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,37.2
605839,Monkton Swifts,2024-03-25T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
605839,Monkton Swifts,2024-03-25T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
605839,Monkton Swifts,2024-03-25T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
605839,Monkton Swifts,2024-03-25T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.09
605839,Monkton Swifts,2024-03-25T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605839,Monkton Swifts,2024-03-25T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.33
605839,Monkton Swifts,2024-03-25T18:50:00.000+00:00,feeder,4,N Current (RMS),A,1.3
605839,Monkton Swifts,2024-03-25T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.7
605839,Monkton Swifts,2024-03-25T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-25T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.5
605839,Monkton Swifts,2024-03-25T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
605839,Monkton Swifts,2024-03-25T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
605839,Monkton Swifts,2024-03-25T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.01
605839,Monkton Swifts,2024-03-25T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.69
605839,Monkton Swifts,2024-03-25T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.52
605839,Monkton Swifts,2024-03-25T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.51
605839,Monkton Swifts,2024-03-25T18:50:00.000+00:00,feeder,3,N Current (RMS),A,20.6
605839,Monkton Swifts,2024-03-25T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,24.7
605839,Monkton Swifts,2024-03-25T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.9
605839,Monkton Swifts,2024-03-25T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.3
605839,Monkton Swifts,2024-03-25T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.12
605839,Monkton Swifts,2024-03-25T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
605839,Monkton Swifts,2024-03-25T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.67
605839,Monkton Swifts,2024-03-25T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.35
605839,Monkton Swifts,2024-03-25T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.68
605839,Monkton Swifts,2024-03-25T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.5
605839,Monkton Swifts,2024-03-25T18:50:00.000+00:00,feeder,2,N Current (RMS),A,21.1
605839,Monkton Swifts,2024-03-25T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,34.7
605839,Monkton Swifts,2024-03-25T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.1
605839,Monkton Swifts,2024-03-25T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.4
605839,Monkton Swifts,2024-03-25T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
605839,Monkton Swifts,2024-03-25T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-25T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
605839,Monkton Swifts,2024-03-25T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
605839,Monkton Swifts,2024-03-25T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
605839,Monkton Swifts,2024-03-25T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605839,Monkton Swifts,2024-03-25T18:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-25T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-25T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-25T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-25T18:50:00.000+00:00,transformer,,Temperature,C,17.8
605839,Monkton Swifts,2024-03-25T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
605839,Monkton Swifts,2024-03-25T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
605839,Monkton Swifts,2024-03-25T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
605839,Monkton Swifts,2024-03-25T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
605839,Monkton Swifts,2024-03-25T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
605839,Monkton Swifts,2024-03-25T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
605839,Monkton Swifts,2024-03-25T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
605839,Monkton Swifts,2024-03-25T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
605839,Monkton Swifts,2024-03-25T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.42
605839,Monkton Swifts,2024-03-25T18:50:00.000+00:00,busbar,,L3 Active Power,kW,14.19
605839,Monkton Swifts,2024-03-25T18:50:00.000+00:00,busbar,,L2 Active Power,kW,15.0
605839,Monkton Swifts,2024-03-25T18:50:00.000+00:00,busbar,,L1 Active Power,kW,18.36
605839,Monkton Swifts,2024-03-25T18:50:00.000+00:00,busbar,,N Current (RMS),A,35.5
605839,Monkton Swifts,2024-03-25T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
605839,Monkton Swifts,2024-03-25T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
605839,Monkton Swifts,2024-03-25T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
605839,Monkton Swifts,2024-03-25T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
605839,Monkton Swifts,2024-03-25T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.17
605839,Monkton Swifts,2024-03-25T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.36
605839,Monkton Swifts,2024-03-25T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.04
605839,Monkton Swifts,2024-03-25T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.71
605839,Monkton Swifts,2024-03-25T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.73
605839,Monkton Swifts,2024-03-25T18:40:00.000+00:00,feeder,5,N Current (RMS),A,23.0
605839,Monkton Swifts,2024-03-25T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,13.4
605839,Monkton Swifts,2024-03-25T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,15.1
605839,Monkton Swifts,2024-03-25T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,40.2
605839,Monkton Swifts,2024-03-25T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
605839,Monkton Swifts,2024-03-25T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
605839,Monkton Swifts,2024-03-25T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
605839,Monkton Swifts,2024-03-25T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.12
605839,Monkton Swifts,2024-03-25T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
605839,Monkton Swifts,2024-03-25T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.37
605839,Monkton Swifts,2024-03-25T18:40:00.000+00:00,feeder,4,N Current (RMS),A,1.4
605839,Monkton Swifts,2024-03-25T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.6
605839,Monkton Swifts,2024-03-25T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-25T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.6
605839,Monkton Swifts,2024-03-25T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
605839,Monkton Swifts,2024-03-25T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
