Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605839,Monkton Swifts,2024-03-25T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.96
605839,Monkton Swifts,2024-03-25T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.37
605839,Monkton Swifts,2024-03-25T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.6
605839,Monkton Swifts,2024-03-25T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.69
605839,Monkton Swifts,2024-03-25T18:40:00.000+00:00,feeder,3,N Current (RMS),A,16.3
605839,Monkton Swifts,2024-03-25T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,23.1
605839,Monkton Swifts,2024-03-25T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.6
605839,Monkton Swifts,2024-03-25T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,15.8
605839,Monkton Swifts,2024-03-25T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.85
605839,Monkton Swifts,2024-03-25T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
605839,Monkton Swifts,2024-03-25T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.76
605839,Monkton Swifts,2024-03-25T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.83
605839,Monkton Swifts,2024-03-25T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.39
605839,Monkton Swifts,2024-03-25T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.13
605839,Monkton Swifts,2024-03-25T18:40:00.000+00:00,feeder,2,N Current (RMS),A,20.4
605839,Monkton Swifts,2024-03-25T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,40.4
605839,Monkton Swifts,2024-03-25T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,31.0
605839,Monkton Swifts,2024-03-25T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.4
605839,Monkton Swifts,2024-03-25T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
605839,Monkton Swifts,2024-03-25T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-25T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
605839,Monkton Swifts,2024-03-25T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605839,Monkton Swifts,2024-03-25T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-25T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605839,Monkton Swifts,2024-03-25T18:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-25T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-25T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-25T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-25T18:40:00.000+00:00,transformer,,Temperature,C,17.8
605839,Monkton Swifts,2024-03-25T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
605839,Monkton Swifts,2024-03-25T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
605839,Monkton Swifts,2024-03-25T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
605839,Monkton Swifts,2024-03-25T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
605839,Monkton Swifts,2024-03-25T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
605839,Monkton Swifts,2024-03-25T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
605839,Monkton Swifts,2024-03-25T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
605839,Monkton Swifts,2024-03-25T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
605839,Monkton Swifts,2024-03-25T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
605839,Monkton Swifts,2024-03-25T18:40:00.000+00:00,busbar,,L3 Active Power,kW,18.33
605839,Monkton Swifts,2024-03-25T18:40:00.000+00:00,busbar,,L2 Active Power,kW,14.7
605839,Monkton Swifts,2024-03-25T18:40:00.000+00:00,busbar,,L1 Active Power,kW,17.92
605839,Monkton Swifts,2024-03-25T18:40:00.000+00:00,busbar,,N Current (RMS),A,27.7
605839,Monkton Swifts,2024-03-25T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
605839,Monkton Swifts,2024-03-25T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
605839,Monkton Swifts,2024-03-25T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
605839,Monkton Swifts,2024-03-25T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
605839,Monkton Swifts,2024-03-25T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.06
605839,Monkton Swifts,2024-03-25T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.11
605839,Monkton Swifts,2024-03-25T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.46
605839,Monkton Swifts,2024-03-25T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.97
605839,Monkton Swifts,2024-03-25T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,9.43
605839,Monkton Swifts,2024-03-25T18:30:00.000+00:00,feeder,5,N Current (RMS),A,24.1
605839,Monkton Swifts,2024-03-25T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,14.4
605839,Monkton Swifts,2024-03-25T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,33.4
605839,Monkton Swifts,2024-03-25T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,38.7
605839,Monkton Swifts,2024-03-25T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
605839,Monkton Swifts,2024-03-25T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
605839,Monkton Swifts,2024-03-25T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
605839,Monkton Swifts,2024-03-25T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.05
605839,Monkton Swifts,2024-03-25T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
605839,Monkton Swifts,2024-03-25T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.51
605839,Monkton Swifts,2024-03-25T18:30:00.000+00:00,feeder,4,N Current (RMS),A,2.0
605839,Monkton Swifts,2024-03-25T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-25T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-25T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,2.2
605839,Monkton Swifts,2024-03-25T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
605839,Monkton Swifts,2024-03-25T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
605839,Monkton Swifts,2024-03-25T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.03
605839,Monkton Swifts,2024-03-25T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.47
605839,Monkton Swifts,2024-03-25T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.37
605839,Monkton Swifts,2024-03-25T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.44
605839,Monkton Swifts,2024-03-25T18:30:00.000+00:00,feeder,3,N Current (RMS),A,14.2
605839,Monkton Swifts,2024-03-25T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.6
605839,Monkton Swifts,2024-03-25T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.0
605839,Monkton Swifts,2024-03-25T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.6
605839,Monkton Swifts,2024-03-25T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
605839,Monkton Swifts,2024-03-25T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
605839,Monkton Swifts,2024-03-25T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.75
605839,Monkton Swifts,2024-03-25T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.87
605839,Monkton Swifts,2024-03-25T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.45
605839,Monkton Swifts,2024-03-25T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.49
605839,Monkton Swifts,2024-03-25T18:30:00.000+00:00,feeder,2,N Current (RMS),A,21.1
605839,Monkton Swifts,2024-03-25T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,49.2
605839,Monkton Swifts,2024-03-25T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.9
605839,Monkton Swifts,2024-03-25T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.5
605839,Monkton Swifts,2024-03-25T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605839,Monkton Swifts,2024-03-25T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-25T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
605839,Monkton Swifts,2024-03-25T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605839,Monkton Swifts,2024-03-25T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-25T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605839,Monkton Swifts,2024-03-25T18:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-25T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-25T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-25T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-25T18:30:00.000+00:00,transformer,,Temperature,C,17.9
605839,Monkton Swifts,2024-03-25T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
605839,Monkton Swifts,2024-03-25T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
605839,Monkton Swifts,2024-03-25T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
605839,Monkton Swifts,2024-03-25T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
605839,Monkton Swifts,2024-03-25T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
605839,Monkton Swifts,2024-03-25T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
605839,Monkton Swifts,2024-03-25T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
605839,Monkton Swifts,2024-03-25T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
605839,Monkton Swifts,2024-03-25T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.79
605839,Monkton Swifts,2024-03-25T18:30:00.000+00:00,busbar,,L3 Active Power,kW,18.82
605839,Monkton Swifts,2024-03-25T18:30:00.000+00:00,busbar,,L2 Active Power,kW,16.76
605839,Monkton Swifts,2024-03-25T18:30:00.000+00:00,busbar,,L1 Active Power,kW,18.88
605839,Monkton Swifts,2024-03-25T18:30:00.000+00:00,busbar,,N Current (RMS),A,33.9
605839,Monkton Swifts,2024-03-25T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
605839,Monkton Swifts,2024-03-25T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
605839,Monkton Swifts,2024-03-25T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
605839,Monkton Swifts,2024-03-25T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
605839,Monkton Swifts,2024-03-25T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.06
605839,Monkton Swifts,2024-03-25T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.2
605839,Monkton Swifts,2024-03-25T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.81
605839,Monkton Swifts,2024-03-25T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.68
605839,Monkton Swifts,2024-03-25T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.6
605839,Monkton Swifts,2024-03-25T18:20:00.000+00:00,feeder,5,N Current (RMS),A,21.9
605839,Monkton Swifts,2024-03-25T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,23.2
605839,Monkton Swifts,2024-03-25T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,27.8
605839,Monkton Swifts,2024-03-25T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,31.6
605839,Monkton Swifts,2024-03-25T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
605839,Monkton Swifts,2024-03-25T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
605839,Monkton Swifts,2024-03-25T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.15
605839,Monkton Swifts,2024-03-25T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605839,Monkton Swifts,2024-03-25T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
605839,Monkton Swifts,2024-03-25T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.54
605839,Monkton Swifts,2024-03-25T18:20:00.000+00:00,feeder,4,N Current (RMS),A,2.1
605839,Monkton Swifts,2024-03-25T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-25T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
605839,Monkton Swifts,2024-03-25T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,2.3
605839,Monkton Swifts,2024-03-25T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
605839,Monkton Swifts,2024-03-25T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.76
605839,Monkton Swifts,2024-03-25T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.82
605839,Monkton Swifts,2024-03-25T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.28
605839,Monkton Swifts,2024-03-25T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.09
605839,Monkton Swifts,2024-03-25T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.85
605839,Monkton Swifts,2024-03-25T18:20:00.000+00:00,feeder,3,N Current (RMS),A,14.2
605839,Monkton Swifts,2024-03-25T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.1
605839,Monkton Swifts,2024-03-25T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.0
605839,Monkton Swifts,2024-03-25T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,24.9
605839,Monkton Swifts,2024-03-25T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
605839,Monkton Swifts,2024-03-25T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
605839,Monkton Swifts,2024-03-25T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.57
605839,Monkton Swifts,2024-03-25T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.14
605839,Monkton Swifts,2024-03-25T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.2
605839,Monkton Swifts,2024-03-25T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
605839,Monkton Swifts,2024-03-25T18:20:00.000+00:00,feeder,2,N Current (RMS),A,29.9
605839,Monkton Swifts,2024-03-25T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,62.2
605839,Monkton Swifts,2024-03-25T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.9
605839,Monkton Swifts,2024-03-25T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.9
605839,Monkton Swifts,2024-03-25T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605839,Monkton Swifts,2024-03-25T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-25T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
605839,Monkton Swifts,2024-03-25T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605839,Monkton Swifts,2024-03-25T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605839,Monkton Swifts,2024-03-25T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605839,Monkton Swifts,2024-03-25T18:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-25T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-25T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-25T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-25T18:20:00.000+00:00,transformer,,Temperature,C,17.9
605839,Monkton Swifts,2024-03-25T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
605839,Monkton Swifts,2024-03-25T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
605839,Monkton Swifts,2024-03-25T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
605839,Monkton Swifts,2024-03-25T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
605839,Monkton Swifts,2024-03-25T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
605839,Monkton Swifts,2024-03-25T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
605839,Monkton Swifts,2024-03-25T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
605839,Monkton Swifts,2024-03-25T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
605839,Monkton Swifts,2024-03-25T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.74
605839,Monkton Swifts,2024-03-25T18:20:00.000+00:00,busbar,,L3 Active Power,kW,23.21
605839,Monkton Swifts,2024-03-25T18:20:00.000+00:00,busbar,,L2 Active Power,kW,14.99
605839,Monkton Swifts,2024-03-25T18:20:00.000+00:00,busbar,,L1 Active Power,kW,20.0
605839,Monkton Swifts,2024-03-25T18:20:00.000+00:00,busbar,,N Current (RMS),A,42.6
605839,Monkton Swifts,2024-03-25T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
605839,Monkton Swifts,2024-03-25T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
605839,Monkton Swifts,2024-03-25T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
605839,Monkton Swifts,2024-03-25T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
605839,Monkton Swifts,2024-03-25T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.09
605839,Monkton Swifts,2024-03-25T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.22
605839,Monkton Swifts,2024-03-25T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.89
605839,Monkton Swifts,2024-03-25T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.73
605839,Monkton Swifts,2024-03-25T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,9.34
605839,Monkton Swifts,2024-03-25T18:10:00.000+00:00,feeder,5,N Current (RMS),A,18.6
605839,Monkton Swifts,2024-03-25T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,24.4
605839,Monkton Swifts,2024-03-25T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,15.1
605839,Monkton Swifts,2024-03-25T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,38.5
605839,Monkton Swifts,2024-03-25T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
605839,Monkton Swifts,2024-03-25T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
605839,Monkton Swifts,2024-03-25T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.21
605839,Monkton Swifts,2024-03-25T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
605839,Monkton Swifts,2024-03-25T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.08
605839,Monkton Swifts,2024-03-25T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.01
605839,Monkton Swifts,2024-03-25T18:10:00.000+00:00,feeder,4,N Current (RMS),A,5.2
605839,Monkton Swifts,2024-03-25T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-25T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
605839,Monkton Swifts,2024-03-25T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,5.6
605839,Monkton Swifts,2024-03-25T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
605839,Monkton Swifts,2024-03-25T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
605839,Monkton Swifts,2024-03-25T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
605839,Monkton Swifts,2024-03-25T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.32
605839,Monkton Swifts,2024-03-25T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.7
605839,Monkton Swifts,2024-03-25T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.75
605839,Monkton Swifts,2024-03-25T18:10:00.000+00:00,feeder,3,N Current (RMS),A,15.4
605839,Monkton Swifts,2024-03-25T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.7
605839,Monkton Swifts,2024-03-25T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.4
605839,Monkton Swifts,2024-03-25T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,29.1
605839,Monkton Swifts,2024-03-25T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.05
605839,Monkton Swifts,2024-03-25T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
605839,Monkton Swifts,2024-03-25T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.4
605839,Monkton Swifts,2024-03-25T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.05
605839,Monkton Swifts,2024-03-25T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.36
605839,Monkton Swifts,2024-03-25T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.18
605839,Monkton Swifts,2024-03-25T18:10:00.000+00:00,feeder,2,N Current (RMS),A,27.6
605839,Monkton Swifts,2024-03-25T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,58.2
605839,Monkton Swifts,2024-03-25T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,26.9
605839,Monkton Swifts,2024-03-25T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,26.5
605839,Monkton Swifts,2024-03-25T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605839,Monkton Swifts,2024-03-25T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-25T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
605839,Monkton Swifts,2024-03-25T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605839,Monkton Swifts,2024-03-25T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605839,Monkton Swifts,2024-03-25T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605839,Monkton Swifts,2024-03-25T18:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-25T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-25T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-25T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-25T18:10:00.000+00:00,transformer,,Temperature,C,18.0
605839,Monkton Swifts,2024-03-25T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
605839,Monkton Swifts,2024-03-25T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
605839,Monkton Swifts,2024-03-25T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
605839,Monkton Swifts,2024-03-25T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
605839,Monkton Swifts,2024-03-25T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
605839,Monkton Swifts,2024-03-25T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
605839,Monkton Swifts,2024-03-25T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
605839,Monkton Swifts,2024-03-25T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
605839,Monkton Swifts,2024-03-25T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
605839,Monkton Swifts,2024-03-25T18:10:00.000+00:00,busbar,,L3 Active Power,kW,23.23
605839,Monkton Swifts,2024-03-25T18:10:00.000+00:00,busbar,,L2 Active Power,kW,14.87
605839,Monkton Swifts,2024-03-25T18:10:00.000+00:00,busbar,,L1 Active Power,kW,23.29
605839,Monkton Swifts,2024-03-25T18:10:00.000+00:00,busbar,,N Current (RMS),A,39.1
605839,Monkton Swifts,2024-03-25T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
605839,Monkton Swifts,2024-03-25T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
605839,Monkton Swifts,2024-03-25T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
605839,Monkton Swifts,2024-03-25T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.15
605839,Monkton Swifts,2024-03-25T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.21
605839,Monkton Swifts,2024-03-25T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.17
605839,Monkton Swifts,2024-03-25T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.96
605839,Monkton Swifts,2024-03-25T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.48
605839,Monkton Swifts,2024-03-25T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.61
605839,Monkton Swifts,2024-03-25T18:00:00.000+00:00,feeder,5,N Current (RMS),A,21.2
605839,Monkton Swifts,2024-03-25T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,10.0
605839,Monkton Swifts,2024-03-25T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,18.8
605839,Monkton Swifts,2024-03-25T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,35.8
605839,Monkton Swifts,2024-03-25T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-25T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
605839,Monkton Swifts,2024-03-25T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.28
605839,Monkton Swifts,2024-03-25T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
605839,Monkton Swifts,2024-03-25T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
605839,Monkton Swifts,2024-03-25T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.56
605839,Monkton Swifts,2024-03-25T18:00:00.000+00:00,feeder,4,N Current (RMS),A,2.4
605839,Monkton Swifts,2024-03-25T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-25T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-25T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,2.6
605839,Monkton Swifts,2024-03-25T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
605839,Monkton Swifts,2024-03-25T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
605839,Monkton Swifts,2024-03-25T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.16
605839,Monkton Swifts,2024-03-25T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.46
605839,Monkton Swifts,2024-03-25T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.41
605839,Monkton Swifts,2024-03-25T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.99
605839,Monkton Swifts,2024-03-25T18:00:00.000+00:00,feeder,3,N Current (RMS),A,13.5
605839,Monkton Swifts,2024-03-25T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.1
605839,Monkton Swifts,2024-03-25T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,22.8
605839,Monkton Swifts,2024-03-25T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,22.4
605839,Monkton Swifts,2024-03-25T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.89
605839,Monkton Swifts,2024-03-25T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
605839,Monkton Swifts,2024-03-25T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.53
605839,Monkton Swifts,2024-03-25T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.62
605839,Monkton Swifts,2024-03-25T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.34
605839,Monkton Swifts,2024-03-25T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.11
605839,Monkton Swifts,2024-03-25T18:00:00.000+00:00,feeder,2,N Current (RMS),A,27.2
605839,Monkton Swifts,2024-03-25T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,52.0
605839,Monkton Swifts,2024-03-25T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,34.7
605839,Monkton Swifts,2024-03-25T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.3
605839,Monkton Swifts,2024-03-25T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
605839,Monkton Swifts,2024-03-25T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-25T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
605839,Monkton Swifts,2024-03-25T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
605839,Monkton Swifts,2024-03-25T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
605839,Monkton Swifts,2024-03-25T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
605839,Monkton Swifts,2024-03-25T18:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-25T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-25T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-25T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-25T18:00:00.000+00:00,transformer,,Temperature,C,18.0
605839,Monkton Swifts,2024-03-25T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
605839,Monkton Swifts,2024-03-25T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
605839,Monkton Swifts,2024-03-25T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
605839,Monkton Swifts,2024-03-25T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
605839,Monkton Swifts,2024-03-25T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
605839,Monkton Swifts,2024-03-25T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
605839,Monkton Swifts,2024-03-25T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
605839,Monkton Swifts,2024-03-25T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
605839,Monkton Swifts,2024-03-25T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
605839,Monkton Swifts,2024-03-25T18:00:00.000+00:00,busbar,,L3 Active Power,kW,18.03
605839,Monkton Swifts,2024-03-25T18:00:00.000+00:00,busbar,,L2 Active Power,kW,18.22
605839,Monkton Swifts,2024-03-25T18:00:00.000+00:00,busbar,,L1 Active Power,kW,19.25
605839,Monkton Swifts,2024-03-25T18:00:00.000+00:00,busbar,,N Current (RMS),A,31.3
605839,Monkton Swifts,2024-03-25T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
605839,Monkton Swifts,2024-03-25T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
605839,Monkton Swifts,2024-03-25T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
605839,Monkton Swifts,2024-03-25T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.18
605839,Monkton Swifts,2024-03-25T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.2
605839,Monkton Swifts,2024-03-25T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
605839,Monkton Swifts,2024-03-25T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.42
605839,Monkton Swifts,2024-03-25T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.78
605839,Monkton Swifts,2024-03-25T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.83
605839,Monkton Swifts,2024-03-25T17:50:00.000+00:00,feeder,5,N Current (RMS),A,25.3
605839,Monkton Swifts,2024-03-25T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,7.5
605839,Monkton Swifts,2024-03-25T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,15.4
605839,Monkton Swifts,2024-03-25T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,40.3
605839,Monkton Swifts,2024-03-25T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-25T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-25T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.11
605839,Monkton Swifts,2024-03-25T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605839,Monkton Swifts,2024-03-25T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
605839,Monkton Swifts,2024-03-25T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.39
605839,Monkton Swifts,2024-03-25T17:50:00.000+00:00,feeder,4,N Current (RMS),A,1.5
605839,Monkton Swifts,2024-03-25T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-25T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-25T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.7
605839,Monkton Swifts,2024-03-25T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
605839,Monkton Swifts,2024-03-25T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
605839,Monkton Swifts,2024-03-25T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.25
605839,Monkton Swifts,2024-03-25T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.37
605839,Monkton Swifts,2024-03-25T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.51
605839,Monkton Swifts,2024-03-25T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.44
605839,Monkton Swifts,2024-03-25T17:50:00.000+00:00,feeder,3,N Current (RMS),A,13.8
605839,Monkton Swifts,2024-03-25T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.3
605839,Monkton Swifts,2024-03-25T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.7
605839,Monkton Swifts,2024-03-25T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,23.5
605839,Monkton Swifts,2024-03-25T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.67
605839,Monkton Swifts,2024-03-25T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
605839,Monkton Swifts,2024-03-25T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.62
605839,Monkton Swifts,2024-03-25T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.66
605839,Monkton Swifts,2024-03-25T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.79
605839,Monkton Swifts,2024-03-25T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.81
605839,Monkton Swifts,2024-03-25T17:50:00.000+00:00,feeder,2,N Current (RMS),A,22.6
605839,Monkton Swifts,2024-03-25T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,47.9
605839,Monkton Swifts,2024-03-25T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.6
605839,Monkton Swifts,2024-03-25T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.0
605839,Monkton Swifts,2024-03-25T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
605839,Monkton Swifts,2024-03-25T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-25T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
605839,Monkton Swifts,2024-03-25T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
605839,Monkton Swifts,2024-03-25T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-25T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-25T17:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-25T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-25T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-25T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-25T17:50:00.000+00:00,transformer,,Temperature,C,18.1
605839,Monkton Swifts,2024-03-25T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
605839,Monkton Swifts,2024-03-25T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
605839,Monkton Swifts,2024-03-25T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
605839,Monkton Swifts,2024-03-25T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
605839,Monkton Swifts,2024-03-25T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
605839,Monkton Swifts,2024-03-25T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
605839,Monkton Swifts,2024-03-25T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
605839,Monkton Swifts,2024-03-25T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
605839,Monkton Swifts,2024-03-25T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
605839,Monkton Swifts,2024-03-25T17:50:00.000+00:00,busbar,,L3 Active Power,kW,15.42
605839,Monkton Swifts,2024-03-25T17:50:00.000+00:00,busbar,,L2 Active Power,kW,16.08
605839,Monkton Swifts,2024-03-25T17:50:00.000+00:00,busbar,,L1 Active Power,kW,21.46
605839,Monkton Swifts,2024-03-25T17:50:00.000+00:00,busbar,,N Current (RMS),A,33.6
605839,Monkton Swifts,2024-03-25T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
605839,Monkton Swifts,2024-03-25T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
605839,Monkton Swifts,2024-03-25T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
605839,Monkton Swifts,2024-03-25T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.29
605839,Monkton Swifts,2024-03-25T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
605839,Monkton Swifts,2024-03-25T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.12
605839,Monkton Swifts,2024-03-25T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
605839,Monkton Swifts,2024-03-25T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.84
605839,Monkton Swifts,2024-03-25T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,10.35
605839,Monkton Swifts,2024-03-25T17:40:00.000+00:00,feeder,5,N Current (RMS),A,28.1
605839,Monkton Swifts,2024-03-25T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,4.5
605839,Monkton Swifts,2024-03-25T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,20.4
605839,Monkton Swifts,2024-03-25T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,42.5
605839,Monkton Swifts,2024-03-25T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
605839,Monkton Swifts,2024-03-25T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-25T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
605839,Monkton Swifts,2024-03-25T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
605839,Monkton Swifts,2024-03-25T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
605839,Monkton Swifts,2024-03-25T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.37
605839,Monkton Swifts,2024-03-25T17:40:00.000+00:00,feeder,4,N Current (RMS),A,1.4
605839,Monkton Swifts,2024-03-25T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-25T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-25T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.6
605839,Monkton Swifts,2024-03-25T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
605839,Monkton Swifts,2024-03-25T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
605839,Monkton Swifts,2024-03-25T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.36
605839,Monkton Swifts,2024-03-25T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.87
605839,Monkton Swifts,2024-03-25T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.95
605839,Monkton Swifts,2024-03-25T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.24
605839,Monkton Swifts,2024-03-25T17:40:00.000+00:00,feeder,3,N Current (RMS),A,12.3
605839,Monkton Swifts,2024-03-25T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.0
605839,Monkton Swifts,2024-03-25T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.2
605839,Monkton Swifts,2024-03-25T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,19.5
605839,Monkton Swifts,2024-03-25T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.87
605839,Monkton Swifts,2024-03-25T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
605839,Monkton Swifts,2024-03-25T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.67
605839,Monkton Swifts,2024-03-25T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.23
605839,Monkton Swifts,2024-03-25T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.05
605839,Monkton Swifts,2024-03-25T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.49
605839,Monkton Swifts,2024-03-25T17:40:00.000+00:00,feeder,2,N Current (RMS),A,23.6
605839,Monkton Swifts,2024-03-25T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,46.9
605839,Monkton Swifts,2024-03-25T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,38.5
605839,Monkton Swifts,2024-03-25T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.4
605839,Monkton Swifts,2024-03-25T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
605839,Monkton Swifts,2024-03-25T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-25T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
605839,Monkton Swifts,2024-03-25T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.05
605839,Monkton Swifts,2024-03-25T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
605839,Monkton Swifts,2024-03-25T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605839,Monkton Swifts,2024-03-25T17:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-25T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-25T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-25T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.5
605839,Monkton Swifts,2024-03-25T17:40:00.000+00:00,transformer,,Temperature,C,18.1
605839,Monkton Swifts,2024-03-25T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
605839,Monkton Swifts,2024-03-25T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
605839,Monkton Swifts,2024-03-25T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
605839,Monkton Swifts,2024-03-25T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
605839,Monkton Swifts,2024-03-25T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
605839,Monkton Swifts,2024-03-25T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
605839,Monkton Swifts,2024-03-25T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
605839,Monkton Swifts,2024-03-25T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
605839,Monkton Swifts,2024-03-25T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
605839,Monkton Swifts,2024-03-25T17:40:00.000+00:00,busbar,,L3 Active Power,kW,15.09
605839,Monkton Swifts,2024-03-25T17:40:00.000+00:00,busbar,,L2 Active Power,kW,16.81
605839,Monkton Swifts,2024-03-25T17:40:00.000+00:00,busbar,,L1 Active Power,kW,21.45
605839,Monkton Swifts,2024-03-25T17:40:00.000+00:00,busbar,,N Current (RMS),A,35.9
605839,Monkton Swifts,2024-03-25T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
605839,Monkton Swifts,2024-03-25T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
605839,Monkton Swifts,2024-03-25T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
605839,Monkton Swifts,2024-03-25T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
605839,Monkton Swifts,2024-03-25T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-25T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.18
605839,Monkton Swifts,2024-03-25T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.03
605839,Monkton Swifts,2024-03-25T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.31
605839,Monkton Swifts,2024-03-25T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,10.48
605839,Monkton Swifts,2024-03-25T17:30:00.000+00:00,feeder,5,N Current (RMS),A,20.2
605839,Monkton Swifts,2024-03-25T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,21.8
605839,Monkton Swifts,2024-03-25T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,22.3
605839,Monkton Swifts,2024-03-25T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,43.0
605839,Monkton Swifts,2024-03-25T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
605839,Monkton Swifts,2024-03-25T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
605839,Monkton Swifts,2024-03-25T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
605839,Monkton Swifts,2024-03-25T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.08
605839,Monkton Swifts,2024-03-25T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605839,Monkton Swifts,2024-03-25T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.41
605839,Monkton Swifts,2024-03-25T17:30:00.000+00:00,feeder,4,N Current (RMS),A,1.6
605839,Monkton Swifts,2024-03-25T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
605839,Monkton Swifts,2024-03-25T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-25T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.8
605839,Monkton Swifts,2024-03-25T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
605839,Monkton Swifts,2024-03-25T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.64
605839,Monkton Swifts,2024-03-25T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.15
605839,Monkton Swifts,2024-03-25T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.66
605839,Monkton Swifts,2024-03-25T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.98
605839,Monkton Swifts,2024-03-25T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.74
605839,Monkton Swifts,2024-03-25T17:30:00.000+00:00,feeder,3,N Current (RMS),A,16.1
605839,Monkton Swifts,2024-03-25T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.2
605839,Monkton Swifts,2024-03-25T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.9
605839,Monkton Swifts,2024-03-25T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.7
605839,Monkton Swifts,2024-03-25T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.89
605839,Monkton Swifts,2024-03-25T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
605839,Monkton Swifts,2024-03-25T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.62
605839,Monkton Swifts,2024-03-25T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.94
605839,Monkton Swifts,2024-03-25T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.19
605839,Monkton Swifts,2024-03-25T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.18
605839,Monkton Swifts,2024-03-25T17:30:00.000+00:00,feeder,2,N Current (RMS),A,20.4
605839,Monkton Swifts,2024-03-25T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,45.4
605839,Monkton Swifts,2024-03-25T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,38.8
605839,Monkton Swifts,2024-03-25T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,30.4
605839,Monkton Swifts,2024-03-25T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
605839,Monkton Swifts,2024-03-25T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-25T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
605839,Monkton Swifts,2024-03-25T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
605839,Monkton Swifts,2024-03-25T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
605839,Monkton Swifts,2024-03-25T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605839,Monkton Swifts,2024-03-25T17:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-25T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-25T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-25T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.5
605839,Monkton Swifts,2024-03-25T17:30:00.000+00:00,transformer,,Temperature,C,18.1
605839,Monkton Swifts,2024-03-25T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
605839,Monkton Swifts,2024-03-25T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
605839,Monkton Swifts,2024-03-25T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
605839,Monkton Swifts,2024-03-25T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
605839,Monkton Swifts,2024-03-25T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
605839,Monkton Swifts,2024-03-25T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
605839,Monkton Swifts,2024-03-25T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
605839,Monkton Swifts,2024-03-25T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
605839,Monkton Swifts,2024-03-25T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
605839,Monkton Swifts,2024-03-25T17:30:00.000+00:00,busbar,,L3 Active Power,kW,20.66
605839,Monkton Swifts,2024-03-25T17:30:00.000+00:00,busbar,,L2 Active Power,kW,17.46
605839,Monkton Swifts,2024-03-25T17:30:00.000+00:00,busbar,,L1 Active Power,kW,20.81
605839,Monkton Swifts,2024-03-25T17:30:00.000+00:00,busbar,,N Current (RMS),A,30.1
605839,Monkton Swifts,2024-03-25T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
605839,Monkton Swifts,2024-03-25T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
605839,Monkton Swifts,2024-03-25T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
605839,Monkton Swifts,2024-03-25T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.06
605839,Monkton Swifts,2024-03-25T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.22
605839,Monkton Swifts,2024-03-25T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.32
605839,Monkton Swifts,2024-03-25T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.9
605839,Monkton Swifts,2024-03-25T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.8
605839,Monkton Swifts,2024-03-25T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,10.75
605839,Monkton Swifts,2024-03-25T17:20:00.000+00:00,feeder,5,N Current (RMS),A,20.5
605839,Monkton Swifts,2024-03-25T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,24.4
605839,Monkton Swifts,2024-03-25T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,20.2
605839,Monkton Swifts,2024-03-25T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,44.0
605839,Monkton Swifts,2024-03-25T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
605839,Monkton Swifts,2024-03-25T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
605839,Monkton Swifts,2024-03-25T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
605839,Monkton Swifts,2024-03-25T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.11
605839,Monkton Swifts,2024-03-25T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
605839,Monkton Swifts,2024-03-25T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.38
605839,Monkton Swifts,2024-03-25T17:20:00.000+00:00,feeder,4,N Current (RMS),A,1.5
605839,Monkton Swifts,2024-03-25T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.6
605839,Monkton Swifts,2024-03-25T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-25T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.6
605839,Monkton Swifts,2024-03-25T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
605839,Monkton Swifts,2024-03-25T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.67
605839,Monkton Swifts,2024-03-25T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
605839,Monkton Swifts,2024-03-25T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.88
605839,Monkton Swifts,2024-03-25T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.36
605839,Monkton Swifts,2024-03-25T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.11
605839,Monkton Swifts,2024-03-25T17:20:00.000+00:00,feeder,3,N Current (RMS),A,21.2
605839,Monkton Swifts,2024-03-25T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,28.2
605839,Monkton Swifts,2024-03-25T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,28.4
605839,Monkton Swifts,2024-03-25T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.9
605839,Monkton Swifts,2024-03-25T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.06
605839,Monkton Swifts,2024-03-25T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.55
605839,Monkton Swifts,2024-03-25T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.62
605839,Monkton Swifts,2024-03-25T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.28
605839,Monkton Swifts,2024-03-25T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.93
605839,Monkton Swifts,2024-03-25T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.93
605839,Monkton Swifts,2024-03-25T17:20:00.000+00:00,feeder,2,N Current (RMS),A,29.6
605839,Monkton Swifts,2024-03-25T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,39.2
605839,Monkton Swifts,2024-03-25T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,49.4
605839,Monkton Swifts,2024-03-25T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,29.1
605839,Monkton Swifts,2024-03-25T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
605839,Monkton Swifts,2024-03-25T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-25T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.12
605839,Monkton Swifts,2024-03-25T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.05
605839,Monkton Swifts,2024-03-25T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
