Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605839,Monkton Swifts,2024-03-25T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-25T17:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-25T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-25T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-25T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.6
605839,Monkton Swifts,2024-03-25T17:20:00.000+00:00,transformer,,Temperature,C,18.1
605839,Monkton Swifts,2024-03-25T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
605839,Monkton Swifts,2024-03-25T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
605839,Monkton Swifts,2024-03-25T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
605839,Monkton Swifts,2024-03-25T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
605839,Monkton Swifts,2024-03-25T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
605839,Monkton Swifts,2024-03-25T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
605839,Monkton Swifts,2024-03-25T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
605839,Monkton Swifts,2024-03-25T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
605839,Monkton Swifts,2024-03-25T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
605839,Monkton Swifts,2024-03-25T17:20:00.000+00:00,busbar,,L3 Active Power,kW,22.13
605839,Monkton Swifts,2024-03-25T17:20:00.000+00:00,busbar,,L2 Active Power,kW,23.07
605839,Monkton Swifts,2024-03-25T17:20:00.000+00:00,busbar,,L1 Active Power,kW,21.16
605839,Monkton Swifts,2024-03-25T17:20:00.000+00:00,busbar,,N Current (RMS),A,36.4
605839,Monkton Swifts,2024-03-25T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
605839,Monkton Swifts,2024-03-25T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
605839,Monkton Swifts,2024-03-25T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
605839,Monkton Swifts,2024-03-25T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.22
605839,Monkton Swifts,2024-03-25T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.04
605839,Monkton Swifts,2024-03-25T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.42
605839,Monkton Swifts,2024-03-25T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.1
605839,Monkton Swifts,2024-03-25T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.92
605839,Monkton Swifts,2024-03-25T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,9.38
605839,Monkton Swifts,2024-03-25T17:10:00.000+00:00,feeder,5,N Current (RMS),A,18.7
605839,Monkton Swifts,2024-03-25T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,24.4
605839,Monkton Swifts,2024-03-25T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,20.5
605839,Monkton Swifts,2024-03-25T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,38.5
605839,Monkton Swifts,2024-03-25T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
605839,Monkton Swifts,2024-03-25T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
605839,Monkton Swifts,2024-03-25T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
605839,Monkton Swifts,2024-03-25T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.09
605839,Monkton Swifts,2024-03-25T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
605839,Monkton Swifts,2024-03-25T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.4
605839,Monkton Swifts,2024-03-25T17:10:00.000+00:00,feeder,4,N Current (RMS),A,1.6
605839,Monkton Swifts,2024-03-25T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.6
605839,Monkton Swifts,2024-03-25T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-25T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.7
605839,Monkton Swifts,2024-03-25T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
605839,Monkton Swifts,2024-03-25T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
605839,Monkton Swifts,2024-03-25T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.92
605839,Monkton Swifts,2024-03-25T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.13
605839,Monkton Swifts,2024-03-25T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.72
605839,Monkton Swifts,2024-03-25T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.75
605839,Monkton Swifts,2024-03-25T17:10:00.000+00:00,feeder,3,N Current (RMS),A,23.7
605839,Monkton Swifts,2024-03-25T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,29.4
605839,Monkton Swifts,2024-03-25T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,35.3
605839,Monkton Swifts,2024-03-25T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,22.6
605839,Monkton Swifts,2024-03-25T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.92
605839,Monkton Swifts,2024-03-25T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
605839,Monkton Swifts,2024-03-25T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.68
605839,Monkton Swifts,2024-03-25T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.98
605839,Monkton Swifts,2024-03-25T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.22
605839,Monkton Swifts,2024-03-25T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.34
605839,Monkton Swifts,2024-03-25T17:10:00.000+00:00,feeder,2,N Current (RMS),A,31.2
605839,Monkton Swifts,2024-03-25T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,41.5
605839,Monkton Swifts,2024-03-25T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,54.3
605839,Monkton Swifts,2024-03-25T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,36.0
605839,Monkton Swifts,2024-03-25T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
605839,Monkton Swifts,2024-03-25T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-25T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.14
605839,Monkton Swifts,2024-03-25T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.06
605839,Monkton Swifts,2024-03-25T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
605839,Monkton Swifts,2024-03-25T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
605839,Monkton Swifts,2024-03-25T17:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-25T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-25T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-25T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.6
605839,Monkton Swifts,2024-03-25T17:10:00.000+00:00,transformer,,Temperature,C,18.2
605839,Monkton Swifts,2024-03-25T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
605839,Monkton Swifts,2024-03-25T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
605839,Monkton Swifts,2024-03-25T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
605839,Monkton Swifts,2024-03-25T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
605839,Monkton Swifts,2024-03-25T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
605839,Monkton Swifts,2024-03-25T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
605839,Monkton Swifts,2024-03-25T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
605839,Monkton Swifts,2024-03-25T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
605839,Monkton Swifts,2024-03-25T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
605839,Monkton Swifts,2024-03-25T17:10:00.000+00:00,busbar,,L3 Active Power,kW,22.25
605839,Monkton Swifts,2024-03-25T17:10:00.000+00:00,busbar,,L2 Active Power,kW,25.84
605839,Monkton Swifts,2024-03-25T17:10:00.000+00:00,busbar,,L1 Active Power,kW,22.84
605839,Monkton Swifts,2024-03-25T17:10:00.000+00:00,busbar,,N Current (RMS),A,45.9
605839,Monkton Swifts,2024-03-25T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
605839,Monkton Swifts,2024-03-25T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
605839,Monkton Swifts,2024-03-25T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
605839,Monkton Swifts,2024-03-25T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.28
605839,Monkton Swifts,2024-03-25T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.14
605839,Monkton Swifts,2024-03-25T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.71
605839,Monkton Swifts,2024-03-25T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.41
605839,Monkton Swifts,2024-03-25T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.62
605839,Monkton Swifts,2024-03-25T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.29
605839,Monkton Swifts,2024-03-25T17:00:00.000+00:00,feeder,5,N Current (RMS),A,12.9
605839,Monkton Swifts,2024-03-25T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,26.4
605839,Monkton Swifts,2024-03-25T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,23.4
605839,Monkton Swifts,2024-03-25T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,30.6
605839,Monkton Swifts,2024-03-25T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
605839,Monkton Swifts,2024-03-25T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
605839,Monkton Swifts,2024-03-25T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
605839,Monkton Swifts,2024-03-25T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.18
605839,Monkton Swifts,2024-03-25T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605839,Monkton Swifts,2024-03-25T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.33
605839,Monkton Swifts,2024-03-25T17:00:00.000+00:00,feeder,4,N Current (RMS),A,1.4
605839,Monkton Swifts,2024-03-25T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.9
605839,Monkton Swifts,2024-03-25T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-25T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.4
605839,Monkton Swifts,2024-03-25T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
605839,Monkton Swifts,2024-03-25T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
605839,Monkton Swifts,2024-03-25T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.98
605839,Monkton Swifts,2024-03-25T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.03
605839,Monkton Swifts,2024-03-25T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.51
605839,Monkton Swifts,2024-03-25T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.6
605839,Monkton Swifts,2024-03-25T17:00:00.000+00:00,feeder,3,N Current (RMS),A,28.8
605839,Monkton Swifts,2024-03-25T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,41.6
605839,Monkton Swifts,2024-03-25T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,33.9
605839,Monkton Swifts,2024-03-25T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,19.6
605839,Monkton Swifts,2024-03-25T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.97
605839,Monkton Swifts,2024-03-25T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
605839,Monkton Swifts,2024-03-25T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.02
605839,Monkton Swifts,2024-03-25T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.7
605839,Monkton Swifts,2024-03-25T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.41
605839,Monkton Swifts,2024-03-25T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.92
605839,Monkton Swifts,2024-03-25T17:00:00.000+00:00,feeder,2,N Current (RMS),A,34.8
605839,Monkton Swifts,2024-03-25T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,44.2
605839,Monkton Swifts,2024-03-25T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,50.8
605839,Monkton Swifts,2024-03-25T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.8
605839,Monkton Swifts,2024-03-25T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
605839,Monkton Swifts,2024-03-25T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-25T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.12
605839,Monkton Swifts,2024-03-25T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
605839,Monkton Swifts,2024-03-25T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.04
605839,Monkton Swifts,2024-03-25T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.05
605839,Monkton Swifts,2024-03-25T17:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-25T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-25T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-25T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.6
605839,Monkton Swifts,2024-03-25T17:00:00.000+00:00,transformer,,Temperature,C,18.1
605839,Monkton Swifts,2024-03-25T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
605839,Monkton Swifts,2024-03-25T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
605839,Monkton Swifts,2024-03-25T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
605839,Monkton Swifts,2024-03-25T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
605839,Monkton Swifts,2024-03-25T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
605839,Monkton Swifts,2024-03-25T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
605839,Monkton Swifts,2024-03-25T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
605839,Monkton Swifts,2024-03-25T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
605839,Monkton Swifts,2024-03-25T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
605839,Monkton Swifts,2024-03-25T17:00:00.000+00:00,busbar,,L3 Active Power,kW,26.28
605839,Monkton Swifts,2024-03-25T17:00:00.000+00:00,busbar,,L2 Active Power,kW,25.5
605839,Monkton Swifts,2024-03-25T17:00:00.000+00:00,busbar,,L1 Active Power,kW,17.09
605839,Monkton Swifts,2024-03-25T17:00:00.000+00:00,busbar,,N Current (RMS),A,52.1
605839,Monkton Swifts,2024-03-25T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
605839,Monkton Swifts,2024-03-25T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
605839,Monkton Swifts,2024-03-25T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
605839,Monkton Swifts,2024-03-25T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.47
605839,Monkton Swifts,2024-03-25T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.14
605839,Monkton Swifts,2024-03-25T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.79
605839,Monkton Swifts,2024-03-25T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.14
605839,Monkton Swifts,2024-03-25T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.2
605839,Monkton Swifts,2024-03-25T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.05
605839,Monkton Swifts,2024-03-25T16:50:00.000+00:00,feeder,5,N Current (RMS),A,13.5
605839,Monkton Swifts,2024-03-25T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,10.1
605839,Monkton Swifts,2024-03-25T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,25.6
605839,Monkton Swifts,2024-03-25T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,25.3
605839,Monkton Swifts,2024-03-25T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
605839,Monkton Swifts,2024-03-25T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
605839,Monkton Swifts,2024-03-25T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.13
605839,Monkton Swifts,2024-03-25T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.21
605839,Monkton Swifts,2024-03-25T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
605839,Monkton Swifts,2024-03-25T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.38
605839,Monkton Swifts,2024-03-25T16:50:00.000+00:00,feeder,4,N Current (RMS),A,1.6
605839,Monkton Swifts,2024-03-25T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.0
605839,Monkton Swifts,2024-03-25T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-25T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.7
605839,Monkton Swifts,2024-03-25T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
605839,Monkton Swifts,2024-03-25T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
605839,Monkton Swifts,2024-03-25T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.81
605839,Monkton Swifts,2024-03-25T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.94
605839,Monkton Swifts,2024-03-25T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.76
605839,Monkton Swifts,2024-03-25T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.04
605839,Monkton Swifts,2024-03-25T16:50:00.000+00:00,feeder,3,N Current (RMS),A,30.3
605839,Monkton Swifts,2024-03-25T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,45.8
605839,Monkton Swifts,2024-03-25T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,35.1
605839,Monkton Swifts,2024-03-25T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,25.6
605839,Monkton Swifts,2024-03-25T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.94
605839,Monkton Swifts,2024-03-25T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.17
605839,Monkton Swifts,2024-03-25T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.95
605839,Monkton Swifts,2024-03-25T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.59
605839,Monkton Swifts,2024-03-25T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.56
605839,Monkton Swifts,2024-03-25T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.19
605839,Monkton Swifts,2024-03-25T16:50:00.000+00:00,feeder,2,N Current (RMS),A,32.3
605839,Monkton Swifts,2024-03-25T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,40.0
605839,Monkton Swifts,2024-03-25T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,47.6
605839,Monkton Swifts,2024-03-25T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.9
605839,Monkton Swifts,2024-03-25T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
605839,Monkton Swifts,2024-03-25T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-25T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.11
605839,Monkton Swifts,2024-03-25T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
605839,Monkton Swifts,2024-03-25T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
605839,Monkton Swifts,2024-03-25T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.04
605839,Monkton Swifts,2024-03-25T16:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-25T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-25T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-25T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.5
605839,Monkton Swifts,2024-03-25T16:50:00.000+00:00,transformer,,Temperature,C,18.1
605839,Monkton Swifts,2024-03-25T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
605839,Monkton Swifts,2024-03-25T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
605839,Monkton Swifts,2024-03-25T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
605839,Monkton Swifts,2024-03-25T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
605839,Monkton Swifts,2024-03-25T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
605839,Monkton Swifts,2024-03-25T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
605839,Monkton Swifts,2024-03-25T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
605839,Monkton Swifts,2024-03-25T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
605839,Monkton Swifts,2024-03-25T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
605839,Monkton Swifts,2024-03-25T16:50:00.000+00:00,busbar,,L3 Active Power,kW,22.85
605839,Monkton Swifts,2024-03-25T16:50:00.000+00:00,busbar,,L2 Active Power,kW,25.46
605839,Monkton Swifts,2024-03-25T16:50:00.000+00:00,busbar,,L1 Active Power,kW,17.61
605839,Monkton Swifts,2024-03-25T16:50:00.000+00:00,busbar,,N Current (RMS),A,52.2
605839,Monkton Swifts,2024-03-25T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
605839,Monkton Swifts,2024-03-25T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
605839,Monkton Swifts,2024-03-25T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
605839,Monkton Swifts,2024-03-25T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.3
605839,Monkton Swifts,2024-03-25T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.27
605839,Monkton Swifts,2024-03-25T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.77
605839,Monkton Swifts,2024-03-25T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.06
605839,Monkton Swifts,2024-03-25T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.65
605839,Monkton Swifts,2024-03-25T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.26
605839,Monkton Swifts,2024-03-25T16:40:00.000+00:00,feeder,5,N Current (RMS),A,10.2
605839,Monkton Swifts,2024-03-25T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,17.8
605839,Monkton Swifts,2024-03-25T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,20.7
605839,Monkton Swifts,2024-03-25T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,26.0
605839,Monkton Swifts,2024-03-25T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-25T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
605839,Monkton Swifts,2024-03-25T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
605839,Monkton Swifts,2024-03-25T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.14
605839,Monkton Swifts,2024-03-25T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.06
605839,Monkton Swifts,2024-03-25T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.43
605839,Monkton Swifts,2024-03-25T16:40:00.000+00:00,feeder,4,N Current (RMS),A,1.7
605839,Monkton Swifts,2024-03-25T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.7
605839,Monkton Swifts,2024-03-25T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-25T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.8
605839,Monkton Swifts,2024-03-25T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
605839,Monkton Swifts,2024-03-25T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
605839,Monkton Swifts,2024-03-25T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.64
605839,Monkton Swifts,2024-03-25T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.56
605839,Monkton Swifts,2024-03-25T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.31
605839,Monkton Swifts,2024-03-25T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.63
605839,Monkton Swifts,2024-03-25T16:40:00.000+00:00,feeder,3,N Current (RMS),A,21.7
605839,Monkton Swifts,2024-03-25T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,39.4
605839,Monkton Swifts,2024-03-25T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,40.9
605839,Monkton Swifts,2024-03-25T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,31.8
605839,Monkton Swifts,2024-03-25T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.24
605839,Monkton Swifts,2024-03-25T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
605839,Monkton Swifts,2024-03-25T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.01
605839,Monkton Swifts,2024-03-25T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.1
605839,Monkton Swifts,2024-03-25T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.64
605839,Monkton Swifts,2024-03-25T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.05
605839,Monkton Swifts,2024-03-25T16:40:00.000+00:00,feeder,2,N Current (RMS),A,16.9
605839,Monkton Swifts,2024-03-25T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,30.2
605839,Monkton Swifts,2024-03-25T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.9
605839,Monkton Swifts,2024-03-25T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.2
605839,Monkton Swifts,2024-03-25T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
605839,Monkton Swifts,2024-03-25T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-25T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
605839,Monkton Swifts,2024-03-25T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605839,Monkton Swifts,2024-03-25T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-25T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605839,Monkton Swifts,2024-03-25T16:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-25T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-25T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-25T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-25T16:40:00.000+00:00,transformer,,Temperature,C,18.1
605839,Monkton Swifts,2024-03-25T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
605839,Monkton Swifts,2024-03-25T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
605839,Monkton Swifts,2024-03-25T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
605839,Monkton Swifts,2024-03-25T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
605839,Monkton Swifts,2024-03-25T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
605839,Monkton Swifts,2024-03-25T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
605839,Monkton Swifts,2024-03-25T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
605839,Monkton Swifts,2024-03-25T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
605839,Monkton Swifts,2024-03-25T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.74
605839,Monkton Swifts,2024-03-25T16:40:00.000+00:00,busbar,,L3 Active Power,kW,20.84
605839,Monkton Swifts,2024-03-25T16:40:00.000+00:00,busbar,,L2 Active Power,kW,19.64
605839,Monkton Swifts,2024-03-25T16:40:00.000+00:00,busbar,,L1 Active Power,kW,19.38
605839,Monkton Swifts,2024-03-25T16:40:00.000+00:00,busbar,,N Current (RMS),A,34.6
605839,Monkton Swifts,2024-03-25T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
605839,Monkton Swifts,2024-03-25T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
605839,Monkton Swifts,2024-03-25T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
605839,Monkton Swifts,2024-03-25T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.36
605839,Monkton Swifts,2024-03-25T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.45
605839,Monkton Swifts,2024-03-25T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.85
605839,Monkton Swifts,2024-03-25T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.47
605839,Monkton Swifts,2024-03-25T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.21
605839,Monkton Swifts,2024-03-25T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.04
605839,Monkton Swifts,2024-03-25T16:30:00.000+00:00,feeder,5,N Current (RMS),A,9.4
605839,Monkton Swifts,2024-03-25T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,11.5
605839,Monkton Swifts,2024-03-25T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,18.2
605839,Monkton Swifts,2024-03-25T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,22.5
605839,Monkton Swifts,2024-03-25T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
605839,Monkton Swifts,2024-03-25T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-25T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.13
605839,Monkton Swifts,2024-03-25T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.05
605839,Monkton Swifts,2024-03-25T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.05
605839,Monkton Swifts,2024-03-25T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.43
605839,Monkton Swifts,2024-03-25T16:30:00.000+00:00,feeder,4,N Current (RMS),A,1.8
605839,Monkton Swifts,2024-03-25T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
605839,Monkton Swifts,2024-03-25T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-25T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.9
605839,Monkton Swifts,2024-03-25T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
605839,Monkton Swifts,2024-03-25T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
605839,Monkton Swifts,2024-03-25T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
605839,Monkton Swifts,2024-03-25T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.18
605839,Monkton Swifts,2024-03-25T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.17
605839,Monkton Swifts,2024-03-25T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.53
605839,Monkton Swifts,2024-03-25T16:30:00.000+00:00,feeder,3,N Current (RMS),A,30.4
605839,Monkton Swifts,2024-03-25T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,27.0
605839,Monkton Swifts,2024-03-25T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,48.1
605839,Monkton Swifts,2024-03-25T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,23.6
605839,Monkton Swifts,2024-03-25T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.44
605839,Monkton Swifts,2024-03-25T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
605839,Monkton Swifts,2024-03-25T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.24
605839,Monkton Swifts,2024-03-25T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.19
605839,Monkton Swifts,2024-03-25T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.36
605839,Monkton Swifts,2024-03-25T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.51
605839,Monkton Swifts,2024-03-25T16:30:00.000+00:00,feeder,2,N Current (RMS),A,19.2
605839,Monkton Swifts,2024-03-25T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.2
605839,Monkton Swifts,2024-03-25T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.2
605839,Monkton Swifts,2024-03-25T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.3
605839,Monkton Swifts,2024-03-25T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
605839,Monkton Swifts,2024-03-25T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-25T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
605839,Monkton Swifts,2024-03-25T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605839,Monkton Swifts,2024-03-25T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
605839,Monkton Swifts,2024-03-25T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605839,Monkton Swifts,2024-03-25T16:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-25T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-25T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-25T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-25T16:30:00.000+00:00,transformer,,Temperature,C,18.1
605839,Monkton Swifts,2024-03-25T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
605839,Monkton Swifts,2024-03-25T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
605839,Monkton Swifts,2024-03-25T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
605839,Monkton Swifts,2024-03-25T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
605839,Monkton Swifts,2024-03-25T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
605839,Monkton Swifts,2024-03-25T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
605839,Monkton Swifts,2024-03-25T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
605839,Monkton Swifts,2024-03-25T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
605839,Monkton Swifts,2024-03-25T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.03
605839,Monkton Swifts,2024-03-25T16:30:00.000+00:00,busbar,,L3 Active Power,kW,14.87
605839,Monkton Swifts,2024-03-25T16:30:00.000+00:00,busbar,,L2 Active Power,kW,20.77
605839,Monkton Swifts,2024-03-25T16:30:00.000+00:00,busbar,,L1 Active Power,kW,16.52
605839,Monkton Swifts,2024-03-25T16:30:00.000+00:00,busbar,,N Current (RMS),A,51.0
605839,Monkton Swifts,2024-03-25T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
605839,Monkton Swifts,2024-03-25T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
605839,Monkton Swifts,2024-03-25T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
605839,Monkton Swifts,2024-03-25T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.35
605839,Monkton Swifts,2024-03-25T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.45
605839,Monkton Swifts,2024-03-25T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.86
605839,Monkton Swifts,2024-03-25T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.05
605839,Monkton Swifts,2024-03-25T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.06
605839,Monkton Swifts,2024-03-25T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.36
605839,Monkton Swifts,2024-03-25T16:20:00.000+00:00,feeder,5,N Current (RMS),A,15.7
605839,Monkton Swifts,2024-03-25T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,10.5
605839,Monkton Swifts,2024-03-25T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,14.1
605839,Monkton Swifts,2024-03-25T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,31.0
605839,Monkton Swifts,2024-03-25T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
605839,Monkton Swifts,2024-03-25T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
605839,Monkton Swifts,2024-03-25T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
605839,Monkton Swifts,2024-03-25T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605839,Monkton Swifts,2024-03-25T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.06
605839,Monkton Swifts,2024-03-25T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.44
605839,Monkton Swifts,2024-03-25T16:20:00.000+00:00,feeder,4,N Current (RMS),A,2.4
605839,Monkton Swifts,2024-03-25T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-25T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-25T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,2.6
605839,Monkton Swifts,2024-03-25T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
605839,Monkton Swifts,2024-03-25T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
605839,Monkton Swifts,2024-03-25T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.82
605839,Monkton Swifts,2024-03-25T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.82
605839,Monkton Swifts,2024-03-25T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.63
605839,Monkton Swifts,2024-03-25T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.78
605839,Monkton Swifts,2024-03-25T16:20:00.000+00:00,feeder,3,N Current (RMS),A,27.8
605839,Monkton Swifts,2024-03-25T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.2
605839,Monkton Swifts,2024-03-25T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,42.4
605839,Monkton Swifts,2024-03-25T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,21.3
605839,Monkton Swifts,2024-03-25T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.67
605839,Monkton Swifts,2024-03-25T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
605839,Monkton Swifts,2024-03-25T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.4
605839,Monkton Swifts,2024-03-25T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.38
605839,Monkton Swifts,2024-03-25T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.11
605839,Monkton Swifts,2024-03-25T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.97
605839,Monkton Swifts,2024-03-25T16:20:00.000+00:00,feeder,2,N Current (RMS),A,20.3
605839,Monkton Swifts,2024-03-25T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.1
605839,Monkton Swifts,2024-03-25T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.8
605839,Monkton Swifts,2024-03-25T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.9
605839,Monkton Swifts,2024-03-25T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605839,Monkton Swifts,2024-03-25T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605839,Monkton Swifts,2024-03-25T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
605839,Monkton Swifts,2024-03-25T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
605839,Monkton Swifts,2024-03-25T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-25T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
605839,Monkton Swifts,2024-03-25T16:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-25T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-25T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-25T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-25T16:20:00.000+00:00,transformer,,Temperature,C,18.1
605839,Monkton Swifts,2024-03-25T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
605839,Monkton Swifts,2024-03-25T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.29
605839,Monkton Swifts,2024-03-25T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
605839,Monkton Swifts,2024-03-25T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
605839,Monkton Swifts,2024-03-25T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
605839,Monkton Swifts,2024-03-25T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
605839,Monkton Swifts,2024-03-25T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
605839,Monkton Swifts,2024-03-25T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
605839,Monkton Swifts,2024-03-25T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.88
605839,Monkton Swifts,2024-03-25T16:20:00.000+00:00,busbar,,L3 Active Power,kW,10.22
605839,Monkton Swifts,2024-03-25T16:20:00.000+00:00,busbar,,L2 Active Power,kW,16.85
605839,Monkton Swifts,2024-03-25T16:20:00.000+00:00,busbar,,L1 Active Power,kW,18.58
605839,Monkton Swifts,2024-03-25T16:20:00.000+00:00,busbar,,N Current (RMS),A,48.3
605839,Monkton Swifts,2024-03-25T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
605839,Monkton Swifts,2024-03-25T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
605839,Monkton Swifts,2024-03-25T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
605839,Monkton Swifts,2024-03-25T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.18
605839,Monkton Swifts,2024-03-25T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.09
605839,Monkton Swifts,2024-03-25T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.75
605839,Monkton Swifts,2024-03-25T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.85
605839,Monkton Swifts,2024-03-25T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.26
605839,Monkton Swifts,2024-03-25T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.64
605839,Monkton Swifts,2024-03-25T16:10:00.000+00:00,feeder,5,N Current (RMS),A,13.1
605839,Monkton Swifts,2024-03-25T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,18.4
605839,Monkton Swifts,2024-03-25T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,18.0
605839,Monkton Swifts,2024-03-25T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,27.6
605839,Monkton Swifts,2024-03-25T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
605839,Monkton Swifts,2024-03-25T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-25T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
605839,Monkton Swifts,2024-03-25T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605839,Monkton Swifts,2024-03-25T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.07
605839,Monkton Swifts,2024-03-25T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.84
605839,Monkton Swifts,2024-03-25T16:10:00.000+00:00,feeder,4,N Current (RMS),A,3.3
605839,Monkton Swifts,2024-03-25T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-25T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-25T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,3.6
605839,Monkton Swifts,2024-03-25T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
605839,Monkton Swifts,2024-03-25T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
605839,Monkton Swifts,2024-03-25T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.95
605839,Monkton Swifts,2024-03-25T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.12
605839,Monkton Swifts,2024-03-25T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.86
605839,Monkton Swifts,2024-03-25T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.39
605839,Monkton Swifts,2024-03-25T16:10:00.000+00:00,feeder,3,N Current (RMS),A,26.7
605839,Monkton Swifts,2024-03-25T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.0
605839,Monkton Swifts,2024-03-25T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,42.8
605839,Monkton Swifts,2024-03-25T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,22.8
605839,Monkton Swifts,2024-03-25T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.48
605839,Monkton Swifts,2024-03-25T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
605839,Monkton Swifts,2024-03-25T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.44
605839,Monkton Swifts,2024-03-25T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.26
605839,Monkton Swifts,2024-03-25T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.22
605839,Monkton Swifts,2024-03-25T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.63
605839,Monkton Swifts,2024-03-25T16:10:00.000+00:00,feeder,2,N Current (RMS),A,16.3
605839,Monkton Swifts,2024-03-25T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.0
605839,Monkton Swifts,2024-03-25T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.1
605839,Monkton Swifts,2024-03-25T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.6
605839,Monkton Swifts,2024-03-25T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605839,Monkton Swifts,2024-03-25T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-25T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
605839,Monkton Swifts,2024-03-25T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605839,Monkton Swifts,2024-03-25T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-25T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
605839,Monkton Swifts,2024-03-25T16:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-25T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-25T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-25T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-25T16:10:00.000+00:00,transformer,,Temperature,C,18.1
605839,Monkton Swifts,2024-03-25T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
605839,Monkton Swifts,2024-03-25T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
605839,Monkton Swifts,2024-03-25T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
605839,Monkton Swifts,2024-03-25T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
605839,Monkton Swifts,2024-03-25T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
605839,Monkton Swifts,2024-03-25T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
605839,Monkton Swifts,2024-03-25T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
605839,Monkton Swifts,2024-03-25T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
605839,Monkton Swifts,2024-03-25T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.9
605839,Monkton Swifts,2024-03-25T16:10:00.000+00:00,busbar,,L3 Active Power,kW,14.21
605839,Monkton Swifts,2024-03-25T16:10:00.000+00:00,busbar,,L2 Active Power,kW,18.4
605839,Monkton Swifts,2024-03-25T16:10:00.000+00:00,busbar,,L1 Active Power,kW,18.53
605839,Monkton Swifts,2024-03-25T16:10:00.000+00:00,busbar,,N Current (RMS),A,40.8
605839,Monkton Swifts,2024-03-25T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
605839,Monkton Swifts,2024-03-25T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
605839,Monkton Swifts,2024-03-25T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
605839,Monkton Swifts,2024-03-25T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.13
605839,Monkton Swifts,2024-03-25T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.07
605839,Monkton Swifts,2024-03-25T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.8
605839,Monkton Swifts,2024-03-25T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.45
605839,Monkton Swifts,2024-03-25T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.62
605839,Monkton Swifts,2024-03-25T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.62
605839,Monkton Swifts,2024-03-25T16:00:00.000+00:00,feeder,5,N Current (RMS),A,15.7
605839,Monkton Swifts,2024-03-25T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,6.5
605839,Monkton Swifts,2024-03-25T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,12.8
605839,Monkton Swifts,2024-03-25T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,27.4
605839,Monkton Swifts,2024-03-25T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
605839,Monkton Swifts,2024-03-25T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-25T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
605839,Monkton Swifts,2024-03-25T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605839,Monkton Swifts,2024-03-25T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.06
605839,Monkton Swifts,2024-03-25T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.24
605839,Monkton Swifts,2024-03-25T16:00:00.000+00:00,feeder,4,N Current (RMS),A,1.6
605839,Monkton Swifts,2024-03-25T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
605839,Monkton Swifts,2024-03-25T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-25T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.8
605839,Monkton Swifts,2024-03-25T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
605839,Monkton Swifts,2024-03-25T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
605839,Monkton Swifts,2024-03-25T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.01
605839,Monkton Swifts,2024-03-25T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.56
605839,Monkton Swifts,2024-03-25T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.96
605839,Monkton Swifts,2024-03-25T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.54
605839,Monkton Swifts,2024-03-25T16:00:00.000+00:00,feeder,3,N Current (RMS),A,29.4
605839,Monkton Swifts,2024-03-25T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.5
605839,Monkton Swifts,2024-03-25T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,42.7
605839,Monkton Swifts,2024-03-25T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.9
605839,Monkton Swifts,2024-03-25T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.31
605839,Monkton Swifts,2024-03-25T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-25T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.27
605839,Monkton Swifts,2024-03-25T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.22
605839,Monkton Swifts,2024-03-25T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.57
605839,Monkton Swifts,2024-03-25T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.63
605839,Monkton Swifts,2024-03-25T16:00:00.000+00:00,feeder,2,N Current (RMS),A,18.6
605839,Monkton Swifts,2024-03-25T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.9
605839,Monkton Swifts,2024-03-25T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.6
605839,Monkton Swifts,2024-03-25T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.2
605839,Monkton Swifts,2024-03-25T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
605839,Monkton Swifts,2024-03-25T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-25T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
605839,Monkton Swifts,2024-03-25T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605839,Monkton Swifts,2024-03-25T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
605839,Monkton Swifts,2024-03-25T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605839,Monkton Swifts,2024-03-25T16:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-25T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-25T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-25T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-25T16:00:00.000+00:00,transformer,,Temperature,C,18.1
605839,Monkton Swifts,2024-03-25T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
605839,Monkton Swifts,2024-03-25T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.23
605839,Monkton Swifts,2024-03-25T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
605839,Monkton Swifts,2024-03-25T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
605839,Monkton Swifts,2024-03-25T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
605839,Monkton Swifts,2024-03-25T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
605839,Monkton Swifts,2024-03-25T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
605839,Monkton Swifts,2024-03-25T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
605839,Monkton Swifts,2024-03-25T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
605839,Monkton Swifts,2024-03-25T16:00:00.000+00:00,busbar,,L3 Active Power,kW,10.21
605839,Monkton Swifts,2024-03-25T16:00:00.000+00:00,busbar,,L2 Active Power,kW,17.19
605839,Monkton Swifts,2024-03-25T16:00:00.000+00:00,busbar,,L1 Active Power,kW,15.04
605839,Monkton Swifts,2024-03-25T16:00:00.000+00:00,busbar,,N Current (RMS),A,44.8
605839,Monkton Swifts,2024-03-25T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
605839,Monkton Swifts,2024-03-25T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
605839,Monkton Swifts,2024-03-25T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
605839,Monkton Swifts,2024-03-25T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.3
