Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605839,Monkton Swifts,2024-03-25T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.09
605839,Monkton Swifts,2024-03-25T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.73
605839,Monkton Swifts,2024-03-25T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.49
605839,Monkton Swifts,2024-03-25T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.49
605839,Monkton Swifts,2024-03-25T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.54
605839,Monkton Swifts,2024-03-25T15:50:00.000+00:00,feeder,5,N Current (RMS),A,21.7
605839,Monkton Swifts,2024-03-25T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,12.4
605839,Monkton Swifts,2024-03-25T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,6.6
605839,Monkton Swifts,2024-03-25T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,35.4
605839,Monkton Swifts,2024-03-25T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
605839,Monkton Swifts,2024-03-25T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-25T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.14
605839,Monkton Swifts,2024-03-25T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605839,Monkton Swifts,2024-03-25T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.09
605839,Monkton Swifts,2024-03-25T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.12
605839,Monkton Swifts,2024-03-25T15:50:00.000+00:00,feeder,4,N Current (RMS),A,0.7
605839,Monkton Swifts,2024-03-25T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.6
605839,Monkton Swifts,2024-03-25T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
605839,Monkton Swifts,2024-03-25T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
605839,Monkton Swifts,2024-03-25T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
605839,Monkton Swifts,2024-03-25T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-25T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.76
605839,Monkton Swifts,2024-03-25T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.47
605839,Monkton Swifts,2024-03-25T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.71
605839,Monkton Swifts,2024-03-25T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.72
605839,Monkton Swifts,2024-03-25T15:50:00.000+00:00,feeder,3,N Current (RMS),A,37.4
605839,Monkton Swifts,2024-03-25T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.0
605839,Monkton Swifts,2024-03-25T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,49.9
605839,Monkton Swifts,2024-03-25T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.9
605839,Monkton Swifts,2024-03-25T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.81
605839,Monkton Swifts,2024-03-25T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-25T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.31
605839,Monkton Swifts,2024-03-25T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.14
605839,Monkton Swifts,2024-03-25T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.4
605839,Monkton Swifts,2024-03-25T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.65
605839,Monkton Swifts,2024-03-25T15:50:00.000+00:00,feeder,2,N Current (RMS),A,14.6
605839,Monkton Swifts,2024-03-25T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.9
605839,Monkton Swifts,2024-03-25T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.5
605839,Monkton Swifts,2024-03-25T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.3
605839,Monkton Swifts,2024-03-25T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605839,Monkton Swifts,2024-03-25T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-25T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
605839,Monkton Swifts,2024-03-25T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605839,Monkton Swifts,2024-03-25T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
605839,Monkton Swifts,2024-03-25T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
605839,Monkton Swifts,2024-03-25T15:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-25T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-25T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-25T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-25T15:50:00.000+00:00,transformer,,Temperature,C,18.1
605839,Monkton Swifts,2024-03-25T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
605839,Monkton Swifts,2024-03-25T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.01
605839,Monkton Swifts,2024-03-25T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
605839,Monkton Swifts,2024-03-25T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
605839,Monkton Swifts,2024-03-25T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
605839,Monkton Swifts,2024-03-25T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
605839,Monkton Swifts,2024-03-25T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
605839,Monkton Swifts,2024-03-25T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
605839,Monkton Swifts,2024-03-25T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
605839,Monkton Swifts,2024-03-25T15:50:00.000+00:00,busbar,,L3 Active Power,kW,11.09
605839,Monkton Swifts,2024-03-25T15:50:00.000+00:00,busbar,,L2 Active Power,kW,16.67
605839,Monkton Swifts,2024-03-25T15:50:00.000+00:00,busbar,,L1 Active Power,kW,16.05
605839,Monkton Swifts,2024-03-25T15:50:00.000+00:00,busbar,,N Current (RMS),A,41.2
605839,Monkton Swifts,2024-03-25T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
605839,Monkton Swifts,2024-03-25T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
605839,Monkton Swifts,2024-03-25T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
605839,Monkton Swifts,2024-03-25T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.26
605839,Monkton Swifts,2024-03-25T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.1
605839,Monkton Swifts,2024-03-25T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.09
605839,Monkton Swifts,2024-03-25T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.68
605839,Monkton Swifts,2024-03-25T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.23
605839,Monkton Swifts,2024-03-25T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.19
605839,Monkton Swifts,2024-03-25T15:40:00.000+00:00,feeder,5,N Current (RMS),A,24.9
605839,Monkton Swifts,2024-03-25T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,8.5
605839,Monkton Swifts,2024-03-25T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,9.0
605839,Monkton Swifts,2024-03-25T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,38.9
605839,Monkton Swifts,2024-03-25T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
605839,Monkton Swifts,2024-03-25T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
605839,Monkton Swifts,2024-03-25T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.14
605839,Monkton Swifts,2024-03-25T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
605839,Monkton Swifts,2024-03-25T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.07
605839,Monkton Swifts,2024-03-25T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.13
605839,Monkton Swifts,2024-03-25T15:40:00.000+00:00,feeder,4,N Current (RMS),A,0.7
605839,Monkton Swifts,2024-03-25T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
605839,Monkton Swifts,2024-03-25T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-25T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
605839,Monkton Swifts,2024-03-25T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
605839,Monkton Swifts,2024-03-25T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
605839,Monkton Swifts,2024-03-25T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
605839,Monkton Swifts,2024-03-25T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.57
605839,Monkton Swifts,2024-03-25T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.56
605839,Monkton Swifts,2024-03-25T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.56
605839,Monkton Swifts,2024-03-25T15:40:00.000+00:00,feeder,3,N Current (RMS),A,31.0
605839,Monkton Swifts,2024-03-25T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.6
605839,Monkton Swifts,2024-03-25T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,42.4
605839,Monkton Swifts,2024-03-25T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.1
605839,Monkton Swifts,2024-03-25T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.21
605839,Monkton Swifts,2024-03-25T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
605839,Monkton Swifts,2024-03-25T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.3
605839,Monkton Swifts,2024-03-25T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.24
605839,Monkton Swifts,2024-03-25T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.53
605839,Monkton Swifts,2024-03-25T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.86
605839,Monkton Swifts,2024-03-25T15:40:00.000+00:00,feeder,2,N Current (RMS),A,18.8
605839,Monkton Swifts,2024-03-25T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.6
605839,Monkton Swifts,2024-03-25T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.3
605839,Monkton Swifts,2024-03-25T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.2
605839,Monkton Swifts,2024-03-25T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-25T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605839,Monkton Swifts,2024-03-25T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
605839,Monkton Swifts,2024-03-25T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605839,Monkton Swifts,2024-03-25T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-25T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
605839,Monkton Swifts,2024-03-25T15:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-25T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-25T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-25T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-25T15:40:00.000+00:00,transformer,,Temperature,C,18.1
605839,Monkton Swifts,2024-03-25T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
605839,Monkton Swifts,2024-03-25T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.17
605839,Monkton Swifts,2024-03-25T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
605839,Monkton Swifts,2024-03-25T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
605839,Monkton Swifts,2024-03-25T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
605839,Monkton Swifts,2024-03-25T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
605839,Monkton Swifts,2024-03-25T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
605839,Monkton Swifts,2024-03-25T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
605839,Monkton Swifts,2024-03-25T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.71
605839,Monkton Swifts,2024-03-25T15:40:00.000+00:00,busbar,,L3 Active Power,kW,10.5
605839,Monkton Swifts,2024-03-25T15:40:00.000+00:00,busbar,,L2 Active Power,kW,15.37
605839,Monkton Swifts,2024-03-25T15:40:00.000+00:00,busbar,,L1 Active Power,kW,18.78
605839,Monkton Swifts,2024-03-25T15:40:00.000+00:00,busbar,,N Current (RMS),A,47.5
605839,Monkton Swifts,2024-03-25T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
605839,Monkton Swifts,2024-03-25T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
605839,Monkton Swifts,2024-03-25T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
605839,Monkton Swifts,2024-03-25T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.25
605839,Monkton Swifts,2024-03-25T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.14
605839,Monkton Swifts,2024-03-25T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.84
605839,Monkton Swifts,2024-03-25T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.7
605839,Monkton Swifts,2024-03-25T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.9
605839,Monkton Swifts,2024-03-25T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.41
605839,Monkton Swifts,2024-03-25T15:30:00.000+00:00,feeder,5,N Current (RMS),A,17.2
605839,Monkton Swifts,2024-03-25T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,13.2
605839,Monkton Swifts,2024-03-25T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,4.2
605839,Monkton Swifts,2024-03-25T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,26.4
605839,Monkton Swifts,2024-03-25T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
605839,Monkton Swifts,2024-03-25T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-25T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.14
605839,Monkton Swifts,2024-03-25T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
605839,Monkton Swifts,2024-03-25T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.07
605839,Monkton Swifts,2024-03-25T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.19
605839,Monkton Swifts,2024-03-25T15:30:00.000+00:00,feeder,4,N Current (RMS),A,1.3
605839,Monkton Swifts,2024-03-25T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-25T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-25T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.4
605839,Monkton Swifts,2024-03-25T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
605839,Monkton Swifts,2024-03-25T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
605839,Monkton Swifts,2024-03-25T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
605839,Monkton Swifts,2024-03-25T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.16
605839,Monkton Swifts,2024-03-25T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.23
605839,Monkton Swifts,2024-03-25T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.1
605839,Monkton Swifts,2024-03-25T15:30:00.000+00:00,feeder,3,N Current (RMS),A,25.4
605839,Monkton Swifts,2024-03-25T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.3
605839,Monkton Swifts,2024-03-25T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,37.0
605839,Monkton Swifts,2024-03-25T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.7
605839,Monkton Swifts,2024-03-25T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.33
605839,Monkton Swifts,2024-03-25T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
605839,Monkton Swifts,2024-03-25T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.1
605839,Monkton Swifts,2024-03-25T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.57
605839,Monkton Swifts,2024-03-25T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.47
605839,Monkton Swifts,2024-03-25T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.34
605839,Monkton Swifts,2024-03-25T15:30:00.000+00:00,feeder,2,N Current (RMS),A,21.2
605839,Monkton Swifts,2024-03-25T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.1
605839,Monkton Swifts,2024-03-25T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.3
605839,Monkton Swifts,2024-03-25T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,27.8
605839,Monkton Swifts,2024-03-25T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-25T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605839,Monkton Swifts,2024-03-25T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
605839,Monkton Swifts,2024-03-25T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605839,Monkton Swifts,2024-03-25T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-25T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.04
605839,Monkton Swifts,2024-03-25T15:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-25T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-25T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-25T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-25T15:30:00.000+00:00,transformer,,Temperature,C,18.1
605839,Monkton Swifts,2024-03-25T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
605839,Monkton Swifts,2024-03-25T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.17
605839,Monkton Swifts,2024-03-25T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
605839,Monkton Swifts,2024-03-25T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
605839,Monkton Swifts,2024-03-25T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
605839,Monkton Swifts,2024-03-25T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
605839,Monkton Swifts,2024-03-25T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
605839,Monkton Swifts,2024-03-25T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
605839,Monkton Swifts,2024-03-25T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
605839,Monkton Swifts,2024-03-25T15:30:00.000+00:00,busbar,,L3 Active Power,kW,10.43
605839,Monkton Swifts,2024-03-25T15:30:00.000+00:00,busbar,,L2 Active Power,kW,13.66
605839,Monkton Swifts,2024-03-25T15:30:00.000+00:00,busbar,,L1 Active Power,kW,16.08
605839,Monkton Swifts,2024-03-25T15:30:00.000+00:00,busbar,,N Current (RMS),A,38.6
605839,Monkton Swifts,2024-03-25T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
605839,Monkton Swifts,2024-03-25T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
605839,Monkton Swifts,2024-03-25T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
605839,Monkton Swifts,2024-03-25T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.38
605839,Monkton Swifts,2024-03-25T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
605839,Monkton Swifts,2024-03-25T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.85
605839,Monkton Swifts,2024-03-25T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.54
605839,Monkton Swifts,2024-03-25T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.16
605839,Monkton Swifts,2024-03-25T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.5
605839,Monkton Swifts,2024-03-25T15:20:00.000+00:00,feeder,5,N Current (RMS),A,13.1
605839,Monkton Swifts,2024-03-25T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,15.5
605839,Monkton Swifts,2024-03-25T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,9.6
605839,Monkton Swifts,2024-03-25T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,26.8
605839,Monkton Swifts,2024-03-25T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
605839,Monkton Swifts,2024-03-25T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-25T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.19
605839,Monkton Swifts,2024-03-25T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
605839,Monkton Swifts,2024-03-25T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.06
605839,Monkton Swifts,2024-03-25T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.43
605839,Monkton Swifts,2024-03-25T15:20:00.000+00:00,feeder,4,N Current (RMS),A,2.5
605839,Monkton Swifts,2024-03-25T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.6
605839,Monkton Swifts,2024-03-25T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-25T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,2.7
605839,Monkton Swifts,2024-03-25T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
605839,Monkton Swifts,2024-03-25T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
605839,Monkton Swifts,2024-03-25T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.07
605839,Monkton Swifts,2024-03-25T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.56
605839,Monkton Swifts,2024-03-25T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.98
605839,Monkton Swifts,2024-03-25T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.01
605839,Monkton Swifts,2024-03-25T15:20:00.000+00:00,feeder,3,N Current (RMS),A,38.6
605839,Monkton Swifts,2024-03-25T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.6
605839,Monkton Swifts,2024-03-25T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,50.4
605839,Monkton Swifts,2024-03-25T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.6
605839,Monkton Swifts,2024-03-25T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.53
605839,Monkton Swifts,2024-03-25T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
605839,Monkton Swifts,2024-03-25T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.69
605839,Monkton Swifts,2024-03-25T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.63
605839,Monkton Swifts,2024-03-25T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.11
605839,Monkton Swifts,2024-03-25T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.79
605839,Monkton Swifts,2024-03-25T15:20:00.000+00:00,feeder,2,N Current (RMS),A,29.9
605839,Monkton Swifts,2024-03-25T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.3
605839,Monkton Swifts,2024-03-25T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,29.7
605839,Monkton Swifts,2024-03-25T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,28.8
605839,Monkton Swifts,2024-03-25T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
605839,Monkton Swifts,2024-03-25T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605839,Monkton Swifts,2024-03-25T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
605839,Monkton Swifts,2024-03-25T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
605839,Monkton Swifts,2024-03-25T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
605839,Monkton Swifts,2024-03-25T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
605839,Monkton Swifts,2024-03-25T15:20:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-25T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-25T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-25T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.5
605839,Monkton Swifts,2024-03-25T15:20:00.000+00:00,transformer,,Temperature,C,18.1
605839,Monkton Swifts,2024-03-25T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
605839,Monkton Swifts,2024-03-25T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.23
605839,Monkton Swifts,2024-03-25T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
605839,Monkton Swifts,2024-03-25T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
605839,Monkton Swifts,2024-03-25T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
605839,Monkton Swifts,2024-03-25T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
605839,Monkton Swifts,2024-03-25T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
605839,Monkton Swifts,2024-03-25T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
605839,Monkton Swifts,2024-03-25T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
605839,Monkton Swifts,2024-03-25T15:20:00.000+00:00,busbar,,L3 Active Power,kW,9.69
605839,Monkton Swifts,2024-03-25T15:20:00.000+00:00,busbar,,L2 Active Power,kW,21.28
605839,Monkton Swifts,2024-03-25T15:20:00.000+00:00,busbar,,L1 Active Power,kW,15.74
605839,Monkton Swifts,2024-03-25T15:20:00.000+00:00,busbar,,N Current (RMS),A,57.7
605839,Monkton Swifts,2024-03-25T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
605839,Monkton Swifts,2024-03-25T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
605839,Monkton Swifts,2024-03-25T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
605839,Monkton Swifts,2024-03-25T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.49
605839,Monkton Swifts,2024-03-25T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
605839,Monkton Swifts,2024-03-25T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.93
605839,Monkton Swifts,2024-03-25T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.09
605839,Monkton Swifts,2024-03-25T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.46
605839,Monkton Swifts,2024-03-25T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.89
605839,Monkton Swifts,2024-03-25T15:10:00.000+00:00,feeder,5,N Current (RMS),A,15.0
605839,Monkton Swifts,2024-03-25T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,22.1
605839,Monkton Swifts,2024-03-25T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,10.2
605839,Monkton Swifts,2024-03-25T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,28.7
605839,Monkton Swifts,2024-03-25T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
605839,Monkton Swifts,2024-03-25T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
605839,Monkton Swifts,2024-03-25T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.14
605839,Monkton Swifts,2024-03-25T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.05
605839,Monkton Swifts,2024-03-25T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.06
605839,Monkton Swifts,2024-03-25T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.59
605839,Monkton Swifts,2024-03-25T15:10:00.000+00:00,feeder,4,N Current (RMS),A,2.8
605839,Monkton Swifts,2024-03-25T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
605839,Monkton Swifts,2024-03-25T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-25T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,3.0
605839,Monkton Swifts,2024-03-25T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
605839,Monkton Swifts,2024-03-25T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
605839,Monkton Swifts,2024-03-25T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.12
605839,Monkton Swifts,2024-03-25T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.46
605839,Monkton Swifts,2024-03-25T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.5
605839,Monkton Swifts,2024-03-25T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.12
605839,Monkton Swifts,2024-03-25T15:10:00.000+00:00,feeder,3,N Current (RMS),A,32.7
605839,Monkton Swifts,2024-03-25T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.6
605839,Monkton Swifts,2024-03-25T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,41.2
605839,Monkton Swifts,2024-03-25T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.1
605839,Monkton Swifts,2024-03-25T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.52
605839,Monkton Swifts,2024-03-25T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
605839,Monkton Swifts,2024-03-25T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.64
605839,Monkton Swifts,2024-03-25T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.78
605839,Monkton Swifts,2024-03-25T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.69
605839,Monkton Swifts,2024-03-25T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.64
605839,Monkton Swifts,2024-03-25T15:10:00.000+00:00,feeder,2,N Current (RMS),A,26.5
605839,Monkton Swifts,2024-03-25T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.2
605839,Monkton Swifts,2024-03-25T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.5
605839,Monkton Swifts,2024-03-25T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.2
605839,Monkton Swifts,2024-03-25T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
605839,Monkton Swifts,2024-03-25T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605839,Monkton Swifts,2024-03-25T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
605839,Monkton Swifts,2024-03-25T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
605839,Monkton Swifts,2024-03-25T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
605839,Monkton Swifts,2024-03-25T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605839,Monkton Swifts,2024-03-25T15:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-25T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-25T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-25T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.5
605839,Monkton Swifts,2024-03-25T15:10:00.000+00:00,transformer,,Temperature,C,18.1
605839,Monkton Swifts,2024-03-25T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
605839,Monkton Swifts,2024-03-25T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.29
605839,Monkton Swifts,2024-03-25T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
605839,Monkton Swifts,2024-03-25T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
605839,Monkton Swifts,2024-03-25T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
605839,Monkton Swifts,2024-03-25T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
605839,Monkton Swifts,2024-03-25T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
605839,Monkton Swifts,2024-03-25T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
605839,Monkton Swifts,2024-03-25T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
605839,Monkton Swifts,2024-03-25T15:10:00.000+00:00,busbar,,L3 Active Power,kW,10.24
605839,Monkton Swifts,2024-03-25T15:10:00.000+00:00,busbar,,L2 Active Power,kW,18.68
605839,Monkton Swifts,2024-03-25T15:10:00.000+00:00,busbar,,L1 Active Power,kW,15.26
605839,Monkton Swifts,2024-03-25T15:10:00.000+00:00,busbar,,N Current (RMS),A,49.0
605839,Monkton Swifts,2024-03-25T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
605839,Monkton Swifts,2024-03-25T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
605839,Monkton Swifts,2024-03-25T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
605839,Monkton Swifts,2024-03-25T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.41
605839,Monkton Swifts,2024-03-25T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
605839,Monkton Swifts,2024-03-25T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.86
605839,Monkton Swifts,2024-03-25T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.95
605839,Monkton Swifts,2024-03-25T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.05
605839,Monkton Swifts,2024-03-25T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.99
605839,Monkton Swifts,2024-03-25T15:00:00.000+00:00,feeder,5,N Current (RMS),A,21.3
605839,Monkton Swifts,2024-03-25T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,26.3
605839,Monkton Swifts,2024-03-25T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,4.7
605839,Monkton Swifts,2024-03-25T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,29.1
605839,Monkton Swifts,2024-03-25T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
605839,Monkton Swifts,2024-03-25T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
605839,Monkton Swifts,2024-03-25T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
605839,Monkton Swifts,2024-03-25T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.06
605839,Monkton Swifts,2024-03-25T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.1
605839,Monkton Swifts,2024-03-25T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.41
605839,Monkton Swifts,2024-03-25T15:00:00.000+00:00,feeder,4,N Current (RMS),A,1.6
605839,Monkton Swifts,2024-03-25T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.6
605839,Monkton Swifts,2024-03-25T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
605839,Monkton Swifts,2024-03-25T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.7
605839,Monkton Swifts,2024-03-25T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
605839,Monkton Swifts,2024-03-25T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
605839,Monkton Swifts,2024-03-25T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.08
605839,Monkton Swifts,2024-03-25T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.93
605839,Monkton Swifts,2024-03-25T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.8
605839,Monkton Swifts,2024-03-25T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
605839,Monkton Swifts,2024-03-25T15:00:00.000+00:00,feeder,3,N Current (RMS),A,35.6
605839,Monkton Swifts,2024-03-25T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.1
605839,Monkton Swifts,2024-03-25T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,45.9
605839,Monkton Swifts,2024-03-25T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.1
605839,Monkton Swifts,2024-03-25T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.7
605839,Monkton Swifts,2024-03-25T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
605839,Monkton Swifts,2024-03-25T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.58
605839,Monkton Swifts,2024-03-25T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.81
605839,Monkton Swifts,2024-03-25T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.98
605839,Monkton Swifts,2024-03-25T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.77
605839,Monkton Swifts,2024-03-25T15:00:00.000+00:00,feeder,2,N Current (RMS),A,28.1
605839,Monkton Swifts,2024-03-25T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.1
605839,Monkton Swifts,2024-03-25T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,31.0
605839,Monkton Swifts,2024-03-25T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.8
605839,Monkton Swifts,2024-03-25T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
605839,Monkton Swifts,2024-03-25T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605839,Monkton Swifts,2024-03-25T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
605839,Monkton Swifts,2024-03-25T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
605839,Monkton Swifts,2024-03-25T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
605839,Monkton Swifts,2024-03-25T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605839,Monkton Swifts,2024-03-25T15:00:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-25T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-25T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-25T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.5
605839,Monkton Swifts,2024-03-25T15:00:00.000+00:00,transformer,,Temperature,C,18.1
605839,Monkton Swifts,2024-03-25T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
605839,Monkton Swifts,2024-03-25T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
605839,Monkton Swifts,2024-03-25T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
605839,Monkton Swifts,2024-03-25T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
605839,Monkton Swifts,2024-03-25T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
605839,Monkton Swifts,2024-03-25T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
605839,Monkton Swifts,2024-03-25T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
605839,Monkton Swifts,2024-03-25T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
605839,Monkton Swifts,2024-03-25T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
605839,Monkton Swifts,2024-03-25T15:00:00.000+00:00,busbar,,L3 Active Power,kW,11.59
605839,Monkton Swifts,2024-03-25T15:00:00.000+00:00,busbar,,L2 Active Power,kW,18.9
605839,Monkton Swifts,2024-03-25T15:00:00.000+00:00,busbar,,L1 Active Power,kW,16.18
605839,Monkton Swifts,2024-03-25T15:00:00.000+00:00,busbar,,N Current (RMS),A,50.3
605839,Monkton Swifts,2024-03-25T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
605839,Monkton Swifts,2024-03-25T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
605839,Monkton Swifts,2024-03-25T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
605839,Monkton Swifts,2024-03-25T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
605839,Monkton Swifts,2024-03-25T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.06
605839,Monkton Swifts,2024-03-25T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.71
605839,Monkton Swifts,2024-03-25T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.73
605839,Monkton Swifts,2024-03-25T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
605839,Monkton Swifts,2024-03-25T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.06
605839,Monkton Swifts,2024-03-25T14:50:00.000+00:00,feeder,5,N Current (RMS),A,15.8
605839,Monkton Swifts,2024-03-25T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,21.5
605839,Monkton Swifts,2024-03-25T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,8.1
605839,Monkton Swifts,2024-03-25T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,25.0
605839,Monkton Swifts,2024-03-25T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
605839,Monkton Swifts,2024-03-25T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
605839,Monkton Swifts,2024-03-25T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
605839,Monkton Swifts,2024-03-25T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
605839,Monkton Swifts,2024-03-25T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.06
605839,Monkton Swifts,2024-03-25T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.4
605839,Monkton Swifts,2024-03-25T14:50:00.000+00:00,feeder,4,N Current (RMS),A,1.5
605839,Monkton Swifts,2024-03-25T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-25T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-25T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.7
605839,Monkton Swifts,2024-03-25T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
605839,Monkton Swifts,2024-03-25T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
605839,Monkton Swifts,2024-03-25T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.01
605839,Monkton Swifts,2024-03-25T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.53
605839,Monkton Swifts,2024-03-25T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.7
605839,Monkton Swifts,2024-03-25T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.32
605839,Monkton Swifts,2024-03-25T14:50:00.000+00:00,feeder,3,N Current (RMS),A,19.6
605839,Monkton Swifts,2024-03-25T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.8
605839,Monkton Swifts,2024-03-25T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,27.9
605839,Monkton Swifts,2024-03-25T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.7
605839,Monkton Swifts,2024-03-25T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.28
605839,Monkton Swifts,2024-03-25T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
605839,Monkton Swifts,2024-03-25T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.65
605839,Monkton Swifts,2024-03-25T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.65
605839,Monkton Swifts,2024-03-25T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.59
605839,Monkton Swifts,2024-03-25T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.35
605839,Monkton Swifts,2024-03-25T14:50:00.000+00:00,feeder,2,N Current (RMS),A,23.4
605839,Monkton Swifts,2024-03-25T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.5
605839,Monkton Swifts,2024-03-25T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.8
605839,Monkton Swifts,2024-03-25T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,27.9
605839,Monkton Swifts,2024-03-25T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605839,Monkton Swifts,2024-03-25T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605839,Monkton Swifts,2024-03-25T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
605839,Monkton Swifts,2024-03-25T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
605839,Monkton Swifts,2024-03-25T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
605839,Monkton Swifts,2024-03-25T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
605839,Monkton Swifts,2024-03-25T14:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-25T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-25T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-25T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-25T14:50:00.000+00:00,transformer,,Temperature,C,18.1
605839,Monkton Swifts,2024-03-25T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
605839,Monkton Swifts,2024-03-25T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
605839,Monkton Swifts,2024-03-25T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
605839,Monkton Swifts,2024-03-25T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
605839,Monkton Swifts,2024-03-25T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
605839,Monkton Swifts,2024-03-25T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
605839,Monkton Swifts,2024-03-25T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
605839,Monkton Swifts,2024-03-25T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
605839,Monkton Swifts,2024-03-25T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
605839,Monkton Swifts,2024-03-25T14:50:00.000+00:00,busbar,,L3 Active Power,kW,9.84
605839,Monkton Swifts,2024-03-25T14:50:00.000+00:00,busbar,,L2 Active Power,kW,14.33
605839,Monkton Swifts,2024-03-25T14:50:00.000+00:00,busbar,,L1 Active Power,kW,15.16
605839,Monkton Swifts,2024-03-25T14:50:00.000+00:00,busbar,,N Current (RMS),A,36.2
605839,Monkton Swifts,2024-03-25T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
605839,Monkton Swifts,2024-03-25T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
605839,Monkton Swifts,2024-03-25T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
605839,Monkton Swifts,2024-03-25T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.15
605839,Monkton Swifts,2024-03-25T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.3
605839,Monkton Swifts,2024-03-25T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.06
605839,Monkton Swifts,2024-03-25T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,12.38
605839,Monkton Swifts,2024-03-25T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.16
605839,Monkton Swifts,2024-03-25T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.73
605839,Monkton Swifts,2024-03-25T14:40:00.000+00:00,feeder,5,N Current (RMS),A,35.4
605839,Monkton Swifts,2024-03-25T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,50.6
605839,Monkton Swifts,2024-03-25T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,5.7
605839,Monkton Swifts,2024-03-25T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,23.9
605839,Monkton Swifts,2024-03-25T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
605839,Monkton Swifts,2024-03-25T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
605839,Monkton Swifts,2024-03-25T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-25T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.09
605839,Monkton Swifts,2024-03-25T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.13
605839,Monkton Swifts,2024-03-25T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.09
605839,Monkton Swifts,2024-03-25T14:40:00.000+00:00,feeder,4,N Current (RMS),A,0.6
605839,Monkton Swifts,2024-03-25T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
605839,Monkton Swifts,2024-03-25T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
605839,Monkton Swifts,2024-03-25T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
605839,Monkton Swifts,2024-03-25T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
605839,Monkton Swifts,2024-03-25T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
605839,Monkton Swifts,2024-03-25T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.04
605839,Monkton Swifts,2024-03-25T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.35
605839,Monkton Swifts,2024-03-25T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.86
605839,Monkton Swifts,2024-03-25T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.62
605839,Monkton Swifts,2024-03-25T14:40:00.000+00:00,feeder,3,N Current (RMS),A,20.2
605839,Monkton Swifts,2024-03-25T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.2
605839,Monkton Swifts,2024-03-25T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,28.7
605839,Monkton Swifts,2024-03-25T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,12.2
605839,Monkton Swifts,2024-03-25T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
605839,Monkton Swifts,2024-03-25T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.22
605839,Monkton Swifts,2024-03-25T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.91
605839,Monkton Swifts,2024-03-25T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.65
605839,Monkton Swifts,2024-03-25T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.56
605839,Monkton Swifts,2024-03-25T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.17
605839,Monkton Swifts,2024-03-25T14:40:00.000+00:00,feeder,2,N Current (RMS),A,43.2
605839,Monkton Swifts,2024-03-25T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.7
605839,Monkton Swifts,2024-03-25T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,31.7
605839,Monkton Swifts,2024-03-25T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,60.4
605839,Monkton Swifts,2024-03-25T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-25T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
605839,Monkton Swifts,2024-03-25T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
605839,Monkton Swifts,2024-03-25T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.05
605839,Monkton Swifts,2024-03-25T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-25T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.09
605839,Monkton Swifts,2024-03-25T14:40:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-25T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-25T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-25T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.6
605839,Monkton Swifts,2024-03-25T14:40:00.000+00:00,transformer,,Temperature,C,18.1
605839,Monkton Swifts,2024-03-25T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
605839,Monkton Swifts,2024-03-25T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.23
605839,Monkton Swifts,2024-03-25T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
605839,Monkton Swifts,2024-03-25T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
605839,Monkton Swifts,2024-03-25T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
605839,Monkton Swifts,2024-03-25T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
605839,Monkton Swifts,2024-03-25T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
605839,Monkton Swifts,2024-03-25T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
605839,Monkton Swifts,2024-03-25T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
605839,Monkton Swifts,2024-03-25T14:40:00.000+00:00,busbar,,L3 Active Power,kW,17.25
605839,Monkton Swifts,2024-03-25T14:40:00.000+00:00,busbar,,L2 Active Power,kW,15.7
605839,Monkton Swifts,2024-03-25T14:40:00.000+00:00,busbar,,L1 Active Power,kW,22.71
605839,Monkton Swifts,2024-03-25T14:40:00.000+00:00,busbar,,N Current (RMS),A,34.7
605839,Monkton Swifts,2024-03-25T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
605839,Monkton Swifts,2024-03-25T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
605839,Monkton Swifts,2024-03-25T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
605839,Monkton Swifts,2024-03-25T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.19
605839,Monkton Swifts,2024-03-25T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.31
605839,Monkton Swifts,2024-03-25T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.04
605839,Monkton Swifts,2024-03-25T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,13.82
605839,Monkton Swifts,2024-03-25T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.37
605839,Monkton Swifts,2024-03-25T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.81
605839,Monkton Swifts,2024-03-25T14:30:00.000+00:00,feeder,5,N Current (RMS),A,38.6
605839,Monkton Swifts,2024-03-25T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,55.7
605839,Monkton Swifts,2024-03-25T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,6.4
605839,Monkton Swifts,2024-03-25T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,24.2
605839,Monkton Swifts,2024-03-25T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
605839,Monkton Swifts,2024-03-25T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
605839,Monkton Swifts,2024-03-25T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
605839,Monkton Swifts,2024-03-25T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.09
605839,Monkton Swifts,2024-03-25T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.14
605839,Monkton Swifts,2024-03-25T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
605839,Monkton Swifts,2024-03-25T14:30:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-25T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
605839,Monkton Swifts,2024-03-25T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
605839,Monkton Swifts,2024-03-25T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-25T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
605839,Monkton Swifts,2024-03-25T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
605839,Monkton Swifts,2024-03-25T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.85
605839,Monkton Swifts,2024-03-25T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.94
