Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605839,Monkton Swifts,2024-03-25T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.65
605839,Monkton Swifts,2024-03-25T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.85
605839,Monkton Swifts,2024-03-25T14:30:00.000+00:00,feeder,3,N Current (RMS),A,18.3
605839,Monkton Swifts,2024-03-25T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.3
605839,Monkton Swifts,2024-03-25T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,27.7
605839,Monkton Swifts,2024-03-25T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,17.4
605839,Monkton Swifts,2024-03-25T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.24
605839,Monkton Swifts,2024-03-25T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
605839,Monkton Swifts,2024-03-25T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.86
605839,Monkton Swifts,2024-03-25T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.59
605839,Monkton Swifts,2024-03-25T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.8
605839,Monkton Swifts,2024-03-25T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.94
605839,Monkton Swifts,2024-03-25T14:30:00.000+00:00,feeder,2,N Current (RMS),A,30.2
605839,Monkton Swifts,2024-03-25T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.6
605839,Monkton Swifts,2024-03-25T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.3
605839,Monkton Swifts,2024-03-25T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,40.7
605839,Monkton Swifts,2024-03-25T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-25T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605839,Monkton Swifts,2024-03-25T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
605839,Monkton Swifts,2024-03-25T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605839,Monkton Swifts,2024-03-25T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-25T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.06
605839,Monkton Swifts,2024-03-25T14:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-25T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-25T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-25T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.5
605839,Monkton Swifts,2024-03-25T14:30:00.000+00:00,transformer,,Temperature,C,18.1
605839,Monkton Swifts,2024-03-25T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
605839,Monkton Swifts,2024-03-25T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.13
605839,Monkton Swifts,2024-03-25T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
605839,Monkton Swifts,2024-03-25T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
605839,Monkton Swifts,2024-03-25T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
605839,Monkton Swifts,2024-03-25T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
605839,Monkton Swifts,2024-03-25T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
605839,Monkton Swifts,2024-03-25T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
605839,Monkton Swifts,2024-03-25T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
605839,Monkton Swifts,2024-03-25T14:30:00.000+00:00,busbar,,L3 Active Power,kW,19.23
605839,Monkton Swifts,2024-03-25T14:30:00.000+00:00,busbar,,L2 Active Power,kW,13.96
605839,Monkton Swifts,2024-03-25T14:30:00.000+00:00,busbar,,L1 Active Power,kW,18.69
605839,Monkton Swifts,2024-03-25T14:30:00.000+00:00,busbar,,N Current (RMS),A,27.8
605839,Monkton Swifts,2024-03-25T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
605839,Monkton Swifts,2024-03-25T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
605839,Monkton Swifts,2024-03-25T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
605839,Monkton Swifts,2024-03-25T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.29
605839,Monkton Swifts,2024-03-25T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.22
605839,Monkton Swifts,2024-03-25T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.96
605839,Monkton Swifts,2024-03-25T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,9.48
605839,Monkton Swifts,2024-03-25T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.03
605839,Monkton Swifts,2024-03-25T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.77
605839,Monkton Swifts,2024-03-25T14:20:00.000+00:00,feeder,5,N Current (RMS),A,26.9
605839,Monkton Swifts,2024-03-25T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,41.1
605839,Monkton Swifts,2024-03-25T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,8.3
605839,Monkton Swifts,2024-03-25T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,24.0
605839,Monkton Swifts,2024-03-25T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
605839,Monkton Swifts,2024-03-25T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
605839,Monkton Swifts,2024-03-25T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
605839,Monkton Swifts,2024-03-25T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
605839,Monkton Swifts,2024-03-25T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.09
605839,Monkton Swifts,2024-03-25T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
605839,Monkton Swifts,2024-03-25T14:20:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-25T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-25T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
605839,Monkton Swifts,2024-03-25T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-25T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
605839,Monkton Swifts,2024-03-25T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
605839,Monkton Swifts,2024-03-25T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
605839,Monkton Swifts,2024-03-25T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.27
605839,Monkton Swifts,2024-03-25T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.1
605839,Monkton Swifts,2024-03-25T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.62
605839,Monkton Swifts,2024-03-25T14:20:00.000+00:00,feeder,3,N Current (RMS),A,13.4
605839,Monkton Swifts,2024-03-25T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.9
605839,Monkton Swifts,2024-03-25T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,22.5
605839,Monkton Swifts,2024-03-25T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.2
605839,Monkton Swifts,2024-03-25T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.52
605839,Monkton Swifts,2024-03-25T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
605839,Monkton Swifts,2024-03-25T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.79
605839,Monkton Swifts,2024-03-25T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.35
605839,Monkton Swifts,2024-03-25T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.63
605839,Monkton Swifts,2024-03-25T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.16
605839,Monkton Swifts,2024-03-25T14:20:00.000+00:00,feeder,2,N Current (RMS),A,18.4
605839,Monkton Swifts,2024-03-25T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.6
605839,Monkton Swifts,2024-03-25T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.1
605839,Monkton Swifts,2024-03-25T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.1
605839,Monkton Swifts,2024-03-25T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-25T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-25T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
605839,Monkton Swifts,2024-03-25T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605839,Monkton Swifts,2024-03-25T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-25T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
605839,Monkton Swifts,2024-03-25T14:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-25T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-25T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-25T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-25T14:20:00.000+00:00,transformer,,Temperature,C,18.1
605839,Monkton Swifts,2024-03-25T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
605839,Monkton Swifts,2024-03-25T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.13
605839,Monkton Swifts,2024-03-25T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
605839,Monkton Swifts,2024-03-25T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
605839,Monkton Swifts,2024-03-25T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
605839,Monkton Swifts,2024-03-25T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
605839,Monkton Swifts,2024-03-25T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
605839,Monkton Swifts,2024-03-25T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
605839,Monkton Swifts,2024-03-25T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
605839,Monkton Swifts,2024-03-25T14:20:00.000+00:00,busbar,,L3 Active Power,kW,17.05
605839,Monkton Swifts,2024-03-25T14:20:00.000+00:00,busbar,,L2 Active Power,kW,11.84
605839,Monkton Swifts,2024-03-25T14:20:00.000+00:00,busbar,,L1 Active Power,kW,15.61
605839,Monkton Swifts,2024-03-25T14:20:00.000+00:00,busbar,,N Current (RMS),A,29.4
605839,Monkton Swifts,2024-03-25T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
605839,Monkton Swifts,2024-03-25T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
605839,Monkton Swifts,2024-03-25T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
605839,Monkton Swifts,2024-03-25T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
605839,Monkton Swifts,2024-03-25T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.21
605839,Monkton Swifts,2024-03-25T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.03
605839,Monkton Swifts,2024-03-25T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.25
605839,Monkton Swifts,2024-03-25T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.57
605839,Monkton Swifts,2024-03-25T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.97
605839,Monkton Swifts,2024-03-25T14:10:00.000+00:00,feeder,5,N Current (RMS),A,24.3
605839,Monkton Swifts,2024-03-25T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,30.0
605839,Monkton Swifts,2024-03-25T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,2.8
605839,Monkton Swifts,2024-03-25T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,25.0
605839,Monkton Swifts,2024-03-25T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
605839,Monkton Swifts,2024-03-25T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
605839,Monkton Swifts,2024-03-25T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
605839,Monkton Swifts,2024-03-25T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-25T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.08
605839,Monkton Swifts,2024-03-25T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
605839,Monkton Swifts,2024-03-25T14:10:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-25T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-25T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
605839,Monkton Swifts,2024-03-25T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-25T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
605839,Monkton Swifts,2024-03-25T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
605839,Monkton Swifts,2024-03-25T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
605839,Monkton Swifts,2024-03-25T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.82
605839,Monkton Swifts,2024-03-25T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.75
605839,Monkton Swifts,2024-03-25T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.41
605839,Monkton Swifts,2024-03-25T14:10:00.000+00:00,feeder,3,N Current (RMS),A,10.2
605839,Monkton Swifts,2024-03-25T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.8
605839,Monkton Swifts,2024-03-25T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.7
605839,Monkton Swifts,2024-03-25T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.8
605839,Monkton Swifts,2024-03-25T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.06
605839,Monkton Swifts,2024-03-25T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
605839,Monkton Swifts,2024-03-25T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.91
605839,Monkton Swifts,2024-03-25T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.58
605839,Monkton Swifts,2024-03-25T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.68
605839,Monkton Swifts,2024-03-25T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.83
605839,Monkton Swifts,2024-03-25T14:10:00.000+00:00,feeder,2,N Current (RMS),A,17.9
605839,Monkton Swifts,2024-03-25T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.9
605839,Monkton Swifts,2024-03-25T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.8
605839,Monkton Swifts,2024-03-25T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,29.2
605839,Monkton Swifts,2024-03-25T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-25T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-25T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
605839,Monkton Swifts,2024-03-25T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605839,Monkton Swifts,2024-03-25T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-25T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.04
605839,Monkton Swifts,2024-03-25T14:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-25T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-25T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-25T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-25T14:10:00.000+00:00,transformer,,Temperature,C,18.1
605839,Monkton Swifts,2024-03-25T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
605839,Monkton Swifts,2024-03-25T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
605839,Monkton Swifts,2024-03-25T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
605839,Monkton Swifts,2024-03-25T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
605839,Monkton Swifts,2024-03-25T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
605839,Monkton Swifts,2024-03-25T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
605839,Monkton Swifts,2024-03-25T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
605839,Monkton Swifts,2024-03-25T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
605839,Monkton Swifts,2024-03-25T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
605839,Monkton Swifts,2024-03-25T14:10:00.000+00:00,busbar,,L3 Active Power,kW,15.61
605839,Monkton Swifts,2024-03-25T14:10:00.000+00:00,busbar,,L2 Active Power,kW,10.07
605839,Monkton Swifts,2024-03-25T14:10:00.000+00:00,busbar,,L1 Active Power,kW,16.27
605839,Monkton Swifts,2024-03-25T14:10:00.000+00:00,busbar,,N Current (RMS),A,30.8
605839,Monkton Swifts,2024-03-25T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
605839,Monkton Swifts,2024-03-25T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
605839,Monkton Swifts,2024-03-25T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
605839,Monkton Swifts,2024-03-25T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.16
605839,Monkton Swifts,2024-03-25T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.16
605839,Monkton Swifts,2024-03-25T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.85
605839,Monkton Swifts,2024-03-25T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.48
605839,Monkton Swifts,2024-03-25T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.71
605839,Monkton Swifts,2024-03-25T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.03
605839,Monkton Swifts,2024-03-25T14:00:00.000+00:00,feeder,5,N Current (RMS),A,21.5
605839,Monkton Swifts,2024-03-25T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,30.5
605839,Monkton Swifts,2024-03-25T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,7.4
605839,Monkton Swifts,2024-03-25T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,23.1
605839,Monkton Swifts,2024-03-25T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
605839,Monkton Swifts,2024-03-25T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
605839,Monkton Swifts,2024-03-25T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
605839,Monkton Swifts,2024-03-25T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
605839,Monkton Swifts,2024-03-25T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.09
605839,Monkton Swifts,2024-03-25T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
605839,Monkton Swifts,2024-03-25T14:00:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-25T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-25T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
605839,Monkton Swifts,2024-03-25T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-25T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
605839,Monkton Swifts,2024-03-25T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
605839,Monkton Swifts,2024-03-25T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.73
605839,Monkton Swifts,2024-03-25T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.81
605839,Monkton Swifts,2024-03-25T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.19
605839,Monkton Swifts,2024-03-25T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.09
605839,Monkton Swifts,2024-03-25T14:00:00.000+00:00,feeder,3,N Current (RMS),A,15.7
605839,Monkton Swifts,2024-03-25T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.9
605839,Monkton Swifts,2024-03-25T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,26.6
605839,Monkton Swifts,2024-03-25T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,17.6
605839,Monkton Swifts,2024-03-25T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.94
605839,Monkton Swifts,2024-03-25T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
605839,Monkton Swifts,2024-03-25T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.89
605839,Monkton Swifts,2024-03-25T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.4
605839,Monkton Swifts,2024-03-25T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.25
605839,Monkton Swifts,2024-03-25T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.6
605839,Monkton Swifts,2024-03-25T14:00:00.000+00:00,feeder,2,N Current (RMS),A,18.3
605839,Monkton Swifts,2024-03-25T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.2
605839,Monkton Swifts,2024-03-25T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.0
605839,Monkton Swifts,2024-03-25T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.0
605839,Monkton Swifts,2024-03-25T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605839,Monkton Swifts,2024-03-25T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-25T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
605839,Monkton Swifts,2024-03-25T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605839,Monkton Swifts,2024-03-25T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-25T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
605839,Monkton Swifts,2024-03-25T14:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-25T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-25T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-25T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-25T14:00:00.000+00:00,transformer,,Temperature,C,18.1
605839,Monkton Swifts,2024-03-25T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
605839,Monkton Swifts,2024-03-25T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
605839,Monkton Swifts,2024-03-25T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
605839,Monkton Swifts,2024-03-25T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
605839,Monkton Swifts,2024-03-25T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
605839,Monkton Swifts,2024-03-25T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
605839,Monkton Swifts,2024-03-25T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
605839,Monkton Swifts,2024-03-25T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
605839,Monkton Swifts,2024-03-25T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
605839,Monkton Swifts,2024-03-25T14:00:00.000+00:00,busbar,,L3 Active Power,kW,13.63
605839,Monkton Swifts,2024-03-25T14:00:00.000+00:00,busbar,,L2 Active Power,kW,12.24
605839,Monkton Swifts,2024-03-25T14:00:00.000+00:00,busbar,,L1 Active Power,kW,13.76
605839,Monkton Swifts,2024-03-25T14:00:00.000+00:00,busbar,,N Current (RMS),A,27.5
605839,Monkton Swifts,2024-03-25T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
605839,Monkton Swifts,2024-03-25T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
605839,Monkton Swifts,2024-03-25T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
605839,Monkton Swifts,2024-03-25T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.28
605839,Monkton Swifts,2024-03-25T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.09
605839,Monkton Swifts,2024-03-25T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.76
605839,Monkton Swifts,2024-03-25T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.67
605839,Monkton Swifts,2024-03-25T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.68
605839,Monkton Swifts,2024-03-25T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.25
605839,Monkton Swifts,2024-03-25T13:50:00.000+00:00,feeder,5,N Current (RMS),A,22.1
605839,Monkton Swifts,2024-03-25T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,31.3
605839,Monkton Swifts,2024-03-25T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,7.4
605839,Monkton Swifts,2024-03-25T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,26.1
605839,Monkton Swifts,2024-03-25T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
605839,Monkton Swifts,2024-03-25T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
605839,Monkton Swifts,2024-03-25T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
605839,Monkton Swifts,2024-03-25T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
605839,Monkton Swifts,2024-03-25T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.07
605839,Monkton Swifts,2024-03-25T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
605839,Monkton Swifts,2024-03-25T13:50:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-25T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-25T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-25T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-25T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
605839,Monkton Swifts,2024-03-25T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.51
605839,Monkton Swifts,2024-03-25T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.95
605839,Monkton Swifts,2024-03-25T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.35
605839,Monkton Swifts,2024-03-25T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.1
605839,Monkton Swifts,2024-03-25T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.99
605839,Monkton Swifts,2024-03-25T13:50:00.000+00:00,feeder,3,N Current (RMS),A,13.0
605839,Monkton Swifts,2024-03-25T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.8
605839,Monkton Swifts,2024-03-25T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.6
605839,Monkton Swifts,2024-03-25T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.3
605839,Monkton Swifts,2024-03-25T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.01
605839,Monkton Swifts,2024-03-25T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
605839,Monkton Swifts,2024-03-25T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.76
605839,Monkton Swifts,2024-03-25T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.42
605839,Monkton Swifts,2024-03-25T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.63
605839,Monkton Swifts,2024-03-25T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.41
605839,Monkton Swifts,2024-03-25T13:50:00.000+00:00,feeder,2,N Current (RMS),A,21.2
605839,Monkton Swifts,2024-03-25T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.1
605839,Monkton Swifts,2024-03-25T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.8
605839,Monkton Swifts,2024-03-25T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.7
605839,Monkton Swifts,2024-03-25T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605839,Monkton Swifts,2024-03-25T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-25T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
605839,Monkton Swifts,2024-03-25T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605839,Monkton Swifts,2024-03-25T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-25T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605839,Monkton Swifts,2024-03-25T13:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-25T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-25T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-25T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-25T13:50:00.000+00:00,transformer,,Temperature,C,18.1
605839,Monkton Swifts,2024-03-25T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
605839,Monkton Swifts,2024-03-25T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.07
605839,Monkton Swifts,2024-03-25T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
605839,Monkton Swifts,2024-03-25T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
605839,Monkton Swifts,2024-03-25T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
605839,Monkton Swifts,2024-03-25T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
605839,Monkton Swifts,2024-03-25T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
605839,Monkton Swifts,2024-03-25T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
605839,Monkton Swifts,2024-03-25T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
605839,Monkton Swifts,2024-03-25T13:50:00.000+00:00,busbar,,L3 Active Power,kW,14.43
605839,Monkton Swifts,2024-03-25T13:50:00.000+00:00,busbar,,L2 Active Power,kW,10.48
605839,Monkton Swifts,2024-03-25T13:50:00.000+00:00,busbar,,L1 Active Power,kW,12.68
605839,Monkton Swifts,2024-03-25T13:50:00.000+00:00,busbar,,N Current (RMS),A,25.6
605839,Monkton Swifts,2024-03-25T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
605839,Monkton Swifts,2024-03-25T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
605839,Monkton Swifts,2024-03-25T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
605839,Monkton Swifts,2024-03-25T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.21
605839,Monkton Swifts,2024-03-25T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.09
605839,Monkton Swifts,2024-03-25T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.67
605839,Monkton Swifts,2024-03-25T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,9.85
605839,Monkton Swifts,2024-03-25T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.03
605839,Monkton Swifts,2024-03-25T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.14
605839,Monkton Swifts,2024-03-25T13:40:00.000+00:00,feeder,5,N Current (RMS),A,29.5
605839,Monkton Swifts,2024-03-25T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,39.8
605839,Monkton Swifts,2024-03-25T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,5.0
605839,Monkton Swifts,2024-03-25T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,37.6
605839,Monkton Swifts,2024-03-25T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
605839,Monkton Swifts,2024-03-25T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
605839,Monkton Swifts,2024-03-25T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
605839,Monkton Swifts,2024-03-25T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.07
605839,Monkton Swifts,2024-03-25T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.17
605839,Monkton Swifts,2024-03-25T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
605839,Monkton Swifts,2024-03-25T13:40:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-25T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.7
605839,Monkton Swifts,2024-03-25T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
605839,Monkton Swifts,2024-03-25T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-25T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
605839,Monkton Swifts,2024-03-25T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
605839,Monkton Swifts,2024-03-25T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.51
605839,Monkton Swifts,2024-03-25T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.7
605839,Monkton Swifts,2024-03-25T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.29
605839,Monkton Swifts,2024-03-25T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.21
605839,Monkton Swifts,2024-03-25T13:40:00.000+00:00,feeder,3,N Current (RMS),A,40.6
605839,Monkton Swifts,2024-03-25T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.4
605839,Monkton Swifts,2024-03-25T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,54.0
605839,Monkton Swifts,2024-03-25T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,18.6
605839,Monkton Swifts,2024-03-25T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.95
605839,Monkton Swifts,2024-03-25T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
605839,Monkton Swifts,2024-03-25T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.02
605839,Monkton Swifts,2024-03-25T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.1
605839,Monkton Swifts,2024-03-25T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.14
605839,Monkton Swifts,2024-03-25T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.65
605839,Monkton Swifts,2024-03-25T13:40:00.000+00:00,feeder,2,N Current (RMS),A,15.6
605839,Monkton Swifts,2024-03-25T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.9
605839,Monkton Swifts,2024-03-25T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.7
605839,Monkton Swifts,2024-03-25T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.2
605839,Monkton Swifts,2024-03-25T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605839,Monkton Swifts,2024-03-25T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-25T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
605839,Monkton Swifts,2024-03-25T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605839,Monkton Swifts,2024-03-25T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-25T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605839,Monkton Swifts,2024-03-25T13:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-25T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-25T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-25T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-25T13:40:00.000+00:00,transformer,,Temperature,C,18.1
605839,Monkton Swifts,2024-03-25T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
605839,Monkton Swifts,2024-03-25T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
605839,Monkton Swifts,2024-03-25T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
605839,Monkton Swifts,2024-03-25T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
605839,Monkton Swifts,2024-03-25T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
605839,Monkton Swifts,2024-03-25T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
605839,Monkton Swifts,2024-03-25T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
605839,Monkton Swifts,2024-03-25T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
605839,Monkton Swifts,2024-03-25T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.85
605839,Monkton Swifts,2024-03-25T13:40:00.000+00:00,busbar,,L3 Active Power,kW,15.56
605839,Monkton Swifts,2024-03-25T13:40:00.000+00:00,busbar,,L2 Active Power,kW,16.62
605839,Monkton Swifts,2024-03-25T13:40:00.000+00:00,busbar,,L1 Active Power,kW,17.05
605839,Monkton Swifts,2024-03-25T13:40:00.000+00:00,busbar,,N Current (RMS),A,37.3
605839,Monkton Swifts,2024-03-25T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
605839,Monkton Swifts,2024-03-25T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
605839,Monkton Swifts,2024-03-25T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
605839,Monkton Swifts,2024-03-25T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.07
605839,Monkton Swifts,2024-03-25T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.06
605839,Monkton Swifts,2024-03-25T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.88
605839,Monkton Swifts,2024-03-25T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.31
605839,Monkton Swifts,2024-03-25T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.31
605839,Monkton Swifts,2024-03-25T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.77
605839,Monkton Swifts,2024-03-25T13:30:00.000+00:00,feeder,5,N Current (RMS),A,22.0
605839,Monkton Swifts,2024-03-25T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,26.7
605839,Monkton Swifts,2024-03-25T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,9.4
605839,Monkton Swifts,2024-03-25T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,36.3
605839,Monkton Swifts,2024-03-25T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
605839,Monkton Swifts,2024-03-25T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
605839,Monkton Swifts,2024-03-25T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
605839,Monkton Swifts,2024-03-25T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.05
605839,Monkton Swifts,2024-03-25T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.09
605839,Monkton Swifts,2024-03-25T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.12
605839,Monkton Swifts,2024-03-25T13:30:00.000+00:00,feeder,4,N Current (RMS),A,0.6
605839,Monkton Swifts,2024-03-25T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-25T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
605839,Monkton Swifts,2024-03-25T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
605839,Monkton Swifts,2024-03-25T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
605839,Monkton Swifts,2024-03-25T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
605839,Monkton Swifts,2024-03-25T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
605839,Monkton Swifts,2024-03-25T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.33
605839,Monkton Swifts,2024-03-25T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.85
605839,Monkton Swifts,2024-03-25T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.36
605839,Monkton Swifts,2024-03-25T13:30:00.000+00:00,feeder,3,N Current (RMS),A,23.8
605839,Monkton Swifts,2024-03-25T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.4
605839,Monkton Swifts,2024-03-25T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,34.2
605839,Monkton Swifts,2024-03-25T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,23.0
605839,Monkton Swifts,2024-03-25T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.68
605839,Monkton Swifts,2024-03-25T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
605839,Monkton Swifts,2024-03-25T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.59
605839,Monkton Swifts,2024-03-25T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.46
605839,Monkton Swifts,2024-03-25T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.17
605839,Monkton Swifts,2024-03-25T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.05
605839,Monkton Swifts,2024-03-25T13:30:00.000+00:00,feeder,2,N Current (RMS),A,18.2
605839,Monkton Swifts,2024-03-25T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.2
605839,Monkton Swifts,2024-03-25T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.0
605839,Monkton Swifts,2024-03-25T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.7
605839,Monkton Swifts,2024-03-25T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605839,Monkton Swifts,2024-03-25T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-25T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
605839,Monkton Swifts,2024-03-25T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605839,Monkton Swifts,2024-03-25T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-25T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
605839,Monkton Swifts,2024-03-25T13:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-25T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-25T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-25T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-25T13:30:00.000+00:00,transformer,,Temperature,C,18.0
605839,Monkton Swifts,2024-03-25T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
605839,Monkton Swifts,2024-03-25T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.99
605839,Monkton Swifts,2024-03-25T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
605839,Monkton Swifts,2024-03-25T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
605839,Monkton Swifts,2024-03-25T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
605839,Monkton Swifts,2024-03-25T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
605839,Monkton Swifts,2024-03-25T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
605839,Monkton Swifts,2024-03-25T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
605839,Monkton Swifts,2024-03-25T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.24
605839,Monkton Swifts,2024-03-25T13:30:00.000+00:00,busbar,,L3 Active Power,kW,12.02
605839,Monkton Swifts,2024-03-25T13:30:00.000+00:00,busbar,,L2 Active Power,kW,14.41
605839,Monkton Swifts,2024-03-25T13:30:00.000+00:00,busbar,,L1 Active Power,kW,18.32
605839,Monkton Swifts,2024-03-25T13:30:00.000+00:00,busbar,,N Current (RMS),A,35.6
605839,Monkton Swifts,2024-03-25T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
605839,Monkton Swifts,2024-03-25T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
605839,Monkton Swifts,2024-03-25T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
605839,Monkton Swifts,2024-03-25T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.06
605839,Monkton Swifts,2024-03-25T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.11
605839,Monkton Swifts,2024-03-25T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.8
605839,Monkton Swifts,2024-03-25T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.88
605839,Monkton Swifts,2024-03-25T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.65
605839,Monkton Swifts,2024-03-25T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.14
605839,Monkton Swifts,2024-03-25T13:20:00.000+00:00,feeder,5,N Current (RMS),A,18.7
605839,Monkton Swifts,2024-03-25T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,20.6
605839,Monkton Swifts,2024-03-25T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,7.1
605839,Monkton Swifts,2024-03-25T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,29.7
605839,Monkton Swifts,2024-03-25T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-25T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-25T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
605839,Monkton Swifts,2024-03-25T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.05
605839,Monkton Swifts,2024-03-25T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.08
605839,Monkton Swifts,2024-03-25T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.15
605839,Monkton Swifts,2024-03-25T13:20:00.000+00:00,feeder,4,N Current (RMS),A,0.6
605839,Monkton Swifts,2024-03-25T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-25T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-25T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
605839,Monkton Swifts,2024-03-25T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
605839,Monkton Swifts,2024-03-25T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
605839,Monkton Swifts,2024-03-25T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.43
605839,Monkton Swifts,2024-03-25T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.98
605839,Monkton Swifts,2024-03-25T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.83
605839,Monkton Swifts,2024-03-25T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.77
605839,Monkton Swifts,2024-03-25T13:20:00.000+00:00,feeder,3,N Current (RMS),A,20.7
605839,Monkton Swifts,2024-03-25T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.7
605839,Monkton Swifts,2024-03-25T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,24.4
605839,Monkton Swifts,2024-03-25T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,25.9
605839,Monkton Swifts,2024-03-25T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
605839,Monkton Swifts,2024-03-25T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
605839,Monkton Swifts,2024-03-25T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.7
605839,Monkton Swifts,2024-03-25T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.62
605839,Monkton Swifts,2024-03-25T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.51
605839,Monkton Swifts,2024-03-25T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.49
605839,Monkton Swifts,2024-03-25T13:20:00.000+00:00,feeder,2,N Current (RMS),A,15.2
605839,Monkton Swifts,2024-03-25T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.2
605839,Monkton Swifts,2024-03-25T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.1
605839,Monkton Swifts,2024-03-25T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.8
605839,Monkton Swifts,2024-03-25T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-25T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605839,Monkton Swifts,2024-03-25T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
605839,Monkton Swifts,2024-03-25T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605839,Monkton Swifts,2024-03-25T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605839,Monkton Swifts,2024-03-25T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.04
605839,Monkton Swifts,2024-03-25T13:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-25T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-25T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-25T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-25T13:20:00.000+00:00,transformer,,Temperature,C,18.0
605839,Monkton Swifts,2024-03-25T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
605839,Monkton Swifts,2024-03-25T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.07
605839,Monkton Swifts,2024-03-25T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
605839,Monkton Swifts,2024-03-25T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
605839,Monkton Swifts,2024-03-25T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
605839,Monkton Swifts,2024-03-25T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
605839,Monkton Swifts,2024-03-25T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
605839,Monkton Swifts,2024-03-25T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
605839,Monkton Swifts,2024-03-25T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.62
605839,Monkton Swifts,2024-03-25T13:20:00.000+00:00,busbar,,L3 Active Power,kW,12.4
605839,Monkton Swifts,2024-03-25T13:20:00.000+00:00,busbar,,L2 Active Power,kW,11.07
605839,Monkton Swifts,2024-03-25T13:20:00.000+00:00,busbar,,L1 Active Power,kW,18.6
605839,Monkton Swifts,2024-03-25T13:20:00.000+00:00,busbar,,N Current (RMS),A,36.0
605839,Monkton Swifts,2024-03-25T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
605839,Monkton Swifts,2024-03-25T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
605839,Monkton Swifts,2024-03-25T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
605839,Monkton Swifts,2024-03-25T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.4
605839,Monkton Swifts,2024-03-25T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.06
605839,Monkton Swifts,2024-03-25T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.64
605839,Monkton Swifts,2024-03-25T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.95
605839,Monkton Swifts,2024-03-25T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.97
605839,Monkton Swifts,2024-03-25T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.12
605839,Monkton Swifts,2024-03-25T13:10:00.000+00:00,feeder,5,N Current (RMS),A,18.2
605839,Monkton Swifts,2024-03-25T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,10.0
605839,Monkton Swifts,2024-03-25T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,9.1
605839,Monkton Swifts,2024-03-25T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,29.6
605839,Monkton Swifts,2024-03-25T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-25T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-25T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.11
605839,Monkton Swifts,2024-03-25T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.08
605839,Monkton Swifts,2024-03-25T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.07
605839,Monkton Swifts,2024-03-25T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.16
605839,Monkton Swifts,2024-03-25T13:10:00.000+00:00,feeder,4,N Current (RMS),A,0.7
605839,Monkton Swifts,2024-03-25T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-25T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-25T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
605839,Monkton Swifts,2024-03-25T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
605839,Monkton Swifts,2024-03-25T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
605839,Monkton Swifts,2024-03-25T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
605839,Monkton Swifts,2024-03-25T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.06
605839,Monkton Swifts,2024-03-25T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.1
605839,Monkton Swifts,2024-03-25T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.13
605839,Monkton Swifts,2024-03-25T13:10:00.000+00:00,feeder,3,N Current (RMS),A,26.6
605839,Monkton Swifts,2024-03-25T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.7
605839,Monkton Swifts,2024-03-25T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,29.9
605839,Monkton Swifts,2024-03-25T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,34.0
605839,Monkton Swifts,2024-03-25T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.76
605839,Monkton Swifts,2024-03-25T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-25T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.85
605839,Monkton Swifts,2024-03-25T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.85
605839,Monkton Swifts,2024-03-25T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.26
605839,Monkton Swifts,2024-03-25T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.43
605839,Monkton Swifts,2024-03-25T13:10:00.000+00:00,feeder,2,N Current (RMS),A,23.8
605839,Monkton Swifts,2024-03-25T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,49.7
605839,Monkton Swifts,2024-03-25T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.9
605839,Monkton Swifts,2024-03-25T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.5
605839,Monkton Swifts,2024-03-25T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-25T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-25T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
605839,Monkton Swifts,2024-03-25T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605839,Monkton Swifts,2024-03-25T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605839,Monkton Swifts,2024-03-25T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
605839,Monkton Swifts,2024-03-25T13:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
