Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605839,Monkton Swifts,2024-03-25T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-25T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-25T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-25T13:10:00.000+00:00,transformer,,Temperature,C,17.9
605839,Monkton Swifts,2024-03-25T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
605839,Monkton Swifts,2024-03-25T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.11
605839,Monkton Swifts,2024-03-25T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
605839,Monkton Swifts,2024-03-25T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
605839,Monkton Swifts,2024-03-25T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
605839,Monkton Swifts,2024-03-25T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
605839,Monkton Swifts,2024-03-25T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
605839,Monkton Swifts,2024-03-25T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
605839,Monkton Swifts,2024-03-25T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.83
605839,Monkton Swifts,2024-03-25T13:10:00.000+00:00,busbar,,L3 Active Power,kW,14.75
605839,Monkton Swifts,2024-03-25T13:10:00.000+00:00,busbar,,L2 Active Power,kW,13.41
605839,Monkton Swifts,2024-03-25T13:10:00.000+00:00,busbar,,L1 Active Power,kW,20.84
605839,Monkton Swifts,2024-03-25T13:10:00.000+00:00,busbar,,N Current (RMS),A,35.5
605839,Monkton Swifts,2024-03-25T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
605839,Monkton Swifts,2024-03-25T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
605839,Monkton Swifts,2024-03-25T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
605839,Monkton Swifts,2024-03-25T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.23
605839,Monkton Swifts,2024-03-25T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-25T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.71
605839,Monkton Swifts,2024-03-25T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.18
605839,Monkton Swifts,2024-03-25T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.59
605839,Monkton Swifts,2024-03-25T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.62
605839,Monkton Swifts,2024-03-25T13:00:00.000+00:00,feeder,5,N Current (RMS),A,19.6
605839,Monkton Swifts,2024-03-25T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,5.1
605839,Monkton Swifts,2024-03-25T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,10.9
605839,Monkton Swifts,2024-03-25T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,32.2
605839,Monkton Swifts,2024-03-25T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
605839,Monkton Swifts,2024-03-25T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
605839,Monkton Swifts,2024-03-25T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-25T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.1
605839,Monkton Swifts,2024-03-25T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.07
605839,Monkton Swifts,2024-03-25T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.07
605839,Monkton Swifts,2024-03-25T13:00:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-25T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.6
605839,Monkton Swifts,2024-03-25T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-25T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-25T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
605839,Monkton Swifts,2024-03-25T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
605839,Monkton Swifts,2024-03-25T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
605839,Monkton Swifts,2024-03-25T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.19
605839,Monkton Swifts,2024-03-25T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.81
605839,Monkton Swifts,2024-03-25T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.02
605839,Monkton Swifts,2024-03-25T13:00:00.000+00:00,feeder,3,N Current (RMS),A,41.0
605839,Monkton Swifts,2024-03-25T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.8
605839,Monkton Swifts,2024-03-25T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,49.8
605839,Monkton Swifts,2024-03-25T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,25.7
605839,Monkton Swifts,2024-03-25T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.4
605839,Monkton Swifts,2024-03-25T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.22
605839,Monkton Swifts,2024-03-25T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.53
605839,Monkton Swifts,2024-03-25T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.1
605839,Monkton Swifts,2024-03-25T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.53
605839,Monkton Swifts,2024-03-25T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.69
605839,Monkton Swifts,2024-03-25T13:00:00.000+00:00,feeder,2,N Current (RMS),A,37.0
605839,Monkton Swifts,2024-03-25T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.8
605839,Monkton Swifts,2024-03-25T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.0
605839,Monkton Swifts,2024-03-25T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,45.8
605839,Monkton Swifts,2024-03-25T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-25T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
605839,Monkton Swifts,2024-03-25T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
605839,Monkton Swifts,2024-03-25T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.06
605839,Monkton Swifts,2024-03-25T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
605839,Monkton Swifts,2024-03-25T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.05
605839,Monkton Swifts,2024-03-25T13:00:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-25T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-25T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-25T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.5
605839,Monkton Swifts,2024-03-25T13:00:00.000+00:00,transformer,,Temperature,C,17.8
605839,Monkton Swifts,2024-03-25T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
605839,Monkton Swifts,2024-03-25T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.93
605839,Monkton Swifts,2024-03-25T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
605839,Monkton Swifts,2024-03-25T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
605839,Monkton Swifts,2024-03-25T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
605839,Monkton Swifts,2024-03-25T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
605839,Monkton Swifts,2024-03-25T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
605839,Monkton Swifts,2024-03-25T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
605839,Monkton Swifts,2024-03-25T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.46
605839,Monkton Swifts,2024-03-25T13:00:00.000+00:00,busbar,,L3 Active Power,kW,7.32
605839,Monkton Swifts,2024-03-25T13:00:00.000+00:00,busbar,,L2 Active Power,kW,19.98
605839,Monkton Swifts,2024-03-25T13:00:00.000+00:00,busbar,,L1 Active Power,kW,23.46
605839,Monkton Swifts,2024-03-25T13:00:00.000+00:00,busbar,,N Current (RMS),A,75.6
605839,Monkton Swifts,2024-03-25T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
605839,Monkton Swifts,2024-03-25T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
605839,Monkton Swifts,2024-03-25T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
605839,Monkton Swifts,2024-03-25T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.07
605839,Monkton Swifts,2024-03-25T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.07
605839,Monkton Swifts,2024-03-25T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.57
605839,Monkton Swifts,2024-03-25T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.82
605839,Monkton Swifts,2024-03-25T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.97
605839,Monkton Swifts,2024-03-25T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.37
605839,Monkton Swifts,2024-03-25T12:50:00.000+00:00,feeder,5,N Current (RMS),A,18.3
605839,Monkton Swifts,2024-03-25T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,13.0
605839,Monkton Swifts,2024-03-25T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,9.4
605839,Monkton Swifts,2024-03-25T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,30.5
605839,Monkton Swifts,2024-03-25T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
605839,Monkton Swifts,2024-03-25T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
605839,Monkton Swifts,2024-03-25T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-25T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.12
605839,Monkton Swifts,2024-03-25T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.09
605839,Monkton Swifts,2024-03-25T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.06
605839,Monkton Swifts,2024-03-25T12:50:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-25T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.6
605839,Monkton Swifts,2024-03-25T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
605839,Monkton Swifts,2024-03-25T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-25T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
605839,Monkton Swifts,2024-03-25T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
605839,Monkton Swifts,2024-03-25T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.48
605839,Monkton Swifts,2024-03-25T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.22
605839,Monkton Swifts,2024-03-25T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.95
605839,Monkton Swifts,2024-03-25T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.26
605839,Monkton Swifts,2024-03-25T12:50:00.000+00:00,feeder,3,N Current (RMS),A,39.4
605839,Monkton Swifts,2024-03-25T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
605839,Monkton Swifts,2024-03-25T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,47.4
605839,Monkton Swifts,2024-03-25T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,27.0
605839,Monkton Swifts,2024-03-25T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.41
605839,Monkton Swifts,2024-03-25T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.28
605839,Monkton Swifts,2024-03-25T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.26
605839,Monkton Swifts,2024-03-25T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.87
605839,Monkton Swifts,2024-03-25T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.48
605839,Monkton Swifts,2024-03-25T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.75
605839,Monkton Swifts,2024-03-25T12:50:00.000+00:00,feeder,2,N Current (RMS),A,46.0
605839,Monkton Swifts,2024-03-25T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.0
605839,Monkton Swifts,2024-03-25T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,27.9
605839,Monkton Swifts,2024-03-25T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,60.7
605839,Monkton Swifts,2024-03-25T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-25T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
605839,Monkton Swifts,2024-03-25T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
605839,Monkton Swifts,2024-03-25T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.07
605839,Monkton Swifts,2024-03-25T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-25T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.1
605839,Monkton Swifts,2024-03-25T12:50:00.000+00:00,feeder,1,N Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-25T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-25T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-25T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.6
605839,Monkton Swifts,2024-03-25T12:50:00.000+00:00,transformer,,Temperature,C,17.6
605839,Monkton Swifts,2024-03-25T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
605839,Monkton Swifts,2024-03-25T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
605839,Monkton Swifts,2024-03-25T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
605839,Monkton Swifts,2024-03-25T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
605839,Monkton Swifts,2024-03-25T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
605839,Monkton Swifts,2024-03-25T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
605839,Monkton Swifts,2024-03-25T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
605839,Monkton Swifts,2024-03-25T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
605839,Monkton Swifts,2024-03-25T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.32
605839,Monkton Swifts,2024-03-25T12:50:00.000+00:00,busbar,,L3 Active Power,kW,6.73
605839,Monkton Swifts,2024-03-25T12:50:00.000+00:00,busbar,,L2 Active Power,kW,19.48
605839,Monkton Swifts,2024-03-25T12:50:00.000+00:00,busbar,,L1 Active Power,kW,28.55
605839,Monkton Swifts,2024-03-25T12:50:00.000+00:00,busbar,,N Current (RMS),A,82.5
605839,Monkton Swifts,2024-03-25T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
605839,Monkton Swifts,2024-03-25T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
605839,Monkton Swifts,2024-03-25T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
605839,Monkton Swifts,2024-03-25T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.05
605839,Monkton Swifts,2024-03-25T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.12
605839,Monkton Swifts,2024-03-25T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.52
605839,Monkton Swifts,2024-03-25T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.25
605839,Monkton Swifts,2024-03-25T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.43
605839,Monkton Swifts,2024-03-25T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.04
605839,Monkton Swifts,2024-03-25T12:40:00.000+00:00,feeder,5,N Current (RMS),A,18.8
605839,Monkton Swifts,2024-03-25T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,10.6
605839,Monkton Swifts,2024-03-25T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,7.2
605839,Monkton Swifts,2024-03-25T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,29.2
605839,Monkton Swifts,2024-03-25T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-25T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
605839,Monkton Swifts,2024-03-25T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-25T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.08
605839,Monkton Swifts,2024-03-25T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.05
605839,Monkton Swifts,2024-03-25T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.06
605839,Monkton Swifts,2024-03-25T12:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-25T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-25T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-25T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-25T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
605839,Monkton Swifts,2024-03-25T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.76
605839,Monkton Swifts,2024-03-25T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.14
605839,Monkton Swifts,2024-03-25T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.07
605839,Monkton Swifts,2024-03-25T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.37
605839,Monkton Swifts,2024-03-25T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.43
605839,Monkton Swifts,2024-03-25T12:40:00.000+00:00,feeder,3,N Current (RMS),A,21.9
605839,Monkton Swifts,2024-03-25T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
605839,Monkton Swifts,2024-03-25T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,23.4
605839,Monkton Swifts,2024-03-25T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,22.9
605839,Monkton Swifts,2024-03-25T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.24
605839,Monkton Swifts,2024-03-25T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.94
605839,Monkton Swifts,2024-03-25T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.79
605839,Monkton Swifts,2024-03-25T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.58
605839,Monkton Swifts,2024-03-25T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.78
605839,Monkton Swifts,2024-03-25T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.8
605839,Monkton Swifts,2024-03-25T12:40:00.000+00:00,feeder,2,N Current (RMS),A,39.0
605839,Monkton Swifts,2024-03-25T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.7
605839,Monkton Swifts,2024-03-25T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,34.3
605839,Monkton Swifts,2024-03-25T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,60.6
605839,Monkton Swifts,2024-03-25T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-25T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
605839,Monkton Swifts,2024-03-25T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
605839,Monkton Swifts,2024-03-25T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.06
605839,Monkton Swifts,2024-03-25T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-25T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.09
605839,Monkton Swifts,2024-03-25T12:40:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-25T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-25T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-25T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.6
605839,Monkton Swifts,2024-03-25T12:40:00.000+00:00,transformer,,Temperature,C,17.6
605839,Monkton Swifts,2024-03-25T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
605839,Monkton Swifts,2024-03-25T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
605839,Monkton Swifts,2024-03-25T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
605839,Monkton Swifts,2024-03-25T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
605839,Monkton Swifts,2024-03-25T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
605839,Monkton Swifts,2024-03-25T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
605839,Monkton Swifts,2024-03-25T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
605839,Monkton Swifts,2024-03-25T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
605839,Monkton Swifts,2024-03-25T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.23
605839,Monkton Swifts,2024-03-25T12:40:00.000+00:00,busbar,,L3 Active Power,kW,7.76
605839,Monkton Swifts,2024-03-25T12:40:00.000+00:00,busbar,,L2 Active Power,kW,14.61
605839,Monkton Swifts,2024-03-25T12:40:00.000+00:00,busbar,,L1 Active Power,kW,27.43
605839,Monkton Swifts,2024-03-25T12:40:00.000+00:00,busbar,,N Current (RMS),A,69.5
605839,Monkton Swifts,2024-03-25T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
605839,Monkton Swifts,2024-03-25T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
605839,Monkton Swifts,2024-03-25T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
605839,Monkton Swifts,2024-03-25T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.2
605839,Monkton Swifts,2024-03-25T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.07
605839,Monkton Swifts,2024-03-25T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.45
605839,Monkton Swifts,2024-03-25T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.96
605839,Monkton Swifts,2024-03-25T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.44
605839,Monkton Swifts,2024-03-25T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.02
605839,Monkton Swifts,2024-03-25T12:30:00.000+00:00,feeder,5,N Current (RMS),A,16.8
605839,Monkton Swifts,2024-03-25T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,17.0
605839,Monkton Swifts,2024-03-25T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,14.0
605839,Monkton Swifts,2024-03-25T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,33.4
605839,Monkton Swifts,2024-03-25T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
605839,Monkton Swifts,2024-03-25T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
605839,Monkton Swifts,2024-03-25T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605839,Monkton Swifts,2024-03-25T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.08
605839,Monkton Swifts,2024-03-25T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.06
605839,Monkton Swifts,2024-03-25T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.06
605839,Monkton Swifts,2024-03-25T12:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-25T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-25T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-25T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-25T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
605839,Monkton Swifts,2024-03-25T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
605839,Monkton Swifts,2024-03-25T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
605839,Monkton Swifts,2024-03-25T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.12
605839,Monkton Swifts,2024-03-25T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.96
605839,Monkton Swifts,2024-03-25T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.4
605839,Monkton Swifts,2024-03-25T12:30:00.000+00:00,feeder,3,N Current (RMS),A,20.7
605839,Monkton Swifts,2024-03-25T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.7
605839,Monkton Swifts,2024-03-25T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.8
605839,Monkton Swifts,2024-03-25T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,23.0
605839,Monkton Swifts,2024-03-25T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
605839,Monkton Swifts,2024-03-25T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.49
605839,Monkton Swifts,2024-03-25T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.72
605839,Monkton Swifts,2024-03-25T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.28
605839,Monkton Swifts,2024-03-25T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.4
605839,Monkton Swifts,2024-03-25T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.35
605839,Monkton Swifts,2024-03-25T12:30:00.000+00:00,feeder,2,N Current (RMS),A,33.9
605839,Monkton Swifts,2024-03-25T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,30.6
605839,Monkton Swifts,2024-03-25T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.9
605839,Monkton Swifts,2024-03-25T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,63.0
605839,Monkton Swifts,2024-03-25T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
605839,Monkton Swifts,2024-03-25T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
605839,Monkton Swifts,2024-03-25T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
605839,Monkton Swifts,2024-03-25T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.05
605839,Monkton Swifts,2024-03-25T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
605839,Monkton Swifts,2024-03-25T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.1
605839,Monkton Swifts,2024-03-25T12:30:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-25T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-25T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-25T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.5
605839,Monkton Swifts,2024-03-25T12:30:00.000+00:00,transformer,,Temperature,C,17.5
605839,Monkton Swifts,2024-03-25T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
605839,Monkton Swifts,2024-03-25T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
605839,Monkton Swifts,2024-03-25T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
605839,Monkton Swifts,2024-03-25T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
605839,Monkton Swifts,2024-03-25T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
605839,Monkton Swifts,2024-03-25T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
605839,Monkton Swifts,2024-03-25T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
605839,Monkton Swifts,2024-03-25T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
605839,Monkton Swifts,2024-03-25T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.36
605839,Monkton Swifts,2024-03-25T12:30:00.000+00:00,busbar,,L3 Active Power,kW,12.24
605839,Monkton Swifts,2024-03-25T12:30:00.000+00:00,busbar,,L2 Active Power,kW,12.87
605839,Monkton Swifts,2024-03-25T12:30:00.000+00:00,busbar,,L1 Active Power,kW,28.94
605839,Monkton Swifts,2024-03-25T12:30:00.000+00:00,busbar,,N Current (RMS),A,65.5
605839,Monkton Swifts,2024-03-25T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
605839,Monkton Swifts,2024-03-25T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
605839,Monkton Swifts,2024-03-25T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
605839,Monkton Swifts,2024-03-25T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.16
605839,Monkton Swifts,2024-03-25T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.06
605839,Monkton Swifts,2024-03-25T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.68
605839,Monkton Swifts,2024-03-25T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.31
605839,Monkton Swifts,2024-03-25T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.31
605839,Monkton Swifts,2024-03-25T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.54
605839,Monkton Swifts,2024-03-25T12:20:00.000+00:00,feeder,5,N Current (RMS),A,15.0
605839,Monkton Swifts,2024-03-25T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,17.9
605839,Monkton Swifts,2024-03-25T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,13.5
605839,Monkton Swifts,2024-03-25T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,31.3
605839,Monkton Swifts,2024-03-25T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
605839,Monkton Swifts,2024-03-25T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
605839,Monkton Swifts,2024-03-25T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605839,Monkton Swifts,2024-03-25T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.12
605839,Monkton Swifts,2024-03-25T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.09
605839,Monkton Swifts,2024-03-25T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.06
605839,Monkton Swifts,2024-03-25T12:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-25T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.6
605839,Monkton Swifts,2024-03-25T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
605839,Monkton Swifts,2024-03-25T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-25T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
605839,Monkton Swifts,2024-03-25T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.77
605839,Monkton Swifts,2024-03-25T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.13
605839,Monkton Swifts,2024-03-25T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.09
605839,Monkton Swifts,2024-03-25T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.71
605839,Monkton Swifts,2024-03-25T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.61
605839,Monkton Swifts,2024-03-25T12:20:00.000+00:00,feeder,3,N Current (RMS),A,29.9
605839,Monkton Swifts,2024-03-25T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.9
605839,Monkton Swifts,2024-03-25T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,24.9
605839,Monkton Swifts,2024-03-25T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,35.6
605839,Monkton Swifts,2024-03-25T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.99
605839,Monkton Swifts,2024-03-25T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
605839,Monkton Swifts,2024-03-25T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.61
605839,Monkton Swifts,2024-03-25T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.31
605839,Monkton Swifts,2024-03-25T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.39
605839,Monkton Swifts,2024-03-25T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.1
605839,Monkton Swifts,2024-03-25T12:20:00.000+00:00,feeder,2,N Current (RMS),A,34.6
605839,Monkton Swifts,2024-03-25T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.6
605839,Monkton Swifts,2024-03-25T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.8
605839,Monkton Swifts,2024-03-25T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,57.8
605839,Monkton Swifts,2024-03-25T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
605839,Monkton Swifts,2024-03-25T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
605839,Monkton Swifts,2024-03-25T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
605839,Monkton Swifts,2024-03-25T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.05
605839,Monkton Swifts,2024-03-25T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
605839,Monkton Swifts,2024-03-25T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.11
605839,Monkton Swifts,2024-03-25T12:20:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-25T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-25T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-25T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.5
605839,Monkton Swifts,2024-03-25T12:20:00.000+00:00,transformer,,Temperature,C,17.5
605839,Monkton Swifts,2024-03-25T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
605839,Monkton Swifts,2024-03-25T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
605839,Monkton Swifts,2024-03-25T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
605839,Monkton Swifts,2024-03-25T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
605839,Monkton Swifts,2024-03-25T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
605839,Monkton Swifts,2024-03-25T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
605839,Monkton Swifts,2024-03-25T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
605839,Monkton Swifts,2024-03-25T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
605839,Monkton Swifts,2024-03-25T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.1
605839,Monkton Swifts,2024-03-25T12:20:00.000+00:00,busbar,,L3 Active Power,kW,11.54
605839,Monkton Swifts,2024-03-25T12:20:00.000+00:00,busbar,,L2 Active Power,kW,12.53
605839,Monkton Swifts,2024-03-25T12:20:00.000+00:00,busbar,,L1 Active Power,kW,30.42
605839,Monkton Swifts,2024-03-25T12:20:00.000+00:00,busbar,,N Current (RMS),A,72.1
605839,Monkton Swifts,2024-03-25T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
605839,Monkton Swifts,2024-03-25T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
605839,Monkton Swifts,2024-03-25T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.4
605839,Monkton Swifts,2024-03-25T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.13
605839,Monkton Swifts,2024-03-25T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-25T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.74
605839,Monkton Swifts,2024-03-25T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.13
605839,Monkton Swifts,2024-03-25T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.48
605839,Monkton Swifts,2024-03-25T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.66
605839,Monkton Swifts,2024-03-25T12:10:00.000+00:00,feeder,5,N Current (RMS),A,20.4
605839,Monkton Swifts,2024-03-25T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,20.9
605839,Monkton Swifts,2024-03-25T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,6.8
605839,Monkton Swifts,2024-03-25T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,32.0
605839,Monkton Swifts,2024-03-25T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
605839,Monkton Swifts,2024-03-25T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
605839,Monkton Swifts,2024-03-25T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
605839,Monkton Swifts,2024-03-25T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.09
605839,Monkton Swifts,2024-03-25T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.1
605839,Monkton Swifts,2024-03-25T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.06
605839,Monkton Swifts,2024-03-25T12:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-25T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
605839,Monkton Swifts,2024-03-25T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
605839,Monkton Swifts,2024-03-25T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-25T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
605839,Monkton Swifts,2024-03-25T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
605839,Monkton Swifts,2024-03-25T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
605839,Monkton Swifts,2024-03-25T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.72
605839,Monkton Swifts,2024-03-25T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.95
605839,Monkton Swifts,2024-03-25T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.84
605839,Monkton Swifts,2024-03-25T12:10:00.000+00:00,feeder,3,N Current (RMS),A,24.5
605839,Monkton Swifts,2024-03-25T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.6
605839,Monkton Swifts,2024-03-25T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,22.2
605839,Monkton Swifts,2024-03-25T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,32.7
605839,Monkton Swifts,2024-03-25T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.94
605839,Monkton Swifts,2024-03-25T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
605839,Monkton Swifts,2024-03-25T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.46
605839,Monkton Swifts,2024-03-25T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.95
605839,Monkton Swifts,2024-03-25T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.87
605839,Monkton Swifts,2024-03-25T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.17
605839,Monkton Swifts,2024-03-25T12:10:00.000+00:00,feeder,2,N Current (RMS),A,39.0
605839,Monkton Swifts,2024-03-25T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.3
605839,Monkton Swifts,2024-03-25T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.7
605839,Monkton Swifts,2024-03-25T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,58.1
605839,Monkton Swifts,2024-03-25T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
605839,Monkton Swifts,2024-03-25T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
605839,Monkton Swifts,2024-03-25T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
605839,Monkton Swifts,2024-03-25T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.05
605839,Monkton Swifts,2024-03-25T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
605839,Monkton Swifts,2024-03-25T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.11
605839,Monkton Swifts,2024-03-25T12:10:00.000+00:00,feeder,1,N Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-25T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-25T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-25T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.6
605839,Monkton Swifts,2024-03-25T12:10:00.000+00:00,transformer,,Temperature,C,17.4
605839,Monkton Swifts,2024-03-25T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
605839,Monkton Swifts,2024-03-25T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
605839,Monkton Swifts,2024-03-25T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
605839,Monkton Swifts,2024-03-25T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
605839,Monkton Swifts,2024-03-25T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
605839,Monkton Swifts,2024-03-25T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
605839,Monkton Swifts,2024-03-25T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
605839,Monkton Swifts,2024-03-25T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
605839,Monkton Swifts,2024-03-25T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
605839,Monkton Swifts,2024-03-25T12:10:00.000+00:00,busbar,,L3 Active Power,kW,11.67
605839,Monkton Swifts,2024-03-25T12:10:00.000+00:00,busbar,,L2 Active Power,kW,11.41
605839,Monkton Swifts,2024-03-25T12:10:00.000+00:00,busbar,,L1 Active Power,kW,29.84
605839,Monkton Swifts,2024-03-25T12:10:00.000+00:00,busbar,,N Current (RMS),A,73.3
605839,Monkton Swifts,2024-03-25T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
605839,Monkton Swifts,2024-03-25T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
605839,Monkton Swifts,2024-03-25T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
605839,Monkton Swifts,2024-03-25T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.17
605839,Monkton Swifts,2024-03-25T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.11
605839,Monkton Swifts,2024-03-25T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.76
605839,Monkton Swifts,2024-03-25T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.54
605839,Monkton Swifts,2024-03-25T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.18
605839,Monkton Swifts,2024-03-25T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.13
605839,Monkton Swifts,2024-03-25T12:00:00.000+00:00,feeder,5,N Current (RMS),A,18.1
605839,Monkton Swifts,2024-03-25T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,19.0
605839,Monkton Swifts,2024-03-25T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,8.9
605839,Monkton Swifts,2024-03-25T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,30.2
605839,Monkton Swifts,2024-03-25T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
605839,Monkton Swifts,2024-03-25T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
605839,Monkton Swifts,2024-03-25T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.11
605839,Monkton Swifts,2024-03-25T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.06
605839,Monkton Swifts,2024-03-25T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.06
605839,Monkton Swifts,2024-03-25T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.67
605839,Monkton Swifts,2024-03-25T12:00:00.000+00:00,feeder,4,N Current (RMS),A,3.3
605839,Monkton Swifts,2024-03-25T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-25T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-25T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,3.7
605839,Monkton Swifts,2024-03-25T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
605839,Monkton Swifts,2024-03-25T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.77
605839,Monkton Swifts,2024-03-25T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.2
605839,Monkton Swifts,2024-03-25T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.01
605839,Monkton Swifts,2024-03-25T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.92
605839,Monkton Swifts,2024-03-25T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.12
605839,Monkton Swifts,2024-03-25T12:00:00.000+00:00,feeder,3,N Current (RMS),A,21.0
605839,Monkton Swifts,2024-03-25T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.1
605839,Monkton Swifts,2024-03-25T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.3
605839,Monkton Swifts,2024-03-25T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,30.1
605839,Monkton Swifts,2024-03-25T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.19
605839,Monkton Swifts,2024-03-25T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.36
605839,Monkton Swifts,2024-03-25T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.64
605839,Monkton Swifts,2024-03-25T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.23
605839,Monkton Swifts,2024-03-25T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.82
605839,Monkton Swifts,2024-03-25T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.28
605839,Monkton Swifts,2024-03-25T12:00:00.000+00:00,feeder,2,N Current (RMS),A,29.0
605839,Monkton Swifts,2024-03-25T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.9
605839,Monkton Swifts,2024-03-25T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.2
605839,Monkton Swifts,2024-03-25T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,39.9
605839,Monkton Swifts,2024-03-25T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-25T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
605839,Monkton Swifts,2024-03-25T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
605839,Monkton Swifts,2024-03-25T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
605839,Monkton Swifts,2024-03-25T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605839,Monkton Swifts,2024-03-25T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.05
605839,Monkton Swifts,2024-03-25T12:00:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-25T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-25T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-25T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.5
605839,Monkton Swifts,2024-03-25T12:00:00.000+00:00,transformer,,Temperature,C,17.4
605839,Monkton Swifts,2024-03-25T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
605839,Monkton Swifts,2024-03-25T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
605839,Monkton Swifts,2024-03-25T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
605839,Monkton Swifts,2024-03-25T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
605839,Monkton Swifts,2024-03-25T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
605839,Monkton Swifts,2024-03-25T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
605839,Monkton Swifts,2024-03-25T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
605839,Monkton Swifts,2024-03-25T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
605839,Monkton Swifts,2024-03-25T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.85
605839,Monkton Swifts,2024-03-25T12:00:00.000+00:00,busbar,,L3 Active Power,kW,9.68
605839,Monkton Swifts,2024-03-25T12:00:00.000+00:00,busbar,,L2 Active Power,kW,10.97
605839,Monkton Swifts,2024-03-25T12:00:00.000+00:00,busbar,,L1 Active Power,kW,23.25
605839,Monkton Swifts,2024-03-25T12:00:00.000+00:00,busbar,,N Current (RMS),A,58.4
605839,Monkton Swifts,2024-03-25T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
605839,Monkton Swifts,2024-03-25T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
605839,Monkton Swifts,2024-03-25T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
605839,Monkton Swifts,2024-03-25T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.23
605839,Monkton Swifts,2024-03-25T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.07
605839,Monkton Swifts,2024-03-25T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.37
605839,Monkton Swifts,2024-03-25T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.73
605839,Monkton Swifts,2024-03-25T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.92
605839,Monkton Swifts,2024-03-25T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.03
605839,Monkton Swifts,2024-03-25T11:50:00.000+00:00,feeder,5,N Current (RMS),A,19.3
605839,Monkton Swifts,2024-03-25T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,9.2
605839,Monkton Swifts,2024-03-25T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,7.8
605839,Monkton Swifts,2024-03-25T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,29.9
605839,Monkton Swifts,2024-03-25T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
605839,Monkton Swifts,2024-03-25T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
605839,Monkton Swifts,2024-03-25T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.11
605839,Monkton Swifts,2024-03-25T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.05
605839,Monkton Swifts,2024-03-25T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
605839,Monkton Swifts,2024-03-25T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.15
605839,Monkton Swifts,2024-03-25T11:50:00.000+00:00,feeder,4,N Current (RMS),A,0.6
605839,Monkton Swifts,2024-03-25T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-25T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-25T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
605839,Monkton Swifts,2024-03-25T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
605839,Monkton Swifts,2024-03-25T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
605839,Monkton Swifts,2024-03-25T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
605839,Monkton Swifts,2024-03-25T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.77
605839,Monkton Swifts,2024-03-25T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.22
605839,Monkton Swifts,2024-03-25T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.85
605839,Monkton Swifts,2024-03-25T11:50:00.000+00:00,feeder,3,N Current (RMS),A,25.2
605839,Monkton Swifts,2024-03-25T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.4
605839,Monkton Swifts,2024-03-25T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,26.9
605839,Monkton Swifts,2024-03-25T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,37.3
605839,Monkton Swifts,2024-03-25T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.23
605839,Monkton Swifts,2024-03-25T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.77
605839,Monkton Swifts,2024-03-25T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.89
605839,Monkton Swifts,2024-03-25T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.19
605839,Monkton Swifts,2024-03-25T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.29
605839,Monkton Swifts,2024-03-25T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.72
605839,Monkton Swifts,2024-03-25T11:50:00.000+00:00,feeder,2,N Current (RMS),A,28.1
605839,Monkton Swifts,2024-03-25T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.1
605839,Monkton Swifts,2024-03-25T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.5
605839,Monkton Swifts,2024-03-25T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.1
605839,Monkton Swifts,2024-03-25T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
605839,Monkton Swifts,2024-03-25T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605839,Monkton Swifts,2024-03-25T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
605839,Monkton Swifts,2024-03-25T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
605839,Monkton Swifts,2024-03-25T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
605839,Monkton Swifts,2024-03-25T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-25T11:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-25T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-25T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-25T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-25T11:50:00.000+00:00,transformer,,Temperature,C,17.4
605839,Monkton Swifts,2024-03-25T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
605839,Monkton Swifts,2024-03-25T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
605839,Monkton Swifts,2024-03-25T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
605839,Monkton Swifts,2024-03-25T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
605839,Monkton Swifts,2024-03-25T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
605839,Monkton Swifts,2024-03-25T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
605839,Monkton Swifts,2024-03-25T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
605839,Monkton Swifts,2024-03-25T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
605839,Monkton Swifts,2024-03-25T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.4
605839,Monkton Swifts,2024-03-25T11:50:00.000+00:00,busbar,,L3 Active Power,kW,7.6
605839,Monkton Swifts,2024-03-25T11:50:00.000+00:00,busbar,,L2 Active Power,kW,15.44
605839,Monkton Swifts,2024-03-25T11:50:00.000+00:00,busbar,,L1 Active Power,kW,19.74
605839,Monkton Swifts,2024-03-25T11:50:00.000+00:00,busbar,,N Current (RMS),A,49.4
605839,Monkton Swifts,2024-03-25T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
605839,Monkton Swifts,2024-03-25T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
605839,Monkton Swifts,2024-03-25T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
605839,Monkton Swifts,2024-03-25T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.44
605839,Monkton Swifts,2024-03-25T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
605839,Monkton Swifts,2024-03-25T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.3
