Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605839,Monkton Swifts,2024-03-25T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.3
605839,Monkton Swifts,2024-03-25T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.92
605839,Monkton Swifts,2024-03-25T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.71
605839,Monkton Swifts,2024-03-25T11:40:00.000+00:00,feeder,5,N Current (RMS),A,14.2
605839,Monkton Swifts,2024-03-25T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,7.5
605839,Monkton Swifts,2024-03-25T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,7.8
605839,Monkton Swifts,2024-03-25T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,23.7
605839,Monkton Swifts,2024-03-25T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-25T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
605839,Monkton Swifts,2024-03-25T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.17
605839,Monkton Swifts,2024-03-25T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605839,Monkton Swifts,2024-03-25T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-25T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.64
605839,Monkton Swifts,2024-03-25T11:40:00.000+00:00,feeder,4,N Current (RMS),A,3.3
605839,Monkton Swifts,2024-03-25T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-25T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-25T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,3.6
605839,Monkton Swifts,2024-03-25T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
605839,Monkton Swifts,2024-03-25T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
605839,Monkton Swifts,2024-03-25T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.54
605839,Monkton Swifts,2024-03-25T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.07
605839,Monkton Swifts,2024-03-25T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.11
605839,Monkton Swifts,2024-03-25T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.84
605839,Monkton Swifts,2024-03-25T11:40:00.000+00:00,feeder,3,N Current (RMS),A,18.5
605839,Monkton Swifts,2024-03-25T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.8
605839,Monkton Swifts,2024-03-25T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,14.2
605839,Monkton Swifts,2024-03-25T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,27.6
605839,Monkton Swifts,2024-03-25T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.51
605839,Monkton Swifts,2024-03-25T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.88
605839,Monkton Swifts,2024-03-25T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.2
605839,Monkton Swifts,2024-03-25T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.32
605839,Monkton Swifts,2024-03-25T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.77
605839,Monkton Swifts,2024-03-25T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.92
605839,Monkton Swifts,2024-03-25T11:40:00.000+00:00,feeder,2,N Current (RMS),A,32.1
605839,Monkton Swifts,2024-03-25T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.8
605839,Monkton Swifts,2024-03-25T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,33.1
605839,Monkton Swifts,2024-03-25T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.5
605839,Monkton Swifts,2024-03-25T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
605839,Monkton Swifts,2024-03-25T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-25T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
605839,Monkton Swifts,2024-03-25T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
605839,Monkton Swifts,2024-03-25T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
605839,Monkton Swifts,2024-03-25T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
605839,Monkton Swifts,2024-03-25T11:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-25T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-25T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-25T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.5
605839,Monkton Swifts,2024-03-25T11:40:00.000+00:00,transformer,,Temperature,C,17.4
605839,Monkton Swifts,2024-03-25T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
605839,Monkton Swifts,2024-03-25T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
605839,Monkton Swifts,2024-03-25T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
605839,Monkton Swifts,2024-03-25T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
605839,Monkton Swifts,2024-03-25T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
605839,Monkton Swifts,2024-03-25T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
605839,Monkton Swifts,2024-03-25T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
605839,Monkton Swifts,2024-03-25T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
605839,Monkton Swifts,2024-03-25T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.62
605839,Monkton Swifts,2024-03-25T11:40:00.000+00:00,busbar,,L3 Active Power,kW,7.66
605839,Monkton Swifts,2024-03-25T11:40:00.000+00:00,busbar,,L2 Active Power,kW,12.76
605839,Monkton Swifts,2024-03-25T11:40:00.000+00:00,busbar,,L1 Active Power,kW,16.09
605839,Monkton Swifts,2024-03-25T11:40:00.000+00:00,busbar,,N Current (RMS),A,41.7
605839,Monkton Swifts,2024-03-25T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
605839,Monkton Swifts,2024-03-25T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
605839,Monkton Swifts,2024-03-25T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
605839,Monkton Swifts,2024-03-25T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.51
605839,Monkton Swifts,2024-03-25T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.06
605839,Monkton Swifts,2024-03-25T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.38
605839,Monkton Swifts,2024-03-25T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.16
605839,Monkton Swifts,2024-03-25T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.91
605839,Monkton Swifts,2024-03-25T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.1
605839,Monkton Swifts,2024-03-25T11:30:00.000+00:00,feeder,5,N Current (RMS),A,15.0
605839,Monkton Swifts,2024-03-25T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,6.2
605839,Monkton Swifts,2024-03-25T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,7.8
605839,Monkton Swifts,2024-03-25T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,25.2
605839,Monkton Swifts,2024-03-25T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
605839,Monkton Swifts,2024-03-25T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
605839,Monkton Swifts,2024-03-25T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
605839,Monkton Swifts,2024-03-25T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
605839,Monkton Swifts,2024-03-25T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605839,Monkton Swifts,2024-03-25T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.11
605839,Monkton Swifts,2024-03-25T11:30:00.000+00:00,feeder,4,N Current (RMS),A,0.6
605839,Monkton Swifts,2024-03-25T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-25T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-25T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
605839,Monkton Swifts,2024-03-25T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
605839,Monkton Swifts,2024-03-25T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
605839,Monkton Swifts,2024-03-25T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
605839,Monkton Swifts,2024-03-25T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.59
605839,Monkton Swifts,2024-03-25T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.24
605839,Monkton Swifts,2024-03-25T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.2
605839,Monkton Swifts,2024-03-25T11:30:00.000+00:00,feeder,3,N Current (RMS),A,16.6
605839,Monkton Swifts,2024-03-25T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.8
605839,Monkton Swifts,2024-03-25T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,23.2
605839,Monkton Swifts,2024-03-25T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,19.1
605839,Monkton Swifts,2024-03-25T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.31
605839,Monkton Swifts,2024-03-25T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.69
605839,Monkton Swifts,2024-03-25T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.04
605839,Monkton Swifts,2024-03-25T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.84
605839,Monkton Swifts,2024-03-25T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
605839,Monkton Swifts,2024-03-25T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.05
605839,Monkton Swifts,2024-03-25T11:30:00.000+00:00,feeder,2,N Current (RMS),A,30.7
605839,Monkton Swifts,2024-03-25T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.0
605839,Monkton Swifts,2024-03-25T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.3
605839,Monkton Swifts,2024-03-25T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.3
605839,Monkton Swifts,2024-03-25T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
605839,Monkton Swifts,2024-03-25T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605839,Monkton Swifts,2024-03-25T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
605839,Monkton Swifts,2024-03-25T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
605839,Monkton Swifts,2024-03-25T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
605839,Monkton Swifts,2024-03-25T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605839,Monkton Swifts,2024-03-25T11:30:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-25T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-25T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-25T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.5
605839,Monkton Swifts,2024-03-25T11:30:00.000+00:00,transformer,,Temperature,C,17.4
605839,Monkton Swifts,2024-03-25T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
605839,Monkton Swifts,2024-03-25T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
605839,Monkton Swifts,2024-03-25T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
605839,Monkton Swifts,2024-03-25T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
605839,Monkton Swifts,2024-03-25T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
605839,Monkton Swifts,2024-03-25T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
605839,Monkton Swifts,2024-03-25T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
605839,Monkton Swifts,2024-03-25T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
605839,Monkton Swifts,2024-03-25T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.96
605839,Monkton Swifts,2024-03-25T11:30:00.000+00:00,busbar,,L3 Active Power,kW,6.55
605839,Monkton Swifts,2024-03-25T11:30:00.000+00:00,busbar,,L2 Active Power,kW,14.11
605839,Monkton Swifts,2024-03-25T11:30:00.000+00:00,busbar,,L1 Active Power,kW,15.45
605839,Monkton Swifts,2024-03-25T11:30:00.000+00:00,busbar,,N Current (RMS),A,47.2
605839,Monkton Swifts,2024-03-25T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
605839,Monkton Swifts,2024-03-25T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
605839,Monkton Swifts,2024-03-25T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
605839,Monkton Swifts,2024-03-25T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.55
605839,Monkton Swifts,2024-03-25T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.04
605839,Monkton Swifts,2024-03-25T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.05
605839,Monkton Swifts,2024-03-25T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.16
605839,Monkton Swifts,2024-03-25T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.72
605839,Monkton Swifts,2024-03-25T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.82
605839,Monkton Swifts,2024-03-25T11:20:00.000+00:00,feeder,5,N Current (RMS),A,20.6
605839,Monkton Swifts,2024-03-25T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,5.6
605839,Monkton Swifts,2024-03-25T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,11.6
605839,Monkton Swifts,2024-03-25T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,32.7
605839,Monkton Swifts,2024-03-25T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-25T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
605839,Monkton Swifts,2024-03-25T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
605839,Monkton Swifts,2024-03-25T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-25T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
605839,Monkton Swifts,2024-03-25T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.19
605839,Monkton Swifts,2024-03-25T11:20:00.000+00:00,feeder,4,N Current (RMS),A,0.6
605839,Monkton Swifts,2024-03-25T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-25T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-25T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
605839,Monkton Swifts,2024-03-25T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
605839,Monkton Swifts,2024-03-25T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
605839,Monkton Swifts,2024-03-25T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.02
605839,Monkton Swifts,2024-03-25T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.04
605839,Monkton Swifts,2024-03-25T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.69
605839,Monkton Swifts,2024-03-25T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.29
605839,Monkton Swifts,2024-03-25T11:20:00.000+00:00,feeder,3,N Current (RMS),A,13.6
605839,Monkton Swifts,2024-03-25T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.6
605839,Monkton Swifts,2024-03-25T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.9
605839,Monkton Swifts,2024-03-25T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,18.8
605839,Monkton Swifts,2024-03-25T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
605839,Monkton Swifts,2024-03-25T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.49
605839,Monkton Swifts,2024-03-25T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.01
605839,Monkton Swifts,2024-03-25T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.02
605839,Monkton Swifts,2024-03-25T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.83
605839,Monkton Swifts,2024-03-25T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.1
605839,Monkton Swifts,2024-03-25T11:20:00.000+00:00,feeder,2,N Current (RMS),A,33.2
605839,Monkton Swifts,2024-03-25T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.3
605839,Monkton Swifts,2024-03-25T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,32.6
605839,Monkton Swifts,2024-03-25T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,28.4
605839,Monkton Swifts,2024-03-25T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
605839,Monkton Swifts,2024-03-25T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
605839,Monkton Swifts,2024-03-25T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.11
605839,Monkton Swifts,2024-03-25T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.05
605839,Monkton Swifts,2024-03-25T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
605839,Monkton Swifts,2024-03-25T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605839,Monkton Swifts,2024-03-25T11:20:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-25T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-25T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-25T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.5
605839,Monkton Swifts,2024-03-25T11:20:00.000+00:00,transformer,,Temperature,C,17.4
605839,Monkton Swifts,2024-03-25T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
605839,Monkton Swifts,2024-03-25T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
605839,Monkton Swifts,2024-03-25T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
605839,Monkton Swifts,2024-03-25T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
605839,Monkton Swifts,2024-03-25T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
605839,Monkton Swifts,2024-03-25T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
605839,Monkton Swifts,2024-03-25T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
605839,Monkton Swifts,2024-03-25T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
605839,Monkton Swifts,2024-03-25T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.02
605839,Monkton Swifts,2024-03-25T11:20:00.000+00:00,busbar,,L3 Active Power,kW,6.16
605839,Monkton Swifts,2024-03-25T11:20:00.000+00:00,busbar,,L2 Active Power,kW,14.2
605839,Monkton Swifts,2024-03-25T11:20:00.000+00:00,busbar,,L1 Active Power,kW,18.41
605839,Monkton Swifts,2024-03-25T11:20:00.000+00:00,busbar,,N Current (RMS),A,51.9
605839,Monkton Swifts,2024-03-25T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
605839,Monkton Swifts,2024-03-25T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
605839,Monkton Swifts,2024-03-25T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
605839,Monkton Swifts,2024-03-25T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.12
605839,Monkton Swifts,2024-03-25T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
605839,Monkton Swifts,2024-03-25T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.24
605839,Monkton Swifts,2024-03-25T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.4
605839,Monkton Swifts,2024-03-25T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.45
605839,Monkton Swifts,2024-03-25T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,10.28
605839,Monkton Swifts,2024-03-25T11:10:00.000+00:00,feeder,5,N Current (RMS),A,28.6
605839,Monkton Swifts,2024-03-25T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,6.4
605839,Monkton Swifts,2024-03-25T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,10.3
605839,Monkton Swifts,2024-03-25T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,42.4
605839,Monkton Swifts,2024-03-25T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
605839,Monkton Swifts,2024-03-25T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
605839,Monkton Swifts,2024-03-25T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
605839,Monkton Swifts,2024-03-25T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
605839,Monkton Swifts,2024-03-25T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605839,Monkton Swifts,2024-03-25T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.22
605839,Monkton Swifts,2024-03-25T11:10:00.000+00:00,feeder,4,N Current (RMS),A,0.8
605839,Monkton Swifts,2024-03-25T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-25T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-25T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
605839,Monkton Swifts,2024-03-25T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
605839,Monkton Swifts,2024-03-25T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
605839,Monkton Swifts,2024-03-25T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
605839,Monkton Swifts,2024-03-25T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.71
605839,Monkton Swifts,2024-03-25T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.8
605839,Monkton Swifts,2024-03-25T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.43
605839,Monkton Swifts,2024-03-25T11:10:00.000+00:00,feeder,3,N Current (RMS),A,12.4
605839,Monkton Swifts,2024-03-25T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.2
605839,Monkton Swifts,2024-03-25T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.0
605839,Monkton Swifts,2024-03-25T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.4
605839,Monkton Swifts,2024-03-25T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
605839,Monkton Swifts,2024-03-25T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.41
605839,Monkton Swifts,2024-03-25T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.94
605839,Monkton Swifts,2024-03-25T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.08
605839,Monkton Swifts,2024-03-25T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.39
605839,Monkton Swifts,2024-03-25T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.57
605839,Monkton Swifts,2024-03-25T11:10:00.000+00:00,feeder,2,N Current (RMS),A,30.0
605839,Monkton Swifts,2024-03-25T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.9
605839,Monkton Swifts,2024-03-25T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,31.7
605839,Monkton Swifts,2024-03-25T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,34.0
605839,Monkton Swifts,2024-03-25T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605839,Monkton Swifts,2024-03-25T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
605839,Monkton Swifts,2024-03-25T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
605839,Monkton Swifts,2024-03-25T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.05
605839,Monkton Swifts,2024-03-25T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
605839,Monkton Swifts,2024-03-25T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
605839,Monkton Swifts,2024-03-25T11:10:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-25T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-25T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-25T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.5
605839,Monkton Swifts,2024-03-25T11:10:00.000+00:00,transformer,,Temperature,C,17.4
605839,Monkton Swifts,2024-03-25T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
605839,Monkton Swifts,2024-03-25T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
605839,Monkton Swifts,2024-03-25T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
605839,Monkton Swifts,2024-03-25T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
605839,Monkton Swifts,2024-03-25T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
605839,Monkton Swifts,2024-03-25T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
605839,Monkton Swifts,2024-03-25T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
605839,Monkton Swifts,2024-03-25T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
605839,Monkton Swifts,2024-03-25T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.76
605839,Monkton Swifts,2024-03-25T11:10:00.000+00:00,busbar,,L3 Active Power,kW,7.14
605839,Monkton Swifts,2024-03-25T11:10:00.000+00:00,busbar,,L2 Active Power,kW,13.63
605839,Monkton Swifts,2024-03-25T11:10:00.000+00:00,busbar,,L1 Active Power,kW,20.53
605839,Monkton Swifts,2024-03-25T11:10:00.000+00:00,busbar,,N Current (RMS),A,53.7
605839,Monkton Swifts,2024-03-25T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
605839,Monkton Swifts,2024-03-25T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
605839,Monkton Swifts,2024-03-25T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
605839,Monkton Swifts,2024-03-25T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.13
605839,Monkton Swifts,2024-03-25T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.31
605839,Monkton Swifts,2024-03-25T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.04
605839,Monkton Swifts,2024-03-25T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.92
605839,Monkton Swifts,2024-03-25T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.48
605839,Monkton Swifts,2024-03-25T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,11.44
605839,Monkton Swifts,2024-03-25T11:00:00.000+00:00,feeder,5,N Current (RMS),A,31.4
605839,Monkton Swifts,2024-03-25T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,8.6
605839,Monkton Swifts,2024-03-25T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,10.4
605839,Monkton Swifts,2024-03-25T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,47.9
605839,Monkton Swifts,2024-03-25T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
605839,Monkton Swifts,2024-03-25T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-25T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605839,Monkton Swifts,2024-03-25T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
605839,Monkton Swifts,2024-03-25T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.05
605839,Monkton Swifts,2024-03-25T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.28
605839,Monkton Swifts,2024-03-25T11:00:00.000+00:00,feeder,4,N Current (RMS),A,1.0
605839,Monkton Swifts,2024-03-25T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-25T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-25T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.2
605839,Monkton Swifts,2024-03-25T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
605839,Monkton Swifts,2024-03-25T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
605839,Monkton Swifts,2024-03-25T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.95
605839,Monkton Swifts,2024-03-25T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.34
605839,Monkton Swifts,2024-03-25T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.5
605839,Monkton Swifts,2024-03-25T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.78
605839,Monkton Swifts,2024-03-25T11:00:00.000+00:00,feeder,3,N Current (RMS),A,10.8
605839,Monkton Swifts,2024-03-25T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.6
605839,Monkton Swifts,2024-03-25T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.0
605839,Monkton Swifts,2024-03-25T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.8
605839,Monkton Swifts,2024-03-25T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
605839,Monkton Swifts,2024-03-25T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
605839,Monkton Swifts,2024-03-25T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.85
605839,Monkton Swifts,2024-03-25T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.48
605839,Monkton Swifts,2024-03-25T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.73
605839,Monkton Swifts,2024-03-25T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.16
605839,Monkton Swifts,2024-03-25T11:00:00.000+00:00,feeder,2,N Current (RMS),A,21.4
605839,Monkton Swifts,2024-03-25T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,50.6
605839,Monkton Swifts,2024-03-25T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.2
605839,Monkton Swifts,2024-03-25T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.9
605839,Monkton Swifts,2024-03-25T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-25T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-25T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
605839,Monkton Swifts,2024-03-25T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605839,Monkton Swifts,2024-03-25T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605839,Monkton Swifts,2024-03-25T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
605839,Monkton Swifts,2024-03-25T11:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-25T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-25T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-25T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-25T11:00:00.000+00:00,transformer,,Temperature,C,17.4
605839,Monkton Swifts,2024-03-25T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
605839,Monkton Swifts,2024-03-25T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
605839,Monkton Swifts,2024-03-25T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
605839,Monkton Swifts,2024-03-25T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
605839,Monkton Swifts,2024-03-25T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
605839,Monkton Swifts,2024-03-25T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
605839,Monkton Swifts,2024-03-25T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
605839,Monkton Swifts,2024-03-25T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
605839,Monkton Swifts,2024-03-25T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.96
605839,Monkton Swifts,2024-03-25T11:00:00.000+00:00,busbar,,L3 Active Power,kW,16.75
605839,Monkton Swifts,2024-03-25T11:00:00.000+00:00,busbar,,L2 Active Power,kW,9.76
605839,Monkton Swifts,2024-03-25T11:00:00.000+00:00,busbar,,L1 Active Power,kW,20.68
605839,Monkton Swifts,2024-03-25T11:00:00.000+00:00,busbar,,N Current (RMS),A,36.1
605839,Monkton Swifts,2024-03-25T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
605839,Monkton Swifts,2024-03-25T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
605839,Monkton Swifts,2024-03-25T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
605839,Monkton Swifts,2024-03-25T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
605839,Monkton Swifts,2024-03-25T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.29
605839,Monkton Swifts,2024-03-25T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.23
605839,Monkton Swifts,2024-03-25T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.18
605839,Monkton Swifts,2024-03-25T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.83
605839,Monkton Swifts,2024-03-25T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.35
605839,Monkton Swifts,2024-03-25T10:50:00.000+00:00,feeder,5,N Current (RMS),A,20.6
605839,Monkton Swifts,2024-03-25T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,10.5
605839,Monkton Swifts,2024-03-25T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,12.1
605839,Monkton Swifts,2024-03-25T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,35.3
605839,Monkton Swifts,2024-03-25T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
605839,Monkton Swifts,2024-03-25T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
605839,Monkton Swifts,2024-03-25T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-25T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.1
605839,Monkton Swifts,2024-03-25T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.06
605839,Monkton Swifts,2024-03-25T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.57
605839,Monkton Swifts,2024-03-25T10:50:00.000+00:00,feeder,4,N Current (RMS),A,3.9
605839,Monkton Swifts,2024-03-25T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.7
605839,Monkton Swifts,2024-03-25T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-25T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,4.2
605839,Monkton Swifts,2024-03-25T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
605839,Monkton Swifts,2024-03-25T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
605839,Monkton Swifts,2024-03-25T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.64
605839,Monkton Swifts,2024-03-25T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.65
605839,Monkton Swifts,2024-03-25T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.02
605839,Monkton Swifts,2024-03-25T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.94
605839,Monkton Swifts,2024-03-25T10:50:00.000+00:00,feeder,3,N Current (RMS),A,22.7
605839,Monkton Swifts,2024-03-25T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,27.4
605839,Monkton Swifts,2024-03-25T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,26.0
605839,Monkton Swifts,2024-03-25T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.0
605839,Monkton Swifts,2024-03-25T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
605839,Monkton Swifts,2024-03-25T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
605839,Monkton Swifts,2024-03-25T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.79
605839,Monkton Swifts,2024-03-25T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
605839,Monkton Swifts,2024-03-25T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.97
605839,Monkton Swifts,2024-03-25T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.67
605839,Monkton Swifts,2024-03-25T10:50:00.000+00:00,feeder,2,N Current (RMS),A,26.8
605839,Monkton Swifts,2024-03-25T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,54.6
605839,Monkton Swifts,2024-03-25T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.2
605839,Monkton Swifts,2024-03-25T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.2
605839,Monkton Swifts,2024-03-25T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605839,Monkton Swifts,2024-03-25T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-25T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
605839,Monkton Swifts,2024-03-25T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605839,Monkton Swifts,2024-03-25T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605839,Monkton Swifts,2024-03-25T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605839,Monkton Swifts,2024-03-25T10:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-25T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-25T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-25T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-25T10:50:00.000+00:00,transformer,,Temperature,C,17.3
605839,Monkton Swifts,2024-03-25T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
605839,Monkton Swifts,2024-03-25T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
605839,Monkton Swifts,2024-03-25T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
605839,Monkton Swifts,2024-03-25T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
605839,Monkton Swifts,2024-03-25T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
605839,Monkton Swifts,2024-03-25T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
605839,Monkton Swifts,2024-03-25T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
605839,Monkton Swifts,2024-03-25T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
605839,Monkton Swifts,2024-03-25T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.96
605839,Monkton Swifts,2024-03-25T10:50:00.000+00:00,busbar,,L3 Active Power,kW,20.91
605839,Monkton Swifts,2024-03-25T10:50:00.000+00:00,busbar,,L2 Active Power,kW,12.88
605839,Monkton Swifts,2024-03-25T10:50:00.000+00:00,busbar,,L1 Active Power,kW,16.53
605839,Monkton Swifts,2024-03-25T10:50:00.000+00:00,busbar,,N Current (RMS),A,35.4
605839,Monkton Swifts,2024-03-25T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
605839,Monkton Swifts,2024-03-25T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
605839,Monkton Swifts,2024-03-25T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
605839,Monkton Swifts,2024-03-25T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
605839,Monkton Swifts,2024-03-25T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.27
605839,Monkton Swifts,2024-03-25T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.24
605839,Monkton Swifts,2024-03-25T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.13
605839,Monkton Swifts,2024-03-25T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.84
605839,Monkton Swifts,2024-03-25T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.44
605839,Monkton Swifts,2024-03-25T10:40:00.000+00:00,feeder,5,N Current (RMS),A,16.3
605839,Monkton Swifts,2024-03-25T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,13.6
605839,Monkton Swifts,2024-03-25T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,12.1
605839,Monkton Swifts,2024-03-25T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,31.2
605839,Monkton Swifts,2024-03-25T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
605839,Monkton Swifts,2024-03-25T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-25T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
605839,Monkton Swifts,2024-03-25T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.08
605839,Monkton Swifts,2024-03-25T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
605839,Monkton Swifts,2024-03-25T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
605839,Monkton Swifts,2024-03-25T10:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-25T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.6
605839,Monkton Swifts,2024-03-25T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-25T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-25T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
605839,Monkton Swifts,2024-03-25T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
605839,Monkton Swifts,2024-03-25T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
605839,Monkton Swifts,2024-03-25T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.44
605839,Monkton Swifts,2024-03-25T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.93
605839,Monkton Swifts,2024-03-25T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.08
605839,Monkton Swifts,2024-03-25T10:40:00.000+00:00,feeder,3,N Current (RMS),A,20.4
605839,Monkton Swifts,2024-03-25T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,26.2
605839,Monkton Swifts,2024-03-25T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,21.2
605839,Monkton Swifts,2024-03-25T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.6
605839,Monkton Swifts,2024-03-25T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
605839,Monkton Swifts,2024-03-25T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
605839,Monkton Swifts,2024-03-25T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.62
605839,Monkton Swifts,2024-03-25T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.69
605839,Monkton Swifts,2024-03-25T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.37
605839,Monkton Swifts,2024-03-25T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.12
605839,Monkton Swifts,2024-03-25T10:40:00.000+00:00,feeder,2,N Current (RMS),A,20.0
605839,Monkton Swifts,2024-03-25T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.0
605839,Monkton Swifts,2024-03-25T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.3
605839,Monkton Swifts,2024-03-25T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.8
605839,Monkton Swifts,2024-03-25T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-25T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-25T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
605839,Monkton Swifts,2024-03-25T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605839,Monkton Swifts,2024-03-25T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-25T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
605839,Monkton Swifts,2024-03-25T10:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-25T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-25T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-25T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-25T10:40:00.000+00:00,transformer,,Temperature,C,17.3
605839,Monkton Swifts,2024-03-25T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
605839,Monkton Swifts,2024-03-25T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
605839,Monkton Swifts,2024-03-25T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
605839,Monkton Swifts,2024-03-25T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
605839,Monkton Swifts,2024-03-25T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
605839,Monkton Swifts,2024-03-25T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
605839,Monkton Swifts,2024-03-25T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
605839,Monkton Swifts,2024-03-25T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
605839,Monkton Swifts,2024-03-25T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.87
605839,Monkton Swifts,2024-03-25T10:40:00.000+00:00,busbar,,L3 Active Power,kW,12.31
605839,Monkton Swifts,2024-03-25T10:40:00.000+00:00,busbar,,L2 Active Power,kW,12.15
605839,Monkton Swifts,2024-03-25T10:40:00.000+00:00,busbar,,L1 Active Power,kW,15.7
605839,Monkton Swifts,2024-03-25T10:40:00.000+00:00,busbar,,N Current (RMS),A,30.7
605839,Monkton Swifts,2024-03-25T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
605839,Monkton Swifts,2024-03-25T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
605839,Monkton Swifts,2024-03-25T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
605839,Monkton Swifts,2024-03-25T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.15
605839,Monkton Swifts,2024-03-25T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.2
605839,Monkton Swifts,2024-03-25T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.11
605839,Monkton Swifts,2024-03-25T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.83
605839,Monkton Swifts,2024-03-25T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.45
605839,Monkton Swifts,2024-03-25T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.37
605839,Monkton Swifts,2024-03-25T10:30:00.000+00:00,feeder,5,N Current (RMS),A,16.5
605839,Monkton Swifts,2024-03-25T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,11.7
605839,Monkton Swifts,2024-03-25T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,10.0
605839,Monkton Swifts,2024-03-25T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,30.8
605839,Monkton Swifts,2024-03-25T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
605839,Monkton Swifts,2024-03-25T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
605839,Monkton Swifts,2024-03-25T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
605839,Monkton Swifts,2024-03-25T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
605839,Monkton Swifts,2024-03-25T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.05
605839,Monkton Swifts,2024-03-25T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.1
605839,Monkton Swifts,2024-03-25T10:30:00.000+00:00,feeder,4,N Current (RMS),A,0.5
605839,Monkton Swifts,2024-03-25T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-25T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-25T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
605839,Monkton Swifts,2024-03-25T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
605839,Monkton Swifts,2024-03-25T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
605839,Monkton Swifts,2024-03-25T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
605839,Monkton Swifts,2024-03-25T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.82
605839,Monkton Swifts,2024-03-25T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.94
605839,Monkton Swifts,2024-03-25T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.18
605839,Monkton Swifts,2024-03-25T10:30:00.000+00:00,feeder,3,N Current (RMS),A,21.5
605839,Monkton Swifts,2024-03-25T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.8
605839,Monkton Swifts,2024-03-25T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,30.2
605839,Monkton Swifts,2024-03-25T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,18.4
605839,Monkton Swifts,2024-03-25T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.1
605839,Monkton Swifts,2024-03-25T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
605839,Monkton Swifts,2024-03-25T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.5
605839,Monkton Swifts,2024-03-25T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.15
605839,Monkton Swifts,2024-03-25T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.48
605839,Monkton Swifts,2024-03-25T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.09
605839,Monkton Swifts,2024-03-25T10:30:00.000+00:00,feeder,2,N Current (RMS),A,23.8
605839,Monkton Swifts,2024-03-25T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.6
605839,Monkton Swifts,2024-03-25T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.4
605839,Monkton Swifts,2024-03-25T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,30.7
605839,Monkton Swifts,2024-03-25T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-25T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605839,Monkton Swifts,2024-03-25T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
605839,Monkton Swifts,2024-03-25T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
605839,Monkton Swifts,2024-03-25T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-25T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.04
605839,Monkton Swifts,2024-03-25T10:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-25T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-25T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-25T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-25T10:30:00.000+00:00,transformer,,Temperature,C,17.4
605839,Monkton Swifts,2024-03-25T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
605839,Monkton Swifts,2024-03-25T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
605839,Monkton Swifts,2024-03-25T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
605839,Monkton Swifts,2024-03-25T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
605839,Monkton Swifts,2024-03-25T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
605839,Monkton Swifts,2024-03-25T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
605839,Monkton Swifts,2024-03-25T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
605839,Monkton Swifts,2024-03-25T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
605839,Monkton Swifts,2024-03-25T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.26
605839,Monkton Swifts,2024-03-25T10:30:00.000+00:00,busbar,,L3 Active Power,kW,8.74
605839,Monkton Swifts,2024-03-25T10:30:00.000+00:00,busbar,,L2 Active Power,kW,13.9
605839,Monkton Swifts,2024-03-25T10:30:00.000+00:00,busbar,,L1 Active Power,kW,18.78
605839,Monkton Swifts,2024-03-25T10:30:00.000+00:00,busbar,,N Current (RMS),A,46.8
605839,Monkton Swifts,2024-03-25T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
605839,Monkton Swifts,2024-03-25T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
605839,Monkton Swifts,2024-03-25T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
605839,Monkton Swifts,2024-03-25T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.23
605839,Monkton Swifts,2024-03-25T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
605839,Monkton Swifts,2024-03-25T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.06
605839,Monkton Swifts,2024-03-25T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.35
605839,Monkton Swifts,2024-03-25T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.76
605839,Monkton Swifts,2024-03-25T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.68
605839,Monkton Swifts,2024-03-25T10:20:00.000+00:00,feeder,5,N Current (RMS),A,18.5
605839,Monkton Swifts,2024-03-25T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,12.1
605839,Monkton Swifts,2024-03-25T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,11.3
605839,Monkton Swifts,2024-03-25T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,32.0
605839,Monkton Swifts,2024-03-25T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
605839,Monkton Swifts,2024-03-25T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
605839,Monkton Swifts,2024-03-25T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.11
605839,Monkton Swifts,2024-03-25T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605839,Monkton Swifts,2024-03-25T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.05
605839,Monkton Swifts,2024-03-25T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.16
605839,Monkton Swifts,2024-03-25T10:20:00.000+00:00,feeder,4,N Current (RMS),A,0.7
605839,Monkton Swifts,2024-03-25T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-25T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-25T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
605839,Monkton Swifts,2024-03-25T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
605839,Monkton Swifts,2024-03-25T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.55
605839,Monkton Swifts,2024-03-25T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
605839,Monkton Swifts,2024-03-25T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.06
605839,Monkton Swifts,2024-03-25T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
605839,Monkton Swifts,2024-03-25T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.58
