Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605839,Monkton Swifts,2024-03-25T10:20:00.000+00:00,feeder,3,N Current (RMS),A,22.1
605839,Monkton Swifts,2024-03-25T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.2
605839,Monkton Swifts,2024-03-25T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,34.0
605839,Monkton Swifts,2024-03-25T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,20.0
605839,Monkton Swifts,2024-03-25T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.93
605839,Monkton Swifts,2024-03-25T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-25T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.25
605839,Monkton Swifts,2024-03-25T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.78
605839,Monkton Swifts,2024-03-25T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.34
605839,Monkton Swifts,2024-03-25T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.09
605839,Monkton Swifts,2024-03-25T10:20:00.000+00:00,feeder,2,N Current (RMS),A,26.9
605839,Monkton Swifts,2024-03-25T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.3
605839,Monkton Swifts,2024-03-25T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.4
605839,Monkton Swifts,2024-03-25T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,35.0
605839,Monkton Swifts,2024-03-25T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-25T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
605839,Monkton Swifts,2024-03-25T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
605839,Monkton Swifts,2024-03-25T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
605839,Monkton Swifts,2024-03-25T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-25T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.05
605839,Monkton Swifts,2024-03-25T10:20:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-25T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-25T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-25T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-25T10:20:00.000+00:00,transformer,,Temperature,C,17.3
605839,Monkton Swifts,2024-03-25T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
605839,Monkton Swifts,2024-03-25T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
605839,Monkton Swifts,2024-03-25T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
605839,Monkton Swifts,2024-03-25T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
605839,Monkton Swifts,2024-03-25T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
605839,Monkton Swifts,2024-03-25T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
605839,Monkton Swifts,2024-03-25T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
605839,Monkton Swifts,2024-03-25T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
605839,Monkton Swifts,2024-03-25T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.25
605839,Monkton Swifts,2024-03-25T10:20:00.000+00:00,busbar,,L3 Active Power,kW,9.16
605839,Monkton Swifts,2024-03-25T10:20:00.000+00:00,busbar,,L2 Active Power,kW,15.14
605839,Monkton Swifts,2024-03-25T10:20:00.000+00:00,busbar,,L1 Active Power,kW,20.56
605839,Monkton Swifts,2024-03-25T10:20:00.000+00:00,busbar,,N Current (RMS),A,54.5
605839,Monkton Swifts,2024-03-25T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
605839,Monkton Swifts,2024-03-25T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
605839,Monkton Swifts,2024-03-25T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
605839,Monkton Swifts,2024-03-25T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.47
605839,Monkton Swifts,2024-03-25T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
605839,Monkton Swifts,2024-03-25T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.05
605839,Monkton Swifts,2024-03-25T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.46
605839,Monkton Swifts,2024-03-25T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.4
605839,Monkton Swifts,2024-03-25T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,9.48
605839,Monkton Swifts,2024-03-25T10:10:00.000+00:00,feeder,5,N Current (RMS),A,25.3
605839,Monkton Swifts,2024-03-25T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,7.9
605839,Monkton Swifts,2024-03-25T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,9.8
605839,Monkton Swifts,2024-03-25T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,39.4
605839,Monkton Swifts,2024-03-25T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-25T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
605839,Monkton Swifts,2024-03-25T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.11
605839,Monkton Swifts,2024-03-25T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
605839,Monkton Swifts,2024-03-25T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.05
605839,Monkton Swifts,2024-03-25T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.17
605839,Monkton Swifts,2024-03-25T10:10:00.000+00:00,feeder,4,N Current (RMS),A,0.7
605839,Monkton Swifts,2024-03-25T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-25T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-25T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.9
605839,Monkton Swifts,2024-03-25T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
605839,Monkton Swifts,2024-03-25T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.85
605839,Monkton Swifts,2024-03-25T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.14
605839,Monkton Swifts,2024-03-25T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.54
605839,Monkton Swifts,2024-03-25T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.87
605839,Monkton Swifts,2024-03-25T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.94
605839,Monkton Swifts,2024-03-25T10:10:00.000+00:00,feeder,3,N Current (RMS),A,18.9
605839,Monkton Swifts,2024-03-25T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.0
605839,Monkton Swifts,2024-03-25T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,30.1
605839,Monkton Swifts,2024-03-25T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,21.6
605839,Monkton Swifts,2024-03-25T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
605839,Monkton Swifts,2024-03-25T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
605839,Monkton Swifts,2024-03-25T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.33
605839,Monkton Swifts,2024-03-25T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.39
605839,Monkton Swifts,2024-03-25T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.53
605839,Monkton Swifts,2024-03-25T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.83
605839,Monkton Swifts,2024-03-25T10:10:00.000+00:00,feeder,2,N Current (RMS),A,30.0
605839,Monkton Swifts,2024-03-25T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.6
605839,Monkton Swifts,2024-03-25T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.5
605839,Monkton Swifts,2024-03-25T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,44.9
605839,Monkton Swifts,2024-03-25T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
605839,Monkton Swifts,2024-03-25T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
605839,Monkton Swifts,2024-03-25T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
605839,Monkton Swifts,2024-03-25T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
605839,Monkton Swifts,2024-03-25T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605839,Monkton Swifts,2024-03-25T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.08
605839,Monkton Swifts,2024-03-25T10:10:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-25T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-25T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-25T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.5
605839,Monkton Swifts,2024-03-25T10:10:00.000+00:00,transformer,,Temperature,C,17.3
605839,Monkton Swifts,2024-03-25T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
605839,Monkton Swifts,2024-03-25T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.73
605839,Monkton Swifts,2024-03-25T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
605839,Monkton Swifts,2024-03-25T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
605839,Monkton Swifts,2024-03-25T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
605839,Monkton Swifts,2024-03-25T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
605839,Monkton Swifts,2024-03-25T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
605839,Monkton Swifts,2024-03-25T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
605839,Monkton Swifts,2024-03-25T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.32
605839,Monkton Swifts,2024-03-25T10:10:00.000+00:00,busbar,,L3 Active Power,kW,10.36
605839,Monkton Swifts,2024-03-25T10:10:00.000+00:00,busbar,,L2 Active Power,kW,13.85
605839,Monkton Swifts,2024-03-25T10:10:00.000+00:00,busbar,,L1 Active Power,kW,25.5
605839,Monkton Swifts,2024-03-25T10:10:00.000+00:00,busbar,,N Current (RMS),A,61.4
605839,Monkton Swifts,2024-03-25T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
605839,Monkton Swifts,2024-03-25T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
605839,Monkton Swifts,2024-03-25T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
605839,Monkton Swifts,2024-03-25T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.15
605839,Monkton Swifts,2024-03-25T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.07
605839,Monkton Swifts,2024-03-25T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.13
605839,Monkton Swifts,2024-03-25T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.25
605839,Monkton Swifts,2024-03-25T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.25
605839,Monkton Swifts,2024-03-25T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,10.76
605839,Monkton Swifts,2024-03-25T10:00:00.000+00:00,feeder,5,N Current (RMS),A,27.4
605839,Monkton Swifts,2024-03-25T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,13.4
605839,Monkton Swifts,2024-03-25T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,9.1
605839,Monkton Swifts,2024-03-25T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,44.3
605839,Monkton Swifts,2024-03-25T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-25T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
605839,Monkton Swifts,2024-03-25T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-25T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605839,Monkton Swifts,2024-03-25T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.06
605839,Monkton Swifts,2024-03-25T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.08
605839,Monkton Swifts,2024-03-25T10:00:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-25T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-25T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-25T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
605839,Monkton Swifts,2024-03-25T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
605839,Monkton Swifts,2024-03-25T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
605839,Monkton Swifts,2024-03-25T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
605839,Monkton Swifts,2024-03-25T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.89
605839,Monkton Swifts,2024-03-25T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.86
605839,Monkton Swifts,2024-03-25T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.05
605839,Monkton Swifts,2024-03-25T10:00:00.000+00:00,feeder,3,N Current (RMS),A,15.6
605839,Monkton Swifts,2024-03-25T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.5
605839,Monkton Swifts,2024-03-25T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,21.4
605839,Monkton Swifts,2024-03-25T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,22.4
605839,Monkton Swifts,2024-03-25T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
605839,Monkton Swifts,2024-03-25T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
605839,Monkton Swifts,2024-03-25T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.48
605839,Monkton Swifts,2024-03-25T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.43
605839,Monkton Swifts,2024-03-25T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.1
605839,Monkton Swifts,2024-03-25T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.93
605839,Monkton Swifts,2024-03-25T10:00:00.000+00:00,feeder,2,N Current (RMS),A,28.7
605839,Monkton Swifts,2024-03-25T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.0
605839,Monkton Swifts,2024-03-25T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.2
605839,Monkton Swifts,2024-03-25T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,41.7
605839,Monkton Swifts,2024-03-25T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
605839,Monkton Swifts,2024-03-25T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
605839,Monkton Swifts,2024-03-25T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
605839,Monkton Swifts,2024-03-25T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
605839,Monkton Swifts,2024-03-25T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605839,Monkton Swifts,2024-03-25T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.08
605839,Monkton Swifts,2024-03-25T10:00:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-25T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-25T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-25T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.5
605839,Monkton Swifts,2024-03-25T10:00:00.000+00:00,transformer,,Temperature,C,17.3
605839,Monkton Swifts,2024-03-25T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
605839,Monkton Swifts,2024-03-25T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.45
605839,Monkton Swifts,2024-03-25T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
605839,Monkton Swifts,2024-03-25T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
605839,Monkton Swifts,2024-03-25T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
605839,Monkton Swifts,2024-03-25T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
605839,Monkton Swifts,2024-03-25T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
605839,Monkton Swifts,2024-03-25T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
605839,Monkton Swifts,2024-03-25T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.33
605839,Monkton Swifts,2024-03-25T10:00:00.000+00:00,busbar,,L3 Active Power,kW,11.53
605839,Monkton Swifts,2024-03-25T10:00:00.000+00:00,busbar,,L2 Active Power,kW,11.28
605839,Monkton Swifts,2024-03-25T10:00:00.000+00:00,busbar,,L1 Active Power,kW,25.89
605839,Monkton Swifts,2024-03-25T10:00:00.000+00:00,busbar,,N Current (RMS),A,61.3
605839,Monkton Swifts,2024-03-25T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
605839,Monkton Swifts,2024-03-25T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
605839,Monkton Swifts,2024-03-25T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
605839,Monkton Swifts,2024-03-25T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
605839,Monkton Swifts,2024-03-25T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
605839,Monkton Swifts,2024-03-25T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-25T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.33
605839,Monkton Swifts,2024-03-25T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.24
605839,Monkton Swifts,2024-03-25T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,10.62
605839,Monkton Swifts,2024-03-25T09:50:00.000+00:00,feeder,5,N Current (RMS),A,27.9
605839,Monkton Swifts,2024-03-25T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,10.6
605839,Monkton Swifts,2024-03-25T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,9.1
605839,Monkton Swifts,2024-03-25T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,43.6
605839,Monkton Swifts,2024-03-25T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
605839,Monkton Swifts,2024-03-25T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
605839,Monkton Swifts,2024-03-25T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
605839,Monkton Swifts,2024-03-25T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-25T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.06
605839,Monkton Swifts,2024-03-25T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.08
605839,Monkton Swifts,2024-03-25T09:50:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-25T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-25T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-25T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-25T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
605839,Monkton Swifts,2024-03-25T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
605839,Monkton Swifts,2024-03-25T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
605839,Monkton Swifts,2024-03-25T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.13
605839,Monkton Swifts,2024-03-25T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.42
605839,Monkton Swifts,2024-03-25T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.25
605839,Monkton Swifts,2024-03-25T09:50:00.000+00:00,feeder,3,N Current (RMS),A,17.8
605839,Monkton Swifts,2024-03-25T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.2
605839,Monkton Swifts,2024-03-25T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,27.6
605839,Monkton Swifts,2024-03-25T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,18.8
605839,Monkton Swifts,2024-03-25T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
605839,Monkton Swifts,2024-03-25T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
605839,Monkton Swifts,2024-03-25T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.63
605839,Monkton Swifts,2024-03-25T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.92
605839,Monkton Swifts,2024-03-25T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.32
605839,Monkton Swifts,2024-03-25T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.8
605839,Monkton Swifts,2024-03-25T09:50:00.000+00:00,feeder,2,N Current (RMS),A,33.8
605839,Monkton Swifts,2024-03-25T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.2
605839,Monkton Swifts,2024-03-25T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.2
605839,Monkton Swifts,2024-03-25T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,49.3
605839,Monkton Swifts,2024-03-25T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
605839,Monkton Swifts,2024-03-25T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
605839,Monkton Swifts,2024-03-25T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
605839,Monkton Swifts,2024-03-25T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.05
605839,Monkton Swifts,2024-03-25T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605839,Monkton Swifts,2024-03-25T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.09
605839,Monkton Swifts,2024-03-25T09:50:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-25T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-25T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-25T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.5
605839,Monkton Swifts,2024-03-25T09:50:00.000+00:00,transformer,,Temperature,C,17.3
605839,Monkton Swifts,2024-03-25T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
605839,Monkton Swifts,2024-03-25T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
605839,Monkton Swifts,2024-03-25T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
605839,Monkton Swifts,2024-03-25T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
605839,Monkton Swifts,2024-03-25T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
605839,Monkton Swifts,2024-03-25T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
605839,Monkton Swifts,2024-03-25T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
605839,Monkton Swifts,2024-03-25T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
605839,Monkton Swifts,2024-03-25T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.45
605839,Monkton Swifts,2024-03-25T09:50:00.000+00:00,busbar,,L3 Active Power,kW,10.32
605839,Monkton Swifts,2024-03-25T09:50:00.000+00:00,busbar,,L2 Active Power,kW,13.04
605839,Monkton Swifts,2024-03-25T09:50:00.000+00:00,busbar,,L1 Active Power,kW,26.84
605839,Monkton Swifts,2024-03-25T09:50:00.000+00:00,busbar,,N Current (RMS),A,63.2
605839,Monkton Swifts,2024-03-25T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
605839,Monkton Swifts,2024-03-25T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
605839,Monkton Swifts,2024-03-25T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
605839,Monkton Swifts,2024-03-25T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.2
605839,Monkton Swifts,2024-03-25T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.11
605839,Monkton Swifts,2024-03-25T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
605839,Monkton Swifts,2024-03-25T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.92
605839,Monkton Swifts,2024-03-25T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.13
605839,Monkton Swifts,2024-03-25T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.04
605839,Monkton Swifts,2024-03-25T09:40:00.000+00:00,feeder,5,N Current (RMS),A,25.0
605839,Monkton Swifts,2024-03-25T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,4.2
605839,Monkton Swifts,2024-03-25T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,8.6
605839,Monkton Swifts,2024-03-25T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,37.4
605839,Monkton Swifts,2024-03-25T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
605839,Monkton Swifts,2024-03-25T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
605839,Monkton Swifts,2024-03-25T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
605839,Monkton Swifts,2024-03-25T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
605839,Monkton Swifts,2024-03-25T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
605839,Monkton Swifts,2024-03-25T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.07
605839,Monkton Swifts,2024-03-25T09:40:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-25T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-25T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-25T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
605839,Monkton Swifts,2024-03-25T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
605839,Monkton Swifts,2024-03-25T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
605839,Monkton Swifts,2024-03-25T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
605839,Monkton Swifts,2024-03-25T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.81
605839,Monkton Swifts,2024-03-25T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.82
605839,Monkton Swifts,2024-03-25T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.7
605839,Monkton Swifts,2024-03-25T09:40:00.000+00:00,feeder,3,N Current (RMS),A,18.0
605839,Monkton Swifts,2024-03-25T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.7
605839,Monkton Swifts,2024-03-25T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,28.4
605839,Monkton Swifts,2024-03-25T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.6
605839,Monkton Swifts,2024-03-25T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.73
605839,Monkton Swifts,2024-03-25T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
605839,Monkton Swifts,2024-03-25T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.54
605839,Monkton Swifts,2024-03-25T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.12
605839,Monkton Swifts,2024-03-25T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.51
605839,Monkton Swifts,2024-03-25T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.5
605839,Monkton Swifts,2024-03-25T09:40:00.000+00:00,feeder,2,N Current (RMS),A,27.8
605839,Monkton Swifts,2024-03-25T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.4
605839,Monkton Swifts,2024-03-25T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.1
605839,Monkton Swifts,2024-03-25T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,42.0
605839,Monkton Swifts,2024-03-25T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-25T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
605839,Monkton Swifts,2024-03-25T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
605839,Monkton Swifts,2024-03-25T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.05
605839,Monkton Swifts,2024-03-25T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605839,Monkton Swifts,2024-03-25T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.07
605839,Monkton Swifts,2024-03-25T09:40:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-25T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-25T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-25T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.5
605839,Monkton Swifts,2024-03-25T09:40:00.000+00:00,transformer,,Temperature,C,17.3
605839,Monkton Swifts,2024-03-25T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
605839,Monkton Swifts,2024-03-25T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.01
605839,Monkton Swifts,2024-03-25T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
605839,Monkton Swifts,2024-03-25T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
605839,Monkton Swifts,2024-03-25T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
605839,Monkton Swifts,2024-03-25T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
605839,Monkton Swifts,2024-03-25T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
605839,Monkton Swifts,2024-03-25T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
605839,Monkton Swifts,2024-03-25T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.07
605839,Monkton Swifts,2024-03-25T09:40:00.000+00:00,busbar,,L3 Active Power,kW,8.8
605839,Monkton Swifts,2024-03-25T09:40:00.000+00:00,busbar,,L2 Active Power,kW,13.5
605839,Monkton Swifts,2024-03-25T09:40:00.000+00:00,busbar,,L1 Active Power,kW,22.39
605839,Monkton Swifts,2024-03-25T09:40:00.000+00:00,busbar,,N Current (RMS),A,56.6
605839,Monkton Swifts,2024-03-25T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
605839,Monkton Swifts,2024-03-25T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
605839,Monkton Swifts,2024-03-25T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
605839,Monkton Swifts,2024-03-25T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.17
605839,Monkton Swifts,2024-03-25T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.2
605839,Monkton Swifts,2024-03-25T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.09
605839,Monkton Swifts,2024-03-25T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.12
605839,Monkton Swifts,2024-03-25T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.92
605839,Monkton Swifts,2024-03-25T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.11
605839,Monkton Swifts,2024-03-25T09:30:00.000+00:00,feeder,5,N Current (RMS),A,21.0
605839,Monkton Swifts,2024-03-25T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,5.4
605839,Monkton Swifts,2024-03-25T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,12.5
605839,Monkton Swifts,2024-03-25T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,33.5
605839,Monkton Swifts,2024-03-25T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-25T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
605839,Monkton Swifts,2024-03-25T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605839,Monkton Swifts,2024-03-25T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.09
605839,Monkton Swifts,2024-03-25T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605839,Monkton Swifts,2024-03-25T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.05
605839,Monkton Swifts,2024-03-25T09:30:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-25T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
605839,Monkton Swifts,2024-03-25T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-25T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-25T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
605839,Monkton Swifts,2024-03-25T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
605839,Monkton Swifts,2024-03-25T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.51
605839,Monkton Swifts,2024-03-25T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.66
605839,Monkton Swifts,2024-03-25T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.47
605839,Monkton Swifts,2024-03-25T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.7
605839,Monkton Swifts,2024-03-25T09:30:00.000+00:00,feeder,3,N Current (RMS),A,16.2
605839,Monkton Swifts,2024-03-25T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,23.5
605839,Monkton Swifts,2024-03-25T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.1
605839,Monkton Swifts,2024-03-25T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,20.3
605839,Monkton Swifts,2024-03-25T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.97
605839,Monkton Swifts,2024-03-25T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
605839,Monkton Swifts,2024-03-25T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.28
605839,Monkton Swifts,2024-03-25T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.3
605839,Monkton Swifts,2024-03-25T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.91
605839,Monkton Swifts,2024-03-25T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.33
605839,Monkton Swifts,2024-03-25T09:30:00.000+00:00,feeder,2,N Current (RMS),A,21.7
605839,Monkton Swifts,2024-03-25T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.9
605839,Monkton Swifts,2024-03-25T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.1
605839,Monkton Swifts,2024-03-25T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.9
605839,Monkton Swifts,2024-03-25T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605839,Monkton Swifts,2024-03-25T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-25T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
605839,Monkton Swifts,2024-03-25T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
605839,Monkton Swifts,2024-03-25T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-25T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
605839,Monkton Swifts,2024-03-25T09:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-25T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-25T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-25T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-25T09:30:00.000+00:00,transformer,,Temperature,C,17.3
605839,Monkton Swifts,2024-03-25T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
605839,Monkton Swifts,2024-03-25T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.15
605839,Monkton Swifts,2024-03-25T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
605839,Monkton Swifts,2024-03-25T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
605839,Monkton Swifts,2024-03-25T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
605839,Monkton Swifts,2024-03-25T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
605839,Monkton Swifts,2024-03-25T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
605839,Monkton Swifts,2024-03-25T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
605839,Monkton Swifts,2024-03-25T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.75
605839,Monkton Swifts,2024-03-25T09:30:00.000+00:00,busbar,,L3 Active Power,kW,12.14
605839,Monkton Swifts,2024-03-25T09:30:00.000+00:00,busbar,,L2 Active Power,kW,12.29
605839,Monkton Swifts,2024-03-25T09:30:00.000+00:00,busbar,,L1 Active Power,kW,18.21
605839,Monkton Swifts,2024-03-25T09:30:00.000+00:00,busbar,,N Current (RMS),A,34.3
605839,Monkton Swifts,2024-03-25T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
605839,Monkton Swifts,2024-03-25T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
605839,Monkton Swifts,2024-03-25T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
605839,Monkton Swifts,2024-03-25T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.11
605839,Monkton Swifts,2024-03-25T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.36
605839,Monkton Swifts,2024-03-25T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.13
605839,Monkton Swifts,2024-03-25T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.08
605839,Monkton Swifts,2024-03-25T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.53
605839,Monkton Swifts,2024-03-25T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.49
605839,Monkton Swifts,2024-03-25T09:20:00.000+00:00,feeder,5,N Current (RMS),A,16.4
605839,Monkton Swifts,2024-03-25T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,17.3
605839,Monkton Swifts,2024-03-25T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,24.0
605839,Monkton Swifts,2024-03-25T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,35.0
605839,Monkton Swifts,2024-03-25T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
605839,Monkton Swifts,2024-03-25T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
605839,Monkton Swifts,2024-03-25T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605839,Monkton Swifts,2024-03-25T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.06
605839,Monkton Swifts,2024-03-25T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605839,Monkton Swifts,2024-03-25T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.14
605839,Monkton Swifts,2024-03-25T09:20:00.000+00:00,feeder,4,N Current (RMS),A,1.2
605839,Monkton Swifts,2024-03-25T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-25T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-25T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.3
605839,Monkton Swifts,2024-03-25T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
605839,Monkton Swifts,2024-03-25T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
605839,Monkton Swifts,2024-03-25T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
605839,Monkton Swifts,2024-03-25T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.85
605839,Monkton Swifts,2024-03-25T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.88
605839,Monkton Swifts,2024-03-25T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.01
605839,Monkton Swifts,2024-03-25T09:20:00.000+00:00,feeder,3,N Current (RMS),A,11.1
605839,Monkton Swifts,2024-03-25T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,20.5
605839,Monkton Swifts,2024-03-25T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.9
605839,Monkton Swifts,2024-03-25T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,22.0
605839,Monkton Swifts,2024-03-25T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
605839,Monkton Swifts,2024-03-25T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.18
605839,Monkton Swifts,2024-03-25T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.37
605839,Monkton Swifts,2024-03-25T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.78
605839,Monkton Swifts,2024-03-25T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.83
605839,Monkton Swifts,2024-03-25T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.75
605839,Monkton Swifts,2024-03-25T09:20:00.000+00:00,feeder,2,N Current (RMS),A,18.2
605839,Monkton Swifts,2024-03-25T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.0
605839,Monkton Swifts,2024-03-25T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.4
605839,Monkton Swifts,2024-03-25T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.7
605839,Monkton Swifts,2024-03-25T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605839,Monkton Swifts,2024-03-25T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-25T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
605839,Monkton Swifts,2024-03-25T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605839,Monkton Swifts,2024-03-25T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-25T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
605839,Monkton Swifts,2024-03-25T09:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-25T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-25T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-25T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-25T09:20:00.000+00:00,transformer,,Temperature,C,17.3
605839,Monkton Swifts,2024-03-25T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
605839,Monkton Swifts,2024-03-25T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
605839,Monkton Swifts,2024-03-25T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
605839,Monkton Swifts,2024-03-25T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
605839,Monkton Swifts,2024-03-25T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
605839,Monkton Swifts,2024-03-25T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
605839,Monkton Swifts,2024-03-25T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
605839,Monkton Swifts,2024-03-25T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
605839,Monkton Swifts,2024-03-25T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.6
605839,Monkton Swifts,2024-03-25T09:20:00.000+00:00,busbar,,L3 Active Power,kW,12.74
605839,Monkton Swifts,2024-03-25T09:20:00.000+00:00,busbar,,L2 Active Power,kW,14.24
605839,Monkton Swifts,2024-03-25T09:20:00.000+00:00,busbar,,L1 Active Power,kW,18.4
605839,Monkton Swifts,2024-03-25T09:20:00.000+00:00,busbar,,N Current (RMS),A,30.5
605839,Monkton Swifts,2024-03-25T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
605839,Monkton Swifts,2024-03-25T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
605839,Monkton Swifts,2024-03-25T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
605839,Monkton Swifts,2024-03-25T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
605839,Monkton Swifts,2024-03-25T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.26
605839,Monkton Swifts,2024-03-25T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.19
605839,Monkton Swifts,2024-03-25T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.26
605839,Monkton Swifts,2024-03-25T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.63
605839,Monkton Swifts,2024-03-25T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,9.7
605839,Monkton Swifts,2024-03-25T09:10:00.000+00:00,feeder,5,N Current (RMS),A,20.1
605839,Monkton Swifts,2024-03-25T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,13.2
605839,Monkton Swifts,2024-03-25T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,28.6
605839,Monkton Swifts,2024-03-25T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,39.5
605839,Monkton Swifts,2024-03-25T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-25T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-25T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-25T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
605839,Monkton Swifts,2024-03-25T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
605839,Monkton Swifts,2024-03-25T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.22
605839,Monkton Swifts,2024-03-25T09:10:00.000+00:00,feeder,4,N Current (RMS),A,1.6
605839,Monkton Swifts,2024-03-25T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-25T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-25T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.7
605839,Monkton Swifts,2024-03-25T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
605839,Monkton Swifts,2024-03-25T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
605839,Monkton Swifts,2024-03-25T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
605839,Monkton Swifts,2024-03-25T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.44
605839,Monkton Swifts,2024-03-25T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.27
605839,Monkton Swifts,2024-03-25T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.82
605839,Monkton Swifts,2024-03-25T09:10:00.000+00:00,feeder,3,N Current (RMS),A,16.6
605839,Monkton Swifts,2024-03-25T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.2
605839,Monkton Swifts,2024-03-25T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,26.9
605839,Monkton Swifts,2024-03-25T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,20.5
605839,Monkton Swifts,2024-03-25T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.8
605839,Monkton Swifts,2024-03-25T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.48
605839,Monkton Swifts,2024-03-25T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.3
605839,Monkton Swifts,2024-03-25T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.5
605839,Monkton Swifts,2024-03-25T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.85
605839,Monkton Swifts,2024-03-25T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.82
605839,Monkton Swifts,2024-03-25T09:10:00.000+00:00,feeder,2,N Current (RMS),A,17.8
605839,Monkton Swifts,2024-03-25T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.4
605839,Monkton Swifts,2024-03-25T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.0
605839,Monkton Swifts,2024-03-25T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,26.0
605839,Monkton Swifts,2024-03-25T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605839,Monkton Swifts,2024-03-25T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605839,Monkton Swifts,2024-03-25T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
605839,Monkton Swifts,2024-03-25T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605839,Monkton Swifts,2024-03-25T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-25T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
605839,Monkton Swifts,2024-03-25T09:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-25T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-25T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-25T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-25T09:10:00.000+00:00,transformer,,Temperature,C,17.3
605839,Monkton Swifts,2024-03-25T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
605839,Monkton Swifts,2024-03-25T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.39
605839,Monkton Swifts,2024-03-25T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
605839,Monkton Swifts,2024-03-25T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
605839,Monkton Swifts,2024-03-25T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
605839,Monkton Swifts,2024-03-25T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
605839,Monkton Swifts,2024-03-25T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
605839,Monkton Swifts,2024-03-25T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
605839,Monkton Swifts,2024-03-25T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.19
605839,Monkton Swifts,2024-03-25T09:10:00.000+00:00,busbar,,L3 Active Power,kW,10.2
605839,Monkton Swifts,2024-03-25T09:10:00.000+00:00,busbar,,L2 Active Power,kW,16.76
605839,Monkton Swifts,2024-03-25T09:10:00.000+00:00,busbar,,L1 Active Power,kW,20.6
605839,Monkton Swifts,2024-03-25T09:10:00.000+00:00,busbar,,N Current (RMS),A,41.3
605839,Monkton Swifts,2024-03-25T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
605839,Monkton Swifts,2024-03-25T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
605839,Monkton Swifts,2024-03-25T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
605839,Monkton Swifts,2024-03-25T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.1
605839,Monkton Swifts,2024-03-25T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.32
605839,Monkton Swifts,2024-03-25T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.2
605839,Monkton Swifts,2024-03-25T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.28
605839,Monkton Swifts,2024-03-25T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.45
605839,Monkton Swifts,2024-03-25T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.94
605839,Monkton Swifts,2024-03-25T09:00:00.000+00:00,feeder,5,N Current (RMS),A,22.8
605839,Monkton Swifts,2024-03-25T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,6.6
605839,Monkton Swifts,2024-03-25T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,19.1
605839,Monkton Swifts,2024-03-25T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,37.2
605839,Monkton Swifts,2024-03-25T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
605839,Monkton Swifts,2024-03-25T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
605839,Monkton Swifts,2024-03-25T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
605839,Monkton Swifts,2024-03-25T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.11
605839,Monkton Swifts,2024-03-25T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
605839,Monkton Swifts,2024-03-25T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.3
605839,Monkton Swifts,2024-03-25T09:00:00.000+00:00,feeder,4,N Current (RMS),A,1.6
605839,Monkton Swifts,2024-03-25T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.6
605839,Monkton Swifts,2024-03-25T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-25T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.8
605839,Monkton Swifts,2024-03-25T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
605839,Monkton Swifts,2024-03-25T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.37
605839,Monkton Swifts,2024-03-25T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
605839,Monkton Swifts,2024-03-25T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.19
605839,Monkton Swifts,2024-03-25T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.7
605839,Monkton Swifts,2024-03-25T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.25
605839,Monkton Swifts,2024-03-25T09:00:00.000+00:00,feeder,3,N Current (RMS),A,25.1
605839,Monkton Swifts,2024-03-25T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,25.4
605839,Monkton Swifts,2024-03-25T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,33.1
605839,Monkton Swifts,2024-03-25T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.1
605839,Monkton Swifts,2024-03-25T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.07
605839,Monkton Swifts,2024-03-25T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.33
605839,Monkton Swifts,2024-03-25T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.4
605839,Monkton Swifts,2024-03-25T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.15
605839,Monkton Swifts,2024-03-25T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.77
605839,Monkton Swifts,2024-03-25T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.61
605839,Monkton Swifts,2024-03-25T09:00:00.000+00:00,feeder,2,N Current (RMS),A,15.4
605839,Monkton Swifts,2024-03-25T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.0
605839,Monkton Swifts,2024-03-25T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.4
605839,Monkton Swifts,2024-03-25T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.3
605839,Monkton Swifts,2024-03-25T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605839,Monkton Swifts,2024-03-25T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-25T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
605839,Monkton Swifts,2024-03-25T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605839,Monkton Swifts,2024-03-25T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-25T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
605839,Monkton Swifts,2024-03-25T09:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-25T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-25T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
