Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605839,Monkton Swifts,2024-03-25T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-25T09:00:00.000+00:00,transformer,,Temperature,C,17.3
605839,Monkton Swifts,2024-03-25T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
605839,Monkton Swifts,2024-03-25T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
605839,Monkton Swifts,2024-03-25T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
605839,Monkton Swifts,2024-03-25T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
605839,Monkton Swifts,2024-03-25T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
605839,Monkton Swifts,2024-03-25T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
605839,Monkton Swifts,2024-03-25T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
605839,Monkton Swifts,2024-03-25T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.07
605839,Monkton Swifts,2024-03-25T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.87
605839,Monkton Swifts,2024-03-25T09:00:00.000+00:00,busbar,,L3 Active Power,kW,11.71
605839,Monkton Swifts,2024-03-25T09:00:00.000+00:00,busbar,,L2 Active Power,kW,15.93
605839,Monkton Swifts,2024-03-25T09:00:00.000+00:00,busbar,,L1 Active Power,kW,18.13
605839,Monkton Swifts,2024-03-25T09:00:00.000+00:00,busbar,,N Current (RMS),A,38.3
605839,Monkton Swifts,2024-03-25T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
605839,Monkton Swifts,2024-03-25T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
605839,Monkton Swifts,2024-03-25T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
605839,Monkton Swifts,2024-03-25T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.19
605839,Monkton Swifts,2024-03-25T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.13
605839,Monkton Swifts,2024-03-25T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.7
605839,Monkton Swifts,2024-03-25T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.76
605839,Monkton Swifts,2024-03-25T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.22
605839,Monkton Swifts,2024-03-25T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.63
605839,Monkton Swifts,2024-03-25T08:50:00.000+00:00,feeder,5,N Current (RMS),A,17.4
605839,Monkton Swifts,2024-03-25T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,3.9
605839,Monkton Swifts,2024-03-25T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,9.0
605839,Monkton Swifts,2024-03-25T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,27.9
605839,Monkton Swifts,2024-03-25T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
605839,Monkton Swifts,2024-03-25T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
605839,Monkton Swifts,2024-03-25T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
605839,Monkton Swifts,2024-03-25T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
605839,Monkton Swifts,2024-03-25T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
605839,Monkton Swifts,2024-03-25T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.16
605839,Monkton Swifts,2024-03-25T08:50:00.000+00:00,feeder,4,N Current (RMS),A,0.7
605839,Monkton Swifts,2024-03-25T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-25T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-25T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
605839,Monkton Swifts,2024-03-25T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
605839,Monkton Swifts,2024-03-25T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
605839,Monkton Swifts,2024-03-25T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
605839,Monkton Swifts,2024-03-25T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.17
605839,Monkton Swifts,2024-03-25T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.37
605839,Monkton Swifts,2024-03-25T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.59
605839,Monkton Swifts,2024-03-25T08:50:00.000+00:00,feeder,3,N Current (RMS),A,17.2
605839,Monkton Swifts,2024-03-25T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.9
605839,Monkton Swifts,2024-03-25T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,22.9
605839,Monkton Swifts,2024-03-25T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.1
605839,Monkton Swifts,2024-03-25T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
605839,Monkton Swifts,2024-03-25T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.61
605839,Monkton Swifts,2024-03-25T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.81
605839,Monkton Swifts,2024-03-25T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.35
605839,Monkton Swifts,2024-03-25T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.55
605839,Monkton Swifts,2024-03-25T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.06
605839,Monkton Swifts,2024-03-25T08:50:00.000+00:00,feeder,2,N Current (RMS),A,24.8
605839,Monkton Swifts,2024-03-25T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.0
605839,Monkton Swifts,2024-03-25T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.2
605839,Monkton Swifts,2024-03-25T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,34.8
605839,Monkton Swifts,2024-03-25T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605839,Monkton Swifts,2024-03-25T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605839,Monkton Swifts,2024-03-25T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
605839,Monkton Swifts,2024-03-25T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
605839,Monkton Swifts,2024-03-25T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-25T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.04
605839,Monkton Swifts,2024-03-25T08:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-25T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-25T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-25T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-25T08:50:00.000+00:00,transformer,,Temperature,C,17.3
605839,Monkton Swifts,2024-03-25T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
605839,Monkton Swifts,2024-03-25T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.2
605839,Monkton Swifts,2024-03-25T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
605839,Monkton Swifts,2024-03-25T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
605839,Monkton Swifts,2024-03-25T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
605839,Monkton Swifts,2024-03-25T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
605839,Monkton Swifts,2024-03-25T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
605839,Monkton Swifts,2024-03-25T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
605839,Monkton Swifts,2024-03-25T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.55
605839,Monkton Swifts,2024-03-25T08:50:00.000+00:00,busbar,,L3 Active Power,kW,6.23
605839,Monkton Swifts,2024-03-25T08:50:00.000+00:00,busbar,,L2 Active Power,kW,13.13
605839,Monkton Swifts,2024-03-25T08:50:00.000+00:00,busbar,,L1 Active Power,kW,17.48
605839,Monkton Swifts,2024-03-25T08:50:00.000+00:00,busbar,,N Current (RMS),A,45.9
605839,Monkton Swifts,2024-03-25T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
605839,Monkton Swifts,2024-03-25T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
605839,Monkton Swifts,2024-03-25T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
605839,Monkton Swifts,2024-03-25T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.41
605839,Monkton Swifts,2024-03-25T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.11
605839,Monkton Swifts,2024-03-25T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.82
605839,Monkton Swifts,2024-03-25T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.72
605839,Monkton Swifts,2024-03-25T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.19
605839,Monkton Swifts,2024-03-25T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.23
605839,Monkton Swifts,2024-03-25T08:40:00.000+00:00,feeder,5,N Current (RMS),A,22.0
605839,Monkton Swifts,2024-03-25T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,4.6
605839,Monkton Swifts,2024-03-25T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,8.9
605839,Monkton Swifts,2024-03-25T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,33.6
605839,Monkton Swifts,2024-03-25T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-25T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
605839,Monkton Swifts,2024-03-25T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.11
605839,Monkton Swifts,2024-03-25T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
605839,Monkton Swifts,2024-03-25T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605839,Monkton Swifts,2024-03-25T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.17
605839,Monkton Swifts,2024-03-25T08:40:00.000+00:00,feeder,4,N Current (RMS),A,0.7
605839,Monkton Swifts,2024-03-25T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-25T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-25T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.9
605839,Monkton Swifts,2024-03-25T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
605839,Monkton Swifts,2024-03-25T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
605839,Monkton Swifts,2024-03-25T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
605839,Monkton Swifts,2024-03-25T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.12
605839,Monkton Swifts,2024-03-25T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.93
605839,Monkton Swifts,2024-03-25T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.48
605839,Monkton Swifts,2024-03-25T08:40:00.000+00:00,feeder,3,N Current (RMS),A,7.3
605839,Monkton Swifts,2024-03-25T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.4
605839,Monkton Swifts,2024-03-25T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.7
605839,Monkton Swifts,2024-03-25T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.9
605839,Monkton Swifts,2024-03-25T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.68
605839,Monkton Swifts,2024-03-25T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
605839,Monkton Swifts,2024-03-25T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.81
605839,Monkton Swifts,2024-03-25T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.1
605839,Monkton Swifts,2024-03-25T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.24
605839,Monkton Swifts,2024-03-25T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.14
605839,Monkton Swifts,2024-03-25T08:40:00.000+00:00,feeder,2,N Current (RMS),A,26.6
605839,Monkton Swifts,2024-03-25T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.8
605839,Monkton Swifts,2024-03-25T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.0
605839,Monkton Swifts,2024-03-25T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,31.2
605839,Monkton Swifts,2024-03-25T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-25T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
605839,Monkton Swifts,2024-03-25T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
605839,Monkton Swifts,2024-03-25T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
605839,Monkton Swifts,2024-03-25T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605839,Monkton Swifts,2024-03-25T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.06
605839,Monkton Swifts,2024-03-25T08:40:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-25T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-25T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-25T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-25T08:40:00.000+00:00,transformer,,Temperature,C,17.2
605839,Monkton Swifts,2024-03-25T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
605839,Monkton Swifts,2024-03-25T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.3
605839,Monkton Swifts,2024-03-25T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
605839,Monkton Swifts,2024-03-25T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
605839,Monkton Swifts,2024-03-25T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
605839,Monkton Swifts,2024-03-25T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
605839,Monkton Swifts,2024-03-25T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
605839,Monkton Swifts,2024-03-25T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
605839,Monkton Swifts,2024-03-25T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.19
605839,Monkton Swifts,2024-03-25T08:40:00.000+00:00,busbar,,L3 Active Power,kW,3.9
605839,Monkton Swifts,2024-03-25T08:40:00.000+00:00,busbar,,L2 Active Power,kW,7.35
605839,Monkton Swifts,2024-03-25T08:40:00.000+00:00,busbar,,L1 Active Power,kW,18.08
605839,Monkton Swifts,2024-03-25T08:40:00.000+00:00,busbar,,N Current (RMS),A,50.7
605839,Monkton Swifts,2024-03-25T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.6
605839,Monkton Swifts,2024-03-25T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
605839,Monkton Swifts,2024-03-25T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
605839,Monkton Swifts,2024-03-25T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.26
605839,Monkton Swifts,2024-03-25T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.07
605839,Monkton Swifts,2024-03-25T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.48
605839,Monkton Swifts,2024-03-25T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.92
605839,Monkton Swifts,2024-03-25T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.73
605839,Monkton Swifts,2024-03-25T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.86
605839,Monkton Swifts,2024-03-25T08:30:00.000+00:00,feeder,5,N Current (RMS),A,23.6
605839,Monkton Swifts,2024-03-25T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,5.7
605839,Monkton Swifts,2024-03-25T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,12.1
605839,Monkton Swifts,2024-03-25T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,36.2
605839,Monkton Swifts,2024-03-25T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
605839,Monkton Swifts,2024-03-25T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
605839,Monkton Swifts,2024-03-25T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-25T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-25T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605839,Monkton Swifts,2024-03-25T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.05
605839,Monkton Swifts,2024-03-25T08:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-25T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-25T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-25T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-25T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
605839,Monkton Swifts,2024-03-25T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
605839,Monkton Swifts,2024-03-25T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.68
605839,Monkton Swifts,2024-03-25T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.03
605839,Monkton Swifts,2024-03-25T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.47
605839,Monkton Swifts,2024-03-25T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.47
605839,Monkton Swifts,2024-03-25T08:30:00.000+00:00,feeder,3,N Current (RMS),A,11.8
605839,Monkton Swifts,2024-03-25T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.0
605839,Monkton Swifts,2024-03-25T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,15.3
605839,Monkton Swifts,2024-03-25T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.6
605839,Monkton Swifts,2024-03-25T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.77
605839,Monkton Swifts,2024-03-25T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
605839,Monkton Swifts,2024-03-25T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.92
605839,Monkton Swifts,2024-03-25T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.25
605839,Monkton Swifts,2024-03-25T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.55
605839,Monkton Swifts,2024-03-25T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.21
605839,Monkton Swifts,2024-03-25T08:30:00.000+00:00,feeder,2,N Current (RMS),A,19.5
605839,Monkton Swifts,2024-03-25T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.7
605839,Monkton Swifts,2024-03-25T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.4
605839,Monkton Swifts,2024-03-25T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.8
605839,Monkton Swifts,2024-03-25T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-25T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605839,Monkton Swifts,2024-03-25T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
605839,Monkton Swifts,2024-03-25T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
605839,Monkton Swifts,2024-03-25T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-25T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
605839,Monkton Swifts,2024-03-25T08:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-25T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-25T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-25T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-25T08:30:00.000+00:00,transformer,,Temperature,C,17.2
605839,Monkton Swifts,2024-03-25T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
605839,Monkton Swifts,2024-03-25T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.51
605839,Monkton Swifts,2024-03-25T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
605839,Monkton Swifts,2024-03-25T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
605839,Monkton Swifts,2024-03-25T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
605839,Monkton Swifts,2024-03-25T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
605839,Monkton Swifts,2024-03-25T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
605839,Monkton Swifts,2024-03-25T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
605839,Monkton Swifts,2024-03-25T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.84
605839,Monkton Swifts,2024-03-25T08:30:00.000+00:00,busbar,,L3 Active Power,kW,5.15
605839,Monkton Swifts,2024-03-25T08:30:00.000+00:00,busbar,,L2 Active Power,kW,9.74
605839,Monkton Swifts,2024-03-25T08:30:00.000+00:00,busbar,,L1 Active Power,kW,15.62
605839,Monkton Swifts,2024-03-25T08:30:00.000+00:00,busbar,,N Current (RMS),A,42.0
605839,Monkton Swifts,2024-03-25T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
605839,Monkton Swifts,2024-03-25T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
605839,Monkton Swifts,2024-03-25T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
605839,Monkton Swifts,2024-03-25T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
605839,Monkton Swifts,2024-03-25T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.05
605839,Monkton Swifts,2024-03-25T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.67
605839,Monkton Swifts,2024-03-25T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.31
605839,Monkton Swifts,2024-03-25T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.22
605839,Monkton Swifts,2024-03-25T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.67
605839,Monkton Swifts,2024-03-25T08:20:00.000+00:00,feeder,5,N Current (RMS),A,17.3
605839,Monkton Swifts,2024-03-25T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,7.0
605839,Monkton Swifts,2024-03-25T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,9.0
605839,Monkton Swifts,2024-03-25T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,28.0
605839,Monkton Swifts,2024-03-25T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
605839,Monkton Swifts,2024-03-25T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-25T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605839,Monkton Swifts,2024-03-25T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605839,Monkton Swifts,2024-03-25T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
605839,Monkton Swifts,2024-03-25T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.04
605839,Monkton Swifts,2024-03-25T08:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-25T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-25T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-25T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-25T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
605839,Monkton Swifts,2024-03-25T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
605839,Monkton Swifts,2024-03-25T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
605839,Monkton Swifts,2024-03-25T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.22
605839,Monkton Swifts,2024-03-25T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.44
605839,Monkton Swifts,2024-03-25T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.86
605839,Monkton Swifts,2024-03-25T08:20:00.000+00:00,feeder,3,N Current (RMS),A,11.4
605839,Monkton Swifts,2024-03-25T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.6
605839,Monkton Swifts,2024-03-25T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.1
605839,Monkton Swifts,2024-03-25T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.2
605839,Monkton Swifts,2024-03-25T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.99
605839,Monkton Swifts,2024-03-25T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
605839,Monkton Swifts,2024-03-25T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.03
605839,Monkton Swifts,2024-03-25T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.38
605839,Monkton Swifts,2024-03-25T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.13
605839,Monkton Swifts,2024-03-25T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.36
605839,Monkton Swifts,2024-03-25T08:20:00.000+00:00,feeder,2,N Current (RMS),A,18.8
605839,Monkton Swifts,2024-03-25T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.6
605839,Monkton Swifts,2024-03-25T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.8
605839,Monkton Swifts,2024-03-25T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.4
605839,Monkton Swifts,2024-03-25T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605839,Monkton Swifts,2024-03-25T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-25T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
605839,Monkton Swifts,2024-03-25T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605839,Monkton Swifts,2024-03-25T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-25T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
605839,Monkton Swifts,2024-03-25T08:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-25T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-25T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-25T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-25T08:20:00.000+00:00,transformer,,Temperature,C,17.1
605839,Monkton Swifts,2024-03-25T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
605839,Monkton Swifts,2024-03-25T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.72
605839,Monkton Swifts,2024-03-25T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
605839,Monkton Swifts,2024-03-25T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
605839,Monkton Swifts,2024-03-25T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
605839,Monkton Swifts,2024-03-25T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
605839,Monkton Swifts,2024-03-25T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
605839,Monkton Swifts,2024-03-25T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
605839,Monkton Swifts,2024-03-25T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.79
605839,Monkton Swifts,2024-03-25T08:20:00.000+00:00,busbar,,L3 Active Power,kW,7.89
605839,Monkton Swifts,2024-03-25T08:20:00.000+00:00,busbar,,L2 Active Power,kW,9.79
605839,Monkton Swifts,2024-03-25T08:20:00.000+00:00,busbar,,L1 Active Power,kW,13.95
605839,Monkton Swifts,2024-03-25T08:20:00.000+00:00,busbar,,N Current (RMS),A,32.9
605839,Monkton Swifts,2024-03-25T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
605839,Monkton Swifts,2024-03-25T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
605839,Monkton Swifts,2024-03-25T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
605839,Monkton Swifts,2024-03-25T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.17
605839,Monkton Swifts,2024-03-25T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.2
605839,Monkton Swifts,2024-03-25T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.88
605839,Monkton Swifts,2024-03-25T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.11
605839,Monkton Swifts,2024-03-25T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.03
605839,Monkton Swifts,2024-03-25T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.47
605839,Monkton Swifts,2024-03-25T08:10:00.000+00:00,feeder,5,N Current (RMS),A,13.8
605839,Monkton Swifts,2024-03-25T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,5.7
605839,Monkton Swifts,2024-03-25T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,8.4
605839,Monkton Swifts,2024-03-25T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,22.6
605839,Monkton Swifts,2024-03-25T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
605839,Monkton Swifts,2024-03-25T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
605839,Monkton Swifts,2024-03-25T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-25T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
605839,Monkton Swifts,2024-03-25T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605839,Monkton Swifts,2024-03-25T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.04
605839,Monkton Swifts,2024-03-25T08:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-25T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-25T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-25T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-25T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
605839,Monkton Swifts,2024-03-25T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
605839,Monkton Swifts,2024-03-25T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
605839,Monkton Swifts,2024-03-25T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.95
605839,Monkton Swifts,2024-03-25T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.71
605839,Monkton Swifts,2024-03-25T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.04
605839,Monkton Swifts,2024-03-25T08:10:00.000+00:00,feeder,3,N Current (RMS),A,15.5
605839,Monkton Swifts,2024-03-25T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.3
605839,Monkton Swifts,2024-03-25T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.4
605839,Monkton Swifts,2024-03-25T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,17.7
605839,Monkton Swifts,2024-03-25T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.15
605839,Monkton Swifts,2024-03-25T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
605839,Monkton Swifts,2024-03-25T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.79
605839,Monkton Swifts,2024-03-25T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.75
605839,Monkton Swifts,2024-03-25T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.88
605839,Monkton Swifts,2024-03-25T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.38
605839,Monkton Swifts,2024-03-25T08:10:00.000+00:00,feeder,2,N Current (RMS),A,24.9
605839,Monkton Swifts,2024-03-25T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.1
605839,Monkton Swifts,2024-03-25T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.4
605839,Monkton Swifts,2024-03-25T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.3
605839,Monkton Swifts,2024-03-25T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605839,Monkton Swifts,2024-03-25T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605839,Monkton Swifts,2024-03-25T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
605839,Monkton Swifts,2024-03-25T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
605839,Monkton Swifts,2024-03-25T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
605839,Monkton Swifts,2024-03-25T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
605839,Monkton Swifts,2024-03-25T08:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-25T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-25T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-25T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-25T08:10:00.000+00:00,transformer,,Temperature,C,17.1
605839,Monkton Swifts,2024-03-25T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
605839,Monkton Swifts,2024-03-25T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.58
605839,Monkton Swifts,2024-03-25T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
605839,Monkton Swifts,2024-03-25T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
605839,Monkton Swifts,2024-03-25T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
605839,Monkton Swifts,2024-03-25T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
605839,Monkton Swifts,2024-03-25T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
605839,Monkton Swifts,2024-03-25T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
605839,Monkton Swifts,2024-03-25T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.5
605839,Monkton Swifts,2024-03-25T08:10:00.000+00:00,busbar,,L3 Active Power,kW,4.73
605839,Monkton Swifts,2024-03-25T08:10:00.000+00:00,busbar,,L2 Active Power,kW,10.61
605839,Monkton Swifts,2024-03-25T08:10:00.000+00:00,busbar,,L1 Active Power,kW,13.95
605839,Monkton Swifts,2024-03-25T08:10:00.000+00:00,busbar,,N Current (RMS),A,43.5
605839,Monkton Swifts,2024-03-25T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
605839,Monkton Swifts,2024-03-25T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
605839,Monkton Swifts,2024-03-25T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
605839,Monkton Swifts,2024-03-25T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
605839,Monkton Swifts,2024-03-25T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
605839,Monkton Swifts,2024-03-25T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.87
605839,Monkton Swifts,2024-03-25T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.97
605839,Monkton Swifts,2024-03-25T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.98
605839,Monkton Swifts,2024-03-25T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.75
605839,Monkton Swifts,2024-03-25T08:00:00.000+00:00,feeder,5,N Current (RMS),A,14.4
605839,Monkton Swifts,2024-03-25T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,5.4
605839,Monkton Swifts,2024-03-25T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,12.9
605839,Monkton Swifts,2024-03-25T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,23.9
605839,Monkton Swifts,2024-03-25T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
605839,Monkton Swifts,2024-03-25T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-25T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-25T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-25T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605839,Monkton Swifts,2024-03-25T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.04
605839,Monkton Swifts,2024-03-25T08:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-25T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-25T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-25T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-25T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
605839,Monkton Swifts,2024-03-25T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
605839,Monkton Swifts,2024-03-25T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.83
605839,Monkton Swifts,2024-03-25T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.21
605839,Monkton Swifts,2024-03-25T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.86
605839,Monkton Swifts,2024-03-25T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.7
605839,Monkton Swifts,2024-03-25T08:00:00.000+00:00,feeder,3,N Current (RMS),A,17.2
605839,Monkton Swifts,2024-03-25T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.6
605839,Monkton Swifts,2024-03-25T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,21.6
605839,Monkton Swifts,2024-03-25T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.2
605839,Monkton Swifts,2024-03-25T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
605839,Monkton Swifts,2024-03-25T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
605839,Monkton Swifts,2024-03-25T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.9
605839,Monkton Swifts,2024-03-25T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.26
605839,Monkton Swifts,2024-03-25T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.81
605839,Monkton Swifts,2024-03-25T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.42
605839,Monkton Swifts,2024-03-25T08:00:00.000+00:00,feeder,2,N Current (RMS),A,21.5
605839,Monkton Swifts,2024-03-25T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.2
605839,Monkton Swifts,2024-03-25T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.3
605839,Monkton Swifts,2024-03-25T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.7
605839,Monkton Swifts,2024-03-25T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605839,Monkton Swifts,2024-03-25T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605839,Monkton Swifts,2024-03-25T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
605839,Monkton Swifts,2024-03-25T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605839,Monkton Swifts,2024-03-25T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
605839,Monkton Swifts,2024-03-25T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
605839,Monkton Swifts,2024-03-25T08:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-25T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-25T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-25T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-25T08:00:00.000+00:00,transformer,,Temperature,C,17.1
605839,Monkton Swifts,2024-03-25T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
605839,Monkton Swifts,2024-03-25T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.78
605839,Monkton Swifts,2024-03-25T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
605839,Monkton Swifts,2024-03-25T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
605839,Monkton Swifts,2024-03-25T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
605839,Monkton Swifts,2024-03-25T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.75
605839,Monkton Swifts,2024-03-25T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
605839,Monkton Swifts,2024-03-25T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
605839,Monkton Swifts,2024-03-25T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.26
605839,Monkton Swifts,2024-03-25T08:00:00.000+00:00,busbar,,L3 Active Power,kW,4.4
605839,Monkton Swifts,2024-03-25T08:00:00.000+00:00,busbar,,L2 Active Power,kW,11.64
605839,Monkton Swifts,2024-03-25T08:00:00.000+00:00,busbar,,L1 Active Power,kW,11.95
605839,Monkton Swifts,2024-03-25T08:00:00.000+00:00,busbar,,N Current (RMS),A,41.8
605839,Monkton Swifts,2024-03-25T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.6
605839,Monkton Swifts,2024-03-25T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
605839,Monkton Swifts,2024-03-25T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
605839,Monkton Swifts,2024-03-25T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
605839,Monkton Swifts,2024-03-25T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.11
605839,Monkton Swifts,2024-03-25T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.7
605839,Monkton Swifts,2024-03-25T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.67
605839,Monkton Swifts,2024-03-25T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.47
605839,Monkton Swifts,2024-03-25T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.13
605839,Monkton Swifts,2024-03-25T07:50:00.000+00:00,feeder,5,N Current (RMS),A,12.8
605839,Monkton Swifts,2024-03-25T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,3.0
605839,Monkton Swifts,2024-03-25T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,14.7
605839,Monkton Swifts,2024-03-25T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,21.2
605839,Monkton Swifts,2024-03-25T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-25T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-25T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-25T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-25T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
605839,Monkton Swifts,2024-03-25T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.06
605839,Monkton Swifts,2024-03-25T07:50:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-25T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-25T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-25T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-25T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
605839,Monkton Swifts,2024-03-25T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
605839,Monkton Swifts,2024-03-25T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
605839,Monkton Swifts,2024-03-25T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.05
605839,Monkton Swifts,2024-03-25T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.09
605839,Monkton Swifts,2024-03-25T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.02
605839,Monkton Swifts,2024-03-25T07:50:00.000+00:00,feeder,3,N Current (RMS),A,7.9
605839,Monkton Swifts,2024-03-25T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.7
605839,Monkton Swifts,2024-03-25T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.9
605839,Monkton Swifts,2024-03-25T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.0
605839,Monkton Swifts,2024-03-25T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.3
605839,Monkton Swifts,2024-03-25T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.37
605839,Monkton Swifts,2024-03-25T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.12
605839,Monkton Swifts,2024-03-25T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.75
605839,Monkton Swifts,2024-03-25T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.51
605839,Monkton Swifts,2024-03-25T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.93
605839,Monkton Swifts,2024-03-25T07:50:00.000+00:00,feeder,2,N Current (RMS),A,23.3
605839,Monkton Swifts,2024-03-25T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.1
605839,Monkton Swifts,2024-03-25T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.0
605839,Monkton Swifts,2024-03-25T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.0
605839,Monkton Swifts,2024-03-25T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605839,Monkton Swifts,2024-03-25T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605839,Monkton Swifts,2024-03-25T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
605839,Monkton Swifts,2024-03-25T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605839,Monkton Swifts,2024-03-25T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
605839,Monkton Swifts,2024-03-25T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
605839,Monkton Swifts,2024-03-25T07:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-25T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-25T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-25T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-25T07:50:00.000+00:00,transformer,,Temperature,C,17.1
605839,Monkton Swifts,2024-03-25T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
605839,Monkton Swifts,2024-03-25T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.41
605839,Monkton Swifts,2024-03-25T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
605839,Monkton Swifts,2024-03-25T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
605839,Monkton Swifts,2024-03-25T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
605839,Monkton Swifts,2024-03-25T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
605839,Monkton Swifts,2024-03-25T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
605839,Monkton Swifts,2024-03-25T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
605839,Monkton Swifts,2024-03-25T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.94
605839,Monkton Swifts,2024-03-25T07:50:00.000+00:00,busbar,,L3 Active Power,kW,4.43
605839,Monkton Swifts,2024-03-25T07:50:00.000+00:00,busbar,,L2 Active Power,kW,10.02
605839,Monkton Swifts,2024-03-25T07:50:00.000+00:00,busbar,,L1 Active Power,kW,12.18
605839,Monkton Swifts,2024-03-25T07:50:00.000+00:00,busbar,,N Current (RMS),A,38.4
605839,Monkton Swifts,2024-03-25T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
605839,Monkton Swifts,2024-03-25T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
605839,Monkton Swifts,2024-03-25T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
605839,Monkton Swifts,2024-03-25T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.28
605839,Monkton Swifts,2024-03-25T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.13
605839,Monkton Swifts,2024-03-25T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.82
605839,Monkton Swifts,2024-03-25T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.83
605839,Monkton Swifts,2024-03-25T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.97
605839,Monkton Swifts,2024-03-25T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.07
605839,Monkton Swifts,2024-03-25T07:40:00.000+00:00,feeder,5,N Current (RMS),A,15.2
605839,Monkton Swifts,2024-03-25T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,4.0
605839,Monkton Swifts,2024-03-25T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,16.8
605839,Monkton Swifts,2024-03-25T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,25.6
605839,Monkton Swifts,2024-03-25T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
605839,Monkton Swifts,2024-03-25T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-25T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-25T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
605839,Monkton Swifts,2024-03-25T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
605839,Monkton Swifts,2024-03-25T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.08
605839,Monkton Swifts,2024-03-25T07:40:00.000+00:00,feeder,4,N Current (RMS),A,0.7
605839,Monkton Swifts,2024-03-25T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-25T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-25T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
605839,Monkton Swifts,2024-03-25T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
605839,Monkton Swifts,2024-03-25T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.64
605839,Monkton Swifts,2024-03-25T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.98
605839,Monkton Swifts,2024-03-25T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.26
605839,Monkton Swifts,2024-03-25T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.35
605839,Monkton Swifts,2024-03-25T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.62
605839,Monkton Swifts,2024-03-25T07:40:00.000+00:00,feeder,3,N Current (RMS),A,9.6
605839,Monkton Swifts,2024-03-25T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.4
605839,Monkton Swifts,2024-03-25T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.5
605839,Monkton Swifts,2024-03-25T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.1
605839,Monkton Swifts,2024-03-25T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.31
605839,Monkton Swifts,2024-03-25T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
605839,Monkton Swifts,2024-03-25T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.7
605839,Monkton Swifts,2024-03-25T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.11
605839,Monkton Swifts,2024-03-25T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.03
605839,Monkton Swifts,2024-03-25T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.48
605839,Monkton Swifts,2024-03-25T07:40:00.000+00:00,feeder,2,N Current (RMS),A,20.7
605839,Monkton Swifts,2024-03-25T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.3
605839,Monkton Swifts,2024-03-25T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.9
605839,Monkton Swifts,2024-03-25T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.5
605839,Monkton Swifts,2024-03-25T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605839,Monkton Swifts,2024-03-25T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605839,Monkton Swifts,2024-03-25T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
605839,Monkton Swifts,2024-03-25T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
605839,Monkton Swifts,2024-03-25T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
605839,Monkton Swifts,2024-03-25T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
605839,Monkton Swifts,2024-03-25T07:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-25T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-25T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-25T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-25T07:40:00.000+00:00,transformer,,Temperature,C,17.1
605839,Monkton Swifts,2024-03-25T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
605839,Monkton Swifts,2024-03-25T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.1
605839,Monkton Swifts,2024-03-25T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
605839,Monkton Swifts,2024-03-25T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
605839,Monkton Swifts,2024-03-25T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
605839,Monkton Swifts,2024-03-25T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.21
605839,Monkton Swifts,2024-03-25T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
605839,Monkton Swifts,2024-03-25T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
605839,Monkton Swifts,2024-03-25T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.98
605839,Monkton Swifts,2024-03-25T07:40:00.000+00:00,busbar,,L3 Active Power,kW,6.17
605839,Monkton Swifts,2024-03-25T07:40:00.000+00:00,busbar,,L2 Active Power,kW,10.31
605839,Monkton Swifts,2024-03-25T07:40:00.000+00:00,busbar,,L1 Active Power,kW,12.27
605839,Monkton Swifts,2024-03-25T07:40:00.000+00:00,busbar,,N Current (RMS),A,34.5
605839,Monkton Swifts,2024-03-25T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
605839,Monkton Swifts,2024-03-25T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
605839,Monkton Swifts,2024-03-25T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
605839,Monkton Swifts,2024-03-25T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
605839,Monkton Swifts,2024-03-25T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.13
605839,Monkton Swifts,2024-03-25T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.75
605839,Monkton Swifts,2024-03-25T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.66
605839,Monkton Swifts,2024-03-25T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.43
605839,Monkton Swifts,2024-03-25T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.05
