Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605839,Monkton Swifts,2024-03-25T07:30:00.000+00:00,feeder,5,N Current (RMS),A,12.1
605839,Monkton Swifts,2024-03-25T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,13.0
605839,Monkton Swifts,2024-03-25T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,23.4
605839,Monkton Swifts,2024-03-25T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,21.0
605839,Monkton Swifts,2024-03-25T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
605839,Monkton Swifts,2024-03-25T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-25T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
605839,Monkton Swifts,2024-03-25T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.05
605839,Monkton Swifts,2024-03-25T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
605839,Monkton Swifts,2024-03-25T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.06
605839,Monkton Swifts,2024-03-25T07:30:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-25T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-25T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-25T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
605839,Monkton Swifts,2024-03-25T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
605839,Monkton Swifts,2024-03-25T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
605839,Monkton Swifts,2024-03-25T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.6
605839,Monkton Swifts,2024-03-25T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.79
605839,Monkton Swifts,2024-03-25T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.9
605839,Monkton Swifts,2024-03-25T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.68
605839,Monkton Swifts,2024-03-25T07:30:00.000+00:00,feeder,3,N Current (RMS),A,11.7
605839,Monkton Swifts,2024-03-25T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.1
605839,Monkton Swifts,2024-03-25T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.5
605839,Monkton Swifts,2024-03-25T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,16.7
605839,Monkton Swifts,2024-03-25T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.41
605839,Monkton Swifts,2024-03-25T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
605839,Monkton Swifts,2024-03-25T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.77
605839,Monkton Swifts,2024-03-25T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.36
605839,Monkton Swifts,2024-03-25T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.32
605839,Monkton Swifts,2024-03-25T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.05
605839,Monkton Swifts,2024-03-25T07:30:00.000+00:00,feeder,2,N Current (RMS),A,30.1
605839,Monkton Swifts,2024-03-25T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.4
605839,Monkton Swifts,2024-03-25T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.0
605839,Monkton Swifts,2024-03-25T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,29.2
605839,Monkton Swifts,2024-03-25T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-25T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
605839,Monkton Swifts,2024-03-25T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
605839,Monkton Swifts,2024-03-25T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
605839,Monkton Swifts,2024-03-25T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-25T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.04
605839,Monkton Swifts,2024-03-25T07:30:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-25T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-25T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-25T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-25T07:30:00.000+00:00,transformer,,Temperature,C,17.1
605839,Monkton Swifts,2024-03-25T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
605839,Monkton Swifts,2024-03-25T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.26
605839,Monkton Swifts,2024-03-25T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
605839,Monkton Swifts,2024-03-25T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
605839,Monkton Swifts,2024-03-25T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
605839,Monkton Swifts,2024-03-25T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.05
605839,Monkton Swifts,2024-03-25T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
605839,Monkton Swifts,2024-03-25T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
605839,Monkton Swifts,2024-03-25T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.55
605839,Monkton Swifts,2024-03-25T07:30:00.000+00:00,busbar,,L3 Active Power,kW,4.73
605839,Monkton Swifts,2024-03-25T07:30:00.000+00:00,busbar,,L2 Active Power,kW,11.59
605839,Monkton Swifts,2024-03-25T07:30:00.000+00:00,busbar,,L1 Active Power,kW,14.89
605839,Monkton Swifts,2024-03-25T07:30:00.000+00:00,busbar,,N Current (RMS),A,47.0
605839,Monkton Swifts,2024-03-25T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
605839,Monkton Swifts,2024-03-25T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
605839,Monkton Swifts,2024-03-25T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
605839,Monkton Swifts,2024-03-25T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.26
605839,Monkton Swifts,2024-03-25T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-25T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.71
605839,Monkton Swifts,2024-03-25T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.16
605839,Monkton Swifts,2024-03-25T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.04
605839,Monkton Swifts,2024-03-25T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.98
605839,Monkton Swifts,2024-03-25T07:20:00.000+00:00,feeder,5,N Current (RMS),A,12.4
605839,Monkton Swifts,2024-03-25T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,6.7
605839,Monkton Swifts,2024-03-25T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,17.6
605839,Monkton Swifts,2024-03-25T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,20.4
605839,Monkton Swifts,2024-03-25T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-25T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
605839,Monkton Swifts,2024-03-25T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.13
605839,Monkton Swifts,2024-03-25T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
605839,Monkton Swifts,2024-03-25T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
605839,Monkton Swifts,2024-03-25T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.22
605839,Monkton Swifts,2024-03-25T07:20:00.000+00:00,feeder,4,N Current (RMS),A,1.8
605839,Monkton Swifts,2024-03-25T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-25T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-25T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,2.0
605839,Monkton Swifts,2024-03-25T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
605839,Monkton Swifts,2024-03-25T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
605839,Monkton Swifts,2024-03-25T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.55
605839,Monkton Swifts,2024-03-25T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.07
605839,Monkton Swifts,2024-03-25T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.88
605839,Monkton Swifts,2024-03-25T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.71
605839,Monkton Swifts,2024-03-25T07:20:00.000+00:00,feeder,3,N Current (RMS),A,9.4
605839,Monkton Swifts,2024-03-25T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.0
605839,Monkton Swifts,2024-03-25T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.4
605839,Monkton Swifts,2024-03-25T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.7
605839,Monkton Swifts,2024-03-25T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.29
605839,Monkton Swifts,2024-03-25T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
605839,Monkton Swifts,2024-03-25T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.55
605839,Monkton Swifts,2024-03-25T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.46
605839,Monkton Swifts,2024-03-25T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.29
605839,Monkton Swifts,2024-03-25T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.94
605839,Monkton Swifts,2024-03-25T07:20:00.000+00:00,feeder,2,N Current (RMS),A,35.8
605839,Monkton Swifts,2024-03-25T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.2
605839,Monkton Swifts,2024-03-25T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.8
605839,Monkton Swifts,2024-03-25T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,36.6
605839,Monkton Swifts,2024-03-25T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-25T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
605839,Monkton Swifts,2024-03-25T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
605839,Monkton Swifts,2024-03-25T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.05
605839,Monkton Swifts,2024-03-25T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-25T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.05
605839,Monkton Swifts,2024-03-25T07:20:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-25T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-25T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-25T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.5
605839,Monkton Swifts,2024-03-25T07:20:00.000+00:00,transformer,,Temperature,C,17.2
605839,Monkton Swifts,2024-03-25T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
605839,Monkton Swifts,2024-03-25T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.23
605839,Monkton Swifts,2024-03-25T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
605839,Monkton Swifts,2024-03-25T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.99
605839,Monkton Swifts,2024-03-25T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
605839,Monkton Swifts,2024-03-25T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.07
605839,Monkton Swifts,2024-03-25T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
605839,Monkton Swifts,2024-03-25T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
605839,Monkton Swifts,2024-03-25T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.52
605839,Monkton Swifts,2024-03-25T07:20:00.000+00:00,busbar,,L3 Active Power,kW,3.63
605839,Monkton Swifts,2024-03-25T07:20:00.000+00:00,busbar,,L2 Active Power,kW,11.15
605839,Monkton Swifts,2024-03-25T07:20:00.000+00:00,busbar,,L1 Active Power,kW,15.9
605839,Monkton Swifts,2024-03-25T07:20:00.000+00:00,busbar,,N Current (RMS),A,52.8
605839,Monkton Swifts,2024-03-25T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.9
605839,Monkton Swifts,2024-03-25T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
605839,Monkton Swifts,2024-03-25T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
605839,Monkton Swifts,2024-03-25T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.26
605839,Monkton Swifts,2024-03-25T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.11
605839,Monkton Swifts,2024-03-25T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.73
605839,Monkton Swifts,2024-03-25T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.74
605839,Monkton Swifts,2024-03-25T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.83
605839,Monkton Swifts,2024-03-25T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.98
605839,Monkton Swifts,2024-03-25T07:10:00.000+00:00,feeder,5,N Current (RMS),A,14.2
605839,Monkton Swifts,2024-03-25T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,3.4
605839,Monkton Swifts,2024-03-25T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,18.7
605839,Monkton Swifts,2024-03-25T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,20.4
605839,Monkton Swifts,2024-03-25T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-25T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
605839,Monkton Swifts,2024-03-25T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.13
605839,Monkton Swifts,2024-03-25T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
605839,Monkton Swifts,2024-03-25T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
605839,Monkton Swifts,2024-03-25T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.47
605839,Monkton Swifts,2024-03-25T07:10:00.000+00:00,feeder,4,N Current (RMS),A,3.5
605839,Monkton Swifts,2024-03-25T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-25T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-25T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,3.8
605839,Monkton Swifts,2024-03-25T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
605839,Monkton Swifts,2024-03-25T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
605839,Monkton Swifts,2024-03-25T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.76
605839,Monkton Swifts,2024-03-25T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.06
605839,Monkton Swifts,2024-03-25T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.55
605839,Monkton Swifts,2024-03-25T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.63
605839,Monkton Swifts,2024-03-25T07:10:00.000+00:00,feeder,3,N Current (RMS),A,10.7
605839,Monkton Swifts,2024-03-25T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.9
605839,Monkton Swifts,2024-03-25T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.3
605839,Monkton Swifts,2024-03-25T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.3
605839,Monkton Swifts,2024-03-25T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.44
605839,Monkton Swifts,2024-03-25T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.19
605839,Monkton Swifts,2024-03-25T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.07
605839,Monkton Swifts,2024-03-25T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.92
605839,Monkton Swifts,2024-03-25T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.72
605839,Monkton Swifts,2024-03-25T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.82
605839,Monkton Swifts,2024-03-25T07:10:00.000+00:00,feeder,2,N Current (RMS),A,25.0
605839,Monkton Swifts,2024-03-25T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.4
605839,Monkton Swifts,2024-03-25T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.3
605839,Monkton Swifts,2024-03-25T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.2
605839,Monkton Swifts,2024-03-25T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605839,Monkton Swifts,2024-03-25T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605839,Monkton Swifts,2024-03-25T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
605839,Monkton Swifts,2024-03-25T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
605839,Monkton Swifts,2024-03-25T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-25T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
605839,Monkton Swifts,2024-03-25T07:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-25T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-25T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-25T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-25T07:10:00.000+00:00,transformer,,Temperature,C,17.2
605839,Monkton Swifts,2024-03-25T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
605839,Monkton Swifts,2024-03-25T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.49
605839,Monkton Swifts,2024-03-25T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
605839,Monkton Swifts,2024-03-25T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
605839,Monkton Swifts,2024-03-25T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
605839,Monkton Swifts,2024-03-25T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.55
605839,Monkton Swifts,2024-03-25T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
605839,Monkton Swifts,2024-03-25T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
605839,Monkton Swifts,2024-03-25T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.79
605839,Monkton Swifts,2024-03-25T07:10:00.000+00:00,busbar,,L3 Active Power,kW,5.66
605839,Monkton Swifts,2024-03-25T07:10:00.000+00:00,busbar,,L2 Active Power,kW,11.06
605839,Monkton Swifts,2024-03-25T07:10:00.000+00:00,busbar,,L1 Active Power,kW,14.93
605839,Monkton Swifts,2024-03-25T07:10:00.000+00:00,busbar,,N Current (RMS),A,42.4
605839,Monkton Swifts,2024-03-25T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
605839,Monkton Swifts,2024-03-25T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
605839,Monkton Swifts,2024-03-25T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
605839,Monkton Swifts,2024-03-25T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.25
605839,Monkton Swifts,2024-03-25T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.05
605839,Monkton Swifts,2024-03-25T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.7
605839,Monkton Swifts,2024-03-25T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.1
605839,Monkton Swifts,2024-03-25T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.03
605839,Monkton Swifts,2024-03-25T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.03
605839,Monkton Swifts,2024-03-25T07:00:00.000+00:00,feeder,5,N Current (RMS),A,22.8
605839,Monkton Swifts,2024-03-25T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,5.7
605839,Monkton Swifts,2024-03-25T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,32.4
605839,Monkton Swifts,2024-03-25T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,20.6
605839,Monkton Swifts,2024-03-25T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
605839,Monkton Swifts,2024-03-25T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-25T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
605839,Monkton Swifts,2024-03-25T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
605839,Monkton Swifts,2024-03-25T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
605839,Monkton Swifts,2024-03-25T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.11
605839,Monkton Swifts,2024-03-25T07:00:00.000+00:00,feeder,4,N Current (RMS),A,0.6
605839,Monkton Swifts,2024-03-25T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-25T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-25T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
605839,Monkton Swifts,2024-03-25T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
605839,Monkton Swifts,2024-03-25T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
605839,Monkton Swifts,2024-03-25T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
605839,Monkton Swifts,2024-03-25T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.09
605839,Monkton Swifts,2024-03-25T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.67
605839,Monkton Swifts,2024-03-25T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.9
605839,Monkton Swifts,2024-03-25T07:00:00.000+00:00,feeder,3,N Current (RMS),A,10.1
605839,Monkton Swifts,2024-03-25T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.1
605839,Monkton Swifts,2024-03-25T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.3
605839,Monkton Swifts,2024-03-25T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,16.2
605839,Monkton Swifts,2024-03-25T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.25
605839,Monkton Swifts,2024-03-25T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.28
605839,Monkton Swifts,2024-03-25T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.17
605839,Monkton Swifts,2024-03-25T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.25
605839,Monkton Swifts,2024-03-25T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.25
605839,Monkton Swifts,2024-03-25T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.07
605839,Monkton Swifts,2024-03-25T07:00:00.000+00:00,feeder,2,N Current (RMS),A,13.9
605839,Monkton Swifts,2024-03-25T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.0
605839,Monkton Swifts,2024-03-25T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.6
605839,Monkton Swifts,2024-03-25T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.4
605839,Monkton Swifts,2024-03-25T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-25T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605839,Monkton Swifts,2024-03-25T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
605839,Monkton Swifts,2024-03-25T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605839,Monkton Swifts,2024-03-25T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-25T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
605839,Monkton Swifts,2024-03-25T07:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-25T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-25T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-25T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-25T07:00:00.000+00:00,transformer,,Temperature,C,17.2
605839,Monkton Swifts,2024-03-25T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
605839,Monkton Swifts,2024-03-25T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.5
605839,Monkton Swifts,2024-03-25T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
605839,Monkton Swifts,2024-03-25T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.32
605839,Monkton Swifts,2024-03-25T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
605839,Monkton Swifts,2024-03-25T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.58
605839,Monkton Swifts,2024-03-25T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
605839,Monkton Swifts,2024-03-25T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
605839,Monkton Swifts,2024-03-25T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.74
605839,Monkton Swifts,2024-03-25T07:00:00.000+00:00,busbar,,L3 Active Power,kW,7.39
605839,Monkton Swifts,2024-03-25T07:00:00.000+00:00,busbar,,L2 Active Power,kW,11.91
605839,Monkton Swifts,2024-03-25T07:00:00.000+00:00,busbar,,L1 Active Power,kW,15.14
605839,Monkton Swifts,2024-03-25T07:00:00.000+00:00,busbar,,N Current (RMS),A,38.6
605839,Monkton Swifts,2024-03-25T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
605839,Monkton Swifts,2024-03-25T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
605839,Monkton Swifts,2024-03-25T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
605839,Monkton Swifts,2024-03-25T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.46
605839,Monkton Swifts,2024-03-25T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.07
605839,Monkton Swifts,2024-03-25T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.64
605839,Monkton Swifts,2024-03-25T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.81
605839,Monkton Swifts,2024-03-25T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.25
605839,Monkton Swifts,2024-03-25T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.79
605839,Monkton Swifts,2024-03-25T06:50:00.000+00:00,feeder,5,N Current (RMS),A,12.6
605839,Monkton Swifts,2024-03-25T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,9.2
605839,Monkton Swifts,2024-03-25T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,13.4
605839,Monkton Swifts,2024-03-25T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,24.4
605839,Monkton Swifts,2024-03-25T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-25T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-25T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-25T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
605839,Monkton Swifts,2024-03-25T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-25T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.04
605839,Monkton Swifts,2024-03-25T06:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-25T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-25T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-25T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-25T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
605839,Monkton Swifts,2024-03-25T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
605839,Monkton Swifts,2024-03-25T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
605839,Monkton Swifts,2024-03-25T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.43
605839,Monkton Swifts,2024-03-25T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.08
605839,Monkton Swifts,2024-03-25T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.69
605839,Monkton Swifts,2024-03-25T06:50:00.000+00:00,feeder,3,N Current (RMS),A,11.9
605839,Monkton Swifts,2024-03-25T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.4
605839,Monkton Swifts,2024-03-25T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.3
605839,Monkton Swifts,2024-03-25T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.1
605839,Monkton Swifts,2024-03-25T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.96
605839,Monkton Swifts,2024-03-25T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.23
605839,Monkton Swifts,2024-03-25T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.44
605839,Monkton Swifts,2024-03-25T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.97
605839,Monkton Swifts,2024-03-25T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.39
605839,Monkton Swifts,2024-03-25T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.51
605839,Monkton Swifts,2024-03-25T06:50:00.000+00:00,feeder,2,N Current (RMS),A,16.1
605839,Monkton Swifts,2024-03-25T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.2
605839,Monkton Swifts,2024-03-25T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.5
605839,Monkton Swifts,2024-03-25T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.5
605839,Monkton Swifts,2024-03-25T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-25T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-25T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
605839,Monkton Swifts,2024-03-25T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605839,Monkton Swifts,2024-03-25T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-25T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
605839,Monkton Swifts,2024-03-25T06:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-25T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-25T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-25T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-25T06:50:00.000+00:00,transformer,,Temperature,C,17.3
605839,Monkton Swifts,2024-03-25T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
605839,Monkton Swifts,2024-03-25T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.88
605839,Monkton Swifts,2024-03-25T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
605839,Monkton Swifts,2024-03-25T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
605839,Monkton Swifts,2024-03-25T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
605839,Monkton Swifts,2024-03-25T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.93
605839,Monkton Swifts,2024-03-25T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
605839,Monkton Swifts,2024-03-25T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
605839,Monkton Swifts,2024-03-25T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.4
605839,Monkton Swifts,2024-03-25T06:50:00.000+00:00,busbar,,L3 Active Power,kW,7.2
605839,Monkton Swifts,2024-03-25T06:50:00.000+00:00,busbar,,L2 Active Power,kW,9.7
605839,Monkton Swifts,2024-03-25T06:50:00.000+00:00,busbar,,L1 Active Power,kW,13.06
605839,Monkton Swifts,2024-03-25T06:50:00.000+00:00,busbar,,N Current (RMS),A,29.3
605839,Monkton Swifts,2024-03-25T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
605839,Monkton Swifts,2024-03-25T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
605839,Monkton Swifts,2024-03-25T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
605839,Monkton Swifts,2024-03-25T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.4
605839,Monkton Swifts,2024-03-25T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.14
605839,Monkton Swifts,2024-03-25T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.55
605839,Monkton Swifts,2024-03-25T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.41
605839,Monkton Swifts,2024-03-25T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.51
605839,Monkton Swifts,2024-03-25T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.05
605839,Monkton Swifts,2024-03-25T06:40:00.000+00:00,feeder,5,N Current (RMS),A,11.8
605839,Monkton Swifts,2024-03-25T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,8.2
605839,Monkton Swifts,2024-03-25T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,18.7
605839,Monkton Swifts,2024-03-25T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,20.7
605839,Monkton Swifts,2024-03-25T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-25T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-25T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-25T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
605839,Monkton Swifts,2024-03-25T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
605839,Monkton Swifts,2024-03-25T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
605839,Monkton Swifts,2024-03-25T06:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-25T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-25T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-25T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-25T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
605839,Monkton Swifts,2024-03-25T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
605839,Monkton Swifts,2024-03-25T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.61
605839,Monkton Swifts,2024-03-25T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.04
605839,Monkton Swifts,2024-03-25T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.79
605839,Monkton Swifts,2024-03-25T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.97
605839,Monkton Swifts,2024-03-25T06:40:00.000+00:00,feeder,3,N Current (RMS),A,10.7
605839,Monkton Swifts,2024-03-25T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.0
605839,Monkton Swifts,2024-03-25T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.7
605839,Monkton Swifts,2024-03-25T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.8
605839,Monkton Swifts,2024-03-25T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.85
605839,Monkton Swifts,2024-03-25T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.25
605839,Monkton Swifts,2024-03-25T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.02
605839,Monkton Swifts,2024-03-25T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.57
605839,Monkton Swifts,2024-03-25T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.53
605839,Monkton Swifts,2024-03-25T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.92
605839,Monkton Swifts,2024-03-25T06:40:00.000+00:00,feeder,2,N Current (RMS),A,19.7
605839,Monkton Swifts,2024-03-25T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.6
605839,Monkton Swifts,2024-03-25T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.0
605839,Monkton Swifts,2024-03-25T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.7
605839,Monkton Swifts,2024-03-25T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-25T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605839,Monkton Swifts,2024-03-25T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
605839,Monkton Swifts,2024-03-25T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605839,Monkton Swifts,2024-03-25T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-25T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
605839,Monkton Swifts,2024-03-25T06:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-25T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-25T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-25T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-25T06:40:00.000+00:00,transformer,,Temperature,C,17.3
605839,Monkton Swifts,2024-03-25T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
605839,Monkton Swifts,2024-03-25T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.02
605839,Monkton Swifts,2024-03-25T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
605839,Monkton Swifts,2024-03-25T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
605839,Monkton Swifts,2024-03-25T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
605839,Monkton Swifts,2024-03-25T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.01
605839,Monkton Swifts,2024-03-25T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
605839,Monkton Swifts,2024-03-25T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
605839,Monkton Swifts,2024-03-25T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.92
605839,Monkton Swifts,2024-03-25T06:40:00.000+00:00,busbar,,L3 Active Power,kW,5.03
605839,Monkton Swifts,2024-03-25T06:40:00.000+00:00,busbar,,L2 Active Power,kW,9.79
605839,Monkton Swifts,2024-03-25T06:40:00.000+00:00,busbar,,L1 Active Power,kW,12.0
605839,Monkton Swifts,2024-03-25T06:40:00.000+00:00,busbar,,N Current (RMS),A,33.0
605839,Monkton Swifts,2024-03-25T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
605839,Monkton Swifts,2024-03-25T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
605839,Monkton Swifts,2024-03-25T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
605839,Monkton Swifts,2024-03-25T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.35
605839,Monkton Swifts,2024-03-25T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.15
605839,Monkton Swifts,2024-03-25T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.64
605839,Monkton Swifts,2024-03-25T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.73
605839,Monkton Swifts,2024-03-25T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.95
605839,Monkton Swifts,2024-03-25T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
605839,Monkton Swifts,2024-03-25T06:30:00.000+00:00,feeder,5,N Current (RMS),A,12.0
605839,Monkton Swifts,2024-03-25T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,3.8
605839,Monkton Swifts,2024-03-25T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,13.2
605839,Monkton Swifts,2024-03-25T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,20.5
605839,Monkton Swifts,2024-03-25T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
605839,Monkton Swifts,2024-03-25T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
605839,Monkton Swifts,2024-03-25T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-25T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
605839,Monkton Swifts,2024-03-25T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-25T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
605839,Monkton Swifts,2024-03-25T06:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-25T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-25T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-25T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-25T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
605839,Monkton Swifts,2024-03-25T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.84
605839,Monkton Swifts,2024-03-25T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.81
605839,Monkton Swifts,2024-03-25T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.86
605839,Monkton Swifts,2024-03-25T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.02
605839,Monkton Swifts,2024-03-25T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.84
605839,Monkton Swifts,2024-03-25T06:30:00.000+00:00,feeder,3,N Current (RMS),A,13.6
605839,Monkton Swifts,2024-03-25T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.4
605839,Monkton Swifts,2024-03-25T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.4
605839,Monkton Swifts,2024-03-25T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,17.6
605839,Monkton Swifts,2024-03-25T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.85
605839,Monkton Swifts,2024-03-25T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.26
605839,Monkton Swifts,2024-03-25T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.31
605839,Monkton Swifts,2024-03-25T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.72
605839,Monkton Swifts,2024-03-25T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.76
605839,Monkton Swifts,2024-03-25T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.06
605839,Monkton Swifts,2024-03-25T06:30:00.000+00:00,feeder,2,N Current (RMS),A,22.2
605839,Monkton Swifts,2024-03-25T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.2
605839,Monkton Swifts,2024-03-25T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.3
605839,Monkton Swifts,2024-03-25T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.8
605839,Monkton Swifts,2024-03-25T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-25T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605839,Monkton Swifts,2024-03-25T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
605839,Monkton Swifts,2024-03-25T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605839,Monkton Swifts,2024-03-25T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-25T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.04
605839,Monkton Swifts,2024-03-25T06:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-25T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-25T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-25T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-25T06:30:00.000+00:00,transformer,,Temperature,C,17.3
605839,Monkton Swifts,2024-03-25T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
605839,Monkton Swifts,2024-03-25T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.84
605839,Monkton Swifts,2024-03-25T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
605839,Monkton Swifts,2024-03-25T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
605839,Monkton Swifts,2024-03-25T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
605839,Monkton Swifts,2024-03-25T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.61
605839,Monkton Swifts,2024-03-25T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
605839,Monkton Swifts,2024-03-25T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
605839,Monkton Swifts,2024-03-25T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.92
605839,Monkton Swifts,2024-03-25T06:30:00.000+00:00,busbar,,L3 Active Power,kW,3.26
605839,Monkton Swifts,2024-03-25T06:30:00.000+00:00,busbar,,L2 Active Power,kW,8.71
605839,Monkton Swifts,2024-03-25T06:30:00.000+00:00,busbar,,L1 Active Power,kW,13.97
605839,Monkton Swifts,2024-03-25T06:30:00.000+00:00,busbar,,N Current (RMS),A,41.2
605839,Monkton Swifts,2024-03-25T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.8
605839,Monkton Swifts,2024-03-25T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
605839,Monkton Swifts,2024-03-25T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
605839,Monkton Swifts,2024-03-25T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.32
605839,Monkton Swifts,2024-03-25T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.23
605839,Monkton Swifts,2024-03-25T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.84
605839,Monkton Swifts,2024-03-25T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.94
605839,Monkton Swifts,2024-03-25T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.06
605839,Monkton Swifts,2024-03-25T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.72
605839,Monkton Swifts,2024-03-25T06:20:00.000+00:00,feeder,5,N Current (RMS),A,9.2
605839,Monkton Swifts,2024-03-25T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,4.8
605839,Monkton Swifts,2024-03-25T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,12.6
605839,Monkton Swifts,2024-03-25T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,19.6
605839,Monkton Swifts,2024-03-25T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-25T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-25T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-25T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
605839,Monkton Swifts,2024-03-25T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
605839,Monkton Swifts,2024-03-25T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
605839,Monkton Swifts,2024-03-25T06:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-25T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-25T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-25T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-25T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
605839,Monkton Swifts,2024-03-25T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
605839,Monkton Swifts,2024-03-25T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.05
605839,Monkton Swifts,2024-03-25T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.71
605839,Monkton Swifts,2024-03-25T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.53
605839,Monkton Swifts,2024-03-25T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.5
605839,Monkton Swifts,2024-03-25T06:20:00.000+00:00,feeder,3,N Current (RMS),A,4.8
605839,Monkton Swifts,2024-03-25T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.0
605839,Monkton Swifts,2024-03-25T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.9
605839,Monkton Swifts,2024-03-25T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.8
605839,Monkton Swifts,2024-03-25T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
605839,Monkton Swifts,2024-03-25T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
605839,Monkton Swifts,2024-03-25T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.38
605839,Monkton Swifts,2024-03-25T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.52
605839,Monkton Swifts,2024-03-25T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.38
605839,Monkton Swifts,2024-03-25T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.32
605839,Monkton Swifts,2024-03-25T06:20:00.000+00:00,feeder,2,N Current (RMS),A,23.8
605839,Monkton Swifts,2024-03-25T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.8
605839,Monkton Swifts,2024-03-25T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.3
605839,Monkton Swifts,2024-03-25T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.6
605839,Monkton Swifts,2024-03-25T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-25T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605839,Monkton Swifts,2024-03-25T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
605839,Monkton Swifts,2024-03-25T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605839,Monkton Swifts,2024-03-25T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-25T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.05
605839,Monkton Swifts,2024-03-25T06:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-25T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-25T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-25T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-25T06:20:00.000+00:00,transformer,,Temperature,C,17.3
605839,Monkton Swifts,2024-03-25T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
605839,Monkton Swifts,2024-03-25T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.14
605839,Monkton Swifts,2024-03-25T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
605839,Monkton Swifts,2024-03-25T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
605839,Monkton Swifts,2024-03-25T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
605839,Monkton Swifts,2024-03-25T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
605839,Monkton Swifts,2024-03-25T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
605839,Monkton Swifts,2024-03-25T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
605839,Monkton Swifts,2024-03-25T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.56
605839,Monkton Swifts,2024-03-25T06:20:00.000+00:00,busbar,,L3 Active Power,kW,3.13
605839,Monkton Swifts,2024-03-25T06:20:00.000+00:00,busbar,,L2 Active Power,kW,7.95
605839,Monkton Swifts,2024-03-25T06:20:00.000+00:00,busbar,,L1 Active Power,kW,11.62
605839,Monkton Swifts,2024-03-25T06:20:00.000+00:00,busbar,,N Current (RMS),A,32.2
605839,Monkton Swifts,2024-03-25T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.9
605839,Monkton Swifts,2024-03-25T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
605839,Monkton Swifts,2024-03-25T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
605839,Monkton Swifts,2024-03-25T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.32
605839,Monkton Swifts,2024-03-25T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.06
605839,Monkton Swifts,2024-03-25T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.74
605839,Monkton Swifts,2024-03-25T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.6
605839,Monkton Swifts,2024-03-25T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.02
605839,Monkton Swifts,2024-03-25T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.9
605839,Monkton Swifts,2024-03-25T06:10:00.000+00:00,feeder,5,N Current (RMS),A,11.3
605839,Monkton Swifts,2024-03-25T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,3.1
605839,Monkton Swifts,2024-03-25T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,8.2
605839,Monkton Swifts,2024-03-25T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,20.6
605839,Monkton Swifts,2024-03-25T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-25T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-25T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605839,Monkton Swifts,2024-03-25T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605839,Monkton Swifts,2024-03-25T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605839,Monkton Swifts,2024-03-25T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
605839,Monkton Swifts,2024-03-25T06:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-25T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-25T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-25T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-25T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
605839,Monkton Swifts,2024-03-25T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.67
605839,Monkton Swifts,2024-03-25T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.79
605839,Monkton Swifts,2024-03-25T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.4
605839,Monkton Swifts,2024-03-25T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.28
605839,Monkton Swifts,2024-03-25T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.63
605839,Monkton Swifts,2024-03-25T06:10:00.000+00:00,feeder,3,N Current (RMS),A,7.1
605839,Monkton Swifts,2024-03-25T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.2
605839,Monkton Swifts,2024-03-25T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,6.5
605839,Monkton Swifts,2024-03-25T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.8
