Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605839,Monkton Swifts,2024-03-25T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.96
605839,Monkton Swifts,2024-03-25T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
605839,Monkton Swifts,2024-03-25T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.12
605839,Monkton Swifts,2024-03-25T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.18
605839,Monkton Swifts,2024-03-25T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.93
605839,Monkton Swifts,2024-03-25T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.72
605839,Monkton Swifts,2024-03-25T06:10:00.000+00:00,feeder,2,N Current (RMS),A,22.5
605839,Monkton Swifts,2024-03-25T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.2
605839,Monkton Swifts,2024-03-25T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
605839,Monkton Swifts,2024-03-25T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.0
605839,Monkton Swifts,2024-03-25T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-25T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605839,Monkton Swifts,2024-03-25T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
605839,Monkton Swifts,2024-03-25T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605839,Monkton Swifts,2024-03-25T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605839,Monkton Swifts,2024-03-25T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.05
605839,Monkton Swifts,2024-03-25T06:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-25T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-25T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-25T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-25T06:10:00.000+00:00,transformer,,Temperature,C,17.3
605839,Monkton Swifts,2024-03-25T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
605839,Monkton Swifts,2024-03-25T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
605839,Monkton Swifts,2024-03-25T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
605839,Monkton Swifts,2024-03-25T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
605839,Monkton Swifts,2024-03-25T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
605839,Monkton Swifts,2024-03-25T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
605839,Monkton Swifts,2024-03-25T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
605839,Monkton Swifts,2024-03-25T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
605839,Monkton Swifts,2024-03-25T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
605839,Monkton Swifts,2024-03-25T06:10:00.000+00:00,busbar,,L3 Active Power,kW,5.16
605839,Monkton Swifts,2024-03-25T06:10:00.000+00:00,busbar,,L2 Active Power,kW,6.22
605839,Monkton Swifts,2024-03-25T06:10:00.000+00:00,busbar,,L1 Active Power,kW,12.33
605839,Monkton Swifts,2024-03-25T06:10:00.000+00:00,busbar,,N Current (RMS),A,33.0
605839,Monkton Swifts,2024-03-25T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
605839,Monkton Swifts,2024-03-25T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
605839,Monkton Swifts,2024-03-25T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
605839,Monkton Swifts,2024-03-25T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.35
605839,Monkton Swifts,2024-03-25T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.05
605839,Monkton Swifts,2024-03-25T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.8
605839,Monkton Swifts,2024-03-25T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.02
605839,Monkton Swifts,2024-03-25T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.56
605839,Monkton Swifts,2024-03-25T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.17
605839,Monkton Swifts,2024-03-25T06:00:00.000+00:00,feeder,5,N Current (RMS),A,14.3
605839,Monkton Swifts,2024-03-25T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,6.2
605839,Monkton Swifts,2024-03-25T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,2.6
605839,Monkton Swifts,2024-03-25T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,21.6
605839,Monkton Swifts,2024-03-25T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
605839,Monkton Swifts,2024-03-25T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-25T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605839,Monkton Swifts,2024-03-25T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605839,Monkton Swifts,2024-03-25T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
605839,Monkton Swifts,2024-03-25T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.04
605839,Monkton Swifts,2024-03-25T06:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-25T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-25T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-25T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-25T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
605839,Monkton Swifts,2024-03-25T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
605839,Monkton Swifts,2024-03-25T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
605839,Monkton Swifts,2024-03-25T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.19
605839,Monkton Swifts,2024-03-25T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.49
605839,Monkton Swifts,2024-03-25T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.65
605839,Monkton Swifts,2024-03-25T06:00:00.000+00:00,feeder,3,N Current (RMS),A,7.0
605839,Monkton Swifts,2024-03-25T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.0
605839,Monkton Swifts,2024-03-25T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.0
605839,Monkton Swifts,2024-03-25T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.4
605839,Monkton Swifts,2024-03-25T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.05
605839,Monkton Swifts,2024-03-25T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
605839,Monkton Swifts,2024-03-25T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.04
605839,Monkton Swifts,2024-03-25T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.33
605839,Monkton Swifts,2024-03-25T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.29
605839,Monkton Swifts,2024-03-25T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.33
605839,Monkton Swifts,2024-03-25T06:00:00.000+00:00,feeder,2,N Current (RMS),A,22.8
605839,Monkton Swifts,2024-03-25T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.4
605839,Monkton Swifts,2024-03-25T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.2
605839,Monkton Swifts,2024-03-25T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.4
605839,Monkton Swifts,2024-03-25T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-25T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605839,Monkton Swifts,2024-03-25T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
605839,Monkton Swifts,2024-03-25T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605839,Monkton Swifts,2024-03-25T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-25T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.04
605839,Monkton Swifts,2024-03-25T06:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-25T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-25T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-25T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-25T06:00:00.000+00:00,transformer,,Temperature,C,17.4
605839,Monkton Swifts,2024-03-25T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
605839,Monkton Swifts,2024-03-25T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
605839,Monkton Swifts,2024-03-25T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
605839,Monkton Swifts,2024-03-25T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
605839,Monkton Swifts,2024-03-25T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
605839,Monkton Swifts,2024-03-25T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
605839,Monkton Swifts,2024-03-25T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
605839,Monkton Swifts,2024-03-25T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
605839,Monkton Swifts,2024-03-25T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
605839,Monkton Swifts,2024-03-25T06:00:00.000+00:00,busbar,,L3 Active Power,kW,3.52
605839,Monkton Swifts,2024-03-25T06:00:00.000+00:00,busbar,,L2 Active Power,kW,5.34
605839,Monkton Swifts,2024-03-25T06:00:00.000+00:00,busbar,,L1 Active Power,kW,11.22
605839,Monkton Swifts,2024-03-25T06:00:00.000+00:00,busbar,,N Current (RMS),A,29.5
605839,Monkton Swifts,2024-03-25T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.4
605839,Monkton Swifts,2024-03-25T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.8
605839,Monkton Swifts,2024-03-25T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
605839,Monkton Swifts,2024-03-25T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.2
605839,Monkton Swifts,2024-03-25T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.06
605839,Monkton Swifts,2024-03-25T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.77
605839,Monkton Swifts,2024-03-25T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.58
605839,Monkton Swifts,2024-03-25T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.24
605839,Monkton Swifts,2024-03-25T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.1
605839,Monkton Swifts,2024-03-25T05:50:00.000+00:00,feeder,5,N Current (RMS),A,12.5
605839,Monkton Swifts,2024-03-25T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,2.9
605839,Monkton Swifts,2024-03-25T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,9.3
605839,Monkton Swifts,2024-03-25T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,21.1
605839,Monkton Swifts,2024-03-25T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
605839,Monkton Swifts,2024-03-25T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
605839,Monkton Swifts,2024-03-25T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
605839,Monkton Swifts,2024-03-25T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
605839,Monkton Swifts,2024-03-25T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
605839,Monkton Swifts,2024-03-25T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.09
605839,Monkton Swifts,2024-03-25T05:50:00.000+00:00,feeder,4,N Current (RMS),A,0.5
605839,Monkton Swifts,2024-03-25T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-25T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-25T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
605839,Monkton Swifts,2024-03-25T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
605839,Monkton Swifts,2024-03-25T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
605839,Monkton Swifts,2024-03-25T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.79
605839,Monkton Swifts,2024-03-25T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.63
605839,Monkton Swifts,2024-03-25T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.84
605839,Monkton Swifts,2024-03-25T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.33
605839,Monkton Swifts,2024-03-25T05:50:00.000+00:00,feeder,3,N Current (RMS),A,6.1
605839,Monkton Swifts,2024-03-25T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.6
605839,Monkton Swifts,2024-03-25T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.0
605839,Monkton Swifts,2024-03-25T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.0
605839,Monkton Swifts,2024-03-25T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.11
605839,Monkton Swifts,2024-03-25T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
605839,Monkton Swifts,2024-03-25T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.34
605839,Monkton Swifts,2024-03-25T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.36
605839,Monkton Swifts,2024-03-25T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.12
605839,Monkton Swifts,2024-03-25T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.35
605839,Monkton Swifts,2024-03-25T05:50:00.000+00:00,feeder,2,N Current (RMS),A,28.4
605839,Monkton Swifts,2024-03-25T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.5
605839,Monkton Swifts,2024-03-25T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.4
605839,Monkton Swifts,2024-03-25T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.9
605839,Monkton Swifts,2024-03-25T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605839,Monkton Swifts,2024-03-25T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605839,Monkton Swifts,2024-03-25T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
605839,Monkton Swifts,2024-03-25T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
605839,Monkton Swifts,2024-03-25T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
605839,Monkton Swifts,2024-03-25T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
605839,Monkton Swifts,2024-03-25T05:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-25T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-25T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-25T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-25T05:50:00.000+00:00,transformer,,Temperature,C,17.4
605839,Monkton Swifts,2024-03-25T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
605839,Monkton Swifts,2024-03-25T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.02
605839,Monkton Swifts,2024-03-25T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
605839,Monkton Swifts,2024-03-25T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
605839,Monkton Swifts,2024-03-25T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
605839,Monkton Swifts,2024-03-25T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
605839,Monkton Swifts,2024-03-25T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
605839,Monkton Swifts,2024-03-25T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
605839,Monkton Swifts,2024-03-25T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.94
605839,Monkton Swifts,2024-03-25T05:50:00.000+00:00,busbar,,L3 Active Power,kW,2.53
605839,Monkton Swifts,2024-03-25T05:50:00.000+00:00,busbar,,L2 Active Power,kW,9.16
605839,Monkton Swifts,2024-03-25T05:50:00.000+00:00,busbar,,L1 Active Power,kW,11.89
605839,Monkton Swifts,2024-03-25T05:50:00.000+00:00,busbar,,N Current (RMS),A,38.3
605839,Monkton Swifts,2024-03-25T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.6
605839,Monkton Swifts,2024-03-25T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
605839,Monkton Swifts,2024-03-25T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
605839,Monkton Swifts,2024-03-25T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.31
605839,Monkton Swifts,2024-03-25T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.17
605839,Monkton Swifts,2024-03-25T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.72
605839,Monkton Swifts,2024-03-25T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.47
605839,Monkton Swifts,2024-03-25T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.04
605839,Monkton Swifts,2024-03-25T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.27
605839,Monkton Swifts,2024-03-25T05:40:00.000+00:00,feeder,5,N Current (RMS),A,13.5
605839,Monkton Swifts,2024-03-25T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,2.6
605839,Monkton Swifts,2024-03-25T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,8.3
605839,Monkton Swifts,2024-03-25T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,21.7
605839,Monkton Swifts,2024-03-25T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
605839,Monkton Swifts,2024-03-25T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
605839,Monkton Swifts,2024-03-25T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
605839,Monkton Swifts,2024-03-25T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
605839,Monkton Swifts,2024-03-25T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
605839,Monkton Swifts,2024-03-25T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.14
605839,Monkton Swifts,2024-03-25T05:40:00.000+00:00,feeder,4,N Current (RMS),A,0.6
605839,Monkton Swifts,2024-03-25T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-25T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-25T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
605839,Monkton Swifts,2024-03-25T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
605839,Monkton Swifts,2024-03-25T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
605839,Monkton Swifts,2024-03-25T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.89
605839,Monkton Swifts,2024-03-25T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.69
605839,Monkton Swifts,2024-03-25T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.76
605839,Monkton Swifts,2024-03-25T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.25
605839,Monkton Swifts,2024-03-25T05:40:00.000+00:00,feeder,3,N Current (RMS),A,5.1
605839,Monkton Swifts,2024-03-25T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.6
605839,Monkton Swifts,2024-03-25T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.7
605839,Monkton Swifts,2024-03-25T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.4
605839,Monkton Swifts,2024-03-25T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.96
605839,Monkton Swifts,2024-03-25T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
605839,Monkton Swifts,2024-03-25T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.49
605839,Monkton Swifts,2024-03-25T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.42
605839,Monkton Swifts,2024-03-25T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.14
605839,Monkton Swifts,2024-03-25T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.72
605839,Monkton Swifts,2024-03-25T05:40:00.000+00:00,feeder,2,N Current (RMS),A,26.6
605839,Monkton Swifts,2024-03-25T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.3
605839,Monkton Swifts,2024-03-25T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.8
605839,Monkton Swifts,2024-03-25T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.4
605839,Monkton Swifts,2024-03-25T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-25T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605839,Monkton Swifts,2024-03-25T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
605839,Monkton Swifts,2024-03-25T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
605839,Monkton Swifts,2024-03-25T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-25T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.04
605839,Monkton Swifts,2024-03-25T05:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-25T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-25T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-25T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-25T05:40:00.000+00:00,transformer,,Temperature,C,17.4
605839,Monkton Swifts,2024-03-25T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
605839,Monkton Swifts,2024-03-25T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.29
605839,Monkton Swifts,2024-03-25T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
605839,Monkton Swifts,2024-03-25T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
605839,Monkton Swifts,2024-03-25T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
605839,Monkton Swifts,2024-03-25T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
605839,Monkton Swifts,2024-03-25T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
605839,Monkton Swifts,2024-03-25T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
605839,Monkton Swifts,2024-03-25T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.07
605839,Monkton Swifts,2024-03-25T05:40:00.000+00:00,busbar,,L3 Active Power,kW,2.54
605839,Monkton Swifts,2024-03-25T05:40:00.000+00:00,busbar,,L2 Active Power,kW,7.92
605839,Monkton Swifts,2024-03-25T05:40:00.000+00:00,busbar,,L1 Active Power,kW,12.43
605839,Monkton Swifts,2024-03-25T05:40:00.000+00:00,busbar,,N Current (RMS),A,38.1
605839,Monkton Swifts,2024-03-25T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.3
605839,Monkton Swifts,2024-03-25T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
605839,Monkton Swifts,2024-03-25T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
605839,Monkton Swifts,2024-03-25T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.28
605839,Monkton Swifts,2024-03-25T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.13
605839,Monkton Swifts,2024-03-25T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.77
605839,Monkton Swifts,2024-03-25T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.62
605839,Monkton Swifts,2024-03-25T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.42
605839,Monkton Swifts,2024-03-25T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.1
605839,Monkton Swifts,2024-03-25T05:30:00.000+00:00,feeder,5,N Current (RMS),A,14.6
605839,Monkton Swifts,2024-03-25T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,2.9
605839,Monkton Swifts,2024-03-25T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,2.0
605839,Monkton Swifts,2024-03-25T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,21.0
605839,Monkton Swifts,2024-03-25T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
605839,Monkton Swifts,2024-03-25T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
605839,Monkton Swifts,2024-03-25T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.11
605839,Monkton Swifts,2024-03-25T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
605839,Monkton Swifts,2024-03-25T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
605839,Monkton Swifts,2024-03-25T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.15
605839,Monkton Swifts,2024-03-25T05:30:00.000+00:00,feeder,4,N Current (RMS),A,0.6
605839,Monkton Swifts,2024-03-25T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-25T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-25T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
605839,Monkton Swifts,2024-03-25T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
605839,Monkton Swifts,2024-03-25T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
605839,Monkton Swifts,2024-03-25T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.86
605839,Monkton Swifts,2024-03-25T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.71
605839,Monkton Swifts,2024-03-25T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.97
605839,Monkton Swifts,2024-03-25T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.19
605839,Monkton Swifts,2024-03-25T05:30:00.000+00:00,feeder,3,N Current (RMS),A,5.3
605839,Monkton Swifts,2024-03-25T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.9
605839,Monkton Swifts,2024-03-25T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.4
605839,Monkton Swifts,2024-03-25T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.0
605839,Monkton Swifts,2024-03-25T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.89
605839,Monkton Swifts,2024-03-25T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.26
605839,Monkton Swifts,2024-03-25T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.54
605839,Monkton Swifts,2024-03-25T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.71
605839,Monkton Swifts,2024-03-25T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.98
605839,Monkton Swifts,2024-03-25T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.54
605839,Monkton Swifts,2024-03-25T05:30:00.000+00:00,feeder,2,N Current (RMS),A,23.0
605839,Monkton Swifts,2024-03-25T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.6
605839,Monkton Swifts,2024-03-25T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.0
605839,Monkton Swifts,2024-03-25T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.0
605839,Monkton Swifts,2024-03-25T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-25T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605839,Monkton Swifts,2024-03-25T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
605839,Monkton Swifts,2024-03-25T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605839,Monkton Swifts,2024-03-25T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-25T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
605839,Monkton Swifts,2024-03-25T05:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-25T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-25T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-25T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-25T05:30:00.000+00:00,transformer,,Temperature,C,17.4
605839,Monkton Swifts,2024-03-25T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
605839,Monkton Swifts,2024-03-25T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.49
605839,Monkton Swifts,2024-03-25T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
605839,Monkton Swifts,2024-03-25T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
605839,Monkton Swifts,2024-03-25T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
605839,Monkton Swifts,2024-03-25T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
605839,Monkton Swifts,2024-03-25T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
605839,Monkton Swifts,2024-03-25T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
605839,Monkton Swifts,2024-03-25T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.09
605839,Monkton Swifts,2024-03-25T05:30:00.000+00:00,busbar,,L3 Active Power,kW,3.01
605839,Monkton Swifts,2024-03-25T05:30:00.000+00:00,busbar,,L2 Active Power,kW,6.37
605839,Monkton Swifts,2024-03-25T05:30:00.000+00:00,busbar,,L1 Active Power,kW,12.02
605839,Monkton Swifts,2024-03-25T05:30:00.000+00:00,busbar,,N Current (RMS),A,32.1
605839,Monkton Swifts,2024-03-25T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.1
605839,Monkton Swifts,2024-03-25T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
605839,Monkton Swifts,2024-03-25T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
605839,Monkton Swifts,2024-03-25T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.27
605839,Monkton Swifts,2024-03-25T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.21
605839,Monkton Swifts,2024-03-25T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.83
605839,Monkton Swifts,2024-03-25T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.56
605839,Monkton Swifts,2024-03-25T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.56
605839,Monkton Swifts,2024-03-25T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.89
605839,Monkton Swifts,2024-03-25T05:20:00.000+00:00,feeder,5,N Current (RMS),A,12.6
605839,Monkton Swifts,2024-03-25T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,2.8
605839,Monkton Swifts,2024-03-25T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,6.6
605839,Monkton Swifts,2024-03-25T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,20.2
605839,Monkton Swifts,2024-03-25T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
605839,Monkton Swifts,2024-03-25T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
605839,Monkton Swifts,2024-03-25T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
605839,Monkton Swifts,2024-03-25T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605839,Monkton Swifts,2024-03-25T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-25T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.09
605839,Monkton Swifts,2024-03-25T05:20:00.000+00:00,feeder,4,N Current (RMS),A,0.5
605839,Monkton Swifts,2024-03-25T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-25T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-25T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
605839,Monkton Swifts,2024-03-25T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
605839,Monkton Swifts,2024-03-25T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
605839,Monkton Swifts,2024-03-25T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
605839,Monkton Swifts,2024-03-25T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.89
605839,Monkton Swifts,2024-03-25T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.71
605839,Monkton Swifts,2024-03-25T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.83
605839,Monkton Swifts,2024-03-25T05:20:00.000+00:00,feeder,3,N Current (RMS),A,5.5
605839,Monkton Swifts,2024-03-25T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.5
605839,Monkton Swifts,2024-03-25T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.6
605839,Monkton Swifts,2024-03-25T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.6
605839,Monkton Swifts,2024-03-25T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.81
605839,Monkton Swifts,2024-03-25T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.24
605839,Monkton Swifts,2024-03-25T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.47
605839,Monkton Swifts,2024-03-25T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.19
605839,Monkton Swifts,2024-03-25T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.47
605839,Monkton Swifts,2024-03-25T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.57
605839,Monkton Swifts,2024-03-25T05:20:00.000+00:00,feeder,2,N Current (RMS),A,21.1
605839,Monkton Swifts,2024-03-25T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.2
605839,Monkton Swifts,2024-03-25T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.8
605839,Monkton Swifts,2024-03-25T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.1
605839,Monkton Swifts,2024-03-25T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-25T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605839,Monkton Swifts,2024-03-25T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
605839,Monkton Swifts,2024-03-25T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605839,Monkton Swifts,2024-03-25T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-25T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.04
605839,Monkton Swifts,2024-03-25T05:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-25T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-25T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-25T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-25T05:20:00.000+00:00,transformer,,Temperature,C,17.4
605839,Monkton Swifts,2024-03-25T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
605839,Monkton Swifts,2024-03-25T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.44
605839,Monkton Swifts,2024-03-25T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
605839,Monkton Swifts,2024-03-25T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
605839,Monkton Swifts,2024-03-25T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
605839,Monkton Swifts,2024-03-25T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
605839,Monkton Swifts,2024-03-25T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
605839,Monkton Swifts,2024-03-25T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
605839,Monkton Swifts,2024-03-25T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.99
605839,Monkton Swifts,2024-03-25T05:20:00.000+00:00,busbar,,L3 Active Power,kW,3.62
605839,Monkton Swifts,2024-03-25T05:20:00.000+00:00,busbar,,L2 Active Power,kW,6.72
605839,Monkton Swifts,2024-03-25T05:20:00.000+00:00,busbar,,L1 Active Power,kW,11.42
605839,Monkton Swifts,2024-03-25T05:20:00.000+00:00,busbar,,N Current (RMS),A,31.0
605839,Monkton Swifts,2024-03-25T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.0
605839,Monkton Swifts,2024-03-25T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
605839,Monkton Swifts,2024-03-25T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
605839,Monkton Swifts,2024-03-25T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.31
605839,Monkton Swifts,2024-03-25T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.14
605839,Monkton Swifts,2024-03-25T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.88
605839,Monkton Swifts,2024-03-25T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.43
605839,Monkton Swifts,2024-03-25T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.68
605839,Monkton Swifts,2024-03-25T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.77
605839,Monkton Swifts,2024-03-25T05:10:00.000+00:00,feeder,5,N Current (RMS),A,12.0
605839,Monkton Swifts,2024-03-25T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,2.5
605839,Monkton Swifts,2024-03-25T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,7.0
605839,Monkton Swifts,2024-03-25T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,19.8
605839,Monkton Swifts,2024-03-25T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
605839,Monkton Swifts,2024-03-25T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
605839,Monkton Swifts,2024-03-25T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-25T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605839,Monkton Swifts,2024-03-25T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-25T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
605839,Monkton Swifts,2024-03-25T05:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-25T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-25T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-25T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-25T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
605839,Monkton Swifts,2024-03-25T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
605839,Monkton Swifts,2024-03-25T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.65
605839,Monkton Swifts,2024-03-25T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.86
605839,Monkton Swifts,2024-03-25T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.72
605839,Monkton Swifts,2024-03-25T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.66
605839,Monkton Swifts,2024-03-25T05:10:00.000+00:00,feeder,3,N Current (RMS),A,4.9
605839,Monkton Swifts,2024-03-25T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.2
605839,Monkton Swifts,2024-03-25T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.6
605839,Monkton Swifts,2024-03-25T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.6
605839,Monkton Swifts,2024-03-25T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.36
605839,Monkton Swifts,2024-03-25T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.28
605839,Monkton Swifts,2024-03-25T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.45
605839,Monkton Swifts,2024-03-25T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.05
605839,Monkton Swifts,2024-03-25T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.44
605839,Monkton Swifts,2024-03-25T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.78
605839,Monkton Swifts,2024-03-25T05:10:00.000+00:00,feeder,2,N Current (RMS),A,24.4
605839,Monkton Swifts,2024-03-25T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.3
605839,Monkton Swifts,2024-03-25T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.7
605839,Monkton Swifts,2024-03-25T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.7
605839,Monkton Swifts,2024-03-25T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-25T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605839,Monkton Swifts,2024-03-25T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
605839,Monkton Swifts,2024-03-25T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605839,Monkton Swifts,2024-03-25T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-25T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.04
605839,Monkton Swifts,2024-03-25T05:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-25T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-25T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-25T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-25T05:10:00.000+00:00,transformer,,Temperature,C,17.4
605839,Monkton Swifts,2024-03-25T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
605839,Monkton Swifts,2024-03-25T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.68
605839,Monkton Swifts,2024-03-25T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
605839,Monkton Swifts,2024-03-25T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
605839,Monkton Swifts,2024-03-25T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
605839,Monkton Swifts,2024-03-25T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.55
605839,Monkton Swifts,2024-03-25T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
605839,Monkton Swifts,2024-03-25T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
605839,Monkton Swifts,2024-03-25T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.99
605839,Monkton Swifts,2024-03-25T05:10:00.000+00:00,busbar,,L3 Active Power,kW,2.31
605839,Monkton Swifts,2024-03-25T05:10:00.000+00:00,busbar,,L2 Active Power,kW,6.82
605839,Monkton Swifts,2024-03-25T05:10:00.000+00:00,busbar,,L1 Active Power,kW,11.28
605839,Monkton Swifts,2024-03-25T05:10:00.000+00:00,busbar,,N Current (RMS),A,33.2
605839,Monkton Swifts,2024-03-25T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.7
605839,Monkton Swifts,2024-03-25T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
605839,Monkton Swifts,2024-03-25T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
605839,Monkton Swifts,2024-03-25T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.43
605839,Monkton Swifts,2024-03-25T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.05
605839,Monkton Swifts,2024-03-25T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.77
605839,Monkton Swifts,2024-03-25T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.31
605839,Monkton Swifts,2024-03-25T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.59
605839,Monkton Swifts,2024-03-25T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.05
605839,Monkton Swifts,2024-03-25T05:00:00.000+00:00,feeder,5,N Current (RMS),A,13.4
605839,Monkton Swifts,2024-03-25T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,2.4
605839,Monkton Swifts,2024-03-25T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,2.5
605839,Monkton Swifts,2024-03-25T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,20.8
605839,Monkton Swifts,2024-03-25T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
605839,Monkton Swifts,2024-03-25T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
605839,Monkton Swifts,2024-03-25T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-25T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
605839,Monkton Swifts,2024-03-25T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605839,Monkton Swifts,2024-03-25T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
605839,Monkton Swifts,2024-03-25T05:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-25T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-25T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-25T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-25T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
605839,Monkton Swifts,2024-03-25T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
605839,Monkton Swifts,2024-03-25T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
605839,Monkton Swifts,2024-03-25T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.81
605839,Monkton Swifts,2024-03-25T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.98
605839,Monkton Swifts,2024-03-25T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.6
605839,Monkton Swifts,2024-03-25T05:00:00.000+00:00,feeder,3,N Current (RMS),A,5.1
605839,Monkton Swifts,2024-03-25T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.0
605839,Monkton Swifts,2024-03-25T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.5
605839,Monkton Swifts,2024-03-25T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.5
605839,Monkton Swifts,2024-03-25T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.3
605839,Monkton Swifts,2024-03-25T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
605839,Monkton Swifts,2024-03-25T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.58
605839,Monkton Swifts,2024-03-25T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.24
605839,Monkton Swifts,2024-03-25T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.08
605839,Monkton Swifts,2024-03-25T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.8
605839,Monkton Swifts,2024-03-25T05:00:00.000+00:00,feeder,2,N Current (RMS),A,27.8
605839,Monkton Swifts,2024-03-25T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.6
605839,Monkton Swifts,2024-03-25T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.7
605839,Monkton Swifts,2024-03-25T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.8
605839,Monkton Swifts,2024-03-25T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-25T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605839,Monkton Swifts,2024-03-25T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
605839,Monkton Swifts,2024-03-25T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
605839,Monkton Swifts,2024-03-25T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-25T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.04
605839,Monkton Swifts,2024-03-25T05:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-25T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-25T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-25T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-25T05:00:00.000+00:00,transformer,,Temperature,C,17.4
605839,Monkton Swifts,2024-03-25T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
605839,Monkton Swifts,2024-03-25T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.85
605839,Monkton Swifts,2024-03-25T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
605839,Monkton Swifts,2024-03-25T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
605839,Monkton Swifts,2024-03-25T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
605839,Monkton Swifts,2024-03-25T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.69
605839,Monkton Swifts,2024-03-25T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
605839,Monkton Swifts,2024-03-25T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
605839,Monkton Swifts,2024-03-25T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.18
605839,Monkton Swifts,2024-03-25T05:00:00.000+00:00,busbar,,L3 Active Power,kW,2.33
605839,Monkton Swifts,2024-03-25T05:00:00.000+00:00,busbar,,L2 Active Power,kW,6.64
605839,Monkton Swifts,2024-03-25T05:00:00.000+00:00,busbar,,L1 Active Power,kW,11.53
605839,Monkton Swifts,2024-03-25T05:00:00.000+00:00,busbar,,N Current (RMS),A,34.9
605839,Monkton Swifts,2024-03-25T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.9
605839,Monkton Swifts,2024-03-25T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
605839,Monkton Swifts,2024-03-25T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
605839,Monkton Swifts,2024-03-25T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.31
605839,Monkton Swifts,2024-03-25T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
605839,Monkton Swifts,2024-03-25T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.82
605839,Monkton Swifts,2024-03-25T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.41
605839,Monkton Swifts,2024-03-25T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.03
605839,Monkton Swifts,2024-03-25T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.22
605839,Monkton Swifts,2024-03-25T04:50:00.000+00:00,feeder,5,N Current (RMS),A,12.7
605839,Monkton Swifts,2024-03-25T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,2.4
605839,Monkton Swifts,2024-03-25T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,8.2
605839,Monkton Swifts,2024-03-25T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,21.6
605839,Monkton Swifts,2024-03-25T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
605839,Monkton Swifts,2024-03-25T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-25T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-25T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605839,Monkton Swifts,2024-03-25T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
605839,Monkton Swifts,2024-03-25T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
605839,Monkton Swifts,2024-03-25T04:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-25T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-25T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-25T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-25T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
605839,Monkton Swifts,2024-03-25T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
605839,Monkton Swifts,2024-03-25T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
605839,Monkton Swifts,2024-03-25T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.75
605839,Monkton Swifts,2024-03-25T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.78
605839,Monkton Swifts,2024-03-25T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.55
605839,Monkton Swifts,2024-03-25T04:50:00.000+00:00,feeder,3,N Current (RMS),A,4.6
605839,Monkton Swifts,2024-03-25T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.7
605839,Monkton Swifts,2024-03-25T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.7
605839,Monkton Swifts,2024-03-25T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.7
605839,Monkton Swifts,2024-03-25T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.99
605839,Monkton Swifts,2024-03-25T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.14
605839,Monkton Swifts,2024-03-25T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.5
605839,Monkton Swifts,2024-03-25T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.37
605839,Monkton Swifts,2024-03-25T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.58
605839,Monkton Swifts,2024-03-25T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.83
605839,Monkton Swifts,2024-03-25T04:50:00.000+00:00,feeder,2,N Current (RMS),A,22.7
605839,Monkton Swifts,2024-03-25T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.3
605839,Monkton Swifts,2024-03-25T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.2
605839,Monkton Swifts,2024-03-25T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.3
605839,Monkton Swifts,2024-03-25T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605839,Monkton Swifts,2024-03-25T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605839,Monkton Swifts,2024-03-25T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
605839,Monkton Swifts,2024-03-25T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605839,Monkton Swifts,2024-03-25T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-25T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
605839,Monkton Swifts,2024-03-25T04:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-25T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-25T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-25T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-25T04:50:00.000+00:00,transformer,,Temperature,C,17.5
605839,Monkton Swifts,2024-03-25T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
605839,Monkton Swifts,2024-03-25T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.88
605839,Monkton Swifts,2024-03-25T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
