Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605839,Monkton Swifts,2024-03-25T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
605839,Monkton Swifts,2024-03-25T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
605839,Monkton Swifts,2024-03-25T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.83
605839,Monkton Swifts,2024-03-25T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
605839,Monkton Swifts,2024-03-25T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
605839,Monkton Swifts,2024-03-25T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.85
605839,Monkton Swifts,2024-03-25T04:50:00.000+00:00,busbar,,L3 Active Power,kW,2.51
605839,Monkton Swifts,2024-03-25T04:50:00.000+00:00,busbar,,L2 Active Power,kW,7.36
605839,Monkton Swifts,2024-03-25T04:50:00.000+00:00,busbar,,L1 Active Power,kW,10.66
605839,Monkton Swifts,2024-03-25T04:50:00.000+00:00,busbar,,N Current (RMS),A,31.5
605839,Monkton Swifts,2024-03-25T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.2
605839,Monkton Swifts,2024-03-25T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
605839,Monkton Swifts,2024-03-25T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
605839,Monkton Swifts,2024-03-25T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.17
605839,Monkton Swifts,2024-03-25T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.12
605839,Monkton Swifts,2024-03-25T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.8
605839,Monkton Swifts,2024-03-25T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.58
605839,Monkton Swifts,2024-03-25T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.94
605839,Monkton Swifts,2024-03-25T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.31
605839,Monkton Swifts,2024-03-25T04:40:00.000+00:00,feeder,5,N Current (RMS),A,12.9
605839,Monkton Swifts,2024-03-25T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,2.8
605839,Monkton Swifts,2024-03-25T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,8.2
605839,Monkton Swifts,2024-03-25T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,21.8
605839,Monkton Swifts,2024-03-25T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
605839,Monkton Swifts,2024-03-25T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
605839,Monkton Swifts,2024-03-25T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-25T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
605839,Monkton Swifts,2024-03-25T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-25T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
605839,Monkton Swifts,2024-03-25T04:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-25T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-25T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-25T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-25T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
605839,Monkton Swifts,2024-03-25T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
605839,Monkton Swifts,2024-03-25T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
605839,Monkton Swifts,2024-03-25T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.93
605839,Monkton Swifts,2024-03-25T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.98
605839,Monkton Swifts,2024-03-25T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.34
605839,Monkton Swifts,2024-03-25T04:40:00.000+00:00,feeder,3,N Current (RMS),A,7.5
605839,Monkton Swifts,2024-03-25T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.1
605839,Monkton Swifts,2024-03-25T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.4
605839,Monkton Swifts,2024-03-25T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.5
605839,Monkton Swifts,2024-03-25T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.88
605839,Monkton Swifts,2024-03-25T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.14
605839,Monkton Swifts,2024-03-25T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.09
605839,Monkton Swifts,2024-03-25T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.45
605839,Monkton Swifts,2024-03-25T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.9
605839,Monkton Swifts,2024-03-25T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.63
605839,Monkton Swifts,2024-03-25T04:40:00.000+00:00,feeder,2,N Current (RMS),A,22.3
605839,Monkton Swifts,2024-03-25T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.0
605839,Monkton Swifts,2024-03-25T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.7
605839,Monkton Swifts,2024-03-25T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.6
605839,Monkton Swifts,2024-03-25T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605839,Monkton Swifts,2024-03-25T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605839,Monkton Swifts,2024-03-25T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
605839,Monkton Swifts,2024-03-25T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
605839,Monkton Swifts,2024-03-25T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-25T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
605839,Monkton Swifts,2024-03-25T04:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-25T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-25T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-25T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-25T04:40:00.000+00:00,transformer,,Temperature,C,17.5
605839,Monkton Swifts,2024-03-25T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
605839,Monkton Swifts,2024-03-25T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.46
605839,Monkton Swifts,2024-03-25T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
605839,Monkton Swifts,2024-03-25T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
605839,Monkton Swifts,2024-03-25T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
605839,Monkton Swifts,2024-03-25T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
605839,Monkton Swifts,2024-03-25T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
605839,Monkton Swifts,2024-03-25T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
605839,Monkton Swifts,2024-03-25T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.67
605839,Monkton Swifts,2024-03-25T04:40:00.000+00:00,busbar,,L3 Active Power,kW,3.94
605839,Monkton Swifts,2024-03-25T04:40:00.000+00:00,busbar,,L2 Active Power,kW,8.79
605839,Monkton Swifts,2024-03-25T04:40:00.000+00:00,busbar,,L1 Active Power,kW,12.34
605839,Monkton Swifts,2024-03-25T04:40:00.000+00:00,busbar,,N Current (RMS),A,32.0
605839,Monkton Swifts,2024-03-25T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.7
605839,Monkton Swifts,2024-03-25T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
605839,Monkton Swifts,2024-03-25T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
605839,Monkton Swifts,2024-03-25T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.33
605839,Monkton Swifts,2024-03-25T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.12
605839,Monkton Swifts,2024-03-25T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.78
605839,Monkton Swifts,2024-03-25T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.42
605839,Monkton Swifts,2024-03-25T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.75
605839,Monkton Swifts,2024-03-25T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.33
605839,Monkton Swifts,2024-03-25T04:30:00.000+00:00,feeder,5,N Current (RMS),A,14.8
605839,Monkton Swifts,2024-03-25T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,2.4
605839,Monkton Swifts,2024-03-25T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,3.6
605839,Monkton Swifts,2024-03-25T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,21.9
605839,Monkton Swifts,2024-03-25T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
605839,Monkton Swifts,2024-03-25T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
605839,Monkton Swifts,2024-03-25T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605839,Monkton Swifts,2024-03-25T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605839,Monkton Swifts,2024-03-25T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
605839,Monkton Swifts,2024-03-25T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.04
605839,Monkton Swifts,2024-03-25T04:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-25T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-25T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-25T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-25T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
605839,Monkton Swifts,2024-03-25T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
605839,Monkton Swifts,2024-03-25T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.7
605839,Monkton Swifts,2024-03-25T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.81
605839,Monkton Swifts,2024-03-25T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.94
605839,Monkton Swifts,2024-03-25T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.88
605839,Monkton Swifts,2024-03-25T04:30:00.000+00:00,feeder,3,N Current (RMS),A,6.7
605839,Monkton Swifts,2024-03-25T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.9
605839,Monkton Swifts,2024-03-25T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.3
605839,Monkton Swifts,2024-03-25T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.6
605839,Monkton Swifts,2024-03-25T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
605839,Monkton Swifts,2024-03-25T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
605839,Monkton Swifts,2024-03-25T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.02
605839,Monkton Swifts,2024-03-25T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.44
605839,Monkton Swifts,2024-03-25T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.76
605839,Monkton Swifts,2024-03-25T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.96
605839,Monkton Swifts,2024-03-25T04:30:00.000+00:00,feeder,2,N Current (RMS),A,18.9
605839,Monkton Swifts,2024-03-25T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.6
605839,Monkton Swifts,2024-03-25T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.0
605839,Monkton Swifts,2024-03-25T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.0
605839,Monkton Swifts,2024-03-25T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-25T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605839,Monkton Swifts,2024-03-25T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
605839,Monkton Swifts,2024-03-25T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605839,Monkton Swifts,2024-03-25T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-25T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.04
605839,Monkton Swifts,2024-03-25T04:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-25T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-25T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-25T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-25T04:30:00.000+00:00,transformer,,Temperature,C,17.5
605839,Monkton Swifts,2024-03-25T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
605839,Monkton Swifts,2024-03-25T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.6
605839,Monkton Swifts,2024-03-25T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
605839,Monkton Swifts,2024-03-25T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
605839,Monkton Swifts,2024-03-25T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
605839,Monkton Swifts,2024-03-25T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
605839,Monkton Swifts,2024-03-25T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
605839,Monkton Swifts,2024-03-25T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
605839,Monkton Swifts,2024-03-25T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
605839,Monkton Swifts,2024-03-25T04:30:00.000+00:00,busbar,,L3 Active Power,kW,2.65
605839,Monkton Swifts,2024-03-25T04:30:00.000+00:00,busbar,,L2 Active Power,kW,5.46
605839,Monkton Swifts,2024-03-25T04:30:00.000+00:00,busbar,,L1 Active Power,kW,11.25
605839,Monkton Swifts,2024-03-25T04:30:00.000+00:00,busbar,,N Current (RMS),A,30.5
605839,Monkton Swifts,2024-03-25T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.8
605839,Monkton Swifts,2024-03-25T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.9
605839,Monkton Swifts,2024-03-25T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
605839,Monkton Swifts,2024-03-25T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.41
605839,Monkton Swifts,2024-03-25T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.1
605839,Monkton Swifts,2024-03-25T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.61
605839,Monkton Swifts,2024-03-25T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.32
605839,Monkton Swifts,2024-03-25T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
605839,Monkton Swifts,2024-03-25T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.29
605839,Monkton Swifts,2024-03-25T04:20:00.000+00:00,feeder,5,N Current (RMS),A,13.5
605839,Monkton Swifts,2024-03-25T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,2.3
605839,Monkton Swifts,2024-03-25T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,8.1
605839,Monkton Swifts,2024-03-25T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,21.6
605839,Monkton Swifts,2024-03-25T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
605839,Monkton Swifts,2024-03-25T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
605839,Monkton Swifts,2024-03-25T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-25T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605839,Monkton Swifts,2024-03-25T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
605839,Monkton Swifts,2024-03-25T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.04
605839,Monkton Swifts,2024-03-25T04:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-25T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-25T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-25T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-25T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
605839,Monkton Swifts,2024-03-25T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
605839,Monkton Swifts,2024-03-25T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.67
605839,Monkton Swifts,2024-03-25T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.76
605839,Monkton Swifts,2024-03-25T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.64
605839,Monkton Swifts,2024-03-25T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.45
605839,Monkton Swifts,2024-03-25T04:20:00.000+00:00,feeder,3,N Current (RMS),A,4.7
605839,Monkton Swifts,2024-03-25T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.9
605839,Monkton Swifts,2024-03-25T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.3
605839,Monkton Swifts,2024-03-25T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.9
605839,Monkton Swifts,2024-03-25T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.12
605839,Monkton Swifts,2024-03-25T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
605839,Monkton Swifts,2024-03-25T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.17
605839,Monkton Swifts,2024-03-25T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.35
605839,Monkton Swifts,2024-03-25T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.03
605839,Monkton Swifts,2024-03-25T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.99
605839,Monkton Swifts,2024-03-25T04:20:00.000+00:00,feeder,2,N Current (RMS),A,21.5
605839,Monkton Swifts,2024-03-25T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.5
605839,Monkton Swifts,2024-03-25T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.8
605839,Monkton Swifts,2024-03-25T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.0
605839,Monkton Swifts,2024-03-25T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-25T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605839,Monkton Swifts,2024-03-25T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
605839,Monkton Swifts,2024-03-25T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605839,Monkton Swifts,2024-03-25T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-25T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.04
605839,Monkton Swifts,2024-03-25T04:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-25T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-25T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-25T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-25T04:20:00.000+00:00,transformer,,Temperature,C,17.5
605839,Monkton Swifts,2024-03-25T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
605839,Monkton Swifts,2024-03-25T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.0
605839,Monkton Swifts,2024-03-25T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
605839,Monkton Swifts,2024-03-25T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
605839,Monkton Swifts,2024-03-25T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
605839,Monkton Swifts,2024-03-25T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
605839,Monkton Swifts,2024-03-25T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
605839,Monkton Swifts,2024-03-25T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
605839,Monkton Swifts,2024-03-25T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.95
605839,Monkton Swifts,2024-03-25T04:20:00.000+00:00,busbar,,L3 Active Power,kW,2.41
605839,Monkton Swifts,2024-03-25T04:20:00.000+00:00,busbar,,L2 Active Power,kW,6.65
605839,Monkton Swifts,2024-03-25T04:20:00.000+00:00,busbar,,L1 Active Power,kW,11.81
605839,Monkton Swifts,2024-03-25T04:20:00.000+00:00,busbar,,N Current (RMS),A,33.9
605839,Monkton Swifts,2024-03-25T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.5
605839,Monkton Swifts,2024-03-25T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
605839,Monkton Swifts,2024-03-25T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
605839,Monkton Swifts,2024-03-25T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.38
605839,Monkton Swifts,2024-03-25T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.16
605839,Monkton Swifts,2024-03-25T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.86
605839,Monkton Swifts,2024-03-25T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.36
605839,Monkton Swifts,2024-03-25T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.42
605839,Monkton Swifts,2024-03-25T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.09
605839,Monkton Swifts,2024-03-25T04:10:00.000+00:00,feeder,5,N Current (RMS),A,13.4
605839,Monkton Swifts,2024-03-25T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,2.4
605839,Monkton Swifts,2024-03-25T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,6.4
605839,Monkton Swifts,2024-03-25T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,21.0
605839,Monkton Swifts,2024-03-25T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
605839,Monkton Swifts,2024-03-25T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
605839,Monkton Swifts,2024-03-25T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
605839,Monkton Swifts,2024-03-25T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605839,Monkton Swifts,2024-03-25T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-25T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.09
605839,Monkton Swifts,2024-03-25T04:10:00.000+00:00,feeder,4,N Current (RMS),A,0.5
605839,Monkton Swifts,2024-03-25T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-25T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-25T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
605839,Monkton Swifts,2024-03-25T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
605839,Monkton Swifts,2024-03-25T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
605839,Monkton Swifts,2024-03-25T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
605839,Monkton Swifts,2024-03-25T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.68
605839,Monkton Swifts,2024-03-25T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.95
605839,Monkton Swifts,2024-03-25T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.43
605839,Monkton Swifts,2024-03-25T04:10:00.000+00:00,feeder,3,N Current (RMS),A,5.4
605839,Monkton Swifts,2024-03-25T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.6
605839,Monkton Swifts,2024-03-25T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.3
605839,Monkton Swifts,2024-03-25T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.9
605839,Monkton Swifts,2024-03-25T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.8
605839,Monkton Swifts,2024-03-25T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.33
605839,Monkton Swifts,2024-03-25T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.8
605839,Monkton Swifts,2024-03-25T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.54
605839,Monkton Swifts,2024-03-25T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.12
605839,Monkton Swifts,2024-03-25T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.09
605839,Monkton Swifts,2024-03-25T04:10:00.000+00:00,feeder,2,N Current (RMS),A,16.2
605839,Monkton Swifts,2024-03-25T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.3
605839,Monkton Swifts,2024-03-25T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.5
605839,Monkton Swifts,2024-03-25T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.2
605839,Monkton Swifts,2024-03-25T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-25T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-25T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
605839,Monkton Swifts,2024-03-25T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605839,Monkton Swifts,2024-03-25T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-25T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
605839,Monkton Swifts,2024-03-25T04:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-25T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-25T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-25T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-25T04:10:00.000+00:00,transformer,,Temperature,C,17.6
605839,Monkton Swifts,2024-03-25T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
605839,Monkton Swifts,2024-03-25T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.09
605839,Monkton Swifts,2024-03-25T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
605839,Monkton Swifts,2024-03-25T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
605839,Monkton Swifts,2024-03-25T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
605839,Monkton Swifts,2024-03-25T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.25
605839,Monkton Swifts,2024-03-25T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
605839,Monkton Swifts,2024-03-25T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
605839,Monkton Swifts,2024-03-25T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
605839,Monkton Swifts,2024-03-25T04:10:00.000+00:00,busbar,,L3 Active Power,kW,2.56
605839,Monkton Swifts,2024-03-25T04:10:00.000+00:00,busbar,,L2 Active Power,kW,6.47
605839,Monkton Swifts,2024-03-25T04:10:00.000+00:00,busbar,,L1 Active Power,kW,9.72
605839,Monkton Swifts,2024-03-25T04:10:00.000+00:00,busbar,,N Current (RMS),A,25.8
605839,Monkton Swifts,2024-03-25T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.2
605839,Monkton Swifts,2024-03-25T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
605839,Monkton Swifts,2024-03-25T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
605839,Monkton Swifts,2024-03-25T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.29
605839,Monkton Swifts,2024-03-25T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.16
605839,Monkton Swifts,2024-03-25T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.93
605839,Monkton Swifts,2024-03-25T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.44
605839,Monkton Swifts,2024-03-25T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.4
605839,Monkton Swifts,2024-03-25T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.15
605839,Monkton Swifts,2024-03-25T04:00:00.000+00:00,feeder,5,N Current (RMS),A,13.5
605839,Monkton Swifts,2024-03-25T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,2.5
605839,Monkton Swifts,2024-03-25T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,6.3
605839,Monkton Swifts,2024-03-25T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,21.2
605839,Monkton Swifts,2024-03-25T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
605839,Monkton Swifts,2024-03-25T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
605839,Monkton Swifts,2024-03-25T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
605839,Monkton Swifts,2024-03-25T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605839,Monkton Swifts,2024-03-25T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605839,Monkton Swifts,2024-03-25T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.14
605839,Monkton Swifts,2024-03-25T04:00:00.000+00:00,feeder,4,N Current (RMS),A,0.6
605839,Monkton Swifts,2024-03-25T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-25T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-25T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
605839,Monkton Swifts,2024-03-25T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
605839,Monkton Swifts,2024-03-25T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.23
605839,Monkton Swifts,2024-03-25T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
605839,Monkton Swifts,2024-03-25T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.55
605839,Monkton Swifts,2024-03-25T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.01
605839,Monkton Swifts,2024-03-25T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.56
605839,Monkton Swifts,2024-03-25T04:00:00.000+00:00,feeder,3,N Current (RMS),A,6.2
605839,Monkton Swifts,2024-03-25T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.3
605839,Monkton Swifts,2024-03-25T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.6
605839,Monkton Swifts,2024-03-25T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.0
605839,Monkton Swifts,2024-03-25T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.15
605839,Monkton Swifts,2024-03-25T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.44
605839,Monkton Swifts,2024-03-25T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.47
605839,Monkton Swifts,2024-03-25T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.79
605839,Monkton Swifts,2024-03-25T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.25
605839,Monkton Swifts,2024-03-25T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.56
605839,Monkton Swifts,2024-03-25T04:00:00.000+00:00,feeder,2,N Current (RMS),A,16.7
605839,Monkton Swifts,2024-03-25T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.2
605839,Monkton Swifts,2024-03-25T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.0
605839,Monkton Swifts,2024-03-25T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.0
605839,Monkton Swifts,2024-03-25T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-25T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-25T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
605839,Monkton Swifts,2024-03-25T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605839,Monkton Swifts,2024-03-25T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-25T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
605839,Monkton Swifts,2024-03-25T04:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-25T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-25T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-25T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-25T04:00:00.000+00:00,transformer,,Temperature,C,17.6
605839,Monkton Swifts,2024-03-25T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
605839,Monkton Swifts,2024-03-25T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.65
605839,Monkton Swifts,2024-03-25T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
605839,Monkton Swifts,2024-03-25T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
605839,Monkton Swifts,2024-03-25T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
605839,Monkton Swifts,2024-03-25T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
605839,Monkton Swifts,2024-03-25T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
605839,Monkton Swifts,2024-03-25T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
605839,Monkton Swifts,2024-03-25T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
605839,Monkton Swifts,2024-03-25T04:00:00.000+00:00,busbar,,L3 Active Power,kW,2.77
605839,Monkton Swifts,2024-03-25T04:00:00.000+00:00,busbar,,L2 Active Power,kW,6.64
605839,Monkton Swifts,2024-03-25T04:00:00.000+00:00,busbar,,L1 Active Power,kW,10.43
605839,Monkton Swifts,2024-03-25T04:00:00.000+00:00,busbar,,N Current (RMS),A,27.4
605839,Monkton Swifts,2024-03-25T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.7
605839,Monkton Swifts,2024-03-25T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
605839,Monkton Swifts,2024-03-25T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
605839,Monkton Swifts,2024-03-25T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.28
605839,Monkton Swifts,2024-03-25T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.14
605839,Monkton Swifts,2024-03-25T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.76
605839,Monkton Swifts,2024-03-25T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.5
605839,Monkton Swifts,2024-03-25T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.07
605839,Monkton Swifts,2024-03-25T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.55
605839,Monkton Swifts,2024-03-25T03:50:00.000+00:00,feeder,5,N Current (RMS),A,17.9
605839,Monkton Swifts,2024-03-25T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,2.5
605839,Monkton Swifts,2024-03-25T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,8.4
605839,Monkton Swifts,2024-03-25T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,27.5
605839,Monkton Swifts,2024-03-25T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
605839,Monkton Swifts,2024-03-25T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
605839,Monkton Swifts,2024-03-25T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.11
605839,Monkton Swifts,2024-03-25T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605839,Monkton Swifts,2024-03-25T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-25T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.15
605839,Monkton Swifts,2024-03-25T03:50:00.000+00:00,feeder,4,N Current (RMS),A,0.7
605839,Monkton Swifts,2024-03-25T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-25T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-25T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
605839,Monkton Swifts,2024-03-25T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
605839,Monkton Swifts,2024-03-25T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
605839,Monkton Swifts,2024-03-25T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
605839,Monkton Swifts,2024-03-25T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.51
605839,Monkton Swifts,2024-03-25T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.07
605839,Monkton Swifts,2024-03-25T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.65
605839,Monkton Swifts,2024-03-25T03:50:00.000+00:00,feeder,3,N Current (RMS),A,6.6
605839,Monkton Swifts,2024-03-25T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.5
605839,Monkton Swifts,2024-03-25T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.7
605839,Monkton Swifts,2024-03-25T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.2
605839,Monkton Swifts,2024-03-25T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.35
605839,Monkton Swifts,2024-03-25T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.2
605839,Monkton Swifts,2024-03-25T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.22
605839,Monkton Swifts,2024-03-25T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.86
605839,Monkton Swifts,2024-03-25T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.19
605839,Monkton Swifts,2024-03-25T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.91
605839,Monkton Swifts,2024-03-25T03:50:00.000+00:00,feeder,2,N Current (RMS),A,16.4
605839,Monkton Swifts,2024-03-25T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.0
605839,Monkton Swifts,2024-03-25T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.6
605839,Monkton Swifts,2024-03-25T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.0
605839,Monkton Swifts,2024-03-25T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605839,Monkton Swifts,2024-03-25T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-25T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
605839,Monkton Swifts,2024-03-25T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605839,Monkton Swifts,2024-03-25T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-25T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
605839,Monkton Swifts,2024-03-25T03:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-25T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-25T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-25T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-25T03:50:00.000+00:00,transformer,,Temperature,C,17.6
605839,Monkton Swifts,2024-03-25T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
605839,Monkton Swifts,2024-03-25T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.75
605839,Monkton Swifts,2024-03-25T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
605839,Monkton Swifts,2024-03-25T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
605839,Monkton Swifts,2024-03-25T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
605839,Monkton Swifts,2024-03-25T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
605839,Monkton Swifts,2024-03-25T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
605839,Monkton Swifts,2024-03-25T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
605839,Monkton Swifts,2024-03-25T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
605839,Monkton Swifts,2024-03-25T03:50:00.000+00:00,busbar,,L3 Active Power,kW,2.85
605839,Monkton Swifts,2024-03-25T03:50:00.000+00:00,busbar,,L2 Active Power,kW,7.31
605839,Monkton Swifts,2024-03-25T03:50:00.000+00:00,busbar,,L1 Active Power,kW,11.29
605839,Monkton Swifts,2024-03-25T03:50:00.000+00:00,busbar,,N Current (RMS),A,28.9
605839,Monkton Swifts,2024-03-25T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.8
605839,Monkton Swifts,2024-03-25T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
605839,Monkton Swifts,2024-03-25T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
605839,Monkton Swifts,2024-03-25T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.16
605839,Monkton Swifts,2024-03-25T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.13
605839,Monkton Swifts,2024-03-25T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.87
605839,Monkton Swifts,2024-03-25T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.66
605839,Monkton Swifts,2024-03-25T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.12
605839,Monkton Swifts,2024-03-25T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.38
605839,Monkton Swifts,2024-03-25T03:40:00.000+00:00,feeder,5,N Current (RMS),A,14.8
605839,Monkton Swifts,2024-03-25T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,3.2
605839,Monkton Swifts,2024-03-25T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,5.4
605839,Monkton Swifts,2024-03-25T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,22.1
605839,Monkton Swifts,2024-03-25T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
605839,Monkton Swifts,2024-03-25T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
605839,Monkton Swifts,2024-03-25T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605839,Monkton Swifts,2024-03-25T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
605839,Monkton Swifts,2024-03-25T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605839,Monkton Swifts,2024-03-25T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.04
605839,Monkton Swifts,2024-03-25T03:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-25T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-25T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-25T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-25T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
605839,Monkton Swifts,2024-03-25T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
605839,Monkton Swifts,2024-03-25T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.48
605839,Monkton Swifts,2024-03-25T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.43
605839,Monkton Swifts,2024-03-25T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.89
605839,Monkton Swifts,2024-03-25T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.67
605839,Monkton Swifts,2024-03-25T03:40:00.000+00:00,feeder,3,N Current (RMS),A,6.1
605839,Monkton Swifts,2024-03-25T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.3
605839,Monkton Swifts,2024-03-25T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.1
605839,Monkton Swifts,2024-03-25T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.4
605839,Monkton Swifts,2024-03-25T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.39
605839,Monkton Swifts,2024-03-25T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
605839,Monkton Swifts,2024-03-25T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.26
605839,Monkton Swifts,2024-03-25T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.16
605839,Monkton Swifts,2024-03-25T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.2
605839,Monkton Swifts,2024-03-25T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.36
605839,Monkton Swifts,2024-03-25T03:40:00.000+00:00,feeder,2,N Current (RMS),A,17.9
605839,Monkton Swifts,2024-03-25T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.7
605839,Monkton Swifts,2024-03-25T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.4
605839,Monkton Swifts,2024-03-25T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.9
605839,Monkton Swifts,2024-03-25T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-25T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-25T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
605839,Monkton Swifts,2024-03-25T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605839,Monkton Swifts,2024-03-25T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-25T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
605839,Monkton Swifts,2024-03-25T03:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-25T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-25T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-25T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-25T03:40:00.000+00:00,transformer,,Temperature,C,17.6
605839,Monkton Swifts,2024-03-25T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
605839,Monkton Swifts,2024-03-25T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.6
605839,Monkton Swifts,2024-03-25T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
605839,Monkton Swifts,2024-03-25T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.14
605839,Monkton Swifts,2024-03-25T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
605839,Monkton Swifts,2024-03-25T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.87
605839,Monkton Swifts,2024-03-25T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
605839,Monkton Swifts,2024-03-25T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
605839,Monkton Swifts,2024-03-25T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
605839,Monkton Swifts,2024-03-25T03:40:00.000+00:00,busbar,,L3 Active Power,kW,2.23
605839,Monkton Swifts,2024-03-25T03:40:00.000+00:00,busbar,,L2 Active Power,kW,6.19
605839,Monkton Swifts,2024-03-25T03:40:00.000+00:00,busbar,,L1 Active Power,kW,10.48
605839,Monkton Swifts,2024-03-25T03:40:00.000+00:00,busbar,,N Current (RMS),A,28.2
605839,Monkton Swifts,2024-03-25T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.6
605839,Monkton Swifts,2024-03-25T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.7
605839,Monkton Swifts,2024-03-25T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
605839,Monkton Swifts,2024-03-25T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.48
605839,Monkton Swifts,2024-03-25T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.06
605839,Monkton Swifts,2024-03-25T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.91
605839,Monkton Swifts,2024-03-25T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.6
605839,Monkton Swifts,2024-03-25T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.18
605839,Monkton Swifts,2024-03-25T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.46
605839,Monkton Swifts,2024-03-25T03:30:00.000+00:00,feeder,5,N Current (RMS),A,13.7
605839,Monkton Swifts,2024-03-25T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,3.4
605839,Monkton Swifts,2024-03-25T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,5.6
605839,Monkton Swifts,2024-03-25T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,22.4
605839,Monkton Swifts,2024-03-25T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
605839,Monkton Swifts,2024-03-25T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-25T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605839,Monkton Swifts,2024-03-25T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605839,Monkton Swifts,2024-03-25T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605839,Monkton Swifts,2024-03-25T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
605839,Monkton Swifts,2024-03-25T03:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-25T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-25T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-25T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-25T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
605839,Monkton Swifts,2024-03-25T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
605839,Monkton Swifts,2024-03-25T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
605839,Monkton Swifts,2024-03-25T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.59
605839,Monkton Swifts,2024-03-25T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.54
605839,Monkton Swifts,2024-03-25T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.33
605839,Monkton Swifts,2024-03-25T03:30:00.000+00:00,feeder,3,N Current (RMS),A,4.3
605839,Monkton Swifts,2024-03-25T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.1
605839,Monkton Swifts,2024-03-25T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.0
605839,Monkton Swifts,2024-03-25T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.9
605839,Monkton Swifts,2024-03-25T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.83
605839,Monkton Swifts,2024-03-25T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.14
605839,Monkton Swifts,2024-03-25T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.24
605839,Monkton Swifts,2024-03-25T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.59
605839,Monkton Swifts,2024-03-25T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.49
605839,Monkton Swifts,2024-03-25T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.66
605839,Monkton Swifts,2024-03-25T03:30:00.000+00:00,feeder,2,N Current (RMS),A,16.5
605839,Monkton Swifts,2024-03-25T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.7
605839,Monkton Swifts,2024-03-25T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.7
605839,Monkton Swifts,2024-03-25T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.8
605839,Monkton Swifts,2024-03-25T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605839,Monkton Swifts,2024-03-25T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-25T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
605839,Monkton Swifts,2024-03-25T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605839,Monkton Swifts,2024-03-25T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-25T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
605839,Monkton Swifts,2024-03-25T03:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-25T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-25T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-25T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-25T03:30:00.000+00:00,transformer,,Temperature,C,17.7
605839,Monkton Swifts,2024-03-25T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
605839,Monkton Swifts,2024-03-25T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.19
605839,Monkton Swifts,2024-03-25T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
605839,Monkton Swifts,2024-03-25T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.72
605839,Monkton Swifts,2024-03-25T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
605839,Monkton Swifts,2024-03-25T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.52
605839,Monkton Swifts,2024-03-25T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
605839,Monkton Swifts,2024-03-25T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
605839,Monkton Swifts,2024-03-25T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
605839,Monkton Swifts,2024-03-25T03:30:00.000+00:00,busbar,,L3 Active Power,kW,2.76
605839,Monkton Swifts,2024-03-25T03:30:00.000+00:00,busbar,,L2 Active Power,kW,6.19
605839,Monkton Swifts,2024-03-25T03:30:00.000+00:00,busbar,,L1 Active Power,kW,9.5
605839,Monkton Swifts,2024-03-25T03:30:00.000+00:00,busbar,,N Current (RMS),A,24.0
605839,Monkton Swifts,2024-03-25T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.1
605839,Monkton Swifts,2024-03-25T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.9
605839,Monkton Swifts,2024-03-25T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
605839,Monkton Swifts,2024-03-25T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.35
605839,Monkton Swifts,2024-03-25T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.12
605839,Monkton Swifts,2024-03-25T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.68
605839,Monkton Swifts,2024-03-25T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.66
605839,Monkton Swifts,2024-03-25T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.04
605839,Monkton Swifts,2024-03-25T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.48
605839,Monkton Swifts,2024-03-25T03:20:00.000+00:00,feeder,5,N Current (RMS),A,12.6
605839,Monkton Swifts,2024-03-25T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,3.4
605839,Monkton Swifts,2024-03-25T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,8.2
605839,Monkton Swifts,2024-03-25T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,22.4
605839,Monkton Swifts,2024-03-25T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
