Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605839,Monkton Swifts,2024-03-25T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-25T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-25T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605839,Monkton Swifts,2024-03-25T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-25T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.04
605839,Monkton Swifts,2024-03-25T03:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-25T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-25T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-25T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-25T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
605839,Monkton Swifts,2024-03-25T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
605839,Monkton Swifts,2024-03-25T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.85
605839,Monkton Swifts,2024-03-25T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.7
605839,Monkton Swifts,2024-03-25T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.78
605839,Monkton Swifts,2024-03-25T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.4
605839,Monkton Swifts,2024-03-25T03:20:00.000+00:00,feeder,3,N Current (RMS),A,4.8
605839,Monkton Swifts,2024-03-25T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.5
605839,Monkton Swifts,2024-03-25T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.8
605839,Monkton Swifts,2024-03-25T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.0
605839,Monkton Swifts,2024-03-25T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.95
605839,Monkton Swifts,2024-03-25T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
605839,Monkton Swifts,2024-03-25T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.36
605839,Monkton Swifts,2024-03-25T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.51
605839,Monkton Swifts,2024-03-25T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.95
605839,Monkton Swifts,2024-03-25T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.25
605839,Monkton Swifts,2024-03-25T03:20:00.000+00:00,feeder,2,N Current (RMS),A,15.9
605839,Monkton Swifts,2024-03-25T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.7
605839,Monkton Swifts,2024-03-25T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.9
605839,Monkton Swifts,2024-03-25T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.5
605839,Monkton Swifts,2024-03-25T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-25T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-25T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
605839,Monkton Swifts,2024-03-25T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605839,Monkton Swifts,2024-03-25T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-25T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
605839,Monkton Swifts,2024-03-25T03:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-25T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-25T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-25T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-25T03:20:00.000+00:00,transformer,,Temperature,C,17.7
605839,Monkton Swifts,2024-03-25T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
605839,Monkton Swifts,2024-03-25T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.73
605839,Monkton Swifts,2024-03-25T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
605839,Monkton Swifts,2024-03-25T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
605839,Monkton Swifts,2024-03-25T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
605839,Monkton Swifts,2024-03-25T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.83
605839,Monkton Swifts,2024-03-25T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
605839,Monkton Swifts,2024-03-25T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
605839,Monkton Swifts,2024-03-25T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
605839,Monkton Swifts,2024-03-25T03:20:00.000+00:00,busbar,,L3 Active Power,kW,2.86
605839,Monkton Swifts,2024-03-25T03:20:00.000+00:00,busbar,,L2 Active Power,kW,6.76
605839,Monkton Swifts,2024-03-25T03:20:00.000+00:00,busbar,,L1 Active Power,kW,10.2
605839,Monkton Swifts,2024-03-25T03:20:00.000+00:00,busbar,,N Current (RMS),A,25.6
605839,Monkton Swifts,2024-03-25T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.4
605839,Monkton Swifts,2024-03-25T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
605839,Monkton Swifts,2024-03-25T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
605839,Monkton Swifts,2024-03-25T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.46
605839,Monkton Swifts,2024-03-25T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.06
605839,Monkton Swifts,2024-03-25T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.73
605839,Monkton Swifts,2024-03-25T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.54
605839,Monkton Swifts,2024-03-25T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.93
605839,Monkton Swifts,2024-03-25T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.04
605839,Monkton Swifts,2024-03-25T03:10:00.000+00:00,feeder,5,N Current (RMS),A,15.8
605839,Monkton Swifts,2024-03-25T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,3.1
605839,Monkton Swifts,2024-03-25T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,4.5
605839,Monkton Swifts,2024-03-25T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,24.6
605839,Monkton Swifts,2024-03-25T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
605839,Monkton Swifts,2024-03-25T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-25T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605839,Monkton Swifts,2024-03-25T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
605839,Monkton Swifts,2024-03-25T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605839,Monkton Swifts,2024-03-25T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.04
605839,Monkton Swifts,2024-03-25T03:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-25T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-25T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-25T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-25T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
605839,Monkton Swifts,2024-03-25T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
605839,Monkton Swifts,2024-03-25T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.06
605839,Monkton Swifts,2024-03-25T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.68
605839,Monkton Swifts,2024-03-25T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.68
605839,Monkton Swifts,2024-03-25T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.13
605839,Monkton Swifts,2024-03-25T03:10:00.000+00:00,feeder,3,N Current (RMS),A,4.6
605839,Monkton Swifts,2024-03-25T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.5
605839,Monkton Swifts,2024-03-25T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.5
605839,Monkton Swifts,2024-03-25T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.7
605839,Monkton Swifts,2024-03-25T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.15
605839,Monkton Swifts,2024-03-25T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-25T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.46
605839,Monkton Swifts,2024-03-25T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.12
605839,Monkton Swifts,2024-03-25T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.8
605839,Monkton Swifts,2024-03-25T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.36
605839,Monkton Swifts,2024-03-25T03:10:00.000+00:00,feeder,2,N Current (RMS),A,14.6
605839,Monkton Swifts,2024-03-25T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.3
605839,Monkton Swifts,2024-03-25T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.0
605839,Monkton Swifts,2024-03-25T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.1
605839,Monkton Swifts,2024-03-25T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-25T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-25T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
605839,Monkton Swifts,2024-03-25T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605839,Monkton Swifts,2024-03-25T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-25T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
605839,Monkton Swifts,2024-03-25T03:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-25T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-25T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-25T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-25T03:10:00.000+00:00,transformer,,Temperature,C,17.7
605839,Monkton Swifts,2024-03-25T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
605839,Monkton Swifts,2024-03-25T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.49
605839,Monkton Swifts,2024-03-25T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
605839,Monkton Swifts,2024-03-25T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
605839,Monkton Swifts,2024-03-25T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
605839,Monkton Swifts,2024-03-25T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.52
605839,Monkton Swifts,2024-03-25T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
605839,Monkton Swifts,2024-03-25T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
605839,Monkton Swifts,2024-03-25T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
605839,Monkton Swifts,2024-03-25T03:10:00.000+00:00,busbar,,L3 Active Power,kW,3.34
605839,Monkton Swifts,2024-03-25T03:10:00.000+00:00,busbar,,L2 Active Power,kW,5.41
605839,Monkton Swifts,2024-03-25T03:10:00.000+00:00,busbar,,L1 Active Power,kW,10.61
605839,Monkton Swifts,2024-03-25T03:10:00.000+00:00,busbar,,N Current (RMS),A,23.7
605839,Monkton Swifts,2024-03-25T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.6
605839,Monkton Swifts,2024-03-25T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.7
605839,Monkton Swifts,2024-03-25T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
605839,Monkton Swifts,2024-03-25T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.32
605839,Monkton Swifts,2024-03-25T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.17
605839,Monkton Swifts,2024-03-25T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.87
605839,Monkton Swifts,2024-03-25T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.72
605839,Monkton Swifts,2024-03-25T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.34
605839,Monkton Swifts,2024-03-25T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.01
605839,Monkton Swifts,2024-03-25T03:00:00.000+00:00,feeder,5,N Current (RMS),A,16.0
605839,Monkton Swifts,2024-03-25T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,3.4
605839,Monkton Swifts,2024-03-25T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,6.0
605839,Monkton Swifts,2024-03-25T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,24.5
605839,Monkton Swifts,2024-03-25T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
605839,Monkton Swifts,2024-03-25T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-25T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605839,Monkton Swifts,2024-03-25T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605839,Monkton Swifts,2024-03-25T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605839,Monkton Swifts,2024-03-25T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.04
605839,Monkton Swifts,2024-03-25T03:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-25T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-25T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-25T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-25T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
605839,Monkton Swifts,2024-03-25T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
605839,Monkton Swifts,2024-03-25T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.06
605839,Monkton Swifts,2024-03-25T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.6
605839,Monkton Swifts,2024-03-25T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.66
605839,Monkton Swifts,2024-03-25T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.16
605839,Monkton Swifts,2024-03-25T03:00:00.000+00:00,feeder,3,N Current (RMS),A,4.8
605839,Monkton Swifts,2024-03-25T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.5
605839,Monkton Swifts,2024-03-25T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.3
605839,Monkton Swifts,2024-03-25T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.7
605839,Monkton Swifts,2024-03-25T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.98
605839,Monkton Swifts,2024-03-25T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
605839,Monkton Swifts,2024-03-25T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.44
605839,Monkton Swifts,2024-03-25T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.47
605839,Monkton Swifts,2024-03-25T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.26
605839,Monkton Swifts,2024-03-25T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.57
605839,Monkton Swifts,2024-03-25T03:00:00.000+00:00,feeder,2,N Current (RMS),A,18.4
605839,Monkton Swifts,2024-03-25T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.4
605839,Monkton Swifts,2024-03-25T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.1
605839,Monkton Swifts,2024-03-25T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.9
605839,Monkton Swifts,2024-03-25T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-25T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-25T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
605839,Monkton Swifts,2024-03-25T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605839,Monkton Swifts,2024-03-25T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-25T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
605839,Monkton Swifts,2024-03-25T03:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-25T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-25T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-25T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-25T03:00:00.000+00:00,transformer,,Temperature,C,17.8
605839,Monkton Swifts,2024-03-25T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
605839,Monkton Swifts,2024-03-25T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.18
605839,Monkton Swifts,2024-03-25T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
605839,Monkton Swifts,2024-03-25T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
605839,Monkton Swifts,2024-03-25T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
605839,Monkton Swifts,2024-03-25T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.25
605839,Monkton Swifts,2024-03-25T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
605839,Monkton Swifts,2024-03-25T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
605839,Monkton Swifts,2024-03-25T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
605839,Monkton Swifts,2024-03-25T03:00:00.000+00:00,busbar,,L3 Active Power,kW,2.78
605839,Monkton Swifts,2024-03-25T03:00:00.000+00:00,busbar,,L2 Active Power,kW,6.24
605839,Monkton Swifts,2024-03-25T03:00:00.000+00:00,busbar,,L1 Active Power,kW,10.82
605839,Monkton Swifts,2024-03-25T03:00:00.000+00:00,busbar,,N Current (RMS),A,27.4
605839,Monkton Swifts,2024-03-25T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.2
605839,Monkton Swifts,2024-03-25T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.1
605839,Monkton Swifts,2024-03-25T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
605839,Monkton Swifts,2024-03-25T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.37
605839,Monkton Swifts,2024-03-25T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.13
605839,Monkton Swifts,2024-03-25T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.84
605839,Monkton Swifts,2024-03-25T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.74
605839,Monkton Swifts,2024-03-25T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.87
605839,Monkton Swifts,2024-03-25T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.77
605839,Monkton Swifts,2024-03-25T02:50:00.000+00:00,feeder,5,N Current (RMS),A,14.5
605839,Monkton Swifts,2024-03-25T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,3.9
605839,Monkton Swifts,2024-03-25T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,7.6
605839,Monkton Swifts,2024-03-25T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,23.8
605839,Monkton Swifts,2024-03-25T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
605839,Monkton Swifts,2024-03-25T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-25T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-25T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
605839,Monkton Swifts,2024-03-25T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605839,Monkton Swifts,2024-03-25T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.04
605839,Monkton Swifts,2024-03-25T02:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-25T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-25T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-25T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-25T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
605839,Monkton Swifts,2024-03-25T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
605839,Monkton Swifts,2024-03-25T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.03
605839,Monkton Swifts,2024-03-25T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.78
605839,Monkton Swifts,2024-03-25T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.95
605839,Monkton Swifts,2024-03-25T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.09
605839,Monkton Swifts,2024-03-25T02:50:00.000+00:00,feeder,3,N Current (RMS),A,6.0
605839,Monkton Swifts,2024-03-25T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.9
605839,Monkton Swifts,2024-03-25T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.3
605839,Monkton Swifts,2024-03-25T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.5
605839,Monkton Swifts,2024-03-25T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.87
605839,Monkton Swifts,2024-03-25T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.3
605839,Monkton Swifts,2024-03-25T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.6
605839,Monkton Swifts,2024-03-25T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.52
605839,Monkton Swifts,2024-03-25T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.09
605839,Monkton Swifts,2024-03-25T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.82
605839,Monkton Swifts,2024-03-25T02:50:00.000+00:00,feeder,2,N Current (RMS),A,19.8
605839,Monkton Swifts,2024-03-25T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.4
605839,Monkton Swifts,2024-03-25T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.5
605839,Monkton Swifts,2024-03-25T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.6
605839,Monkton Swifts,2024-03-25T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-25T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-25T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
605839,Monkton Swifts,2024-03-25T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605839,Monkton Swifts,2024-03-25T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-25T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.04
605839,Monkton Swifts,2024-03-25T02:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-25T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-25T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-25T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-25T02:50:00.000+00:00,transformer,,Temperature,C,17.8
605839,Monkton Swifts,2024-03-25T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
605839,Monkton Swifts,2024-03-25T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.45
605839,Monkton Swifts,2024-03-25T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
605839,Monkton Swifts,2024-03-25T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
605839,Monkton Swifts,2024-03-25T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
605839,Monkton Swifts,2024-03-25T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
605839,Monkton Swifts,2024-03-25T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
605839,Monkton Swifts,2024-03-25T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
605839,Monkton Swifts,2024-03-25T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
605839,Monkton Swifts,2024-03-25T02:50:00.000+00:00,busbar,,L3 Active Power,kW,3.03
605839,Monkton Swifts,2024-03-25T02:50:00.000+00:00,busbar,,L2 Active Power,kW,6.9
605839,Monkton Swifts,2024-03-25T02:50:00.000+00:00,busbar,,L1 Active Power,kW,11.77
605839,Monkton Swifts,2024-03-25T02:50:00.000+00:00,busbar,,N Current (RMS),A,29.5
605839,Monkton Swifts,2024-03-25T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.0
605839,Monkton Swifts,2024-03-25T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
605839,Monkton Swifts,2024-03-25T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
605839,Monkton Swifts,2024-03-25T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.29
605839,Monkton Swifts,2024-03-25T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.08
605839,Monkton Swifts,2024-03-25T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.85
605839,Monkton Swifts,2024-03-25T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.24
605839,Monkton Swifts,2024-03-25T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.69
605839,Monkton Swifts,2024-03-25T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.83
605839,Monkton Swifts,2024-03-25T02:40:00.000+00:00,feeder,5,N Current (RMS),A,16.0
605839,Monkton Swifts,2024-03-25T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,7.2
605839,Monkton Swifts,2024-03-25T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,3.4
605839,Monkton Swifts,2024-03-25T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,24.0
605839,Monkton Swifts,2024-03-25T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
605839,Monkton Swifts,2024-03-25T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-25T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
605839,Monkton Swifts,2024-03-25T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605839,Monkton Swifts,2024-03-25T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
605839,Monkton Swifts,2024-03-25T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.12
605839,Monkton Swifts,2024-03-25T02:40:00.000+00:00,feeder,4,N Current (RMS),A,0.5
605839,Monkton Swifts,2024-03-25T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-25T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-25T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
605839,Monkton Swifts,2024-03-25T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
605839,Monkton Swifts,2024-03-25T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.64
605839,Monkton Swifts,2024-03-25T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.06
605839,Monkton Swifts,2024-03-25T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.62
605839,Monkton Swifts,2024-03-25T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.44
605839,Monkton Swifts,2024-03-25T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.02
605839,Monkton Swifts,2024-03-25T02:40:00.000+00:00,feeder,3,N Current (RMS),A,4.6
605839,Monkton Swifts,2024-03-25T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.7
605839,Monkton Swifts,2024-03-25T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.0
605839,Monkton Swifts,2024-03-25T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.4
605839,Monkton Swifts,2024-03-25T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.09
605839,Monkton Swifts,2024-03-25T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.26
605839,Monkton Swifts,2024-03-25T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.83
605839,Monkton Swifts,2024-03-25T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.6
605839,Monkton Swifts,2024-03-25T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.29
605839,Monkton Swifts,2024-03-25T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.86
605839,Monkton Swifts,2024-03-25T02:40:00.000+00:00,feeder,2,N Current (RMS),A,20.0
605839,Monkton Swifts,2024-03-25T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.3
605839,Monkton Swifts,2024-03-25T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.3
605839,Monkton Swifts,2024-03-25T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.1
605839,Monkton Swifts,2024-03-25T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-25T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-25T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
605839,Monkton Swifts,2024-03-25T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605839,Monkton Swifts,2024-03-25T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-25T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.04
605839,Monkton Swifts,2024-03-25T02:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-25T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-25T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-25T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-25T02:40:00.000+00:00,transformer,,Temperature,C,17.8
605839,Monkton Swifts,2024-03-25T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
605839,Monkton Swifts,2024-03-25T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.48
605839,Monkton Swifts,2024-03-25T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
605839,Monkton Swifts,2024-03-25T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
605839,Monkton Swifts,2024-03-25T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
605839,Monkton Swifts,2024-03-25T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
605839,Monkton Swifts,2024-03-25T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
605839,Monkton Swifts,2024-03-25T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
605839,Monkton Swifts,2024-03-25T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
605839,Monkton Swifts,2024-03-25T02:40:00.000+00:00,busbar,,L3 Active Power,kW,3.44
605839,Monkton Swifts,2024-03-25T02:40:00.000+00:00,busbar,,L2 Active Power,kW,5.43
605839,Monkton Swifts,2024-03-25T02:40:00.000+00:00,busbar,,L1 Active Power,kW,11.87
605839,Monkton Swifts,2024-03-25T02:40:00.000+00:00,busbar,,N Current (RMS),A,30.1
605839,Monkton Swifts,2024-03-25T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.7
605839,Monkton Swifts,2024-03-25T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.1
605839,Monkton Swifts,2024-03-25T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
605839,Monkton Swifts,2024-03-25T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.46
605839,Monkton Swifts,2024-03-25T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.17
605839,Monkton Swifts,2024-03-25T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.03
605839,Monkton Swifts,2024-03-25T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.54
605839,Monkton Swifts,2024-03-25T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.56
605839,Monkton Swifts,2024-03-25T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.52
605839,Monkton Swifts,2024-03-25T02:30:00.000+00:00,feeder,5,N Current (RMS),A,14.2
605839,Monkton Swifts,2024-03-25T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,3.1
605839,Monkton Swifts,2024-03-25T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,6.7
605839,Monkton Swifts,2024-03-25T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,22.9
605839,Monkton Swifts,2024-03-25T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
605839,Monkton Swifts,2024-03-25T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-25T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.11
605839,Monkton Swifts,2024-03-25T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
605839,Monkton Swifts,2024-03-25T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-25T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.14
605839,Monkton Swifts,2024-03-25T02:30:00.000+00:00,feeder,4,N Current (RMS),A,0.6
605839,Monkton Swifts,2024-03-25T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-25T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-25T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
605839,Monkton Swifts,2024-03-25T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
605839,Monkton Swifts,2024-03-25T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
605839,Monkton Swifts,2024-03-25T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.07
605839,Monkton Swifts,2024-03-25T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.65
605839,Monkton Swifts,2024-03-25T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.55
605839,Monkton Swifts,2024-03-25T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.07
605839,Monkton Swifts,2024-03-25T02:30:00.000+00:00,feeder,3,N Current (RMS),A,4.8
605839,Monkton Swifts,2024-03-25T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.8
605839,Monkton Swifts,2024-03-25T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.1
605839,Monkton Swifts,2024-03-25T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.6
605839,Monkton Swifts,2024-03-25T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.28
605839,Monkton Swifts,2024-03-25T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.34
605839,Monkton Swifts,2024-03-25T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.61
605839,Monkton Swifts,2024-03-25T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.53
605839,Monkton Swifts,2024-03-25T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.46
605839,Monkton Swifts,2024-03-25T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.68
605839,Monkton Swifts,2024-03-25T02:30:00.000+00:00,feeder,2,N Current (RMS),A,17.4
605839,Monkton Swifts,2024-03-25T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.9
605839,Monkton Swifts,2024-03-25T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.1
605839,Monkton Swifts,2024-03-25T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.5
605839,Monkton Swifts,2024-03-25T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-25T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-25T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
605839,Monkton Swifts,2024-03-25T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605839,Monkton Swifts,2024-03-25T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-25T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
605839,Monkton Swifts,2024-03-25T02:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-25T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-25T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-25T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-25T02:30:00.000+00:00,transformer,,Temperature,C,17.8
605839,Monkton Swifts,2024-03-25T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
605839,Monkton Swifts,2024-03-25T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.24
605839,Monkton Swifts,2024-03-25T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
605839,Monkton Swifts,2024-03-25T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
605839,Monkton Swifts,2024-03-25T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
605839,Monkton Swifts,2024-03-25T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
605839,Monkton Swifts,2024-03-25T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
605839,Monkton Swifts,2024-03-25T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
605839,Monkton Swifts,2024-03-25T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
605839,Monkton Swifts,2024-03-25T02:30:00.000+00:00,busbar,,L3 Active Power,kW,3.71
605839,Monkton Swifts,2024-03-25T02:30:00.000+00:00,busbar,,L2 Active Power,kW,6.55
605839,Monkton Swifts,2024-03-25T02:30:00.000+00:00,busbar,,L1 Active Power,kW,11.45
605839,Monkton Swifts,2024-03-25T02:30:00.000+00:00,busbar,,N Current (RMS),A,27.0
605839,Monkton Swifts,2024-03-25T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.5
605839,Monkton Swifts,2024-03-25T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
605839,Monkton Swifts,2024-03-25T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
605839,Monkton Swifts,2024-03-25T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.44
605839,Monkton Swifts,2024-03-25T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.12
605839,Monkton Swifts,2024-03-25T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.94
605839,Monkton Swifts,2024-03-25T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.6
605839,Monkton Swifts,2024-03-25T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.94
605839,Monkton Swifts,2024-03-25T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.34
605839,Monkton Swifts,2024-03-25T02:20:00.000+00:00,feeder,5,N Current (RMS),A,13.0
605839,Monkton Swifts,2024-03-25T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,3.3
605839,Monkton Swifts,2024-03-25T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,7.9
605839,Monkton Swifts,2024-03-25T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,22.1
605839,Monkton Swifts,2024-03-25T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
605839,Monkton Swifts,2024-03-25T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
605839,Monkton Swifts,2024-03-25T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
605839,Monkton Swifts,2024-03-25T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605839,Monkton Swifts,2024-03-25T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-25T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.15
605839,Monkton Swifts,2024-03-25T02:20:00.000+00:00,feeder,4,N Current (RMS),A,0.7
605839,Monkton Swifts,2024-03-25T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-25T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-25T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
605839,Monkton Swifts,2024-03-25T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
605839,Monkton Swifts,2024-03-25T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
605839,Monkton Swifts,2024-03-25T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
605839,Monkton Swifts,2024-03-25T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.72
605839,Monkton Swifts,2024-03-25T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.78
605839,Monkton Swifts,2024-03-25T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.31
605839,Monkton Swifts,2024-03-25T02:20:00.000+00:00,feeder,3,N Current (RMS),A,5.5
605839,Monkton Swifts,2024-03-25T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.8
605839,Monkton Swifts,2024-03-25T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.9
605839,Monkton Swifts,2024-03-25T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.6
605839,Monkton Swifts,2024-03-25T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.88
605839,Monkton Swifts,2024-03-25T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.25
605839,Monkton Swifts,2024-03-25T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.45
605839,Monkton Swifts,2024-03-25T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.85
605839,Monkton Swifts,2024-03-25T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.36
605839,Monkton Swifts,2024-03-25T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.84
605839,Monkton Swifts,2024-03-25T02:20:00.000+00:00,feeder,2,N Current (RMS),A,27.8
605839,Monkton Swifts,2024-03-25T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.6
605839,Monkton Swifts,2024-03-25T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.6
605839,Monkton Swifts,2024-03-25T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,33.8
605839,Monkton Swifts,2024-03-25T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-25T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605839,Monkton Swifts,2024-03-25T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
605839,Monkton Swifts,2024-03-25T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
605839,Monkton Swifts,2024-03-25T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-25T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.06
605839,Monkton Swifts,2024-03-25T02:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-25T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-25T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-25T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-25T02:20:00.000+00:00,transformer,,Temperature,C,17.8
605839,Monkton Swifts,2024-03-25T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
605839,Monkton Swifts,2024-03-25T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.35
605839,Monkton Swifts,2024-03-25T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
605839,Monkton Swifts,2024-03-25T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
605839,Monkton Swifts,2024-03-25T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
605839,Monkton Swifts,2024-03-25T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
605839,Monkton Swifts,2024-03-25T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
605839,Monkton Swifts,2024-03-25T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
605839,Monkton Swifts,2024-03-25T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
605839,Monkton Swifts,2024-03-25T02:20:00.000+00:00,busbar,,L3 Active Power,kW,3.13
605839,Monkton Swifts,2024-03-25T02:20:00.000+00:00,busbar,,L2 Active Power,kW,8.06
605839,Monkton Swifts,2024-03-25T02:20:00.000+00:00,busbar,,L1 Active Power,kW,14.71
605839,Monkton Swifts,2024-03-25T02:20:00.000+00:00,busbar,,N Current (RMS),A,39.2
605839,Monkton Swifts,2024-03-25T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.5
605839,Monkton Swifts,2024-03-25T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
605839,Monkton Swifts,2024-03-25T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
605839,Monkton Swifts,2024-03-25T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.2
605839,Monkton Swifts,2024-03-25T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.09
605839,Monkton Swifts,2024-03-25T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.9
605839,Monkton Swifts,2024-03-25T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.84
605839,Monkton Swifts,2024-03-25T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.13
605839,Monkton Swifts,2024-03-25T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.35
605839,Monkton Swifts,2024-03-25T02:10:00.000+00:00,feeder,5,N Current (RMS),A,14.0
605839,Monkton Swifts,2024-03-25T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,3.9
605839,Monkton Swifts,2024-03-25T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,4.7
605839,Monkton Swifts,2024-03-25T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,22.2
605839,Monkton Swifts,2024-03-25T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
605839,Monkton Swifts,2024-03-25T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
605839,Monkton Swifts,2024-03-25T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-25T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605839,Monkton Swifts,2024-03-25T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
605839,Monkton Swifts,2024-03-25T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.05
605839,Monkton Swifts,2024-03-25T02:10:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-25T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-25T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-25T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-25T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
605839,Monkton Swifts,2024-03-25T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
605839,Monkton Swifts,2024-03-25T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
605839,Monkton Swifts,2024-03-25T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.74
605839,Monkton Swifts,2024-03-25T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.69
605839,Monkton Swifts,2024-03-25T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.35
605839,Monkton Swifts,2024-03-25T02:10:00.000+00:00,feeder,3,N Current (RMS),A,4.8
605839,Monkton Swifts,2024-03-25T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.9
605839,Monkton Swifts,2024-03-25T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.5
605839,Monkton Swifts,2024-03-25T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.8
605839,Monkton Swifts,2024-03-25T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
605839,Monkton Swifts,2024-03-25T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
605839,Monkton Swifts,2024-03-25T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.27
605839,Monkton Swifts,2024-03-25T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.94
605839,Monkton Swifts,2024-03-25T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.16
605839,Monkton Swifts,2024-03-25T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.9
605839,Monkton Swifts,2024-03-25T02:10:00.000+00:00,feeder,2,N Current (RMS),A,26.5
605839,Monkton Swifts,2024-03-25T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.6
605839,Monkton Swifts,2024-03-25T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.5
605839,Monkton Swifts,2024-03-25T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,32.9
605839,Monkton Swifts,2024-03-25T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
605839,Monkton Swifts,2024-03-25T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605839,Monkton Swifts,2024-03-25T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
605839,Monkton Swifts,2024-03-25T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605839,Monkton Swifts,2024-03-25T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605839,Monkton Swifts,2024-03-25T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.08
605839,Monkton Swifts,2024-03-25T02:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-25T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-25T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-25T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-25T02:10:00.000+00:00,transformer,,Temperature,C,17.8
605839,Monkton Swifts,2024-03-25T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
605839,Monkton Swifts,2024-03-25T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.32
605839,Monkton Swifts,2024-03-25T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
605839,Monkton Swifts,2024-03-25T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
605839,Monkton Swifts,2024-03-25T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
605839,Monkton Swifts,2024-03-25T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
605839,Monkton Swifts,2024-03-25T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
605839,Monkton Swifts,2024-03-25T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
605839,Monkton Swifts,2024-03-25T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
605839,Monkton Swifts,2024-03-25T02:10:00.000+00:00,busbar,,L3 Active Power,kW,3.5
605839,Monkton Swifts,2024-03-25T02:10:00.000+00:00,busbar,,L2 Active Power,kW,6.0
605839,Monkton Swifts,2024-03-25T02:10:00.000+00:00,busbar,,L1 Active Power,kW,14.73
605839,Monkton Swifts,2024-03-25T02:10:00.000+00:00,busbar,,N Current (RMS),A,38.9
605839,Monkton Swifts,2024-03-25T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.0
605839,Monkton Swifts,2024-03-25T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
605839,Monkton Swifts,2024-03-25T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
605839,Monkton Swifts,2024-03-25T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.31
605839,Monkton Swifts,2024-03-25T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.04
605839,Monkton Swifts,2024-03-25T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.83
605839,Monkton Swifts,2024-03-25T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.7
605839,Monkton Swifts,2024-03-25T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.16
605839,Monkton Swifts,2024-03-25T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.34
605839,Monkton Swifts,2024-03-25T02:00:00.000+00:00,feeder,5,N Current (RMS),A,12.8
605839,Monkton Swifts,2024-03-25T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,3.5
605839,Monkton Swifts,2024-03-25T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,8.8
605839,Monkton Swifts,2024-03-25T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,22.2
605839,Monkton Swifts,2024-03-25T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-25T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
605839,Monkton Swifts,2024-03-25T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-25T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
605839,Monkton Swifts,2024-03-25T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605839,Monkton Swifts,2024-03-25T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.04
605839,Monkton Swifts,2024-03-25T02:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-25T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-25T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-25T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-25T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
605839,Monkton Swifts,2024-03-25T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
605839,Monkton Swifts,2024-03-25T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
605839,Monkton Swifts,2024-03-25T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.9
605839,Monkton Swifts,2024-03-25T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.8
605839,Monkton Swifts,2024-03-25T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.72
605839,Monkton Swifts,2024-03-25T02:00:00.000+00:00,feeder,3,N Current (RMS),A,5.2
605839,Monkton Swifts,2024-03-25T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.1
605839,Monkton Swifts,2024-03-25T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.0
605839,Monkton Swifts,2024-03-25T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.5
605839,Monkton Swifts,2024-03-25T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.97
605839,Monkton Swifts,2024-03-25T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
605839,Monkton Swifts,2024-03-25T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.43
605839,Monkton Swifts,2024-03-25T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.64
605839,Monkton Swifts,2024-03-25T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
