Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605839,Monkton Swifts,2024-03-25T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.09
605839,Monkton Swifts,2024-03-25T02:00:00.000+00:00,feeder,2,N Current (RMS),A,27.6
605839,Monkton Swifts,2024-03-25T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.2
605839,Monkton Swifts,2024-03-25T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.9
605839,Monkton Swifts,2024-03-25T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,33.8
605839,Monkton Swifts,2024-03-25T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-25T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605839,Monkton Swifts,2024-03-25T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
605839,Monkton Swifts,2024-03-25T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
605839,Monkton Swifts,2024-03-25T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605839,Monkton Swifts,2024-03-25T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.08
605839,Monkton Swifts,2024-03-25T02:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-25T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-25T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-25T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-25T02:00:00.000+00:00,transformer,,Temperature,C,17.8
605839,Monkton Swifts,2024-03-25T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
605839,Monkton Swifts,2024-03-25T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.22
605839,Monkton Swifts,2024-03-25T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
605839,Monkton Swifts,2024-03-25T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
605839,Monkton Swifts,2024-03-25T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
605839,Monkton Swifts,2024-03-25T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
605839,Monkton Swifts,2024-03-25T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
605839,Monkton Swifts,2024-03-25T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
605839,Monkton Swifts,2024-03-25T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
605839,Monkton Swifts,2024-03-25T02:00:00.000+00:00,busbar,,L3 Active Power,kW,3.2
605839,Monkton Swifts,2024-03-25T02:00:00.000+00:00,busbar,,L2 Active Power,kW,6.96
605839,Monkton Swifts,2024-03-25T02:00:00.000+00:00,busbar,,L1 Active Power,kW,15.28
605839,Monkton Swifts,2024-03-25T02:00:00.000+00:00,busbar,,N Current (RMS),A,40.8
605839,Monkton Swifts,2024-03-25T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.5
605839,Monkton Swifts,2024-03-25T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
605839,Monkton Swifts,2024-03-25T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
605839,Monkton Swifts,2024-03-25T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.44
605839,Monkton Swifts,2024-03-25T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
605839,Monkton Swifts,2024-03-25T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.93
605839,Monkton Swifts,2024-03-25T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.78
605839,Monkton Swifts,2024-03-25T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.08
605839,Monkton Swifts,2024-03-25T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.48
605839,Monkton Swifts,2024-03-25T01:50:00.000+00:00,feeder,5,N Current (RMS),A,12.8
605839,Monkton Swifts,2024-03-25T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,3.8
605839,Monkton Swifts,2024-03-25T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,8.6
605839,Monkton Swifts,2024-03-25T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,22.8
605839,Monkton Swifts,2024-03-25T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-25T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
605839,Monkton Swifts,2024-03-25T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-25T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
605839,Monkton Swifts,2024-03-25T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605839,Monkton Swifts,2024-03-25T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.04
605839,Monkton Swifts,2024-03-25T01:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-25T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-25T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-25T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-25T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
605839,Monkton Swifts,2024-03-25T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
605839,Monkton Swifts,2024-03-25T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.36
605839,Monkton Swifts,2024-03-25T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.89
605839,Monkton Swifts,2024-03-25T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.7
605839,Monkton Swifts,2024-03-25T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.68
605839,Monkton Swifts,2024-03-25T01:50:00.000+00:00,feeder,3,N Current (RMS),A,5.2
605839,Monkton Swifts,2024-03-25T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.2
605839,Monkton Swifts,2024-03-25T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.8
605839,Monkton Swifts,2024-03-25T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.3
605839,Monkton Swifts,2024-03-25T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.14
605839,Monkton Swifts,2024-03-25T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
605839,Monkton Swifts,2024-03-25T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.4
605839,Monkton Swifts,2024-03-25T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.3
605839,Monkton Swifts,2024-03-25T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.96
605839,Monkton Swifts,2024-03-25T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.79
605839,Monkton Swifts,2024-03-25T01:50:00.000+00:00,feeder,2,N Current (RMS),A,27.7
605839,Monkton Swifts,2024-03-25T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.0
605839,Monkton Swifts,2024-03-25T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.7
605839,Monkton Swifts,2024-03-25T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,36.2
605839,Monkton Swifts,2024-03-25T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
605839,Monkton Swifts,2024-03-25T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
605839,Monkton Swifts,2024-03-25T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
605839,Monkton Swifts,2024-03-25T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
605839,Monkton Swifts,2024-03-25T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605839,Monkton Swifts,2024-03-25T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.09
605839,Monkton Swifts,2024-03-25T01:50:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-25T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-25T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-25T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.5
605839,Monkton Swifts,2024-03-25T01:50:00.000+00:00,transformer,,Temperature,C,17.8
605839,Monkton Swifts,2024-03-25T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
605839,Monkton Swifts,2024-03-25T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.48
605839,Monkton Swifts,2024-03-25T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
605839,Monkton Swifts,2024-03-25T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
605839,Monkton Swifts,2024-03-25T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
605839,Monkton Swifts,2024-03-25T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
605839,Monkton Swifts,2024-03-25T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
605839,Monkton Swifts,2024-03-25T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
605839,Monkton Swifts,2024-03-25T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
605839,Monkton Swifts,2024-03-25T01:50:00.000+00:00,busbar,,L3 Active Power,kW,3.93
605839,Monkton Swifts,2024-03-25T01:50:00.000+00:00,busbar,,L2 Active Power,kW,6.75
605839,Monkton Swifts,2024-03-25T01:50:00.000+00:00,busbar,,L1 Active Power,kW,16.08
605839,Monkton Swifts,2024-03-25T01:50:00.000+00:00,busbar,,N Current (RMS),A,41.3
605839,Monkton Swifts,2024-03-25T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.7
605839,Monkton Swifts,2024-03-25T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
605839,Monkton Swifts,2024-03-25T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
605839,Monkton Swifts,2024-03-25T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.4
605839,Monkton Swifts,2024-03-25T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.09
605839,Monkton Swifts,2024-03-25T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.96
605839,Monkton Swifts,2024-03-25T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.79
605839,Monkton Swifts,2024-03-25T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.67
605839,Monkton Swifts,2024-03-25T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.56
605839,Monkton Swifts,2024-03-25T01:40:00.000+00:00,feeder,5,N Current (RMS),A,15.3
605839,Monkton Swifts,2024-03-25T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,3.8
605839,Monkton Swifts,2024-03-25T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,2.9
605839,Monkton Swifts,2024-03-25T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,23.4
605839,Monkton Swifts,2024-03-25T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
605839,Monkton Swifts,2024-03-25T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
605839,Monkton Swifts,2024-03-25T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605839,Monkton Swifts,2024-03-25T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605839,Monkton Swifts,2024-03-25T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
605839,Monkton Swifts,2024-03-25T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.04
605839,Monkton Swifts,2024-03-25T01:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-25T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-25T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-25T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-25T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
605839,Monkton Swifts,2024-03-25T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
605839,Monkton Swifts,2024-03-25T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
605839,Monkton Swifts,2024-03-25T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.99
605839,Monkton Swifts,2024-03-25T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.76
605839,Monkton Swifts,2024-03-25T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.57
605839,Monkton Swifts,2024-03-25T01:40:00.000+00:00,feeder,3,N Current (RMS),A,4.7
605839,Monkton Swifts,2024-03-25T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.6
605839,Monkton Swifts,2024-03-25T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.8
605839,Monkton Swifts,2024-03-25T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.2
605839,Monkton Swifts,2024-03-25T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.02
605839,Monkton Swifts,2024-03-25T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.46
605839,Monkton Swifts,2024-03-25T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.2
605839,Monkton Swifts,2024-03-25T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.25
605839,Monkton Swifts,2024-03-25T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.55
605839,Monkton Swifts,2024-03-25T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.96
605839,Monkton Swifts,2024-03-25T01:40:00.000+00:00,feeder,2,N Current (RMS),A,26.1
605839,Monkton Swifts,2024-03-25T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.7
605839,Monkton Swifts,2024-03-25T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.2
605839,Monkton Swifts,2024-03-25T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,36.8
605839,Monkton Swifts,2024-03-25T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
605839,Monkton Swifts,2024-03-25T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605839,Monkton Swifts,2024-03-25T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
605839,Monkton Swifts,2024-03-25T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605839,Monkton Swifts,2024-03-25T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605839,Monkton Swifts,2024-03-25T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.08
605839,Monkton Swifts,2024-03-25T01:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-25T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-25T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-25T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-25T01:40:00.000+00:00,transformer,,Temperature,C,17.8
605839,Monkton Swifts,2024-03-25T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
605839,Monkton Swifts,2024-03-25T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
605839,Monkton Swifts,2024-03-25T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
605839,Monkton Swifts,2024-03-25T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
605839,Monkton Swifts,2024-03-25T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
605839,Monkton Swifts,2024-03-25T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
605839,Monkton Swifts,2024-03-25T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
605839,Monkton Swifts,2024-03-25T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
605839,Monkton Swifts,2024-03-25T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
605839,Monkton Swifts,2024-03-25T01:40:00.000+00:00,busbar,,L3 Active Power,kW,4.0
605839,Monkton Swifts,2024-03-25T01:40:00.000+00:00,busbar,,L2 Active Power,kW,6.0
605839,Monkton Swifts,2024-03-25T01:40:00.000+00:00,busbar,,L1 Active Power,kW,16.21
605839,Monkton Swifts,2024-03-25T01:40:00.000+00:00,busbar,,N Current (RMS),A,40.2
605839,Monkton Swifts,2024-03-25T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.8
605839,Monkton Swifts,2024-03-25T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.3
605839,Monkton Swifts,2024-03-25T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
605839,Monkton Swifts,2024-03-25T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.3
605839,Monkton Swifts,2024-03-25T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.19
605839,Monkton Swifts,2024-03-25T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.83
605839,Monkton Swifts,2024-03-25T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.69
605839,Monkton Swifts,2024-03-25T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.94
605839,Monkton Swifts,2024-03-25T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.74
605839,Monkton Swifts,2024-03-25T01:30:00.000+00:00,feeder,5,N Current (RMS),A,15.0
605839,Monkton Swifts,2024-03-25T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,3.3
605839,Monkton Swifts,2024-03-25T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,8.0
605839,Monkton Swifts,2024-03-25T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,23.9
605839,Monkton Swifts,2024-03-25T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
605839,Monkton Swifts,2024-03-25T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
605839,Monkton Swifts,2024-03-25T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605839,Monkton Swifts,2024-03-25T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605839,Monkton Swifts,2024-03-25T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605839,Monkton Swifts,2024-03-25T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.04
605839,Monkton Swifts,2024-03-25T01:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-25T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-25T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-25T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-25T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
605839,Monkton Swifts,2024-03-25T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
605839,Monkton Swifts,2024-03-25T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
605839,Monkton Swifts,2024-03-25T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.93
605839,Monkton Swifts,2024-03-25T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.88
605839,Monkton Swifts,2024-03-25T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.29
605839,Monkton Swifts,2024-03-25T01:30:00.000+00:00,feeder,3,N Current (RMS),A,5.1
605839,Monkton Swifts,2024-03-25T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.3
605839,Monkton Swifts,2024-03-25T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.3
605839,Monkton Swifts,2024-03-25T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.9
605839,Monkton Swifts,2024-03-25T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
605839,Monkton Swifts,2024-03-25T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.42
605839,Monkton Swifts,2024-03-25T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.21
605839,Monkton Swifts,2024-03-25T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.03
605839,Monkton Swifts,2024-03-25T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.41
605839,Monkton Swifts,2024-03-25T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.06
605839,Monkton Swifts,2024-03-25T01:30:00.000+00:00,feeder,2,N Current (RMS),A,27.2
605839,Monkton Swifts,2024-03-25T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.1
605839,Monkton Swifts,2024-03-25T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.7
605839,Monkton Swifts,2024-03-25T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,37.0
605839,Monkton Swifts,2024-03-25T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
605839,Monkton Swifts,2024-03-25T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605839,Monkton Swifts,2024-03-25T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
605839,Monkton Swifts,2024-03-25T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605839,Monkton Swifts,2024-03-25T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605839,Monkton Swifts,2024-03-25T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.08
605839,Monkton Swifts,2024-03-25T01:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-25T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-25T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-25T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-25T01:30:00.000+00:00,transformer,,Temperature,C,17.8
605839,Monkton Swifts,2024-03-25T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
605839,Monkton Swifts,2024-03-25T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
605839,Monkton Swifts,2024-03-25T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
605839,Monkton Swifts,2024-03-25T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
605839,Monkton Swifts,2024-03-25T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
605839,Monkton Swifts,2024-03-25T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
605839,Monkton Swifts,2024-03-25T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
605839,Monkton Swifts,2024-03-25T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
605839,Monkton Swifts,2024-03-25T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
605839,Monkton Swifts,2024-03-25T01:30:00.000+00:00,busbar,,L3 Active Power,kW,3.62
605839,Monkton Swifts,2024-03-25T01:30:00.000+00:00,busbar,,L2 Active Power,kW,7.24
605839,Monkton Swifts,2024-03-25T01:30:00.000+00:00,busbar,,L1 Active Power,kW,16.22
605839,Monkton Swifts,2024-03-25T01:30:00.000+00:00,busbar,,N Current (RMS),A,41.1
605839,Monkton Swifts,2024-03-25T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.6
605839,Monkton Swifts,2024-03-25T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
605839,Monkton Swifts,2024-03-25T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
605839,Monkton Swifts,2024-03-25T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.27
605839,Monkton Swifts,2024-03-25T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.23
605839,Monkton Swifts,2024-03-25T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.83
605839,Monkton Swifts,2024-03-25T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.68
605839,Monkton Swifts,2024-03-25T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.96
605839,Monkton Swifts,2024-03-25T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.6
605839,Monkton Swifts,2024-03-25T01:20:00.000+00:00,feeder,5,N Current (RMS),A,14.7
605839,Monkton Swifts,2024-03-25T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,3.3
605839,Monkton Swifts,2024-03-25T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,8.0
605839,Monkton Swifts,2024-03-25T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,23.3
605839,Monkton Swifts,2024-03-25T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
605839,Monkton Swifts,2024-03-25T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
605839,Monkton Swifts,2024-03-25T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-25T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
605839,Monkton Swifts,2024-03-25T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605839,Monkton Swifts,2024-03-25T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.05
605839,Monkton Swifts,2024-03-25T01:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-25T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-25T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-25T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-25T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
605839,Monkton Swifts,2024-03-25T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
605839,Monkton Swifts,2024-03-25T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
605839,Monkton Swifts,2024-03-25T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.81
605839,Monkton Swifts,2024-03-25T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.77
605839,Monkton Swifts,2024-03-25T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.43
605839,Monkton Swifts,2024-03-25T01:20:00.000+00:00,feeder,3,N Current (RMS),A,5.3
605839,Monkton Swifts,2024-03-25T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.1
605839,Monkton Swifts,2024-03-25T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.9
605839,Monkton Swifts,2024-03-25T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.9
605839,Monkton Swifts,2024-03-25T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.3
605839,Monkton Swifts,2024-03-25T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.3
605839,Monkton Swifts,2024-03-25T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.42
605839,Monkton Swifts,2024-03-25T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.44
605839,Monkton Swifts,2024-03-25T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.49
605839,Monkton Swifts,2024-03-25T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.3
605839,Monkton Swifts,2024-03-25T01:20:00.000+00:00,feeder,2,N Current (RMS),A,29.9
605839,Monkton Swifts,2024-03-25T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.3
605839,Monkton Swifts,2024-03-25T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.2
605839,Monkton Swifts,2024-03-25T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,38.2
605839,Monkton Swifts,2024-03-25T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
605839,Monkton Swifts,2024-03-25T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
605839,Monkton Swifts,2024-03-25T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
605839,Monkton Swifts,2024-03-25T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
605839,Monkton Swifts,2024-03-25T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605839,Monkton Swifts,2024-03-25T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.08
605839,Monkton Swifts,2024-03-25T01:20:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-25T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-25T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-25T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.5
605839,Monkton Swifts,2024-03-25T01:20:00.000+00:00,transformer,,Temperature,C,17.8
605839,Monkton Swifts,2024-03-25T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
605839,Monkton Swifts,2024-03-25T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
605839,Monkton Swifts,2024-03-25T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
605839,Monkton Swifts,2024-03-25T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
605839,Monkton Swifts,2024-03-25T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
605839,Monkton Swifts,2024-03-25T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
605839,Monkton Swifts,2024-03-25T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
605839,Monkton Swifts,2024-03-25T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
605839,Monkton Swifts,2024-03-25T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
605839,Monkton Swifts,2024-03-25T01:20:00.000+00:00,busbar,,L3 Active Power,kW,2.9
605839,Monkton Swifts,2024-03-25T01:20:00.000+00:00,busbar,,L2 Active Power,kW,7.22
605839,Monkton Swifts,2024-03-25T01:20:00.000+00:00,busbar,,L1 Active Power,kW,16.47
605839,Monkton Swifts,2024-03-25T01:20:00.000+00:00,busbar,,N Current (RMS),A,44.4
605839,Monkton Swifts,2024-03-25T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.3
605839,Monkton Swifts,2024-03-25T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
605839,Monkton Swifts,2024-03-25T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
605839,Monkton Swifts,2024-03-25T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.3
605839,Monkton Swifts,2024-03-25T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.23
605839,Monkton Swifts,2024-03-25T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.87
605839,Monkton Swifts,2024-03-25T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.62
605839,Monkton Swifts,2024-03-25T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.57
605839,Monkton Swifts,2024-03-25T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.55
605839,Monkton Swifts,2024-03-25T01:10:00.000+00:00,feeder,5,N Current (RMS),A,16.0
605839,Monkton Swifts,2024-03-25T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,3.2
605839,Monkton Swifts,2024-03-25T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,2.7
605839,Monkton Swifts,2024-03-25T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,23.2
605839,Monkton Swifts,2024-03-25T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
605839,Monkton Swifts,2024-03-25T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
605839,Monkton Swifts,2024-03-25T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
605839,Monkton Swifts,2024-03-25T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-25T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
605839,Monkton Swifts,2024-03-25T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.11
605839,Monkton Swifts,2024-03-25T01:10:00.000+00:00,feeder,4,N Current (RMS),A,0.5
605839,Monkton Swifts,2024-03-25T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-25T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-25T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
605839,Monkton Swifts,2024-03-25T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
605839,Monkton Swifts,2024-03-25T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
605839,Monkton Swifts,2024-03-25T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
605839,Monkton Swifts,2024-03-25T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.69
605839,Monkton Swifts,2024-03-25T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.52
605839,Monkton Swifts,2024-03-25T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.49
605839,Monkton Swifts,2024-03-25T01:10:00.000+00:00,feeder,3,N Current (RMS),A,10.5
605839,Monkton Swifts,2024-03-25T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.8
605839,Monkton Swifts,2024-03-25T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.8
605839,Monkton Swifts,2024-03-25T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.2
605839,Monkton Swifts,2024-03-25T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.12
605839,Monkton Swifts,2024-03-25T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.23
605839,Monkton Swifts,2024-03-25T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.63
605839,Monkton Swifts,2024-03-25T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.87
605839,Monkton Swifts,2024-03-25T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.21
605839,Monkton Swifts,2024-03-25T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.5
605839,Monkton Swifts,2024-03-25T01:10:00.000+00:00,feeder,2,N Current (RMS),A,29.9
605839,Monkton Swifts,2024-03-25T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.5
605839,Monkton Swifts,2024-03-25T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.9
605839,Monkton Swifts,2024-03-25T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,39.2
605839,Monkton Swifts,2024-03-25T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
605839,Monkton Swifts,2024-03-25T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
605839,Monkton Swifts,2024-03-25T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
605839,Monkton Swifts,2024-03-25T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
605839,Monkton Swifts,2024-03-25T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605839,Monkton Swifts,2024-03-25T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.08
605839,Monkton Swifts,2024-03-25T01:10:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-25T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-25T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-25T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.5
605839,Monkton Swifts,2024-03-25T01:10:00.000+00:00,transformer,,Temperature,C,17.9
605839,Monkton Swifts,2024-03-25T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
605839,Monkton Swifts,2024-03-25T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
605839,Monkton Swifts,2024-03-25T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
605839,Monkton Swifts,2024-03-25T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
605839,Monkton Swifts,2024-03-25T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
605839,Monkton Swifts,2024-03-25T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
605839,Monkton Swifts,2024-03-25T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
605839,Monkton Swifts,2024-03-25T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
605839,Monkton Swifts,2024-03-25T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
605839,Monkton Swifts,2024-03-25T01:10:00.000+00:00,busbar,,L3 Active Power,kW,3.13
605839,Monkton Swifts,2024-03-25T01:10:00.000+00:00,busbar,,L2 Active Power,kW,7.33
605839,Monkton Swifts,2024-03-25T01:10:00.000+00:00,busbar,,L1 Active Power,kW,16.74
605839,Monkton Swifts,2024-03-25T01:10:00.000+00:00,busbar,,N Current (RMS),A,44.6
605839,Monkton Swifts,2024-03-25T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.1
605839,Monkton Swifts,2024-03-25T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
605839,Monkton Swifts,2024-03-25T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
605839,Monkton Swifts,2024-03-25T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.38
605839,Monkton Swifts,2024-03-25T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
605839,Monkton Swifts,2024-03-25T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.78
605839,Monkton Swifts,2024-03-25T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.5
605839,Monkton Swifts,2024-03-25T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.11
605839,Monkton Swifts,2024-03-25T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.51
605839,Monkton Swifts,2024-03-25T01:00:00.000+00:00,feeder,5,N Current (RMS),A,13.6
605839,Monkton Swifts,2024-03-25T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,2.8
605839,Monkton Swifts,2024-03-25T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,8.8
605839,Monkton Swifts,2024-03-25T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,22.9
605839,Monkton Swifts,2024-03-25T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
605839,Monkton Swifts,2024-03-25T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
605839,Monkton Swifts,2024-03-25T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
605839,Monkton Swifts,2024-03-25T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-25T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
605839,Monkton Swifts,2024-03-25T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.15
605839,Monkton Swifts,2024-03-25T01:00:00.000+00:00,feeder,4,N Current (RMS),A,0.6
605839,Monkton Swifts,2024-03-25T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-25T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-25T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
605839,Monkton Swifts,2024-03-25T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
605839,Monkton Swifts,2024-03-25T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
605839,Monkton Swifts,2024-03-25T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
605839,Monkton Swifts,2024-03-25T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.79
605839,Monkton Swifts,2024-03-25T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.32
605839,Monkton Swifts,2024-03-25T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.74
605839,Monkton Swifts,2024-03-25T01:00:00.000+00:00,feeder,3,N Current (RMS),A,9.8
605839,Monkton Swifts,2024-03-25T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.9
605839,Monkton Swifts,2024-03-25T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,14.2
605839,Monkton Swifts,2024-03-25T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.8
605839,Monkton Swifts,2024-03-25T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.87
605839,Monkton Swifts,2024-03-25T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
605839,Monkton Swifts,2024-03-25T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.33
605839,Monkton Swifts,2024-03-25T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.49
605839,Monkton Swifts,2024-03-25T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.55
605839,Monkton Swifts,2024-03-25T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.15
605839,Monkton Swifts,2024-03-25T01:00:00.000+00:00,feeder,2,N Current (RMS),A,27.3
605839,Monkton Swifts,2024-03-25T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.3
605839,Monkton Swifts,2024-03-25T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.4
605839,Monkton Swifts,2024-03-25T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,37.6
605839,Monkton Swifts,2024-03-25T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-25T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
605839,Monkton Swifts,2024-03-25T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
605839,Monkton Swifts,2024-03-25T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
605839,Monkton Swifts,2024-03-25T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605839,Monkton Swifts,2024-03-25T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.08
605839,Monkton Swifts,2024-03-25T01:00:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-25T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-25T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-25T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-25T01:00:00.000+00:00,transformer,,Temperature,C,17.9
605839,Monkton Swifts,2024-03-25T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
605839,Monkton Swifts,2024-03-25T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
605839,Monkton Swifts,2024-03-25T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
605839,Monkton Swifts,2024-03-25T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
605839,Monkton Swifts,2024-03-25T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
605839,Monkton Swifts,2024-03-25T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
605839,Monkton Swifts,2024-03-25T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
605839,Monkton Swifts,2024-03-25T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
605839,Monkton Swifts,2024-03-25T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
605839,Monkton Swifts,2024-03-25T01:00:00.000+00:00,busbar,,L3 Active Power,kW,3.73
605839,Monkton Swifts,2024-03-25T01:00:00.000+00:00,busbar,,L2 Active Power,kW,8.99
605839,Monkton Swifts,2024-03-25T01:00:00.000+00:00,busbar,,L1 Active Power,kW,16.62
605839,Monkton Swifts,2024-03-25T01:00:00.000+00:00,busbar,,N Current (RMS),A,44.8
605839,Monkton Swifts,2024-03-25T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.5
605839,Monkton Swifts,2024-03-25T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
605839,Monkton Swifts,2024-03-25T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
605839,Monkton Swifts,2024-03-25T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.34
605839,Monkton Swifts,2024-03-25T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.18
605839,Monkton Swifts,2024-03-25T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.82
605839,Monkton Swifts,2024-03-25T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.57
605839,Monkton Swifts,2024-03-25T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.03
605839,Monkton Swifts,2024-03-25T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.61
605839,Monkton Swifts,2024-03-25T00:50:00.000+00:00,feeder,5,N Current (RMS),A,14.4
605839,Monkton Swifts,2024-03-25T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,3.1
605839,Monkton Swifts,2024-03-25T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,8.4
605839,Monkton Swifts,2024-03-25T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,23.4
605839,Monkton Swifts,2024-03-25T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
605839,Monkton Swifts,2024-03-25T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
605839,Monkton Swifts,2024-03-25T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
605839,Monkton Swifts,2024-03-25T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-25T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
605839,Monkton Swifts,2024-03-25T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.15
605839,Monkton Swifts,2024-03-25T00:50:00.000+00:00,feeder,4,N Current (RMS),A,0.7
605839,Monkton Swifts,2024-03-25T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-25T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-25T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
605839,Monkton Swifts,2024-03-25T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
605839,Monkton Swifts,2024-03-25T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
605839,Monkton Swifts,2024-03-25T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
605839,Monkton Swifts,2024-03-25T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.89
605839,Monkton Swifts,2024-03-25T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.29
605839,Monkton Swifts,2024-03-25T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.37
605839,Monkton Swifts,2024-03-25T00:50:00.000+00:00,feeder,3,N Current (RMS),A,9.2
605839,Monkton Swifts,2024-03-25T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.4
605839,Monkton Swifts,2024-03-25T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.2
605839,Monkton Swifts,2024-03-25T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.1
605839,Monkton Swifts,2024-03-25T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.76
605839,Monkton Swifts,2024-03-25T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
605839,Monkton Swifts,2024-03-25T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.2
605839,Monkton Swifts,2024-03-25T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.83
605839,Monkton Swifts,2024-03-25T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.78
605839,Monkton Swifts,2024-03-25T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.09
605839,Monkton Swifts,2024-03-25T00:50:00.000+00:00,feeder,2,N Current (RMS),A,36.7
605839,Monkton Swifts,2024-03-25T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.6
605839,Monkton Swifts,2024-03-25T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,36.4
605839,Monkton Swifts,2024-03-25T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,37.3
605839,Monkton Swifts,2024-03-25T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605839,Monkton Swifts,2024-03-25T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
605839,Monkton Swifts,2024-03-25T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.12
605839,Monkton Swifts,2024-03-25T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.06
605839,Monkton Swifts,2024-03-25T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
605839,Monkton Swifts,2024-03-25T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.05
605839,Monkton Swifts,2024-03-25T00:50:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-25T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-25T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-25T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.6
605839,Monkton Swifts,2024-03-25T00:50:00.000+00:00,transformer,,Temperature,C,17.9
605839,Monkton Swifts,2024-03-25T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
605839,Monkton Swifts,2024-03-25T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
605839,Monkton Swifts,2024-03-25T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
605839,Monkton Swifts,2024-03-25T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
605839,Monkton Swifts,2024-03-25T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
605839,Monkton Swifts,2024-03-25T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
605839,Monkton Swifts,2024-03-25T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
605839,Monkton Swifts,2024-03-25T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
605839,Monkton Swifts,2024-03-25T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
605839,Monkton Swifts,2024-03-25T00:50:00.000+00:00,busbar,,L3 Active Power,kW,3.23
605839,Monkton Swifts,2024-03-25T00:50:00.000+00:00,busbar,,L2 Active Power,kW,14.05
605839,Monkton Swifts,2024-03-25T00:50:00.000+00:00,busbar,,L1 Active Power,kW,16.28
605839,Monkton Swifts,2024-03-25T00:50:00.000+00:00,busbar,,N Current (RMS),A,51.2
605839,Monkton Swifts,2024-03-25T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.7
605839,Monkton Swifts,2024-03-25T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
605839,Monkton Swifts,2024-03-25T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
605839,Monkton Swifts,2024-03-25T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.4
605839,Monkton Swifts,2024-03-25T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.07
605839,Monkton Swifts,2024-03-25T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.9
605839,Monkton Swifts,2024-03-25T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.51
605839,Monkton Swifts,2024-03-25T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.2
605839,Monkton Swifts,2024-03-25T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.78
605839,Monkton Swifts,2024-03-25T00:40:00.000+00:00,feeder,5,N Current (RMS),A,15.8
605839,Monkton Swifts,2024-03-25T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,2.9
605839,Monkton Swifts,2024-03-25T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,5.6
605839,Monkton Swifts,2024-03-25T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,24.2
605839,Monkton Swifts,2024-03-25T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
605839,Monkton Swifts,2024-03-25T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
605839,Monkton Swifts,2024-03-25T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-25T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605839,Monkton Swifts,2024-03-25T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605839,Monkton Swifts,2024-03-25T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.07
605839,Monkton Swifts,2024-03-25T00:40:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-25T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-25T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-25T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
605839,Monkton Swifts,2024-03-25T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
605839,Monkton Swifts,2024-03-25T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
605839,Monkton Swifts,2024-03-25T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.89
605839,Monkton Swifts,2024-03-25T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.87
605839,Monkton Swifts,2024-03-25T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.57
605839,Monkton Swifts,2024-03-25T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.46
605839,Monkton Swifts,2024-03-25T00:40:00.000+00:00,feeder,3,N Current (RMS),A,5.1
605839,Monkton Swifts,2024-03-25T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.5
605839,Monkton Swifts,2024-03-25T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.3
605839,Monkton Swifts,2024-03-25T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.4
605839,Monkton Swifts,2024-03-25T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.31
605839,Monkton Swifts,2024-03-25T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
605839,Monkton Swifts,2024-03-25T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.25
605839,Monkton Swifts,2024-03-25T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.47
605839,Monkton Swifts,2024-03-25T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.44
605839,Monkton Swifts,2024-03-25T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.25
605839,Monkton Swifts,2024-03-25T00:40:00.000+00:00,feeder,2,N Current (RMS),A,32.1
605839,Monkton Swifts,2024-03-25T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.6
605839,Monkton Swifts,2024-03-25T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.8
605839,Monkton Swifts,2024-03-25T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,38.0
605839,Monkton Swifts,2024-03-25T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-25T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
605839,Monkton Swifts,2024-03-25T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
605839,Monkton Swifts,2024-03-25T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
605839,Monkton Swifts,2024-03-25T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605839,Monkton Swifts,2024-03-25T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.08
605839,Monkton Swifts,2024-03-25T00:40:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-25T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-25T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-25T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.5
605839,Monkton Swifts,2024-03-25T00:40:00.000+00:00,transformer,,Temperature,C,17.9
605839,Monkton Swifts,2024-03-25T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
605839,Monkton Swifts,2024-03-25T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
605839,Monkton Swifts,2024-03-25T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
605839,Monkton Swifts,2024-03-25T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
605839,Monkton Swifts,2024-03-25T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
605839,Monkton Swifts,2024-03-25T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
605839,Monkton Swifts,2024-03-25T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
605839,Monkton Swifts,2024-03-25T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
