Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605839,Monkton Swifts,2024-03-25T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
605839,Monkton Swifts,2024-03-25T00:40:00.000+00:00,busbar,,L3 Active Power,kW,2.81
605839,Monkton Swifts,2024-03-25T00:40:00.000+00:00,busbar,,L2 Active Power,kW,7.21
605839,Monkton Swifts,2024-03-25T00:40:00.000+00:00,busbar,,L1 Active Power,kW,16.64
605839,Monkton Swifts,2024-03-25T00:40:00.000+00:00,busbar,,N Current (RMS),A,46.0
605839,Monkton Swifts,2024-03-25T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.7
605839,Monkton Swifts,2024-03-25T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
605839,Monkton Swifts,2024-03-25T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
605839,Monkton Swifts,2024-03-25T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.16
605839,Monkton Swifts,2024-03-25T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.12
605839,Monkton Swifts,2024-03-25T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.86
605839,Monkton Swifts,2024-03-25T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.99
605839,Monkton Swifts,2024-03-25T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.37
605839,Monkton Swifts,2024-03-25T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.8
605839,Monkton Swifts,2024-03-25T00:30:00.000+00:00,feeder,5,N Current (RMS),A,15.2
605839,Monkton Swifts,2024-03-25T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,5.9
605839,Monkton Swifts,2024-03-25T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,6.3
605839,Monkton Swifts,2024-03-25T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,24.2
605839,Monkton Swifts,2024-03-25T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
605839,Monkton Swifts,2024-03-25T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
605839,Monkton Swifts,2024-03-25T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605839,Monkton Swifts,2024-03-25T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605839,Monkton Swifts,2024-03-25T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
605839,Monkton Swifts,2024-03-25T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.05
605839,Monkton Swifts,2024-03-25T00:30:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-25T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-25T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-25T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-25T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
605839,Monkton Swifts,2024-03-25T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
605839,Monkton Swifts,2024-03-25T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
605839,Monkton Swifts,2024-03-25T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.84
605839,Monkton Swifts,2024-03-25T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.84
605839,Monkton Swifts,2024-03-25T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.4
605839,Monkton Swifts,2024-03-25T00:30:00.000+00:00,feeder,3,N Current (RMS),A,5.0
605839,Monkton Swifts,2024-03-25T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.2
605839,Monkton Swifts,2024-03-25T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.1
605839,Monkton Swifts,2024-03-25T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.4
605839,Monkton Swifts,2024-03-25T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.43
605839,Monkton Swifts,2024-03-25T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.23
605839,Monkton Swifts,2024-03-25T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.48
605839,Monkton Swifts,2024-03-25T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.33
605839,Monkton Swifts,2024-03-25T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.59
605839,Monkton Swifts,2024-03-25T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.51
605839,Monkton Swifts,2024-03-25T00:30:00.000+00:00,feeder,2,N Current (RMS),A,31.8
605839,Monkton Swifts,2024-03-25T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.5
605839,Monkton Swifts,2024-03-25T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.4
605839,Monkton Swifts,2024-03-25T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,39.1
605839,Monkton Swifts,2024-03-25T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
605839,Monkton Swifts,2024-03-25T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
605839,Monkton Swifts,2024-03-25T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
605839,Monkton Swifts,2024-03-25T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
605839,Monkton Swifts,2024-03-25T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605839,Monkton Swifts,2024-03-25T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.09
605839,Monkton Swifts,2024-03-25T00:30:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-25T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-25T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-25T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.5
605839,Monkton Swifts,2024-03-25T00:30:00.000+00:00,transformer,,Temperature,C,17.9
605839,Monkton Swifts,2024-03-25T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
605839,Monkton Swifts,2024-03-25T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
605839,Monkton Swifts,2024-03-25T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
605839,Monkton Swifts,2024-03-25T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
605839,Monkton Swifts,2024-03-25T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
605839,Monkton Swifts,2024-03-25T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
605839,Monkton Swifts,2024-03-25T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
605839,Monkton Swifts,2024-03-25T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
605839,Monkton Swifts,2024-03-25T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
605839,Monkton Swifts,2024-03-25T00:30:00.000+00:00,busbar,,L3 Active Power,kW,3.13
605839,Monkton Swifts,2024-03-25T00:30:00.000+00:00,busbar,,L2 Active Power,kW,6.81
605839,Monkton Swifts,2024-03-25T00:30:00.000+00:00,busbar,,L1 Active Power,kW,16.85
605839,Monkton Swifts,2024-03-25T00:30:00.000+00:00,busbar,,N Current (RMS),A,43.8
605839,Monkton Swifts,2024-03-25T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.7
605839,Monkton Swifts,2024-03-25T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
605839,Monkton Swifts,2024-03-25T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
605839,Monkton Swifts,2024-03-25T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
605839,Monkton Swifts,2024-03-25T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.19
605839,Monkton Swifts,2024-03-25T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.75
605839,Monkton Swifts,2024-03-25T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.82
605839,Monkton Swifts,2024-03-25T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.6
605839,Monkton Swifts,2024-03-25T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.85
605839,Monkton Swifts,2024-03-25T00:20:00.000+00:00,feeder,5,N Current (RMS),A,13.5
605839,Monkton Swifts,2024-03-25T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,3.6
605839,Monkton Swifts,2024-03-25T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,10.6
605839,Monkton Swifts,2024-03-25T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,24.2
605839,Monkton Swifts,2024-03-25T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
605839,Monkton Swifts,2024-03-25T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-25T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-25T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
605839,Monkton Swifts,2024-03-25T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-25T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.08
605839,Monkton Swifts,2024-03-25T00:20:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-25T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-25T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-25T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
605839,Monkton Swifts,2024-03-25T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
605839,Monkton Swifts,2024-03-25T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
605839,Monkton Swifts,2024-03-25T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.92
605839,Monkton Swifts,2024-03-25T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.04
605839,Monkton Swifts,2024-03-25T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.95
605839,Monkton Swifts,2024-03-25T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.48
605839,Monkton Swifts,2024-03-25T00:20:00.000+00:00,feeder,3,N Current (RMS),A,5.9
605839,Monkton Swifts,2024-03-25T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.0
605839,Monkton Swifts,2024-03-25T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.4
605839,Monkton Swifts,2024-03-25T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.5
605839,Monkton Swifts,2024-03-25T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.13
605839,Monkton Swifts,2024-03-25T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.23
605839,Monkton Swifts,2024-03-25T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.49
605839,Monkton Swifts,2024-03-25T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.72
605839,Monkton Swifts,2024-03-25T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.27
605839,Monkton Swifts,2024-03-25T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.87
605839,Monkton Swifts,2024-03-25T00:20:00.000+00:00,feeder,2,N Current (RMS),A,15.0
605839,Monkton Swifts,2024-03-25T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.5
605839,Monkton Swifts,2024-03-25T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.2
605839,Monkton Swifts,2024-03-25T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.3
605839,Monkton Swifts,2024-03-25T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605839,Monkton Swifts,2024-03-25T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-25T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
605839,Monkton Swifts,2024-03-25T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605839,Monkton Swifts,2024-03-25T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-25T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
605839,Monkton Swifts,2024-03-25T00:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-25T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-25T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-25T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-25T00:20:00.000+00:00,transformer,,Temperature,C,17.9
605839,Monkton Swifts,2024-03-25T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
605839,Monkton Swifts,2024-03-25T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
605839,Monkton Swifts,2024-03-25T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
605839,Monkton Swifts,2024-03-25T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
605839,Monkton Swifts,2024-03-25T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
605839,Monkton Swifts,2024-03-25T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
605839,Monkton Swifts,2024-03-25T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
605839,Monkton Swifts,2024-03-25T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
605839,Monkton Swifts,2024-03-25T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
605839,Monkton Swifts,2024-03-25T00:20:00.000+00:00,busbar,,L3 Active Power,kW,4.59
605839,Monkton Swifts,2024-03-25T00:20:00.000+00:00,busbar,,L2 Active Power,kW,7.79
605839,Monkton Swifts,2024-03-25T00:20:00.000+00:00,busbar,,L1 Active Power,kW,10.31
605839,Monkton Swifts,2024-03-25T00:20:00.000+00:00,busbar,,N Current (RMS),A,22.3
605839,Monkton Swifts,2024-03-25T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.7
605839,Monkton Swifts,2024-03-25T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
605839,Monkton Swifts,2024-03-25T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
605839,Monkton Swifts,2024-03-25T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.27
605839,Monkton Swifts,2024-03-25T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.11
605839,Monkton Swifts,2024-03-25T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.97
605839,Monkton Swifts,2024-03-25T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.7
605839,Monkton Swifts,2024-03-25T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.39
605839,Monkton Swifts,2024-03-25T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.58
605839,Monkton Swifts,2024-03-25T00:10:00.000+00:00,feeder,5,N Current (RMS),A,12.7
605839,Monkton Swifts,2024-03-25T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,3.3
605839,Monkton Swifts,2024-03-25T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,9.8
605839,Monkton Swifts,2024-03-25T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,23.3
605839,Monkton Swifts,2024-03-25T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
605839,Monkton Swifts,2024-03-25T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-25T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
605839,Monkton Swifts,2024-03-25T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
605839,Monkton Swifts,2024-03-25T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-25T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.09
605839,Monkton Swifts,2024-03-25T00:10:00.000+00:00,feeder,4,N Current (RMS),A,0.5
605839,Monkton Swifts,2024-03-25T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-25T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-25T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
605839,Monkton Swifts,2024-03-25T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
605839,Monkton Swifts,2024-03-25T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
605839,Monkton Swifts,2024-03-25T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.79
605839,Monkton Swifts,2024-03-25T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.2
605839,Monkton Swifts,2024-03-25T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.54
605839,Monkton Swifts,2024-03-25T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.6
605839,Monkton Swifts,2024-03-25T00:10:00.000+00:00,feeder,3,N Current (RMS),A,5.3
605839,Monkton Swifts,2024-03-25T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.4
605839,Monkton Swifts,2024-03-25T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.2
605839,Monkton Swifts,2024-03-25T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.6
605839,Monkton Swifts,2024-03-25T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.9
605839,Monkton Swifts,2024-03-25T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
605839,Monkton Swifts,2024-03-25T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.32
605839,Monkton Swifts,2024-03-25T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.02
605839,Monkton Swifts,2024-03-25T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.28
605839,Monkton Swifts,2024-03-25T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.82
605839,Monkton Swifts,2024-03-25T00:10:00.000+00:00,feeder,2,N Current (RMS),A,16.4
605839,Monkton Swifts,2024-03-25T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.5
605839,Monkton Swifts,2024-03-25T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.1
605839,Monkton Swifts,2024-03-25T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.9
605839,Monkton Swifts,2024-03-25T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-25T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-25T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
605839,Monkton Swifts,2024-03-25T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605839,Monkton Swifts,2024-03-25T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-25T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
605839,Monkton Swifts,2024-03-25T00:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-25T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-25T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-25T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-25T00:10:00.000+00:00,transformer,,Temperature,C,17.9
605839,Monkton Swifts,2024-03-25T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
605839,Monkton Swifts,2024-03-25T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
605839,Monkton Swifts,2024-03-25T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
605839,Monkton Swifts,2024-03-25T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
605839,Monkton Swifts,2024-03-25T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
605839,Monkton Swifts,2024-03-25T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
605839,Monkton Swifts,2024-03-25T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
605839,Monkton Swifts,2024-03-25T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
605839,Monkton Swifts,2024-03-25T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
605839,Monkton Swifts,2024-03-25T00:10:00.000+00:00,busbar,,L3 Active Power,kW,3.93
605839,Monkton Swifts,2024-03-25T00:10:00.000+00:00,busbar,,L2 Active Power,kW,7.18
605839,Monkton Swifts,2024-03-25T00:10:00.000+00:00,busbar,,L1 Active Power,kW,10.11
605839,Monkton Swifts,2024-03-25T00:10:00.000+00:00,busbar,,N Current (RMS),A,24.6
605839,Monkton Swifts,2024-03-25T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.1
605839,Monkton Swifts,2024-03-25T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
605839,Monkton Swifts,2024-03-25T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
605839,Monkton Swifts,2024-03-25T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.29
605839,Monkton Swifts,2024-03-25T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.04
605839,Monkton Swifts,2024-03-25T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.05
605839,Monkton Swifts,2024-03-25T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.67
605839,Monkton Swifts,2024-03-25T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.06
605839,Monkton Swifts,2024-03-25T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.57
605839,Monkton Swifts,2024-03-25T00:00:00.000+00:00,feeder,5,N Current (RMS),A,13.5
605839,Monkton Swifts,2024-03-25T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,3.2
605839,Monkton Swifts,2024-03-25T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,8.4
605839,Monkton Swifts,2024-03-25T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,23.4
605839,Monkton Swifts,2024-03-25T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
605839,Monkton Swifts,2024-03-25T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-25T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
605839,Monkton Swifts,2024-03-25T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.07
605839,Monkton Swifts,2024-03-25T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-25T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.08
605839,Monkton Swifts,2024-03-25T00:00:00.000+00:00,feeder,4,N Current (RMS),A,0.5
605839,Monkton Swifts,2024-03-25T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-25T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-25T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
605839,Monkton Swifts,2024-03-25T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
605839,Monkton Swifts,2024-03-25T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
605839,Monkton Swifts,2024-03-25T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.64
605839,Monkton Swifts,2024-03-25T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.97
605839,Monkton Swifts,2024-03-25T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.1
605839,Monkton Swifts,2024-03-25T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.9
605839,Monkton Swifts,2024-03-25T00:00:00.000+00:00,feeder,3,N Current (RMS),A,10.7
605839,Monkton Swifts,2024-03-25T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.3
605839,Monkton Swifts,2024-03-25T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.1
605839,Monkton Swifts,2024-03-25T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.5
605839,Monkton Swifts,2024-03-25T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.06
605839,Monkton Swifts,2024-03-25T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.18
605839,Monkton Swifts,2024-03-25T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.6
605839,Monkton Swifts,2024-03-25T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.49
605839,Monkton Swifts,2024-03-25T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.74
605839,Monkton Swifts,2024-03-25T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.01
605839,Monkton Swifts,2024-03-25T00:00:00.000+00:00,feeder,2,N Current (RMS),A,18.9
605839,Monkton Swifts,2024-03-25T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.6
605839,Monkton Swifts,2024-03-25T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.8
605839,Monkton Swifts,2024-03-25T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.0
605839,Monkton Swifts,2024-03-25T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605839,Monkton Swifts,2024-03-25T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-25T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
605839,Monkton Swifts,2024-03-25T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605839,Monkton Swifts,2024-03-25T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-25T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605839,Monkton Swifts,2024-03-25T00:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-25T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-25T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-25T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-25T00:00:00.000+00:00,transformer,,Temperature,C,17.9
605839,Monkton Swifts,2024-03-25T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
605839,Monkton Swifts,2024-03-25T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
605839,Monkton Swifts,2024-03-25T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
605839,Monkton Swifts,2024-03-25T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
605839,Monkton Swifts,2024-03-25T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
605839,Monkton Swifts,2024-03-25T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
605839,Monkton Swifts,2024-03-25T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
605839,Monkton Swifts,2024-03-25T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
605839,Monkton Swifts,2024-03-25T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
605839,Monkton Swifts,2024-03-25T00:00:00.000+00:00,busbar,,L3 Active Power,kW,7.17
605839,Monkton Swifts,2024-03-25T00:00:00.000+00:00,busbar,,L2 Active Power,kW,8.88
605839,Monkton Swifts,2024-03-25T00:00:00.000+00:00,busbar,,L1 Active Power,kW,10.58
605839,Monkton Swifts,2024-03-25T00:00:00.000+00:00,busbar,,N Current (RMS),A,21.1
605839,Monkton Swifts,2024-03-25T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
605839,Monkton Swifts,2024-03-25T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
605839,Monkton Swifts,2024-03-25T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
605839,Monkton Swifts,2024-03-26T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
605839,Monkton Swifts,2024-03-26T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.83
605839,Monkton Swifts,2024-03-26T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.85
605839,Monkton Swifts,2024-03-26T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.39
605839,Monkton Swifts,2024-03-26T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.93
605839,Monkton Swifts,2024-03-26T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.34
605839,Monkton Swifts,2024-03-26T21:10:00.000+00:00,feeder,3,N Current (RMS),A,11.1
605839,Monkton Swifts,2024-03-26T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.9
605839,Monkton Swifts,2024-03-26T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.5
605839,Monkton Swifts,2024-03-26T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.2
605839,Monkton Swifts,2024-03-26T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.35
605839,Monkton Swifts,2024-03-26T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
605839,Monkton Swifts,2024-03-26T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.62
605839,Monkton Swifts,2024-03-26T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.53
605839,Monkton Swifts,2024-03-26T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.17
605839,Monkton Swifts,2024-03-26T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.25
605839,Monkton Swifts,2024-03-26T21:10:00.000+00:00,feeder,2,N Current (RMS),A,20.5
605839,Monkton Swifts,2024-03-26T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,38.6
605839,Monkton Swifts,2024-03-26T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.5
605839,Monkton Swifts,2024-03-26T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.5
605839,Monkton Swifts,2024-03-26T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
605839,Monkton Swifts,2024-03-26T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-26T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
605839,Monkton Swifts,2024-03-26T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
605839,Monkton Swifts,2024-03-26T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
605839,Monkton Swifts,2024-03-26T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605839,Monkton Swifts,2024-03-26T21:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-26T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-26T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-26T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-26T21:10:00.000+00:00,transformer,,Temperature,C,18.1
605839,Monkton Swifts,2024-03-26T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
605839,Monkton Swifts,2024-03-26T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
605839,Monkton Swifts,2024-03-26T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
605839,Monkton Swifts,2024-03-26T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
605839,Monkton Swifts,2024-03-26T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.73
605839,Monkton Swifts,2024-03-26T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.8
605839,Monkton Swifts,2024-03-26T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.67
605839,Monkton Swifts,2024-03-26T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.1
605839,Monkton Swifts,2024-03-26T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.23
605839,Monkton Swifts,2024-03-26T21:00:00.000+00:00,feeder,3,N Current (RMS),A,15.9
605839,Monkton Swifts,2024-03-26T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.8
605839,Monkton Swifts,2024-03-26T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.2
605839,Monkton Swifts,2024-03-26T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.8
605839,Monkton Swifts,2024-03-26T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.5
605839,Monkton Swifts,2024-03-26T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
605839,Monkton Swifts,2024-03-26T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.71
605839,Monkton Swifts,2024-03-26T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.28
605839,Monkton Swifts,2024-03-26T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.97
605839,Monkton Swifts,2024-03-26T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.73
605839,Monkton Swifts,2024-03-26T21:00:00.000+00:00,feeder,2,N Current (RMS),A,26.2
605839,Monkton Swifts,2024-03-26T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,32.3
605839,Monkton Swifts,2024-03-26T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,28.5
605839,Monkton Swifts,2024-03-26T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.2
605839,Monkton Swifts,2024-03-26T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
605839,Monkton Swifts,2024-03-26T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-26T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
605839,Monkton Swifts,2024-03-26T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
605839,Monkton Swifts,2024-03-26T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
605839,Monkton Swifts,2024-03-26T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605839,Monkton Swifts,2024-03-26T21:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-26T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-26T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-26T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-26T21:00:00.000+00:00,transformer,,Temperature,C,18.1
605839,Monkton Swifts,2024-03-26T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
605839,Monkton Swifts,2024-03-26T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.29
605839,Monkton Swifts,2024-03-26T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
605839,Monkton Swifts,2024-03-26T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.38
605839,Monkton Swifts,2024-03-26T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
605839,Monkton Swifts,2024-03-26T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.7
605839,Monkton Swifts,2024-03-26T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
605839,Monkton Swifts,2024-03-26T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
605839,Monkton Swifts,2024-03-26T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.21
605839,Monkton Swifts,2024-03-26T21:00:00.000+00:00,busbar,,L3 Active Power,kW,14.19
605839,Monkton Swifts,2024-03-26T21:00:00.000+00:00,busbar,,L2 Active Power,kW,14.58
605839,Monkton Swifts,2024-03-26T21:00:00.000+00:00,busbar,,L1 Active Power,kW,15.55
605839,Monkton Swifts,2024-03-26T21:00:00.000+00:00,busbar,,N Current (RMS),A,35.4
605839,Monkton Swifts,2024-03-26T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
605839,Monkton Swifts,2024-03-26T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
605839,Monkton Swifts,2024-03-26T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
605839,Monkton Swifts,2024-03-26T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
605839,Monkton Swifts,2024-03-26T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
605839,Monkton Swifts,2024-03-26T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.83
605839,Monkton Swifts,2024-03-26T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.15
605839,Monkton Swifts,2024-03-26T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.21
605839,Monkton Swifts,2024-03-26T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.88
605839,Monkton Swifts,2024-03-26T20:50:00.000+00:00,feeder,3,N Current (RMS),A,14.1
605839,Monkton Swifts,2024-03-26T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,21.5
605839,Monkton Swifts,2024-03-26T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.8
605839,Monkton Swifts,2024-03-26T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,16.5
605839,Monkton Swifts,2024-03-26T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.42
605839,Monkton Swifts,2024-03-26T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
605839,Monkton Swifts,2024-03-26T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.62
605839,Monkton Swifts,2024-03-26T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.86
605839,Monkton Swifts,2024-03-26T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.79
605839,Monkton Swifts,2024-03-26T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.29
605839,Monkton Swifts,2024-03-26T20:50:00.000+00:00,feeder,2,N Current (RMS),A,29.6
605839,Monkton Swifts,2024-03-26T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.7
605839,Monkton Swifts,2024-03-26T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.1
605839,Monkton Swifts,2024-03-26T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.1
605839,Monkton Swifts,2024-03-26T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
605839,Monkton Swifts,2024-03-26T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-26T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.11
605839,Monkton Swifts,2024-03-26T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
605839,Monkton Swifts,2024-03-26T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
605839,Monkton Swifts,2024-03-26T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605839,Monkton Swifts,2024-03-26T20:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-26T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-26T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-26T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.5
605839,Monkton Swifts,2024-03-26T20:50:00.000+00:00,transformer,,Temperature,C,18.1
605839,Monkton Swifts,2024-03-26T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
605839,Monkton Swifts,2024-03-26T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.59
605839,Monkton Swifts,2024-03-26T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
605839,Monkton Swifts,2024-03-26T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.56
605839,Monkton Swifts,2024-03-26T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
605839,Monkton Swifts,2024-03-26T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.79
605839,Monkton Swifts,2024-03-26T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
605839,Monkton Swifts,2024-03-26T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
605839,Monkton Swifts,2024-03-26T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.98
605839,Monkton Swifts,2024-03-26T20:50:00.000+00:00,busbar,,L3 Active Power,kW,11.22
605839,Monkton Swifts,2024-03-26T20:50:00.000+00:00,busbar,,L2 Active Power,kW,15.54
605839,Monkton Swifts,2024-03-26T20:50:00.000+00:00,busbar,,L1 Active Power,kW,15.55
605839,Monkton Swifts,2024-03-26T20:50:00.000+00:00,busbar,,N Current (RMS),A,39.3
605839,Monkton Swifts,2024-03-26T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
605839,Monkton Swifts,2024-03-26T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
605839,Monkton Swifts,2024-03-26T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
605839,Monkton Swifts,2024-03-26T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
605839,Monkton Swifts,2024-03-26T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
605839,Monkton Swifts,2024-03-26T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.65
605839,Monkton Swifts,2024-03-26T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.07
605839,Monkton Swifts,2024-03-26T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
605839,Monkton Swifts,2024-03-26T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.81
605839,Monkton Swifts,2024-03-26T20:40:00.000+00:00,feeder,3,N Current (RMS),A,11.1
605839,Monkton Swifts,2024-03-26T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.8
605839,Monkton Swifts,2024-03-26T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.9
605839,Monkton Swifts,2024-03-26T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.2
605839,Monkton Swifts,2024-03-26T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
605839,Monkton Swifts,2024-03-26T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
605839,Monkton Swifts,2024-03-26T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.67
605839,Monkton Swifts,2024-03-26T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.18
605839,Monkton Swifts,2024-03-26T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.45
605839,Monkton Swifts,2024-03-26T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.37
605839,Monkton Swifts,2024-03-26T20:40:00.000+00:00,feeder,2,N Current (RMS),A,32.5
605839,Monkton Swifts,2024-03-26T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.4
605839,Monkton Swifts,2024-03-26T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,34.8
605839,Monkton Swifts,2024-03-26T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.6
605839,Monkton Swifts,2024-03-26T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
605839,Monkton Swifts,2024-03-26T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605839,Monkton Swifts,2024-03-26T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.12
605839,Monkton Swifts,2024-03-26T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.05
605839,Monkton Swifts,2024-03-26T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
605839,Monkton Swifts,2024-03-26T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
605839,Monkton Swifts,2024-03-26T20:40:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-26T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-26T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-26T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.6
605839,Monkton Swifts,2024-03-26T20:40:00.000+00:00,transformer,,Temperature,C,18.1
605839,Monkton Swifts,2024-03-26T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
605839,Monkton Swifts,2024-03-26T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.84
605839,Monkton Swifts,2024-03-26T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
605839,Monkton Swifts,2024-03-26T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.67
605839,Monkton Swifts,2024-03-26T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
605839,Monkton Swifts,2024-03-26T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.69
605839,Monkton Swifts,2024-03-26T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
605839,Monkton Swifts,2024-03-26T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
605839,Monkton Swifts,2024-03-26T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.07
605839,Monkton Swifts,2024-03-26T20:40:00.000+00:00,busbar,,L3 Active Power,kW,8.2
605839,Monkton Swifts,2024-03-26T20:40:00.000+00:00,busbar,,L2 Active Power,kW,15.9
605839,Monkton Swifts,2024-03-26T20:40:00.000+00:00,busbar,,L1 Active Power,kW,15.7
605839,Monkton Swifts,2024-03-26T20:40:00.000+00:00,busbar,,N Current (RMS),A,46.4
605839,Monkton Swifts,2024-03-26T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
605839,Monkton Swifts,2024-03-26T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
605839,Monkton Swifts,2024-03-26T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
605839,Monkton Swifts,2024-03-26T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
605839,Monkton Swifts,2024-03-26T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
605839,Monkton Swifts,2024-03-26T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
605839,Monkton Swifts,2024-03-26T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.15
605839,Monkton Swifts,2024-03-26T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.57
605839,Monkton Swifts,2024-03-26T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.67
605839,Monkton Swifts,2024-03-26T20:30:00.000+00:00,feeder,3,N Current (RMS),A,12.0
605839,Monkton Swifts,2024-03-26T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.5
605839,Monkton Swifts,2024-03-26T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.7
605839,Monkton Swifts,2024-03-26T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.4
605839,Monkton Swifts,2024-03-26T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.9
605839,Monkton Swifts,2024-03-26T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
605839,Monkton Swifts,2024-03-26T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.68
605839,Monkton Swifts,2024-03-26T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.27
605839,Monkton Swifts,2024-03-26T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.82
605839,Monkton Swifts,2024-03-26T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.75
605839,Monkton Swifts,2024-03-26T20:30:00.000+00:00,feeder,2,N Current (RMS),A,24.5
605839,Monkton Swifts,2024-03-26T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.9
605839,Monkton Swifts,2024-03-26T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,32.1
605839,Monkton Swifts,2024-03-26T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.6
605839,Monkton Swifts,2024-03-26T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
605839,Monkton Swifts,2024-03-26T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-26T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
605839,Monkton Swifts,2024-03-26T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
605839,Monkton Swifts,2024-03-26T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
605839,Monkton Swifts,2024-03-26T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605839,Monkton Swifts,2024-03-26T20:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-26T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-26T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-26T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.5
605839,Monkton Swifts,2024-03-26T20:30:00.000+00:00,transformer,,Temperature,C,18.2
605839,Monkton Swifts,2024-03-26T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
605839,Monkton Swifts,2024-03-26T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.29
605839,Monkton Swifts,2024-03-26T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
605839,Monkton Swifts,2024-03-26T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.24
605839,Monkton Swifts,2024-03-26T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
605839,Monkton Swifts,2024-03-26T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.1
605839,Monkton Swifts,2024-03-26T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
605839,Monkton Swifts,2024-03-26T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
605839,Monkton Swifts,2024-03-26T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
605839,Monkton Swifts,2024-03-26T20:30:00.000+00:00,busbar,,L3 Active Power,kW,10.37
605839,Monkton Swifts,2024-03-26T20:30:00.000+00:00,busbar,,L2 Active Power,kW,12.33
605839,Monkton Swifts,2024-03-26T20:30:00.000+00:00,busbar,,L1 Active Power,kW,15.24
605839,Monkton Swifts,2024-03-26T20:30:00.000+00:00,busbar,,N Current (RMS),A,34.6
605839,Monkton Swifts,2024-03-26T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
605839,Monkton Swifts,2024-03-26T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
605839,Monkton Swifts,2024-03-26T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
605839,Monkton Swifts,2024-03-26T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
605839,Monkton Swifts,2024-03-26T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.67
605839,Monkton Swifts,2024-03-26T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
605839,Monkton Swifts,2024-03-26T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.15
605839,Monkton Swifts,2024-03-26T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.67
605839,Monkton Swifts,2024-03-26T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.23
605839,Monkton Swifts,2024-03-26T20:20:00.000+00:00,feeder,3,N Current (RMS),A,11.6
605839,Monkton Swifts,2024-03-26T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.7
605839,Monkton Swifts,2024-03-26T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.9
605839,Monkton Swifts,2024-03-26T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,17.8
605839,Monkton Swifts,2024-03-26T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.06
605839,Monkton Swifts,2024-03-26T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
605839,Monkton Swifts,2024-03-26T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.61
605839,Monkton Swifts,2024-03-26T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.62
605839,Monkton Swifts,2024-03-26T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.64
605839,Monkton Swifts,2024-03-26T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.66
605839,Monkton Swifts,2024-03-26T20:20:00.000+00:00,feeder,2,N Current (RMS),A,28.1
605839,Monkton Swifts,2024-03-26T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.3
605839,Monkton Swifts,2024-03-26T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,35.6
605839,Monkton Swifts,2024-03-26T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.2
605839,Monkton Swifts,2024-03-26T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
605839,Monkton Swifts,2024-03-26T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-26T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.11
605839,Monkton Swifts,2024-03-26T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
605839,Monkton Swifts,2024-03-26T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
605839,Monkton Swifts,2024-03-26T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
605839,Monkton Swifts,2024-03-26T20:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-26T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-26T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-26T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.5
605839,Monkton Swifts,2024-03-26T20:20:00.000+00:00,transformer,,Temperature,C,18.2
605839,Monkton Swifts,2024-03-26T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
605839,Monkton Swifts,2024-03-26T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.17
605839,Monkton Swifts,2024-03-26T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
605839,Monkton Swifts,2024-03-26T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.91
605839,Monkton Swifts,2024-03-26T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
605839,Monkton Swifts,2024-03-26T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
605839,Monkton Swifts,2024-03-26T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
605839,Monkton Swifts,2024-03-26T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
605839,Monkton Swifts,2024-03-26T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
605839,Monkton Swifts,2024-03-26T20:20:00.000+00:00,busbar,,L3 Active Power,kW,9.72
605839,Monkton Swifts,2024-03-26T20:20:00.000+00:00,busbar,,L2 Active Power,kW,14.04
605839,Monkton Swifts,2024-03-26T20:20:00.000+00:00,busbar,,L1 Active Power,kW,15.06
605839,Monkton Swifts,2024-03-26T20:20:00.000+00:00,busbar,,N Current (RMS),A,36.2
605839,Monkton Swifts,2024-03-26T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
605839,Monkton Swifts,2024-03-26T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
605839,Monkton Swifts,2024-03-26T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
605839,Monkton Swifts,2024-03-26T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
605839,Monkton Swifts,2024-03-26T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
605839,Monkton Swifts,2024-03-26T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
605839,Monkton Swifts,2024-03-26T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.13
605839,Monkton Swifts,2024-03-26T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.37
605839,Monkton Swifts,2024-03-26T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.56
605839,Monkton Swifts,2024-03-26T20:10:00.000+00:00,feeder,3,N Current (RMS),A,16.3
605839,Monkton Swifts,2024-03-26T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.6
605839,Monkton Swifts,2024-03-26T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.0
605839,Monkton Swifts,2024-03-26T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,24.0
605839,Monkton Swifts,2024-03-26T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.97
605839,Monkton Swifts,2024-03-26T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
605839,Monkton Swifts,2024-03-26T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.55
605839,Monkton Swifts,2024-03-26T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.31
605839,Monkton Swifts,2024-03-26T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.92
