Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605839,Monkton Swifts,2024-03-26T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.91
605839,Monkton Swifts,2024-03-26T20:10:00.000+00:00,feeder,2,N Current (RMS),A,27.2
605839,Monkton Swifts,2024-03-26T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,30.3
605839,Monkton Swifts,2024-03-26T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,36.7
605839,Monkton Swifts,2024-03-26T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.5
605839,Monkton Swifts,2024-03-26T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
605839,Monkton Swifts,2024-03-26T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605839,Monkton Swifts,2024-03-26T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.11
605839,Monkton Swifts,2024-03-26T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.05
605839,Monkton Swifts,2024-03-26T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
605839,Monkton Swifts,2024-03-26T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-26T20:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-26T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-26T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-26T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.5
605839,Monkton Swifts,2024-03-26T20:10:00.000+00:00,transformer,,Temperature,C,18.3
605839,Monkton Swifts,2024-03-26T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
605839,Monkton Swifts,2024-03-26T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.35
605839,Monkton Swifts,2024-03-26T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
605839,Monkton Swifts,2024-03-26T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
605839,Monkton Swifts,2024-03-26T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
605839,Monkton Swifts,2024-03-26T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
605839,Monkton Swifts,2024-03-26T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
605839,Monkton Swifts,2024-03-26T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
605839,Monkton Swifts,2024-03-26T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
605839,Monkton Swifts,2024-03-26T20:10:00.000+00:00,busbar,,L3 Active Power,kW,10.44
605839,Monkton Swifts,2024-03-26T20:10:00.000+00:00,busbar,,L2 Active Power,kW,13.55
605839,Monkton Swifts,2024-03-26T20:10:00.000+00:00,busbar,,L1 Active Power,kW,16.79
605839,Monkton Swifts,2024-03-26T20:10:00.000+00:00,busbar,,N Current (RMS),A,37.5
605839,Monkton Swifts,2024-03-26T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
605839,Monkton Swifts,2024-03-26T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
605839,Monkton Swifts,2024-03-26T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
605839,Monkton Swifts,2024-03-26T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
605839,Monkton Swifts,2024-03-26T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.84
605839,Monkton Swifts,2024-03-26T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.99
605839,Monkton Swifts,2024-03-26T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.26
605839,Monkton Swifts,2024-03-26T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.67
605839,Monkton Swifts,2024-03-26T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.92
605839,Monkton Swifts,2024-03-26T20:00:00.000+00:00,feeder,3,N Current (RMS),A,16.7
605839,Monkton Swifts,2024-03-26T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.8
605839,Monkton Swifts,2024-03-26T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.2
605839,Monkton Swifts,2024-03-26T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,25.1
605839,Monkton Swifts,2024-03-26T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.9
605839,Monkton Swifts,2024-03-26T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.73
605839,Monkton Swifts,2024-03-26T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.56
605839,Monkton Swifts,2024-03-26T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.4
605839,Monkton Swifts,2024-03-26T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.87
605839,Monkton Swifts,2024-03-26T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.76
605839,Monkton Swifts,2024-03-26T20:00:00.000+00:00,feeder,2,N Current (RMS),A,28.2
605839,Monkton Swifts,2024-03-26T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.5
605839,Monkton Swifts,2024-03-26T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,40.4
605839,Monkton Swifts,2024-03-26T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.2
605839,Monkton Swifts,2024-03-26T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
605839,Monkton Swifts,2024-03-26T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605839,Monkton Swifts,2024-03-26T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.13
605839,Monkton Swifts,2024-03-26T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.06
605839,Monkton Swifts,2024-03-26T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
605839,Monkton Swifts,2024-03-26T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605839,Monkton Swifts,2024-03-26T20:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-26T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-26T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-26T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.6
605839,Monkton Swifts,2024-03-26T20:00:00.000+00:00,transformer,,Temperature,C,18.3
605839,Monkton Swifts,2024-03-26T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
605839,Monkton Swifts,2024-03-26T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.0
605839,Monkton Swifts,2024-03-26T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
605839,Monkton Swifts,2024-03-26T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
605839,Monkton Swifts,2024-03-26T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
605839,Monkton Swifts,2024-03-26T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
605839,Monkton Swifts,2024-03-26T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
605839,Monkton Swifts,2024-03-26T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
605839,Monkton Swifts,2024-03-26T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
605839,Monkton Swifts,2024-03-26T20:00:00.000+00:00,busbar,,L3 Active Power,kW,9.56
605839,Monkton Swifts,2024-03-26T20:00:00.000+00:00,busbar,,L2 Active Power,kW,14.63
605839,Monkton Swifts,2024-03-26T20:00:00.000+00:00,busbar,,L1 Active Power,kW,19.63
605839,Monkton Swifts,2024-03-26T20:00:00.000+00:00,busbar,,N Current (RMS),A,45.2
605839,Monkton Swifts,2024-03-26T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
605839,Monkton Swifts,2024-03-26T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
605839,Monkton Swifts,2024-03-26T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
605839,Monkton Swifts,2024-03-26T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
605839,Monkton Swifts,2024-03-26T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
605839,Monkton Swifts,2024-03-26T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.2
605839,Monkton Swifts,2024-03-26T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.83
605839,Monkton Swifts,2024-03-26T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.52
605839,Monkton Swifts,2024-03-26T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.13
605839,Monkton Swifts,2024-03-26T19:50:00.000+00:00,feeder,3,N Current (RMS),A,14.2
605839,Monkton Swifts,2024-03-26T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.7
605839,Monkton Swifts,2024-03-26T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,15.4
605839,Monkton Swifts,2024-03-26T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,18.2
605839,Monkton Swifts,2024-03-26T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.09
605839,Monkton Swifts,2024-03-26T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
605839,Monkton Swifts,2024-03-26T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.44
605839,Monkton Swifts,2024-03-26T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.37
605839,Monkton Swifts,2024-03-26T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.52
605839,Monkton Swifts,2024-03-26T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.82
605839,Monkton Swifts,2024-03-26T19:50:00.000+00:00,feeder,2,N Current (RMS),A,23.1
605839,Monkton Swifts,2024-03-26T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,30.8
605839,Monkton Swifts,2024-03-26T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,35.9
605839,Monkton Swifts,2024-03-26T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.3
605839,Monkton Swifts,2024-03-26T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
605839,Monkton Swifts,2024-03-26T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605839,Monkton Swifts,2024-03-26T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.11
605839,Monkton Swifts,2024-03-26T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.05
605839,Monkton Swifts,2024-03-26T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
605839,Monkton Swifts,2024-03-26T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605839,Monkton Swifts,2024-03-26T19:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-26T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-26T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-26T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.5
605839,Monkton Swifts,2024-03-26T19:50:00.000+00:00,transformer,,Temperature,C,18.4
605839,Monkton Swifts,2024-03-26T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
605839,Monkton Swifts,2024-03-26T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.86
605839,Monkton Swifts,2024-03-26T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
605839,Monkton Swifts,2024-03-26T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
605839,Monkton Swifts,2024-03-26T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
605839,Monkton Swifts,2024-03-26T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
605839,Monkton Swifts,2024-03-26T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
605839,Monkton Swifts,2024-03-26T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
605839,Monkton Swifts,2024-03-26T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
605839,Monkton Swifts,2024-03-26T19:50:00.000+00:00,busbar,,L3 Active Power,kW,12.34
605839,Monkton Swifts,2024-03-26T19:50:00.000+00:00,busbar,,L2 Active Power,kW,14.54
605839,Monkton Swifts,2024-03-26T19:50:00.000+00:00,busbar,,L1 Active Power,kW,19.14
605839,Monkton Swifts,2024-03-26T19:50:00.000+00:00,busbar,,N Current (RMS),A,37.1
605839,Monkton Swifts,2024-03-26T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
605839,Monkton Swifts,2024-03-26T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
605839,Monkton Swifts,2024-03-26T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
605839,Monkton Swifts,2024-03-26T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
605839,Monkton Swifts,2024-03-26T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
605839,Monkton Swifts,2024-03-26T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.05
605839,Monkton Swifts,2024-03-26T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.87
605839,Monkton Swifts,2024-03-26T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.69
605839,Monkton Swifts,2024-03-26T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.65
605839,Monkton Swifts,2024-03-26T19:40:00.000+00:00,feeder,3,N Current (RMS),A,12.8
605839,Monkton Swifts,2024-03-26T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.8
605839,Monkton Swifts,2024-03-26T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.3
605839,Monkton Swifts,2024-03-26T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,20.1
605839,Monkton Swifts,2024-03-26T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.24
605839,Monkton Swifts,2024-03-26T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.61
605839,Monkton Swifts,2024-03-26T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.34
605839,Monkton Swifts,2024-03-26T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.26
605839,Monkton Swifts,2024-03-26T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.84
605839,Monkton Swifts,2024-03-26T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.66
605839,Monkton Swifts,2024-03-26T19:40:00.000+00:00,feeder,2,N Current (RMS),A,23.6
605839,Monkton Swifts,2024-03-26T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,38.6
605839,Monkton Swifts,2024-03-26T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,36.7
605839,Monkton Swifts,2024-03-26T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.6
605839,Monkton Swifts,2024-03-26T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
605839,Monkton Swifts,2024-03-26T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-26T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.11
605839,Monkton Swifts,2024-03-26T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.05
605839,Monkton Swifts,2024-03-26T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
605839,Monkton Swifts,2024-03-26T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-26T19:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-26T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-26T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-26T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.5
605839,Monkton Swifts,2024-03-26T19:40:00.000+00:00,transformer,,Temperature,C,18.4
605839,Monkton Swifts,2024-03-26T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
605839,Monkton Swifts,2024-03-26T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.29
605839,Monkton Swifts,2024-03-26T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
605839,Monkton Swifts,2024-03-26T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
605839,Monkton Swifts,2024-03-26T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
605839,Monkton Swifts,2024-03-26T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
605839,Monkton Swifts,2024-03-26T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
605839,Monkton Swifts,2024-03-26T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
605839,Monkton Swifts,2024-03-26T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
605839,Monkton Swifts,2024-03-26T19:40:00.000+00:00,busbar,,L3 Active Power,kW,13.2
605839,Monkton Swifts,2024-03-26T19:40:00.000+00:00,busbar,,L2 Active Power,kW,23.4
605839,Monkton Swifts,2024-03-26T19:40:00.000+00:00,busbar,,L1 Active Power,kW,18.47
605839,Monkton Swifts,2024-03-26T19:40:00.000+00:00,busbar,,N Current (RMS),A,50.2
605839,Monkton Swifts,2024-03-26T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
605839,Monkton Swifts,2024-03-26T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
605839,Monkton Swifts,2024-03-26T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
605839,Monkton Swifts,2024-03-26T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-26T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-26T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
605839,Monkton Swifts,2024-03-26T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.16
605839,Monkton Swifts,2024-03-26T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-26T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.19
605839,Monkton Swifts,2024-03-26T19:30:00.000+00:00,feeder,4,N Current (RMS),A,0.9
605839,Monkton Swifts,2024-03-26T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.7
605839,Monkton Swifts,2024-03-26T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-26T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
605839,Monkton Swifts,2024-03-26T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.23
605839,Monkton Swifts,2024-03-26T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
605839,Monkton Swifts,2024-03-26T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
605839,Monkton Swifts,2024-03-26T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.84
605839,Monkton Swifts,2024-03-26T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.28
605839,Monkton Swifts,2024-03-26T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.94
605839,Monkton Swifts,2024-03-26T19:30:00.000+00:00,feeder,3,N Current (RMS),A,18.9
605839,Monkton Swifts,2024-03-26T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,28.8
605839,Monkton Swifts,2024-03-26T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.5
605839,Monkton Swifts,2024-03-26T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,17.5
605839,Monkton Swifts,2024-03-26T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
605839,Monkton Swifts,2024-03-26T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
605839,Monkton Swifts,2024-03-26T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.26
605839,Monkton Swifts,2024-03-26T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.96
605839,Monkton Swifts,2024-03-26T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.88
605839,Monkton Swifts,2024-03-26T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.57
605839,Monkton Swifts,2024-03-26T19:30:00.000+00:00,feeder,2,N Current (RMS),A,22.0
605839,Monkton Swifts,2024-03-26T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,33.2
605839,Monkton Swifts,2024-03-26T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,37.2
605839,Monkton Swifts,2024-03-26T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.3
605839,Monkton Swifts,2024-03-26T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
605839,Monkton Swifts,2024-03-26T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-26T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
605839,Monkton Swifts,2024-03-26T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
605839,Monkton Swifts,2024-03-26T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
605839,Monkton Swifts,2024-03-26T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605839,Monkton Swifts,2024-03-26T19:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-26T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-26T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-26T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.5
605839,Monkton Swifts,2024-03-26T19:30:00.000+00:00,transformer,,Temperature,C,18.5
605839,Monkton Swifts,2024-03-26T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
605839,Monkton Swifts,2024-03-26T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.85
605839,Monkton Swifts,2024-03-26T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
605839,Monkton Swifts,2024-03-26T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
605839,Monkton Swifts,2024-03-26T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
605839,Monkton Swifts,2024-03-26T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
605839,Monkton Swifts,2024-03-26T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
605839,Monkton Swifts,2024-03-26T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
605839,Monkton Swifts,2024-03-26T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
605839,Monkton Swifts,2024-03-26T19:30:00.000+00:00,busbar,,L3 Active Power,kW,15.89
605839,Monkton Swifts,2024-03-26T19:30:00.000+00:00,busbar,,L2 Active Power,kW,16.8
605839,Monkton Swifts,2024-03-26T19:30:00.000+00:00,busbar,,L1 Active Power,kW,18.46
605839,Monkton Swifts,2024-03-26T19:30:00.000+00:00,busbar,,N Current (RMS),A,36.6
605839,Monkton Swifts,2024-03-26T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
605839,Monkton Swifts,2024-03-26T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
605839,Monkton Swifts,2024-03-26T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
605839,Monkton Swifts,2024-03-26T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.34
605839,Monkton Swifts,2024-03-26T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.21
605839,Monkton Swifts,2024-03-26T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.81
605839,Monkton Swifts,2024-03-26T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.43
605839,Monkton Swifts,2024-03-26T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.51
605839,Monkton Swifts,2024-03-26T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,10.41
605839,Monkton Swifts,2024-03-26T19:20:00.000+00:00,feeder,5,N Current (RMS),A,29.6
605839,Monkton Swifts,2024-03-26T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,6.9
605839,Monkton Swifts,2024-03-26T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,10.9
605839,Monkton Swifts,2024-03-26T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,44.0
605839,Monkton Swifts,2024-03-26T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
605839,Monkton Swifts,2024-03-26T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-26T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
605839,Monkton Swifts,2024-03-26T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.07
605839,Monkton Swifts,2024-03-26T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605839,Monkton Swifts,2024-03-26T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.24
605839,Monkton Swifts,2024-03-26T19:20:00.000+00:00,feeder,4,N Current (RMS),A,1.0
605839,Monkton Swifts,2024-03-26T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-26T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-26T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.2
605839,Monkton Swifts,2024-03-26T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
605839,Monkton Swifts,2024-03-26T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
605839,Monkton Swifts,2024-03-26T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.15
605839,Monkton Swifts,2024-03-26T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.43
605839,Monkton Swifts,2024-03-26T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.97
605839,Monkton Swifts,2024-03-26T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.15
605839,Monkton Swifts,2024-03-26T19:20:00.000+00:00,feeder,3,N Current (RMS),A,12.3
605839,Monkton Swifts,2024-03-26T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.9
605839,Monkton Swifts,2024-03-26T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.4
605839,Monkton Swifts,2024-03-26T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.1
605839,Monkton Swifts,2024-03-26T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
605839,Monkton Swifts,2024-03-26T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
605839,Monkton Swifts,2024-03-26T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.41
605839,Monkton Swifts,2024-03-26T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.41
605839,Monkton Swifts,2024-03-26T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.45
605839,Monkton Swifts,2024-03-26T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.81
605839,Monkton Swifts,2024-03-26T19:20:00.000+00:00,feeder,2,N Current (RMS),A,24.3
605839,Monkton Swifts,2024-03-26T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,47.0
605839,Monkton Swifts,2024-03-26T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,43.4
605839,Monkton Swifts,2024-03-26T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.4
605839,Monkton Swifts,2024-03-26T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
605839,Monkton Swifts,2024-03-26T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-26T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.11
605839,Monkton Swifts,2024-03-26T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.05
605839,Monkton Swifts,2024-03-26T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
605839,Monkton Swifts,2024-03-26T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
605839,Monkton Swifts,2024-03-26T19:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-26T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-26T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-26T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.5
605839,Monkton Swifts,2024-03-26T19:20:00.000+00:00,transformer,,Temperature,C,18.5
605839,Monkton Swifts,2024-03-26T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
605839,Monkton Swifts,2024-03-26T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
605839,Monkton Swifts,2024-03-26T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
605839,Monkton Swifts,2024-03-26T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
605839,Monkton Swifts,2024-03-26T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
605839,Monkton Swifts,2024-03-26T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
605839,Monkton Swifts,2024-03-26T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
605839,Monkton Swifts,2024-03-26T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
605839,Monkton Swifts,2024-03-26T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
605839,Monkton Swifts,2024-03-26T19:20:00.000+00:00,busbar,,L3 Active Power,kW,16.29
605839,Monkton Swifts,2024-03-26T19:20:00.000+00:00,busbar,,L2 Active Power,kW,15.92
605839,Monkton Swifts,2024-03-26T19:20:00.000+00:00,busbar,,L1 Active Power,kW,19.6
605839,Monkton Swifts,2024-03-26T19:20:00.000+00:00,busbar,,N Current (RMS),A,30.2
605839,Monkton Swifts,2024-03-26T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
605839,Monkton Swifts,2024-03-26T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
605839,Monkton Swifts,2024-03-26T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
605839,Monkton Swifts,2024-03-26T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
605839,Monkton Swifts,2024-03-26T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.06
605839,Monkton Swifts,2024-03-26T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.63
605839,Monkton Swifts,2024-03-26T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.51
605839,Monkton Swifts,2024-03-26T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.88
605839,Monkton Swifts,2024-03-26T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,11.4
605839,Monkton Swifts,2024-03-26T19:10:00.000+00:00,feeder,5,N Current (RMS),A,30.2
605839,Monkton Swifts,2024-03-26T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,18.6
605839,Monkton Swifts,2024-03-26T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,8.1
605839,Monkton Swifts,2024-03-26T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,47.3
605839,Monkton Swifts,2024-03-26T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
605839,Monkton Swifts,2024-03-26T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-26T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
605839,Monkton Swifts,2024-03-26T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.1
605839,Monkton Swifts,2024-03-26T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.06
605839,Monkton Swifts,2024-03-26T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.24
605839,Monkton Swifts,2024-03-26T19:10:00.000+00:00,feeder,4,N Current (RMS),A,1.0
605839,Monkton Swifts,2024-03-26T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
605839,Monkton Swifts,2024-03-26T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-26T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.2
605839,Monkton Swifts,2024-03-26T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
605839,Monkton Swifts,2024-03-26T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
605839,Monkton Swifts,2024-03-26T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.93
605839,Monkton Swifts,2024-03-26T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.57
605839,Monkton Swifts,2024-03-26T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.05
605839,Monkton Swifts,2024-03-26T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.11
605839,Monkton Swifts,2024-03-26T19:10:00.000+00:00,feeder,3,N Current (RMS),A,16.1
605839,Monkton Swifts,2024-03-26T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.3
605839,Monkton Swifts,2024-03-26T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.9
605839,Monkton Swifts,2024-03-26T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,22.7
605839,Monkton Swifts,2024-03-26T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
605839,Monkton Swifts,2024-03-26T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
605839,Monkton Swifts,2024-03-26T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.5
605839,Monkton Swifts,2024-03-26T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.14
605839,Monkton Swifts,2024-03-26T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.28
605839,Monkton Swifts,2024-03-26T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.95
605839,Monkton Swifts,2024-03-26T19:10:00.000+00:00,feeder,2,N Current (RMS),A,20.4
605839,Monkton Swifts,2024-03-26T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,41.7
605839,Monkton Swifts,2024-03-26T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,38.6
605839,Monkton Swifts,2024-03-26T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.0
605839,Monkton Swifts,2024-03-26T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
605839,Monkton Swifts,2024-03-26T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-26T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
605839,Monkton Swifts,2024-03-26T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
605839,Monkton Swifts,2024-03-26T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-26T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605839,Monkton Swifts,2024-03-26T19:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-26T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-26T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-26T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.5
605839,Monkton Swifts,2024-03-26T19:10:00.000+00:00,transformer,,Temperature,C,18.5
605839,Monkton Swifts,2024-03-26T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
605839,Monkton Swifts,2024-03-26T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
605839,Monkton Swifts,2024-03-26T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
605839,Monkton Swifts,2024-03-26T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
605839,Monkton Swifts,2024-03-26T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
605839,Monkton Swifts,2024-03-26T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
605839,Monkton Swifts,2024-03-26T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
605839,Monkton Swifts,2024-03-26T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
605839,Monkton Swifts,2024-03-26T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
605839,Monkton Swifts,2024-03-26T19:10:00.000+00:00,busbar,,L3 Active Power,kW,20.29
605839,Monkton Swifts,2024-03-26T19:10:00.000+00:00,busbar,,L2 Active Power,kW,15.25
605839,Monkton Swifts,2024-03-26T19:10:00.000+00:00,busbar,,L1 Active Power,kW,22.7
605839,Monkton Swifts,2024-03-26T19:10:00.000+00:00,busbar,,N Current (RMS),A,36.4
605839,Monkton Swifts,2024-03-26T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
605839,Monkton Swifts,2024-03-26T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
605839,Monkton Swifts,2024-03-26T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
605839,Monkton Swifts,2024-03-26T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.12
605839,Monkton Swifts,2024-03-26T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.05
605839,Monkton Swifts,2024-03-26T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.6
605839,Monkton Swifts,2024-03-26T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.82
605839,Monkton Swifts,2024-03-26T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.7
605839,Monkton Swifts,2024-03-26T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,10.91
605839,Monkton Swifts,2024-03-26T19:00:00.000+00:00,feeder,5,N Current (RMS),A,31.2
605839,Monkton Swifts,2024-03-26T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,13.2
605839,Monkton Swifts,2024-03-26T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,7.5
605839,Monkton Swifts,2024-03-26T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,45.5
605839,Monkton Swifts,2024-03-26T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
605839,Monkton Swifts,2024-03-26T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-26T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.13
605839,Monkton Swifts,2024-03-26T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.13
605839,Monkton Swifts,2024-03-26T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.05
605839,Monkton Swifts,2024-03-26T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.76
605839,Monkton Swifts,2024-03-26T19:00:00.000+00:00,feeder,4,N Current (RMS),A,4.1
605839,Monkton Swifts,2024-03-26T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.6
605839,Monkton Swifts,2024-03-26T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-26T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,4.4
605839,Monkton Swifts,2024-03-26T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
605839,Monkton Swifts,2024-03-26T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
605839,Monkton Swifts,2024-03-26T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.99
605839,Monkton Swifts,2024-03-26T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.48
605839,Monkton Swifts,2024-03-26T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.87
605839,Monkton Swifts,2024-03-26T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.05
605839,Monkton Swifts,2024-03-26T19:00:00.000+00:00,feeder,3,N Current (RMS),A,16.6
605839,Monkton Swifts,2024-03-26T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.3
605839,Monkton Swifts,2024-03-26T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.4
605839,Monkton Swifts,2024-03-26T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.8
605839,Monkton Swifts,2024-03-26T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
605839,Monkton Swifts,2024-03-26T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
605839,Monkton Swifts,2024-03-26T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.3
605839,Monkton Swifts,2024-03-26T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.17
605839,Monkton Swifts,2024-03-26T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.28
605839,Monkton Swifts,2024-03-26T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.38
605839,Monkton Swifts,2024-03-26T19:00:00.000+00:00,feeder,2,N Current (RMS),A,24.6
605839,Monkton Swifts,2024-03-26T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,50.6
605839,Monkton Swifts,2024-03-26T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,34.2
605839,Monkton Swifts,2024-03-26T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.9
605839,Monkton Swifts,2024-03-26T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
605839,Monkton Swifts,2024-03-26T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-26T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
605839,Monkton Swifts,2024-03-26T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605839,Monkton Swifts,2024-03-26T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-26T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-26T19:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-26T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-26T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-26T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-26T19:00:00.000+00:00,transformer,,Temperature,C,18.5
605839,Monkton Swifts,2024-03-26T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
605839,Monkton Swifts,2024-03-26T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
605839,Monkton Swifts,2024-03-26T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
605839,Monkton Swifts,2024-03-26T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
605839,Monkton Swifts,2024-03-26T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
605839,Monkton Swifts,2024-03-26T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
605839,Monkton Swifts,2024-03-26T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
605839,Monkton Swifts,2024-03-26T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
605839,Monkton Swifts,2024-03-26T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
605839,Monkton Swifts,2024-03-26T19:00:00.000+00:00,busbar,,L3 Active Power,kW,20.57
605839,Monkton Swifts,2024-03-26T19:00:00.000+00:00,busbar,,L2 Active Power,kW,13.89
605839,Monkton Swifts,2024-03-26T19:00:00.000+00:00,busbar,,L1 Active Power,kW,20.09
605839,Monkton Swifts,2024-03-26T19:00:00.000+00:00,busbar,,N Current (RMS),A,37.2
605839,Monkton Swifts,2024-03-26T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
605839,Monkton Swifts,2024-03-26T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
605839,Monkton Swifts,2024-03-26T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
605839,Monkton Swifts,2024-03-26T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.29
605839,Monkton Swifts,2024-03-26T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.11
605839,Monkton Swifts,2024-03-26T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.84
605839,Monkton Swifts,2024-03-26T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.99
605839,Monkton Swifts,2024-03-26T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.85
605839,Monkton Swifts,2024-03-26T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,10.5
605839,Monkton Swifts,2024-03-26T18:50:00.000+00:00,feeder,5,N Current (RMS),A,26.1
605839,Monkton Swifts,2024-03-26T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,12.9
605839,Monkton Swifts,2024-03-26T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,12.7
605839,Monkton Swifts,2024-03-26T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,43.7
605839,Monkton Swifts,2024-03-26T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
605839,Monkton Swifts,2024-03-26T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
605839,Monkton Swifts,2024-03-26T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
605839,Monkton Swifts,2024-03-26T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.05
605839,Monkton Swifts,2024-03-26T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
605839,Monkton Swifts,2024-03-26T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.1
605839,Monkton Swifts,2024-03-26T18:50:00.000+00:00,feeder,4,N Current (RMS),A,0.7
605839,Monkton Swifts,2024-03-26T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
605839,Monkton Swifts,2024-03-26T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-26T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
605839,Monkton Swifts,2024-03-26T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
605839,Monkton Swifts,2024-03-26T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
605839,Monkton Swifts,2024-03-26T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.14
605839,Monkton Swifts,2024-03-26T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.9
605839,Monkton Swifts,2024-03-26T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.27
605839,Monkton Swifts,2024-03-26T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.55
605839,Monkton Swifts,2024-03-26T18:50:00.000+00:00,feeder,3,N Current (RMS),A,20.1
605839,Monkton Swifts,2024-03-26T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.3
605839,Monkton Swifts,2024-03-26T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,30.6
605839,Monkton Swifts,2024-03-26T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.9
605839,Monkton Swifts,2024-03-26T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.1
605839,Monkton Swifts,2024-03-26T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
605839,Monkton Swifts,2024-03-26T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.3
605839,Monkton Swifts,2024-03-26T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.32
605839,Monkton Swifts,2024-03-26T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.31
605839,Monkton Swifts,2024-03-26T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.77
605839,Monkton Swifts,2024-03-26T18:50:00.000+00:00,feeder,2,N Current (RMS),A,30.6
605839,Monkton Swifts,2024-03-26T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,34.9
605839,Monkton Swifts,2024-03-26T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,39.8
605839,Monkton Swifts,2024-03-26T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.5
605839,Monkton Swifts,2024-03-26T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
605839,Monkton Swifts,2024-03-26T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-26T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.11
605839,Monkton Swifts,2024-03-26T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
605839,Monkton Swifts,2024-03-26T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
605839,Monkton Swifts,2024-03-26T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
605839,Monkton Swifts,2024-03-26T18:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-26T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-26T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-26T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.5
605839,Monkton Swifts,2024-03-26T18:50:00.000+00:00,transformer,,Temperature,C,18.6
605839,Monkton Swifts,2024-03-26T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
605839,Monkton Swifts,2024-03-26T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
605839,Monkton Swifts,2024-03-26T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
605839,Monkton Swifts,2024-03-26T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
605839,Monkton Swifts,2024-03-26T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
605839,Monkton Swifts,2024-03-26T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
605839,Monkton Swifts,2024-03-26T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
605839,Monkton Swifts,2024-03-26T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
605839,Monkton Swifts,2024-03-26T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
605839,Monkton Swifts,2024-03-26T18:50:00.000+00:00,busbar,,L3 Active Power,kW,15.22
605839,Monkton Swifts,2024-03-26T18:50:00.000+00:00,busbar,,L2 Active Power,kW,19.44
605839,Monkton Swifts,2024-03-26T18:50:00.000+00:00,busbar,,L1 Active Power,kW,16.89
605839,Monkton Swifts,2024-03-26T18:50:00.000+00:00,busbar,,N Current (RMS),A,40.5
605839,Monkton Swifts,2024-03-26T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
605839,Monkton Swifts,2024-03-26T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
605839,Monkton Swifts,2024-03-26T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
605839,Monkton Swifts,2024-03-26T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.15
605839,Monkton Swifts,2024-03-26T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.04
605839,Monkton Swifts,2024-03-26T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.73
605839,Monkton Swifts,2024-03-26T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.24
605839,Monkton Swifts,2024-03-26T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.5
605839,Monkton Swifts,2024-03-26T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,12.17
605839,Monkton Swifts,2024-03-26T18:40:00.000+00:00,feeder,5,N Current (RMS),A,30.1
605839,Monkton Swifts,2024-03-26T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,13.4
605839,Monkton Swifts,2024-03-26T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,19.0
605839,Monkton Swifts,2024-03-26T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,51.5
605839,Monkton Swifts,2024-03-26T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
605839,Monkton Swifts,2024-03-26T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
605839,Monkton Swifts,2024-03-26T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
605839,Monkton Swifts,2024-03-26T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.05
605839,Monkton Swifts,2024-03-26T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
605839,Monkton Swifts,2024-03-26T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.14
605839,Monkton Swifts,2024-03-26T18:40:00.000+00:00,feeder,4,N Current (RMS),A,0.8
605839,Monkton Swifts,2024-03-26T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-26T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-26T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.9
605839,Monkton Swifts,2024-03-26T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
605839,Monkton Swifts,2024-03-26T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
605839,Monkton Swifts,2024-03-26T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.93
605839,Monkton Swifts,2024-03-26T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.7
605839,Monkton Swifts,2024-03-26T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.2
605839,Monkton Swifts,2024-03-26T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.68
605839,Monkton Swifts,2024-03-26T18:40:00.000+00:00,feeder,3,N Current (RMS),A,13.4
605839,Monkton Swifts,2024-03-26T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.8
605839,Monkton Swifts,2024-03-26T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.2
605839,Monkton Swifts,2024-03-26T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.8
605839,Monkton Swifts,2024-03-26T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
605839,Monkton Swifts,2024-03-26T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
605839,Monkton Swifts,2024-03-26T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.32
605839,Monkton Swifts,2024-03-26T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.7
605839,Monkton Swifts,2024-03-26T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.43
605839,Monkton Swifts,2024-03-26T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.25
605839,Monkton Swifts,2024-03-26T18:40:00.000+00:00,feeder,2,N Current (RMS),A,17.3
605839,Monkton Swifts,2024-03-26T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,36.4
605839,Monkton Swifts,2024-03-26T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.0
605839,Monkton Swifts,2024-03-26T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.8
605839,Monkton Swifts,2024-03-26T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605839,Monkton Swifts,2024-03-26T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-26T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
605839,Monkton Swifts,2024-03-26T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605839,Monkton Swifts,2024-03-26T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-26T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605839,Monkton Swifts,2024-03-26T18:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-26T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-26T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-26T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-26T18:40:00.000+00:00,transformer,,Temperature,C,18.6
605839,Monkton Swifts,2024-03-26T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
605839,Monkton Swifts,2024-03-26T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
605839,Monkton Swifts,2024-03-26T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
605839,Monkton Swifts,2024-03-26T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
605839,Monkton Swifts,2024-03-26T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
605839,Monkton Swifts,2024-03-26T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
605839,Monkton Swifts,2024-03-26T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
605839,Monkton Swifts,2024-03-26T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
605839,Monkton Swifts,2024-03-26T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
605839,Monkton Swifts,2024-03-26T18:40:00.000+00:00,busbar,,L3 Active Power,kW,15.67
