Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605839,Monkton Swifts,2024-03-26T18:40:00.000+00:00,busbar,,L2 Active Power,kW,14.15
605839,Monkton Swifts,2024-03-26T18:40:00.000+00:00,busbar,,L1 Active Power,kW,20.25
605839,Monkton Swifts,2024-03-26T18:40:00.000+00:00,busbar,,N Current (RMS),A,36.8
605839,Monkton Swifts,2024-03-26T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
605839,Monkton Swifts,2024-03-26T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
605839,Monkton Swifts,2024-03-26T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
605839,Monkton Swifts,2024-03-26T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.12
605839,Monkton Swifts,2024-03-26T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.17
605839,Monkton Swifts,2024-03-26T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.01
605839,Monkton Swifts,2024-03-26T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.92
605839,Monkton Swifts,2024-03-26T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.93
605839,Monkton Swifts,2024-03-26T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,10.12
605839,Monkton Swifts,2024-03-26T18:30:00.000+00:00,feeder,5,N Current (RMS),A,26.2
605839,Monkton Swifts,2024-03-26T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,9.2
605839,Monkton Swifts,2024-03-26T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,16.1
605839,Monkton Swifts,2024-03-26T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,41.9
605839,Monkton Swifts,2024-03-26T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-26T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-26T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
605839,Monkton Swifts,2024-03-26T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.12
605839,Monkton Swifts,2024-03-26T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
605839,Monkton Swifts,2024-03-26T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.12
605839,Monkton Swifts,2024-03-26T18:30:00.000+00:00,feeder,4,N Current (RMS),A,0.7
605839,Monkton Swifts,2024-03-26T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.7
605839,Monkton Swifts,2024-03-26T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-26T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
605839,Monkton Swifts,2024-03-26T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
605839,Monkton Swifts,2024-03-26T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
605839,Monkton Swifts,2024-03-26T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.99
605839,Monkton Swifts,2024-03-26T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.61
605839,Monkton Swifts,2024-03-26T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.5
605839,Monkton Swifts,2024-03-26T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.99
605839,Monkton Swifts,2024-03-26T18:30:00.000+00:00,feeder,3,N Current (RMS),A,24.2
605839,Monkton Swifts,2024-03-26T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,27.6
605839,Monkton Swifts,2024-03-26T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.0
605839,Monkton Swifts,2024-03-26T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.0
605839,Monkton Swifts,2024-03-26T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.19
605839,Monkton Swifts,2024-03-26T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
605839,Monkton Swifts,2024-03-26T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.37
605839,Monkton Swifts,2024-03-26T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.59
605839,Monkton Swifts,2024-03-26T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.12
605839,Monkton Swifts,2024-03-26T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.04
605839,Monkton Swifts,2024-03-26T18:30:00.000+00:00,feeder,2,N Current (RMS),A,28.3
605839,Monkton Swifts,2024-03-26T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.6
605839,Monkton Swifts,2024-03-26T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,34.5
605839,Monkton Swifts,2024-03-26T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.0
605839,Monkton Swifts,2024-03-26T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
605839,Monkton Swifts,2024-03-26T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-26T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
605839,Monkton Swifts,2024-03-26T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
605839,Monkton Swifts,2024-03-26T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
605839,Monkton Swifts,2024-03-26T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605839,Monkton Swifts,2024-03-26T18:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-26T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-26T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-26T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.5
605839,Monkton Swifts,2024-03-26T18:30:00.000+00:00,transformer,,Temperature,C,18.7
605839,Monkton Swifts,2024-03-26T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
605839,Monkton Swifts,2024-03-26T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
605839,Monkton Swifts,2024-03-26T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
605839,Monkton Swifts,2024-03-26T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
605839,Monkton Swifts,2024-03-26T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
605839,Monkton Swifts,2024-03-26T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
605839,Monkton Swifts,2024-03-26T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
605839,Monkton Swifts,2024-03-26T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
605839,Monkton Swifts,2024-03-26T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
605839,Monkton Swifts,2024-03-26T18:30:00.000+00:00,busbar,,L3 Active Power,kW,12.2
605839,Monkton Swifts,2024-03-26T18:30:00.000+00:00,busbar,,L2 Active Power,kW,14.51
605839,Monkton Swifts,2024-03-26T18:30:00.000+00:00,busbar,,L1 Active Power,kW,17.27
605839,Monkton Swifts,2024-03-26T18:30:00.000+00:00,busbar,,N Current (RMS),A,36.0
605839,Monkton Swifts,2024-03-26T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
605839,Monkton Swifts,2024-03-26T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
605839,Monkton Swifts,2024-03-26T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
605839,Monkton Swifts,2024-03-26T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.2
605839,Monkton Swifts,2024-03-26T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.07
605839,Monkton Swifts,2024-03-26T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.96
605839,Monkton Swifts,2024-03-26T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.22
605839,Monkton Swifts,2024-03-26T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.78
605839,Monkton Swifts,2024-03-26T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,11.19
605839,Monkton Swifts,2024-03-26T18:20:00.000+00:00,feeder,5,N Current (RMS),A,29.9
605839,Monkton Swifts,2024-03-26T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,28.5
605839,Monkton Swifts,2024-03-26T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,20.5
605839,Monkton Swifts,2024-03-26T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,47.0
605839,Monkton Swifts,2024-03-26T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
605839,Monkton Swifts,2024-03-26T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
605839,Monkton Swifts,2024-03-26T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
605839,Monkton Swifts,2024-03-26T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.2
605839,Monkton Swifts,2024-03-26T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
605839,Monkton Swifts,2024-03-26T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.06
605839,Monkton Swifts,2024-03-26T18:20:00.000+00:00,feeder,4,N Current (RMS),A,0.5
605839,Monkton Swifts,2024-03-26T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.0
605839,Monkton Swifts,2024-03-26T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-26T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
605839,Monkton Swifts,2024-03-26T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
605839,Monkton Swifts,2024-03-26T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
605839,Monkton Swifts,2024-03-26T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.95
605839,Monkton Swifts,2024-03-26T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.39
605839,Monkton Swifts,2024-03-26T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.5
605839,Monkton Swifts,2024-03-26T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.7
605839,Monkton Swifts,2024-03-26T18:20:00.000+00:00,feeder,3,N Current (RMS),A,32.9
605839,Monkton Swifts,2024-03-26T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,38.6
605839,Monkton Swifts,2024-03-26T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.9
605839,Monkton Swifts,2024-03-26T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.5
605839,Monkton Swifts,2024-03-26T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.99
605839,Monkton Swifts,2024-03-26T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
605839,Monkton Swifts,2024-03-26T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.57
605839,Monkton Swifts,2024-03-26T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.84
605839,Monkton Swifts,2024-03-26T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.91
605839,Monkton Swifts,2024-03-26T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.52
605839,Monkton Swifts,2024-03-26T18:20:00.000+00:00,feeder,2,N Current (RMS),A,20.6
605839,Monkton Swifts,2024-03-26T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,45.4
605839,Monkton Swifts,2024-03-26T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.8
605839,Monkton Swifts,2024-03-26T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.8
605839,Monkton Swifts,2024-03-26T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-26T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-26T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
605839,Monkton Swifts,2024-03-26T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605839,Monkton Swifts,2024-03-26T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605839,Monkton Swifts,2024-03-26T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
605839,Monkton Swifts,2024-03-26T18:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-26T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-26T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-26T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-26T18:20:00.000+00:00,transformer,,Temperature,C,18.8
605839,Monkton Swifts,2024-03-26T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
605839,Monkton Swifts,2024-03-26T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
605839,Monkton Swifts,2024-03-26T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
605839,Monkton Swifts,2024-03-26T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
605839,Monkton Swifts,2024-03-26T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
605839,Monkton Swifts,2024-03-26T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
605839,Monkton Swifts,2024-03-26T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
605839,Monkton Swifts,2024-03-26T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
605839,Monkton Swifts,2024-03-26T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
605839,Monkton Swifts,2024-03-26T18:20:00.000+00:00,busbar,,L3 Active Power,kW,24.64
605839,Monkton Swifts,2024-03-26T18:20:00.000+00:00,busbar,,L2 Active Power,kW,12.23
605839,Monkton Swifts,2024-03-26T18:20:00.000+00:00,busbar,,L1 Active Power,kW,19.5
605839,Monkton Swifts,2024-03-26T18:20:00.000+00:00,busbar,,N Current (RMS),A,56.6
605839,Monkton Swifts,2024-03-26T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
605839,Monkton Swifts,2024-03-26T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
605839,Monkton Swifts,2024-03-26T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
605839,Monkton Swifts,2024-03-26T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.3
605839,Monkton Swifts,2024-03-26T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.18
605839,Monkton Swifts,2024-03-26T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.09
605839,Monkton Swifts,2024-03-26T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,11.07
605839,Monkton Swifts,2024-03-26T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.68
605839,Monkton Swifts,2024-03-26T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,9.27
605839,Monkton Swifts,2024-03-26T18:10:00.000+00:00,feeder,5,N Current (RMS),A,29.2
605839,Monkton Swifts,2024-03-26T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,48.1
605839,Monkton Swifts,2024-03-26T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,19.3
605839,Monkton Swifts,2024-03-26T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,38.5
605839,Monkton Swifts,2024-03-26T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
605839,Monkton Swifts,2024-03-26T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
605839,Monkton Swifts,2024-03-26T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
605839,Monkton Swifts,2024-03-26T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.1
605839,Monkton Swifts,2024-03-26T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.12
605839,Monkton Swifts,2024-03-26T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.06
605839,Monkton Swifts,2024-03-26T18:10:00.000+00:00,feeder,4,N Current (RMS),A,0.5
605839,Monkton Swifts,2024-03-26T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.7
605839,Monkton Swifts,2024-03-26T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
605839,Monkton Swifts,2024-03-26T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
605839,Monkton Swifts,2024-03-26T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
605839,Monkton Swifts,2024-03-26T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
605839,Monkton Swifts,2024-03-26T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.85
605839,Monkton Swifts,2024-03-26T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.01
605839,Monkton Swifts,2024-03-26T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.14
605839,Monkton Swifts,2024-03-26T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.86
605839,Monkton Swifts,2024-03-26T18:10:00.000+00:00,feeder,3,N Current (RMS),A,27.7
605839,Monkton Swifts,2024-03-26T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,36.0
605839,Monkton Swifts,2024-03-26T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,27.8
605839,Monkton Swifts,2024-03-26T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,29.2
605839,Monkton Swifts,2024-03-26T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.04
605839,Monkton Swifts,2024-03-26T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
605839,Monkton Swifts,2024-03-26T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.46
605839,Monkton Swifts,2024-03-26T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.4
605839,Monkton Swifts,2024-03-26T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.92
605839,Monkton Swifts,2024-03-26T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.1
605839,Monkton Swifts,2024-03-26T18:10:00.000+00:00,feeder,2,N Current (RMS),A,20.6
605839,Monkton Swifts,2024-03-26T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,42.8
605839,Monkton Swifts,2024-03-26T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.2
605839,Monkton Swifts,2024-03-26T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.2
605839,Monkton Swifts,2024-03-26T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605839,Monkton Swifts,2024-03-26T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-26T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
605839,Monkton Swifts,2024-03-26T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605839,Monkton Swifts,2024-03-26T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605839,Monkton Swifts,2024-03-26T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605839,Monkton Swifts,2024-03-26T18:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-26T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-26T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-26T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-26T18:10:00.000+00:00,transformer,,Temperature,C,18.8
605839,Monkton Swifts,2024-03-26T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
605839,Monkton Swifts,2024-03-26T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
605839,Monkton Swifts,2024-03-26T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
605839,Monkton Swifts,2024-03-26T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
605839,Monkton Swifts,2024-03-26T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
605839,Monkton Swifts,2024-03-26T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
605839,Monkton Swifts,2024-03-26T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
605839,Monkton Swifts,2024-03-26T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
605839,Monkton Swifts,2024-03-26T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
605839,Monkton Swifts,2024-03-26T18:10:00.000+00:00,busbar,,L3 Active Power,kW,29.56
605839,Monkton Swifts,2024-03-26T18:10:00.000+00:00,busbar,,L2 Active Power,kW,16.86
605839,Monkton Swifts,2024-03-26T18:10:00.000+00:00,busbar,,L1 Active Power,kW,20.27
605839,Monkton Swifts,2024-03-26T18:10:00.000+00:00,busbar,,N Current (RMS),A,59.3
605839,Monkton Swifts,2024-03-26T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.5
605839,Monkton Swifts,2024-03-26T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
605839,Monkton Swifts,2024-03-26T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
605839,Monkton Swifts,2024-03-26T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
605839,Monkton Swifts,2024-03-26T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.07
605839,Monkton Swifts,2024-03-26T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.97
605839,Monkton Swifts,2024-03-26T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.6
605839,Monkton Swifts,2024-03-26T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.34
605839,Monkton Swifts,2024-03-26T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,10.63
605839,Monkton Swifts,2024-03-26T18:00:00.000+00:00,feeder,5,N Current (RMS),A,22.0
605839,Monkton Swifts,2024-03-26T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,27.9
605839,Monkton Swifts,2024-03-26T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,17.7
605839,Monkton Swifts,2024-03-26T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,44.0
605839,Monkton Swifts,2024-03-26T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
605839,Monkton Swifts,2024-03-26T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
605839,Monkton Swifts,2024-03-26T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
605839,Monkton Swifts,2024-03-26T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
605839,Monkton Swifts,2024-03-26T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.07
605839,Monkton Swifts,2024-03-26T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.07
605839,Monkton Swifts,2024-03-26T18:00:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-26T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-26T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-26T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
605839,Monkton Swifts,2024-03-26T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
605839,Monkton Swifts,2024-03-26T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.67
605839,Monkton Swifts,2024-03-26T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
605839,Monkton Swifts,2024-03-26T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.11
605839,Monkton Swifts,2024-03-26T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.4
605839,Monkton Swifts,2024-03-26T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.9
605839,Monkton Swifts,2024-03-26T18:00:00.000+00:00,feeder,3,N Current (RMS),A,18.4
605839,Monkton Swifts,2024-03-26T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.2
605839,Monkton Swifts,2024-03-26T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.1
605839,Monkton Swifts,2024-03-26T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,31.7
605839,Monkton Swifts,2024-03-26T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.94
605839,Monkton Swifts,2024-03-26T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.14
605839,Monkton Swifts,2024-03-26T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.68
605839,Monkton Swifts,2024-03-26T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.07
605839,Monkton Swifts,2024-03-26T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.17
605839,Monkton Swifts,2024-03-26T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.42
605839,Monkton Swifts,2024-03-26T18:00:00.000+00:00,feeder,2,N Current (RMS),A,25.9
605839,Monkton Swifts,2024-03-26T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,46.2
605839,Monkton Swifts,2024-03-26T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,31.0
605839,Monkton Swifts,2024-03-26T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.7
605839,Monkton Swifts,2024-03-26T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
605839,Monkton Swifts,2024-03-26T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-26T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
605839,Monkton Swifts,2024-03-26T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
605839,Monkton Swifts,2024-03-26T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-26T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-26T18:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-26T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-26T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-26T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-26T18:00:00.000+00:00,transformer,,Temperature,C,18.9
605839,Monkton Swifts,2024-03-26T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
605839,Monkton Swifts,2024-03-26T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
605839,Monkton Swifts,2024-03-26T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
605839,Monkton Swifts,2024-03-26T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
605839,Monkton Swifts,2024-03-26T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
605839,Monkton Swifts,2024-03-26T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
605839,Monkton Swifts,2024-03-26T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
605839,Monkton Swifts,2024-03-26T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
605839,Monkton Swifts,2024-03-26T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
605839,Monkton Swifts,2024-03-26T18:00:00.000+00:00,busbar,,L3 Active Power,kW,20.72
605839,Monkton Swifts,2024-03-26T18:00:00.000+00:00,busbar,,L2 Active Power,kW,16.97
605839,Monkton Swifts,2024-03-26T18:00:00.000+00:00,busbar,,L1 Active Power,kW,22.01
605839,Monkton Swifts,2024-03-26T18:00:00.000+00:00,busbar,,N Current (RMS),A,30.6
605839,Monkton Swifts,2024-03-26T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
605839,Monkton Swifts,2024-03-26T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
605839,Monkton Swifts,2024-03-26T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
605839,Monkton Swifts,2024-03-26T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.11
605839,Monkton Swifts,2024-03-26T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.18
605839,Monkton Swifts,2024-03-26T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.11
605839,Monkton Swifts,2024-03-26T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,9.31
605839,Monkton Swifts,2024-03-26T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.07
605839,Monkton Swifts,2024-03-26T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,10.35
605839,Monkton Swifts,2024-03-26T17:50:00.000+00:00,feeder,5,N Current (RMS),A,32.0
605839,Monkton Swifts,2024-03-26T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,45.3
605839,Monkton Swifts,2024-03-26T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,16.9
605839,Monkton Swifts,2024-03-26T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,42.9
605839,Monkton Swifts,2024-03-26T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
605839,Monkton Swifts,2024-03-26T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
605839,Monkton Swifts,2024-03-26T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
605839,Monkton Swifts,2024-03-26T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
605839,Monkton Swifts,2024-03-26T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
605839,Monkton Swifts,2024-03-26T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
605839,Monkton Swifts,2024-03-26T17:50:00.000+00:00,busbar,,L3 Active Power,kW,24.64
605839,Monkton Swifts,2024-03-26T17:50:00.000+00:00,busbar,,L2 Active Power,kW,13.92
605839,Monkton Swifts,2024-03-26T17:50:00.000+00:00,busbar,,L1 Active Power,kW,16.86
605839,Monkton Swifts,2024-03-26T17:50:00.000+00:00,busbar,,N Current (RMS),A,55.4
605839,Monkton Swifts,2024-03-26T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
605839,Monkton Swifts,2024-03-26T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
605839,Monkton Swifts,2024-03-26T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
605839,Monkton Swifts,2024-03-26T16:50:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-26T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-26T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-26T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
605839,Monkton Swifts,2024-03-26T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
605839,Monkton Swifts,2024-03-26T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
605839,Monkton Swifts,2024-03-26T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.89
605839,Monkton Swifts,2024-03-26T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.47
605839,Monkton Swifts,2024-03-26T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.87
605839,Monkton Swifts,2024-03-26T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
605839,Monkton Swifts,2024-03-26T16:50:00.000+00:00,feeder,3,N Current (RMS),A,10.3
605839,Monkton Swifts,2024-03-26T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.4
605839,Monkton Swifts,2024-03-26T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.8
605839,Monkton Swifts,2024-03-26T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.7
605839,Monkton Swifts,2024-03-26T16:50:00.000+00:00,transformer,,Temperature,C,19.1
605839,Monkton Swifts,2024-03-26T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.21
605839,Monkton Swifts,2024-03-26T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
605839,Monkton Swifts,2024-03-26T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.96
605839,Monkton Swifts,2024-03-26T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.79
605839,Monkton Swifts,2024-03-26T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.53
605839,Monkton Swifts,2024-03-26T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.97
605839,Monkton Swifts,2024-03-26T16:40:00.000+00:00,feeder,5,N Current (RMS),A,17.4
605839,Monkton Swifts,2024-03-26T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,11.4
605839,Monkton Swifts,2024-03-26T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,15.0
605839,Monkton Swifts,2024-03-26T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,33.6
605839,Monkton Swifts,2024-03-26T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-26T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
605839,Monkton Swifts,2024-03-26T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
605839,Monkton Swifts,2024-03-26T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-26T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605839,Monkton Swifts,2024-03-26T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.06
605839,Monkton Swifts,2024-03-26T16:40:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-26T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-26T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-26T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
605839,Monkton Swifts,2024-03-26T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
605839,Monkton Swifts,2024-03-26T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
605839,Monkton Swifts,2024-03-26T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.35
605839,Monkton Swifts,2024-03-26T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.54
605839,Monkton Swifts,2024-03-26T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.95
605839,Monkton Swifts,2024-03-26T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.59
605839,Monkton Swifts,2024-03-26T16:40:00.000+00:00,feeder,3,N Current (RMS),A,10.6
605839,Monkton Swifts,2024-03-26T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.7
605839,Monkton Swifts,2024-03-26T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.1
605839,Monkton Swifts,2024-03-26T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,15.3
605839,Monkton Swifts,2024-03-26T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.79
605839,Monkton Swifts,2024-03-26T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.31
605839,Monkton Swifts,2024-03-26T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.75
605839,Monkton Swifts,2024-03-26T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.59
605839,Monkton Swifts,2024-03-26T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.83
605839,Monkton Swifts,2024-03-26T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.44
605839,Monkton Swifts,2024-03-26T16:40:00.000+00:00,feeder,2,N Current (RMS),A,21.2
605839,Monkton Swifts,2024-03-26T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.5
605839,Monkton Swifts,2024-03-26T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,28.7
605839,Monkton Swifts,2024-03-26T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.8
605839,Monkton Swifts,2024-03-26T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
605839,Monkton Swifts,2024-03-26T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-26T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
605839,Monkton Swifts,2024-03-26T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
605839,Monkton Swifts,2024-03-26T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
605839,Monkton Swifts,2024-03-26T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-26T16:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-26T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-26T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-26T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-26T16:40:00.000+00:00,transformer,,Temperature,C,19.1
605839,Monkton Swifts,2024-03-26T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
605839,Monkton Swifts,2024-03-26T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
605839,Monkton Swifts,2024-03-26T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
605839,Monkton Swifts,2024-03-26T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
605839,Monkton Swifts,2024-03-26T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
605839,Monkton Swifts,2024-03-26T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
605839,Monkton Swifts,2024-03-26T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
605839,Monkton Swifts,2024-03-26T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
605839,Monkton Swifts,2024-03-26T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
605839,Monkton Swifts,2024-03-26T16:40:00.000+00:00,busbar,,L3 Active Power,kW,11.87
605839,Monkton Swifts,2024-03-26T16:40:00.000+00:00,busbar,,L2 Active Power,kW,12.28
605839,Monkton Swifts,2024-03-26T16:40:00.000+00:00,busbar,,L1 Active Power,kW,15.06
605839,Monkton Swifts,2024-03-26T16:40:00.000+00:00,busbar,,N Current (RMS),A,25.4
605839,Monkton Swifts,2024-03-26T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
605839,Monkton Swifts,2024-03-26T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
605839,Monkton Swifts,2024-03-26T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
605839,Monkton Swifts,2024-03-26T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.23
605839,Monkton Swifts,2024-03-26T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-26T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.8
605839,Monkton Swifts,2024-03-26T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.69
605839,Monkton Swifts,2024-03-26T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.97
605839,Monkton Swifts,2024-03-26T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.65
605839,Monkton Swifts,2024-03-26T16:30:00.000+00:00,feeder,5,N Current (RMS),A,15.6
605839,Monkton Swifts,2024-03-26T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,20.4
605839,Monkton Swifts,2024-03-26T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,21.2
605839,Monkton Swifts,2024-03-26T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,35.9
605839,Monkton Swifts,2024-03-26T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
605839,Monkton Swifts,2024-03-26T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
605839,Monkton Swifts,2024-03-26T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
605839,Monkton Swifts,2024-03-26T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
605839,Monkton Swifts,2024-03-26T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605839,Monkton Swifts,2024-03-26T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.05
605839,Monkton Swifts,2024-03-26T16:30:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-26T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-26T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-26T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
605839,Monkton Swifts,2024-03-26T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
605839,Monkton Swifts,2024-03-26T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
605839,Monkton Swifts,2024-03-26T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.42
605839,Monkton Swifts,2024-03-26T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.47
605839,Monkton Swifts,2024-03-26T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.95
605839,Monkton Swifts,2024-03-26T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.27
605839,Monkton Swifts,2024-03-26T16:30:00.000+00:00,feeder,3,N Current (RMS),A,11.6
605839,Monkton Swifts,2024-03-26T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.7
605839,Monkton Swifts,2024-03-26T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.8
605839,Monkton Swifts,2024-03-26T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.3
605839,Monkton Swifts,2024-03-26T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
605839,Monkton Swifts,2024-03-26T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.28
605839,Monkton Swifts,2024-03-26T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.58
605839,Monkton Swifts,2024-03-26T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.22
605839,Monkton Swifts,2024-03-26T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.17
605839,Monkton Swifts,2024-03-26T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.03
605839,Monkton Swifts,2024-03-26T16:30:00.000+00:00,feeder,2,N Current (RMS),A,22.5
605839,Monkton Swifts,2024-03-26T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,38.2
605839,Monkton Swifts,2024-03-26T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.0
605839,Monkton Swifts,2024-03-26T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.3
605839,Monkton Swifts,2024-03-26T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
605839,Monkton Swifts,2024-03-26T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-26T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
605839,Monkton Swifts,2024-03-26T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605839,Monkton Swifts,2024-03-26T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
605839,Monkton Swifts,2024-03-26T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
605839,Monkton Swifts,2024-03-26T16:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-26T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-26T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-26T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-26T16:30:00.000+00:00,transformer,,Temperature,C,19.1
605839,Monkton Swifts,2024-03-26T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
605839,Monkton Swifts,2024-03-26T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
605839,Monkton Swifts,2024-03-26T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
605839,Monkton Swifts,2024-03-26T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
605839,Monkton Swifts,2024-03-26T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
605839,Monkton Swifts,2024-03-26T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
605839,Monkton Swifts,2024-03-26T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
605839,Monkton Swifts,2024-03-26T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
605839,Monkton Swifts,2024-03-26T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
605839,Monkton Swifts,2024-03-26T16:30:00.000+00:00,busbar,,L3 Active Power,kW,15.32
605839,Monkton Swifts,2024-03-26T16:30:00.000+00:00,busbar,,L2 Active Power,kW,15.07
605839,Monkton Swifts,2024-03-26T16:30:00.000+00:00,busbar,,L1 Active Power,kW,15.98
605839,Monkton Swifts,2024-03-26T16:30:00.000+00:00,busbar,,N Current (RMS),A,26.9
605839,Monkton Swifts,2024-03-26T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
605839,Monkton Swifts,2024-03-26T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
605839,Monkton Swifts,2024-03-26T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
605839,Monkton Swifts,2024-03-26T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.25
605839,Monkton Swifts,2024-03-26T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.41
605839,Monkton Swifts,2024-03-26T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.75
605839,Monkton Swifts,2024-03-26T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.06
605839,Monkton Swifts,2024-03-26T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.21
605839,Monkton Swifts,2024-03-26T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.59
605839,Monkton Swifts,2024-03-26T16:20:00.000+00:00,feeder,5,N Current (RMS),A,17.7
605839,Monkton Swifts,2024-03-26T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,5.5
605839,Monkton Swifts,2024-03-26T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,24.0
605839,Monkton Swifts,2024-03-26T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,28.0
605839,Monkton Swifts,2024-03-26T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
605839,Monkton Swifts,2024-03-26T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
605839,Monkton Swifts,2024-03-26T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-26T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-26T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
605839,Monkton Swifts,2024-03-26T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.05
605839,Monkton Swifts,2024-03-26T16:20:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-26T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-26T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-26T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
605839,Monkton Swifts,2024-03-26T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
605839,Monkton Swifts,2024-03-26T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
605839,Monkton Swifts,2024-03-26T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
605839,Monkton Swifts,2024-03-26T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.5
605839,Monkton Swifts,2024-03-26T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.32
605839,Monkton Swifts,2024-03-26T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.19
605839,Monkton Swifts,2024-03-26T16:20:00.000+00:00,feeder,3,N Current (RMS),A,13.4
605839,Monkton Swifts,2024-03-26T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.8
605839,Monkton Swifts,2024-03-26T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.3
605839,Monkton Swifts,2024-03-26T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.6
605839,Monkton Swifts,2024-03-26T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.11
605839,Monkton Swifts,2024-03-26T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
605839,Monkton Swifts,2024-03-26T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.56
605839,Monkton Swifts,2024-03-26T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.87
605839,Monkton Swifts,2024-03-26T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.98
605839,Monkton Swifts,2024-03-26T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.31
605839,Monkton Swifts,2024-03-26T16:20:00.000+00:00,feeder,2,N Current (RMS),A,31.0
605839,Monkton Swifts,2024-03-26T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.3
605839,Monkton Swifts,2024-03-26T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,38.4
605839,Monkton Swifts,2024-03-26T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.3
605839,Monkton Swifts,2024-03-26T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
605839,Monkton Swifts,2024-03-26T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-26T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
605839,Monkton Swifts,2024-03-26T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
605839,Monkton Swifts,2024-03-26T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
605839,Monkton Swifts,2024-03-26T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
605839,Monkton Swifts,2024-03-26T16:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-26T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-26T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-26T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.5
605839,Monkton Swifts,2024-03-26T16:20:00.000+00:00,transformer,,Temperature,C,19.1
605839,Monkton Swifts,2024-03-26T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
605839,Monkton Swifts,2024-03-26T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
605839,Monkton Swifts,2024-03-26T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
605839,Monkton Swifts,2024-03-26T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
605839,Monkton Swifts,2024-03-26T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
605839,Monkton Swifts,2024-03-26T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
605839,Monkton Swifts,2024-03-26T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
605839,Monkton Swifts,2024-03-26T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
605839,Monkton Swifts,2024-03-26T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
605839,Monkton Swifts,2024-03-26T16:20:00.000+00:00,busbar,,L3 Active Power,kW,9.38
605839,Monkton Swifts,2024-03-26T16:20:00.000+00:00,busbar,,L2 Active Power,kW,18.42
605839,Monkton Swifts,2024-03-26T16:20:00.000+00:00,busbar,,L1 Active Power,kW,12.11
605839,Monkton Swifts,2024-03-26T16:20:00.000+00:00,busbar,,N Current (RMS),A,47.0
605839,Monkton Swifts,2024-03-26T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
605839,Monkton Swifts,2024-03-26T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
605839,Monkton Swifts,2024-03-26T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
605839,Monkton Swifts,2024-03-26T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.45
605839,Monkton Swifts,2024-03-26T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.46
605839,Monkton Swifts,2024-03-26T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.44
605839,Monkton Swifts,2024-03-26T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.52
605839,Monkton Swifts,2024-03-26T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.93
605839,Monkton Swifts,2024-03-26T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,13.59
605839,Monkton Swifts,2024-03-26T16:10:00.000+00:00,feeder,5,N Current (RMS),A,38.9
605839,Monkton Swifts,2024-03-26T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,12.8
605839,Monkton Swifts,2024-03-26T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,12.1
605839,Monkton Swifts,2024-03-26T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,61.0
605839,Monkton Swifts,2024-03-26T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
605839,Monkton Swifts,2024-03-26T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
605839,Monkton Swifts,2024-03-26T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
605839,Monkton Swifts,2024-03-26T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
605839,Monkton Swifts,2024-03-26T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
605839,Monkton Swifts,2024-03-26T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.09
605839,Monkton Swifts,2024-03-26T16:10:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-26T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-26T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-26T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
605839,Monkton Swifts,2024-03-26T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
605839,Monkton Swifts,2024-03-26T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
605839,Monkton Swifts,2024-03-26T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.27
605839,Monkton Swifts,2024-03-26T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.29
605839,Monkton Swifts,2024-03-26T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.97
605839,Monkton Swifts,2024-03-26T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.76
605839,Monkton Swifts,2024-03-26T16:10:00.000+00:00,feeder,3,N Current (RMS),A,12.7
605839,Monkton Swifts,2024-03-26T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.9
605839,Monkton Swifts,2024-03-26T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.7
605839,Monkton Swifts,2024-03-26T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,17.7
605839,Monkton Swifts,2024-03-26T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.36
605839,Monkton Swifts,2024-03-26T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
605839,Monkton Swifts,2024-03-26T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.78
605839,Monkton Swifts,2024-03-26T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.05
605839,Monkton Swifts,2024-03-26T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.29
605839,Monkton Swifts,2024-03-26T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.39
605839,Monkton Swifts,2024-03-26T16:10:00.000+00:00,feeder,2,N Current (RMS),A,19.7
605839,Monkton Swifts,2024-03-26T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.0
605839,Monkton Swifts,2024-03-26T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.4
605839,Monkton Swifts,2024-03-26T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.8
605839,Monkton Swifts,2024-03-26T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605839,Monkton Swifts,2024-03-26T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-26T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
605839,Monkton Swifts,2024-03-26T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605839,Monkton Swifts,2024-03-26T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-26T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
