Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605839,Monkton Swifts,2024-03-26T16:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-26T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-26T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-26T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-26T16:10:00.000+00:00,transformer,,Temperature,C,19.2
605839,Monkton Swifts,2024-03-26T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
605839,Monkton Swifts,2024-03-26T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
605839,Monkton Swifts,2024-03-26T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
605839,Monkton Swifts,2024-03-26T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
605839,Monkton Swifts,2024-03-26T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
605839,Monkton Swifts,2024-03-26T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
605839,Monkton Swifts,2024-03-26T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
605839,Monkton Swifts,2024-03-26T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
605839,Monkton Swifts,2024-03-26T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.11
605839,Monkton Swifts,2024-03-26T16:10:00.000+00:00,busbar,,L3 Active Power,kW,9.83
605839,Monkton Swifts,2024-03-26T16:10:00.000+00:00,busbar,,L2 Active Power,kW,12.21
605839,Monkton Swifts,2024-03-26T16:10:00.000+00:00,busbar,,L1 Active Power,kW,20.84
605839,Monkton Swifts,2024-03-26T16:10:00.000+00:00,busbar,,N Current (RMS),A,45.4
605839,Monkton Swifts,2024-03-26T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
605839,Monkton Swifts,2024-03-26T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
605839,Monkton Swifts,2024-03-26T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
605839,Monkton Swifts,2024-03-26T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.86
605839,Monkton Swifts,2024-03-26T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.47
605839,Monkton Swifts,2024-03-26T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.35
605839,Monkton Swifts,2024-03-26T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.68
605839,Monkton Swifts,2024-03-26T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.65
605839,Monkton Swifts,2024-03-26T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,15.87
605839,Monkton Swifts,2024-03-26T16:00:00.000+00:00,feeder,5,N Current (RMS),A,42.9
605839,Monkton Swifts,2024-03-26T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,11.9
605839,Monkton Swifts,2024-03-26T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,15.4
605839,Monkton Swifts,2024-03-26T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,69.3
605839,Monkton Swifts,2024-03-26T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
605839,Monkton Swifts,2024-03-26T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
605839,Monkton Swifts,2024-03-26T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
605839,Monkton Swifts,2024-03-26T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
605839,Monkton Swifts,2024-03-26T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.06
605839,Monkton Swifts,2024-03-26T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.09
605839,Monkton Swifts,2024-03-26T16:00:00.000+00:00,feeder,4,N Current (RMS),A,0.5
605839,Monkton Swifts,2024-03-26T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
605839,Monkton Swifts,2024-03-26T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-26T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
605839,Monkton Swifts,2024-03-26T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
605839,Monkton Swifts,2024-03-26T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
605839,Monkton Swifts,2024-03-26T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
605839,Monkton Swifts,2024-03-26T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.24
605839,Monkton Swifts,2024-03-26T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.81
605839,Monkton Swifts,2024-03-26T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.94
605839,Monkton Swifts,2024-03-26T16:00:00.000+00:00,feeder,3,N Current (RMS),A,30.8
605839,Monkton Swifts,2024-03-26T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.3
605839,Monkton Swifts,2024-03-26T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,42.3
605839,Monkton Swifts,2024-03-26T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,16.9
605839,Monkton Swifts,2024-03-26T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.93
605839,Monkton Swifts,2024-03-26T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
605839,Monkton Swifts,2024-03-26T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.53
605839,Monkton Swifts,2024-03-26T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.01
605839,Monkton Swifts,2024-03-26T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.3
605839,Monkton Swifts,2024-03-26T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.11
605839,Monkton Swifts,2024-03-26T16:00:00.000+00:00,feeder,2,N Current (RMS),A,21.2
605839,Monkton Swifts,2024-03-26T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.4
605839,Monkton Swifts,2024-03-26T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,23.1
605839,Monkton Swifts,2024-03-26T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.3
605839,Monkton Swifts,2024-03-26T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
605839,Monkton Swifts,2024-03-26T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605839,Monkton Swifts,2024-03-26T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
605839,Monkton Swifts,2024-03-26T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
605839,Monkton Swifts,2024-03-26T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
605839,Monkton Swifts,2024-03-26T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-26T16:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-26T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-26T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-26T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-26T16:00:00.000+00:00,transformer,,Temperature,C,19.3
605839,Monkton Swifts,2024-03-26T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
605839,Monkton Swifts,2024-03-26T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
605839,Monkton Swifts,2024-03-26T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
605839,Monkton Swifts,2024-03-26T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
605839,Monkton Swifts,2024-03-26T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
605839,Monkton Swifts,2024-03-26T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
605839,Monkton Swifts,2024-03-26T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
605839,Monkton Swifts,2024-03-26T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-26T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.92
605839,Monkton Swifts,2024-03-26T16:00:00.000+00:00,busbar,,L3 Active Power,kW,9.88
605839,Monkton Swifts,2024-03-26T16:00:00.000+00:00,busbar,,L2 Active Power,kW,18.8
605839,Monkton Swifts,2024-03-26T16:00:00.000+00:00,busbar,,L1 Active Power,kW,23.0
605839,Monkton Swifts,2024-03-26T16:00:00.000+00:00,busbar,,N Current (RMS),A,58.5
605839,Monkton Swifts,2024-03-26T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
605839,Monkton Swifts,2024-03-26T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
605839,Monkton Swifts,2024-03-26T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
605839,Monkton Swifts,2024-03-26T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.59
605839,Monkton Swifts,2024-03-26T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.38
605839,Monkton Swifts,2024-03-26T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.37
605839,Monkton Swifts,2024-03-26T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.76
605839,Monkton Swifts,2024-03-26T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.9
605839,Monkton Swifts,2024-03-26T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.98
605839,Monkton Swifts,2024-03-26T15:50:00.000+00:00,feeder,5,N Current (RMS),A,14.8
605839,Monkton Swifts,2024-03-26T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,13.0
605839,Monkton Swifts,2024-03-26T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,13.5
605839,Monkton Swifts,2024-03-26T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,29.9
605839,Monkton Swifts,2024-03-26T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
605839,Monkton Swifts,2024-03-26T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
605839,Monkton Swifts,2024-03-26T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
605839,Monkton Swifts,2024-03-26T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.05
605839,Monkton Swifts,2024-03-26T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
605839,Monkton Swifts,2024-03-26T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.05
605839,Monkton Swifts,2024-03-26T15:50:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-26T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
605839,Monkton Swifts,2024-03-26T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-26T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
605839,Monkton Swifts,2024-03-26T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
605839,Monkton Swifts,2024-03-26T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
605839,Monkton Swifts,2024-03-26T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.52
605839,Monkton Swifts,2024-03-26T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.98
605839,Monkton Swifts,2024-03-26T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.42
605839,Monkton Swifts,2024-03-26T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.1
605839,Monkton Swifts,2024-03-26T15:50:00.000+00:00,feeder,3,N Current (RMS),A,17.8
605839,Monkton Swifts,2024-03-26T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.1
605839,Monkton Swifts,2024-03-26T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,23.1
605839,Monkton Swifts,2024-03-26T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.4
605839,Monkton Swifts,2024-03-26T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.77
605839,Monkton Swifts,2024-03-26T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
605839,Monkton Swifts,2024-03-26T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.6
605839,Monkton Swifts,2024-03-26T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.16
605839,Monkton Swifts,2024-03-26T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
605839,Monkton Swifts,2024-03-26T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.24
605839,Monkton Swifts,2024-03-26T15:50:00.000+00:00,feeder,2,N Current (RMS),A,24.3
605839,Monkton Swifts,2024-03-26T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.7
605839,Monkton Swifts,2024-03-26T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.6
605839,Monkton Swifts,2024-03-26T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.9
605839,Monkton Swifts,2024-03-26T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
605839,Monkton Swifts,2024-03-26T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-26T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
605839,Monkton Swifts,2024-03-26T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605839,Monkton Swifts,2024-03-26T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
605839,Monkton Swifts,2024-03-26T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605839,Monkton Swifts,2024-03-26T15:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-26T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-26T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-26T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-26T15:50:00.000+00:00,transformer,,Temperature,C,19.3
605839,Monkton Swifts,2024-03-26T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
605839,Monkton Swifts,2024-03-26T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
605839,Monkton Swifts,2024-03-26T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
605839,Monkton Swifts,2024-03-26T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
605839,Monkton Swifts,2024-03-26T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
605839,Monkton Swifts,2024-03-26T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
605839,Monkton Swifts,2024-03-26T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
605839,Monkton Swifts,2024-03-26T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
605839,Monkton Swifts,2024-03-26T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.77
605839,Monkton Swifts,2024-03-26T15:50:00.000+00:00,busbar,,L3 Active Power,kW,9.92
605839,Monkton Swifts,2024-03-26T15:50:00.000+00:00,busbar,,L2 Active Power,kW,14.29
605839,Monkton Swifts,2024-03-26T15:50:00.000+00:00,busbar,,L1 Active Power,kW,12.36
605839,Monkton Swifts,2024-03-26T15:50:00.000+00:00,busbar,,N Current (RMS),A,39.4
605839,Monkton Swifts,2024-03-26T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
605839,Monkton Swifts,2024-03-26T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
605839,Monkton Swifts,2024-03-26T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
605839,Monkton Swifts,2024-03-26T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.25
605839,Monkton Swifts,2024-03-26T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.11
605839,Monkton Swifts,2024-03-26T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.43
605839,Monkton Swifts,2024-03-26T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.27
605839,Monkton Swifts,2024-03-26T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.39
605839,Monkton Swifts,2024-03-26T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.35
605839,Monkton Swifts,2024-03-26T15:40:00.000+00:00,feeder,5,N Current (RMS),A,14.0
605839,Monkton Swifts,2024-03-26T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,11.5
605839,Monkton Swifts,2024-03-26T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,15.2
605839,Monkton Swifts,2024-03-26T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,26.7
605839,Monkton Swifts,2024-03-26T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
605839,Monkton Swifts,2024-03-26T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
605839,Monkton Swifts,2024-03-26T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
605839,Monkton Swifts,2024-03-26T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
605839,Monkton Swifts,2024-03-26T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
605839,Monkton Swifts,2024-03-26T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.11
605839,Monkton Swifts,2024-03-26T15:40:00.000+00:00,feeder,4,N Current (RMS),A,0.6
605839,Monkton Swifts,2024-03-26T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-26T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-26T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
605839,Monkton Swifts,2024-03-26T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
605839,Monkton Swifts,2024-03-26T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
605839,Monkton Swifts,2024-03-26T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.51
605839,Monkton Swifts,2024-03-26T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.81
605839,Monkton Swifts,2024-03-26T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.03
605839,Monkton Swifts,2024-03-26T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.38
605839,Monkton Swifts,2024-03-26T15:40:00.000+00:00,feeder,3,N Current (RMS),A,17.6
605839,Monkton Swifts,2024-03-26T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.8
605839,Monkton Swifts,2024-03-26T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,25.4
605839,Monkton Swifts,2024-03-26T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.0
605839,Monkton Swifts,2024-03-26T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.95
605839,Monkton Swifts,2024-03-26T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
605839,Monkton Swifts,2024-03-26T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.81
605839,Monkton Swifts,2024-03-26T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.91
605839,Monkton Swifts,2024-03-26T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.23
605839,Monkton Swifts,2024-03-26T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.74
605839,Monkton Swifts,2024-03-26T15:40:00.000+00:00,feeder,2,N Current (RMS),A,36.7
605839,Monkton Swifts,2024-03-26T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.2
605839,Monkton Swifts,2024-03-26T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.3
605839,Monkton Swifts,2024-03-26T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,45.1
605839,Monkton Swifts,2024-03-26T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-26T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
605839,Monkton Swifts,2024-03-26T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
605839,Monkton Swifts,2024-03-26T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.05
605839,Monkton Swifts,2024-03-26T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-26T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.07
605839,Monkton Swifts,2024-03-26T15:40:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-26T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-26T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-26T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.5
605839,Monkton Swifts,2024-03-26T15:40:00.000+00:00,transformer,,Temperature,C,19.2
605839,Monkton Swifts,2024-03-26T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
605839,Monkton Swifts,2024-03-26T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
605839,Monkton Swifts,2024-03-26T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
605839,Monkton Swifts,2024-03-26T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
605839,Monkton Swifts,2024-03-26T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
605839,Monkton Swifts,2024-03-26T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
605839,Monkton Swifts,2024-03-26T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
605839,Monkton Swifts,2024-03-26T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
605839,Monkton Swifts,2024-03-26T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
605839,Monkton Swifts,2024-03-26T15:40:00.000+00:00,busbar,,L3 Active Power,kW,7.95
605839,Monkton Swifts,2024-03-26T15:40:00.000+00:00,busbar,,L2 Active Power,kW,14.66
605839,Monkton Swifts,2024-03-26T15:40:00.000+00:00,busbar,,L1 Active Power,kW,18.65
605839,Monkton Swifts,2024-03-26T15:40:00.000+00:00,busbar,,N Current (RMS),A,53.1
605839,Monkton Swifts,2024-03-26T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
605839,Monkton Swifts,2024-03-26T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
605839,Monkton Swifts,2024-03-26T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
605839,Monkton Swifts,2024-03-26T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
605839,Monkton Swifts,2024-03-26T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
605839,Monkton Swifts,2024-03-26T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.26
605839,Monkton Swifts,2024-03-26T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.04
605839,Monkton Swifts,2024-03-26T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.9
605839,Monkton Swifts,2024-03-26T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.77
605839,Monkton Swifts,2024-03-26T15:30:00.000+00:00,feeder,5,N Current (RMS),A,20.0
605839,Monkton Swifts,2024-03-26T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,10.9
605839,Monkton Swifts,2024-03-26T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,16.8
605839,Monkton Swifts,2024-03-26T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,32.8
605839,Monkton Swifts,2024-03-26T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
605839,Monkton Swifts,2024-03-26T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
605839,Monkton Swifts,2024-03-26T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
605839,Monkton Swifts,2024-03-26T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605839,Monkton Swifts,2024-03-26T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
605839,Monkton Swifts,2024-03-26T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.18
605839,Monkton Swifts,2024-03-26T15:30:00.000+00:00,feeder,4,N Current (RMS),A,0.8
605839,Monkton Swifts,2024-03-26T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-26T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-26T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
605839,Monkton Swifts,2024-03-26T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
605839,Monkton Swifts,2024-03-26T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
605839,Monkton Swifts,2024-03-26T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
605839,Monkton Swifts,2024-03-26T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.86
605839,Monkton Swifts,2024-03-26T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.9
605839,Monkton Swifts,2024-03-26T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.88
605839,Monkton Swifts,2024-03-26T15:30:00.000+00:00,feeder,3,N Current (RMS),A,13.0
605839,Monkton Swifts,2024-03-26T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.9
605839,Monkton Swifts,2024-03-26T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.6
605839,Monkton Swifts,2024-03-26T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,16.7
605839,Monkton Swifts,2024-03-26T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.36
605839,Monkton Swifts,2024-03-26T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
605839,Monkton Swifts,2024-03-26T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.64
605839,Monkton Swifts,2024-03-26T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.56
605839,Monkton Swifts,2024-03-26T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.58
605839,Monkton Swifts,2024-03-26T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.08
605839,Monkton Swifts,2024-03-26T15:30:00.000+00:00,feeder,2,N Current (RMS),A,45.8
605839,Monkton Swifts,2024-03-26T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.5
605839,Monkton Swifts,2024-03-26T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.7
605839,Monkton Swifts,2024-03-26T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,54.3
605839,Monkton Swifts,2024-03-26T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
605839,Monkton Swifts,2024-03-26T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
605839,Monkton Swifts,2024-03-26T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
605839,Monkton Swifts,2024-03-26T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.05
605839,Monkton Swifts,2024-03-26T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605839,Monkton Swifts,2024-03-26T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.11
605839,Monkton Swifts,2024-03-26T15:30:00.000+00:00,feeder,1,N Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-26T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-26T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-26T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.6
605839,Monkton Swifts,2024-03-26T15:30:00.000+00:00,transformer,,Temperature,C,19.1
605839,Monkton Swifts,2024-03-26T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
605839,Monkton Swifts,2024-03-26T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
605839,Monkton Swifts,2024-03-26T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
605839,Monkton Swifts,2024-03-26T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
605839,Monkton Swifts,2024-03-26T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
605839,Monkton Swifts,2024-03-26T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
605839,Monkton Swifts,2024-03-26T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
605839,Monkton Swifts,2024-03-26T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
605839,Monkton Swifts,2024-03-26T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.31
605839,Monkton Swifts,2024-03-26T15:30:00.000+00:00,busbar,,L3 Active Power,kW,6.42
605839,Monkton Swifts,2024-03-26T15:30:00.000+00:00,busbar,,L2 Active Power,kW,11.39
605839,Monkton Swifts,2024-03-26T15:30:00.000+00:00,busbar,,L1 Active Power,kW,25.03
605839,Monkton Swifts,2024-03-26T15:30:00.000+00:00,busbar,,N Current (RMS),A,70.6
605839,Monkton Swifts,2024-03-26T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
605839,Monkton Swifts,2024-03-26T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
605839,Monkton Swifts,2024-03-26T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
605839,Monkton Swifts,2024-03-26T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.11
605839,Monkton Swifts,2024-03-26T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.15
605839,Monkton Swifts,2024-03-26T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.38
605839,Monkton Swifts,2024-03-26T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.57
605839,Monkton Swifts,2024-03-26T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.16
605839,Monkton Swifts,2024-03-26T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.23
605839,Monkton Swifts,2024-03-26T15:20:00.000+00:00,feeder,5,N Current (RMS),A,17.3
605839,Monkton Swifts,2024-03-26T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,8.8
605839,Monkton Swifts,2024-03-26T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,5.3
605839,Monkton Swifts,2024-03-26T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,26.2
605839,Monkton Swifts,2024-03-26T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-26T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
605839,Monkton Swifts,2024-03-26T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
605839,Monkton Swifts,2024-03-26T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
605839,Monkton Swifts,2024-03-26T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
605839,Monkton Swifts,2024-03-26T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.19
605839,Monkton Swifts,2024-03-26T15:20:00.000+00:00,feeder,4,N Current (RMS),A,0.8
605839,Monkton Swifts,2024-03-26T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-26T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-26T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.9
605839,Monkton Swifts,2024-03-26T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
605839,Monkton Swifts,2024-03-26T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
605839,Monkton Swifts,2024-03-26T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
605839,Monkton Swifts,2024-03-26T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.2
605839,Monkton Swifts,2024-03-26T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.47
605839,Monkton Swifts,2024-03-26T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.13
605839,Monkton Swifts,2024-03-26T15:20:00.000+00:00,feeder,3,N Current (RMS),A,12.9
605839,Monkton Swifts,2024-03-26T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.6
605839,Monkton Swifts,2024-03-26T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.0
605839,Monkton Swifts,2024-03-26T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.1
605839,Monkton Swifts,2024-03-26T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.15
605839,Monkton Swifts,2024-03-26T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
605839,Monkton Swifts,2024-03-26T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.9
605839,Monkton Swifts,2024-03-26T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.98
605839,Monkton Swifts,2024-03-26T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.18
605839,Monkton Swifts,2024-03-26T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.38
605839,Monkton Swifts,2024-03-26T15:20:00.000+00:00,feeder,2,N Current (RMS),A,44.7
605839,Monkton Swifts,2024-03-26T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.7
605839,Monkton Swifts,2024-03-26T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.0
605839,Monkton Swifts,2024-03-26T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,55.6
605839,Monkton Swifts,2024-03-26T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
605839,Monkton Swifts,2024-03-26T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
605839,Monkton Swifts,2024-03-26T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
605839,Monkton Swifts,2024-03-26T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.05
605839,Monkton Swifts,2024-03-26T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605839,Monkton Swifts,2024-03-26T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.11
605839,Monkton Swifts,2024-03-26T15:20:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-26T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-26T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-26T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.6
605839,Monkton Swifts,2024-03-26T15:20:00.000+00:00,transformer,,Temperature,C,19.1
605839,Monkton Swifts,2024-03-26T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
605839,Monkton Swifts,2024-03-26T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
605839,Monkton Swifts,2024-03-26T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
605839,Monkton Swifts,2024-03-26T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
605839,Monkton Swifts,2024-03-26T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
605839,Monkton Swifts,2024-03-26T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
605839,Monkton Swifts,2024-03-26T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
605839,Monkton Swifts,2024-03-26T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
605839,Monkton Swifts,2024-03-26T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.96
605839,Monkton Swifts,2024-03-26T15:20:00.000+00:00,busbar,,L3 Active Power,kW,6.74
605839,Monkton Swifts,2024-03-26T15:20:00.000+00:00,busbar,,L2 Active Power,kW,9.84
605839,Monkton Swifts,2024-03-26T15:20:00.000+00:00,busbar,,L1 Active Power,kW,22.04
605839,Monkton Swifts,2024-03-26T15:20:00.000+00:00,busbar,,N Current (RMS),A,59.6
605839,Monkton Swifts,2024-03-26T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
605839,Monkton Swifts,2024-03-26T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
605839,Monkton Swifts,2024-03-26T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
605839,Monkton Swifts,2024-03-26T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.32
605839,Monkton Swifts,2024-03-26T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.17
605839,Monkton Swifts,2024-03-26T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.44
605839,Monkton Swifts,2024-03-26T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.73
605839,Monkton Swifts,2024-03-26T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.98
605839,Monkton Swifts,2024-03-26T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.69
605839,Monkton Swifts,2024-03-26T15:10:00.000+00:00,feeder,5,N Current (RMS),A,19.0
605839,Monkton Swifts,2024-03-26T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,3.6
605839,Monkton Swifts,2024-03-26T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,8.6
605839,Monkton Swifts,2024-03-26T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,28.4
605839,Monkton Swifts,2024-03-26T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
605839,Monkton Swifts,2024-03-26T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
605839,Monkton Swifts,2024-03-26T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
605839,Monkton Swifts,2024-03-26T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
605839,Monkton Swifts,2024-03-26T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605839,Monkton Swifts,2024-03-26T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.13
605839,Monkton Swifts,2024-03-26T15:10:00.000+00:00,feeder,4,N Current (RMS),A,0.6
605839,Monkton Swifts,2024-03-26T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-26T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-26T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
605839,Monkton Swifts,2024-03-26T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
605839,Monkton Swifts,2024-03-26T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
605839,Monkton Swifts,2024-03-26T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.92
605839,Monkton Swifts,2024-03-26T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.29
605839,Monkton Swifts,2024-03-26T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.11
605839,Monkton Swifts,2024-03-26T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.83
605839,Monkton Swifts,2024-03-26T15:10:00.000+00:00,feeder,3,N Current (RMS),A,11.1
605839,Monkton Swifts,2024-03-26T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.8
605839,Monkton Swifts,2024-03-26T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.9
605839,Monkton Swifts,2024-03-26T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.6
605839,Monkton Swifts,2024-03-26T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.06
605839,Monkton Swifts,2024-03-26T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
605839,Monkton Swifts,2024-03-26T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.27
605839,Monkton Swifts,2024-03-26T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.73
605839,Monkton Swifts,2024-03-26T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.59
605839,Monkton Swifts,2024-03-26T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.63
605839,Monkton Swifts,2024-03-26T15:10:00.000+00:00,feeder,2,N Current (RMS),A,40.9
605839,Monkton Swifts,2024-03-26T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.4
605839,Monkton Swifts,2024-03-26T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.6
605839,Monkton Swifts,2024-03-26T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,57.0
605839,Monkton Swifts,2024-03-26T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
605839,Monkton Swifts,2024-03-26T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
605839,Monkton Swifts,2024-03-26T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
605839,Monkton Swifts,2024-03-26T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.05
605839,Monkton Swifts,2024-03-26T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605839,Monkton Swifts,2024-03-26T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.1
605839,Monkton Swifts,2024-03-26T15:10:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-26T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-26T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-26T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.6
605839,Monkton Swifts,2024-03-26T15:10:00.000+00:00,transformer,,Temperature,C,19.1
605839,Monkton Swifts,2024-03-26T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
605839,Monkton Swifts,2024-03-26T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
605839,Monkton Swifts,2024-03-26T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
605839,Monkton Swifts,2024-03-26T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
605839,Monkton Swifts,2024-03-26T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
605839,Monkton Swifts,2024-03-26T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
605839,Monkton Swifts,2024-03-26T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
605839,Monkton Swifts,2024-03-26T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
605839,Monkton Swifts,2024-03-26T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.02
605839,Monkton Swifts,2024-03-26T15:10:00.000+00:00,busbar,,L3 Active Power,kW,6.73
605839,Monkton Swifts,2024-03-26T15:10:00.000+00:00,busbar,,L2 Active Power,kW,8.67
605839,Monkton Swifts,2024-03-26T15:10:00.000+00:00,busbar,,L1 Active Power,kW,22.39
605839,Monkton Swifts,2024-03-26T15:10:00.000+00:00,busbar,,N Current (RMS),A,59.0
605839,Monkton Swifts,2024-03-26T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
605839,Monkton Swifts,2024-03-26T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
605839,Monkton Swifts,2024-03-26T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
605839,Monkton Swifts,2024-03-26T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
605839,Monkton Swifts,2024-03-26T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.25
605839,Monkton Swifts,2024-03-26T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.28
605839,Monkton Swifts,2024-03-26T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.79
605839,Monkton Swifts,2024-03-26T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.37
605839,Monkton Swifts,2024-03-26T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.12
605839,Monkton Swifts,2024-03-26T15:00:00.000+00:00,feeder,5,N Current (RMS),A,19.1
605839,Monkton Swifts,2024-03-26T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,24.3
605839,Monkton Swifts,2024-03-26T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,9.8
605839,Monkton Swifts,2024-03-26T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,30.3
605839,Monkton Swifts,2024-03-26T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
605839,Monkton Swifts,2024-03-26T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-26T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
605839,Monkton Swifts,2024-03-26T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
605839,Monkton Swifts,2024-03-26T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
605839,Monkton Swifts,2024-03-26T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.05
605839,Monkton Swifts,2024-03-26T15:00:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-26T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-26T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-26T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-26T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
605839,Monkton Swifts,2024-03-26T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
605839,Monkton Swifts,2024-03-26T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
605839,Monkton Swifts,2024-03-26T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.45
605839,Monkton Swifts,2024-03-26T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.36
605839,Monkton Swifts,2024-03-26T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.5
605839,Monkton Swifts,2024-03-26T15:00:00.000+00:00,feeder,3,N Current (RMS),A,13.8
605839,Monkton Swifts,2024-03-26T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.0
605839,Monkton Swifts,2024-03-26T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.5
605839,Monkton Swifts,2024-03-26T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.6
605839,Monkton Swifts,2024-03-26T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.28
605839,Monkton Swifts,2024-03-26T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
605839,Monkton Swifts,2024-03-26T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.25
605839,Monkton Swifts,2024-03-26T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.34
605839,Monkton Swifts,2024-03-26T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
605839,Monkton Swifts,2024-03-26T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.56
605839,Monkton Swifts,2024-03-26T15:00:00.000+00:00,feeder,2,N Current (RMS),A,46.8
605839,Monkton Swifts,2024-03-26T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.3
605839,Monkton Swifts,2024-03-26T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.8
605839,Monkton Swifts,2024-03-26T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,56.7
605839,Monkton Swifts,2024-03-26T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
605839,Monkton Swifts,2024-03-26T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
605839,Monkton Swifts,2024-03-26T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
605839,Monkton Swifts,2024-03-26T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.05
605839,Monkton Swifts,2024-03-26T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605839,Monkton Swifts,2024-03-26T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.11
605839,Monkton Swifts,2024-03-26T15:00:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-26T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-26T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-26T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.6
605839,Monkton Swifts,2024-03-26T15:00:00.000+00:00,transformer,,Temperature,C,19.0
605839,Monkton Swifts,2024-03-26T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
605839,Monkton Swifts,2024-03-26T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
605839,Monkton Swifts,2024-03-26T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
605839,Monkton Swifts,2024-03-26T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
605839,Monkton Swifts,2024-03-26T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
605839,Monkton Swifts,2024-03-26T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
605839,Monkton Swifts,2024-03-26T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
605839,Monkton Swifts,2024-03-26T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
605839,Monkton Swifts,2024-03-26T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.13
605839,Monkton Swifts,2024-03-26T15:00:00.000+00:00,busbar,,L3 Active Power,kW,9.56
605839,Monkton Swifts,2024-03-26T15:00:00.000+00:00,busbar,,L2 Active Power,kW,8.03
605839,Monkton Swifts,2024-03-26T15:00:00.000+00:00,busbar,,L1 Active Power,kW,22.34
605839,Monkton Swifts,2024-03-26T15:00:00.000+00:00,busbar,,N Current (RMS),A,55.5
605839,Monkton Swifts,2024-03-26T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
605839,Monkton Swifts,2024-03-26T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
605839,Monkton Swifts,2024-03-26T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
605839,Monkton Swifts,2024-03-26T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.11
605839,Monkton Swifts,2024-03-26T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.22
605839,Monkton Swifts,2024-03-26T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.41
605839,Monkton Swifts,2024-03-26T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.83
605839,Monkton Swifts,2024-03-26T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.98
605839,Monkton Swifts,2024-03-26T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.08
605839,Monkton Swifts,2024-03-26T14:50:00.000+00:00,feeder,5,N Current (RMS),A,20.7
605839,Monkton Swifts,2024-03-26T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,24.8
605839,Monkton Swifts,2024-03-26T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,4.4
605839,Monkton Swifts,2024-03-26T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,29.9
605839,Monkton Swifts,2024-03-26T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-26T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-26T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
605839,Monkton Swifts,2024-03-26T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
605839,Monkton Swifts,2024-03-26T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605839,Monkton Swifts,2024-03-26T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.06
605839,Monkton Swifts,2024-03-26T14:50:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-26T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-26T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-26T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-26T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
605839,Monkton Swifts,2024-03-26T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
605839,Monkton Swifts,2024-03-26T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.89
605839,Monkton Swifts,2024-03-26T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.53
605839,Monkton Swifts,2024-03-26T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.41
605839,Monkton Swifts,2024-03-26T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.01
605839,Monkton Swifts,2024-03-26T14:50:00.000+00:00,feeder,3,N Current (RMS),A,18.9
605839,Monkton Swifts,2024-03-26T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.9
605839,Monkton Swifts,2024-03-26T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.3
605839,Monkton Swifts,2024-03-26T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.7
605839,Monkton Swifts,2024-03-26T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.11
605839,Monkton Swifts,2024-03-26T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
605839,Monkton Swifts,2024-03-26T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.6
605839,Monkton Swifts,2024-03-26T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.99
605839,Monkton Swifts,2024-03-26T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.27
605839,Monkton Swifts,2024-03-26T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.72
605839,Monkton Swifts,2024-03-26T14:50:00.000+00:00,feeder,2,N Current (RMS),A,57.5
605839,Monkton Swifts,2024-03-26T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.0
605839,Monkton Swifts,2024-03-26T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,46.8
605839,Monkton Swifts,2024-03-26T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,57.8
605839,Monkton Swifts,2024-03-26T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-26T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
605839,Monkton Swifts,2024-03-26T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.16
605839,Monkton Swifts,2024-03-26T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.07
605839,Monkton Swifts,2024-03-26T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
605839,Monkton Swifts,2024-03-26T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.08
605839,Monkton Swifts,2024-03-26T14:50:00.000+00:00,feeder,1,N Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-26T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-26T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-26T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.8
605839,Monkton Swifts,2024-03-26T14:50:00.000+00:00,transformer,,Temperature,C,19.0
605839,Monkton Swifts,2024-03-26T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
605839,Monkton Swifts,2024-03-26T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
605839,Monkton Swifts,2024-03-26T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
605839,Monkton Swifts,2024-03-26T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
605839,Monkton Swifts,2024-03-26T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
605839,Monkton Swifts,2024-03-26T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
605839,Monkton Swifts,2024-03-26T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
605839,Monkton Swifts,2024-03-26T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
605839,Monkton Swifts,2024-03-26T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.42
605839,Monkton Swifts,2024-03-26T14:50:00.000+00:00,busbar,,L3 Active Power,kW,11.32
605839,Monkton Swifts,2024-03-26T14:50:00.000+00:00,busbar,,L2 Active Power,kW,11.83
605839,Monkton Swifts,2024-03-26T14:50:00.000+00:00,busbar,,L1 Active Power,kW,22.95
605839,Monkton Swifts,2024-03-26T14:50:00.000+00:00,busbar,,N Current (RMS),A,51.0
605839,Monkton Swifts,2024-03-26T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
605839,Monkton Swifts,2024-03-26T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
605839,Monkton Swifts,2024-03-26T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
605839,Monkton Swifts,2024-03-26T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.19
605839,Monkton Swifts,2024-03-26T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.06
605839,Monkton Swifts,2024-03-26T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.35
