Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605839,Monkton Swifts,2024-03-26T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
605839,Monkton Swifts,2024-03-26T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.2
605839,Monkton Swifts,2024-03-26T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.53
605839,Monkton Swifts,2024-03-26T14:40:00.000+00:00,feeder,5,N Current (RMS),A,15.9
605839,Monkton Swifts,2024-03-26T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,17.2
605839,Monkton Swifts,2024-03-26T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,9.1
605839,Monkton Swifts,2024-03-26T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,27.7
605839,Monkton Swifts,2024-03-26T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
605839,Monkton Swifts,2024-03-26T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
605839,Monkton Swifts,2024-03-26T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
605839,Monkton Swifts,2024-03-26T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.08
605839,Monkton Swifts,2024-03-26T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
605839,Monkton Swifts,2024-03-26T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.05
605839,Monkton Swifts,2024-03-26T14:40:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-26T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.6
605839,Monkton Swifts,2024-03-26T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-26T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-26T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
605839,Monkton Swifts,2024-03-26T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
605839,Monkton Swifts,2024-03-26T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.86
605839,Monkton Swifts,2024-03-26T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.01
605839,Monkton Swifts,2024-03-26T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.81
605839,Monkton Swifts,2024-03-26T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
605839,Monkton Swifts,2024-03-26T14:40:00.000+00:00,feeder,3,N Current (RMS),A,23.4
605839,Monkton Swifts,2024-03-26T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,24.7
605839,Monkton Swifts,2024-03-26T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.7
605839,Monkton Swifts,2024-03-26T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.9
605839,Monkton Swifts,2024-03-26T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.73
605839,Monkton Swifts,2024-03-26T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.55
605839,Monkton Swifts,2024-03-26T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.64
605839,Monkton Swifts,2024-03-26T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.21
605839,Monkton Swifts,2024-03-26T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.49
605839,Monkton Swifts,2024-03-26T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.76
605839,Monkton Swifts,2024-03-26T14:40:00.000+00:00,feeder,2,N Current (RMS),A,52.4
605839,Monkton Swifts,2024-03-26T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.4
605839,Monkton Swifts,2024-03-26T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.3
605839,Monkton Swifts,2024-03-26T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,58.0
605839,Monkton Swifts,2024-03-26T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
605839,Monkton Swifts,2024-03-26T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
605839,Monkton Swifts,2024-03-26T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
605839,Monkton Swifts,2024-03-26T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.05
605839,Monkton Swifts,2024-03-26T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605839,Monkton Swifts,2024-03-26T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.11
605839,Monkton Swifts,2024-03-26T14:40:00.000+00:00,feeder,1,N Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-26T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-26T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-26T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.7
605839,Monkton Swifts,2024-03-26T14:40:00.000+00:00,transformer,,Temperature,C,19.0
605839,Monkton Swifts,2024-03-26T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
605839,Monkton Swifts,2024-03-26T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
605839,Monkton Swifts,2024-03-26T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
605839,Monkton Swifts,2024-03-26T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
605839,Monkton Swifts,2024-03-26T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
605839,Monkton Swifts,2024-03-26T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
605839,Monkton Swifts,2024-03-26T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
605839,Monkton Swifts,2024-03-26T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
605839,Monkton Swifts,2024-03-26T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.49
605839,Monkton Swifts,2024-03-26T14:40:00.000+00:00,busbar,,L3 Active Power,kW,11.25
605839,Monkton Swifts,2024-03-26T14:40:00.000+00:00,busbar,,L2 Active Power,kW,9.53
605839,Monkton Swifts,2024-03-26T14:40:00.000+00:00,busbar,,L1 Active Power,kW,23.44
605839,Monkton Swifts,2024-03-26T14:40:00.000+00:00,busbar,,N Current (RMS),A,56.5
605839,Monkton Swifts,2024-03-26T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
605839,Monkton Swifts,2024-03-26T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
605839,Monkton Swifts,2024-03-26T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
605839,Monkton Swifts,2024-03-26T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
605839,Monkton Swifts,2024-03-26T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
605839,Monkton Swifts,2024-03-26T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.26
605839,Monkton Swifts,2024-03-26T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.1
605839,Monkton Swifts,2024-03-26T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.19
605839,Monkton Swifts,2024-03-26T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.05
605839,Monkton Swifts,2024-03-26T14:30:00.000+00:00,feeder,5,N Current (RMS),A,15.6
605839,Monkton Swifts,2024-03-26T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,11.1
605839,Monkton Swifts,2024-03-26T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,9.0
605839,Monkton Swifts,2024-03-26T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,25.6
605839,Monkton Swifts,2024-03-26T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
605839,Monkton Swifts,2024-03-26T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
605839,Monkton Swifts,2024-03-26T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
605839,Monkton Swifts,2024-03-26T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605839,Monkton Swifts,2024-03-26T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
605839,Monkton Swifts,2024-03-26T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.06
605839,Monkton Swifts,2024-03-26T14:30:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-26T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-26T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-26T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-26T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
605839,Monkton Swifts,2024-03-26T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
605839,Monkton Swifts,2024-03-26T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.85
605839,Monkton Swifts,2024-03-26T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.92
605839,Monkton Swifts,2024-03-26T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.17
605839,Monkton Swifts,2024-03-26T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.44
605839,Monkton Swifts,2024-03-26T14:30:00.000+00:00,feeder,3,N Current (RMS),A,14.7
605839,Monkton Swifts,2024-03-26T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.3
605839,Monkton Swifts,2024-03-26T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.6
605839,Monkton Swifts,2024-03-26T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.4
605839,Monkton Swifts,2024-03-26T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
605839,Monkton Swifts,2024-03-26T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
605839,Monkton Swifts,2024-03-26T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.73
605839,Monkton Swifts,2024-03-26T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.4
605839,Monkton Swifts,2024-03-26T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.93
605839,Monkton Swifts,2024-03-26T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.25
605839,Monkton Swifts,2024-03-26T14:30:00.000+00:00,feeder,2,N Current (RMS),A,42.4
605839,Monkton Swifts,2024-03-26T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.2
605839,Monkton Swifts,2024-03-26T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.9
605839,Monkton Swifts,2024-03-26T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,48.0
605839,Monkton Swifts,2024-03-26T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
605839,Monkton Swifts,2024-03-26T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
605839,Monkton Swifts,2024-03-26T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
605839,Monkton Swifts,2024-03-26T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
605839,Monkton Swifts,2024-03-26T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
605839,Monkton Swifts,2024-03-26T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.1
605839,Monkton Swifts,2024-03-26T14:30:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-26T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-26T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-26T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.6
605839,Monkton Swifts,2024-03-26T14:30:00.000+00:00,transformer,,Temperature,C,18.9
605839,Monkton Swifts,2024-03-26T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
605839,Monkton Swifts,2024-03-26T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
605839,Monkton Swifts,2024-03-26T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
605839,Monkton Swifts,2024-03-26T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
605839,Monkton Swifts,2024-03-26T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
605839,Monkton Swifts,2024-03-26T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
605839,Monkton Swifts,2024-03-26T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
605839,Monkton Swifts,2024-03-26T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
605839,Monkton Swifts,2024-03-26T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.65
605839,Monkton Swifts,2024-03-26T14:30:00.000+00:00,busbar,,L3 Active Power,kW,6.39
605839,Monkton Swifts,2024-03-26T14:30:00.000+00:00,busbar,,L2 Active Power,kW,4.96
605839,Monkton Swifts,2024-03-26T14:30:00.000+00:00,busbar,,L1 Active Power,kW,19.9
605839,Monkton Swifts,2024-03-26T14:30:00.000+00:00,busbar,,N Current (RMS),A,62.4
605839,Monkton Swifts,2024-03-26T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
605839,Monkton Swifts,2024-03-26T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.6
605839,Monkton Swifts,2024-03-26T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
605839,Monkton Swifts,2024-03-26T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
605839,Monkton Swifts,2024-03-26T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.04
605839,Monkton Swifts,2024-03-26T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.3
605839,Monkton Swifts,2024-03-26T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.58
605839,Monkton Swifts,2024-03-26T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.23
605839,Monkton Swifts,2024-03-26T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.63
605839,Monkton Swifts,2024-03-26T14:20:00.000+00:00,feeder,5,N Current (RMS),A,12.5
605839,Monkton Swifts,2024-03-26T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,16.0
605839,Monkton Swifts,2024-03-26T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,9.2
605839,Monkton Swifts,2024-03-26T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,23.7
605839,Monkton Swifts,2024-03-26T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-26T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
605839,Monkton Swifts,2024-03-26T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
605839,Monkton Swifts,2024-03-26T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605839,Monkton Swifts,2024-03-26T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
605839,Monkton Swifts,2024-03-26T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.04
605839,Monkton Swifts,2024-03-26T14:20:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-26T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-26T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-26T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-26T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
605839,Monkton Swifts,2024-03-26T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
605839,Monkton Swifts,2024-03-26T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
605839,Monkton Swifts,2024-03-26T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.61
605839,Monkton Swifts,2024-03-26T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.11
605839,Monkton Swifts,2024-03-26T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.95
605839,Monkton Swifts,2024-03-26T14:20:00.000+00:00,feeder,3,N Current (RMS),A,8.4
605839,Monkton Swifts,2024-03-26T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.2
605839,Monkton Swifts,2024-03-26T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.6
605839,Monkton Swifts,2024-03-26T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.3
605839,Monkton Swifts,2024-03-26T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.21
605839,Monkton Swifts,2024-03-26T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.64
605839,Monkton Swifts,2024-03-26T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.9
605839,Monkton Swifts,2024-03-26T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.34
605839,Monkton Swifts,2024-03-26T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.99
605839,Monkton Swifts,2024-03-26T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.53
605839,Monkton Swifts,2024-03-26T14:20:00.000+00:00,feeder,2,N Current (RMS),A,15.5
605839,Monkton Swifts,2024-03-26T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.0
605839,Monkton Swifts,2024-03-26T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.3
605839,Monkton Swifts,2024-03-26T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.9
605839,Monkton Swifts,2024-03-26T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-26T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-26T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
605839,Monkton Swifts,2024-03-26T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605839,Monkton Swifts,2024-03-26T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-26T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
605839,Monkton Swifts,2024-03-26T14:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-26T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-26T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-26T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-26T14:20:00.000+00:00,transformer,,Temperature,C,18.9
605839,Monkton Swifts,2024-03-26T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
605839,Monkton Swifts,2024-03-26T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
605839,Monkton Swifts,2024-03-26T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
605839,Monkton Swifts,2024-03-26T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
605839,Monkton Swifts,2024-03-26T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
605839,Monkton Swifts,2024-03-26T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
605839,Monkton Swifts,2024-03-26T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
605839,Monkton Swifts,2024-03-26T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
605839,Monkton Swifts,2024-03-26T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.74
605839,Monkton Swifts,2024-03-26T14:20:00.000+00:00,busbar,,L3 Active Power,kW,8.52
605839,Monkton Swifts,2024-03-26T14:20:00.000+00:00,busbar,,L2 Active Power,kW,6.34
605839,Monkton Swifts,2024-03-26T14:20:00.000+00:00,busbar,,L1 Active Power,kW,11.18
605839,Monkton Swifts,2024-03-26T14:20:00.000+00:00,busbar,,N Current (RMS),A,22.0
605839,Monkton Swifts,2024-03-26T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
605839,Monkton Swifts,2024-03-26T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
605839,Monkton Swifts,2024-03-26T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
605839,Monkton Swifts,2024-03-26T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.15
605839,Monkton Swifts,2024-03-26T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.17
605839,Monkton Swifts,2024-03-26T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.41
605839,Monkton Swifts,2024-03-26T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.54
605839,Monkton Swifts,2024-03-26T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.19
605839,Monkton Swifts,2024-03-26T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.55
605839,Monkton Swifts,2024-03-26T14:10:00.000+00:00,feeder,5,N Current (RMS),A,18.0
605839,Monkton Swifts,2024-03-26T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,23.0
605839,Monkton Swifts,2024-03-26T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,9.0
605839,Monkton Swifts,2024-03-26T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,32.2
605839,Monkton Swifts,2024-03-26T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-26T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
605839,Monkton Swifts,2024-03-26T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
605839,Monkton Swifts,2024-03-26T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
605839,Monkton Swifts,2024-03-26T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
605839,Monkton Swifts,2024-03-26T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.16
605839,Monkton Swifts,2024-03-26T14:10:00.000+00:00,feeder,4,N Current (RMS),A,1.4
605839,Monkton Swifts,2024-03-26T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-26T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-26T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.5
605839,Monkton Swifts,2024-03-26T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
605839,Monkton Swifts,2024-03-26T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
605839,Monkton Swifts,2024-03-26T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.67
605839,Monkton Swifts,2024-03-26T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.46
605839,Monkton Swifts,2024-03-26T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.04
605839,Monkton Swifts,2024-03-26T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.52
605839,Monkton Swifts,2024-03-26T14:10:00.000+00:00,feeder,3,N Current (RMS),A,8.9
605839,Monkton Swifts,2024-03-26T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.8
605839,Monkton Swifts,2024-03-26T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,6.8
605839,Monkton Swifts,2024-03-26T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.4
605839,Monkton Swifts,2024-03-26T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.24
605839,Monkton Swifts,2024-03-26T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
605839,Monkton Swifts,2024-03-26T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.62
605839,Monkton Swifts,2024-03-26T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.75
605839,Monkton Swifts,2024-03-26T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.87
605839,Monkton Swifts,2024-03-26T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.35
605839,Monkton Swifts,2024-03-26T14:10:00.000+00:00,feeder,2,N Current (RMS),A,20.6
605839,Monkton Swifts,2024-03-26T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.8
605839,Monkton Swifts,2024-03-26T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.7
605839,Monkton Swifts,2024-03-26T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.5
605839,Monkton Swifts,2024-03-26T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-26T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-26T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
605839,Monkton Swifts,2024-03-26T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605839,Monkton Swifts,2024-03-26T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-26T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
605839,Monkton Swifts,2024-03-26T14:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-26T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-26T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-26T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-26T14:10:00.000+00:00,transformer,,Temperature,C,18.8
605839,Monkton Swifts,2024-03-26T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
605839,Monkton Swifts,2024-03-26T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
605839,Monkton Swifts,2024-03-26T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
605839,Monkton Swifts,2024-03-26T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
605839,Monkton Swifts,2024-03-26T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
605839,Monkton Swifts,2024-03-26T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
605839,Monkton Swifts,2024-03-26T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
605839,Monkton Swifts,2024-03-26T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
605839,Monkton Swifts,2024-03-26T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
605839,Monkton Swifts,2024-03-26T14:10:00.000+00:00,busbar,,L3 Active Power,kW,8.72
605839,Monkton Swifts,2024-03-26T14:10:00.000+00:00,busbar,,L2 Active Power,kW,7.12
605839,Monkton Swifts,2024-03-26T14:10:00.000+00:00,busbar,,L1 Active Power,kW,13.61
605839,Monkton Swifts,2024-03-26T14:10:00.000+00:00,busbar,,N Current (RMS),A,26.9
605839,Monkton Swifts,2024-03-26T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
605839,Monkton Swifts,2024-03-26T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
605839,Monkton Swifts,2024-03-26T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
605839,Monkton Swifts,2024-03-26T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.11
605839,Monkton Swifts,2024-03-26T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.09
605839,Monkton Swifts,2024-03-26T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.33
605839,Monkton Swifts,2024-03-26T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.61
605839,Monkton Swifts,2024-03-26T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.29
605839,Monkton Swifts,2024-03-26T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,11.03
605839,Monkton Swifts,2024-03-26T14:00:00.000+00:00,feeder,5,N Current (RMS),A,24.2
605839,Monkton Swifts,2024-03-26T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,27.4
605839,Monkton Swifts,2024-03-26T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,14.1
605839,Monkton Swifts,2024-03-26T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,45.8
605839,Monkton Swifts,2024-03-26T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
605839,Monkton Swifts,2024-03-26T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
605839,Monkton Swifts,2024-03-26T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.21
605839,Monkton Swifts,2024-03-26T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
605839,Monkton Swifts,2024-03-26T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.05
605839,Monkton Swifts,2024-03-26T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.18
605839,Monkton Swifts,2024-03-26T14:00:00.000+00:00,feeder,4,N Current (RMS),A,1.8
605839,Monkton Swifts,2024-03-26T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-26T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-26T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.9
605839,Monkton Swifts,2024-03-26T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
605839,Monkton Swifts,2024-03-26T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
605839,Monkton Swifts,2024-03-26T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
605839,Monkton Swifts,2024-03-26T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.89
605839,Monkton Swifts,2024-03-26T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.8
605839,Monkton Swifts,2024-03-26T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.24
605839,Monkton Swifts,2024-03-26T14:00:00.000+00:00,feeder,3,N Current (RMS),A,15.3
605839,Monkton Swifts,2024-03-26T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.6
605839,Monkton Swifts,2024-03-26T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,22.1
605839,Monkton Swifts,2024-03-26T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.9
605839,Monkton Swifts,2024-03-26T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.84
605839,Monkton Swifts,2024-03-26T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
605839,Monkton Swifts,2024-03-26T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.69
605839,Monkton Swifts,2024-03-26T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.12
605839,Monkton Swifts,2024-03-26T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.33
605839,Monkton Swifts,2024-03-26T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.28
605839,Monkton Swifts,2024-03-26T14:00:00.000+00:00,feeder,2,N Current (RMS),A,20.3
605839,Monkton Swifts,2024-03-26T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.6
605839,Monkton Swifts,2024-03-26T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.2
605839,Monkton Swifts,2024-03-26T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.3
605839,Monkton Swifts,2024-03-26T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605839,Monkton Swifts,2024-03-26T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-26T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
605839,Monkton Swifts,2024-03-26T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605839,Monkton Swifts,2024-03-26T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-26T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605839,Monkton Swifts,2024-03-26T14:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-26T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-26T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-26T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-26T14:00:00.000+00:00,transformer,,Temperature,C,18.9
605839,Monkton Swifts,2024-03-26T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
605839,Monkton Swifts,2024-03-26T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
605839,Monkton Swifts,2024-03-26T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
605839,Monkton Swifts,2024-03-26T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
605839,Monkton Swifts,2024-03-26T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
605839,Monkton Swifts,2024-03-26T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
605839,Monkton Swifts,2024-03-26T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
605839,Monkton Swifts,2024-03-26T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
605839,Monkton Swifts,2024-03-26T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.01
605839,Monkton Swifts,2024-03-26T14:00:00.000+00:00,busbar,,L3 Active Power,kW,11.62
605839,Monkton Swifts,2024-03-26T14:00:00.000+00:00,busbar,,L2 Active Power,kW,12.46
605839,Monkton Swifts,2024-03-26T14:00:00.000+00:00,busbar,,L1 Active Power,kW,16.74
605839,Monkton Swifts,2024-03-26T14:00:00.000+00:00,busbar,,N Current (RMS),A,29.8
605839,Monkton Swifts,2024-03-26T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
605839,Monkton Swifts,2024-03-26T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
605839,Monkton Swifts,2024-03-26T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
605839,Monkton Swifts,2024-03-26T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-26T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.25
605839,Monkton Swifts,2024-03-26T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.33
605839,Monkton Swifts,2024-03-26T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,10.44
605839,Monkton Swifts,2024-03-26T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.97
605839,Monkton Swifts,2024-03-26T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.67
605839,Monkton Swifts,2024-03-26T13:50:00.000+00:00,feeder,5,N Current (RMS),A,16.9
605839,Monkton Swifts,2024-03-26T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,42.4
605839,Monkton Swifts,2024-03-26T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,20.4
605839,Monkton Swifts,2024-03-26T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,31.9
605839,Monkton Swifts,2024-03-26T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
605839,Monkton Swifts,2024-03-26T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
605839,Monkton Swifts,2024-03-26T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.23
605839,Monkton Swifts,2024-03-26T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
605839,Monkton Swifts,2024-03-26T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.06
605839,Monkton Swifts,2024-03-26T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.63
605839,Monkton Swifts,2024-03-26T13:50:00.000+00:00,feeder,4,N Current (RMS),A,4.5
605839,Monkton Swifts,2024-03-26T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-26T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
605839,Monkton Swifts,2024-03-26T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,4.9
605839,Monkton Swifts,2024-03-26T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
605839,Monkton Swifts,2024-03-26T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
605839,Monkton Swifts,2024-03-26T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.54
605839,Monkton Swifts,2024-03-26T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.25
605839,Monkton Swifts,2024-03-26T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.93
605839,Monkton Swifts,2024-03-26T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.71
605839,Monkton Swifts,2024-03-26T13:50:00.000+00:00,feeder,3,N Current (RMS),A,21.8
605839,Monkton Swifts,2024-03-26T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.8
605839,Monkton Swifts,2024-03-26T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,32.0
605839,Monkton Swifts,2024-03-26T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,16.4
605839,Monkton Swifts,2024-03-26T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.96
605839,Monkton Swifts,2024-03-26T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.14
605839,Monkton Swifts,2024-03-26T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.62
605839,Monkton Swifts,2024-03-26T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.84
605839,Monkton Swifts,2024-03-26T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.89
605839,Monkton Swifts,2024-03-26T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.19
605839,Monkton Swifts,2024-03-26T13:50:00.000+00:00,feeder,2,N Current (RMS),A,27.0
605839,Monkton Swifts,2024-03-26T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.8
605839,Monkton Swifts,2024-03-26T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.0
605839,Monkton Swifts,2024-03-26T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.8
605839,Monkton Swifts,2024-03-26T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
605839,Monkton Swifts,2024-03-26T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-26T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
605839,Monkton Swifts,2024-03-26T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605839,Monkton Swifts,2024-03-26T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
605839,Monkton Swifts,2024-03-26T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-26T13:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-26T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-26T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-26T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-26T13:50:00.000+00:00,transformer,,Temperature,C,18.9
605839,Monkton Swifts,2024-03-26T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
605839,Monkton Swifts,2024-03-26T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
605839,Monkton Swifts,2024-03-26T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
605839,Monkton Swifts,2024-03-26T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
605839,Monkton Swifts,2024-03-26T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
605839,Monkton Swifts,2024-03-26T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
605839,Monkton Swifts,2024-03-26T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
605839,Monkton Swifts,2024-03-26T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
605839,Monkton Swifts,2024-03-26T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.07
605839,Monkton Swifts,2024-03-26T13:50:00.000+00:00,busbar,,L3 Active Power,kW,15.49
605839,Monkton Swifts,2024-03-26T13:50:00.000+00:00,busbar,,L2 Active Power,kW,17.84
605839,Monkton Swifts,2024-03-26T13:50:00.000+00:00,busbar,,L1 Active Power,kW,15.19
605839,Monkton Swifts,2024-03-26T13:50:00.000+00:00,busbar,,N Current (RMS),A,33.8
605839,Monkton Swifts,2024-03-26T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
605839,Monkton Swifts,2024-03-26T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
605839,Monkton Swifts,2024-03-26T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
605839,Monkton Swifts,2024-03-26T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.24
605839,Monkton Swifts,2024-03-26T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.13
605839,Monkton Swifts,2024-03-26T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.44
605839,Monkton Swifts,2024-03-26T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.62
605839,Monkton Swifts,2024-03-26T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.18
605839,Monkton Swifts,2024-03-26T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.42
605839,Monkton Swifts,2024-03-26T13:40:00.000+00:00,feeder,5,N Current (RMS),A,16.1
605839,Monkton Swifts,2024-03-26T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,29.5
605839,Monkton Swifts,2024-03-26T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,17.5
605839,Monkton Swifts,2024-03-26T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,27.0
605839,Monkton Swifts,2024-03-26T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
605839,Monkton Swifts,2024-03-26T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
605839,Monkton Swifts,2024-03-26T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
605839,Monkton Swifts,2024-03-26T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605839,Monkton Swifts,2024-03-26T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.07
605839,Monkton Swifts,2024-03-26T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.55
605839,Monkton Swifts,2024-03-26T13:40:00.000+00:00,feeder,4,N Current (RMS),A,3.8
605839,Monkton Swifts,2024-03-26T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-26T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-26T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,4.2
605839,Monkton Swifts,2024-03-26T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
605839,Monkton Swifts,2024-03-26T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
605839,Monkton Swifts,2024-03-26T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
605839,Monkton Swifts,2024-03-26T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.03
605839,Monkton Swifts,2024-03-26T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.78
605839,Monkton Swifts,2024-03-26T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.21
605839,Monkton Swifts,2024-03-26T13:40:00.000+00:00,feeder,3,N Current (RMS),A,26.7
605839,Monkton Swifts,2024-03-26T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.5
605839,Monkton Swifts,2024-03-26T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,39.1
605839,Monkton Swifts,2024-03-26T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,19.1
605839,Monkton Swifts,2024-03-26T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.85
605839,Monkton Swifts,2024-03-26T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
605839,Monkton Swifts,2024-03-26T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.46
605839,Monkton Swifts,2024-03-26T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.87
605839,Monkton Swifts,2024-03-26T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.12
605839,Monkton Swifts,2024-03-26T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.26
605839,Monkton Swifts,2024-03-26T13:40:00.000+00:00,feeder,2,N Current (RMS),A,14.7
605839,Monkton Swifts,2024-03-26T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.1
605839,Monkton Swifts,2024-03-26T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.3
605839,Monkton Swifts,2024-03-26T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.9
605839,Monkton Swifts,2024-03-26T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
605839,Monkton Swifts,2024-03-26T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-26T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
605839,Monkton Swifts,2024-03-26T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605839,Monkton Swifts,2024-03-26T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-26T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605839,Monkton Swifts,2024-03-26T13:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-26T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-26T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-26T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-26T13:40:00.000+00:00,transformer,,Temperature,C,18.8
605839,Monkton Swifts,2024-03-26T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
605839,Monkton Swifts,2024-03-26T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
605839,Monkton Swifts,2024-03-26T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
605839,Monkton Swifts,2024-03-26T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
605839,Monkton Swifts,2024-03-26T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
605839,Monkton Swifts,2024-03-26T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
605839,Monkton Swifts,2024-03-26T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
605839,Monkton Swifts,2024-03-26T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
605839,Monkton Swifts,2024-03-26T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
605839,Monkton Swifts,2024-03-26T13:40:00.000+00:00,busbar,,L3 Active Power,kW,12.52
605839,Monkton Swifts,2024-03-26T13:40:00.000+00:00,busbar,,L2 Active Power,kW,16.14
605839,Monkton Swifts,2024-03-26T13:40:00.000+00:00,busbar,,L1 Active Power,kW,14.44
605839,Monkton Swifts,2024-03-26T13:40:00.000+00:00,busbar,,N Current (RMS),A,38.0
605839,Monkton Swifts,2024-03-26T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
605839,Monkton Swifts,2024-03-26T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
605839,Monkton Swifts,2024-03-26T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
605839,Monkton Swifts,2024-03-26T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
605839,Monkton Swifts,2024-03-26T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.09
605839,Monkton Swifts,2024-03-26T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.68
605839,Monkton Swifts,2024-03-26T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.51
605839,Monkton Swifts,2024-03-26T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.42
605839,Monkton Swifts,2024-03-26T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.49
605839,Monkton Swifts,2024-03-26T13:30:00.000+00:00,feeder,5,N Current (RMS),A,16.1
605839,Monkton Swifts,2024-03-26T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,7.5
605839,Monkton Swifts,2024-03-26T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,10.0
605839,Monkton Swifts,2024-03-26T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,27.7
605839,Monkton Swifts,2024-03-26T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
605839,Monkton Swifts,2024-03-26T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
605839,Monkton Swifts,2024-03-26T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
605839,Monkton Swifts,2024-03-26T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
605839,Monkton Swifts,2024-03-26T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
605839,Monkton Swifts,2024-03-26T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.15
605839,Monkton Swifts,2024-03-26T13:30:00.000+00:00,feeder,4,N Current (RMS),A,0.7
605839,Monkton Swifts,2024-03-26T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
605839,Monkton Swifts,2024-03-26T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-26T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
605839,Monkton Swifts,2024-03-26T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
605839,Monkton Swifts,2024-03-26T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
605839,Monkton Swifts,2024-03-26T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.64
605839,Monkton Swifts,2024-03-26T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.12
605839,Monkton Swifts,2024-03-26T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.81
605839,Monkton Swifts,2024-03-26T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.32
605839,Monkton Swifts,2024-03-26T13:30:00.000+00:00,feeder,3,N Current (RMS),A,24.8
605839,Monkton Swifts,2024-03-26T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.5
605839,Monkton Swifts,2024-03-26T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,35.1
605839,Monkton Swifts,2024-03-26T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.9
605839,Monkton Swifts,2024-03-26T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
605839,Monkton Swifts,2024-03-26T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
605839,Monkton Swifts,2024-03-26T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.67
605839,Monkton Swifts,2024-03-26T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.57
605839,Monkton Swifts,2024-03-26T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.7
605839,Monkton Swifts,2024-03-26T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.34
605839,Monkton Swifts,2024-03-26T13:30:00.000+00:00,feeder,2,N Current (RMS),A,26.0
605839,Monkton Swifts,2024-03-26T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.2
605839,Monkton Swifts,2024-03-26T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.8
605839,Monkton Swifts,2024-03-26T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.4
605839,Monkton Swifts,2024-03-26T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
605839,Monkton Swifts,2024-03-26T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-26T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
605839,Monkton Swifts,2024-03-26T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605839,Monkton Swifts,2024-03-26T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
605839,Monkton Swifts,2024-03-26T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605839,Monkton Swifts,2024-03-26T13:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-26T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-26T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-26T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-26T13:30:00.000+00:00,transformer,,Temperature,C,18.7
605839,Monkton Swifts,2024-03-26T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
605839,Monkton Swifts,2024-03-26T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
605839,Monkton Swifts,2024-03-26T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
605839,Monkton Swifts,2024-03-26T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
605839,Monkton Swifts,2024-03-26T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
605839,Monkton Swifts,2024-03-26T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
605839,Monkton Swifts,2024-03-26T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
605839,Monkton Swifts,2024-03-26T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
605839,Monkton Swifts,2024-03-26T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
605839,Monkton Swifts,2024-03-26T13:30:00.000+00:00,busbar,,L3 Active Power,kW,7.22
605839,Monkton Swifts,2024-03-26T13:30:00.000+00:00,busbar,,L2 Active Power,kW,15.94
605839,Monkton Swifts,2024-03-26T13:30:00.000+00:00,busbar,,L1 Active Power,kW,12.3
605839,Monkton Swifts,2024-03-26T13:30:00.000+00:00,busbar,,N Current (RMS),A,44.5
605839,Monkton Swifts,2024-03-26T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
605839,Monkton Swifts,2024-03-26T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
605839,Monkton Swifts,2024-03-26T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
605839,Monkton Swifts,2024-03-26T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.25
605839,Monkton Swifts,2024-03-26T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.04
605839,Monkton Swifts,2024-03-26T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.69
605839,Monkton Swifts,2024-03-26T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.6
605839,Monkton Swifts,2024-03-26T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.71
605839,Monkton Swifts,2024-03-26T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.55
605839,Monkton Swifts,2024-03-26T13:20:00.000+00:00,feeder,5,N Current (RMS),A,12.1
605839,Monkton Swifts,2024-03-26T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,3.1
605839,Monkton Swifts,2024-03-26T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,11.4
605839,Monkton Swifts,2024-03-26T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,20.6
605839,Monkton Swifts,2024-03-26T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
605839,Monkton Swifts,2024-03-26T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
605839,Monkton Swifts,2024-03-26T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
605839,Monkton Swifts,2024-03-26T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
605839,Monkton Swifts,2024-03-26T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
605839,Monkton Swifts,2024-03-26T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.06
605839,Monkton Swifts,2024-03-26T13:20:00.000+00:00,feeder,4,N Current (RMS),A,0.5
605839,Monkton Swifts,2024-03-26T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-26T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-26T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
605839,Monkton Swifts,2024-03-26T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
605839,Monkton Swifts,2024-03-26T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
605839,Monkton Swifts,2024-03-26T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
605839,Monkton Swifts,2024-03-26T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.51
605839,Monkton Swifts,2024-03-26T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.56
605839,Monkton Swifts,2024-03-26T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.13
