Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605839,Monkton Swifts,2024-03-26T13:20:00.000+00:00,feeder,3,N Current (RMS),A,18.7
605839,Monkton Swifts,2024-03-26T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.6
605839,Monkton Swifts,2024-03-26T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,23.2
605839,Monkton Swifts,2024-03-26T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.5
605839,Monkton Swifts,2024-03-26T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
605839,Monkton Swifts,2024-03-26T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
605839,Monkton Swifts,2024-03-26T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.75
605839,Monkton Swifts,2024-03-26T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.49
605839,Monkton Swifts,2024-03-26T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.74
605839,Monkton Swifts,2024-03-26T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.34
605839,Monkton Swifts,2024-03-26T13:20:00.000+00:00,feeder,2,N Current (RMS),A,51.0
605839,Monkton Swifts,2024-03-26T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.5
605839,Monkton Swifts,2024-03-26T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,50.6
605839,Monkton Swifts,2024-03-26T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.6
605839,Monkton Swifts,2024-03-26T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
605839,Monkton Swifts,2024-03-26T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605839,Monkton Swifts,2024-03-26T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.15
605839,Monkton Swifts,2024-03-26T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.06
605839,Monkton Swifts,2024-03-26T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.05
605839,Monkton Swifts,2024-03-26T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
605839,Monkton Swifts,2024-03-26T13:20:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-26T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-26T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-26T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.7
605839,Monkton Swifts,2024-03-26T13:20:00.000+00:00,transformer,,Temperature,C,18.7
605839,Monkton Swifts,2024-03-26T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
605839,Monkton Swifts,2024-03-26T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
605839,Monkton Swifts,2024-03-26T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
605839,Monkton Swifts,2024-03-26T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
605839,Monkton Swifts,2024-03-26T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
605839,Monkton Swifts,2024-03-26T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
605839,Monkton Swifts,2024-03-26T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
605839,Monkton Swifts,2024-03-26T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
605839,Monkton Swifts,2024-03-26T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
605839,Monkton Swifts,2024-03-26T13:20:00.000+00:00,busbar,,L3 Active Power,kW,3.55
605839,Monkton Swifts,2024-03-26T13:20:00.000+00:00,busbar,,L2 Active Power,kW,18.9
605839,Monkton Swifts,2024-03-26T13:20:00.000+00:00,busbar,,L1 Active Power,kW,10.05
605839,Monkton Swifts,2024-03-26T13:20:00.000+00:00,busbar,,N Current (RMS),A,64.1
605839,Monkton Swifts,2024-03-26T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.9
605839,Monkton Swifts,2024-03-26T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
605839,Monkton Swifts,2024-03-26T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
605839,Monkton Swifts,2024-03-26T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.1
605839,Monkton Swifts,2024-03-26T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.2
605839,Monkton Swifts,2024-03-26T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.64
605839,Monkton Swifts,2024-03-26T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.73
605839,Monkton Swifts,2024-03-26T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.02
605839,Monkton Swifts,2024-03-26T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.94
605839,Monkton Swifts,2024-03-26T13:10:00.000+00:00,feeder,5,N Current (RMS),A,14.8
605839,Monkton Swifts,2024-03-26T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,3.5
605839,Monkton Swifts,2024-03-26T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,16.4
605839,Monkton Swifts,2024-03-26T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,25.1
605839,Monkton Swifts,2024-03-26T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
605839,Monkton Swifts,2024-03-26T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
605839,Monkton Swifts,2024-03-26T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-26T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605839,Monkton Swifts,2024-03-26T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
605839,Monkton Swifts,2024-03-26T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
605839,Monkton Swifts,2024-03-26T13:10:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-26T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-26T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-26T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-26T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
605839,Monkton Swifts,2024-03-26T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
605839,Monkton Swifts,2024-03-26T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
605839,Monkton Swifts,2024-03-26T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.36
605839,Monkton Swifts,2024-03-26T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.4
605839,Monkton Swifts,2024-03-26T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.78
605839,Monkton Swifts,2024-03-26T13:10:00.000+00:00,feeder,3,N Current (RMS),A,15.4
605839,Monkton Swifts,2024-03-26T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.4
605839,Monkton Swifts,2024-03-26T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.8
605839,Monkton Swifts,2024-03-26T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.9
605839,Monkton Swifts,2024-03-26T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.79
605839,Monkton Swifts,2024-03-26T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
605839,Monkton Swifts,2024-03-26T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.61
605839,Monkton Swifts,2024-03-26T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.07
605839,Monkton Swifts,2024-03-26T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.84
605839,Monkton Swifts,2024-03-26T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.6
605839,Monkton Swifts,2024-03-26T13:10:00.000+00:00,feeder,2,N Current (RMS),A,40.9
605839,Monkton Swifts,2024-03-26T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.9
605839,Monkton Swifts,2024-03-26T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,37.0
605839,Monkton Swifts,2024-03-26T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.5
605839,Monkton Swifts,2024-03-26T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
605839,Monkton Swifts,2024-03-26T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605839,Monkton Swifts,2024-03-26T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.11
605839,Monkton Swifts,2024-03-26T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
605839,Monkton Swifts,2024-03-26T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
605839,Monkton Swifts,2024-03-26T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605839,Monkton Swifts,2024-03-26T13:10:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-26T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-26T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-26T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.6
605839,Monkton Swifts,2024-03-26T13:10:00.000+00:00,transformer,,Temperature,C,18.6
605839,Monkton Swifts,2024-03-26T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
605839,Monkton Swifts,2024-03-26T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
605839,Monkton Swifts,2024-03-26T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
605839,Monkton Swifts,2024-03-26T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
605839,Monkton Swifts,2024-03-26T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
605839,Monkton Swifts,2024-03-26T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
605839,Monkton Swifts,2024-03-26T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
605839,Monkton Swifts,2024-03-26T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
605839,Monkton Swifts,2024-03-26T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
605839,Monkton Swifts,2024-03-26T13:10:00.000+00:00,busbar,,L3 Active Power,kW,2.98
605839,Monkton Swifts,2024-03-26T13:10:00.000+00:00,busbar,,L2 Active Power,kW,15.18
605839,Monkton Swifts,2024-03-26T13:10:00.000+00:00,busbar,,L1 Active Power,kW,12.36
605839,Monkton Swifts,2024-03-26T13:10:00.000+00:00,busbar,,N Current (RMS),A,56.5
605839,Monkton Swifts,2024-03-26T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.0
605839,Monkton Swifts,2024-03-26T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
605839,Monkton Swifts,2024-03-26T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
605839,Monkton Swifts,2024-03-26T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.31
605839,Monkton Swifts,2024-03-26T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.1
605839,Monkton Swifts,2024-03-26T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.81
605839,Monkton Swifts,2024-03-26T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.39
605839,Monkton Swifts,2024-03-26T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
605839,Monkton Swifts,2024-03-26T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.1
605839,Monkton Swifts,2024-03-26T13:00:00.000+00:00,feeder,5,N Current (RMS),A,14.0
605839,Monkton Swifts,2024-03-26T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,10.2
605839,Monkton Swifts,2024-03-26T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,16.4
605839,Monkton Swifts,2024-03-26T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,30.0
605839,Monkton Swifts,2024-03-26T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
605839,Monkton Swifts,2024-03-26T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-26T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
605839,Monkton Swifts,2024-03-26T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.09
605839,Monkton Swifts,2024-03-26T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
605839,Monkton Swifts,2024-03-26T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
605839,Monkton Swifts,2024-03-26T13:00:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-26T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
605839,Monkton Swifts,2024-03-26T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-26T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-26T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
605839,Monkton Swifts,2024-03-26T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
605839,Monkton Swifts,2024-03-26T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.99
605839,Monkton Swifts,2024-03-26T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.12
605839,Monkton Swifts,2024-03-26T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.11
605839,Monkton Swifts,2024-03-26T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.39
605839,Monkton Swifts,2024-03-26T13:00:00.000+00:00,feeder,3,N Current (RMS),A,23.4
605839,Monkton Swifts,2024-03-26T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,21.8
605839,Monkton Swifts,2024-03-26T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,30.2
605839,Monkton Swifts,2024-03-26T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.0
605839,Monkton Swifts,2024-03-26T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
605839,Monkton Swifts,2024-03-26T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
605839,Monkton Swifts,2024-03-26T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.51
605839,Monkton Swifts,2024-03-26T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.2
605839,Monkton Swifts,2024-03-26T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.31
605839,Monkton Swifts,2024-03-26T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.84
605839,Monkton Swifts,2024-03-26T13:00:00.000+00:00,feeder,2,N Current (RMS),A,22.2
605839,Monkton Swifts,2024-03-26T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.2
605839,Monkton Swifts,2024-03-26T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.9
605839,Monkton Swifts,2024-03-26T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.2
605839,Monkton Swifts,2024-03-26T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605839,Monkton Swifts,2024-03-26T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-26T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
605839,Monkton Swifts,2024-03-26T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605839,Monkton Swifts,2024-03-26T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-26T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
605839,Monkton Swifts,2024-03-26T13:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-26T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-26T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-26T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-26T13:00:00.000+00:00,transformer,,Temperature,C,18.5
605839,Monkton Swifts,2024-03-26T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
605839,Monkton Swifts,2024-03-26T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
605839,Monkton Swifts,2024-03-26T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
605839,Monkton Swifts,2024-03-26T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
605839,Monkton Swifts,2024-03-26T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
605839,Monkton Swifts,2024-03-26T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
605839,Monkton Swifts,2024-03-26T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
605839,Monkton Swifts,2024-03-26T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
605839,Monkton Swifts,2024-03-26T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
605839,Monkton Swifts,2024-03-26T13:00:00.000+00:00,busbar,,L3 Active Power,kW,7.78
605839,Monkton Swifts,2024-03-26T13:00:00.000+00:00,busbar,,L2 Active Power,kW,13.42
605839,Monkton Swifts,2024-03-26T13:00:00.000+00:00,busbar,,L1 Active Power,kW,13.38
605839,Monkton Swifts,2024-03-26T13:00:00.000+00:00,busbar,,N Current (RMS),A,36.9
605839,Monkton Swifts,2024-03-26T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
605839,Monkton Swifts,2024-03-26T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
605839,Monkton Swifts,2024-03-26T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
605839,Monkton Swifts,2024-03-26T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.23
605839,Monkton Swifts,2024-03-26T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.15
605839,Monkton Swifts,2024-03-26T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.78
605839,Monkton Swifts,2024-03-26T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.48
605839,Monkton Swifts,2024-03-26T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.31
605839,Monkton Swifts,2024-03-26T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.05
605839,Monkton Swifts,2024-03-26T12:50:00.000+00:00,feeder,5,N Current (RMS),A,12.6
605839,Monkton Swifts,2024-03-26T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,10.4
605839,Monkton Swifts,2024-03-26T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,26.3
605839,Monkton Swifts,2024-03-26T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,25.8
605839,Monkton Swifts,2024-03-26T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
605839,Monkton Swifts,2024-03-26T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-26T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605839,Monkton Swifts,2024-03-26T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
605839,Monkton Swifts,2024-03-26T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
605839,Monkton Swifts,2024-03-26T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
605839,Monkton Swifts,2024-03-26T12:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-26T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-26T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-26T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-26T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
605839,Monkton Swifts,2024-03-26T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
605839,Monkton Swifts,2024-03-26T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.02
605839,Monkton Swifts,2024-03-26T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.4
605839,Monkton Swifts,2024-03-26T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.02
605839,Monkton Swifts,2024-03-26T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.69
605839,Monkton Swifts,2024-03-26T12:50:00.000+00:00,feeder,3,N Current (RMS),A,15.5
605839,Monkton Swifts,2024-03-26T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.6
605839,Monkton Swifts,2024-03-26T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,15.4
605839,Monkton Swifts,2024-03-26T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,16.7
605839,Monkton Swifts,2024-03-26T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
605839,Monkton Swifts,2024-03-26T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
605839,Monkton Swifts,2024-03-26T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.47
605839,Monkton Swifts,2024-03-26T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.02
605839,Monkton Swifts,2024-03-26T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.87
605839,Monkton Swifts,2024-03-26T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.79
605839,Monkton Swifts,2024-03-26T12:50:00.000+00:00,feeder,2,N Current (RMS),A,21.3
605839,Monkton Swifts,2024-03-26T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.1
605839,Monkton Swifts,2024-03-26T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.1
605839,Monkton Swifts,2024-03-26T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.6
605839,Monkton Swifts,2024-03-26T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-26T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605839,Monkton Swifts,2024-03-26T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
605839,Monkton Swifts,2024-03-26T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605839,Monkton Swifts,2024-03-26T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605839,Monkton Swifts,2024-03-26T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.04
605839,Monkton Swifts,2024-03-26T12:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-26T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-26T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-26T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-26T12:50:00.000+00:00,transformer,,Temperature,C,18.4
605839,Monkton Swifts,2024-03-26T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
605839,Monkton Swifts,2024-03-26T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
605839,Monkton Swifts,2024-03-26T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
605839,Monkton Swifts,2024-03-26T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
605839,Monkton Swifts,2024-03-26T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
605839,Monkton Swifts,2024-03-26T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
605839,Monkton Swifts,2024-03-26T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
605839,Monkton Swifts,2024-03-26T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
605839,Monkton Swifts,2024-03-26T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
605839,Monkton Swifts,2024-03-26T12:50:00.000+00:00,busbar,,L3 Active Power,kW,5.9
605839,Monkton Swifts,2024-03-26T12:50:00.000+00:00,busbar,,L2 Active Power,kW,10.17
605839,Monkton Swifts,2024-03-26T12:50:00.000+00:00,busbar,,L1 Active Power,kW,14.62
605839,Monkton Swifts,2024-03-26T12:50:00.000+00:00,busbar,,N Current (RMS),A,38.7
605839,Monkton Swifts,2024-03-26T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
605839,Monkton Swifts,2024-03-26T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
605839,Monkton Swifts,2024-03-26T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
605839,Monkton Swifts,2024-03-26T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
605839,Monkton Swifts,2024-03-26T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.34
605839,Monkton Swifts,2024-03-26T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.65
605839,Monkton Swifts,2024-03-26T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.64
605839,Monkton Swifts,2024-03-26T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.4
605839,Monkton Swifts,2024-03-26T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.76
605839,Monkton Swifts,2024-03-26T12:40:00.000+00:00,feeder,5,N Current (RMS),A,11.1
605839,Monkton Swifts,2024-03-26T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,11.0
605839,Monkton Swifts,2024-03-26T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,26.6
605839,Monkton Swifts,2024-03-26T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,24.2
605839,Monkton Swifts,2024-03-26T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.08
605839,Monkton Swifts,2024-03-26T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
605839,Monkton Swifts,2024-03-26T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
605839,Monkton Swifts,2024-03-26T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.08
605839,Monkton Swifts,2024-03-26T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
605839,Monkton Swifts,2024-03-26T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
605839,Monkton Swifts,2024-03-26T12:40:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-26T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.6
605839,Monkton Swifts,2024-03-26T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-26T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-26T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
605839,Monkton Swifts,2024-03-26T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
605839,Monkton Swifts,2024-03-26T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.01
605839,Monkton Swifts,2024-03-26T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.8
605839,Monkton Swifts,2024-03-26T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.2
605839,Monkton Swifts,2024-03-26T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.51
605839,Monkton Swifts,2024-03-26T12:40:00.000+00:00,feeder,3,N Current (RMS),A,21.0
605839,Monkton Swifts,2024-03-26T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.4
605839,Monkton Swifts,2024-03-26T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.2
605839,Monkton Swifts,2024-03-26T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.0
605839,Monkton Swifts,2024-03-26T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
605839,Monkton Swifts,2024-03-26T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
605839,Monkton Swifts,2024-03-26T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.63
605839,Monkton Swifts,2024-03-26T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
605839,Monkton Swifts,2024-03-26T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.63
605839,Monkton Swifts,2024-03-26T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.33
605839,Monkton Swifts,2024-03-26T12:40:00.000+00:00,feeder,2,N Current (RMS),A,13.1
605839,Monkton Swifts,2024-03-26T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.4
605839,Monkton Swifts,2024-03-26T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.4
605839,Monkton Swifts,2024-03-26T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.3
605839,Monkton Swifts,2024-03-26T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-26T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-26T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
605839,Monkton Swifts,2024-03-26T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605839,Monkton Swifts,2024-03-26T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605839,Monkton Swifts,2024-03-26T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
605839,Monkton Swifts,2024-03-26T12:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-26T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-26T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-26T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-26T12:40:00.000+00:00,transformer,,Temperature,C,18.4
605839,Monkton Swifts,2024-03-26T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
605839,Monkton Swifts,2024-03-26T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
605839,Monkton Swifts,2024-03-26T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
605839,Monkton Swifts,2024-03-26T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
605839,Monkton Swifts,2024-03-26T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
605839,Monkton Swifts,2024-03-26T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
605839,Monkton Swifts,2024-03-26T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
605839,Monkton Swifts,2024-03-26T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-26T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
605839,Monkton Swifts,2024-03-26T12:40:00.000+00:00,busbar,,L3 Active Power,kW,8.51
605839,Monkton Swifts,2024-03-26T12:40:00.000+00:00,busbar,,L2 Active Power,kW,8.19
605839,Monkton Swifts,2024-03-26T12:40:00.000+00:00,busbar,,L1 Active Power,kW,12.66
605839,Monkton Swifts,2024-03-26T12:40:00.000+00:00,busbar,,N Current (RMS),A,26.1
605839,Monkton Swifts,2024-03-26T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
605839,Monkton Swifts,2024-03-26T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
605839,Monkton Swifts,2024-03-26T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
605839,Monkton Swifts,2024-03-26T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.13
605839,Monkton Swifts,2024-03-26T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.35
605839,Monkton Swifts,2024-03-26T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.72
605839,Monkton Swifts,2024-03-26T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.07
605839,Monkton Swifts,2024-03-26T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.74
605839,Monkton Swifts,2024-03-26T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.76
605839,Monkton Swifts,2024-03-26T12:30:00.000+00:00,feeder,5,N Current (RMS),A,13.7
605839,Monkton Swifts,2024-03-26T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,5.4
605839,Monkton Swifts,2024-03-26T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,20.4
605839,Monkton Swifts,2024-03-26T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,24.2
605839,Monkton Swifts,2024-03-26T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
605839,Monkton Swifts,2024-03-26T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-26T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
605839,Monkton Swifts,2024-03-26T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.12
605839,Monkton Swifts,2024-03-26T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
605839,Monkton Swifts,2024-03-26T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
605839,Monkton Swifts,2024-03-26T12:30:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-26T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.6
605839,Monkton Swifts,2024-03-26T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-26T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-26T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
605839,Monkton Swifts,2024-03-26T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
605839,Monkton Swifts,2024-03-26T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.6
605839,Monkton Swifts,2024-03-26T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.79
605839,Monkton Swifts,2024-03-26T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.53
605839,Monkton Swifts,2024-03-26T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.68
605839,Monkton Swifts,2024-03-26T12:30:00.000+00:00,feeder,3,N Current (RMS),A,22.4
605839,Monkton Swifts,2024-03-26T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,24.2
605839,Monkton Swifts,2024-03-26T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,25.9
605839,Monkton Swifts,2024-03-26T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.6
605839,Monkton Swifts,2024-03-26T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
605839,Monkton Swifts,2024-03-26T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
605839,Monkton Swifts,2024-03-26T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.9
605839,Monkton Swifts,2024-03-26T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.18
605839,Monkton Swifts,2024-03-26T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.63
605839,Monkton Swifts,2024-03-26T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.58
605839,Monkton Swifts,2024-03-26T12:30:00.000+00:00,feeder,2,N Current (RMS),A,12.7
605839,Monkton Swifts,2024-03-26T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.0
605839,Monkton Swifts,2024-03-26T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.7
605839,Monkton Swifts,2024-03-26T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.7
605839,Monkton Swifts,2024-03-26T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-26T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-26T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
605839,Monkton Swifts,2024-03-26T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-26T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605839,Monkton Swifts,2024-03-26T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.04
605839,Monkton Swifts,2024-03-26T12:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-26T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-26T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-26T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-26T12:30:00.000+00:00,transformer,,Temperature,C,18.2
605839,Monkton Swifts,2024-03-26T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
605839,Monkton Swifts,2024-03-26T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
605839,Monkton Swifts,2024-03-26T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
605839,Monkton Swifts,2024-03-26T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
605839,Monkton Swifts,2024-03-26T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
605839,Monkton Swifts,2024-03-26T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
605839,Monkton Swifts,2024-03-26T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
605839,Monkton Swifts,2024-03-26T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
605839,Monkton Swifts,2024-03-26T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.56
605839,Monkton Swifts,2024-03-26T12:30:00.000+00:00,busbar,,L3 Active Power,kW,10.15
605839,Monkton Swifts,2024-03-26T12:30:00.000+00:00,busbar,,L2 Active Power,kW,9.91
605839,Monkton Swifts,2024-03-26T12:30:00.000+00:00,busbar,,L1 Active Power,kW,12.09
605839,Monkton Swifts,2024-03-26T12:30:00.000+00:00,busbar,,N Current (RMS),A,28.5
605839,Monkton Swifts,2024-03-26T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
605839,Monkton Swifts,2024-03-26T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
605839,Monkton Swifts,2024-03-26T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
605839,Monkton Swifts,2024-03-26T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.25
605839,Monkton Swifts,2024-03-26T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.47
605839,Monkton Swifts,2024-03-26T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.73
605839,Monkton Swifts,2024-03-26T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.63
605839,Monkton Swifts,2024-03-26T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.35
605839,Monkton Swifts,2024-03-26T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.44
605839,Monkton Swifts,2024-03-26T12:20:00.000+00:00,feeder,5,N Current (RMS),A,16.6
605839,Monkton Swifts,2024-03-26T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,3.1
605839,Monkton Swifts,2024-03-26T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,22.8
605839,Monkton Swifts,2024-03-26T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,27.7
605839,Monkton Swifts,2024-03-26T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-26T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-26T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
605839,Monkton Swifts,2024-03-26T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.11
605839,Monkton Swifts,2024-03-26T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
605839,Monkton Swifts,2024-03-26T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
605839,Monkton Swifts,2024-03-26T12:20:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-26T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
605839,Monkton Swifts,2024-03-26T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-26T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-26T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
605839,Monkton Swifts,2024-03-26T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
605839,Monkton Swifts,2024-03-26T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
605839,Monkton Swifts,2024-03-26T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.66
605839,Monkton Swifts,2024-03-26T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.7
605839,Monkton Swifts,2024-03-26T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.77
605839,Monkton Swifts,2024-03-26T12:20:00.000+00:00,feeder,3,N Current (RMS),A,21.0
605839,Monkton Swifts,2024-03-26T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,23.2
605839,Monkton Swifts,2024-03-26T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,29.0
605839,Monkton Swifts,2024-03-26T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.2
605839,Monkton Swifts,2024-03-26T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
605839,Monkton Swifts,2024-03-26T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
605839,Monkton Swifts,2024-03-26T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.16
605839,Monkton Swifts,2024-03-26T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.94
605839,Monkton Swifts,2024-03-26T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.4
605839,Monkton Swifts,2024-03-26T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.84
605839,Monkton Swifts,2024-03-26T12:20:00.000+00:00,feeder,2,N Current (RMS),A,12.8
605839,Monkton Swifts,2024-03-26T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.4
605839,Monkton Swifts,2024-03-26T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.1
605839,Monkton Swifts,2024-03-26T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.4
605839,Monkton Swifts,2024-03-26T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-26T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-26T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-26T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-26T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605839,Monkton Swifts,2024-03-26T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
605839,Monkton Swifts,2024-03-26T12:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-26T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-26T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-26T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-26T12:20:00.000+00:00,transformer,,Temperature,C,18.1
605839,Monkton Swifts,2024-03-26T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
605839,Monkton Swifts,2024-03-26T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
605839,Monkton Swifts,2024-03-26T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
605839,Monkton Swifts,2024-03-26T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
605839,Monkton Swifts,2024-03-26T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
605839,Monkton Swifts,2024-03-26T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
605839,Monkton Swifts,2024-03-26T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
605839,Monkton Swifts,2024-03-26T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
605839,Monkton Swifts,2024-03-26T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.86
605839,Monkton Swifts,2024-03-26T12:20:00.000+00:00,busbar,,L3 Active Power,kW,13.33
605839,Monkton Swifts,2024-03-26T12:20:00.000+00:00,busbar,,L2 Active Power,kW,12.46
605839,Monkton Swifts,2024-03-26T12:20:00.000+00:00,busbar,,L1 Active Power,kW,13.11
605839,Monkton Swifts,2024-03-26T12:20:00.000+00:00,busbar,,N Current (RMS),A,24.6
605839,Monkton Swifts,2024-03-26T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
605839,Monkton Swifts,2024-03-26T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
605839,Monkton Swifts,2024-03-26T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
605839,Monkton Swifts,2024-03-26T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.29
605839,Monkton Swifts,2024-03-26T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.3
605839,Monkton Swifts,2024-03-26T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.75
605839,Monkton Swifts,2024-03-26T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.66
605839,Monkton Swifts,2024-03-26T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.01
605839,Monkton Swifts,2024-03-26T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.34
605839,Monkton Swifts,2024-03-26T12:10:00.000+00:00,feeder,5,N Current (RMS),A,22.9
605839,Monkton Swifts,2024-03-26T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,3.3
605839,Monkton Swifts,2024-03-26T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,22.9
605839,Monkton Swifts,2024-03-26T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,35.5
605839,Monkton Swifts,2024-03-26T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
605839,Monkton Swifts,2024-03-26T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
605839,Monkton Swifts,2024-03-26T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
605839,Monkton Swifts,2024-03-26T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.09
605839,Monkton Swifts,2024-03-26T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605839,Monkton Swifts,2024-03-26T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.04
605839,Monkton Swifts,2024-03-26T12:10:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-26T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
605839,Monkton Swifts,2024-03-26T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-26T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-26T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
605839,Monkton Swifts,2024-03-26T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
605839,Monkton Swifts,2024-03-26T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.54
605839,Monkton Swifts,2024-03-26T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.03
605839,Monkton Swifts,2024-03-26T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.32
605839,Monkton Swifts,2024-03-26T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.78
605839,Monkton Swifts,2024-03-26T12:10:00.000+00:00,feeder,3,N Current (RMS),A,14.4
605839,Monkton Swifts,2024-03-26T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.9
605839,Monkton Swifts,2024-03-26T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.4
605839,Monkton Swifts,2024-03-26T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.6
605839,Monkton Swifts,2024-03-26T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
605839,Monkton Swifts,2024-03-26T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
605839,Monkton Swifts,2024-03-26T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.16
605839,Monkton Swifts,2024-03-26T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.95
605839,Monkton Swifts,2024-03-26T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.95
605839,Monkton Swifts,2024-03-26T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.56
605839,Monkton Swifts,2024-03-26T12:10:00.000+00:00,feeder,2,N Current (RMS),A,35.2
605839,Monkton Swifts,2024-03-26T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,56.1
605839,Monkton Swifts,2024-03-26T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.2
605839,Monkton Swifts,2024-03-26T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.2
605839,Monkton Swifts,2024-03-26T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-26T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-26T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-26T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-26T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
605839,Monkton Swifts,2024-03-26T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605839,Monkton Swifts,2024-03-26T12:10:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-26T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-26T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-26T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-26T12:10:00.000+00:00,transformer,,Temperature,C,18.0
605839,Monkton Swifts,2024-03-26T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
605839,Monkton Swifts,2024-03-26T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
605839,Monkton Swifts,2024-03-26T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
605839,Monkton Swifts,2024-03-26T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
605839,Monkton Swifts,2024-03-26T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
605839,Monkton Swifts,2024-03-26T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
605839,Monkton Swifts,2024-03-26T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
605839,Monkton Swifts,2024-03-26T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-26T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.84
605839,Monkton Swifts,2024-03-26T12:10:00.000+00:00,busbar,,L3 Active Power,kW,17.72
605839,Monkton Swifts,2024-03-26T12:10:00.000+00:00,busbar,,L2 Active Power,kW,8.29
605839,Monkton Swifts,2024-03-26T12:10:00.000+00:00,busbar,,L1 Active Power,kW,15.74
605839,Monkton Swifts,2024-03-26T12:10:00.000+00:00,busbar,,N Current (RMS),A,38.0
605839,Monkton Swifts,2024-03-26T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
605839,Monkton Swifts,2024-03-26T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
605839,Monkton Swifts,2024-03-26T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
605839,Monkton Swifts,2024-03-26T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.25
605839,Monkton Swifts,2024-03-26T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.75
605839,Monkton Swifts,2024-03-26T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.44
605839,Monkton Swifts,2024-03-26T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.75
605839,Monkton Swifts,2024-03-26T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.4
605839,Monkton Swifts,2024-03-26T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.46
605839,Monkton Swifts,2024-03-26T12:00:00.000+00:00,feeder,5,N Current (RMS),A,18.2
605839,Monkton Swifts,2024-03-26T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,3.7
605839,Monkton Swifts,2024-03-26T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,19.4
605839,Monkton Swifts,2024-03-26T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,31.5
605839,Monkton Swifts,2024-03-26T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.07
605839,Monkton Swifts,2024-03-26T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
605839,Monkton Swifts,2024-03-26T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
605839,Monkton Swifts,2024-03-26T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.06
605839,Monkton Swifts,2024-03-26T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605839,Monkton Swifts,2024-03-26T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.16
605839,Monkton Swifts,2024-03-26T12:00:00.000+00:00,feeder,4,N Current (RMS),A,0.8
605839,Monkton Swifts,2024-03-26T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
605839,Monkton Swifts,2024-03-26T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-26T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.9
605839,Monkton Swifts,2024-03-26T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
605839,Monkton Swifts,2024-03-26T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
605839,Monkton Swifts,2024-03-26T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.19
605839,Monkton Swifts,2024-03-26T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.84
605839,Monkton Swifts,2024-03-26T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.02
605839,Monkton Swifts,2024-03-26T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.69
605839,Monkton Swifts,2024-03-26T12:00:00.000+00:00,feeder,3,N Current (RMS),A,20.7
605839,Monkton Swifts,2024-03-26T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.2
605839,Monkton Swifts,2024-03-26T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.2
605839,Monkton Swifts,2024-03-26T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,24.4
605839,Monkton Swifts,2024-03-26T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
605839,Monkton Swifts,2024-03-26T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
605839,Monkton Swifts,2024-03-26T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.96
605839,Monkton Swifts,2024-03-26T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.12
605839,Monkton Swifts,2024-03-26T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.45
605839,Monkton Swifts,2024-03-26T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.05
605839,Monkton Swifts,2024-03-26T12:00:00.000+00:00,feeder,2,N Current (RMS),A,9.7
605839,Monkton Swifts,2024-03-26T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.4
605839,Monkton Swifts,2024-03-26T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.4
605839,Monkton Swifts,2024-03-26T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.2
605839,Monkton Swifts,2024-03-26T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-26T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-26T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
605839,Monkton Swifts,2024-03-26T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605839,Monkton Swifts,2024-03-26T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605839,Monkton Swifts,2024-03-26T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.04
605839,Monkton Swifts,2024-03-26T12:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-26T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-26T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-26T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
