Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605839,Monkton Swifts,2024-03-26T12:00:00.000+00:00,transformer,,Temperature,C,18.0
605839,Monkton Swifts,2024-03-26T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
605839,Monkton Swifts,2024-03-26T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
605839,Monkton Swifts,2024-03-26T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
605839,Monkton Swifts,2024-03-26T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
605839,Monkton Swifts,2024-03-26T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
605839,Monkton Swifts,2024-03-26T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
605839,Monkton Swifts,2024-03-26T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
605839,Monkton Swifts,2024-03-26T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
605839,Monkton Swifts,2024-03-26T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.43
605839,Monkton Swifts,2024-03-26T12:00:00.000+00:00,busbar,,L3 Active Power,kW,9.74
605839,Monkton Swifts,2024-03-26T12:00:00.000+00:00,busbar,,L2 Active Power,kW,6.87
605839,Monkton Swifts,2024-03-26T12:00:00.000+00:00,busbar,,L1 Active Power,kW,17.41
605839,Monkton Swifts,2024-03-26T12:00:00.000+00:00,busbar,,N Current (RMS),A,36.9
605839,Monkton Swifts,2024-03-26T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
605839,Monkton Swifts,2024-03-26T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
605839,Monkton Swifts,2024-03-26T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
605839,Monkton Swifts,2024-03-26T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.23
605839,Monkton Swifts,2024-03-26T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.94
605839,Monkton Swifts,2024-03-26T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.5
605839,Monkton Swifts,2024-03-26T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.1
605839,Monkton Swifts,2024-03-26T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.33
605839,Monkton Swifts,2024-03-26T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.68
605839,Monkton Swifts,2024-03-26T11:50:00.000+00:00,feeder,5,N Current (RMS),A,20.8
605839,Monkton Swifts,2024-03-26T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,5.2
605839,Monkton Swifts,2024-03-26T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,15.0
605839,Monkton Swifts,2024-03-26T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,36.5
605839,Monkton Swifts,2024-03-26T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.08
605839,Monkton Swifts,2024-03-26T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
605839,Monkton Swifts,2024-03-26T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
605839,Monkton Swifts,2024-03-26T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.05
605839,Monkton Swifts,2024-03-26T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
605839,Monkton Swifts,2024-03-26T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.2
605839,Monkton Swifts,2024-03-26T11:50:00.000+00:00,feeder,4,N Current (RMS),A,0.8
605839,Monkton Swifts,2024-03-26T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
605839,Monkton Swifts,2024-03-26T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-26T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
605839,Monkton Swifts,2024-03-26T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
605839,Monkton Swifts,2024-03-26T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
605839,Monkton Swifts,2024-03-26T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.21
605839,Monkton Swifts,2024-03-26T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.22
605839,Monkton Swifts,2024-03-26T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.51
605839,Monkton Swifts,2024-03-26T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.07
605839,Monkton Swifts,2024-03-26T11:50:00.000+00:00,feeder,3,N Current (RMS),A,20.1
605839,Monkton Swifts,2024-03-26T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.9
605839,Monkton Swifts,2024-03-26T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.9
605839,Monkton Swifts,2024-03-26T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,29.7
605839,Monkton Swifts,2024-03-26T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.79
605839,Monkton Swifts,2024-03-26T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
605839,Monkton Swifts,2024-03-26T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.6
605839,Monkton Swifts,2024-03-26T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.99
605839,Monkton Swifts,2024-03-26T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.16
605839,Monkton Swifts,2024-03-26T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.39
605839,Monkton Swifts,2024-03-26T11:50:00.000+00:00,feeder,2,N Current (RMS),A,11.8
605839,Monkton Swifts,2024-03-26T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.8
605839,Monkton Swifts,2024-03-26T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.4
605839,Monkton Swifts,2024-03-26T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.7
605839,Monkton Swifts,2024-03-26T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-26T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-26T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
605839,Monkton Swifts,2024-03-26T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605839,Monkton Swifts,2024-03-26T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
605839,Monkton Swifts,2024-03-26T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.04
605839,Monkton Swifts,2024-03-26T11:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-26T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-26T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-26T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-26T11:50:00.000+00:00,transformer,,Temperature,C,18.0
605839,Monkton Swifts,2024-03-26T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
605839,Monkton Swifts,2024-03-26T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
605839,Monkton Swifts,2024-03-26T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
605839,Monkton Swifts,2024-03-26T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
605839,Monkton Swifts,2024-03-26T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
605839,Monkton Swifts,2024-03-26T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
605839,Monkton Swifts,2024-03-26T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
605839,Monkton Swifts,2024-03-26T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
605839,Monkton Swifts,2024-03-26T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.99
605839,Monkton Swifts,2024-03-26T11:50:00.000+00:00,busbar,,L3 Active Power,kW,8.35
605839,Monkton Swifts,2024-03-26T11:50:00.000+00:00,busbar,,L2 Active Power,kW,6.02
605839,Monkton Swifts,2024-03-26T11:50:00.000+00:00,busbar,,L1 Active Power,kW,19.38
605839,Monkton Swifts,2024-03-26T11:50:00.000+00:00,busbar,,N Current (RMS),A,45.1
605839,Monkton Swifts,2024-03-26T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
605839,Monkton Swifts,2024-03-26T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
605839,Monkton Swifts,2024-03-26T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
605839,Monkton Swifts,2024-03-26T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.24
605839,Monkton Swifts,2024-03-26T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.93
605839,Monkton Swifts,2024-03-26T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.44
605839,Monkton Swifts,2024-03-26T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.25
605839,Monkton Swifts,2024-03-26T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.74
605839,Monkton Swifts,2024-03-26T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.78
605839,Monkton Swifts,2024-03-26T11:40:00.000+00:00,feeder,5,N Current (RMS),A,18.8
605839,Monkton Swifts,2024-03-26T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,6.7
605839,Monkton Swifts,2024-03-26T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,12.4
605839,Monkton Swifts,2024-03-26T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,33.2
605839,Monkton Swifts,2024-03-26T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.1
605839,Monkton Swifts,2024-03-26T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
605839,Monkton Swifts,2024-03-26T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
605839,Monkton Swifts,2024-03-26T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
605839,Monkton Swifts,2024-03-26T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
605839,Monkton Swifts,2024-03-26T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.43
605839,Monkton Swifts,2024-03-26T11:40:00.000+00:00,feeder,4,N Current (RMS),A,2.2
605839,Monkton Swifts,2024-03-26T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
605839,Monkton Swifts,2024-03-26T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-26T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,2.5
605839,Monkton Swifts,2024-03-26T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
605839,Monkton Swifts,2024-03-26T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.82
605839,Monkton Swifts,2024-03-26T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
605839,Monkton Swifts,2024-03-26T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.68
605839,Monkton Swifts,2024-03-26T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.64
605839,Monkton Swifts,2024-03-26T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.23
605839,Monkton Swifts,2024-03-26T11:40:00.000+00:00,feeder,3,N Current (RMS),A,31.4
605839,Monkton Swifts,2024-03-26T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.9
605839,Monkton Swifts,2024-03-26T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.4
605839,Monkton Swifts,2024-03-26T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,38.8
605839,Monkton Swifts,2024-03-26T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.99
605839,Monkton Swifts,2024-03-26T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
605839,Monkton Swifts,2024-03-26T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.51
605839,Monkton Swifts,2024-03-26T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.31
605839,Monkton Swifts,2024-03-26T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.22
605839,Monkton Swifts,2024-03-26T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.72
605839,Monkton Swifts,2024-03-26T11:40:00.000+00:00,feeder,2,N Current (RMS),A,18.3
605839,Monkton Swifts,2024-03-26T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.6
605839,Monkton Swifts,2024-03-26T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.7
605839,Monkton Swifts,2024-03-26T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.2
605839,Monkton Swifts,2024-03-26T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-26T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605839,Monkton Swifts,2024-03-26T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
605839,Monkton Swifts,2024-03-26T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605839,Monkton Swifts,2024-03-26T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605839,Monkton Swifts,2024-03-26T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.04
605839,Monkton Swifts,2024-03-26T11:40:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-26T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-26T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-26T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-26T11:40:00.000+00:00,transformer,,Temperature,C,17.8
605839,Monkton Swifts,2024-03-26T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
605839,Monkton Swifts,2024-03-26T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
605839,Monkton Swifts,2024-03-26T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
605839,Monkton Swifts,2024-03-26T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
605839,Monkton Swifts,2024-03-26T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
605839,Monkton Swifts,2024-03-26T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
605839,Monkton Swifts,2024-03-26T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
605839,Monkton Swifts,2024-03-26T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
605839,Monkton Swifts,2024-03-26T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.16
605839,Monkton Swifts,2024-03-26T11:40:00.000+00:00,busbar,,L3 Active Power,kW,4.2
605839,Monkton Swifts,2024-03-26T11:40:00.000+00:00,busbar,,L2 Active Power,kW,5.63
605839,Monkton Swifts,2024-03-26T11:40:00.000+00:00,busbar,,L1 Active Power,kW,21.2
605839,Monkton Swifts,2024-03-26T11:40:00.000+00:00,busbar,,N Current (RMS),A,61.3
605839,Monkton Swifts,2024-03-26T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
605839,Monkton Swifts,2024-03-26T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.9
605839,Monkton Swifts,2024-03-26T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
605839,Monkton Swifts,2024-03-26T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.33
605839,Monkton Swifts,2024-03-26T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.04
605839,Monkton Swifts,2024-03-26T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.18
605839,Monkton Swifts,2024-03-26T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.73
605839,Monkton Swifts,2024-03-26T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.57
605839,Monkton Swifts,2024-03-26T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,9.46
605839,Monkton Swifts,2024-03-26T11:30:00.000+00:00,feeder,5,N Current (RMS),A,23.5
605839,Monkton Swifts,2024-03-26T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,3.6
605839,Monkton Swifts,2024-03-26T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,11.8
605839,Monkton Swifts,2024-03-26T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,39.4
605839,Monkton Swifts,2024-03-26T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
605839,Monkton Swifts,2024-03-26T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
605839,Monkton Swifts,2024-03-26T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
605839,Monkton Swifts,2024-03-26T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.05
605839,Monkton Swifts,2024-03-26T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
605839,Monkton Swifts,2024-03-26T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.67
605839,Monkton Swifts,2024-03-26T11:30:00.000+00:00,feeder,4,N Current (RMS),A,3.3
605839,Monkton Swifts,2024-03-26T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-26T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-26T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,3.7
605839,Monkton Swifts,2024-03-26T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
605839,Monkton Swifts,2024-03-26T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.64
605839,Monkton Swifts,2024-03-26T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.35
605839,Monkton Swifts,2024-03-26T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.66
605839,Monkton Swifts,2024-03-26T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.22
605839,Monkton Swifts,2024-03-26T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.41
605839,Monkton Swifts,2024-03-26T11:30:00.000+00:00,feeder,3,N Current (RMS),A,21.3
605839,Monkton Swifts,2024-03-26T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.1
605839,Monkton Swifts,2024-03-26T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.3
605839,Monkton Swifts,2024-03-26T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,27.8
605839,Monkton Swifts,2024-03-26T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.02
605839,Monkton Swifts,2024-03-26T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
605839,Monkton Swifts,2024-03-26T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.66
605839,Monkton Swifts,2024-03-26T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.5
605839,Monkton Swifts,2024-03-26T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.29
605839,Monkton Swifts,2024-03-26T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.32
605839,Monkton Swifts,2024-03-26T11:30:00.000+00:00,feeder,2,N Current (RMS),A,19.3
605839,Monkton Swifts,2024-03-26T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.3
605839,Monkton Swifts,2024-03-26T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.1
605839,Monkton Swifts,2024-03-26T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.4
605839,Monkton Swifts,2024-03-26T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-26T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605839,Monkton Swifts,2024-03-26T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
605839,Monkton Swifts,2024-03-26T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605839,Monkton Swifts,2024-03-26T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605839,Monkton Swifts,2024-03-26T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
605839,Monkton Swifts,2024-03-26T11:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-26T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-26T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-26T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-26T11:30:00.000+00:00,transformer,,Temperature,C,17.8
605839,Monkton Swifts,2024-03-26T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
605839,Monkton Swifts,2024-03-26T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
605839,Monkton Swifts,2024-03-26T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
605839,Monkton Swifts,2024-03-26T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
605839,Monkton Swifts,2024-03-26T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
605839,Monkton Swifts,2024-03-26T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
605839,Monkton Swifts,2024-03-26T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
605839,Monkton Swifts,2024-03-26T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
605839,Monkton Swifts,2024-03-26T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.14
605839,Monkton Swifts,2024-03-26T11:30:00.000+00:00,busbar,,L3 Active Power,kW,5.92
605839,Monkton Swifts,2024-03-26T11:30:00.000+00:00,busbar,,L2 Active Power,kW,6.09
605839,Monkton Swifts,2024-03-26T11:30:00.000+00:00,busbar,,L1 Active Power,kW,19.89
605839,Monkton Swifts,2024-03-26T11:30:00.000+00:00,busbar,,N Current (RMS),A,48.6
605839,Monkton Swifts,2024-03-26T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
605839,Monkton Swifts,2024-03-26T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
605839,Monkton Swifts,2024-03-26T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
605839,Monkton Swifts,2024-03-26T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.22
605839,Monkton Swifts,2024-03-26T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.93
605839,Monkton Swifts,2024-03-26T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.37
605839,Monkton Swifts,2024-03-26T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.82
605839,Monkton Swifts,2024-03-26T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.16
605839,Monkton Swifts,2024-03-26T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.56
605839,Monkton Swifts,2024-03-26T11:20:00.000+00:00,feeder,5,N Current (RMS),A,16.6
605839,Monkton Swifts,2024-03-26T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,3.8
605839,Monkton Swifts,2024-03-26T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,22.5
605839,Monkton Swifts,2024-03-26T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,28.1
605839,Monkton Swifts,2024-03-26T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
605839,Monkton Swifts,2024-03-26T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-26T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
605839,Monkton Swifts,2024-03-26T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.1
605839,Monkton Swifts,2024-03-26T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
605839,Monkton Swifts,2024-03-26T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.08
605839,Monkton Swifts,2024-03-26T11:20:00.000+00:00,feeder,4,N Current (RMS),A,0.6
605839,Monkton Swifts,2024-03-26T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.6
605839,Monkton Swifts,2024-03-26T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-26T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
605839,Monkton Swifts,2024-03-26T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
605839,Monkton Swifts,2024-03-26T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
605839,Monkton Swifts,2024-03-26T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.59
605839,Monkton Swifts,2024-03-26T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.21
605839,Monkton Swifts,2024-03-26T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.26
605839,Monkton Swifts,2024-03-26T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.14
605839,Monkton Swifts,2024-03-26T11:20:00.000+00:00,feeder,3,N Current (RMS),A,17.9
605839,Monkton Swifts,2024-03-26T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,23.7
605839,Monkton Swifts,2024-03-26T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.8
605839,Monkton Swifts,2024-03-26T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,18.4
605839,Monkton Swifts,2024-03-26T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
605839,Monkton Swifts,2024-03-26T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
605839,Monkton Swifts,2024-03-26T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.76
605839,Monkton Swifts,2024-03-26T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.87
605839,Monkton Swifts,2024-03-26T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.78
605839,Monkton Swifts,2024-03-26T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.47
605839,Monkton Swifts,2024-03-26T11:20:00.000+00:00,feeder,2,N Current (RMS),A,12.3
605839,Monkton Swifts,2024-03-26T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.8
605839,Monkton Swifts,2024-03-26T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.1
605839,Monkton Swifts,2024-03-26T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.1
605839,Monkton Swifts,2024-03-26T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-26T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-26T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
605839,Monkton Swifts,2024-03-26T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-26T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605839,Monkton Swifts,2024-03-26T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
605839,Monkton Swifts,2024-03-26T11:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-26T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-26T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-26T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-26T11:20:00.000+00:00,transformer,,Temperature,C,17.7
605839,Monkton Swifts,2024-03-26T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
605839,Monkton Swifts,2024-03-26T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
605839,Monkton Swifts,2024-03-26T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
605839,Monkton Swifts,2024-03-26T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
605839,Monkton Swifts,2024-03-26T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
605839,Monkton Swifts,2024-03-26T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
605839,Monkton Swifts,2024-03-26T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
605839,Monkton Swifts,2024-03-26T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
605839,Monkton Swifts,2024-03-26T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.8
605839,Monkton Swifts,2024-03-26T11:20:00.000+00:00,busbar,,L3 Active Power,kW,10.0
605839,Monkton Swifts,2024-03-26T11:20:00.000+00:00,busbar,,L2 Active Power,kW,9.18
605839,Monkton Swifts,2024-03-26T11:20:00.000+00:00,busbar,,L1 Active Power,kW,14.29
605839,Monkton Swifts,2024-03-26T11:20:00.000+00:00,busbar,,N Current (RMS),A,29.2
605839,Monkton Swifts,2024-03-26T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
605839,Monkton Swifts,2024-03-26T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
605839,Monkton Swifts,2024-03-26T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
605839,Monkton Swifts,2024-03-26T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-26T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.94
605839,Monkton Swifts,2024-03-26T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.26
605839,Monkton Swifts,2024-03-26T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.82
605839,Monkton Swifts,2024-03-26T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.47
605839,Monkton Swifts,2024-03-26T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.43
605839,Monkton Swifts,2024-03-26T11:10:00.000+00:00,feeder,5,N Current (RMS),A,16.1
605839,Monkton Swifts,2024-03-26T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,3.7
605839,Monkton Swifts,2024-03-26T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,27.0
605839,Monkton Swifts,2024-03-26T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,22.8
605839,Monkton Swifts,2024-03-26T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
605839,Monkton Swifts,2024-03-26T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-26T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
605839,Monkton Swifts,2024-03-26T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.09
605839,Monkton Swifts,2024-03-26T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
605839,Monkton Swifts,2024-03-26T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.08
605839,Monkton Swifts,2024-03-26T11:10:00.000+00:00,feeder,4,N Current (RMS),A,0.6
605839,Monkton Swifts,2024-03-26T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.6
605839,Monkton Swifts,2024-03-26T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-26T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
605839,Monkton Swifts,2024-03-26T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
605839,Monkton Swifts,2024-03-26T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
605839,Monkton Swifts,2024-03-26T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
605839,Monkton Swifts,2024-03-26T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.74
605839,Monkton Swifts,2024-03-26T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.77
605839,Monkton Swifts,2024-03-26T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.52
605839,Monkton Swifts,2024-03-26T11:10:00.000+00:00,feeder,3,N Current (RMS),A,19.6
605839,Monkton Swifts,2024-03-26T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,22.2
605839,Monkton Swifts,2024-03-26T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.2
605839,Monkton Swifts,2024-03-26T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.2
605839,Monkton Swifts,2024-03-26T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.7
605839,Monkton Swifts,2024-03-26T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
605839,Monkton Swifts,2024-03-26T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.65
605839,Monkton Swifts,2024-03-26T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.89
605839,Monkton Swifts,2024-03-26T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.29
605839,Monkton Swifts,2024-03-26T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.44
605839,Monkton Swifts,2024-03-26T11:10:00.000+00:00,feeder,2,N Current (RMS),A,13.0
605839,Monkton Swifts,2024-03-26T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.7
605839,Monkton Swifts,2024-03-26T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.6
605839,Monkton Swifts,2024-03-26T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.7
605839,Monkton Swifts,2024-03-26T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-26T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-26T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
605839,Monkton Swifts,2024-03-26T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-26T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605839,Monkton Swifts,2024-03-26T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
605839,Monkton Swifts,2024-03-26T11:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-26T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-26T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-26T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-26T11:10:00.000+00:00,transformer,,Temperature,C,17.5
605839,Monkton Swifts,2024-03-26T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
605839,Monkton Swifts,2024-03-26T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
605839,Monkton Swifts,2024-03-26T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
605839,Monkton Swifts,2024-03-26T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
605839,Monkton Swifts,2024-03-26T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
605839,Monkton Swifts,2024-03-26T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
605839,Monkton Swifts,2024-03-26T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
605839,Monkton Swifts,2024-03-26T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
605839,Monkton Swifts,2024-03-26T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.1
605839,Monkton Swifts,2024-03-26T11:10:00.000+00:00,busbar,,L3 Active Power,kW,9.54
605839,Monkton Swifts,2024-03-26T11:10:00.000+00:00,busbar,,L2 Active Power,kW,9.49
605839,Monkton Swifts,2024-03-26T11:10:00.000+00:00,busbar,,L1 Active Power,kW,12.51
605839,Monkton Swifts,2024-03-26T11:10:00.000+00:00,busbar,,N Current (RMS),A,28.7
605839,Monkton Swifts,2024-03-26T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
605839,Monkton Swifts,2024-03-26T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
605839,Monkton Swifts,2024-03-26T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
605839,Monkton Swifts,2024-03-26T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.25
605839,Monkton Swifts,2024-03-26T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.5
605839,Monkton Swifts,2024-03-26T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.07
605839,Monkton Swifts,2024-03-26T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.69
605839,Monkton Swifts,2024-03-26T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.05
605839,Monkton Swifts,2024-03-26T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.53
605839,Monkton Swifts,2024-03-26T11:00:00.000+00:00,feeder,5,N Current (RMS),A,23.6
605839,Monkton Swifts,2024-03-26T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,3.2
605839,Monkton Swifts,2024-03-26T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,32.4
605839,Monkton Swifts,2024-03-26T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,27.6
605839,Monkton Swifts,2024-03-26T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.11
605839,Monkton Swifts,2024-03-26T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
605839,Monkton Swifts,2024-03-26T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605839,Monkton Swifts,2024-03-26T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
605839,Monkton Swifts,2024-03-26T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
605839,Monkton Swifts,2024-03-26T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.1
605839,Monkton Swifts,2024-03-26T11:00:00.000+00:00,feeder,4,N Current (RMS),A,0.6
605839,Monkton Swifts,2024-03-26T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.6
605839,Monkton Swifts,2024-03-26T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-26T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
605839,Monkton Swifts,2024-03-26T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
605839,Monkton Swifts,2024-03-26T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
605839,Monkton Swifts,2024-03-26T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
605839,Monkton Swifts,2024-03-26T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.47
605839,Monkton Swifts,2024-03-26T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.84
605839,Monkton Swifts,2024-03-26T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.42
605839,Monkton Swifts,2024-03-26T11:00:00.000+00:00,feeder,3,N Current (RMS),A,22.0
605839,Monkton Swifts,2024-03-26T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.3
605839,Monkton Swifts,2024-03-26T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.5
605839,Monkton Swifts,2024-03-26T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,23.2
605839,Monkton Swifts,2024-03-26T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.87
605839,Monkton Swifts,2024-03-26T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
605839,Monkton Swifts,2024-03-26T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.62
605839,Monkton Swifts,2024-03-26T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.1
605839,Monkton Swifts,2024-03-26T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.81
605839,Monkton Swifts,2024-03-26T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.77
605839,Monkton Swifts,2024-03-26T11:00:00.000+00:00,feeder,2,N Current (RMS),A,12.3
605839,Monkton Swifts,2024-03-26T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.2
605839,Monkton Swifts,2024-03-26T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.2
605839,Monkton Swifts,2024-03-26T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.2
605839,Monkton Swifts,2024-03-26T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-26T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605839,Monkton Swifts,2024-03-26T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
605839,Monkton Swifts,2024-03-26T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605839,Monkton Swifts,2024-03-26T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605839,Monkton Swifts,2024-03-26T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.04
605839,Monkton Swifts,2024-03-26T11:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-26T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-26T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-26T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-26T11:00:00.000+00:00,transformer,,Temperature,C,17.4
605839,Monkton Swifts,2024-03-26T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
605839,Monkton Swifts,2024-03-26T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
605839,Monkton Swifts,2024-03-26T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
605839,Monkton Swifts,2024-03-26T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
605839,Monkton Swifts,2024-03-26T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
605839,Monkton Swifts,2024-03-26T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
605839,Monkton Swifts,2024-03-26T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
605839,Monkton Swifts,2024-03-26T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
605839,Monkton Swifts,2024-03-26T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.22
605839,Monkton Swifts,2024-03-26T11:00:00.000+00:00,busbar,,L3 Active Power,kW,6.28
605839,Monkton Swifts,2024-03-26T11:00:00.000+00:00,busbar,,L2 Active Power,kW,6.96
605839,Monkton Swifts,2024-03-26T11:00:00.000+00:00,busbar,,L1 Active Power,kW,15.87
605839,Monkton Swifts,2024-03-26T11:00:00.000+00:00,busbar,,N Current (RMS),A,41.6
605839,Monkton Swifts,2024-03-26T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
605839,Monkton Swifts,2024-03-26T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
605839,Monkton Swifts,2024-03-26T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
605839,Monkton Swifts,2024-03-26T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.22
605839,Monkton Swifts,2024-03-26T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-26T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
605839,Monkton Swifts,2024-03-26T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.91
605839,Monkton Swifts,2024-03-26T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.78
605839,Monkton Swifts,2024-03-26T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.14
605839,Monkton Swifts,2024-03-26T10:50:00.000+00:00,feeder,5,N Current (RMS),A,28.6
605839,Monkton Swifts,2024-03-26T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,4.4
605839,Monkton Swifts,2024-03-26T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,33.1
605839,Monkton Swifts,2024-03-26T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,34.3
605839,Monkton Swifts,2024-03-26T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
605839,Monkton Swifts,2024-03-26T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
605839,Monkton Swifts,2024-03-26T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
605839,Monkton Swifts,2024-03-26T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.05
605839,Monkton Swifts,2024-03-26T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
605839,Monkton Swifts,2024-03-26T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.32
605839,Monkton Swifts,2024-03-26T10:50:00.000+00:00,feeder,4,N Current (RMS),A,1.8
605839,Monkton Swifts,2024-03-26T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
605839,Monkton Swifts,2024-03-26T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-26T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,2.0
605839,Monkton Swifts,2024-03-26T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
605839,Monkton Swifts,2024-03-26T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
605839,Monkton Swifts,2024-03-26T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.21
605839,Monkton Swifts,2024-03-26T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.73
605839,Monkton Swifts,2024-03-26T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.55
605839,Monkton Swifts,2024-03-26T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.11
605839,Monkton Swifts,2024-03-26T10:50:00.000+00:00,feeder,3,N Current (RMS),A,13.7
605839,Monkton Swifts,2024-03-26T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.1
605839,Monkton Swifts,2024-03-26T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.6
605839,Monkton Swifts,2024-03-26T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,18.1
605839,Monkton Swifts,2024-03-26T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
605839,Monkton Swifts,2024-03-26T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
605839,Monkton Swifts,2024-03-26T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.83
605839,Monkton Swifts,2024-03-26T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.03
605839,Monkton Swifts,2024-03-26T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.87
605839,Monkton Swifts,2024-03-26T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.45
605839,Monkton Swifts,2024-03-26T10:50:00.000+00:00,feeder,2,N Current (RMS),A,34.0
605839,Monkton Swifts,2024-03-26T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,59.3
605839,Monkton Swifts,2024-03-26T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.8
605839,Monkton Swifts,2024-03-26T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.1
605839,Monkton Swifts,2024-03-26T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-26T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-26T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-26T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605839,Monkton Swifts,2024-03-26T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605839,Monkton Swifts,2024-03-26T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605839,Monkton Swifts,2024-03-26T10:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-26T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-26T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-26T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-26T10:50:00.000+00:00,transformer,,Temperature,C,17.3
605839,Monkton Swifts,2024-03-26T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
605839,Monkton Swifts,2024-03-26T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
605839,Monkton Swifts,2024-03-26T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
605839,Monkton Swifts,2024-03-26T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
605839,Monkton Swifts,2024-03-26T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
605839,Monkton Swifts,2024-03-26T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
605839,Monkton Swifts,2024-03-26T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
605839,Monkton Swifts,2024-03-26T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
605839,Monkton Swifts,2024-03-26T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.72
605839,Monkton Swifts,2024-03-26T10:50:00.000+00:00,busbar,,L3 Active Power,kW,17.71
605839,Monkton Swifts,2024-03-26T10:50:00.000+00:00,busbar,,L2 Active Power,kW,10.18
605839,Monkton Swifts,2024-03-26T10:50:00.000+00:00,busbar,,L1 Active Power,kW,17.03
605839,Monkton Swifts,2024-03-26T10:50:00.000+00:00,busbar,,N Current (RMS),A,33.1
605839,Monkton Swifts,2024-03-26T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
605839,Monkton Swifts,2024-03-26T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
605839,Monkton Swifts,2024-03-26T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
605839,Monkton Swifts,2024-03-26T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.29
605839,Monkton Swifts,2024-03-26T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.14
605839,Monkton Swifts,2024-03-26T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.26
605839,Monkton Swifts,2024-03-26T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.54
605839,Monkton Swifts,2024-03-26T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.19
605839,Monkton Swifts,2024-03-26T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.63
605839,Monkton Swifts,2024-03-26T10:40:00.000+00:00,feeder,5,N Current (RMS),A,19.4
605839,Monkton Swifts,2024-03-26T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,7.6
605839,Monkton Swifts,2024-03-26T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,13.7
605839,Monkton Swifts,2024-03-26T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,31.8
605839,Monkton Swifts,2024-03-26T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
605839,Monkton Swifts,2024-03-26T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-26T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
605839,Monkton Swifts,2024-03-26T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605839,Monkton Swifts,2024-03-26T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
605839,Monkton Swifts,2024-03-26T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.71
605839,Monkton Swifts,2024-03-26T10:40:00.000+00:00,feeder,4,N Current (RMS),A,6.5
605839,Monkton Swifts,2024-03-26T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-26T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-26T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,7.0
605839,Monkton Swifts,2024-03-26T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.76
605839,Monkton Swifts,2024-03-26T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
605839,Monkton Swifts,2024-03-26T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.5
605839,Monkton Swifts,2024-03-26T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.92
605839,Monkton Swifts,2024-03-26T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.72
605839,Monkton Swifts,2024-03-26T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.42
605839,Monkton Swifts,2024-03-26T10:40:00.000+00:00,feeder,3,N Current (RMS),A,17.7
605839,Monkton Swifts,2024-03-26T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.8
605839,Monkton Swifts,2024-03-26T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.1
605839,Monkton Swifts,2024-03-26T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,24.4
605839,Monkton Swifts,2024-03-26T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
605839,Monkton Swifts,2024-03-26T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
605839,Monkton Swifts,2024-03-26T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.7
605839,Monkton Swifts,2024-03-26T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.93
605839,Monkton Swifts,2024-03-26T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.96
605839,Monkton Swifts,2024-03-26T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.79
605839,Monkton Swifts,2024-03-26T10:40:00.000+00:00,feeder,2,N Current (RMS),A,36.4
605839,Monkton Swifts,2024-03-26T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,61.1
605839,Monkton Swifts,2024-03-26T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.1
605839,Monkton Swifts,2024-03-26T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,34.0
605839,Monkton Swifts,2024-03-26T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-26T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-26T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
605839,Monkton Swifts,2024-03-26T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605839,Monkton Swifts,2024-03-26T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
605839,Monkton Swifts,2024-03-26T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.04
605839,Monkton Swifts,2024-03-26T10:40:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-26T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-26T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-26T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-26T10:40:00.000+00:00,transformer,,Temperature,C,17.3
605839,Monkton Swifts,2024-03-26T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
605839,Monkton Swifts,2024-03-26T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
605839,Monkton Swifts,2024-03-26T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
605839,Monkton Swifts,2024-03-26T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
605839,Monkton Swifts,2024-03-26T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
605839,Monkton Swifts,2024-03-26T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
605839,Monkton Swifts,2024-03-26T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
605839,Monkton Swifts,2024-03-26T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
605839,Monkton Swifts,2024-03-26T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.04
605839,Monkton Swifts,2024-03-26T10:40:00.000+00:00,busbar,,L3 Active Power,kW,17.37
605839,Monkton Swifts,2024-03-26T10:40:00.000+00:00,busbar,,L2 Active Power,kW,7.92
605839,Monkton Swifts,2024-03-26T10:40:00.000+00:00,busbar,,L1 Active Power,kW,21.59
605839,Monkton Swifts,2024-03-26T10:40:00.000+00:00,busbar,,N Current (RMS),A,52.9
605839,Monkton Swifts,2024-03-26T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
605839,Monkton Swifts,2024-03-26T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
605839,Monkton Swifts,2024-03-26T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
605839,Monkton Swifts,2024-03-26T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.31
605839,Monkton Swifts,2024-03-26T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.04
605839,Monkton Swifts,2024-03-26T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.77
605839,Monkton Swifts,2024-03-26T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.17
605839,Monkton Swifts,2024-03-26T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.95
605839,Monkton Swifts,2024-03-26T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.06
605839,Monkton Swifts,2024-03-26T10:30:00.000+00:00,feeder,5,N Current (RMS),A,18.5
