Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605839,Monkton Swifts,2024-03-26T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,6.9
605839,Monkton Swifts,2024-03-26T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,12.6
605839,Monkton Swifts,2024-03-26T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,29.9
605839,Monkton Swifts,2024-03-26T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.08
605839,Monkton Swifts,2024-03-26T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
605839,Monkton Swifts,2024-03-26T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
605839,Monkton Swifts,2024-03-26T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
605839,Monkton Swifts,2024-03-26T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605839,Monkton Swifts,2024-03-26T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.8
605839,Monkton Swifts,2024-03-26T10:30:00.000+00:00,feeder,4,N Current (RMS),A,3.8
605839,Monkton Swifts,2024-03-26T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
605839,Monkton Swifts,2024-03-26T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-26T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,4.1
605839,Monkton Swifts,2024-03-26T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
605839,Monkton Swifts,2024-03-26T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
605839,Monkton Swifts,2024-03-26T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
605839,Monkton Swifts,2024-03-26T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.34
605839,Monkton Swifts,2024-03-26T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.39
605839,Monkton Swifts,2024-03-26T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.92
605839,Monkton Swifts,2024-03-26T10:30:00.000+00:00,feeder,3,N Current (RMS),A,21.6
605839,Monkton Swifts,2024-03-26T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.8
605839,Monkton Swifts,2024-03-26T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.3
605839,Monkton Swifts,2024-03-26T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,30.8
605839,Monkton Swifts,2024-03-26T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.93
605839,Monkton Swifts,2024-03-26T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
605839,Monkton Swifts,2024-03-26T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.84
605839,Monkton Swifts,2024-03-26T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.41
605839,Monkton Swifts,2024-03-26T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.7
605839,Monkton Swifts,2024-03-26T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.39
605839,Monkton Swifts,2024-03-26T10:30:00.000+00:00,feeder,2,N Current (RMS),A,16.7
605839,Monkton Swifts,2024-03-26T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.8
605839,Monkton Swifts,2024-03-26T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.2
605839,Monkton Swifts,2024-03-26T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.8
605839,Monkton Swifts,2024-03-26T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-26T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605839,Monkton Swifts,2024-03-26T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
605839,Monkton Swifts,2024-03-26T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605839,Monkton Swifts,2024-03-26T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605839,Monkton Swifts,2024-03-26T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.05
605839,Monkton Swifts,2024-03-26T10:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-26T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-26T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-26T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-26T10:30:00.000+00:00,transformer,,Temperature,C,17.2
605839,Monkton Swifts,2024-03-26T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
605839,Monkton Swifts,2024-03-26T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
605839,Monkton Swifts,2024-03-26T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
605839,Monkton Swifts,2024-03-26T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
605839,Monkton Swifts,2024-03-26T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
605839,Monkton Swifts,2024-03-26T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
605839,Monkton Swifts,2024-03-26T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
605839,Monkton Swifts,2024-03-26T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
605839,Monkton Swifts,2024-03-26T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.14
605839,Monkton Swifts,2024-03-26T10:30:00.000+00:00,busbar,,L3 Active Power,kW,6.91
605839,Monkton Swifts,2024-03-26T10:30:00.000+00:00,busbar,,L2 Active Power,kW,6.05
605839,Monkton Swifts,2024-03-26T10:30:00.000+00:00,busbar,,L1 Active Power,kW,19.22
605839,Monkton Swifts,2024-03-26T10:30:00.000+00:00,busbar,,N Current (RMS),A,49.0
605839,Monkton Swifts,2024-03-26T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
605839,Monkton Swifts,2024-03-26T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.1
605839,Monkton Swifts,2024-03-26T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
605839,Monkton Swifts,2024-03-26T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.34
605839,Monkton Swifts,2024-03-26T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.19
605839,Monkton Swifts,2024-03-26T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.84
605839,Monkton Swifts,2024-03-26T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.69
605839,Monkton Swifts,2024-03-26T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.8
605839,Monkton Swifts,2024-03-26T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.55
605839,Monkton Swifts,2024-03-26T10:20:00.000+00:00,feeder,5,N Current (RMS),A,19.7
605839,Monkton Swifts,2024-03-26T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,3.5
605839,Monkton Swifts,2024-03-26T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,11.6
605839,Monkton Swifts,2024-03-26T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,31.9
605839,Monkton Swifts,2024-03-26T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
605839,Monkton Swifts,2024-03-26T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
605839,Monkton Swifts,2024-03-26T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
605839,Monkton Swifts,2024-03-26T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
605839,Monkton Swifts,2024-03-26T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-26T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.6
605839,Monkton Swifts,2024-03-26T10:20:00.000+00:00,feeder,4,N Current (RMS),A,3.6
605839,Monkton Swifts,2024-03-26T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-26T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-26T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,4.0
605839,Monkton Swifts,2024-03-26T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
605839,Monkton Swifts,2024-03-26T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
605839,Monkton Swifts,2024-03-26T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
605839,Monkton Swifts,2024-03-26T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.14
605839,Monkton Swifts,2024-03-26T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.88
605839,Monkton Swifts,2024-03-26T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.04
605839,Monkton Swifts,2024-03-26T10:20:00.000+00:00,feeder,3,N Current (RMS),A,16.2
605839,Monkton Swifts,2024-03-26T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.3
605839,Monkton Swifts,2024-03-26T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.2
605839,Monkton Swifts,2024-03-26T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,26.1
605839,Monkton Swifts,2024-03-26T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.85
605839,Monkton Swifts,2024-03-26T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
605839,Monkton Swifts,2024-03-26T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.74
605839,Monkton Swifts,2024-03-26T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.42
605839,Monkton Swifts,2024-03-26T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.58
605839,Monkton Swifts,2024-03-26T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.63
605839,Monkton Swifts,2024-03-26T10:20:00.000+00:00,feeder,2,N Current (RMS),A,28.4
605839,Monkton Swifts,2024-03-26T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.4
605839,Monkton Swifts,2024-03-26T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,30.1
605839,Monkton Swifts,2024-03-26T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.6
605839,Monkton Swifts,2024-03-26T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-26T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605839,Monkton Swifts,2024-03-26T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
605839,Monkton Swifts,2024-03-26T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
605839,Monkton Swifts,2024-03-26T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-26T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
605839,Monkton Swifts,2024-03-26T10:20:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-26T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-26T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-26T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.5
605839,Monkton Swifts,2024-03-26T10:20:00.000+00:00,transformer,,Temperature,C,17.2
605839,Monkton Swifts,2024-03-26T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
605839,Monkton Swifts,2024-03-26T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
605839,Monkton Swifts,2024-03-26T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
605839,Monkton Swifts,2024-03-26T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
605839,Monkton Swifts,2024-03-26T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
605839,Monkton Swifts,2024-03-26T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
605839,Monkton Swifts,2024-03-26T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
605839,Monkton Swifts,2024-03-26T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
605839,Monkton Swifts,2024-03-26T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.97
605839,Monkton Swifts,2024-03-26T10:20:00.000+00:00,busbar,,L3 Active Power,kW,6.21
605839,Monkton Swifts,2024-03-26T10:20:00.000+00:00,busbar,,L2 Active Power,kW,9.23
605839,Monkton Swifts,2024-03-26T10:20:00.000+00:00,busbar,,L1 Active Power,kW,18.85
605839,Monkton Swifts,2024-03-26T10:20:00.000+00:00,busbar,,N Current (RMS),A,49.6
605839,Monkton Swifts,2024-03-26T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
605839,Monkton Swifts,2024-03-26T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
605839,Monkton Swifts,2024-03-26T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
605839,Monkton Swifts,2024-03-26T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.35
605839,Monkton Swifts,2024-03-26T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.16
605839,Monkton Swifts,2024-03-26T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.82
605839,Monkton Swifts,2024-03-26T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.72
605839,Monkton Swifts,2024-03-26T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.65
605839,Monkton Swifts,2024-03-26T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.59
605839,Monkton Swifts,2024-03-26T10:10:00.000+00:00,feeder,5,N Current (RMS),A,19.5
605839,Monkton Swifts,2024-03-26T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,3.6
605839,Monkton Swifts,2024-03-26T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,11.0
605839,Monkton Swifts,2024-03-26T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,31.8
605839,Monkton Swifts,2024-03-26T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
605839,Monkton Swifts,2024-03-26T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
605839,Monkton Swifts,2024-03-26T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-26T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
605839,Monkton Swifts,2024-03-26T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
605839,Monkton Swifts,2024-03-26T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.09
605839,Monkton Swifts,2024-03-26T10:10:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-26T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-26T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-26T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-26T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
605839,Monkton Swifts,2024-03-26T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
605839,Monkton Swifts,2024-03-26T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
605839,Monkton Swifts,2024-03-26T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.92
605839,Monkton Swifts,2024-03-26T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.32
605839,Monkton Swifts,2024-03-26T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.15
605839,Monkton Swifts,2024-03-26T10:10:00.000+00:00,feeder,3,N Current (RMS),A,18.5
605839,Monkton Swifts,2024-03-26T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.7
605839,Monkton Swifts,2024-03-26T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.7
605839,Monkton Swifts,2024-03-26T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,22.6
605839,Monkton Swifts,2024-03-26T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
605839,Monkton Swifts,2024-03-26T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
605839,Monkton Swifts,2024-03-26T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.68
605839,Monkton Swifts,2024-03-26T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.89
605839,Monkton Swifts,2024-03-26T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.93
605839,Monkton Swifts,2024-03-26T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.45
605839,Monkton Swifts,2024-03-26T10:10:00.000+00:00,feeder,2,N Current (RMS),A,30.8
605839,Monkton Swifts,2024-03-26T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.8
605839,Monkton Swifts,2024-03-26T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,37.7
605839,Monkton Swifts,2024-03-26T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.1
605839,Monkton Swifts,2024-03-26T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
605839,Monkton Swifts,2024-03-26T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605839,Monkton Swifts,2024-03-26T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
605839,Monkton Swifts,2024-03-26T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
605839,Monkton Swifts,2024-03-26T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
605839,Monkton Swifts,2024-03-26T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605839,Monkton Swifts,2024-03-26T10:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-26T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-26T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-26T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.5
605839,Monkton Swifts,2024-03-26T10:10:00.000+00:00,transformer,,Temperature,C,17.1
605839,Monkton Swifts,2024-03-26T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
605839,Monkton Swifts,2024-03-26T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
605839,Monkton Swifts,2024-03-26T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
605839,Monkton Swifts,2024-03-26T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
605839,Monkton Swifts,2024-03-26T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
605839,Monkton Swifts,2024-03-26T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
605839,Monkton Swifts,2024-03-26T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
605839,Monkton Swifts,2024-03-26T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
605839,Monkton Swifts,2024-03-26T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
605839,Monkton Swifts,2024-03-26T10:10:00.000+00:00,busbar,,L3 Active Power,kW,7.48
605839,Monkton Swifts,2024-03-26T10:10:00.000+00:00,busbar,,L2 Active Power,kW,10.84
605839,Monkton Swifts,2024-03-26T10:10:00.000+00:00,busbar,,L1 Active Power,kW,16.28
605839,Monkton Swifts,2024-03-26T10:10:00.000+00:00,busbar,,N Current (RMS),A,42.2
605839,Monkton Swifts,2024-03-26T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
605839,Monkton Swifts,2024-03-26T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
605839,Monkton Swifts,2024-03-26T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
605839,Monkton Swifts,2024-03-26T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.15
605839,Monkton Swifts,2024-03-26T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.51
605839,Monkton Swifts,2024-03-26T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.74
605839,Monkton Swifts,2024-03-26T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.69
605839,Monkton Swifts,2024-03-26T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.54
605839,Monkton Swifts,2024-03-26T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.74
605839,Monkton Swifts,2024-03-26T10:00:00.000+00:00,feeder,5,N Current (RMS),A,19.1
605839,Monkton Swifts,2024-03-26T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,3.2
605839,Monkton Swifts,2024-03-26T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,15.2
605839,Monkton Swifts,2024-03-26T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,32.4
605839,Monkton Swifts,2024-03-26T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.07
605839,Monkton Swifts,2024-03-26T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
605839,Monkton Swifts,2024-03-26T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-26T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.09
605839,Monkton Swifts,2024-03-26T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-26T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.44
605839,Monkton Swifts,2024-03-26T10:00:00.000+00:00,feeder,4,N Current (RMS),A,2.8
605839,Monkton Swifts,2024-03-26T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.6
605839,Monkton Swifts,2024-03-26T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-26T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,3.0
605839,Monkton Swifts,2024-03-26T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
605839,Monkton Swifts,2024-03-26T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
605839,Monkton Swifts,2024-03-26T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.54
605839,Monkton Swifts,2024-03-26T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.03
605839,Monkton Swifts,2024-03-26T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,-1.19
605839,Monkton Swifts,2024-03-26T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.58
605839,Monkton Swifts,2024-03-26T10:00:00.000+00:00,feeder,3,N Current (RMS),A,25.3
605839,Monkton Swifts,2024-03-26T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.8
605839,Monkton Swifts,2024-03-26T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,6.8
605839,Monkton Swifts,2024-03-26T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,20.5
605839,Monkton Swifts,2024-03-26T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.9
605839,Monkton Swifts,2024-03-26T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
605839,Monkton Swifts,2024-03-26T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.65
605839,Monkton Swifts,2024-03-26T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.18
605839,Monkton Swifts,2024-03-26T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.25
605839,Monkton Swifts,2024-03-26T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.42
605839,Monkton Swifts,2024-03-26T10:00:00.000+00:00,feeder,2,N Current (RMS),A,18.0
605839,Monkton Swifts,2024-03-26T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.2
605839,Monkton Swifts,2024-03-26T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.8
605839,Monkton Swifts,2024-03-26T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.7
605839,Monkton Swifts,2024-03-26T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-26T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605839,Monkton Swifts,2024-03-26T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
605839,Monkton Swifts,2024-03-26T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605839,Monkton Swifts,2024-03-26T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
605839,Monkton Swifts,2024-03-26T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.05
605839,Monkton Swifts,2024-03-26T10:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-26T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-26T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-26T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-26T10:00:00.000+00:00,transformer,,Temperature,C,17.1
605839,Monkton Swifts,2024-03-26T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
605839,Monkton Swifts,2024-03-26T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
605839,Monkton Swifts,2024-03-26T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
605839,Monkton Swifts,2024-03-26T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
605839,Monkton Swifts,2024-03-26T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
605839,Monkton Swifts,2024-03-26T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
605839,Monkton Swifts,2024-03-26T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
605839,Monkton Swifts,2024-03-26T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
605839,Monkton Swifts,2024-03-26T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
605839,Monkton Swifts,2024-03-26T10:00:00.000+00:00,busbar,,L3 Active Power,kW,5.98
605839,Monkton Swifts,2024-03-26T10:00:00.000+00:00,busbar,,L2 Active Power,kW,3.6
605839,Monkton Swifts,2024-03-26T10:00:00.000+00:00,busbar,,L1 Active Power,kW,16.23
605839,Monkton Swifts,2024-03-26T10:00:00.000+00:00,busbar,,N Current (RMS),A,45.4
605839,Monkton Swifts,2024-03-26T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
605839,Monkton Swifts,2024-03-26T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.2
605839,Monkton Swifts,2024-03-26T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
605839,Monkton Swifts,2024-03-26T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.24
605839,Monkton Swifts,2024-03-26T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.29
605839,Monkton Swifts,2024-03-26T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.73
605839,Monkton Swifts,2024-03-26T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.75
605839,Monkton Swifts,2024-03-26T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.7
605839,Monkton Swifts,2024-03-26T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.3
605839,Monkton Swifts,2024-03-26T09:50:00.000+00:00,feeder,5,N Current (RMS),A,21.8
605839,Monkton Swifts,2024-03-26T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,4.0
605839,Monkton Swifts,2024-03-26T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,20.8
605839,Monkton Swifts,2024-03-26T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,35.2
605839,Monkton Swifts,2024-03-26T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
605839,Monkton Swifts,2024-03-26T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
605839,Monkton Swifts,2024-03-26T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-26T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.15
605839,Monkton Swifts,2024-03-26T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
605839,Monkton Swifts,2024-03-26T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.22
605839,Monkton Swifts,2024-03-26T09:50:00.000+00:00,feeder,4,N Current (RMS),A,1.7
605839,Monkton Swifts,2024-03-26T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.7
605839,Monkton Swifts,2024-03-26T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-26T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.9
605839,Monkton Swifts,2024-03-26T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
605839,Monkton Swifts,2024-03-26T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
605839,Monkton Swifts,2024-03-26T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.61
605839,Monkton Swifts,2024-03-26T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.39
605839,Monkton Swifts,2024-03-26T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.69
605839,Monkton Swifts,2024-03-26T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.45
605839,Monkton Swifts,2024-03-26T09:50:00.000+00:00,feeder,3,N Current (RMS),A,24.9
605839,Monkton Swifts,2024-03-26T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,22.8
605839,Monkton Swifts,2024-03-26T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.4
605839,Monkton Swifts,2024-03-26T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.9
605839,Monkton Swifts,2024-03-26T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.13
605839,Monkton Swifts,2024-03-26T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
605839,Monkton Swifts,2024-03-26T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.72
605839,Monkton Swifts,2024-03-26T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.2
605839,Monkton Swifts,2024-03-26T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.9
605839,Monkton Swifts,2024-03-26T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.01
605839,Monkton Swifts,2024-03-26T09:50:00.000+00:00,feeder,2,N Current (RMS),A,25.5
605839,Monkton Swifts,2024-03-26T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.3
605839,Monkton Swifts,2024-03-26T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.6
605839,Monkton Swifts,2024-03-26T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.4
605839,Monkton Swifts,2024-03-26T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-26T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-26T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
605839,Monkton Swifts,2024-03-26T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605839,Monkton Swifts,2024-03-26T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605839,Monkton Swifts,2024-03-26T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.05
605839,Monkton Swifts,2024-03-26T09:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-26T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-26T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-26T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-26T09:50:00.000+00:00,transformer,,Temperature,C,17.0
605839,Monkton Swifts,2024-03-26T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
605839,Monkton Swifts,2024-03-26T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
605839,Monkton Swifts,2024-03-26T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
605839,Monkton Swifts,2024-03-26T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
605839,Monkton Swifts,2024-03-26T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
605839,Monkton Swifts,2024-03-26T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
605839,Monkton Swifts,2024-03-26T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
605839,Monkton Swifts,2024-03-26T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
605839,Monkton Swifts,2024-03-26T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
605839,Monkton Swifts,2024-03-26T09:50:00.000+00:00,busbar,,L3 Active Power,kW,6.07
605839,Monkton Swifts,2024-03-26T09:50:00.000+00:00,busbar,,L2 Active Power,kW,5.86
605839,Monkton Swifts,2024-03-26T09:50:00.000+00:00,busbar,,L1 Active Power,kW,15.03
605839,Monkton Swifts,2024-03-26T09:50:00.000+00:00,busbar,,N Current (RMS),A,36.1
605839,Monkton Swifts,2024-03-26T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
605839,Monkton Swifts,2024-03-26T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.1
605839,Monkton Swifts,2024-03-26T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
605839,Monkton Swifts,2024-03-26T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.33
605839,Monkton Swifts,2024-03-26T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.19
605839,Monkton Swifts,2024-03-26T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.42
605839,Monkton Swifts,2024-03-26T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.71
605839,Monkton Swifts,2024-03-26T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.69
605839,Monkton Swifts,2024-03-26T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.87
605839,Monkton Swifts,2024-03-26T09:40:00.000+00:00,feeder,5,N Current (RMS),A,23.7
605839,Monkton Swifts,2024-03-26T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,3.6
605839,Monkton Swifts,2024-03-26T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,24.4
605839,Monkton Swifts,2024-03-26T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,37.0
605839,Monkton Swifts,2024-03-26T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
605839,Monkton Swifts,2024-03-26T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
605839,Monkton Swifts,2024-03-26T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
605839,Monkton Swifts,2024-03-26T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.13
605839,Monkton Swifts,2024-03-26T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
605839,Monkton Swifts,2024-03-26T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.31
605839,Monkton Swifts,2024-03-26T09:40:00.000+00:00,feeder,4,N Current (RMS),A,5.1
605839,Monkton Swifts,2024-03-26T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.6
605839,Monkton Swifts,2024-03-26T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-26T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,5.6
605839,Monkton Swifts,2024-03-26T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
605839,Monkton Swifts,2024-03-26T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.69
605839,Monkton Swifts,2024-03-26T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
605839,Monkton Swifts,2024-03-26T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.89
605839,Monkton Swifts,2024-03-26T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.54
605839,Monkton Swifts,2024-03-26T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.49
605839,Monkton Swifts,2024-03-26T09:40:00.000+00:00,feeder,3,N Current (RMS),A,20.2
605839,Monkton Swifts,2024-03-26T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.0
605839,Monkton Swifts,2024-03-26T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.1
605839,Monkton Swifts,2024-03-26T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.4
605839,Monkton Swifts,2024-03-26T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.47
605839,Monkton Swifts,2024-03-26T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
605839,Monkton Swifts,2024-03-26T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.84
605839,Monkton Swifts,2024-03-26T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.4
605839,Monkton Swifts,2024-03-26T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.22
605839,Monkton Swifts,2024-03-26T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.66
605839,Monkton Swifts,2024-03-26T09:40:00.000+00:00,feeder,2,N Current (RMS),A,28.4
605839,Monkton Swifts,2024-03-26T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.8
605839,Monkton Swifts,2024-03-26T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.8
605839,Monkton Swifts,2024-03-26T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.3
605839,Monkton Swifts,2024-03-26T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-26T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605839,Monkton Swifts,2024-03-26T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
605839,Monkton Swifts,2024-03-26T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605839,Monkton Swifts,2024-03-26T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605839,Monkton Swifts,2024-03-26T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.06
605839,Monkton Swifts,2024-03-26T09:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-26T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-26T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-26T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-26T09:40:00.000+00:00,transformer,,Temperature,C,16.9
605839,Monkton Swifts,2024-03-26T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
605839,Monkton Swifts,2024-03-26T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
605839,Monkton Swifts,2024-03-26T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
605839,Monkton Swifts,2024-03-26T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
605839,Monkton Swifts,2024-03-26T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
605839,Monkton Swifts,2024-03-26T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
605839,Monkton Swifts,2024-03-26T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
605839,Monkton Swifts,2024-03-26T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
605839,Monkton Swifts,2024-03-26T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.8
605839,Monkton Swifts,2024-03-26T09:40:00.000+00:00,busbar,,L3 Active Power,kW,5.31
605839,Monkton Swifts,2024-03-26T09:40:00.000+00:00,busbar,,L2 Active Power,kW,8.44
605839,Monkton Swifts,2024-03-26T09:40:00.000+00:00,busbar,,L1 Active Power,kW,19.39
605839,Monkton Swifts,2024-03-26T09:40:00.000+00:00,busbar,,N Current (RMS),A,48.3
605839,Monkton Swifts,2024-03-26T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
605839,Monkton Swifts,2024-03-26T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
605839,Monkton Swifts,2024-03-26T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
605839,Monkton Swifts,2024-03-26T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.28
605839,Monkton Swifts,2024-03-26T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.09
605839,Monkton Swifts,2024-03-26T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.59
605839,Monkton Swifts,2024-03-26T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.88
605839,Monkton Swifts,2024-03-26T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.12
605839,Monkton Swifts,2024-03-26T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.57
605839,Monkton Swifts,2024-03-26T09:30:00.000+00:00,feeder,5,N Current (RMS),A,17.2
605839,Monkton Swifts,2024-03-26T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,4.8
605839,Monkton Swifts,2024-03-26T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,13.4
605839,Monkton Swifts,2024-03-26T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,27.8
605839,Monkton Swifts,2024-03-26T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
605839,Monkton Swifts,2024-03-26T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
605839,Monkton Swifts,2024-03-26T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-26T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.09
605839,Monkton Swifts,2024-03-26T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
605839,Monkton Swifts,2024-03-26T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.75
605839,Monkton Swifts,2024-03-26T09:30:00.000+00:00,feeder,4,N Current (RMS),A,3.8
605839,Monkton Swifts,2024-03-26T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.6
605839,Monkton Swifts,2024-03-26T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-26T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,4.2
605839,Monkton Swifts,2024-03-26T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
605839,Monkton Swifts,2024-03-26T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.42
605839,Monkton Swifts,2024-03-26T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.5
605839,Monkton Swifts,2024-03-26T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.07
605839,Monkton Swifts,2024-03-26T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.07
605839,Monkton Swifts,2024-03-26T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.19
605839,Monkton Swifts,2024-03-26T09:30:00.000+00:00,feeder,3,N Current (RMS),A,22.2
605839,Monkton Swifts,2024-03-26T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.7
605839,Monkton Swifts,2024-03-26T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.6
605839,Monkton Swifts,2024-03-26T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,28.1
605839,Monkton Swifts,2024-03-26T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.22
605839,Monkton Swifts,2024-03-26T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
605839,Monkton Swifts,2024-03-26T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.91
605839,Monkton Swifts,2024-03-26T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.08
605839,Monkton Swifts,2024-03-26T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.09
605839,Monkton Swifts,2024-03-26T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.32
605839,Monkton Swifts,2024-03-26T09:30:00.000+00:00,feeder,2,N Current (RMS),A,29.4
605839,Monkton Swifts,2024-03-26T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.4
605839,Monkton Swifts,2024-03-26T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.8
605839,Monkton Swifts,2024-03-26T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,33.2
605839,Monkton Swifts,2024-03-26T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-26T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605839,Monkton Swifts,2024-03-26T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
605839,Monkton Swifts,2024-03-26T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605839,Monkton Swifts,2024-03-26T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605839,Monkton Swifts,2024-03-26T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.06
605839,Monkton Swifts,2024-03-26T09:30:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-26T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-26T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-26T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-26T09:30:00.000+00:00,transformer,,Temperature,C,16.9
605839,Monkton Swifts,2024-03-26T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
605839,Monkton Swifts,2024-03-26T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
605839,Monkton Swifts,2024-03-26T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
605839,Monkton Swifts,2024-03-26T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
605839,Monkton Swifts,2024-03-26T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
605839,Monkton Swifts,2024-03-26T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
605839,Monkton Swifts,2024-03-26T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
605839,Monkton Swifts,2024-03-26T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
605839,Monkton Swifts,2024-03-26T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.87
605839,Monkton Swifts,2024-03-26T09:30:00.000+00:00,busbar,,L3 Active Power,kW,8.1
605839,Monkton Swifts,2024-03-26T09:30:00.000+00:00,busbar,,L2 Active Power,kW,7.31
605839,Monkton Swifts,2024-03-26T09:30:00.000+00:00,busbar,,L1 Active Power,kW,19.89
605839,Monkton Swifts,2024-03-26T09:30:00.000+00:00,busbar,,N Current (RMS),A,48.9
605839,Monkton Swifts,2024-03-26T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
605839,Monkton Swifts,2024-03-26T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
605839,Monkton Swifts,2024-03-26T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
605839,Monkton Swifts,2024-03-26T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.2
605839,Monkton Swifts,2024-03-26T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.22
605839,Monkton Swifts,2024-03-26T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.79
605839,Monkton Swifts,2024-03-26T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.25
605839,Monkton Swifts,2024-03-26T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.81
605839,Monkton Swifts,2024-03-26T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.5
605839,Monkton Swifts,2024-03-26T09:20:00.000+00:00,feeder,5,N Current (RMS),A,11.4
605839,Monkton Swifts,2024-03-26T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,14.5
605839,Monkton Swifts,2024-03-26T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,12.2
605839,Monkton Swifts,2024-03-26T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,23.1
605839,Monkton Swifts,2024-03-26T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
605839,Monkton Swifts,2024-03-26T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-26T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
605839,Monkton Swifts,2024-03-26T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
605839,Monkton Swifts,2024-03-26T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.05
605839,Monkton Swifts,2024-03-26T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.04
605839,Monkton Swifts,2024-03-26T09:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-26T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-26T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-26T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-26T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
605839,Monkton Swifts,2024-03-26T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
605839,Monkton Swifts,2024-03-26T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.67
605839,Monkton Swifts,2024-03-26T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.44
605839,Monkton Swifts,2024-03-26T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.61
605839,Monkton Swifts,2024-03-26T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.02
605839,Monkton Swifts,2024-03-26T09:20:00.000+00:00,feeder,3,N Current (RMS),A,15.0
605839,Monkton Swifts,2024-03-26T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,20.1
605839,Monkton Swifts,2024-03-26T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.6
605839,Monkton Swifts,2024-03-26T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,26.7
605839,Monkton Swifts,2024-03-26T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.28
605839,Monkton Swifts,2024-03-26T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
605839,Monkton Swifts,2024-03-26T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.8
605839,Monkton Swifts,2024-03-26T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.76
605839,Monkton Swifts,2024-03-26T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.47
605839,Monkton Swifts,2024-03-26T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.07
605839,Monkton Swifts,2024-03-26T09:20:00.000+00:00,feeder,2,N Current (RMS),A,28.3
605839,Monkton Swifts,2024-03-26T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.1
605839,Monkton Swifts,2024-03-26T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.3
605839,Monkton Swifts,2024-03-26T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,35.3
605839,Monkton Swifts,2024-03-26T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-26T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-26T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
605839,Monkton Swifts,2024-03-26T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605839,Monkton Swifts,2024-03-26T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605839,Monkton Swifts,2024-03-26T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.05
605839,Monkton Swifts,2024-03-26T09:20:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-26T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-26T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-26T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-26T09:20:00.000+00:00,transformer,,Temperature,C,16.9
605839,Monkton Swifts,2024-03-26T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
605839,Monkton Swifts,2024-03-26T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
605839,Monkton Swifts,2024-03-26T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
605839,Monkton Swifts,2024-03-26T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
605839,Monkton Swifts,2024-03-26T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
605839,Monkton Swifts,2024-03-26T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
605839,Monkton Swifts,2024-03-26T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
605839,Monkton Swifts,2024-03-26T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
605839,Monkton Swifts,2024-03-26T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
605839,Monkton Swifts,2024-03-26T09:20:00.000+00:00,busbar,,L3 Active Power,kW,12.47
605839,Monkton Swifts,2024-03-26T09:20:00.000+00:00,busbar,,L2 Active Power,kW,8.95
605839,Monkton Swifts,2024-03-26T09:20:00.000+00:00,busbar,,L1 Active Power,kW,18.68
605839,Monkton Swifts,2024-03-26T09:20:00.000+00:00,busbar,,N Current (RMS),A,43.6
605839,Monkton Swifts,2024-03-26T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
605839,Monkton Swifts,2024-03-26T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
605839,Monkton Swifts,2024-03-26T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
605839,Monkton Swifts,2024-03-26T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.25
605839,Monkton Swifts,2024-03-26T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.16
605839,Monkton Swifts,2024-03-26T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.63
605839,Monkton Swifts,2024-03-26T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.61
605839,Monkton Swifts,2024-03-26T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.29
605839,Monkton Swifts,2024-03-26T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.56
605839,Monkton Swifts,2024-03-26T09:10:00.000+00:00,feeder,5,N Current (RMS),A,14.2
605839,Monkton Swifts,2024-03-26T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,3.2
605839,Monkton Swifts,2024-03-26T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,9.4
605839,Monkton Swifts,2024-03-26T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,23.1
605839,Monkton Swifts,2024-03-26T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
605839,Monkton Swifts,2024-03-26T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-26T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
605839,Monkton Swifts,2024-03-26T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
605839,Monkton Swifts,2024-03-26T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
605839,Monkton Swifts,2024-03-26T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.11
605839,Monkton Swifts,2024-03-26T09:10:00.000+00:00,feeder,4,N Current (RMS),A,0.6
605839,Monkton Swifts,2024-03-26T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-26T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-26T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
605839,Monkton Swifts,2024-03-26T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
605839,Monkton Swifts,2024-03-26T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
605839,Monkton Swifts,2024-03-26T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.98
605839,Monkton Swifts,2024-03-26T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.17
605839,Monkton Swifts,2024-03-26T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.75
605839,Monkton Swifts,2024-03-26T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.33
605839,Monkton Swifts,2024-03-26T09:10:00.000+00:00,feeder,3,N Current (RMS),A,11.0
605839,Monkton Swifts,2024-03-26T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.8
605839,Monkton Swifts,2024-03-26T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.3
605839,Monkton Swifts,2024-03-26T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.8
605839,Monkton Swifts,2024-03-26T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.87
