Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605839,Monkton Swifts,2024-03-26T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
605839,Monkton Swifts,2024-03-26T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.65
605839,Monkton Swifts,2024-03-26T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.33
605839,Monkton Swifts,2024-03-26T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.69
605839,Monkton Swifts,2024-03-26T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.28
605839,Monkton Swifts,2024-03-26T09:10:00.000+00:00,feeder,2,N Current (RMS),A,15.0
605839,Monkton Swifts,2024-03-26T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.3
605839,Monkton Swifts,2024-03-26T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.3
605839,Monkton Swifts,2024-03-26T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.6
605839,Monkton Swifts,2024-03-26T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605839,Monkton Swifts,2024-03-26T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-26T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
605839,Monkton Swifts,2024-03-26T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605839,Monkton Swifts,2024-03-26T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-26T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
605839,Monkton Swifts,2024-03-26T09:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-26T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-26T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-26T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-26T09:10:00.000+00:00,transformer,,Temperature,C,16.8
605839,Monkton Swifts,2024-03-26T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
605839,Monkton Swifts,2024-03-26T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
605839,Monkton Swifts,2024-03-26T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
605839,Monkton Swifts,2024-03-26T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
605839,Monkton Swifts,2024-03-26T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
605839,Monkton Swifts,2024-03-26T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
605839,Monkton Swifts,2024-03-26T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
605839,Monkton Swifts,2024-03-26T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
605839,Monkton Swifts,2024-03-26T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
605839,Monkton Swifts,2024-03-26T09:10:00.000+00:00,busbar,,L3 Active Power,kW,8.13
605839,Monkton Swifts,2024-03-26T09:10:00.000+00:00,busbar,,L2 Active Power,kW,9.75
605839,Monkton Swifts,2024-03-26T09:10:00.000+00:00,busbar,,L1 Active Power,kW,12.3
605839,Monkton Swifts,2024-03-26T09:10:00.000+00:00,busbar,,N Current (RMS),A,26.3
605839,Monkton Swifts,2024-03-26T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
605839,Monkton Swifts,2024-03-26T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
605839,Monkton Swifts,2024-03-26T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
605839,Monkton Swifts,2024-03-26T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.26
605839,Monkton Swifts,2024-03-26T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.09
605839,Monkton Swifts,2024-03-26T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.37
605839,Monkton Swifts,2024-03-26T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.71
605839,Monkton Swifts,2024-03-26T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.25
605839,Monkton Swifts,2024-03-26T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.42
605839,Monkton Swifts,2024-03-26T09:00:00.000+00:00,feeder,5,N Current (RMS),A,20.0
605839,Monkton Swifts,2024-03-26T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,3.4
605839,Monkton Swifts,2024-03-26T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,13.9
605839,Monkton Swifts,2024-03-26T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,31.3
605839,Monkton Swifts,2024-03-26T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
605839,Monkton Swifts,2024-03-26T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
605839,Monkton Swifts,2024-03-26T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.11
605839,Monkton Swifts,2024-03-26T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.08
605839,Monkton Swifts,2024-03-26T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605839,Monkton Swifts,2024-03-26T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.14
605839,Monkton Swifts,2024-03-26T09:00:00.000+00:00,feeder,4,N Current (RMS),A,0.7
605839,Monkton Swifts,2024-03-26T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
605839,Monkton Swifts,2024-03-26T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-26T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
605839,Monkton Swifts,2024-03-26T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
605839,Monkton Swifts,2024-03-26T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
605839,Monkton Swifts,2024-03-26T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.83
605839,Monkton Swifts,2024-03-26T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.03
605839,Monkton Swifts,2024-03-26T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.71
605839,Monkton Swifts,2024-03-26T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.59
605839,Monkton Swifts,2024-03-26T09:00:00.000+00:00,feeder,3,N Current (RMS),A,13.9
605839,Monkton Swifts,2024-03-26T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.8
605839,Monkton Swifts,2024-03-26T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.8
605839,Monkton Swifts,2024-03-26T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.4
605839,Monkton Swifts,2024-03-26T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.18
605839,Monkton Swifts,2024-03-26T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
605839,Monkton Swifts,2024-03-26T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.72
605839,Monkton Swifts,2024-03-26T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.44
605839,Monkton Swifts,2024-03-26T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.95
605839,Monkton Swifts,2024-03-26T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
605839,Monkton Swifts,2024-03-26T09:00:00.000+00:00,feeder,2,N Current (RMS),A,17.6
605839,Monkton Swifts,2024-03-26T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.3
605839,Monkton Swifts,2024-03-26T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.8
605839,Monkton Swifts,2024-03-26T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.2
605839,Monkton Swifts,2024-03-26T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605839,Monkton Swifts,2024-03-26T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-26T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
605839,Monkton Swifts,2024-03-26T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605839,Monkton Swifts,2024-03-26T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-26T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
605839,Monkton Swifts,2024-03-26T09:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-26T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-26T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-26T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-26T09:00:00.000+00:00,transformer,,Temperature,C,16.8
605839,Monkton Swifts,2024-03-26T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
605839,Monkton Swifts,2024-03-26T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
605839,Monkton Swifts,2024-03-26T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
605839,Monkton Swifts,2024-03-26T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
605839,Monkton Swifts,2024-03-26T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
605839,Monkton Swifts,2024-03-26T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
605839,Monkton Swifts,2024-03-26T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
605839,Monkton Swifts,2024-03-26T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
605839,Monkton Swifts,2024-03-26T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.7
605839,Monkton Swifts,2024-03-26T09:00:00.000+00:00,busbar,,L3 Active Power,kW,7.22
605839,Monkton Swifts,2024-03-26T09:00:00.000+00:00,busbar,,L2 Active Power,kW,10.91
605839,Monkton Swifts,2024-03-26T09:00:00.000+00:00,busbar,,L1 Active Power,kW,13.18
605839,Monkton Swifts,2024-03-26T09:00:00.000+00:00,busbar,,N Current (RMS),A,31.9
605839,Monkton Swifts,2024-03-26T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
605839,Monkton Swifts,2024-03-26T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
605839,Monkton Swifts,2024-03-26T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
605839,Monkton Swifts,2024-03-26T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.31
605839,Monkton Swifts,2024-03-26T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.04
605839,Monkton Swifts,2024-03-26T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.11
605839,Monkton Swifts,2024-03-26T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.58
605839,Monkton Swifts,2024-03-26T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.18
605839,Monkton Swifts,2024-03-26T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.19
605839,Monkton Swifts,2024-03-26T08:50:00.000+00:00,feeder,5,N Current (RMS),A,25.5
605839,Monkton Swifts,2024-03-26T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,3.0
605839,Monkton Swifts,2024-03-26T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,13.6
605839,Monkton Swifts,2024-03-26T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,38.1
605839,Monkton Swifts,2024-03-26T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
605839,Monkton Swifts,2024-03-26T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
605839,Monkton Swifts,2024-03-26T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.11
605839,Monkton Swifts,2024-03-26T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.11
605839,Monkton Swifts,2024-03-26T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-26T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.15
605839,Monkton Swifts,2024-03-26T08:50:00.000+00:00,feeder,4,N Current (RMS),A,0.7
605839,Monkton Swifts,2024-03-26T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
605839,Monkton Swifts,2024-03-26T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-26T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
605839,Monkton Swifts,2024-03-26T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
605839,Monkton Swifts,2024-03-26T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
605839,Monkton Swifts,2024-03-26T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
605839,Monkton Swifts,2024-03-26T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.44
605839,Monkton Swifts,2024-03-26T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.37
605839,Monkton Swifts,2024-03-26T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.83
605839,Monkton Swifts,2024-03-26T08:50:00.000+00:00,feeder,3,N Current (RMS),A,14.6
605839,Monkton Swifts,2024-03-26T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.7
605839,Monkton Swifts,2024-03-26T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.9
605839,Monkton Swifts,2024-03-26T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.8
605839,Monkton Swifts,2024-03-26T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
605839,Monkton Swifts,2024-03-26T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
605839,Monkton Swifts,2024-03-26T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.7
605839,Monkton Swifts,2024-03-26T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.98
605839,Monkton Swifts,2024-03-26T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.79
605839,Monkton Swifts,2024-03-26T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.75
605839,Monkton Swifts,2024-03-26T08:50:00.000+00:00,feeder,2,N Current (RMS),A,18.0
605839,Monkton Swifts,2024-03-26T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.6
605839,Monkton Swifts,2024-03-26T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.5
605839,Monkton Swifts,2024-03-26T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.9
605839,Monkton Swifts,2024-03-26T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605839,Monkton Swifts,2024-03-26T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-26T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
605839,Monkton Swifts,2024-03-26T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605839,Monkton Swifts,2024-03-26T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-26T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605839,Monkton Swifts,2024-03-26T08:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-26T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-26T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-26T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-26T08:50:00.000+00:00,transformer,,Temperature,C,16.8
605839,Monkton Swifts,2024-03-26T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
605839,Monkton Swifts,2024-03-26T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.33
605839,Monkton Swifts,2024-03-26T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
605839,Monkton Swifts,2024-03-26T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
605839,Monkton Swifts,2024-03-26T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
605839,Monkton Swifts,2024-03-26T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
605839,Monkton Swifts,2024-03-26T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
605839,Monkton Swifts,2024-03-26T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
605839,Monkton Swifts,2024-03-26T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.92
605839,Monkton Swifts,2024-03-26T08:50:00.000+00:00,busbar,,L3 Active Power,kW,10.08
605839,Monkton Swifts,2024-03-26T08:50:00.000+00:00,busbar,,L2 Active Power,kW,11.32
605839,Monkton Swifts,2024-03-26T08:50:00.000+00:00,busbar,,L1 Active Power,kW,14.93
605839,Monkton Swifts,2024-03-26T08:50:00.000+00:00,busbar,,N Current (RMS),A,27.9
605839,Monkton Swifts,2024-03-26T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
605839,Monkton Swifts,2024-03-26T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
605839,Monkton Swifts,2024-03-26T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
605839,Monkton Swifts,2024-03-26T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.29
605839,Monkton Swifts,2024-03-26T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.06
605839,Monkton Swifts,2024-03-26T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.23
605839,Monkton Swifts,2024-03-26T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.68
605839,Monkton Swifts,2024-03-26T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.19
605839,Monkton Swifts,2024-03-26T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.98
605839,Monkton Swifts,2024-03-26T08:40:00.000+00:00,feeder,5,N Current (RMS),A,28.4
605839,Monkton Swifts,2024-03-26T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,3.6
605839,Monkton Swifts,2024-03-26T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,13.6
605839,Monkton Swifts,2024-03-26T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,41.7
605839,Monkton Swifts,2024-03-26T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-26T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
605839,Monkton Swifts,2024-03-26T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.15
605839,Monkton Swifts,2024-03-26T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.07
605839,Monkton Swifts,2024-03-26T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605839,Monkton Swifts,2024-03-26T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.86
605839,Monkton Swifts,2024-03-26T08:40:00.000+00:00,feeder,4,N Current (RMS),A,4.4
605839,Monkton Swifts,2024-03-26T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-26T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-26T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,4.8
605839,Monkton Swifts,2024-03-26T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
605839,Monkton Swifts,2024-03-26T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
605839,Monkton Swifts,2024-03-26T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.89
605839,Monkton Swifts,2024-03-26T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.02
605839,Monkton Swifts,2024-03-26T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.24
605839,Monkton Swifts,2024-03-26T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.76
605839,Monkton Swifts,2024-03-26T08:40:00.000+00:00,feeder,3,N Current (RMS),A,13.0
605839,Monkton Swifts,2024-03-26T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.3
605839,Monkton Swifts,2024-03-26T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.5
605839,Monkton Swifts,2024-03-26T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.4
605839,Monkton Swifts,2024-03-26T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.89
605839,Monkton Swifts,2024-03-26T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
605839,Monkton Swifts,2024-03-26T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.56
605839,Monkton Swifts,2024-03-26T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.35
605839,Monkton Swifts,2024-03-26T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.82
605839,Monkton Swifts,2024-03-26T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.98
605839,Monkton Swifts,2024-03-26T08:40:00.000+00:00,feeder,2,N Current (RMS),A,19.0
605839,Monkton Swifts,2024-03-26T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.4
605839,Monkton Swifts,2024-03-26T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.5
605839,Monkton Swifts,2024-03-26T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.9
605839,Monkton Swifts,2024-03-26T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605839,Monkton Swifts,2024-03-26T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-26T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
605839,Monkton Swifts,2024-03-26T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605839,Monkton Swifts,2024-03-26T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-26T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
605839,Monkton Swifts,2024-03-26T08:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-26T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-26T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-26T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-26T08:40:00.000+00:00,transformer,,Temperature,C,16.8
605839,Monkton Swifts,2024-03-26T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
605839,Monkton Swifts,2024-03-26T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.67
605839,Monkton Swifts,2024-03-26T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
605839,Monkton Swifts,2024-03-26T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
605839,Monkton Swifts,2024-03-26T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
605839,Monkton Swifts,2024-03-26T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
605839,Monkton Swifts,2024-03-26T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
605839,Monkton Swifts,2024-03-26T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
605839,Monkton Swifts,2024-03-26T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
605839,Monkton Swifts,2024-03-26T08:40:00.000+00:00,busbar,,L3 Active Power,kW,6.09
605839,Monkton Swifts,2024-03-26T08:40:00.000+00:00,busbar,,L2 Active Power,kW,9.24
605839,Monkton Swifts,2024-03-26T08:40:00.000+00:00,busbar,,L1 Active Power,kW,16.59
605839,Monkton Swifts,2024-03-26T08:40:00.000+00:00,busbar,,N Current (RMS),A,39.4
605839,Monkton Swifts,2024-03-26T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
605839,Monkton Swifts,2024-03-26T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
605839,Monkton Swifts,2024-03-26T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
605839,Monkton Swifts,2024-03-26T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.44
605839,Monkton Swifts,2024-03-26T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.19
605839,Monkton Swifts,2024-03-26T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.59
605839,Monkton Swifts,2024-03-26T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.95
605839,Monkton Swifts,2024-03-26T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.87
605839,Monkton Swifts,2024-03-26T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.13
605839,Monkton Swifts,2024-03-26T08:30:00.000+00:00,feeder,5,N Current (RMS),A,22.7
605839,Monkton Swifts,2024-03-26T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,5.7
605839,Monkton Swifts,2024-03-26T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,12.4
605839,Monkton Swifts,2024-03-26T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,34.4
605839,Monkton Swifts,2024-03-26T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-26T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
605839,Monkton Swifts,2024-03-26T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
605839,Monkton Swifts,2024-03-26T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.18
605839,Monkton Swifts,2024-03-26T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-26T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.27
605839,Monkton Swifts,2024-03-26T08:30:00.000+00:00,feeder,4,N Current (RMS),A,1.8
605839,Monkton Swifts,2024-03-26T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.8
605839,Monkton Swifts,2024-03-26T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-26T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,2.0
605839,Monkton Swifts,2024-03-26T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
605839,Monkton Swifts,2024-03-26T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.46
605839,Monkton Swifts,2024-03-26T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
605839,Monkton Swifts,2024-03-26T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.41
605839,Monkton Swifts,2024-03-26T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.62
605839,Monkton Swifts,2024-03-26T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.03
605839,Monkton Swifts,2024-03-26T08:30:00.000+00:00,feeder,3,N Current (RMS),A,27.9
605839,Monkton Swifts,2024-03-26T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,27.3
605839,Monkton Swifts,2024-03-26T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.6
605839,Monkton Swifts,2024-03-26T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.7
605839,Monkton Swifts,2024-03-26T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.13
605839,Monkton Swifts,2024-03-26T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
605839,Monkton Swifts,2024-03-26T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.36
605839,Monkton Swifts,2024-03-26T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.37
605839,Monkton Swifts,2024-03-26T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.51
605839,Monkton Swifts,2024-03-26T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.43
605839,Monkton Swifts,2024-03-26T08:30:00.000+00:00,feeder,2,N Current (RMS),A,22.5
605839,Monkton Swifts,2024-03-26T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.0
605839,Monkton Swifts,2024-03-26T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.5
605839,Monkton Swifts,2024-03-26T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.7
605839,Monkton Swifts,2024-03-26T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-26T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-26T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
605839,Monkton Swifts,2024-03-26T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605839,Monkton Swifts,2024-03-26T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605839,Monkton Swifts,2024-03-26T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
605839,Monkton Swifts,2024-03-26T08:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-26T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-26T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-26T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-26T08:30:00.000+00:00,transformer,,Temperature,C,16.7
605839,Monkton Swifts,2024-03-26T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
605839,Monkton Swifts,2024-03-26T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.57
605839,Monkton Swifts,2024-03-26T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
605839,Monkton Swifts,2024-03-26T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
605839,Monkton Swifts,2024-03-26T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
605839,Monkton Swifts,2024-03-26T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
605839,Monkton Swifts,2024-03-26T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
605839,Monkton Swifts,2024-03-26T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
605839,Monkton Swifts,2024-03-26T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.84
605839,Monkton Swifts,2024-03-26T08:30:00.000+00:00,busbar,,L3 Active Power,kW,10.89
605839,Monkton Swifts,2024-03-26T08:30:00.000+00:00,busbar,,L2 Active Power,kW,6.97
605839,Monkton Swifts,2024-03-26T08:30:00.000+00:00,busbar,,L1 Active Power,kW,14.9
605839,Monkton Swifts,2024-03-26T08:30:00.000+00:00,busbar,,N Current (RMS),A,32.9
605839,Monkton Swifts,2024-03-26T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
605839,Monkton Swifts,2024-03-26T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
605839,Monkton Swifts,2024-03-26T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
605839,Monkton Swifts,2024-03-26T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.18
605839,Monkton Swifts,2024-03-26T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.25
605839,Monkton Swifts,2024-03-26T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.84
605839,Monkton Swifts,2024-03-26T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.02
605839,Monkton Swifts,2024-03-26T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.84
605839,Monkton Swifts,2024-03-26T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.82
605839,Monkton Swifts,2024-03-26T08:20:00.000+00:00,feeder,5,N Current (RMS),A,18.7
605839,Monkton Swifts,2024-03-26T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,5.6
605839,Monkton Swifts,2024-03-26T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,12.3
605839,Monkton Swifts,2024-03-26T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,28.6
605839,Monkton Swifts,2024-03-26T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
605839,Monkton Swifts,2024-03-26T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
605839,Monkton Swifts,2024-03-26T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605839,Monkton Swifts,2024-03-26T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.08
605839,Monkton Swifts,2024-03-26T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-26T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.04
605839,Monkton Swifts,2024-03-26T08:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-26T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
605839,Monkton Swifts,2024-03-26T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-26T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-26T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
605839,Monkton Swifts,2024-03-26T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
605839,Monkton Swifts,2024-03-26T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.73
605839,Monkton Swifts,2024-03-26T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.19
605839,Monkton Swifts,2024-03-26T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.42
605839,Monkton Swifts,2024-03-26T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.74
605839,Monkton Swifts,2024-03-26T08:20:00.000+00:00,feeder,3,N Current (RMS),A,16.6
605839,Monkton Swifts,2024-03-26T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.8
605839,Monkton Swifts,2024-03-26T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.3
605839,Monkton Swifts,2024-03-26T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,17.2
605839,Monkton Swifts,2024-03-26T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.04
605839,Monkton Swifts,2024-03-26T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
605839,Monkton Swifts,2024-03-26T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.5
605839,Monkton Swifts,2024-03-26T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.71
605839,Monkton Swifts,2024-03-26T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.49
605839,Monkton Swifts,2024-03-26T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.25
605839,Monkton Swifts,2024-03-26T08:20:00.000+00:00,feeder,2,N Current (RMS),A,27.8
605839,Monkton Swifts,2024-03-26T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.9
605839,Monkton Swifts,2024-03-26T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.9
605839,Monkton Swifts,2024-03-26T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,28.6
605839,Monkton Swifts,2024-03-26T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-26T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605839,Monkton Swifts,2024-03-26T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
605839,Monkton Swifts,2024-03-26T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605839,Monkton Swifts,2024-03-26T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605839,Monkton Swifts,2024-03-26T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.05
605839,Monkton Swifts,2024-03-26T08:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-26T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-26T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-26T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-26T08:20:00.000+00:00,transformer,,Temperature,C,16.6
605839,Monkton Swifts,2024-03-26T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
605839,Monkton Swifts,2024-03-26T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.06
605839,Monkton Swifts,2024-03-26T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
605839,Monkton Swifts,2024-03-26T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
605839,Monkton Swifts,2024-03-26T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
605839,Monkton Swifts,2024-03-26T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
605839,Monkton Swifts,2024-03-26T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
605839,Monkton Swifts,2024-03-26T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
605839,Monkton Swifts,2024-03-26T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.99
605839,Monkton Swifts,2024-03-26T08:20:00.000+00:00,busbar,,L3 Active Power,kW,6.96
605839,Monkton Swifts,2024-03-26T08:20:00.000+00:00,busbar,,L2 Active Power,kW,7.75
605839,Monkton Swifts,2024-03-26T08:20:00.000+00:00,busbar,,L1 Active Power,kW,16.9
605839,Monkton Swifts,2024-03-26T08:20:00.000+00:00,busbar,,N Current (RMS),A,40.5
605839,Monkton Swifts,2024-03-26T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
605839,Monkton Swifts,2024-03-26T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
605839,Monkton Swifts,2024-03-26T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
605839,Monkton Swifts,2024-03-26T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
605839,Monkton Swifts,2024-03-26T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.21
605839,Monkton Swifts,2024-03-26T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.9
605839,Monkton Swifts,2024-03-26T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.17
605839,Monkton Swifts,2024-03-26T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.15
605839,Monkton Swifts,2024-03-26T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.62
605839,Monkton Swifts,2024-03-26T08:10:00.000+00:00,feeder,5,N Current (RMS),A,17.6
605839,Monkton Swifts,2024-03-26T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,6.3
605839,Monkton Swifts,2024-03-26T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,13.5
605839,Monkton Swifts,2024-03-26T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,27.8
605839,Monkton Swifts,2024-03-26T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
605839,Monkton Swifts,2024-03-26T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
605839,Monkton Swifts,2024-03-26T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605839,Monkton Swifts,2024-03-26T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.1
605839,Monkton Swifts,2024-03-26T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-26T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
605839,Monkton Swifts,2024-03-26T08:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-26T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
605839,Monkton Swifts,2024-03-26T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-26T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-26T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
605839,Monkton Swifts,2024-03-26T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.11
605839,Monkton Swifts,2024-03-26T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.7
605839,Monkton Swifts,2024-03-26T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.47
605839,Monkton Swifts,2024-03-26T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.31
605839,Monkton Swifts,2024-03-26T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.97
605839,Monkton Swifts,2024-03-26T08:10:00.000+00:00,feeder,3,N Current (RMS),A,16.0
605839,Monkton Swifts,2024-03-26T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.1
605839,Monkton Swifts,2024-03-26T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.1
605839,Monkton Swifts,2024-03-26T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.5
605839,Monkton Swifts,2024-03-26T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
605839,Monkton Swifts,2024-03-26T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-26T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.27
605839,Monkton Swifts,2024-03-26T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.75
605839,Monkton Swifts,2024-03-26T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.15
605839,Monkton Swifts,2024-03-26T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.16
605839,Monkton Swifts,2024-03-26T08:10:00.000+00:00,feeder,2,N Current (RMS),A,24.4
605839,Monkton Swifts,2024-03-26T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.1
605839,Monkton Swifts,2024-03-26T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.3
605839,Monkton Swifts,2024-03-26T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.5
605839,Monkton Swifts,2024-03-26T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-26T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605839,Monkton Swifts,2024-03-26T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
605839,Monkton Swifts,2024-03-26T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605839,Monkton Swifts,2024-03-26T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-26T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.04
605839,Monkton Swifts,2024-03-26T08:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-26T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-26T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-26T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-26T08:10:00.000+00:00,transformer,,Temperature,C,16.5
605839,Monkton Swifts,2024-03-26T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
605839,Monkton Swifts,2024-03-26T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.34
605839,Monkton Swifts,2024-03-26T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
605839,Monkton Swifts,2024-03-26T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
605839,Monkton Swifts,2024-03-26T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
605839,Monkton Swifts,2024-03-26T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
605839,Monkton Swifts,2024-03-26T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
605839,Monkton Swifts,2024-03-26T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
605839,Monkton Swifts,2024-03-26T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.73
605839,Monkton Swifts,2024-03-26T08:10:00.000+00:00,busbar,,L3 Active Power,kW,8.46
605839,Monkton Swifts,2024-03-26T08:10:00.000+00:00,busbar,,L2 Active Power,kW,9.58
605839,Monkton Swifts,2024-03-26T08:10:00.000+00:00,busbar,,L1 Active Power,kW,14.83
605839,Monkton Swifts,2024-03-26T08:10:00.000+00:00,busbar,,N Current (RMS),A,29.9
605839,Monkton Swifts,2024-03-26T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
605839,Monkton Swifts,2024-03-26T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
605839,Monkton Swifts,2024-03-26T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
605839,Monkton Swifts,2024-03-26T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.17
605839,Monkton Swifts,2024-03-26T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.14
605839,Monkton Swifts,2024-03-26T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.68
605839,Monkton Swifts,2024-03-26T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.38
605839,Monkton Swifts,2024-03-26T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.31
605839,Monkton Swifts,2024-03-26T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.38
605839,Monkton Swifts,2024-03-26T08:00:00.000+00:00,feeder,5,N Current (RMS),A,22.9
605839,Monkton Swifts,2024-03-26T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,7.6
605839,Monkton Swifts,2024-03-26T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,14.4
605839,Monkton Swifts,2024-03-26T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,35.5
605839,Monkton Swifts,2024-03-26T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
605839,Monkton Swifts,2024-03-26T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
605839,Monkton Swifts,2024-03-26T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605839,Monkton Swifts,2024-03-26T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.07
605839,Monkton Swifts,2024-03-26T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-26T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.04
605839,Monkton Swifts,2024-03-26T08:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-26T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-26T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-26T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-26T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
605839,Monkton Swifts,2024-03-26T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.16
605839,Monkton Swifts,2024-03-26T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.57
605839,Monkton Swifts,2024-03-26T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.35
605839,Monkton Swifts,2024-03-26T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.03
605839,Monkton Swifts,2024-03-26T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.02
605839,Monkton Swifts,2024-03-26T08:00:00.000+00:00,feeder,3,N Current (RMS),A,12.1
605839,Monkton Swifts,2024-03-26T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.2
605839,Monkton Swifts,2024-03-26T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.6
605839,Monkton Swifts,2024-03-26T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.7
605839,Monkton Swifts,2024-03-26T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
605839,Monkton Swifts,2024-03-26T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
605839,Monkton Swifts,2024-03-26T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.28
605839,Monkton Swifts,2024-03-26T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.42
605839,Monkton Swifts,2024-03-26T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.23
605839,Monkton Swifts,2024-03-26T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.78
605839,Monkton Swifts,2024-03-26T08:00:00.000+00:00,feeder,2,N Current (RMS),A,27.2
605839,Monkton Swifts,2024-03-26T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.0
605839,Monkton Swifts,2024-03-26T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.8
605839,Monkton Swifts,2024-03-26T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,29.7
605839,Monkton Swifts,2024-03-26T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-26T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605839,Monkton Swifts,2024-03-26T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
605839,Monkton Swifts,2024-03-26T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
605839,Monkton Swifts,2024-03-26T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-26T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.04
605839,Monkton Swifts,2024-03-26T08:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-26T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-26T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-26T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-26T08:00:00.000+00:00,transformer,,Temperature,C,16.4
605839,Monkton Swifts,2024-03-26T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
605839,Monkton Swifts,2024-03-26T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.97
605839,Monkton Swifts,2024-03-26T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
605839,Monkton Swifts,2024-03-26T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
605839,Monkton Swifts,2024-03-26T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
605839,Monkton Swifts,2024-03-26T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
605839,Monkton Swifts,2024-03-26T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
605839,Monkton Swifts,2024-03-26T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
605839,Monkton Swifts,2024-03-26T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.11
605839,Monkton Swifts,2024-03-26T08:00:00.000+00:00,busbar,,L3 Active Power,kW,7.18
605839,Monkton Swifts,2024-03-26T08:00:00.000+00:00,busbar,,L2 Active Power,kW,9.54
605839,Monkton Swifts,2024-03-26T08:00:00.000+00:00,busbar,,L1 Active Power,kW,16.27
605839,Monkton Swifts,2024-03-26T08:00:00.000+00:00,busbar,,N Current (RMS),A,38.1
605839,Monkton Swifts,2024-03-26T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
605839,Monkton Swifts,2024-03-26T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
605839,Monkton Swifts,2024-03-26T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
605839,Monkton Swifts,2024-03-26T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
605839,Monkton Swifts,2024-03-26T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.28
605839,Monkton Swifts,2024-03-26T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.52
605839,Monkton Swifts,2024-03-26T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.87
605839,Monkton Swifts,2024-03-26T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.96
605839,Monkton Swifts,2024-03-26T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.3
605839,Monkton Swifts,2024-03-26T07:50:00.000+00:00,feeder,5,N Current (RMS),A,20.8
605839,Monkton Swifts,2024-03-26T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,3.8
605839,Monkton Swifts,2024-03-26T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,13.2
605839,Monkton Swifts,2024-03-26T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,30.3
605839,Monkton Swifts,2024-03-26T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-26T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
605839,Monkton Swifts,2024-03-26T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-26T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
605839,Monkton Swifts,2024-03-26T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-26T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.06
605839,Monkton Swifts,2024-03-26T07:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-26T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-26T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-26T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-26T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
605839,Monkton Swifts,2024-03-26T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
605839,Monkton Swifts,2024-03-26T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
605839,Monkton Swifts,2024-03-26T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.05
605839,Monkton Swifts,2024-03-26T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.01
605839,Monkton Swifts,2024-03-26T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.19
605839,Monkton Swifts,2024-03-26T07:50:00.000+00:00,feeder,3,N Current (RMS),A,9.7
605839,Monkton Swifts,2024-03-26T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.4
605839,Monkton Swifts,2024-03-26T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.0
605839,Monkton Swifts,2024-03-26T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.0
605839,Monkton Swifts,2024-03-26T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
605839,Monkton Swifts,2024-03-26T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.31
605839,Monkton Swifts,2024-03-26T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.34
605839,Monkton Swifts,2024-03-26T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.57
605839,Monkton Swifts,2024-03-26T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.66
605839,Monkton Swifts,2024-03-26T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.15
605839,Monkton Swifts,2024-03-26T07:50:00.000+00:00,feeder,2,N Current (RMS),A,43.8
605839,Monkton Swifts,2024-03-26T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.8
605839,Monkton Swifts,2024-03-26T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.8
605839,Monkton Swifts,2024-03-26T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,52.7
605839,Monkton Swifts,2024-03-26T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-26T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
605839,Monkton Swifts,2024-03-26T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
605839,Monkton Swifts,2024-03-26T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.06
605839,Monkton Swifts,2024-03-26T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-26T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.07
605839,Monkton Swifts,2024-03-26T07:50:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-26T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-26T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-26T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.6
605839,Monkton Swifts,2024-03-26T07:50:00.000+00:00,transformer,,Temperature,C,16.4
605839,Monkton Swifts,2024-03-26T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
605839,Monkton Swifts,2024-03-26T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.97
605839,Monkton Swifts,2024-03-26T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
