Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605839,Monkton Swifts,2024-03-26T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
605839,Monkton Swifts,2024-03-26T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
605839,Monkton Swifts,2024-03-26T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
605839,Monkton Swifts,2024-03-26T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
605839,Monkton Swifts,2024-03-26T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
605839,Monkton Swifts,2024-03-26T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.54
605839,Monkton Swifts,2024-03-26T07:50:00.000+00:00,busbar,,L3 Active Power,kW,5.41
605839,Monkton Swifts,2024-03-26T07:50:00.000+00:00,busbar,,L2 Active Power,kW,10.62
605839,Monkton Swifts,2024-03-26T07:50:00.000+00:00,busbar,,L1 Active Power,kW,20.78
605839,Monkton Swifts,2024-03-26T07:50:00.000+00:00,busbar,,N Current (RMS),A,64.0
605839,Monkton Swifts,2024-03-26T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.9
605839,Monkton Swifts,2024-03-26T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
605839,Monkton Swifts,2024-03-26T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
605839,Monkton Swifts,2024-03-26T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.25
605839,Monkton Swifts,2024-03-26T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.13
605839,Monkton Swifts,2024-03-26T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.71
605839,Monkton Swifts,2024-03-26T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.09
605839,Monkton Swifts,2024-03-26T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.63
605839,Monkton Swifts,2024-03-26T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.05
605839,Monkton Swifts,2024-03-26T07:40:00.000+00:00,feeder,5,N Current (RMS),A,19.0
605839,Monkton Swifts,2024-03-26T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,6.0
605839,Monkton Swifts,2024-03-26T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,20.3
605839,Monkton Swifts,2024-03-26T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,29.3
605839,Monkton Swifts,2024-03-26T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-26T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-26T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
605839,Monkton Swifts,2024-03-26T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-26T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
605839,Monkton Swifts,2024-03-26T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.12
605839,Monkton Swifts,2024-03-26T07:40:00.000+00:00,feeder,4,N Current (RMS),A,0.7
605839,Monkton Swifts,2024-03-26T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-26T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-26T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.9
605839,Monkton Swifts,2024-03-26T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
605839,Monkton Swifts,2024-03-26T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
605839,Monkton Swifts,2024-03-26T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
605839,Monkton Swifts,2024-03-26T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.83
605839,Monkton Swifts,2024-03-26T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.12
605839,Monkton Swifts,2024-03-26T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.21
605839,Monkton Swifts,2024-03-26T07:40:00.000+00:00,feeder,3,N Current (RMS),A,9.1
605839,Monkton Swifts,2024-03-26T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.9
605839,Monkton Swifts,2024-03-26T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.1
605839,Monkton Swifts,2024-03-26T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.1
605839,Monkton Swifts,2024-03-26T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.88
605839,Monkton Swifts,2024-03-26T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
605839,Monkton Swifts,2024-03-26T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.25
605839,Monkton Swifts,2024-03-26T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.71
605839,Monkton Swifts,2024-03-26T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.83
605839,Monkton Swifts,2024-03-26T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.65
605839,Monkton Swifts,2024-03-26T07:40:00.000+00:00,feeder,2,N Current (RMS),A,23.7
605839,Monkton Swifts,2024-03-26T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.9
605839,Monkton Swifts,2024-03-26T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.3
605839,Monkton Swifts,2024-03-26T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.2
605839,Monkton Swifts,2024-03-26T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605839,Monkton Swifts,2024-03-26T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605839,Monkton Swifts,2024-03-26T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
605839,Monkton Swifts,2024-03-26T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
605839,Monkton Swifts,2024-03-26T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
605839,Monkton Swifts,2024-03-26T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605839,Monkton Swifts,2024-03-26T07:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-26T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-26T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-26T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-26T07:40:00.000+00:00,transformer,,Temperature,C,16.4
605839,Monkton Swifts,2024-03-26T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
605839,Monkton Swifts,2024-03-26T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.24
605839,Monkton Swifts,2024-03-26T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
605839,Monkton Swifts,2024-03-26T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.99
605839,Monkton Swifts,2024-03-26T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
605839,Monkton Swifts,2024-03-26T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.69
605839,Monkton Swifts,2024-03-26T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
605839,Monkton Swifts,2024-03-26T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
605839,Monkton Swifts,2024-03-26T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.83
605839,Monkton Swifts,2024-03-26T07:40:00.000+00:00,busbar,,L3 Active Power,kW,5.58
605839,Monkton Swifts,2024-03-26T07:40:00.000+00:00,busbar,,L2 Active Power,kW,11.53
605839,Monkton Swifts,2024-03-26T07:40:00.000+00:00,busbar,,L1 Active Power,kW,14.05
605839,Monkton Swifts,2024-03-26T07:40:00.000+00:00,busbar,,N Current (RMS),A,40.5
605839,Monkton Swifts,2024-03-26T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.7
605839,Monkton Swifts,2024-03-26T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
605839,Monkton Swifts,2024-03-26T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
605839,Monkton Swifts,2024-03-26T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.37
605839,Monkton Swifts,2024-03-26T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.2
605839,Monkton Swifts,2024-03-26T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.69
605839,Monkton Swifts,2024-03-26T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.53
605839,Monkton Swifts,2024-03-26T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.88
605839,Monkton Swifts,2024-03-26T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.04
605839,Monkton Swifts,2024-03-26T07:30:00.000+00:00,feeder,5,N Current (RMS),A,18.3
605839,Monkton Swifts,2024-03-26T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,10.5
605839,Monkton Swifts,2024-03-26T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,12.4
605839,Monkton Swifts,2024-03-26T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,29.3
605839,Monkton Swifts,2024-03-26T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
605839,Monkton Swifts,2024-03-26T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
605839,Monkton Swifts,2024-03-26T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
605839,Monkton Swifts,2024-03-26T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
605839,Monkton Swifts,2024-03-26T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-26T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.14
605839,Monkton Swifts,2024-03-26T07:30:00.000+00:00,feeder,4,N Current (RMS),A,0.7
605839,Monkton Swifts,2024-03-26T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-26T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-26T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
605839,Monkton Swifts,2024-03-26T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
605839,Monkton Swifts,2024-03-26T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
605839,Monkton Swifts,2024-03-26T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.95
605839,Monkton Swifts,2024-03-26T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.94
605839,Monkton Swifts,2024-03-26T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.24
605839,Monkton Swifts,2024-03-26T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.03
605839,Monkton Swifts,2024-03-26T07:30:00.000+00:00,feeder,3,N Current (RMS),A,10.8
605839,Monkton Swifts,2024-03-26T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.1
605839,Monkton Swifts,2024-03-26T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.0
605839,Monkton Swifts,2024-03-26T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.7
605839,Monkton Swifts,2024-03-26T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.17
605839,Monkton Swifts,2024-03-26T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
605839,Monkton Swifts,2024-03-26T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.18
605839,Monkton Swifts,2024-03-26T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.86
605839,Monkton Swifts,2024-03-26T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.12
605839,Monkton Swifts,2024-03-26T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.63
605839,Monkton Swifts,2024-03-26T07:30:00.000+00:00,feeder,2,N Current (RMS),A,25.6
605839,Monkton Swifts,2024-03-26T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.7
605839,Monkton Swifts,2024-03-26T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.4
605839,Monkton Swifts,2024-03-26T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.7
605839,Monkton Swifts,2024-03-26T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605839,Monkton Swifts,2024-03-26T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605839,Monkton Swifts,2024-03-26T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
605839,Monkton Swifts,2024-03-26T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
605839,Monkton Swifts,2024-03-26T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-26T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
605839,Monkton Swifts,2024-03-26T07:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-26T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-26T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-26T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-26T07:30:00.000+00:00,transformer,,Temperature,C,16.3
605839,Monkton Swifts,2024-03-26T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
605839,Monkton Swifts,2024-03-26T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.62
605839,Monkton Swifts,2024-03-26T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
605839,Monkton Swifts,2024-03-26T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.55
605839,Monkton Swifts,2024-03-26T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
605839,Monkton Swifts,2024-03-26T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.09
605839,Monkton Swifts,2024-03-26T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
605839,Monkton Swifts,2024-03-26T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
605839,Monkton Swifts,2024-03-26T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.74
605839,Monkton Swifts,2024-03-26T07:30:00.000+00:00,busbar,,L3 Active Power,kW,5.32
605839,Monkton Swifts,2024-03-26T07:30:00.000+00:00,busbar,,L2 Active Power,kW,9.21
605839,Monkton Swifts,2024-03-26T07:30:00.000+00:00,busbar,,L1 Active Power,kW,13.87
605839,Monkton Swifts,2024-03-26T07:30:00.000+00:00,busbar,,N Current (RMS),A,39.4
605839,Monkton Swifts,2024-03-26T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
605839,Monkton Swifts,2024-03-26T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
605839,Monkton Swifts,2024-03-26T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
605839,Monkton Swifts,2024-03-26T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.35
605839,Monkton Swifts,2024-03-26T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.07
605839,Monkton Swifts,2024-03-26T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.58
605839,Monkton Swifts,2024-03-26T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.66
605839,Monkton Swifts,2024-03-26T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.92
605839,Monkton Swifts,2024-03-26T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.44
605839,Monkton Swifts,2024-03-26T07:20:00.000+00:00,feeder,5,N Current (RMS),A,20.7
605839,Monkton Swifts,2024-03-26T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,3.4
605839,Monkton Swifts,2024-03-26T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,13.7
605839,Monkton Swifts,2024-03-26T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,30.8
605839,Monkton Swifts,2024-03-26T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
605839,Monkton Swifts,2024-03-26T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
605839,Monkton Swifts,2024-03-26T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.13
605839,Monkton Swifts,2024-03-26T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
605839,Monkton Swifts,2024-03-26T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
605839,Monkton Swifts,2024-03-26T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.65
605839,Monkton Swifts,2024-03-26T07:20:00.000+00:00,feeder,4,N Current (RMS),A,4.2
605839,Monkton Swifts,2024-03-26T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-26T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-26T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,4.6
605839,Monkton Swifts,2024-03-26T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
605839,Monkton Swifts,2024-03-26T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
605839,Monkton Swifts,2024-03-26T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.99
605839,Monkton Swifts,2024-03-26T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.99
605839,Monkton Swifts,2024-03-26T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.83
605839,Monkton Swifts,2024-03-26T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.46
605839,Monkton Swifts,2024-03-26T07:20:00.000+00:00,feeder,3,N Current (RMS),A,6.7
605839,Monkton Swifts,2024-03-26T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.6
605839,Monkton Swifts,2024-03-26T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
605839,Monkton Swifts,2024-03-26T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.5
605839,Monkton Swifts,2024-03-26T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.43
605839,Monkton Swifts,2024-03-26T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.54
605839,Monkton Swifts,2024-03-26T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.05
605839,Monkton Swifts,2024-03-26T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.44
605839,Monkton Swifts,2024-03-26T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.45
605839,Monkton Swifts,2024-03-26T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.4
605839,Monkton Swifts,2024-03-26T07:20:00.000+00:00,feeder,2,N Current (RMS),A,33.0
605839,Monkton Swifts,2024-03-26T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.2
605839,Monkton Swifts,2024-03-26T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.7
605839,Monkton Swifts,2024-03-26T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,33.2
605839,Monkton Swifts,2024-03-26T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-26T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
605839,Monkton Swifts,2024-03-26T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
605839,Monkton Swifts,2024-03-26T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.05
605839,Monkton Swifts,2024-03-26T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
605839,Monkton Swifts,2024-03-26T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.04
605839,Monkton Swifts,2024-03-26T07:20:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-26T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-26T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-26T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.5
605839,Monkton Swifts,2024-03-26T07:20:00.000+00:00,transformer,,Temperature,C,16.3
605839,Monkton Swifts,2024-03-26T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
605839,Monkton Swifts,2024-03-26T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.53
605839,Monkton Swifts,2024-03-26T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
605839,Monkton Swifts,2024-03-26T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
605839,Monkton Swifts,2024-03-26T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
605839,Monkton Swifts,2024-03-26T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
605839,Monkton Swifts,2024-03-26T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
605839,Monkton Swifts,2024-03-26T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
605839,Monkton Swifts,2024-03-26T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.71
605839,Monkton Swifts,2024-03-26T07:20:00.000+00:00,busbar,,L3 Active Power,kW,3.04
605839,Monkton Swifts,2024-03-26T07:20:00.000+00:00,busbar,,L2 Active Power,kW,10.16
605839,Monkton Swifts,2024-03-26T07:20:00.000+00:00,busbar,,L1 Active Power,kW,16.98
605839,Monkton Swifts,2024-03-26T07:20:00.000+00:00,busbar,,N Current (RMS),A,52.4
605839,Monkton Swifts,2024-03-26T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.5
605839,Monkton Swifts,2024-03-26T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
605839,Monkton Swifts,2024-03-26T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
605839,Monkton Swifts,2024-03-26T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.34
605839,Monkton Swifts,2024-03-26T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
605839,Monkton Swifts,2024-03-26T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.63
605839,Monkton Swifts,2024-03-26T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.63
605839,Monkton Swifts,2024-03-26T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.96
605839,Monkton Swifts,2024-03-26T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.27
605839,Monkton Swifts,2024-03-26T07:10:00.000+00:00,feeder,5,N Current (RMS),A,22.2
605839,Monkton Swifts,2024-03-26T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,3.3
605839,Monkton Swifts,2024-03-26T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,24.2
605839,Monkton Swifts,2024-03-26T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,30.3
605839,Monkton Swifts,2024-03-26T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-26T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
605839,Monkton Swifts,2024-03-26T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.11
605839,Monkton Swifts,2024-03-26T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
605839,Monkton Swifts,2024-03-26T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
605839,Monkton Swifts,2024-03-26T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.12
605839,Monkton Swifts,2024-03-26T07:10:00.000+00:00,feeder,4,N Current (RMS),A,0.7
605839,Monkton Swifts,2024-03-26T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-26T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-26T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
605839,Monkton Swifts,2024-03-26T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
605839,Monkton Swifts,2024-03-26T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
605839,Monkton Swifts,2024-03-26T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
605839,Monkton Swifts,2024-03-26T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.01
605839,Monkton Swifts,2024-03-26T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.8
605839,Monkton Swifts,2024-03-26T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.18
605839,Monkton Swifts,2024-03-26T07:10:00.000+00:00,feeder,3,N Current (RMS),A,8.8
605839,Monkton Swifts,2024-03-26T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.7
605839,Monkton Swifts,2024-03-26T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.8
605839,Monkton Swifts,2024-03-26T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.2
605839,Monkton Swifts,2024-03-26T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.56
605839,Monkton Swifts,2024-03-26T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.27
605839,Monkton Swifts,2024-03-26T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.08
605839,Monkton Swifts,2024-03-26T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.44
605839,Monkton Swifts,2024-03-26T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.87
605839,Monkton Swifts,2024-03-26T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.95
605839,Monkton Swifts,2024-03-26T07:10:00.000+00:00,feeder,2,N Current (RMS),A,29.9
605839,Monkton Swifts,2024-03-26T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.6
605839,Monkton Swifts,2024-03-26T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.8
605839,Monkton Swifts,2024-03-26T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,31.7
605839,Monkton Swifts,2024-03-26T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605839,Monkton Swifts,2024-03-26T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
605839,Monkton Swifts,2024-03-26T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
605839,Monkton Swifts,2024-03-26T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.05
605839,Monkton Swifts,2024-03-26T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
605839,Monkton Swifts,2024-03-26T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.04
605839,Monkton Swifts,2024-03-26T07:10:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-26T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-26T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-26T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.5
605839,Monkton Swifts,2024-03-26T07:10:00.000+00:00,transformer,,Temperature,C,16.3
605839,Monkton Swifts,2024-03-26T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
605839,Monkton Swifts,2024-03-26T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
605839,Monkton Swifts,2024-03-26T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
605839,Monkton Swifts,2024-03-26T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
605839,Monkton Swifts,2024-03-26T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
605839,Monkton Swifts,2024-03-26T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
605839,Monkton Swifts,2024-03-26T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
605839,Monkton Swifts,2024-03-26T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
605839,Monkton Swifts,2024-03-26T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.74
605839,Monkton Swifts,2024-03-26T07:10:00.000+00:00,busbar,,L3 Active Power,kW,4.02
605839,Monkton Swifts,2024-03-26T07:10:00.000+00:00,busbar,,L2 Active Power,kW,12.58
605839,Monkton Swifts,2024-03-26T07:10:00.000+00:00,busbar,,L1 Active Power,kW,16.57
605839,Monkton Swifts,2024-03-26T07:10:00.000+00:00,busbar,,N Current (RMS),A,53.2
605839,Monkton Swifts,2024-03-26T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.6
605839,Monkton Swifts,2024-03-26T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
605839,Monkton Swifts,2024-03-26T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
605839,Monkton Swifts,2024-03-26T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.25
605839,Monkton Swifts,2024-03-26T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.15
605839,Monkton Swifts,2024-03-26T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.67
605839,Monkton Swifts,2024-03-26T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.68
605839,Monkton Swifts,2024-03-26T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.2
605839,Monkton Swifts,2024-03-26T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.39
605839,Monkton Swifts,2024-03-26T07:00:00.000+00:00,feeder,5,N Current (RMS),A,13.5
605839,Monkton Swifts,2024-03-26T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,3.3
605839,Monkton Swifts,2024-03-26T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,9.0
605839,Monkton Swifts,2024-03-26T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,22.4
605839,Monkton Swifts,2024-03-26T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-26T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-26T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-26T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
605839,Monkton Swifts,2024-03-26T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
605839,Monkton Swifts,2024-03-26T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
605839,Monkton Swifts,2024-03-26T07:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-26T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-26T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-26T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-26T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
605839,Monkton Swifts,2024-03-26T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
605839,Monkton Swifts,2024-03-26T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
605839,Monkton Swifts,2024-03-26T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.85
605839,Monkton Swifts,2024-03-26T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.99
605839,Monkton Swifts,2024-03-26T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.56
605839,Monkton Swifts,2024-03-26T07:00:00.000+00:00,feeder,3,N Current (RMS),A,10.4
605839,Monkton Swifts,2024-03-26T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.4
605839,Monkton Swifts,2024-03-26T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
605839,Monkton Swifts,2024-03-26T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.7
605839,Monkton Swifts,2024-03-26T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.47
605839,Monkton Swifts,2024-03-26T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.45
605839,Monkton Swifts,2024-03-26T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.4
605839,Monkton Swifts,2024-03-26T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.95
605839,Monkton Swifts,2024-03-26T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.62
605839,Monkton Swifts,2024-03-26T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.3
605839,Monkton Swifts,2024-03-26T07:00:00.000+00:00,feeder,2,N Current (RMS),A,24.8
605839,Monkton Swifts,2024-03-26T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.4
605839,Monkton Swifts,2024-03-26T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,27.8
605839,Monkton Swifts,2024-03-26T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,30.7
605839,Monkton Swifts,2024-03-26T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605839,Monkton Swifts,2024-03-26T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605839,Monkton Swifts,2024-03-26T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
605839,Monkton Swifts,2024-03-26T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.05
605839,Monkton Swifts,2024-03-26T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
605839,Monkton Swifts,2024-03-26T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
605839,Monkton Swifts,2024-03-26T07:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-26T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-26T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-26T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.5
605839,Monkton Swifts,2024-03-26T07:00:00.000+00:00,transformer,,Temperature,C,16.3
605839,Monkton Swifts,2024-03-26T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
605839,Monkton Swifts,2024-03-26T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
605839,Monkton Swifts,2024-03-26T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
605839,Monkton Swifts,2024-03-26T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
605839,Monkton Swifts,2024-03-26T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
605839,Monkton Swifts,2024-03-26T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
605839,Monkton Swifts,2024-03-26T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
605839,Monkton Swifts,2024-03-26T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
605839,Monkton Swifts,2024-03-26T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.28
605839,Monkton Swifts,2024-03-26T07:00:00.000+00:00,busbar,,L3 Active Power,kW,7.4
605839,Monkton Swifts,2024-03-26T07:00:00.000+00:00,busbar,,L2 Active Power,kW,10.77
605839,Monkton Swifts,2024-03-26T07:00:00.000+00:00,busbar,,L1 Active Power,kW,15.3
605839,Monkton Swifts,2024-03-26T07:00:00.000+00:00,busbar,,N Current (RMS),A,35.9
605839,Monkton Swifts,2024-03-26T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
605839,Monkton Swifts,2024-03-26T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
605839,Monkton Swifts,2024-03-26T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
605839,Monkton Swifts,2024-03-26T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.3
605839,Monkton Swifts,2024-03-26T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.14
605839,Monkton Swifts,2024-03-26T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.62
605839,Monkton Swifts,2024-03-26T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.69
605839,Monkton Swifts,2024-03-26T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.31
605839,Monkton Swifts,2024-03-26T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.28
605839,Monkton Swifts,2024-03-26T06:50:00.000+00:00,feeder,5,N Current (RMS),A,16.4
605839,Monkton Swifts,2024-03-26T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,3.5
605839,Monkton Swifts,2024-03-26T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,13.9
605839,Monkton Swifts,2024-03-26T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,26.5
605839,Monkton Swifts,2024-03-26T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
605839,Monkton Swifts,2024-03-26T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
605839,Monkton Swifts,2024-03-26T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-26T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
605839,Monkton Swifts,2024-03-26T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
605839,Monkton Swifts,2024-03-26T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
605839,Monkton Swifts,2024-03-26T06:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-26T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-26T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-26T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-26T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
605839,Monkton Swifts,2024-03-26T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
605839,Monkton Swifts,2024-03-26T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
605839,Monkton Swifts,2024-03-26T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.69
605839,Monkton Swifts,2024-03-26T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.98
605839,Monkton Swifts,2024-03-26T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.46
605839,Monkton Swifts,2024-03-26T06:50:00.000+00:00,feeder,3,N Current (RMS),A,9.1
605839,Monkton Swifts,2024-03-26T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.8
605839,Monkton Swifts,2024-03-26T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.2
605839,Monkton Swifts,2024-03-26T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.2
605839,Monkton Swifts,2024-03-26T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.95
605839,Monkton Swifts,2024-03-26T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.69
605839,Monkton Swifts,2024-03-26T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.68
605839,Monkton Swifts,2024-03-26T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.75
605839,Monkton Swifts,2024-03-26T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.17
605839,Monkton Swifts,2024-03-26T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.06
605839,Monkton Swifts,2024-03-26T06:50:00.000+00:00,feeder,2,N Current (RMS),A,24.3
605839,Monkton Swifts,2024-03-26T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.8
605839,Monkton Swifts,2024-03-26T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.3
605839,Monkton Swifts,2024-03-26T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.1
605839,Monkton Swifts,2024-03-26T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
605839,Monkton Swifts,2024-03-26T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605839,Monkton Swifts,2024-03-26T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
605839,Monkton Swifts,2024-03-26T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
605839,Monkton Swifts,2024-03-26T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
605839,Monkton Swifts,2024-03-26T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605839,Monkton Swifts,2024-03-26T06:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-26T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-26T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-26T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-26T06:50:00.000+00:00,transformer,,Temperature,C,16.3
605839,Monkton Swifts,2024-03-26T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
605839,Monkton Swifts,2024-03-26T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
605839,Monkton Swifts,2024-03-26T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
605839,Monkton Swifts,2024-03-26T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
605839,Monkton Swifts,2024-03-26T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
605839,Monkton Swifts,2024-03-26T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
605839,Monkton Swifts,2024-03-26T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
605839,Monkton Swifts,2024-03-26T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
605839,Monkton Swifts,2024-03-26T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.37
605839,Monkton Swifts,2024-03-26T06:50:00.000+00:00,busbar,,L3 Active Power,kW,4.07
605839,Monkton Swifts,2024-03-26T06:50:00.000+00:00,busbar,,L2 Active Power,kW,11.43
605839,Monkton Swifts,2024-03-26T06:50:00.000+00:00,busbar,,L1 Active Power,kW,13.85
605839,Monkton Swifts,2024-03-26T06:50:00.000+00:00,busbar,,N Current (RMS),A,41.0
605839,Monkton Swifts,2024-03-26T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
605839,Monkton Swifts,2024-03-26T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
605839,Monkton Swifts,2024-03-26T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
605839,Monkton Swifts,2024-03-26T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.43
605839,Monkton Swifts,2024-03-26T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.13
605839,Monkton Swifts,2024-03-26T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.57
605839,Monkton Swifts,2024-03-26T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.58
605839,Monkton Swifts,2024-03-26T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.62
605839,Monkton Swifts,2024-03-26T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.39
605839,Monkton Swifts,2024-03-26T06:40:00.000+00:00,feeder,5,N Current (RMS),A,15.1
605839,Monkton Swifts,2024-03-26T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,3.3
605839,Monkton Swifts,2024-03-26T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,19.6
605839,Monkton Swifts,2024-03-26T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,22.2
605839,Monkton Swifts,2024-03-26T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
605839,Monkton Swifts,2024-03-26T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-26T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
605839,Monkton Swifts,2024-03-26T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-26T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
605839,Monkton Swifts,2024-03-26T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
605839,Monkton Swifts,2024-03-26T06:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-26T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-26T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-26T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-26T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
605839,Monkton Swifts,2024-03-26T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
605839,Monkton Swifts,2024-03-26T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.03
605839,Monkton Swifts,2024-03-26T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.61
605839,Monkton Swifts,2024-03-26T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.43
605839,Monkton Swifts,2024-03-26T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.27
605839,Monkton Swifts,2024-03-26T06:40:00.000+00:00,feeder,3,N Current (RMS),A,9.0
605839,Monkton Swifts,2024-03-26T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.8
605839,Monkton Swifts,2024-03-26T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.2
605839,Monkton Swifts,2024-03-26T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.3
605839,Monkton Swifts,2024-03-26T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.76
605839,Monkton Swifts,2024-03-26T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.97
605839,Monkton Swifts,2024-03-26T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.34
605839,Monkton Swifts,2024-03-26T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.65
605839,Monkton Swifts,2024-03-26T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.44
605839,Monkton Swifts,2024-03-26T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.68
605839,Monkton Swifts,2024-03-26T06:40:00.000+00:00,feeder,2,N Current (RMS),A,27.4
605839,Monkton Swifts,2024-03-26T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.2
605839,Monkton Swifts,2024-03-26T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.8
605839,Monkton Swifts,2024-03-26T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.3
605839,Monkton Swifts,2024-03-26T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
605839,Monkton Swifts,2024-03-26T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-26T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
605839,Monkton Swifts,2024-03-26T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
605839,Monkton Swifts,2024-03-26T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
605839,Monkton Swifts,2024-03-26T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605839,Monkton Swifts,2024-03-26T06:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-26T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-26T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-26T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-26T06:40:00.000+00:00,transformer,,Temperature,C,16.3
605839,Monkton Swifts,2024-03-26T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
605839,Monkton Swifts,2024-03-26T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.17
605839,Monkton Swifts,2024-03-26T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
605839,Monkton Swifts,2024-03-26T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
605839,Monkton Swifts,2024-03-26T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
605839,Monkton Swifts,2024-03-26T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
605839,Monkton Swifts,2024-03-26T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
605839,Monkton Swifts,2024-03-26T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
605839,Monkton Swifts,2024-03-26T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.85
605839,Monkton Swifts,2024-03-26T06:40:00.000+00:00,busbar,,L3 Active Power,kW,3.79
605839,Monkton Swifts,2024-03-26T06:40:00.000+00:00,busbar,,L2 Active Power,kW,13.41
605839,Monkton Swifts,2024-03-26T06:40:00.000+00:00,busbar,,L1 Active Power,kW,11.36
605839,Monkton Swifts,2024-03-26T06:40:00.000+00:00,busbar,,N Current (RMS),A,43.4
605839,Monkton Swifts,2024-03-26T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.2
605839,Monkton Swifts,2024-03-26T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
605839,Monkton Swifts,2024-03-26T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
605839,Monkton Swifts,2024-03-26T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.47
605839,Monkton Swifts,2024-03-26T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.11
605839,Monkton Swifts,2024-03-26T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.82
605839,Monkton Swifts,2024-03-26T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.59
605839,Monkton Swifts,2024-03-26T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.4
605839,Monkton Swifts,2024-03-26T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.16
605839,Monkton Swifts,2024-03-26T06:30:00.000+00:00,feeder,5,N Current (RMS),A,11.8
605839,Monkton Swifts,2024-03-26T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,3.5
605839,Monkton Swifts,2024-03-26T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,13.6
605839,Monkton Swifts,2024-03-26T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,21.2
605839,Monkton Swifts,2024-03-26T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-26T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-26T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-26T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605839,Monkton Swifts,2024-03-26T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
605839,Monkton Swifts,2024-03-26T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
605839,Monkton Swifts,2024-03-26T06:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-26T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-26T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-26T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-26T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
605839,Monkton Swifts,2024-03-26T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
605839,Monkton Swifts,2024-03-26T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.05
605839,Monkton Swifts,2024-03-26T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.27
605839,Monkton Swifts,2024-03-26T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.84
605839,Monkton Swifts,2024-03-26T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.12
605839,Monkton Swifts,2024-03-26T06:30:00.000+00:00,feeder,3,N Current (RMS),A,7.8
605839,Monkton Swifts,2024-03-26T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.9
605839,Monkton Swifts,2024-03-26T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.1
605839,Monkton Swifts,2024-03-26T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.2
605839,Monkton Swifts,2024-03-26T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.13
605839,Monkton Swifts,2024-03-26T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.76
605839,Monkton Swifts,2024-03-26T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.28
605839,Monkton Swifts,2024-03-26T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.6
605839,Monkton Swifts,2024-03-26T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.84
605839,Monkton Swifts,2024-03-26T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.29
605839,Monkton Swifts,2024-03-26T06:30:00.000+00:00,feeder,2,N Current (RMS),A,24.8
605839,Monkton Swifts,2024-03-26T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.9
605839,Monkton Swifts,2024-03-26T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.5
605839,Monkton Swifts,2024-03-26T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.4
605839,Monkton Swifts,2024-03-26T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605839,Monkton Swifts,2024-03-26T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-26T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
605839,Monkton Swifts,2024-03-26T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605839,Monkton Swifts,2024-03-26T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
605839,Monkton Swifts,2024-03-26T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
605839,Monkton Swifts,2024-03-26T06:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-26T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-26T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-26T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-26T06:30:00.000+00:00,transformer,,Temperature,C,16.3
605839,Monkton Swifts,2024-03-26T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
605839,Monkton Swifts,2024-03-26T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.36
605839,Monkton Swifts,2024-03-26T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
605839,Monkton Swifts,2024-03-26T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
605839,Monkton Swifts,2024-03-26T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
605839,Monkton Swifts,2024-03-26T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
605839,Monkton Swifts,2024-03-26T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
605839,Monkton Swifts,2024-03-26T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
605839,Monkton Swifts,2024-03-26T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
605839,Monkton Swifts,2024-03-26T06:30:00.000+00:00,busbar,,L3 Active Power,kW,3.43
605839,Monkton Swifts,2024-03-26T06:30:00.000+00:00,busbar,,L2 Active Power,kW,10.01
605839,Monkton Swifts,2024-03-26T06:30:00.000+00:00,busbar,,L1 Active Power,kW,11.62
605839,Monkton Swifts,2024-03-26T06:30:00.000+00:00,busbar,,N Current (RMS),A,34.1
605839,Monkton Swifts,2024-03-26T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.8
605839,Monkton Swifts,2024-03-26T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
605839,Monkton Swifts,2024-03-26T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
605839,Monkton Swifts,2024-03-26T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.41
605839,Monkton Swifts,2024-03-26T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
605839,Monkton Swifts,2024-03-26T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.86
605839,Monkton Swifts,2024-03-26T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.9
605839,Monkton Swifts,2024-03-26T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.23
605839,Monkton Swifts,2024-03-26T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.01
605839,Monkton Swifts,2024-03-26T06:20:00.000+00:00,feeder,5,N Current (RMS),A,10.7
605839,Monkton Swifts,2024-03-26T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,5.3
605839,Monkton Swifts,2024-03-26T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,13.2
605839,Monkton Swifts,2024-03-26T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,20.7
