Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605839,Monkton Swifts,2024-03-26T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-26T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-26T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-26T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
605839,Monkton Swifts,2024-03-26T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
605839,Monkton Swifts,2024-03-26T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
605839,Monkton Swifts,2024-03-26T06:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-26T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-26T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-26T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-26T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
605839,Monkton Swifts,2024-03-26T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
605839,Monkton Swifts,2024-03-26T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
605839,Monkton Swifts,2024-03-26T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.77
605839,Monkton Swifts,2024-03-26T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.55
605839,Monkton Swifts,2024-03-26T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.22
605839,Monkton Swifts,2024-03-26T06:20:00.000+00:00,feeder,3,N Current (RMS),A,8.3
605839,Monkton Swifts,2024-03-26T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.8
605839,Monkton Swifts,2024-03-26T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.1
605839,Monkton Swifts,2024-03-26T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.9
605839,Monkton Swifts,2024-03-26T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.38
605839,Monkton Swifts,2024-03-26T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-26T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.42
605839,Monkton Swifts,2024-03-26T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.31
605839,Monkton Swifts,2024-03-26T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.7
605839,Monkton Swifts,2024-03-26T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.24
605839,Monkton Swifts,2024-03-26T06:20:00.000+00:00,feeder,2,N Current (RMS),A,25.4
605839,Monkton Swifts,2024-03-26T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.3
605839,Monkton Swifts,2024-03-26T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.3
605839,Monkton Swifts,2024-03-26T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.6
605839,Monkton Swifts,2024-03-26T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-26T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605839,Monkton Swifts,2024-03-26T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
605839,Monkton Swifts,2024-03-26T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605839,Monkton Swifts,2024-03-26T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-26T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.04
605839,Monkton Swifts,2024-03-26T06:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-26T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-26T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-26T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-26T06:20:00.000+00:00,transformer,,Temperature,C,16.2
605839,Monkton Swifts,2024-03-26T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
605839,Monkton Swifts,2024-03-26T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.94
605839,Monkton Swifts,2024-03-26T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
605839,Monkton Swifts,2024-03-26T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
605839,Monkton Swifts,2024-03-26T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
605839,Monkton Swifts,2024-03-26T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
605839,Monkton Swifts,2024-03-26T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
605839,Monkton Swifts,2024-03-26T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
605839,Monkton Swifts,2024-03-26T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.79
605839,Monkton Swifts,2024-03-26T06:20:00.000+00:00,busbar,,L3 Active Power,kW,3.96
605839,Monkton Swifts,2024-03-26T06:20:00.000+00:00,busbar,,L2 Active Power,kW,8.43
605839,Monkton Swifts,2024-03-26T06:20:00.000+00:00,busbar,,L1 Active Power,kW,12.54
605839,Monkton Swifts,2024-03-26T06:20:00.000+00:00,busbar,,N Current (RMS),A,34.3
605839,Monkton Swifts,2024-03-26T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.1
605839,Monkton Swifts,2024-03-26T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
605839,Monkton Swifts,2024-03-26T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
605839,Monkton Swifts,2024-03-26T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
605839,Monkton Swifts,2024-03-26T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.06
605839,Monkton Swifts,2024-03-26T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.75
605839,Monkton Swifts,2024-03-26T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.85
605839,Monkton Swifts,2024-03-26T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.28
605839,Monkton Swifts,2024-03-26T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.54
605839,Monkton Swifts,2024-03-26T06:10:00.000+00:00,feeder,5,N Current (RMS),A,14.0
605839,Monkton Swifts,2024-03-26T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,3.8
605839,Monkton Swifts,2024-03-26T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,9.2
605839,Monkton Swifts,2024-03-26T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,23.0
605839,Monkton Swifts,2024-03-26T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-26T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
605839,Monkton Swifts,2024-03-26T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-26T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-26T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-26T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.04
605839,Monkton Swifts,2024-03-26T06:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-26T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-26T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-26T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-26T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
605839,Monkton Swifts,2024-03-26T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
605839,Monkton Swifts,2024-03-26T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.57
605839,Monkton Swifts,2024-03-26T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.69
605839,Monkton Swifts,2024-03-26T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.51
605839,Monkton Swifts,2024-03-26T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.99
605839,Monkton Swifts,2024-03-26T06:10:00.000+00:00,feeder,3,N Current (RMS),A,7.2
605839,Monkton Swifts,2024-03-26T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.2
605839,Monkton Swifts,2024-03-26T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.1
605839,Monkton Swifts,2024-03-26T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.3
605839,Monkton Swifts,2024-03-26T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.23
605839,Monkton Swifts,2024-03-26T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
605839,Monkton Swifts,2024-03-26T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.44
605839,Monkton Swifts,2024-03-26T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.13
605839,Monkton Swifts,2024-03-26T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.77
605839,Monkton Swifts,2024-03-26T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.44
605839,Monkton Swifts,2024-03-26T06:10:00.000+00:00,feeder,2,N Current (RMS),A,21.2
605839,Monkton Swifts,2024-03-26T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.6
605839,Monkton Swifts,2024-03-26T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.6
605839,Monkton Swifts,2024-03-26T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.2
605839,Monkton Swifts,2024-03-26T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-26T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605839,Monkton Swifts,2024-03-26T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
605839,Monkton Swifts,2024-03-26T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605839,Monkton Swifts,2024-03-26T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605839,Monkton Swifts,2024-03-26T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.05
605839,Monkton Swifts,2024-03-26T06:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-26T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-26T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-26T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-26T06:10:00.000+00:00,transformer,,Temperature,C,16.3
605839,Monkton Swifts,2024-03-26T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
605839,Monkton Swifts,2024-03-26T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
605839,Monkton Swifts,2024-03-26T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
605839,Monkton Swifts,2024-03-26T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
605839,Monkton Swifts,2024-03-26T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
605839,Monkton Swifts,2024-03-26T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
605839,Monkton Swifts,2024-03-26T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
605839,Monkton Swifts,2024-03-26T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
605839,Monkton Swifts,2024-03-26T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.16
605839,Monkton Swifts,2024-03-26T06:10:00.000+00:00,busbar,,L3 Active Power,kW,3.63
605839,Monkton Swifts,2024-03-26T06:10:00.000+00:00,busbar,,L2 Active Power,kW,6.54
605839,Monkton Swifts,2024-03-26T06:10:00.000+00:00,busbar,,L1 Active Power,kW,13.07
605839,Monkton Swifts,2024-03-26T06:10:00.000+00:00,busbar,,N Current (RMS),A,36.5
605839,Monkton Swifts,2024-03-26T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.5
605839,Monkton Swifts,2024-03-26T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
605839,Monkton Swifts,2024-03-26T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
605839,Monkton Swifts,2024-03-26T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.28
605839,Monkton Swifts,2024-03-26T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.1
605839,Monkton Swifts,2024-03-26T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.81
605839,Monkton Swifts,2024-03-26T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.19
605839,Monkton Swifts,2024-03-26T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.73
605839,Monkton Swifts,2024-03-26T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.86
605839,Monkton Swifts,2024-03-26T06:00:00.000+00:00,feeder,5,N Current (RMS),A,13.7
605839,Monkton Swifts,2024-03-26T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,6.3
605839,Monkton Swifts,2024-03-26T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,11.0
605839,Monkton Swifts,2024-03-26T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,24.8
605839,Monkton Swifts,2024-03-26T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-26T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-26T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-26T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605839,Monkton Swifts,2024-03-26T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
605839,Monkton Swifts,2024-03-26T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
605839,Monkton Swifts,2024-03-26T06:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-26T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-26T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-26T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-26T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
605839,Monkton Swifts,2024-03-26T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
605839,Monkton Swifts,2024-03-26T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
605839,Monkton Swifts,2024-03-26T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.17
605839,Monkton Swifts,2024-03-26T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.44
605839,Monkton Swifts,2024-03-26T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.67
605839,Monkton Swifts,2024-03-26T06:00:00.000+00:00,feeder,3,N Current (RMS),A,7.2
605839,Monkton Swifts,2024-03-26T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.9
605839,Monkton Swifts,2024-03-26T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,6.9
605839,Monkton Swifts,2024-03-26T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.2
605839,Monkton Swifts,2024-03-26T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.27
605839,Monkton Swifts,2024-03-26T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.19
605839,Monkton Swifts,2024-03-26T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.35
605839,Monkton Swifts,2024-03-26T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.29
605839,Monkton Swifts,2024-03-26T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.39
605839,Monkton Swifts,2024-03-26T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.1
605839,Monkton Swifts,2024-03-26T06:00:00.000+00:00,feeder,2,N Current (RMS),A,22.3
605839,Monkton Swifts,2024-03-26T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.8
605839,Monkton Swifts,2024-03-26T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.5
605839,Monkton Swifts,2024-03-26T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.0
605839,Monkton Swifts,2024-03-26T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-26T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605839,Monkton Swifts,2024-03-26T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
605839,Monkton Swifts,2024-03-26T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605839,Monkton Swifts,2024-03-26T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-26T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
605839,Monkton Swifts,2024-03-26T06:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-26T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-26T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-26T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-26T06:00:00.000+00:00,transformer,,Temperature,C,16.3
605839,Monkton Swifts,2024-03-26T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
605839,Monkton Swifts,2024-03-26T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.27
605839,Monkton Swifts,2024-03-26T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
605839,Monkton Swifts,2024-03-26T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
605839,Monkton Swifts,2024-03-26T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
605839,Monkton Swifts,2024-03-26T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
605839,Monkton Swifts,2024-03-26T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
605839,Monkton Swifts,2024-03-26T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
605839,Monkton Swifts,2024-03-26T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.85
605839,Monkton Swifts,2024-03-26T06:00:00.000+00:00,busbar,,L3 Active Power,kW,3.62
605839,Monkton Swifts,2024-03-26T06:00:00.000+00:00,busbar,,L2 Active Power,kW,7.54
605839,Monkton Swifts,2024-03-26T06:00:00.000+00:00,busbar,,L1 Active Power,kW,11.7
605839,Monkton Swifts,2024-03-26T06:00:00.000+00:00,busbar,,N Current (RMS),A,31.6
605839,Monkton Swifts,2024-03-26T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.2
605839,Monkton Swifts,2024-03-26T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
605839,Monkton Swifts,2024-03-26T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
605839,Monkton Swifts,2024-03-26T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.37
605839,Monkton Swifts,2024-03-26T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
605839,Monkton Swifts,2024-03-26T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.84
605839,Monkton Swifts,2024-03-26T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.51
605839,Monkton Swifts,2024-03-26T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.04
605839,Monkton Swifts,2024-03-26T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.24
605839,Monkton Swifts,2024-03-26T05:50:00.000+00:00,feeder,5,N Current (RMS),A,12.8
605839,Monkton Swifts,2024-03-26T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,2.8
605839,Monkton Swifts,2024-03-26T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,8.3
605839,Monkton Swifts,2024-03-26T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,21.8
605839,Monkton Swifts,2024-03-26T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
605839,Monkton Swifts,2024-03-26T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
605839,Monkton Swifts,2024-03-26T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
605839,Monkton Swifts,2024-03-26T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605839,Monkton Swifts,2024-03-26T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-26T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.07
605839,Monkton Swifts,2024-03-26T05:50:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-26T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-26T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-26T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
605839,Monkton Swifts,2024-03-26T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
605839,Monkton Swifts,2024-03-26T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
605839,Monkton Swifts,2024-03-26T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.96
605839,Monkton Swifts,2024-03-26T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
605839,Monkton Swifts,2024-03-26T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.72
605839,Monkton Swifts,2024-03-26T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.28
605839,Monkton Swifts,2024-03-26T05:50:00.000+00:00,feeder,3,N Current (RMS),A,5.3
605839,Monkton Swifts,2024-03-26T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.7
605839,Monkton Swifts,2024-03-26T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.6
605839,Monkton Swifts,2024-03-26T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.9
605839,Monkton Swifts,2024-03-26T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.07
605839,Monkton Swifts,2024-03-26T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
605839,Monkton Swifts,2024-03-26T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.23
605839,Monkton Swifts,2024-03-26T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.41
605839,Monkton Swifts,2024-03-26T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.63
605839,Monkton Swifts,2024-03-26T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.23
605839,Monkton Swifts,2024-03-26T05:50:00.000+00:00,feeder,2,N Current (RMS),A,23.1
605839,Monkton Swifts,2024-03-26T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.6
605839,Monkton Swifts,2024-03-26T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.6
605839,Monkton Swifts,2024-03-26T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.5
605839,Monkton Swifts,2024-03-26T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-26T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605839,Monkton Swifts,2024-03-26T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
605839,Monkton Swifts,2024-03-26T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605839,Monkton Swifts,2024-03-26T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-26T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.05
605839,Monkton Swifts,2024-03-26T05:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-26T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-26T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-26T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-26T05:50:00.000+00:00,transformer,,Temperature,C,16.3
605839,Monkton Swifts,2024-03-26T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
605839,Monkton Swifts,2024-03-26T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.28
605839,Monkton Swifts,2024-03-26T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
605839,Monkton Swifts,2024-03-26T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
605839,Monkton Swifts,2024-03-26T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
605839,Monkton Swifts,2024-03-26T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
605839,Monkton Swifts,2024-03-26T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
605839,Monkton Swifts,2024-03-26T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
605839,Monkton Swifts,2024-03-26T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
605839,Monkton Swifts,2024-03-26T05:50:00.000+00:00,busbar,,L3 Active Power,kW,2.9
605839,Monkton Swifts,2024-03-26T05:50:00.000+00:00,busbar,,L2 Active Power,kW,6.37
605839,Monkton Swifts,2024-03-26T05:50:00.000+00:00,busbar,,L1 Active Power,kW,11.86
605839,Monkton Swifts,2024-03-26T05:50:00.000+00:00,busbar,,N Current (RMS),A,32.8
605839,Monkton Swifts,2024-03-26T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.0
605839,Monkton Swifts,2024-03-26T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
605839,Monkton Swifts,2024-03-26T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
605839,Monkton Swifts,2024-03-26T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.37
605839,Monkton Swifts,2024-03-26T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
605839,Monkton Swifts,2024-03-26T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.87
605839,Monkton Swifts,2024-03-26T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.53
605839,Monkton Swifts,2024-03-26T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.08
605839,Monkton Swifts,2024-03-26T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.04
605839,Monkton Swifts,2024-03-26T05:40:00.000+00:00,feeder,5,N Current (RMS),A,12.0
605839,Monkton Swifts,2024-03-26T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,2.9
605839,Monkton Swifts,2024-03-26T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,8.4
605839,Monkton Swifts,2024-03-26T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,20.9
605839,Monkton Swifts,2024-03-26T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
605839,Monkton Swifts,2024-03-26T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-26T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
605839,Monkton Swifts,2024-03-26T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
605839,Monkton Swifts,2024-03-26T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-26T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.14
605839,Monkton Swifts,2024-03-26T05:40:00.000+00:00,feeder,4,N Current (RMS),A,0.6
605839,Monkton Swifts,2024-03-26T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-26T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-26T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
605839,Monkton Swifts,2024-03-26T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
605839,Monkton Swifts,2024-03-26T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
605839,Monkton Swifts,2024-03-26T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
605839,Monkton Swifts,2024-03-26T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.13
605839,Monkton Swifts,2024-03-26T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.99
605839,Monkton Swifts,2024-03-26T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.41
605839,Monkton Swifts,2024-03-26T05:40:00.000+00:00,feeder,3,N Current (RMS),A,5.2
605839,Monkton Swifts,2024-03-26T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.0
605839,Monkton Swifts,2024-03-26T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.5
605839,Monkton Swifts,2024-03-26T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.4
605839,Monkton Swifts,2024-03-26T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.07
605839,Monkton Swifts,2024-03-26T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
605839,Monkton Swifts,2024-03-26T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.27
605839,Monkton Swifts,2024-03-26T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.47
605839,Monkton Swifts,2024-03-26T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.31
605839,Monkton Swifts,2024-03-26T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.08
605839,Monkton Swifts,2024-03-26T05:40:00.000+00:00,feeder,2,N Current (RMS),A,17.8
605839,Monkton Swifts,2024-03-26T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.8
605839,Monkton Swifts,2024-03-26T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.8
605839,Monkton Swifts,2024-03-26T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.7
605839,Monkton Swifts,2024-03-26T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-26T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-26T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
605839,Monkton Swifts,2024-03-26T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605839,Monkton Swifts,2024-03-26T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-26T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.04
605839,Monkton Swifts,2024-03-26T05:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-26T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-26T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-26T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-26T05:40:00.000+00:00,transformer,,Temperature,C,16.3
605839,Monkton Swifts,2024-03-26T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
605839,Monkton Swifts,2024-03-26T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.67
605839,Monkton Swifts,2024-03-26T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
605839,Monkton Swifts,2024-03-26T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
605839,Monkton Swifts,2024-03-26T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
605839,Monkton Swifts,2024-03-26T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.01
605839,Monkton Swifts,2024-03-26T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
605839,Monkton Swifts,2024-03-26T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
605839,Monkton Swifts,2024-03-26T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
605839,Monkton Swifts,2024-03-26T05:40:00.000+00:00,busbar,,L3 Active Power,kW,3.13
605839,Monkton Swifts,2024-03-26T05:40:00.000+00:00,busbar,,L2 Active Power,kW,6.36
605839,Monkton Swifts,2024-03-26T05:40:00.000+00:00,busbar,,L1 Active Power,kW,10.71
605839,Monkton Swifts,2024-03-26T05:40:00.000+00:00,busbar,,N Current (RMS),A,27.4
605839,Monkton Swifts,2024-03-26T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.5
605839,Monkton Swifts,2024-03-26T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
605839,Monkton Swifts,2024-03-26T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
605839,Monkton Swifts,2024-03-26T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.36
605839,Monkton Swifts,2024-03-26T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.09
605839,Monkton Swifts,2024-03-26T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.83
605839,Monkton Swifts,2024-03-26T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.59
605839,Monkton Swifts,2024-03-26T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.99
605839,Monkton Swifts,2024-03-26T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.05
605839,Monkton Swifts,2024-03-26T05:30:00.000+00:00,feeder,5,N Current (RMS),A,12.3
605839,Monkton Swifts,2024-03-26T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,3.1
605839,Monkton Swifts,2024-03-26T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,8.1
605839,Monkton Swifts,2024-03-26T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,20.8
605839,Monkton Swifts,2024-03-26T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
605839,Monkton Swifts,2024-03-26T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-26T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
605839,Monkton Swifts,2024-03-26T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605839,Monkton Swifts,2024-03-26T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-26T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.14
605839,Monkton Swifts,2024-03-26T05:30:00.000+00:00,feeder,4,N Current (RMS),A,0.6
605839,Monkton Swifts,2024-03-26T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-26T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-26T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
605839,Monkton Swifts,2024-03-26T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
605839,Monkton Swifts,2024-03-26T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.23
605839,Monkton Swifts,2024-03-26T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
605839,Monkton Swifts,2024-03-26T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.93
605839,Monkton Swifts,2024-03-26T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.97
605839,Monkton Swifts,2024-03-26T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.53
605839,Monkton Swifts,2024-03-26T05:30:00.000+00:00,feeder,3,N Current (RMS),A,5.4
605839,Monkton Swifts,2024-03-26T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.5
605839,Monkton Swifts,2024-03-26T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.4
605839,Monkton Swifts,2024-03-26T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.5
605839,Monkton Swifts,2024-03-26T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.92
605839,Monkton Swifts,2024-03-26T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.24
605839,Monkton Swifts,2024-03-26T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.37
605839,Monkton Swifts,2024-03-26T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.63
605839,Monkton Swifts,2024-03-26T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.56
605839,Monkton Swifts,2024-03-26T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.58
605839,Monkton Swifts,2024-03-26T05:30:00.000+00:00,feeder,2,N Current (RMS),A,18.9
605839,Monkton Swifts,2024-03-26T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.8
605839,Monkton Swifts,2024-03-26T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.9
605839,Monkton Swifts,2024-03-26T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.8
605839,Monkton Swifts,2024-03-26T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-26T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-26T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
605839,Monkton Swifts,2024-03-26T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605839,Monkton Swifts,2024-03-26T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-26T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
605839,Monkton Swifts,2024-03-26T05:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-26T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-26T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-26T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-26T05:30:00.000+00:00,transformer,,Temperature,C,16.3
605839,Monkton Swifts,2024-03-26T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
605839,Monkton Swifts,2024-03-26T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.49
605839,Monkton Swifts,2024-03-26T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
605839,Monkton Swifts,2024-03-26T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
605839,Monkton Swifts,2024-03-26T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
605839,Monkton Swifts,2024-03-26T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
605839,Monkton Swifts,2024-03-26T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
605839,Monkton Swifts,2024-03-26T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
605839,Monkton Swifts,2024-03-26T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.88
605839,Monkton Swifts,2024-03-26T05:30:00.000+00:00,busbar,,L3 Active Power,kW,4.14
605839,Monkton Swifts,2024-03-26T05:30:00.000+00:00,busbar,,L2 Active Power,kW,7.5
605839,Monkton Swifts,2024-03-26T05:30:00.000+00:00,busbar,,L1 Active Power,kW,11.34
605839,Monkton Swifts,2024-03-26T05:30:00.000+00:00,busbar,,N Current (RMS),A,28.4
605839,Monkton Swifts,2024-03-26T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.1
605839,Monkton Swifts,2024-03-26T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
605839,Monkton Swifts,2024-03-26T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
605839,Monkton Swifts,2024-03-26T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.28
605839,Monkton Swifts,2024-03-26T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.2
605839,Monkton Swifts,2024-03-26T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.94
605839,Monkton Swifts,2024-03-26T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.56
605839,Monkton Swifts,2024-03-26T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.91
605839,Monkton Swifts,2024-03-26T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.08
605839,Monkton Swifts,2024-03-26T05:20:00.000+00:00,feeder,5,N Current (RMS),A,13.1
605839,Monkton Swifts,2024-03-26T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,2.9
605839,Monkton Swifts,2024-03-26T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,7.8
605839,Monkton Swifts,2024-03-26T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,21.1
605839,Monkton Swifts,2024-03-26T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
605839,Monkton Swifts,2024-03-26T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
605839,Monkton Swifts,2024-03-26T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
605839,Monkton Swifts,2024-03-26T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
605839,Monkton Swifts,2024-03-26T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-26T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.1
605839,Monkton Swifts,2024-03-26T05:20:00.000+00:00,feeder,4,N Current (RMS),A,0.5
605839,Monkton Swifts,2024-03-26T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-26T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-26T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
605839,Monkton Swifts,2024-03-26T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
605839,Monkton Swifts,2024-03-26T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
605839,Monkton Swifts,2024-03-26T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
605839,Monkton Swifts,2024-03-26T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.99
605839,Monkton Swifts,2024-03-26T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.76
605839,Monkton Swifts,2024-03-26T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.4
605839,Monkton Swifts,2024-03-26T05:20:00.000+00:00,feeder,3,N Current (RMS),A,5.7
605839,Monkton Swifts,2024-03-26T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.8
605839,Monkton Swifts,2024-03-26T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.0
605839,Monkton Swifts,2024-03-26T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.1
605839,Monkton Swifts,2024-03-26T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.97
605839,Monkton Swifts,2024-03-26T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.27
605839,Monkton Swifts,2024-03-26T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.16
605839,Monkton Swifts,2024-03-26T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.58
605839,Monkton Swifts,2024-03-26T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.51
605839,Monkton Swifts,2024-03-26T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.58
605839,Monkton Swifts,2024-03-26T05:20:00.000+00:00,feeder,2,N Current (RMS),A,18.8
605839,Monkton Swifts,2024-03-26T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.9
605839,Monkton Swifts,2024-03-26T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.7
605839,Monkton Swifts,2024-03-26T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.8
605839,Monkton Swifts,2024-03-26T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-26T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-26T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
605839,Monkton Swifts,2024-03-26T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605839,Monkton Swifts,2024-03-26T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-26T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.04
605839,Monkton Swifts,2024-03-26T05:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-26T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-26T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-26T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-26T05:20:00.000+00:00,transformer,,Temperature,C,16.3
605839,Monkton Swifts,2024-03-26T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
605839,Monkton Swifts,2024-03-26T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
605839,Monkton Swifts,2024-03-26T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
605839,Monkton Swifts,2024-03-26T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
605839,Monkton Swifts,2024-03-26T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
605839,Monkton Swifts,2024-03-26T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
605839,Monkton Swifts,2024-03-26T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
605839,Monkton Swifts,2024-03-26T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
605839,Monkton Swifts,2024-03-26T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
605839,Monkton Swifts,2024-03-26T05:20:00.000+00:00,busbar,,L3 Active Power,kW,3.12
605839,Monkton Swifts,2024-03-26T05:20:00.000+00:00,busbar,,L2 Active Power,kW,6.17
605839,Monkton Swifts,2024-03-26T05:20:00.000+00:00,busbar,,L1 Active Power,kW,11.2
605839,Monkton Swifts,2024-03-26T05:20:00.000+00:00,busbar,,N Current (RMS),A,29.8
605839,Monkton Swifts,2024-03-26T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.5
605839,Monkton Swifts,2024-03-26T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.7
605839,Monkton Swifts,2024-03-26T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
605839,Monkton Swifts,2024-03-26T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.19
605839,Monkton Swifts,2024-03-26T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.16
605839,Monkton Swifts,2024-03-26T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.86
605839,Monkton Swifts,2024-03-26T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.58
605839,Monkton Swifts,2024-03-26T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.91
605839,Monkton Swifts,2024-03-26T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.04
605839,Monkton Swifts,2024-03-26T05:10:00.000+00:00,feeder,5,N Current (RMS),A,13.0
605839,Monkton Swifts,2024-03-26T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,2.8
605839,Monkton Swifts,2024-03-26T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,7.8
605839,Monkton Swifts,2024-03-26T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,20.9
605839,Monkton Swifts,2024-03-26T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
605839,Monkton Swifts,2024-03-26T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-26T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-26T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605839,Monkton Swifts,2024-03-26T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-26T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
605839,Monkton Swifts,2024-03-26T05:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-26T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-26T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-26T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-26T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
605839,Monkton Swifts,2024-03-26T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
605839,Monkton Swifts,2024-03-26T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.65
605839,Monkton Swifts,2024-03-26T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.87
605839,Monkton Swifts,2024-03-26T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.59
605839,Monkton Swifts,2024-03-26T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.59
605839,Monkton Swifts,2024-03-26T05:10:00.000+00:00,feeder,3,N Current (RMS),A,5.2
605839,Monkton Swifts,2024-03-26T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.3
605839,Monkton Swifts,2024-03-26T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.4
605839,Monkton Swifts,2024-03-26T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.3
605839,Monkton Swifts,2024-03-26T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.02
605839,Monkton Swifts,2024-03-26T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.5
605839,Monkton Swifts,2024-03-26T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.11
605839,Monkton Swifts,2024-03-26T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.58
605839,Monkton Swifts,2024-03-26T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.81
605839,Monkton Swifts,2024-03-26T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.61
605839,Monkton Swifts,2024-03-26T05:10:00.000+00:00,feeder,2,N Current (RMS),A,16.2
605839,Monkton Swifts,2024-03-26T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.0
605839,Monkton Swifts,2024-03-26T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.0
605839,Monkton Swifts,2024-03-26T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.6
605839,Monkton Swifts,2024-03-26T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-26T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-26T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
605839,Monkton Swifts,2024-03-26T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605839,Monkton Swifts,2024-03-26T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-26T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
605839,Monkton Swifts,2024-03-26T05:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-26T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-26T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-26T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-26T05:10:00.000+00:00,transformer,,Temperature,C,16.3
605839,Monkton Swifts,2024-03-26T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
605839,Monkton Swifts,2024-03-26T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
605839,Monkton Swifts,2024-03-26T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
605839,Monkton Swifts,2024-03-26T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
605839,Monkton Swifts,2024-03-26T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
605839,Monkton Swifts,2024-03-26T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
605839,Monkton Swifts,2024-03-26T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
605839,Monkton Swifts,2024-03-26T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
605839,Monkton Swifts,2024-03-26T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
605839,Monkton Swifts,2024-03-26T05:10:00.000+00:00,busbar,,L3 Active Power,kW,3.01
605839,Monkton Swifts,2024-03-26T05:10:00.000+00:00,busbar,,L2 Active Power,kW,6.28
605839,Monkton Swifts,2024-03-26T05:10:00.000+00:00,busbar,,L1 Active Power,kW,10.31
605839,Monkton Swifts,2024-03-26T05:10:00.000+00:00,busbar,,N Current (RMS),A,27.0
605839,Monkton Swifts,2024-03-26T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.9
605839,Monkton Swifts,2024-03-26T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.1
605839,Monkton Swifts,2024-03-26T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
605839,Monkton Swifts,2024-03-26T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.34
605839,Monkton Swifts,2024-03-26T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.23
605839,Monkton Swifts,2024-03-26T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.58
605839,Monkton Swifts,2024-03-26T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.53
605839,Monkton Swifts,2024-03-26T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.83
605839,Monkton Swifts,2024-03-26T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.4
605839,Monkton Swifts,2024-03-26T05:00:00.000+00:00,feeder,5,N Current (RMS),A,14.3
605839,Monkton Swifts,2024-03-26T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,2.9
605839,Monkton Swifts,2024-03-26T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,7.5
605839,Monkton Swifts,2024-03-26T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,22.2
605839,Monkton Swifts,2024-03-26T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
605839,Monkton Swifts,2024-03-26T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-26T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-26T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605839,Monkton Swifts,2024-03-26T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-26T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.04
605839,Monkton Swifts,2024-03-26T05:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-26T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-26T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-26T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-26T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
605839,Monkton Swifts,2024-03-26T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
605839,Monkton Swifts,2024-03-26T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.04
605839,Monkton Swifts,2024-03-26T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.66
605839,Monkton Swifts,2024-03-26T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.46
605839,Monkton Swifts,2024-03-26T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.33
605839,Monkton Swifts,2024-03-26T05:00:00.000+00:00,feeder,3,N Current (RMS),A,5.2
605839,Monkton Swifts,2024-03-26T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.0
605839,Monkton Swifts,2024-03-26T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.1
605839,Monkton Swifts,2024-03-26T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.3
605839,Monkton Swifts,2024-03-26T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.9
605839,Monkton Swifts,2024-03-26T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.2
605839,Monkton Swifts,2024-03-26T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.06
605839,Monkton Swifts,2024-03-26T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.56
