Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605839,Monkton Swifts,2024-03-26T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.67
605839,Monkton Swifts,2024-03-26T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.38
605839,Monkton Swifts,2024-03-26T05:00:00.000+00:00,feeder,2,N Current (RMS),A,18.3
605839,Monkton Swifts,2024-03-26T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.8
605839,Monkton Swifts,2024-03-26T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.3
605839,Monkton Swifts,2024-03-26T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.8
605839,Monkton Swifts,2024-03-26T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-26T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605839,Monkton Swifts,2024-03-26T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
605839,Monkton Swifts,2024-03-26T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605839,Monkton Swifts,2024-03-26T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-26T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.04
605839,Monkton Swifts,2024-03-26T05:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-26T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-26T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-26T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-26T05:00:00.000+00:00,transformer,,Temperature,C,16.3
605839,Monkton Swifts,2024-03-26T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
605839,Monkton Swifts,2024-03-26T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.39
605839,Monkton Swifts,2024-03-26T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
605839,Monkton Swifts,2024-03-26T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
605839,Monkton Swifts,2024-03-26T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
605839,Monkton Swifts,2024-03-26T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
605839,Monkton Swifts,2024-03-26T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
605839,Monkton Swifts,2024-03-26T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
605839,Monkton Swifts,2024-03-26T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
605839,Monkton Swifts,2024-03-26T05:00:00.000+00:00,busbar,,L3 Active Power,kW,2.74
605839,Monkton Swifts,2024-03-26T05:00:00.000+00:00,busbar,,L2 Active Power,kW,5.94
605839,Monkton Swifts,2024-03-26T05:00:00.000+00:00,busbar,,L1 Active Power,kW,11.19
605839,Monkton Swifts,2024-03-26T05:00:00.000+00:00,busbar,,N Current (RMS),A,31.4
605839,Monkton Swifts,2024-03-26T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.5
605839,Monkton Swifts,2024-03-26T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
605839,Monkton Swifts,2024-03-26T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
605839,Monkton Swifts,2024-03-26T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.36
605839,Monkton Swifts,2024-03-26T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.15
605839,Monkton Swifts,2024-03-26T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.71
605839,Monkton Swifts,2024-03-26T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.53
605839,Monkton Swifts,2024-03-26T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.01
605839,Monkton Swifts,2024-03-26T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.48
605839,Monkton Swifts,2024-03-26T04:50:00.000+00:00,feeder,5,N Current (RMS),A,14.2
605839,Monkton Swifts,2024-03-26T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,3.0
605839,Monkton Swifts,2024-03-26T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,8.2
605839,Monkton Swifts,2024-03-26T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,22.6
605839,Monkton Swifts,2024-03-26T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
605839,Monkton Swifts,2024-03-26T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-26T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-26T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605839,Monkton Swifts,2024-03-26T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-26T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.04
605839,Monkton Swifts,2024-03-26T04:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-26T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-26T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-26T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-26T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
605839,Monkton Swifts,2024-03-26T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
605839,Monkton Swifts,2024-03-26T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.01
605839,Monkton Swifts,2024-03-26T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.79
605839,Monkton Swifts,2024-03-26T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.51
605839,Monkton Swifts,2024-03-26T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.45
605839,Monkton Swifts,2024-03-26T04:50:00.000+00:00,feeder,3,N Current (RMS),A,5.5
605839,Monkton Swifts,2024-03-26T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.0
605839,Monkton Swifts,2024-03-26T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.3
605839,Monkton Swifts,2024-03-26T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.9
605839,Monkton Swifts,2024-03-26T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.15
605839,Monkton Swifts,2024-03-26T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
605839,Monkton Swifts,2024-03-26T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.04
605839,Monkton Swifts,2024-03-26T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.79
605839,Monkton Swifts,2024-03-26T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.39
605839,Monkton Swifts,2024-03-26T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.18
605839,Monkton Swifts,2024-03-26T04:50:00.000+00:00,feeder,2,N Current (RMS),A,17.4
605839,Monkton Swifts,2024-03-26T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.2
605839,Monkton Swifts,2024-03-26T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.2
605839,Monkton Swifts,2024-03-26T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.9
605839,Monkton Swifts,2024-03-26T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-26T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605839,Monkton Swifts,2024-03-26T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
605839,Monkton Swifts,2024-03-26T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605839,Monkton Swifts,2024-03-26T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605839,Monkton Swifts,2024-03-26T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.04
605839,Monkton Swifts,2024-03-26T04:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-26T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-26T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-26T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-26T04:50:00.000+00:00,transformer,,Temperature,C,16.3
605839,Monkton Swifts,2024-03-26T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
605839,Monkton Swifts,2024-03-26T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
605839,Monkton Swifts,2024-03-26T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
605839,Monkton Swifts,2024-03-26T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
605839,Monkton Swifts,2024-03-26T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
605839,Monkton Swifts,2024-03-26T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
605839,Monkton Swifts,2024-03-26T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
605839,Monkton Swifts,2024-03-26T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
605839,Monkton Swifts,2024-03-26T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
605839,Monkton Swifts,2024-03-26T04:50:00.000+00:00,busbar,,L3 Active Power,kW,3.09
605839,Monkton Swifts,2024-03-26T04:50:00.000+00:00,busbar,,L2 Active Power,kW,5.9
605839,Monkton Swifts,2024-03-26T04:50:00.000+00:00,busbar,,L1 Active Power,kW,11.19
605839,Monkton Swifts,2024-03-26T04:50:00.000+00:00,busbar,,N Current (RMS),A,30.4
605839,Monkton Swifts,2024-03-26T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.9
605839,Monkton Swifts,2024-03-26T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
605839,Monkton Swifts,2024-03-26T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
605839,Monkton Swifts,2024-03-26T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.39
605839,Monkton Swifts,2024-03-26T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.24
605839,Monkton Swifts,2024-03-26T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.81
605839,Monkton Swifts,2024-03-26T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.45
605839,Monkton Swifts,2024-03-26T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.06
605839,Monkton Swifts,2024-03-26T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.32
605839,Monkton Swifts,2024-03-26T04:40:00.000+00:00,feeder,5,N Current (RMS),A,13.8
605839,Monkton Swifts,2024-03-26T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,2.7
605839,Monkton Swifts,2024-03-26T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,8.4
605839,Monkton Swifts,2024-03-26T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,22.1
605839,Monkton Swifts,2024-03-26T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-26T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
605839,Monkton Swifts,2024-03-26T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-26T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605839,Monkton Swifts,2024-03-26T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605839,Monkton Swifts,2024-03-26T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.04
605839,Monkton Swifts,2024-03-26T04:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-26T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-26T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-26T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-26T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
605839,Monkton Swifts,2024-03-26T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
605839,Monkton Swifts,2024-03-26T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.96
605839,Monkton Swifts,2024-03-26T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.78
605839,Monkton Swifts,2024-03-26T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.76
605839,Monkton Swifts,2024-03-26T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.52
605839,Monkton Swifts,2024-03-26T04:40:00.000+00:00,feeder,3,N Current (RMS),A,8.1
605839,Monkton Swifts,2024-03-26T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.0
605839,Monkton Swifts,2024-03-26T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.8
605839,Monkton Swifts,2024-03-26T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,12.7
605839,Monkton Swifts,2024-03-26T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.18
605839,Monkton Swifts,2024-03-26T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
605839,Monkton Swifts,2024-03-26T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.96
605839,Monkton Swifts,2024-03-26T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.86
605839,Monkton Swifts,2024-03-26T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.3
605839,Monkton Swifts,2024-03-26T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.68
605839,Monkton Swifts,2024-03-26T04:40:00.000+00:00,feeder,2,N Current (RMS),A,16.5
605839,Monkton Swifts,2024-03-26T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.7
605839,Monkton Swifts,2024-03-26T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.8
605839,Monkton Swifts,2024-03-26T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.7
605839,Monkton Swifts,2024-03-26T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-26T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-26T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
605839,Monkton Swifts,2024-03-26T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605839,Monkton Swifts,2024-03-26T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605839,Monkton Swifts,2024-03-26T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.04
605839,Monkton Swifts,2024-03-26T04:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-26T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-26T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-26T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-26T04:40:00.000+00:00,transformer,,Temperature,C,16.3
605839,Monkton Swifts,2024-03-26T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
605839,Monkton Swifts,2024-03-26T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
605839,Monkton Swifts,2024-03-26T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
605839,Monkton Swifts,2024-03-26T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
605839,Monkton Swifts,2024-03-26T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
605839,Monkton Swifts,2024-03-26T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
605839,Monkton Swifts,2024-03-26T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
605839,Monkton Swifts,2024-03-26T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
605839,Monkton Swifts,2024-03-26T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
605839,Monkton Swifts,2024-03-26T04:40:00.000+00:00,busbar,,L3 Active Power,kW,3.08
605839,Monkton Swifts,2024-03-26T04:40:00.000+00:00,busbar,,L2 Active Power,kW,6.1
605839,Monkton Swifts,2024-03-26T04:40:00.000+00:00,busbar,,L1 Active Power,kW,11.6
605839,Monkton Swifts,2024-03-26T04:40:00.000+00:00,busbar,,N Current (RMS),A,30.9
605839,Monkton Swifts,2024-03-26T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.1
605839,Monkton Swifts,2024-03-26T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
605839,Monkton Swifts,2024-03-26T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
605839,Monkton Swifts,2024-03-26T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.39
605839,Monkton Swifts,2024-03-26T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.12
605839,Monkton Swifts,2024-03-26T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.89
605839,Monkton Swifts,2024-03-26T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.45
605839,Monkton Swifts,2024-03-26T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.12
605839,Monkton Swifts,2024-03-26T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.25
605839,Monkton Swifts,2024-03-26T04:30:00.000+00:00,feeder,5,N Current (RMS),A,13.0
605839,Monkton Swifts,2024-03-26T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,2.7
605839,Monkton Swifts,2024-03-26T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,8.6
605839,Monkton Swifts,2024-03-26T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,21.8
605839,Monkton Swifts,2024-03-26T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
605839,Monkton Swifts,2024-03-26T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
605839,Monkton Swifts,2024-03-26T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-26T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
605839,Monkton Swifts,2024-03-26T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-26T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
605839,Monkton Swifts,2024-03-26T04:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-26T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-26T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-26T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-26T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
605839,Monkton Swifts,2024-03-26T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
605839,Monkton Swifts,2024-03-26T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
605839,Monkton Swifts,2024-03-26T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.83
605839,Monkton Swifts,2024-03-26T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.59
605839,Monkton Swifts,2024-03-26T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.32
605839,Monkton Swifts,2024-03-26T04:30:00.000+00:00,feeder,3,N Current (RMS),A,5.2
605839,Monkton Swifts,2024-03-26T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.2
605839,Monkton Swifts,2024-03-26T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.3
605839,Monkton Swifts,2024-03-26T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.5
605839,Monkton Swifts,2024-03-26T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.07
605839,Monkton Swifts,2024-03-26T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
605839,Monkton Swifts,2024-03-26T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.1
605839,Monkton Swifts,2024-03-26T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.65
605839,Monkton Swifts,2024-03-26T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.52
605839,Monkton Swifts,2024-03-26T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.05
605839,Monkton Swifts,2024-03-26T04:30:00.000+00:00,feeder,2,N Current (RMS),A,20.4
605839,Monkton Swifts,2024-03-26T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.4
605839,Monkton Swifts,2024-03-26T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.7
605839,Monkton Swifts,2024-03-26T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.4
605839,Monkton Swifts,2024-03-26T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-26T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605839,Monkton Swifts,2024-03-26T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
605839,Monkton Swifts,2024-03-26T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605839,Monkton Swifts,2024-03-26T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605839,Monkton Swifts,2024-03-26T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.04
605839,Monkton Swifts,2024-03-26T04:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-26T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-26T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-26T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-26T04:30:00.000+00:00,transformer,,Temperature,C,16.3
605839,Monkton Swifts,2024-03-26T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
605839,Monkton Swifts,2024-03-26T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.46
605839,Monkton Swifts,2024-03-26T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
605839,Monkton Swifts,2024-03-26T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
605839,Monkton Swifts,2024-03-26T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
605839,Monkton Swifts,2024-03-26T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
605839,Monkton Swifts,2024-03-26T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
605839,Monkton Swifts,2024-03-26T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
605839,Monkton Swifts,2024-03-26T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
605839,Monkton Swifts,2024-03-26T04:30:00.000+00:00,busbar,,L3 Active Power,kW,2.91
605839,Monkton Swifts,2024-03-26T04:30:00.000+00:00,busbar,,L2 Active Power,kW,6.23
605839,Monkton Swifts,2024-03-26T04:30:00.000+00:00,busbar,,L1 Active Power,kW,11.71
605839,Monkton Swifts,2024-03-26T04:30:00.000+00:00,busbar,,N Current (RMS),A,31.4
605839,Monkton Swifts,2024-03-26T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.1
605839,Monkton Swifts,2024-03-26T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.9
605839,Monkton Swifts,2024-03-26T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
605839,Monkton Swifts,2024-03-26T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.13
605839,Monkton Swifts,2024-03-26T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
605839,Monkton Swifts,2024-03-26T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.84
605839,Monkton Swifts,2024-03-26T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.68
605839,Monkton Swifts,2024-03-26T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.49
605839,Monkton Swifts,2024-03-26T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.04
605839,Monkton Swifts,2024-03-26T04:20:00.000+00:00,feeder,5,N Current (RMS),A,11.8
605839,Monkton Swifts,2024-03-26T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,3.1
605839,Monkton Swifts,2024-03-26T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,10.1
605839,Monkton Swifts,2024-03-26T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,20.9
605839,Monkton Swifts,2024-03-26T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
605839,Monkton Swifts,2024-03-26T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-26T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-26T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605839,Monkton Swifts,2024-03-26T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-26T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
605839,Monkton Swifts,2024-03-26T04:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-26T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-26T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-26T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-26T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
605839,Monkton Swifts,2024-03-26T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
605839,Monkton Swifts,2024-03-26T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.7
605839,Monkton Swifts,2024-03-26T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.86
605839,Monkton Swifts,2024-03-26T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.8
605839,Monkton Swifts,2024-03-26T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.87
605839,Monkton Swifts,2024-03-26T04:20:00.000+00:00,feeder,3,N Current (RMS),A,5.6
605839,Monkton Swifts,2024-03-26T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.3
605839,Monkton Swifts,2024-03-26T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.1
605839,Monkton Swifts,2024-03-26T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.7
605839,Monkton Swifts,2024-03-26T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.79
605839,Monkton Swifts,2024-03-26T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
605839,Monkton Swifts,2024-03-26T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.18
605839,Monkton Swifts,2024-03-26T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.76
605839,Monkton Swifts,2024-03-26T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.46
605839,Monkton Swifts,2024-03-26T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.36
605839,Monkton Swifts,2024-03-26T04:20:00.000+00:00,feeder,2,N Current (RMS),A,17.5
605839,Monkton Swifts,2024-03-26T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.3
605839,Monkton Swifts,2024-03-26T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.4
605839,Monkton Swifts,2024-03-26T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.7
605839,Monkton Swifts,2024-03-26T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-26T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605839,Monkton Swifts,2024-03-26T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
605839,Monkton Swifts,2024-03-26T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605839,Monkton Swifts,2024-03-26T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-26T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.04
605839,Monkton Swifts,2024-03-26T04:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-26T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-26T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-26T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-26T04:20:00.000+00:00,transformer,,Temperature,C,16.3
605839,Monkton Swifts,2024-03-26T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
605839,Monkton Swifts,2024-03-26T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.43
605839,Monkton Swifts,2024-03-26T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
605839,Monkton Swifts,2024-03-26T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
605839,Monkton Swifts,2024-03-26T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
605839,Monkton Swifts,2024-03-26T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
605839,Monkton Swifts,2024-03-26T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
605839,Monkton Swifts,2024-03-26T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
605839,Monkton Swifts,2024-03-26T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
605839,Monkton Swifts,2024-03-26T04:20:00.000+00:00,busbar,,L3 Active Power,kW,3.27
605839,Monkton Swifts,2024-03-26T04:20:00.000+00:00,busbar,,L2 Active Power,kW,6.74
605839,Monkton Swifts,2024-03-26T04:20:00.000+00:00,busbar,,L1 Active Power,kW,11.34
605839,Monkton Swifts,2024-03-26T04:20:00.000+00:00,busbar,,N Current (RMS),A,29.8
605839,Monkton Swifts,2024-03-26T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.4
605839,Monkton Swifts,2024-03-26T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
605839,Monkton Swifts,2024-03-26T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
605839,Monkton Swifts,2024-03-26T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.27
605839,Monkton Swifts,2024-03-26T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
605839,Monkton Swifts,2024-03-26T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.92
605839,Monkton Swifts,2024-03-26T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.57
605839,Monkton Swifts,2024-03-26T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.66
605839,Monkton Swifts,2024-03-26T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.94
605839,Monkton Swifts,2024-03-26T04:10:00.000+00:00,feeder,5,N Current (RMS),A,11.3
605839,Monkton Swifts,2024-03-26T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,2.9
605839,Monkton Swifts,2024-03-26T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,10.8
605839,Monkton Swifts,2024-03-26T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,20.6
605839,Monkton Swifts,2024-03-26T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-26T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-26T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-26T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
605839,Monkton Swifts,2024-03-26T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-26T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.04
605839,Monkton Swifts,2024-03-26T04:10:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-26T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-26T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-26T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-26T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
605839,Monkton Swifts,2024-03-26T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
605839,Monkton Swifts,2024-03-26T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
605839,Monkton Swifts,2024-03-26T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.69
605839,Monkton Swifts,2024-03-26T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.61
605839,Monkton Swifts,2024-03-26T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.91
605839,Monkton Swifts,2024-03-26T04:10:00.000+00:00,feeder,3,N Current (RMS),A,5.8
605839,Monkton Swifts,2024-03-26T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.9
605839,Monkton Swifts,2024-03-26T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.6
605839,Monkton Swifts,2024-03-26T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.8
605839,Monkton Swifts,2024-03-26T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.12
605839,Monkton Swifts,2024-03-26T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.27
605839,Monkton Swifts,2024-03-26T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.24
605839,Monkton Swifts,2024-03-26T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.48
605839,Monkton Swifts,2024-03-26T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.34
605839,Monkton Swifts,2024-03-26T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.27
605839,Monkton Swifts,2024-03-26T04:10:00.000+00:00,feeder,2,N Current (RMS),A,17.7
605839,Monkton Swifts,2024-03-26T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.2
605839,Monkton Swifts,2024-03-26T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.0
605839,Monkton Swifts,2024-03-26T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.5
605839,Monkton Swifts,2024-03-26T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-26T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605839,Monkton Swifts,2024-03-26T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
605839,Monkton Swifts,2024-03-26T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605839,Monkton Swifts,2024-03-26T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-26T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.04
605839,Monkton Swifts,2024-03-26T04:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-26T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-26T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-26T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-26T04:10:00.000+00:00,transformer,,Temperature,C,16.3
605839,Monkton Swifts,2024-03-26T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
605839,Monkton Swifts,2024-03-26T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.68
605839,Monkton Swifts,2024-03-26T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
605839,Monkton Swifts,2024-03-26T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
605839,Monkton Swifts,2024-03-26T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
605839,Monkton Swifts,2024-03-26T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
605839,Monkton Swifts,2024-03-26T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
605839,Monkton Swifts,2024-03-26T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
605839,Monkton Swifts,2024-03-26T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
605839,Monkton Swifts,2024-03-26T04:10:00.000+00:00,busbar,,L3 Active Power,kW,2.72
605839,Monkton Swifts,2024-03-26T04:10:00.000+00:00,busbar,,L2 Active Power,kW,6.58
605839,Monkton Swifts,2024-03-26T04:10:00.000+00:00,busbar,,L1 Active Power,kW,11.21
605839,Monkton Swifts,2024-03-26T04:10:00.000+00:00,busbar,,N Current (RMS),A,30.9
605839,Monkton Swifts,2024-03-26T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.6
605839,Monkton Swifts,2024-03-26T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
605839,Monkton Swifts,2024-03-26T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
605839,Monkton Swifts,2024-03-26T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.41
605839,Monkton Swifts,2024-03-26T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
605839,Monkton Swifts,2024-03-26T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.91
605839,Monkton Swifts,2024-03-26T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.42
605839,Monkton Swifts,2024-03-26T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.21
605839,Monkton Swifts,2024-03-26T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.4
605839,Monkton Swifts,2024-03-26T04:00:00.000+00:00,feeder,5,N Current (RMS),A,13.0
605839,Monkton Swifts,2024-03-26T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,2.7
605839,Monkton Swifts,2024-03-26T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,8.9
605839,Monkton Swifts,2024-03-26T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,22.4
605839,Monkton Swifts,2024-03-26T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
605839,Monkton Swifts,2024-03-26T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-26T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
605839,Monkton Swifts,2024-03-26T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
605839,Monkton Swifts,2024-03-26T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-26T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.14
605839,Monkton Swifts,2024-03-26T04:00:00.000+00:00,feeder,4,N Current (RMS),A,0.6
605839,Monkton Swifts,2024-03-26T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-26T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-26T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
605839,Monkton Swifts,2024-03-26T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
605839,Monkton Swifts,2024-03-26T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
605839,Monkton Swifts,2024-03-26T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.81
605839,Monkton Swifts,2024-03-26T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.85
605839,Monkton Swifts,2024-03-26T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.67
605839,Monkton Swifts,2024-03-26T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.36
605839,Monkton Swifts,2024-03-26T04:00:00.000+00:00,feeder,3,N Current (RMS),A,4.8
605839,Monkton Swifts,2024-03-26T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.0
605839,Monkton Swifts,2024-03-26T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.6
605839,Monkton Swifts,2024-03-26T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.9
605839,Monkton Swifts,2024-03-26T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.26
605839,Monkton Swifts,2024-03-26T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.22
605839,Monkton Swifts,2024-03-26T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.26
605839,Monkton Swifts,2024-03-26T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.28
605839,Monkton Swifts,2024-03-26T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.47
605839,Monkton Swifts,2024-03-26T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.29
605839,Monkton Swifts,2024-03-26T04:00:00.000+00:00,feeder,2,N Current (RMS),A,16.6
605839,Monkton Swifts,2024-03-26T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.1
605839,Monkton Swifts,2024-03-26T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.5
605839,Monkton Swifts,2024-03-26T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.6
605839,Monkton Swifts,2024-03-26T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-26T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-26T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
605839,Monkton Swifts,2024-03-26T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605839,Monkton Swifts,2024-03-26T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-26T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.04
605839,Monkton Swifts,2024-03-26T04:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-26T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-26T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-26T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-26T04:00:00.000+00:00,transformer,,Temperature,C,16.3
605839,Monkton Swifts,2024-03-26T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
605839,Monkton Swifts,2024-03-26T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.27
605839,Monkton Swifts,2024-03-26T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
605839,Monkton Swifts,2024-03-26T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
605839,Monkton Swifts,2024-03-26T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
605839,Monkton Swifts,2024-03-26T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
605839,Monkton Swifts,2024-03-26T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
605839,Monkton Swifts,2024-03-26T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
605839,Monkton Swifts,2024-03-26T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.71
605839,Monkton Swifts,2024-03-26T04:00:00.000+00:00,busbar,,L3 Active Power,kW,3.54
605839,Monkton Swifts,2024-03-26T04:00:00.000+00:00,busbar,,L2 Active Power,kW,6.33
605839,Monkton Swifts,2024-03-26T04:00:00.000+00:00,busbar,,L1 Active Power,kW,11.23
605839,Monkton Swifts,2024-03-26T04:00:00.000+00:00,busbar,,N Current (RMS),A,27.9
605839,Monkton Swifts,2024-03-26T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.4
605839,Monkton Swifts,2024-03-26T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
605839,Monkton Swifts,2024-03-26T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
605839,Monkton Swifts,2024-03-26T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.42
605839,Monkton Swifts,2024-03-26T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.2
605839,Monkton Swifts,2024-03-26T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.83
605839,Monkton Swifts,2024-03-26T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.46
605839,Monkton Swifts,2024-03-26T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.94
605839,Monkton Swifts,2024-03-26T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.53
605839,Monkton Swifts,2024-03-26T03:50:00.000+00:00,feeder,5,N Current (RMS),A,14.3
605839,Monkton Swifts,2024-03-26T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,2.8
605839,Monkton Swifts,2024-03-26T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,7.9
605839,Monkton Swifts,2024-03-26T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,22.9
605839,Monkton Swifts,2024-03-26T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
605839,Monkton Swifts,2024-03-26T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
605839,Monkton Swifts,2024-03-26T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
605839,Monkton Swifts,2024-03-26T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605839,Monkton Swifts,2024-03-26T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-26T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.14
605839,Monkton Swifts,2024-03-26T03:50:00.000+00:00,feeder,4,N Current (RMS),A,0.6
605839,Monkton Swifts,2024-03-26T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-26T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-26T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
605839,Monkton Swifts,2024-03-26T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
605839,Monkton Swifts,2024-03-26T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.64
605839,Monkton Swifts,2024-03-26T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.61
605839,Monkton Swifts,2024-03-26T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.62
605839,Monkton Swifts,2024-03-26T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.62
605839,Monkton Swifts,2024-03-26T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.37
605839,Monkton Swifts,2024-03-26T03:50:00.000+00:00,feeder,3,N Current (RMS),A,5.1
605839,Monkton Swifts,2024-03-26T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.7
605839,Monkton Swifts,2024-03-26T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.5
605839,Monkton Swifts,2024-03-26T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.4
605839,Monkton Swifts,2024-03-26T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.39
605839,Monkton Swifts,2024-03-26T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-26T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.33
605839,Monkton Swifts,2024-03-26T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.3
605839,Monkton Swifts,2024-03-26T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.44
605839,Monkton Swifts,2024-03-26T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.13
605839,Monkton Swifts,2024-03-26T03:50:00.000+00:00,feeder,2,N Current (RMS),A,20.0
605839,Monkton Swifts,2024-03-26T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.1
605839,Monkton Swifts,2024-03-26T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.4
605839,Monkton Swifts,2024-03-26T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.1
605839,Monkton Swifts,2024-03-26T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-26T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605839,Monkton Swifts,2024-03-26T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
605839,Monkton Swifts,2024-03-26T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605839,Monkton Swifts,2024-03-26T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-26T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.04
605839,Monkton Swifts,2024-03-26T03:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-26T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-26T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-26T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-26T03:50:00.000+00:00,transformer,,Temperature,C,16.3
605839,Monkton Swifts,2024-03-26T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
605839,Monkton Swifts,2024-03-26T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
605839,Monkton Swifts,2024-03-26T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
605839,Monkton Swifts,2024-03-26T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
605839,Monkton Swifts,2024-03-26T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
605839,Monkton Swifts,2024-03-26T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
605839,Monkton Swifts,2024-03-26T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
605839,Monkton Swifts,2024-03-26T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
605839,Monkton Swifts,2024-03-26T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.06
605839,Monkton Swifts,2024-03-26T03:50:00.000+00:00,busbar,,L3 Active Power,kW,2.35
605839,Monkton Swifts,2024-03-26T03:50:00.000+00:00,busbar,,L2 Active Power,kW,5.98
605839,Monkton Swifts,2024-03-26T03:50:00.000+00:00,busbar,,L1 Active Power,kW,11.22
605839,Monkton Swifts,2024-03-26T03:50:00.000+00:00,busbar,,N Current (RMS),A,33.6
605839,Monkton Swifts,2024-03-26T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.5
605839,Monkton Swifts,2024-03-26T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
605839,Monkton Swifts,2024-03-26T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
605839,Monkton Swifts,2024-03-26T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.41
605839,Monkton Swifts,2024-03-26T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.19
605839,Monkton Swifts,2024-03-26T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.94
605839,Monkton Swifts,2024-03-26T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.51
605839,Monkton Swifts,2024-03-26T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.99
605839,Monkton Swifts,2024-03-26T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.38
605839,Monkton Swifts,2024-03-26T03:40:00.000+00:00,feeder,5,N Current (RMS),A,13.6
605839,Monkton Swifts,2024-03-26T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,3.0
605839,Monkton Swifts,2024-03-26T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,8.1
605839,Monkton Swifts,2024-03-26T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,22.4
605839,Monkton Swifts,2024-03-26T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
605839,Monkton Swifts,2024-03-26T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
605839,Monkton Swifts,2024-03-26T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
605839,Monkton Swifts,2024-03-26T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605839,Monkton Swifts,2024-03-26T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-26T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.15
605839,Monkton Swifts,2024-03-26T03:40:00.000+00:00,feeder,4,N Current (RMS),A,0.7
605839,Monkton Swifts,2024-03-26T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-26T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-26T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
605839,Monkton Swifts,2024-03-26T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
605839,Monkton Swifts,2024-03-26T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
605839,Monkton Swifts,2024-03-26T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
605839,Monkton Swifts,2024-03-26T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.64
605839,Monkton Swifts,2024-03-26T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.8
605839,Monkton Swifts,2024-03-26T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.24
605839,Monkton Swifts,2024-03-26T03:40:00.000+00:00,feeder,3,N Current (RMS),A,5.5
605839,Monkton Swifts,2024-03-26T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.8
605839,Monkton Swifts,2024-03-26T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.1
605839,Monkton Swifts,2024-03-26T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.3
605839,Monkton Swifts,2024-03-26T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.32
605839,Monkton Swifts,2024-03-26T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.27
605839,Monkton Swifts,2024-03-26T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.62
605839,Monkton Swifts,2024-03-26T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.29
605839,Monkton Swifts,2024-03-26T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.69
605839,Monkton Swifts,2024-03-26T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.8
605839,Monkton Swifts,2024-03-26T03:40:00.000+00:00,feeder,2,N Current (RMS),A,22.2
605839,Monkton Swifts,2024-03-26T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.8
605839,Monkton Swifts,2024-03-26T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.4
605839,Monkton Swifts,2024-03-26T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.3
605839,Monkton Swifts,2024-03-26T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-26T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605839,Monkton Swifts,2024-03-26T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
605839,Monkton Swifts,2024-03-26T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605839,Monkton Swifts,2024-03-26T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-26T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.04
605839,Monkton Swifts,2024-03-26T03:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-26T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-26T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-26T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-26T03:40:00.000+00:00,transformer,,Temperature,C,16.3
605839,Monkton Swifts,2024-03-26T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
605839,Monkton Swifts,2024-03-26T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
605839,Monkton Swifts,2024-03-26T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
605839,Monkton Swifts,2024-03-26T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
605839,Monkton Swifts,2024-03-26T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
605839,Monkton Swifts,2024-03-26T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
605839,Monkton Swifts,2024-03-26T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
