Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605839,Monkton Swifts,2024-03-26T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
605839,Monkton Swifts,2024-03-26T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.07
605839,Monkton Swifts,2024-03-26T03:40:00.000+00:00,busbar,,L3 Active Power,kW,2.42
605839,Monkton Swifts,2024-03-26T03:40:00.000+00:00,busbar,,L2 Active Power,kW,6.46
605839,Monkton Swifts,2024-03-26T03:40:00.000+00:00,busbar,,L1 Active Power,kW,11.62
605839,Monkton Swifts,2024-03-26T03:40:00.000+00:00,busbar,,N Current (RMS),A,33.8
605839,Monkton Swifts,2024-03-26T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.5
605839,Monkton Swifts,2024-03-26T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
605839,Monkton Swifts,2024-03-26T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
605839,Monkton Swifts,2024-03-26T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.23
605839,Monkton Swifts,2024-03-26T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.11
605839,Monkton Swifts,2024-03-26T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.96
605839,Monkton Swifts,2024-03-26T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.53
605839,Monkton Swifts,2024-03-26T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.92
605839,Monkton Swifts,2024-03-26T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.31
605839,Monkton Swifts,2024-03-26T03:30:00.000+00:00,feeder,5,N Current (RMS),A,13.7
605839,Monkton Swifts,2024-03-26T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,2.7
605839,Monkton Swifts,2024-03-26T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,7.8
605839,Monkton Swifts,2024-03-26T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,22.2
605839,Monkton Swifts,2024-03-26T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
605839,Monkton Swifts,2024-03-26T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-26T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-26T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605839,Monkton Swifts,2024-03-26T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
605839,Monkton Swifts,2024-03-26T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.04
605839,Monkton Swifts,2024-03-26T03:30:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-26T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-26T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-26T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-26T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
605839,Monkton Swifts,2024-03-26T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
605839,Monkton Swifts,2024-03-26T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
605839,Monkton Swifts,2024-03-26T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.74
605839,Monkton Swifts,2024-03-26T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.78
605839,Monkton Swifts,2024-03-26T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.24
605839,Monkton Swifts,2024-03-26T03:30:00.000+00:00,feeder,3,N Current (RMS),A,5.0
605839,Monkton Swifts,2024-03-26T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.7
605839,Monkton Swifts,2024-03-26T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.0
605839,Monkton Swifts,2024-03-26T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.4
605839,Monkton Swifts,2024-03-26T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.99
605839,Monkton Swifts,2024-03-26T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
605839,Monkton Swifts,2024-03-26T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.74
605839,Monkton Swifts,2024-03-26T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.69
605839,Monkton Swifts,2024-03-26T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.38
605839,Monkton Swifts,2024-03-26T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.06
605839,Monkton Swifts,2024-03-26T03:30:00.000+00:00,feeder,2,N Current (RMS),A,24.7
605839,Monkton Swifts,2024-03-26T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.3
605839,Monkton Swifts,2024-03-26T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.2
605839,Monkton Swifts,2024-03-26T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.3
605839,Monkton Swifts,2024-03-26T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605839,Monkton Swifts,2024-03-26T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605839,Monkton Swifts,2024-03-26T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
605839,Monkton Swifts,2024-03-26T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605839,Monkton Swifts,2024-03-26T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
605839,Monkton Swifts,2024-03-26T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
605839,Monkton Swifts,2024-03-26T03:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-26T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-26T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-26T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-26T03:30:00.000+00:00,transformer,,Temperature,C,16.4
605839,Monkton Swifts,2024-03-26T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
605839,Monkton Swifts,2024-03-26T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
605839,Monkton Swifts,2024-03-26T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
605839,Monkton Swifts,2024-03-26T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
605839,Monkton Swifts,2024-03-26T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
605839,Monkton Swifts,2024-03-26T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
605839,Monkton Swifts,2024-03-26T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
605839,Monkton Swifts,2024-03-26T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
605839,Monkton Swifts,2024-03-26T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.03
605839,Monkton Swifts,2024-03-26T03:30:00.000+00:00,busbar,,L3 Active Power,kW,2.94
605839,Monkton Swifts,2024-03-26T03:30:00.000+00:00,busbar,,L2 Active Power,kW,8.05
605839,Monkton Swifts,2024-03-26T03:30:00.000+00:00,busbar,,L1 Active Power,kW,10.67
605839,Monkton Swifts,2024-03-26T03:30:00.000+00:00,busbar,,N Current (RMS),A,33.1
605839,Monkton Swifts,2024-03-26T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.6
605839,Monkton Swifts,2024-03-26T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
605839,Monkton Swifts,2024-03-26T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
605839,Monkton Swifts,2024-03-26T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.27
605839,Monkton Swifts,2024-03-26T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.19
605839,Monkton Swifts,2024-03-26T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.85
605839,Monkton Swifts,2024-03-26T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.45
605839,Monkton Swifts,2024-03-26T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.81
605839,Monkton Swifts,2024-03-26T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.27
605839,Monkton Swifts,2024-03-26T03:20:00.000+00:00,feeder,5,N Current (RMS),A,13.9
605839,Monkton Swifts,2024-03-26T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,2.4
605839,Monkton Swifts,2024-03-26T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,7.4
605839,Monkton Swifts,2024-03-26T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,21.9
605839,Monkton Swifts,2024-03-26T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
605839,Monkton Swifts,2024-03-26T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-26T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-26T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605839,Monkton Swifts,2024-03-26T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
605839,Monkton Swifts,2024-03-26T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
605839,Monkton Swifts,2024-03-26T03:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-26T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-26T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-26T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-26T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
605839,Monkton Swifts,2024-03-26T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
605839,Monkton Swifts,2024-03-26T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.7
605839,Monkton Swifts,2024-03-26T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.74
605839,Monkton Swifts,2024-03-26T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.88
605839,Monkton Swifts,2024-03-26T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.27
605839,Monkton Swifts,2024-03-26T03:20:00.000+00:00,feeder,3,N Current (RMS),A,5.6
605839,Monkton Swifts,2024-03-26T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.7
605839,Monkton Swifts,2024-03-26T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.2
605839,Monkton Swifts,2024-03-26T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.3
605839,Monkton Swifts,2024-03-26T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.01
605839,Monkton Swifts,2024-03-26T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
605839,Monkton Swifts,2024-03-26T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.22
605839,Monkton Swifts,2024-03-26T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.74
605839,Monkton Swifts,2024-03-26T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.94
605839,Monkton Swifts,2024-03-26T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.45
605839,Monkton Swifts,2024-03-26T03:20:00.000+00:00,feeder,2,N Current (RMS),A,24.2
605839,Monkton Swifts,2024-03-26T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.4
605839,Monkton Swifts,2024-03-26T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.3
605839,Monkton Swifts,2024-03-26T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.9
605839,Monkton Swifts,2024-03-26T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
605839,Monkton Swifts,2024-03-26T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-26T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
605839,Monkton Swifts,2024-03-26T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
605839,Monkton Swifts,2024-03-26T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
605839,Monkton Swifts,2024-03-26T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605839,Monkton Swifts,2024-03-26T03:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-26T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-26T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-26T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-26T03:20:00.000+00:00,transformer,,Temperature,C,16.4
605839,Monkton Swifts,2024-03-26T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
605839,Monkton Swifts,2024-03-26T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
605839,Monkton Swifts,2024-03-26T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
605839,Monkton Swifts,2024-03-26T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
605839,Monkton Swifts,2024-03-26T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
605839,Monkton Swifts,2024-03-26T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
605839,Monkton Swifts,2024-03-26T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
605839,Monkton Swifts,2024-03-26T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
605839,Monkton Swifts,2024-03-26T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
605839,Monkton Swifts,2024-03-26T03:20:00.000+00:00,busbar,,L3 Active Power,kW,3.89
605839,Monkton Swifts,2024-03-26T03:20:00.000+00:00,busbar,,L2 Active Power,kW,9.58
605839,Monkton Swifts,2024-03-26T03:20:00.000+00:00,busbar,,L1 Active Power,kW,10.04
605839,Monkton Swifts,2024-03-26T03:20:00.000+00:00,busbar,,N Current (RMS),A,30.4
605839,Monkton Swifts,2024-03-26T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.2
605839,Monkton Swifts,2024-03-26T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
605839,Monkton Swifts,2024-03-26T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
605839,Monkton Swifts,2024-03-26T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.22
605839,Monkton Swifts,2024-03-26T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.16
605839,Monkton Swifts,2024-03-26T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.76
605839,Monkton Swifts,2024-03-26T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.56
605839,Monkton Swifts,2024-03-26T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.87
605839,Monkton Swifts,2024-03-26T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.38
605839,Monkton Swifts,2024-03-26T03:10:00.000+00:00,feeder,5,N Current (RMS),A,14.2
605839,Monkton Swifts,2024-03-26T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,2.8
605839,Monkton Swifts,2024-03-26T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,7.7
605839,Monkton Swifts,2024-03-26T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,22.2
605839,Monkton Swifts,2024-03-26T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
605839,Monkton Swifts,2024-03-26T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-26T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-26T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605839,Monkton Swifts,2024-03-26T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
605839,Monkton Swifts,2024-03-26T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
605839,Monkton Swifts,2024-03-26T03:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-26T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-26T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-26T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-26T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
605839,Monkton Swifts,2024-03-26T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
605839,Monkton Swifts,2024-03-26T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.06
605839,Monkton Swifts,2024-03-26T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.79
605839,Monkton Swifts,2024-03-26T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.35
605839,Monkton Swifts,2024-03-26T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
605839,Monkton Swifts,2024-03-26T03:10:00.000+00:00,feeder,3,N Current (RMS),A,4.5
605839,Monkton Swifts,2024-03-26T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.8
605839,Monkton Swifts,2024-03-26T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,6.8
605839,Monkton Swifts,2024-03-26T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.3
605839,Monkton Swifts,2024-03-26T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.13
605839,Monkton Swifts,2024-03-26T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
605839,Monkton Swifts,2024-03-26T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.06
605839,Monkton Swifts,2024-03-26T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.47
605839,Monkton Swifts,2024-03-26T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.08
605839,Monkton Swifts,2024-03-26T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.44
605839,Monkton Swifts,2024-03-26T03:10:00.000+00:00,feeder,2,N Current (RMS),A,28.0
605839,Monkton Swifts,2024-03-26T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.0
605839,Monkton Swifts,2024-03-26T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.8
605839,Monkton Swifts,2024-03-26T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.0
605839,Monkton Swifts,2024-03-26T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605839,Monkton Swifts,2024-03-26T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605839,Monkton Swifts,2024-03-26T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
605839,Monkton Swifts,2024-03-26T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
605839,Monkton Swifts,2024-03-26T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
605839,Monkton Swifts,2024-03-26T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
605839,Monkton Swifts,2024-03-26T03:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-26T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-26T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-26T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-26T03:10:00.000+00:00,transformer,,Temperature,C,16.4
605839,Monkton Swifts,2024-03-26T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
605839,Monkton Swifts,2024-03-26T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
605839,Monkton Swifts,2024-03-26T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
605839,Monkton Swifts,2024-03-26T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
605839,Monkton Swifts,2024-03-26T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
605839,Monkton Swifts,2024-03-26T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
605839,Monkton Swifts,2024-03-26T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
605839,Monkton Swifts,2024-03-26T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
605839,Monkton Swifts,2024-03-26T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
605839,Monkton Swifts,2024-03-26T03:10:00.000+00:00,busbar,,L3 Active Power,kW,2.79
605839,Monkton Swifts,2024-03-26T03:10:00.000+00:00,busbar,,L2 Active Power,kW,9.25
605839,Monkton Swifts,2024-03-26T03:10:00.000+00:00,busbar,,L1 Active Power,kW,10.87
605839,Monkton Swifts,2024-03-26T03:10:00.000+00:00,busbar,,N Current (RMS),A,34.6
605839,Monkton Swifts,2024-03-26T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.5
605839,Monkton Swifts,2024-03-26T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
605839,Monkton Swifts,2024-03-26T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
605839,Monkton Swifts,2024-03-26T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.42
605839,Monkton Swifts,2024-03-26T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.06
605839,Monkton Swifts,2024-03-26T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.86
605839,Monkton Swifts,2024-03-26T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.52
605839,Monkton Swifts,2024-03-26T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.91
605839,Monkton Swifts,2024-03-26T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.3
605839,Monkton Swifts,2024-03-26T03:00:00.000+00:00,feeder,5,N Current (RMS),A,13.0
605839,Monkton Swifts,2024-03-26T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,3.1
605839,Monkton Swifts,2024-03-26T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,7.7
605839,Monkton Swifts,2024-03-26T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,21.9
605839,Monkton Swifts,2024-03-26T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
605839,Monkton Swifts,2024-03-26T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-26T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-26T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605839,Monkton Swifts,2024-03-26T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
605839,Monkton Swifts,2024-03-26T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
605839,Monkton Swifts,2024-03-26T03:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-26T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-26T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-26T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-26T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
605839,Monkton Swifts,2024-03-26T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
605839,Monkton Swifts,2024-03-26T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
605839,Monkton Swifts,2024-03-26T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.74
605839,Monkton Swifts,2024-03-26T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.48
605839,Monkton Swifts,2024-03-26T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.09
605839,Monkton Swifts,2024-03-26T03:00:00.000+00:00,feeder,3,N Current (RMS),A,4.4
605839,Monkton Swifts,2024-03-26T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.8
605839,Monkton Swifts,2024-03-26T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.1
605839,Monkton Swifts,2024-03-26T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.4
605839,Monkton Swifts,2024-03-26T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.15
605839,Monkton Swifts,2024-03-26T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-26T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.94
605839,Monkton Swifts,2024-03-26T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.44
605839,Monkton Swifts,2024-03-26T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.11
605839,Monkton Swifts,2024-03-26T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.07
605839,Monkton Swifts,2024-03-26T03:00:00.000+00:00,feeder,2,N Current (RMS),A,28.1
605839,Monkton Swifts,2024-03-26T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.9
605839,Monkton Swifts,2024-03-26T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.9
605839,Monkton Swifts,2024-03-26T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.5
605839,Monkton Swifts,2024-03-26T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
605839,Monkton Swifts,2024-03-26T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605839,Monkton Swifts,2024-03-26T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
605839,Monkton Swifts,2024-03-26T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
605839,Monkton Swifts,2024-03-26T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
605839,Monkton Swifts,2024-03-26T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605839,Monkton Swifts,2024-03-26T03:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-26T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-26T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-26T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-26T03:00:00.000+00:00,transformer,,Temperature,C,16.4
605839,Monkton Swifts,2024-03-26T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
605839,Monkton Swifts,2024-03-26T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
605839,Monkton Swifts,2024-03-26T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
605839,Monkton Swifts,2024-03-26T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
605839,Monkton Swifts,2024-03-26T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
605839,Monkton Swifts,2024-03-26T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
605839,Monkton Swifts,2024-03-26T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
605839,Monkton Swifts,2024-03-26T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
605839,Monkton Swifts,2024-03-26T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
605839,Monkton Swifts,2024-03-26T03:00:00.000+00:00,busbar,,L3 Active Power,kW,2.67
605839,Monkton Swifts,2024-03-26T03:00:00.000+00:00,busbar,,L2 Active Power,kW,9.44
605839,Monkton Swifts,2024-03-26T03:00:00.000+00:00,busbar,,L1 Active Power,kW,10.51
605839,Monkton Swifts,2024-03-26T03:00:00.000+00:00,busbar,,N Current (RMS),A,34.4
605839,Monkton Swifts,2024-03-26T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.7
605839,Monkton Swifts,2024-03-26T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
605839,Monkton Swifts,2024-03-26T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
605839,Monkton Swifts,2024-03-26T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.4
605839,Monkton Swifts,2024-03-26T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.06
605839,Monkton Swifts,2024-03-26T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.82
605839,Monkton Swifts,2024-03-26T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.56
605839,Monkton Swifts,2024-03-26T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.05
605839,Monkton Swifts,2024-03-26T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.42
605839,Monkton Swifts,2024-03-26T02:50:00.000+00:00,feeder,5,N Current (RMS),A,13.1
605839,Monkton Swifts,2024-03-26T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,3.1
605839,Monkton Swifts,2024-03-26T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,8.4
605839,Monkton Swifts,2024-03-26T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,22.5
605839,Monkton Swifts,2024-03-26T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
605839,Monkton Swifts,2024-03-26T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-26T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-26T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
605839,Monkton Swifts,2024-03-26T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-26T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
605839,Monkton Swifts,2024-03-26T02:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-26T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-26T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-26T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-26T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
605839,Monkton Swifts,2024-03-26T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
605839,Monkton Swifts,2024-03-26T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
605839,Monkton Swifts,2024-03-26T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.83
605839,Monkton Swifts,2024-03-26T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.54
605839,Monkton Swifts,2024-03-26T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.93
605839,Monkton Swifts,2024-03-26T02:50:00.000+00:00,feeder,3,N Current (RMS),A,4.7
605839,Monkton Swifts,2024-03-26T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.1
605839,Monkton Swifts,2024-03-26T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.4
605839,Monkton Swifts,2024-03-26T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,5.9
605839,Monkton Swifts,2024-03-26T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
605839,Monkton Swifts,2024-03-26T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.31
605839,Monkton Swifts,2024-03-26T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.02
605839,Monkton Swifts,2024-03-26T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.73
605839,Monkton Swifts,2024-03-26T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.18
605839,Monkton Swifts,2024-03-26T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.79
605839,Monkton Swifts,2024-03-26T02:50:00.000+00:00,feeder,2,N Current (RMS),A,19.3
605839,Monkton Swifts,2024-03-26T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.6
605839,Monkton Swifts,2024-03-26T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.7
605839,Monkton Swifts,2024-03-26T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.2
605839,Monkton Swifts,2024-03-26T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-26T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-26T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
605839,Monkton Swifts,2024-03-26T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605839,Monkton Swifts,2024-03-26T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-26T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.04
605839,Monkton Swifts,2024-03-26T02:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-26T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-26T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-26T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-26T02:50:00.000+00:00,transformer,,Temperature,C,16.4
605839,Monkton Swifts,2024-03-26T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
605839,Monkton Swifts,2024-03-26T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
605839,Monkton Swifts,2024-03-26T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
605839,Monkton Swifts,2024-03-26T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
605839,Monkton Swifts,2024-03-26T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
605839,Monkton Swifts,2024-03-26T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
605839,Monkton Swifts,2024-03-26T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
605839,Monkton Swifts,2024-03-26T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
605839,Monkton Swifts,2024-03-26T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
605839,Monkton Swifts,2024-03-26T02:50:00.000+00:00,busbar,,L3 Active Power,kW,3.1
605839,Monkton Swifts,2024-03-26T02:50:00.000+00:00,busbar,,L2 Active Power,kW,6.76
605839,Monkton Swifts,2024-03-26T02:50:00.000+00:00,busbar,,L1 Active Power,kW,11.21
605839,Monkton Swifts,2024-03-26T02:50:00.000+00:00,busbar,,N Current (RMS),A,29.1
605839,Monkton Swifts,2024-03-26T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.7
605839,Monkton Swifts,2024-03-26T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
605839,Monkton Swifts,2024-03-26T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
605839,Monkton Swifts,2024-03-26T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.31
605839,Monkton Swifts,2024-03-26T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
605839,Monkton Swifts,2024-03-26T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.77
605839,Monkton Swifts,2024-03-26T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.52
605839,Monkton Swifts,2024-03-26T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.04
605839,Monkton Swifts,2024-03-26T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.35
605839,Monkton Swifts,2024-03-26T02:40:00.000+00:00,feeder,5,N Current (RMS),A,13.4
605839,Monkton Swifts,2024-03-26T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,2.8
605839,Monkton Swifts,2024-03-26T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,8.3
605839,Monkton Swifts,2024-03-26T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,22.3
605839,Monkton Swifts,2024-03-26T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
605839,Monkton Swifts,2024-03-26T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-26T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-26T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605839,Monkton Swifts,2024-03-26T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-26T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.04
605839,Monkton Swifts,2024-03-26T02:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-26T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-26T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-26T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-26T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
605839,Monkton Swifts,2024-03-26T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
605839,Monkton Swifts,2024-03-26T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.93
605839,Monkton Swifts,2024-03-26T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.71
605839,Monkton Swifts,2024-03-26T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.67
605839,Monkton Swifts,2024-03-26T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.94
605839,Monkton Swifts,2024-03-26T02:40:00.000+00:00,feeder,3,N Current (RMS),A,5.2
605839,Monkton Swifts,2024-03-26T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.7
605839,Monkton Swifts,2024-03-26T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.6
605839,Monkton Swifts,2024-03-26T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,5.8
605839,Monkton Swifts,2024-03-26T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.08
605839,Monkton Swifts,2024-03-26T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-26T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.07
605839,Monkton Swifts,2024-03-26T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.18
605839,Monkton Swifts,2024-03-26T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.69
605839,Monkton Swifts,2024-03-26T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.17
605839,Monkton Swifts,2024-03-26T02:40:00.000+00:00,feeder,2,N Current (RMS),A,15.2
605839,Monkton Swifts,2024-03-26T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.1
605839,Monkton Swifts,2024-03-26T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.5
605839,Monkton Swifts,2024-03-26T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.7
605839,Monkton Swifts,2024-03-26T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-26T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-26T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
605839,Monkton Swifts,2024-03-26T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605839,Monkton Swifts,2024-03-26T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605839,Monkton Swifts,2024-03-26T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.04
605839,Monkton Swifts,2024-03-26T02:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-26T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-26T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-26T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-26T02:40:00.000+00:00,transformer,,Temperature,C,16.4
605839,Monkton Swifts,2024-03-26T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
605839,Monkton Swifts,2024-03-26T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
605839,Monkton Swifts,2024-03-26T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
605839,Monkton Swifts,2024-03-26T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
605839,Monkton Swifts,2024-03-26T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
605839,Monkton Swifts,2024-03-26T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
605839,Monkton Swifts,2024-03-26T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
605839,Monkton Swifts,2024-03-26T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
605839,Monkton Swifts,2024-03-26T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
605839,Monkton Swifts,2024-03-26T02:40:00.000+00:00,busbar,,L3 Active Power,kW,4.39
605839,Monkton Swifts,2024-03-26T02:40:00.000+00:00,busbar,,L2 Active Power,kW,6.4
605839,Monkton Swifts,2024-03-26T02:40:00.000+00:00,busbar,,L1 Active Power,kW,11.55
605839,Monkton Swifts,2024-03-26T02:40:00.000+00:00,busbar,,N Current (RMS),A,26.8
605839,Monkton Swifts,2024-03-26T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.1
605839,Monkton Swifts,2024-03-26T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
605839,Monkton Swifts,2024-03-26T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
605839,Monkton Swifts,2024-03-26T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.3
605839,Monkton Swifts,2024-03-26T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.21
605839,Monkton Swifts,2024-03-26T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.82
605839,Monkton Swifts,2024-03-26T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.59
605839,Monkton Swifts,2024-03-26T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.96
605839,Monkton Swifts,2024-03-26T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.36
605839,Monkton Swifts,2024-03-26T02:30:00.000+00:00,feeder,5,N Current (RMS),A,14.1
605839,Monkton Swifts,2024-03-26T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,3.1
605839,Monkton Swifts,2024-03-26T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,8.1
605839,Monkton Swifts,2024-03-26T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,22.3
605839,Monkton Swifts,2024-03-26T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
605839,Monkton Swifts,2024-03-26T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
605839,Monkton Swifts,2024-03-26T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-26T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605839,Monkton Swifts,2024-03-26T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605839,Monkton Swifts,2024-03-26T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.04
605839,Monkton Swifts,2024-03-26T02:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-26T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-26T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-26T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-26T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
605839,Monkton Swifts,2024-03-26T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
605839,Monkton Swifts,2024-03-26T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.77
605839,Monkton Swifts,2024-03-26T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.76
605839,Monkton Swifts,2024-03-26T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.89
605839,Monkton Swifts,2024-03-26T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.15
605839,Monkton Swifts,2024-03-26T02:30:00.000+00:00,feeder,3,N Current (RMS),A,5.6
605839,Monkton Swifts,2024-03-26T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.9
605839,Monkton Swifts,2024-03-26T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.3
605839,Monkton Swifts,2024-03-26T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.0
605839,Monkton Swifts,2024-03-26T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.31
605839,Monkton Swifts,2024-03-26T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
605839,Monkton Swifts,2024-03-26T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.96
605839,Monkton Swifts,2024-03-26T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.34
605839,Monkton Swifts,2024-03-26T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.53
605839,Monkton Swifts,2024-03-26T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.25
605839,Monkton Swifts,2024-03-26T02:30:00.000+00:00,feeder,2,N Current (RMS),A,19.2
605839,Monkton Swifts,2024-03-26T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.3
605839,Monkton Swifts,2024-03-26T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.9
605839,Monkton Swifts,2024-03-26T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,27.7
605839,Monkton Swifts,2024-03-26T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-26T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605839,Monkton Swifts,2024-03-26T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
605839,Monkton Swifts,2024-03-26T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605839,Monkton Swifts,2024-03-26T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605839,Monkton Swifts,2024-03-26T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.05
605839,Monkton Swifts,2024-03-26T02:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-26T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-26T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-26T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-26T02:30:00.000+00:00,transformer,,Temperature,C,16.5
605839,Monkton Swifts,2024-03-26T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
605839,Monkton Swifts,2024-03-26T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
605839,Monkton Swifts,2024-03-26T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
605839,Monkton Swifts,2024-03-26T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
605839,Monkton Swifts,2024-03-26T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
605839,Monkton Swifts,2024-03-26T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
605839,Monkton Swifts,2024-03-26T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
605839,Monkton Swifts,2024-03-26T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
605839,Monkton Swifts,2024-03-26T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
605839,Monkton Swifts,2024-03-26T02:30:00.000+00:00,busbar,,L3 Active Power,kW,3.68
605839,Monkton Swifts,2024-03-26T02:30:00.000+00:00,busbar,,L2 Active Power,kW,6.37
605839,Monkton Swifts,2024-03-26T02:30:00.000+00:00,busbar,,L1 Active Power,kW,12.85
605839,Monkton Swifts,2024-03-26T02:30:00.000+00:00,busbar,,N Current (RMS),A,32.0
605839,Monkton Swifts,2024-03-26T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.0
605839,Monkton Swifts,2024-03-26T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
605839,Monkton Swifts,2024-03-26T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
605839,Monkton Swifts,2024-03-26T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.25
605839,Monkton Swifts,2024-03-26T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.12
605839,Monkton Swifts,2024-03-26T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.73
605839,Monkton Swifts,2024-03-26T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.66
605839,Monkton Swifts,2024-03-26T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.42
605839,Monkton Swifts,2024-03-26T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.35
605839,Monkton Swifts,2024-03-26T02:20:00.000+00:00,feeder,5,N Current (RMS),A,13.3
605839,Monkton Swifts,2024-03-26T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,3.3
605839,Monkton Swifts,2024-03-26T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,9.9
605839,Monkton Swifts,2024-03-26T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,22.2
605839,Monkton Swifts,2024-03-26T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
605839,Monkton Swifts,2024-03-26T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-26T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
605839,Monkton Swifts,2024-03-26T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
605839,Monkton Swifts,2024-03-26T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-26T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.07
605839,Monkton Swifts,2024-03-26T02:20:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-26T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-26T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-26T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
605839,Monkton Swifts,2024-03-26T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
605839,Monkton Swifts,2024-03-26T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
605839,Monkton Swifts,2024-03-26T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.81
605839,Monkton Swifts,2024-03-26T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.61
605839,Monkton Swifts,2024-03-26T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.78
605839,Monkton Swifts,2024-03-26T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.14
605839,Monkton Swifts,2024-03-26T02:20:00.000+00:00,feeder,3,N Current (RMS),A,7.3
605839,Monkton Swifts,2024-03-26T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.3
605839,Monkton Swifts,2024-03-26T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.0
605839,Monkton Swifts,2024-03-26T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.1
605839,Monkton Swifts,2024-03-26T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
605839,Monkton Swifts,2024-03-26T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.39
605839,Monkton Swifts,2024-03-26T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.22
605839,Monkton Swifts,2024-03-26T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.39
605839,Monkton Swifts,2024-03-26T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.95
605839,Monkton Swifts,2024-03-26T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.81
605839,Monkton Swifts,2024-03-26T02:20:00.000+00:00,feeder,2,N Current (RMS),A,24.5
605839,Monkton Swifts,2024-03-26T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.9
605839,Monkton Swifts,2024-03-26T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.4
605839,Monkton Swifts,2024-03-26T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,31.3
605839,Monkton Swifts,2024-03-26T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-26T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605839,Monkton Swifts,2024-03-26T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
605839,Monkton Swifts,2024-03-26T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605839,Monkton Swifts,2024-03-26T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-26T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.05
605839,Monkton Swifts,2024-03-26T02:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-26T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-26T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-26T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-26T02:20:00.000+00:00,transformer,,Temperature,C,16.5
605839,Monkton Swifts,2024-03-26T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
605839,Monkton Swifts,2024-03-26T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
605839,Monkton Swifts,2024-03-26T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
605839,Monkton Swifts,2024-03-26T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
605839,Monkton Swifts,2024-03-26T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
605839,Monkton Swifts,2024-03-26T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
605839,Monkton Swifts,2024-03-26T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
605839,Monkton Swifts,2024-03-26T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
605839,Monkton Swifts,2024-03-26T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.78
605839,Monkton Swifts,2024-03-26T02:20:00.000+00:00,busbar,,L3 Active Power,kW,4.65
605839,Monkton Swifts,2024-03-26T02:20:00.000+00:00,busbar,,L2 Active Power,kW,8.13
605839,Monkton Swifts,2024-03-26T02:20:00.000+00:00,busbar,,L1 Active Power,kW,13.42
605839,Monkton Swifts,2024-03-26T02:20:00.000+00:00,busbar,,N Current (RMS),A,33.8
605839,Monkton Swifts,2024-03-26T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
605839,Monkton Swifts,2024-03-26T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
605839,Monkton Swifts,2024-03-26T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
605839,Monkton Swifts,2024-03-26T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.36
605839,Monkton Swifts,2024-03-26T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.12
605839,Monkton Swifts,2024-03-26T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.72
605839,Monkton Swifts,2024-03-26T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.54
605839,Monkton Swifts,2024-03-26T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.01
605839,Monkton Swifts,2024-03-26T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.31
605839,Monkton Swifts,2024-03-26T02:10:00.000+00:00,feeder,5,N Current (RMS),A,13.4
605839,Monkton Swifts,2024-03-26T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,3.1
605839,Monkton Swifts,2024-03-26T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,8.3
605839,Monkton Swifts,2024-03-26T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,22.0
605839,Monkton Swifts,2024-03-26T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-26T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
605839,Monkton Swifts,2024-03-26T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.11
605839,Monkton Swifts,2024-03-26T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
605839,Monkton Swifts,2024-03-26T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
