Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605839,Monkton Swifts,2024-03-26T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.15
605839,Monkton Swifts,2024-03-26T02:10:00.000+00:00,feeder,4,N Current (RMS),A,0.7
605839,Monkton Swifts,2024-03-26T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-26T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-26T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
605839,Monkton Swifts,2024-03-26T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
605839,Monkton Swifts,2024-03-26T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
605839,Monkton Swifts,2024-03-26T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.81
605839,Monkton Swifts,2024-03-26T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.8
605839,Monkton Swifts,2024-03-26T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.52
605839,Monkton Swifts,2024-03-26T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.2
605839,Monkton Swifts,2024-03-26T02:10:00.000+00:00,feeder,3,N Current (RMS),A,7.3
605839,Monkton Swifts,2024-03-26T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.9
605839,Monkton Swifts,2024-03-26T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.1
605839,Monkton Swifts,2024-03-26T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.3
605839,Monkton Swifts,2024-03-26T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
605839,Monkton Swifts,2024-03-26T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.24
605839,Monkton Swifts,2024-03-26T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.27
605839,Monkton Swifts,2024-03-26T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.63
605839,Monkton Swifts,2024-03-26T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.5
605839,Monkton Swifts,2024-03-26T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
605839,Monkton Swifts,2024-03-26T02:10:00.000+00:00,feeder,2,N Current (RMS),A,24.7
605839,Monkton Swifts,2024-03-26T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.4
605839,Monkton Swifts,2024-03-26T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.7
605839,Monkton Swifts,2024-03-26T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,34.4
605839,Monkton Swifts,2024-03-26T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-26T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605839,Monkton Swifts,2024-03-26T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
605839,Monkton Swifts,2024-03-26T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605839,Monkton Swifts,2024-03-26T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605839,Monkton Swifts,2024-03-26T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.07
605839,Monkton Swifts,2024-03-26T02:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-26T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-26T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-26T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-26T02:10:00.000+00:00,transformer,,Temperature,C,16.5
605839,Monkton Swifts,2024-03-26T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
605839,Monkton Swifts,2024-03-26T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
605839,Monkton Swifts,2024-03-26T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
605839,Monkton Swifts,2024-03-26T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
605839,Monkton Swifts,2024-03-26T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
605839,Monkton Swifts,2024-03-26T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
605839,Monkton Swifts,2024-03-26T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
605839,Monkton Swifts,2024-03-26T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
605839,Monkton Swifts,2024-03-26T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.9
605839,Monkton Swifts,2024-03-26T02:10:00.000+00:00,busbar,,L3 Active Power,kW,4.99
605839,Monkton Swifts,2024-03-26T02:10:00.000+00:00,busbar,,L2 Active Power,kW,6.04
605839,Monkton Swifts,2024-03-26T02:10:00.000+00:00,busbar,,L1 Active Power,kW,14.73
605839,Monkton Swifts,2024-03-26T02:10:00.000+00:00,busbar,,N Current (RMS),A,36.4
605839,Monkton Swifts,2024-03-26T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
605839,Monkton Swifts,2024-03-26T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.3
605839,Monkton Swifts,2024-03-26T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
605839,Monkton Swifts,2024-03-26T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.39
605839,Monkton Swifts,2024-03-26T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.12
605839,Monkton Swifts,2024-03-26T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.67
605839,Monkton Swifts,2024-03-26T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.75
605839,Monkton Swifts,2024-03-26T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.97
605839,Monkton Swifts,2024-03-26T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.58
605839,Monkton Swifts,2024-03-26T02:00:00.000+00:00,feeder,5,N Current (RMS),A,13.8
605839,Monkton Swifts,2024-03-26T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,3.6
605839,Monkton Swifts,2024-03-26T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,8.1
605839,Monkton Swifts,2024-03-26T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,23.1
605839,Monkton Swifts,2024-03-26T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-26T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
605839,Monkton Swifts,2024-03-26T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
605839,Monkton Swifts,2024-03-26T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.05
605839,Monkton Swifts,2024-03-26T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605839,Monkton Swifts,2024-03-26T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.16
605839,Monkton Swifts,2024-03-26T02:00:00.000+00:00,feeder,4,N Current (RMS),A,0.7
605839,Monkton Swifts,2024-03-26T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-26T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-26T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
605839,Monkton Swifts,2024-03-26T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
605839,Monkton Swifts,2024-03-26T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
605839,Monkton Swifts,2024-03-26T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.58
605839,Monkton Swifts,2024-03-26T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.28
605839,Monkton Swifts,2024-03-26T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.52
605839,Monkton Swifts,2024-03-26T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.4
605839,Monkton Swifts,2024-03-26T02:00:00.000+00:00,feeder,3,N Current (RMS),A,7.4
605839,Monkton Swifts,2024-03-26T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.4
605839,Monkton Swifts,2024-03-26T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.3
605839,Monkton Swifts,2024-03-26T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.5
605839,Monkton Swifts,2024-03-26T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
605839,Monkton Swifts,2024-03-26T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
605839,Monkton Swifts,2024-03-26T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.09
605839,Monkton Swifts,2024-03-26T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.11
605839,Monkton Swifts,2024-03-26T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.43
605839,Monkton Swifts,2024-03-26T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.91
605839,Monkton Swifts,2024-03-26T02:00:00.000+00:00,feeder,2,N Current (RMS),A,27.1
605839,Monkton Swifts,2024-03-26T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.4
605839,Monkton Swifts,2024-03-26T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.4
605839,Monkton Swifts,2024-03-26T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,37.8
605839,Monkton Swifts,2024-03-26T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
605839,Monkton Swifts,2024-03-26T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605839,Monkton Swifts,2024-03-26T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
605839,Monkton Swifts,2024-03-26T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605839,Monkton Swifts,2024-03-26T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605839,Monkton Swifts,2024-03-26T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.08
605839,Monkton Swifts,2024-03-26T02:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-26T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-26T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-26T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-26T02:00:00.000+00:00,transformer,,Temperature,C,16.5
605839,Monkton Swifts,2024-03-26T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
605839,Monkton Swifts,2024-03-26T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
605839,Monkton Swifts,2024-03-26T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
605839,Monkton Swifts,2024-03-26T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
605839,Monkton Swifts,2024-03-26T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
605839,Monkton Swifts,2024-03-26T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
605839,Monkton Swifts,2024-03-26T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
605839,Monkton Swifts,2024-03-26T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
605839,Monkton Swifts,2024-03-26T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
605839,Monkton Swifts,2024-03-26T02:00:00.000+00:00,busbar,,L3 Active Power,kW,6.16
605839,Monkton Swifts,2024-03-26T02:00:00.000+00:00,busbar,,L2 Active Power,kW,5.93
605839,Monkton Swifts,2024-03-26T02:00:00.000+00:00,busbar,,L1 Active Power,kW,16.13
605839,Monkton Swifts,2024-03-26T02:00:00.000+00:00,busbar,,N Current (RMS),A,39.0
605839,Monkton Swifts,2024-03-26T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
605839,Monkton Swifts,2024-03-26T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.9
605839,Monkton Swifts,2024-03-26T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
605839,Monkton Swifts,2024-03-26T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.32
605839,Monkton Swifts,2024-03-26T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.21
605839,Monkton Swifts,2024-03-26T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.85
605839,Monkton Swifts,2024-03-26T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.74
605839,Monkton Swifts,2024-03-26T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.89
605839,Monkton Swifts,2024-03-26T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.63
605839,Monkton Swifts,2024-03-26T01:50:00.000+00:00,feeder,5,N Current (RMS),A,14.5
605839,Monkton Swifts,2024-03-26T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,3.5
605839,Monkton Swifts,2024-03-26T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,7.8
605839,Monkton Swifts,2024-03-26T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,23.4
605839,Monkton Swifts,2024-03-26T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-26T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
605839,Monkton Swifts,2024-03-26T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
605839,Monkton Swifts,2024-03-26T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.06
605839,Monkton Swifts,2024-03-26T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
605839,Monkton Swifts,2024-03-26T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.1
605839,Monkton Swifts,2024-03-26T01:50:00.000+00:00,feeder,4,N Current (RMS),A,0.6
605839,Monkton Swifts,2024-03-26T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-26T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-26T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
605839,Monkton Swifts,2024-03-26T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
605839,Monkton Swifts,2024-03-26T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
605839,Monkton Swifts,2024-03-26T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
605839,Monkton Swifts,2024-03-26T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.68
605839,Monkton Swifts,2024-03-26T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.47
605839,Monkton Swifts,2024-03-26T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.61
605839,Monkton Swifts,2024-03-26T01:50:00.000+00:00,feeder,3,N Current (RMS),A,9.0
605839,Monkton Swifts,2024-03-26T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.9
605839,Monkton Swifts,2024-03-26T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.0
605839,Monkton Swifts,2024-03-26T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.8
605839,Monkton Swifts,2024-03-26T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.26
605839,Monkton Swifts,2024-03-26T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
605839,Monkton Swifts,2024-03-26T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.16
605839,Monkton Swifts,2024-03-26T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.82
605839,Monkton Swifts,2024-03-26T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.3
605839,Monkton Swifts,2024-03-26T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.65
605839,Monkton Swifts,2024-03-26T01:50:00.000+00:00,feeder,2,N Current (RMS),A,29.6
605839,Monkton Swifts,2024-03-26T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.4
605839,Monkton Swifts,2024-03-26T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.9
605839,Monkton Swifts,2024-03-26T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,40.6
605839,Monkton Swifts,2024-03-26T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
605839,Monkton Swifts,2024-03-26T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605839,Monkton Swifts,2024-03-26T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
605839,Monkton Swifts,2024-03-26T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605839,Monkton Swifts,2024-03-26T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
605839,Monkton Swifts,2024-03-26T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.09
605839,Monkton Swifts,2024-03-26T01:50:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-26T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-26T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-26T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.5
605839,Monkton Swifts,2024-03-26T01:50:00.000+00:00,transformer,,Temperature,C,16.5
605839,Monkton Swifts,2024-03-26T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
605839,Monkton Swifts,2024-03-26T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
605839,Monkton Swifts,2024-03-26T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
605839,Monkton Swifts,2024-03-26T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
605839,Monkton Swifts,2024-03-26T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
605839,Monkton Swifts,2024-03-26T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
605839,Monkton Swifts,2024-03-26T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
605839,Monkton Swifts,2024-03-26T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
605839,Monkton Swifts,2024-03-26T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
605839,Monkton Swifts,2024-03-26T01:50:00.000+00:00,busbar,,L3 Active Power,kW,6.28
605839,Monkton Swifts,2024-03-26T01:50:00.000+00:00,busbar,,L2 Active Power,kW,5.68
605839,Monkton Swifts,2024-03-26T01:50:00.000+00:00,busbar,,L1 Active Power,kW,17.08
605839,Monkton Swifts,2024-03-26T01:50:00.000+00:00,busbar,,N Current (RMS),A,41.8
605839,Monkton Swifts,2024-03-26T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
605839,Monkton Swifts,2024-03-26T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
605839,Monkton Swifts,2024-03-26T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
605839,Monkton Swifts,2024-03-26T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.28
605839,Monkton Swifts,2024-03-26T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.18
605839,Monkton Swifts,2024-03-26T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.95
605839,Monkton Swifts,2024-03-26T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.58
605839,Monkton Swifts,2024-03-26T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
605839,Monkton Swifts,2024-03-26T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.49
605839,Monkton Swifts,2024-03-26T01:40:00.000+00:00,feeder,5,N Current (RMS),A,14.6
605839,Monkton Swifts,2024-03-26T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,3.0
605839,Monkton Swifts,2024-03-26T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,8.2
605839,Monkton Swifts,2024-03-26T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,23.0
605839,Monkton Swifts,2024-03-26T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-26T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
605839,Monkton Swifts,2024-03-26T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605839,Monkton Swifts,2024-03-26T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.07
605839,Monkton Swifts,2024-03-26T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
605839,Monkton Swifts,2024-03-26T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.04
605839,Monkton Swifts,2024-03-26T01:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-26T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-26T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-26T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-26T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
605839,Monkton Swifts,2024-03-26T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
605839,Monkton Swifts,2024-03-26T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.83
605839,Monkton Swifts,2024-03-26T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.21
605839,Monkton Swifts,2024-03-26T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.48
605839,Monkton Swifts,2024-03-26T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.78
605839,Monkton Swifts,2024-03-26T01:40:00.000+00:00,feeder,3,N Current (RMS),A,9.7
605839,Monkton Swifts,2024-03-26T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.4
605839,Monkton Swifts,2024-03-26T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.9
605839,Monkton Swifts,2024-03-26T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.6
605839,Monkton Swifts,2024-03-26T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.22
605839,Monkton Swifts,2024-03-26T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
605839,Monkton Swifts,2024-03-26T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.1
605839,Monkton Swifts,2024-03-26T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.29
605839,Monkton Swifts,2024-03-26T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.31
605839,Monkton Swifts,2024-03-26T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.95
605839,Monkton Swifts,2024-03-26T01:40:00.000+00:00,feeder,2,N Current (RMS),A,31.3
605839,Monkton Swifts,2024-03-26T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.9
605839,Monkton Swifts,2024-03-26T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.0
605839,Monkton Swifts,2024-03-26T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,41.4
605839,Monkton Swifts,2024-03-26T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
605839,Monkton Swifts,2024-03-26T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605839,Monkton Swifts,2024-03-26T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
605839,Monkton Swifts,2024-03-26T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605839,Monkton Swifts,2024-03-26T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
605839,Monkton Swifts,2024-03-26T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.09
605839,Monkton Swifts,2024-03-26T01:40:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-26T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-26T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-26T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.5
605839,Monkton Swifts,2024-03-26T01:40:00.000+00:00,transformer,,Temperature,C,16.5
605839,Monkton Swifts,2024-03-26T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
605839,Monkton Swifts,2024-03-26T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
605839,Monkton Swifts,2024-03-26T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
605839,Monkton Swifts,2024-03-26T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
605839,Monkton Swifts,2024-03-26T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
605839,Monkton Swifts,2024-03-26T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
605839,Monkton Swifts,2024-03-26T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
605839,Monkton Swifts,2024-03-26T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
605839,Monkton Swifts,2024-03-26T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
605839,Monkton Swifts,2024-03-26T01:40:00.000+00:00,busbar,,L3 Active Power,kW,6.12
605839,Monkton Swifts,2024-03-26T01:40:00.000+00:00,busbar,,L2 Active Power,kW,5.81
605839,Monkton Swifts,2024-03-26T01:40:00.000+00:00,busbar,,L1 Active Power,kW,17.35
605839,Monkton Swifts,2024-03-26T01:40:00.000+00:00,busbar,,N Current (RMS),A,41.7
605839,Monkton Swifts,2024-03-26T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
605839,Monkton Swifts,2024-03-26T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
605839,Monkton Swifts,2024-03-26T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
605839,Monkton Swifts,2024-03-26T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.27
605839,Monkton Swifts,2024-03-26T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.06
605839,Monkton Swifts,2024-03-26T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.81
605839,Monkton Swifts,2024-03-26T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.59
605839,Monkton Swifts,2024-03-26T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.24
605839,Monkton Swifts,2024-03-26T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.72
605839,Monkton Swifts,2024-03-26T01:30:00.000+00:00,feeder,5,N Current (RMS),A,14.8
605839,Monkton Swifts,2024-03-26T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,3.0
605839,Monkton Swifts,2024-03-26T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,9.1
605839,Monkton Swifts,2024-03-26T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,23.9
605839,Monkton Swifts,2024-03-26T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-26T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
605839,Monkton Swifts,2024-03-26T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605839,Monkton Swifts,2024-03-26T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.07
605839,Monkton Swifts,2024-03-26T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
605839,Monkton Swifts,2024-03-26T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.05
605839,Monkton Swifts,2024-03-26T01:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-26T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-26T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-26T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-26T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
605839,Monkton Swifts,2024-03-26T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
605839,Monkton Swifts,2024-03-26T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.65
605839,Monkton Swifts,2024-03-26T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.23
605839,Monkton Swifts,2024-03-26T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.91
605839,Monkton Swifts,2024-03-26T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.05
605839,Monkton Swifts,2024-03-26T01:30:00.000+00:00,feeder,3,N Current (RMS),A,8.7
605839,Monkton Swifts,2024-03-26T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.3
605839,Monkton Swifts,2024-03-26T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.4
605839,Monkton Swifts,2024-03-26T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.3
605839,Monkton Swifts,2024-03-26T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.07
605839,Monkton Swifts,2024-03-26T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-26T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.48
605839,Monkton Swifts,2024-03-26T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.45
605839,Monkton Swifts,2024-03-26T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.4
605839,Monkton Swifts,2024-03-26T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.19
605839,Monkton Swifts,2024-03-26T01:30:00.000+00:00,feeder,2,N Current (RMS),A,27.4
605839,Monkton Swifts,2024-03-26T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.3
605839,Monkton Swifts,2024-03-26T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.3
605839,Monkton Swifts,2024-03-26T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,37.8
605839,Monkton Swifts,2024-03-26T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
605839,Monkton Swifts,2024-03-26T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605839,Monkton Swifts,2024-03-26T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
605839,Monkton Swifts,2024-03-26T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605839,Monkton Swifts,2024-03-26T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
605839,Monkton Swifts,2024-03-26T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.09
605839,Monkton Swifts,2024-03-26T01:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-26T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-26T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-26T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-26T01:30:00.000+00:00,transformer,,Temperature,C,16.6
605839,Monkton Swifts,2024-03-26T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
605839,Monkton Swifts,2024-03-26T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
605839,Monkton Swifts,2024-03-26T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
605839,Monkton Swifts,2024-03-26T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
605839,Monkton Swifts,2024-03-26T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
605839,Monkton Swifts,2024-03-26T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
605839,Monkton Swifts,2024-03-26T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
605839,Monkton Swifts,2024-03-26T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
605839,Monkton Swifts,2024-03-26T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
605839,Monkton Swifts,2024-03-26T01:30:00.000+00:00,busbar,,L3 Active Power,kW,6.31
605839,Monkton Swifts,2024-03-26T01:30:00.000+00:00,busbar,,L2 Active Power,kW,6.56
605839,Monkton Swifts,2024-03-26T01:30:00.000+00:00,busbar,,L1 Active Power,kW,17.09
605839,Monkton Swifts,2024-03-26T01:30:00.000+00:00,busbar,,N Current (RMS),A,38.6
605839,Monkton Swifts,2024-03-26T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
605839,Monkton Swifts,2024-03-26T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
605839,Monkton Swifts,2024-03-26T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
605839,Monkton Swifts,2024-03-26T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.29
605839,Monkton Swifts,2024-03-26T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.13
605839,Monkton Swifts,2024-03-26T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.85
605839,Monkton Swifts,2024-03-26T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.6
605839,Monkton Swifts,2024-03-26T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.16
605839,Monkton Swifts,2024-03-26T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.55
605839,Monkton Swifts,2024-03-26T01:20:00.000+00:00,feeder,5,N Current (RMS),A,14.4
605839,Monkton Swifts,2024-03-26T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,3.0
605839,Monkton Swifts,2024-03-26T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,8.8
605839,Monkton Swifts,2024-03-26T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,23.2
605839,Monkton Swifts,2024-03-26T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-26T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
605839,Monkton Swifts,2024-03-26T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605839,Monkton Swifts,2024-03-26T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.06
605839,Monkton Swifts,2024-03-26T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605839,Monkton Swifts,2024-03-26T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.05
605839,Monkton Swifts,2024-03-26T01:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-26T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-26T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-26T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-26T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
605839,Monkton Swifts,2024-03-26T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
605839,Monkton Swifts,2024-03-26T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.93
605839,Monkton Swifts,2024-03-26T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.58
605839,Monkton Swifts,2024-03-26T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.82
605839,Monkton Swifts,2024-03-26T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.45
605839,Monkton Swifts,2024-03-26T01:20:00.000+00:00,feeder,3,N Current (RMS),A,9.4
605839,Monkton Swifts,2024-03-26T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.6
605839,Monkton Swifts,2024-03-26T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.1
605839,Monkton Swifts,2024-03-26T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.2
605839,Monkton Swifts,2024-03-26T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.11
605839,Monkton Swifts,2024-03-26T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
605839,Monkton Swifts,2024-03-26T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.43
605839,Monkton Swifts,2024-03-26T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.35
605839,Monkton Swifts,2024-03-26T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.02
605839,Monkton Swifts,2024-03-26T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.24
605839,Monkton Swifts,2024-03-26T01:20:00.000+00:00,feeder,2,N Current (RMS),A,27.0
605839,Monkton Swifts,2024-03-26T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.0
605839,Monkton Swifts,2024-03-26T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.8
605839,Monkton Swifts,2024-03-26T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,38.0
605839,Monkton Swifts,2024-03-26T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
605839,Monkton Swifts,2024-03-26T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605839,Monkton Swifts,2024-03-26T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
605839,Monkton Swifts,2024-03-26T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605839,Monkton Swifts,2024-03-26T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605839,Monkton Swifts,2024-03-26T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.08
605839,Monkton Swifts,2024-03-26T01:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-26T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-26T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-26T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-26T01:20:00.000+00:00,transformer,,Temperature,C,16.6
605839,Monkton Swifts,2024-03-26T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
605839,Monkton Swifts,2024-03-26T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
605839,Monkton Swifts,2024-03-26T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
605839,Monkton Swifts,2024-03-26T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
605839,Monkton Swifts,2024-03-26T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
605839,Monkton Swifts,2024-03-26T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
605839,Monkton Swifts,2024-03-26T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
605839,Monkton Swifts,2024-03-26T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
605839,Monkton Swifts,2024-03-26T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
605839,Monkton Swifts,2024-03-26T01:20:00.000+00:00,busbar,,L3 Active Power,kW,5.56
605839,Monkton Swifts,2024-03-26T01:20:00.000+00:00,busbar,,L2 Active Power,kW,7.01
605839,Monkton Swifts,2024-03-26T01:20:00.000+00:00,busbar,,L1 Active Power,kW,16.37
605839,Monkton Swifts,2024-03-26T01:20:00.000+00:00,busbar,,N Current (RMS),A,37.6
605839,Monkton Swifts,2024-03-26T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
605839,Monkton Swifts,2024-03-26T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
605839,Monkton Swifts,2024-03-26T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
605839,Monkton Swifts,2024-03-26T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.33
605839,Monkton Swifts,2024-03-26T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.14
605839,Monkton Swifts,2024-03-26T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.82
605839,Monkton Swifts,2024-03-26T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.56
605839,Monkton Swifts,2024-03-26T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.13
605839,Monkton Swifts,2024-03-26T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.49
605839,Monkton Swifts,2024-03-26T01:10:00.000+00:00,feeder,5,N Current (RMS),A,14.0
605839,Monkton Swifts,2024-03-26T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,2.9
605839,Monkton Swifts,2024-03-26T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,8.7
605839,Monkton Swifts,2024-03-26T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,22.9
605839,Monkton Swifts,2024-03-26T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
605839,Monkton Swifts,2024-03-26T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
605839,Monkton Swifts,2024-03-26T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605839,Monkton Swifts,2024-03-26T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.07
605839,Monkton Swifts,2024-03-26T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
605839,Monkton Swifts,2024-03-26T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.04
605839,Monkton Swifts,2024-03-26T01:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-26T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-26T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-26T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-26T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
605839,Monkton Swifts,2024-03-26T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
605839,Monkton Swifts,2024-03-26T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
605839,Monkton Swifts,2024-03-26T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.22
605839,Monkton Swifts,2024-03-26T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.63
605839,Monkton Swifts,2024-03-26T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.25
605839,Monkton Swifts,2024-03-26T01:10:00.000+00:00,feeder,3,N Current (RMS),A,11.9
605839,Monkton Swifts,2024-03-26T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.8
605839,Monkton Swifts,2024-03-26T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.0
605839,Monkton Swifts,2024-03-26T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.5
605839,Monkton Swifts,2024-03-26T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.93
605839,Monkton Swifts,2024-03-26T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.17
605839,Monkton Swifts,2024-03-26T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.48
605839,Monkton Swifts,2024-03-26T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.31
605839,Monkton Swifts,2024-03-26T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.23
605839,Monkton Swifts,2024-03-26T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.32
605839,Monkton Swifts,2024-03-26T01:10:00.000+00:00,feeder,2,N Current (RMS),A,24.3
605839,Monkton Swifts,2024-03-26T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.6
605839,Monkton Swifts,2024-03-26T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.6
605839,Monkton Swifts,2024-03-26T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,38.4
605839,Monkton Swifts,2024-03-26T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-26T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605839,Monkton Swifts,2024-03-26T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
605839,Monkton Swifts,2024-03-26T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605839,Monkton Swifts,2024-03-26T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605839,Monkton Swifts,2024-03-26T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.07
605839,Monkton Swifts,2024-03-26T01:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-26T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-26T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-26T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-26T01:10:00.000+00:00,transformer,,Temperature,C,16.6
605839,Monkton Swifts,2024-03-26T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
605839,Monkton Swifts,2024-03-26T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
605839,Monkton Swifts,2024-03-26T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
605839,Monkton Swifts,2024-03-26T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
605839,Monkton Swifts,2024-03-26T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
605839,Monkton Swifts,2024-03-26T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
605839,Monkton Swifts,2024-03-26T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
605839,Monkton Swifts,2024-03-26T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
605839,Monkton Swifts,2024-03-26T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
605839,Monkton Swifts,2024-03-26T01:10:00.000+00:00,busbar,,L3 Active Power,kW,7.12
605839,Monkton Swifts,2024-03-26T01:10:00.000+00:00,busbar,,L2 Active Power,kW,9.01
605839,Monkton Swifts,2024-03-26T01:10:00.000+00:00,busbar,,L1 Active Power,kW,16.17
605839,Monkton Swifts,2024-03-26T01:10:00.000+00:00,busbar,,N Current (RMS),A,31.4
605839,Monkton Swifts,2024-03-26T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
605839,Monkton Swifts,2024-03-26T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
605839,Monkton Swifts,2024-03-26T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
605839,Monkton Swifts,2024-03-26T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.33
605839,Monkton Swifts,2024-03-26T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.31
605839,Monkton Swifts,2024-03-26T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.69
605839,Monkton Swifts,2024-03-26T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.58
605839,Monkton Swifts,2024-03-26T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.01
605839,Monkton Swifts,2024-03-26T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.98
605839,Monkton Swifts,2024-03-26T01:00:00.000+00:00,feeder,5,N Current (RMS),A,16.6
605839,Monkton Swifts,2024-03-26T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,3.1
605839,Monkton Swifts,2024-03-26T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,8.4
605839,Monkton Swifts,2024-03-26T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,25.2
605839,Monkton Swifts,2024-03-26T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
605839,Monkton Swifts,2024-03-26T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
605839,Monkton Swifts,2024-03-26T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-26T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605839,Monkton Swifts,2024-03-26T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
605839,Monkton Swifts,2024-03-26T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.05
605839,Monkton Swifts,2024-03-26T01:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-26T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-26T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-26T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-26T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
605839,Monkton Swifts,2024-03-26T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
605839,Monkton Swifts,2024-03-26T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.98
605839,Monkton Swifts,2024-03-26T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.08
605839,Monkton Swifts,2024-03-26T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.49
605839,Monkton Swifts,2024-03-26T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.21
605839,Monkton Swifts,2024-03-26T01:00:00.000+00:00,feeder,3,N Current (RMS),A,9.0
605839,Monkton Swifts,2024-03-26T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.1
605839,Monkton Swifts,2024-03-26T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,14.6
605839,Monkton Swifts,2024-03-26T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.7
605839,Monkton Swifts,2024-03-26T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.84
605839,Monkton Swifts,2024-03-26T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.26
605839,Monkton Swifts,2024-03-26T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.64
605839,Monkton Swifts,2024-03-26T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.94
605839,Monkton Swifts,2024-03-26T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.31
605839,Monkton Swifts,2024-03-26T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.43
605839,Monkton Swifts,2024-03-26T01:00:00.000+00:00,feeder,2,N Current (RMS),A,29.2
605839,Monkton Swifts,2024-03-26T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.2
605839,Monkton Swifts,2024-03-26T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.0
605839,Monkton Swifts,2024-03-26T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,39.0
605839,Monkton Swifts,2024-03-26T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-26T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
605839,Monkton Swifts,2024-03-26T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
605839,Monkton Swifts,2024-03-26T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
605839,Monkton Swifts,2024-03-26T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605839,Monkton Swifts,2024-03-26T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.08
605839,Monkton Swifts,2024-03-26T01:00:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-26T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-26T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-26T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-26T01:00:00.000+00:00,transformer,,Temperature,C,16.7
605839,Monkton Swifts,2024-03-26T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
605839,Monkton Swifts,2024-03-26T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
605839,Monkton Swifts,2024-03-26T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
605839,Monkton Swifts,2024-03-26T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
605839,Monkton Swifts,2024-03-26T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
605839,Monkton Swifts,2024-03-26T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
605839,Monkton Swifts,2024-03-26T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
605839,Monkton Swifts,2024-03-26T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
605839,Monkton Swifts,2024-03-26T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
605839,Monkton Swifts,2024-03-26T01:00:00.000+00:00,busbar,,L3 Active Power,kW,3.58
605839,Monkton Swifts,2024-03-26T01:00:00.000+00:00,busbar,,L2 Active Power,kW,8.83
605839,Monkton Swifts,2024-03-26T01:00:00.000+00:00,busbar,,L1 Active Power,kW,16.75
605839,Monkton Swifts,2024-03-26T01:00:00.000+00:00,busbar,,N Current (RMS),A,45.1
605839,Monkton Swifts,2024-03-26T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.9
605839,Monkton Swifts,2024-03-26T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
605839,Monkton Swifts,2024-03-26T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
605839,Monkton Swifts,2024-03-26T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.39
605839,Monkton Swifts,2024-03-26T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.22
605839,Monkton Swifts,2024-03-26T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.79
605839,Monkton Swifts,2024-03-26T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.53
605839,Monkton Swifts,2024-03-26T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.16
605839,Monkton Swifts,2024-03-26T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.57
605839,Monkton Swifts,2024-03-26T00:50:00.000+00:00,feeder,5,N Current (RMS),A,14.6
605839,Monkton Swifts,2024-03-26T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,3.0
605839,Monkton Swifts,2024-03-26T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,8.9
605839,Monkton Swifts,2024-03-26T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,23.3
605839,Monkton Swifts,2024-03-26T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
605839,Monkton Swifts,2024-03-26T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
605839,Monkton Swifts,2024-03-26T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-26T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
605839,Monkton Swifts,2024-03-26T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
605839,Monkton Swifts,2024-03-26T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.04
605839,Monkton Swifts,2024-03-26T00:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-26T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-26T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-26T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-26T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
605839,Monkton Swifts,2024-03-26T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.67
605839,Monkton Swifts,2024-03-26T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.05
605839,Monkton Swifts,2024-03-26T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.92
605839,Monkton Swifts,2024-03-26T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.33
605839,Monkton Swifts,2024-03-26T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.14
605839,Monkton Swifts,2024-03-26T00:50:00.000+00:00,feeder,3,N Current (RMS),A,8.9
605839,Monkton Swifts,2024-03-26T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.6
605839,Monkton Swifts,2024-03-26T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.2
605839,Monkton Swifts,2024-03-26T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.7
605839,Monkton Swifts,2024-03-26T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.86
605839,Monkton Swifts,2024-03-26T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.26
605839,Monkton Swifts,2024-03-26T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.52
605839,Monkton Swifts,2024-03-26T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.91
605839,Monkton Swifts,2024-03-26T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.27
605839,Monkton Swifts,2024-03-26T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.43
605839,Monkton Swifts,2024-03-26T00:50:00.000+00:00,feeder,2,N Current (RMS),A,28.9
605839,Monkton Swifts,2024-03-26T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.0
605839,Monkton Swifts,2024-03-26T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.8
