Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605839,Monkton Swifts,2024-03-26T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,38.9
605839,Monkton Swifts,2024-03-26T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-26T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
605839,Monkton Swifts,2024-03-26T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
605839,Monkton Swifts,2024-03-26T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
605839,Monkton Swifts,2024-03-26T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605839,Monkton Swifts,2024-03-26T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.08
605839,Monkton Swifts,2024-03-26T00:50:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-26T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-26T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-26T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-26T00:50:00.000+00:00,transformer,,Temperature,C,16.8
605839,Monkton Swifts,2024-03-26T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
605839,Monkton Swifts,2024-03-26T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
605839,Monkton Swifts,2024-03-26T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
605839,Monkton Swifts,2024-03-26T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
605839,Monkton Swifts,2024-03-26T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
605839,Monkton Swifts,2024-03-26T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
605839,Monkton Swifts,2024-03-26T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
605839,Monkton Swifts,2024-03-26T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
605839,Monkton Swifts,2024-03-26T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
605839,Monkton Swifts,2024-03-26T00:50:00.000+00:00,busbar,,L3 Active Power,kW,3.32
605839,Monkton Swifts,2024-03-26T00:50:00.000+00:00,busbar,,L2 Active Power,kW,8.77
605839,Monkton Swifts,2024-03-26T00:50:00.000+00:00,busbar,,L1 Active Power,kW,16.26
605839,Monkton Swifts,2024-03-26T00:50:00.000+00:00,busbar,,N Current (RMS),A,43.9
605839,Monkton Swifts,2024-03-26T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.4
605839,Monkton Swifts,2024-03-26T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
605839,Monkton Swifts,2024-03-26T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
605839,Monkton Swifts,2024-03-26T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.3
605839,Monkton Swifts,2024-03-26T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.27
605839,Monkton Swifts,2024-03-26T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.95
605839,Monkton Swifts,2024-03-26T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.53
605839,Monkton Swifts,2024-03-26T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.2
605839,Monkton Swifts,2024-03-26T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.59
605839,Monkton Swifts,2024-03-26T00:40:00.000+00:00,feeder,5,N Current (RMS),A,15.0
605839,Monkton Swifts,2024-03-26T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,2.7
605839,Monkton Swifts,2024-03-26T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,9.1
605839,Monkton Swifts,2024-03-26T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,23.6
605839,Monkton Swifts,2024-03-26T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-26T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
605839,Monkton Swifts,2024-03-26T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
605839,Monkton Swifts,2024-03-26T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605839,Monkton Swifts,2024-03-26T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605839,Monkton Swifts,2024-03-26T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.08
605839,Monkton Swifts,2024-03-26T00:40:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-26T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-26T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-26T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
605839,Monkton Swifts,2024-03-26T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
605839,Monkton Swifts,2024-03-26T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
605839,Monkton Swifts,2024-03-26T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
605839,Monkton Swifts,2024-03-26T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.06
605839,Monkton Swifts,2024-03-26T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.88
605839,Monkton Swifts,2024-03-26T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.43
605839,Monkton Swifts,2024-03-26T00:40:00.000+00:00,feeder,3,N Current (RMS),A,5.4
605839,Monkton Swifts,2024-03-26T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.9
605839,Monkton Swifts,2024-03-26T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.3
605839,Monkton Swifts,2024-03-26T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.0
605839,Monkton Swifts,2024-03-26T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.09
605839,Monkton Swifts,2024-03-26T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.33
605839,Monkton Swifts,2024-03-26T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.5
605839,Monkton Swifts,2024-03-26T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.63
605839,Monkton Swifts,2024-03-26T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.43
605839,Monkton Swifts,2024-03-26T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.34
605839,Monkton Swifts,2024-03-26T00:40:00.000+00:00,feeder,2,N Current (RMS),A,29.2
605839,Monkton Swifts,2024-03-26T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.6
605839,Monkton Swifts,2024-03-26T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.5
605839,Monkton Swifts,2024-03-26T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,38.5
605839,Monkton Swifts,2024-03-26T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-26T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
605839,Monkton Swifts,2024-03-26T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
605839,Monkton Swifts,2024-03-26T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
605839,Monkton Swifts,2024-03-26T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605839,Monkton Swifts,2024-03-26T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.08
605839,Monkton Swifts,2024-03-26T00:40:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-26T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-26T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-26T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-26T00:40:00.000+00:00,transformer,,Temperature,C,16.8
605839,Monkton Swifts,2024-03-26T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
605839,Monkton Swifts,2024-03-26T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
605839,Monkton Swifts,2024-03-26T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
605839,Monkton Swifts,2024-03-26T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
605839,Monkton Swifts,2024-03-26T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
605839,Monkton Swifts,2024-03-26T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
605839,Monkton Swifts,2024-03-26T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
605839,Monkton Swifts,2024-03-26T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
605839,Monkton Swifts,2024-03-26T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
605839,Monkton Swifts,2024-03-26T00:40:00.000+00:00,busbar,,L3 Active Power,kW,3.21
605839,Monkton Swifts,2024-03-26T00:40:00.000+00:00,busbar,,L2 Active Power,kW,7.51
605839,Monkton Swifts,2024-03-26T00:40:00.000+00:00,busbar,,L1 Active Power,kW,16.52
605839,Monkton Swifts,2024-03-26T00:40:00.000+00:00,busbar,,N Current (RMS),A,44.3
605839,Monkton Swifts,2024-03-26T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.9
605839,Monkton Swifts,2024-03-26T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
605839,Monkton Swifts,2024-03-26T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
605839,Monkton Swifts,2024-03-26T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.3
605839,Monkton Swifts,2024-03-26T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.28
605839,Monkton Swifts,2024-03-26T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.98
605839,Monkton Swifts,2024-03-26T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.56
605839,Monkton Swifts,2024-03-26T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.57
605839,Monkton Swifts,2024-03-26T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.57
605839,Monkton Swifts,2024-03-26T00:30:00.000+00:00,feeder,5,N Current (RMS),A,14.6
605839,Monkton Swifts,2024-03-26T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,2.9
605839,Monkton Swifts,2024-03-26T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,10.6
605839,Monkton Swifts,2024-03-26T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,23.5
605839,Monkton Swifts,2024-03-26T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-26T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
605839,Monkton Swifts,2024-03-26T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.11
605839,Monkton Swifts,2024-03-26T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
605839,Monkton Swifts,2024-03-26T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605839,Monkton Swifts,2024-03-26T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.15
605839,Monkton Swifts,2024-03-26T00:30:00.000+00:00,feeder,4,N Current (RMS),A,0.6
605839,Monkton Swifts,2024-03-26T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-26T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-26T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
605839,Monkton Swifts,2024-03-26T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
605839,Monkton Swifts,2024-03-26T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
605839,Monkton Swifts,2024-03-26T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.87
605839,Monkton Swifts,2024-03-26T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.07
605839,Monkton Swifts,2024-03-26T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.07
605839,Monkton Swifts,2024-03-26T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.35
605839,Monkton Swifts,2024-03-26T00:30:00.000+00:00,feeder,3,N Current (RMS),A,6.1
605839,Monkton Swifts,2024-03-26T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.9
605839,Monkton Swifts,2024-03-26T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
605839,Monkton Swifts,2024-03-26T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.0
605839,Monkton Swifts,2024-03-26T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.17
605839,Monkton Swifts,2024-03-26T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.23
605839,Monkton Swifts,2024-03-26T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.43
605839,Monkton Swifts,2024-03-26T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.27
605839,Monkton Swifts,2024-03-26T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.3
605839,Monkton Swifts,2024-03-26T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.35
605839,Monkton Swifts,2024-03-26T00:30:00.000+00:00,feeder,2,N Current (RMS),A,27.5
605839,Monkton Swifts,2024-03-26T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.3
605839,Monkton Swifts,2024-03-26T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.9
605839,Monkton Swifts,2024-03-26T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,38.5
605839,Monkton Swifts,2024-03-26T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-26T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
605839,Monkton Swifts,2024-03-26T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
605839,Monkton Swifts,2024-03-26T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
605839,Monkton Swifts,2024-03-26T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605839,Monkton Swifts,2024-03-26T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.08
605839,Monkton Swifts,2024-03-26T00:30:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-26T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-26T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-26T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-26T00:30:00.000+00:00,transformer,,Temperature,C,16.8
605839,Monkton Swifts,2024-03-26T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
605839,Monkton Swifts,2024-03-26T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
605839,Monkton Swifts,2024-03-26T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
605839,Monkton Swifts,2024-03-26T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
605839,Monkton Swifts,2024-03-26T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
605839,Monkton Swifts,2024-03-26T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
605839,Monkton Swifts,2024-03-26T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
605839,Monkton Swifts,2024-03-26T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
605839,Monkton Swifts,2024-03-26T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
605839,Monkton Swifts,2024-03-26T00:30:00.000+00:00,busbar,,L3 Active Power,kW,3.89
605839,Monkton Swifts,2024-03-26T00:30:00.000+00:00,busbar,,L2 Active Power,kW,7.94
605839,Monkton Swifts,2024-03-26T00:30:00.000+00:00,busbar,,L1 Active Power,kW,16.5
605839,Monkton Swifts,2024-03-26T00:30:00.000+00:00,busbar,,N Current (RMS),A,41.5
605839,Monkton Swifts,2024-03-26T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.6
605839,Monkton Swifts,2024-03-26T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
605839,Monkton Swifts,2024-03-26T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
605839,Monkton Swifts,2024-03-26T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.28
605839,Monkton Swifts,2024-03-26T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.24
605839,Monkton Swifts,2024-03-26T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.84
605839,Monkton Swifts,2024-03-26T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.65
605839,Monkton Swifts,2024-03-26T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.21
605839,Monkton Swifts,2024-03-26T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.8
605839,Monkton Swifts,2024-03-26T00:20:00.000+00:00,feeder,5,N Current (RMS),A,15.2
605839,Monkton Swifts,2024-03-26T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,3.3
605839,Monkton Swifts,2024-03-26T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,9.1
605839,Monkton Swifts,2024-03-26T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,24.2
605839,Monkton Swifts,2024-03-26T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
605839,Monkton Swifts,2024-03-26T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-26T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.11
605839,Monkton Swifts,2024-03-26T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
605839,Monkton Swifts,2024-03-26T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-26T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.14
605839,Monkton Swifts,2024-03-26T00:20:00.000+00:00,feeder,4,N Current (RMS),A,0.7
605839,Monkton Swifts,2024-03-26T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-26T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-26T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
605839,Monkton Swifts,2024-03-26T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
605839,Monkton Swifts,2024-03-26T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
605839,Monkton Swifts,2024-03-26T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.85
605839,Monkton Swifts,2024-03-26T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.36
605839,Monkton Swifts,2024-03-26T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.64
605839,Monkton Swifts,2024-03-26T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.37
605839,Monkton Swifts,2024-03-26T00:20:00.000+00:00,feeder,3,N Current (RMS),A,7.0
605839,Monkton Swifts,2024-03-26T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
605839,Monkton Swifts,2024-03-26T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.4
605839,Monkton Swifts,2024-03-26T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.0
605839,Monkton Swifts,2024-03-26T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
605839,Monkton Swifts,2024-03-26T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
605839,Monkton Swifts,2024-03-26T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.97
605839,Monkton Swifts,2024-03-26T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.16
605839,Monkton Swifts,2024-03-26T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.26
605839,Monkton Swifts,2024-03-26T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.22
605839,Monkton Swifts,2024-03-26T00:20:00.000+00:00,feeder,2,N Current (RMS),A,14.4
605839,Monkton Swifts,2024-03-26T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.8
605839,Monkton Swifts,2024-03-26T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.7
605839,Monkton Swifts,2024-03-26T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.0
605839,Monkton Swifts,2024-03-26T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605839,Monkton Swifts,2024-03-26T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-26T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
605839,Monkton Swifts,2024-03-26T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605839,Monkton Swifts,2024-03-26T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-26T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
605839,Monkton Swifts,2024-03-26T00:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-26T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-26T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-26T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-26T00:20:00.000+00:00,transformer,,Temperature,C,16.9
605839,Monkton Swifts,2024-03-26T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
605839,Monkton Swifts,2024-03-26T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
605839,Monkton Swifts,2024-03-26T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
605839,Monkton Swifts,2024-03-26T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
605839,Monkton Swifts,2024-03-26T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
605839,Monkton Swifts,2024-03-26T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
605839,Monkton Swifts,2024-03-26T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
605839,Monkton Swifts,2024-03-26T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
605839,Monkton Swifts,2024-03-26T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
605839,Monkton Swifts,2024-03-26T00:20:00.000+00:00,busbar,,L3 Active Power,kW,4.18
605839,Monkton Swifts,2024-03-26T00:20:00.000+00:00,busbar,,L2 Active Power,kW,7.08
605839,Monkton Swifts,2024-03-26T00:20:00.000+00:00,busbar,,L1 Active Power,kW,9.55
605839,Monkton Swifts,2024-03-26T00:20:00.000+00:00,busbar,,N Current (RMS),A,22.5
605839,Monkton Swifts,2024-03-26T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
605839,Monkton Swifts,2024-03-26T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
605839,Monkton Swifts,2024-03-26T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
605839,Monkton Swifts,2024-03-26T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.32
605839,Monkton Swifts,2024-03-26T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.2
605839,Monkton Swifts,2024-03-26T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.9
605839,Monkton Swifts,2024-03-26T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.59
605839,Monkton Swifts,2024-03-26T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.01
605839,Monkton Swifts,2024-03-26T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.75
605839,Monkton Swifts,2024-03-26T00:10:00.000+00:00,feeder,5,N Current (RMS),A,14.9
605839,Monkton Swifts,2024-03-26T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,3.1
605839,Monkton Swifts,2024-03-26T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,8.3
605839,Monkton Swifts,2024-03-26T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,24.0
605839,Monkton Swifts,2024-03-26T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
605839,Monkton Swifts,2024-03-26T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-26T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
605839,Monkton Swifts,2024-03-26T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
605839,Monkton Swifts,2024-03-26T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-26T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.12
605839,Monkton Swifts,2024-03-26T00:10:00.000+00:00,feeder,4,N Current (RMS),A,0.6
605839,Monkton Swifts,2024-03-26T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-26T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-26T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
605839,Monkton Swifts,2024-03-26T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
605839,Monkton Swifts,2024-03-26T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
605839,Monkton Swifts,2024-03-26T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
605839,Monkton Swifts,2024-03-26T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.01
605839,Monkton Swifts,2024-03-26T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.7
605839,Monkton Swifts,2024-03-26T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.51
605839,Monkton Swifts,2024-03-26T00:10:00.000+00:00,feeder,3,N Current (RMS),A,5.1
605839,Monkton Swifts,2024-03-26T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.8
605839,Monkton Swifts,2024-03-26T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.0
605839,Monkton Swifts,2024-03-26T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.1
605839,Monkton Swifts,2024-03-26T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.18
605839,Monkton Swifts,2024-03-26T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
605839,Monkton Swifts,2024-03-26T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.06
605839,Monkton Swifts,2024-03-26T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.83
605839,Monkton Swifts,2024-03-26T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.36
605839,Monkton Swifts,2024-03-26T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.31
605839,Monkton Swifts,2024-03-26T00:10:00.000+00:00,feeder,2,N Current (RMS),A,15.9
605839,Monkton Swifts,2024-03-26T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.3
605839,Monkton Swifts,2024-03-26T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.2
605839,Monkton Swifts,2024-03-26T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.5
605839,Monkton Swifts,2024-03-26T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605839,Monkton Swifts,2024-03-26T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-26T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
605839,Monkton Swifts,2024-03-26T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605839,Monkton Swifts,2024-03-26T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-26T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
605839,Monkton Swifts,2024-03-26T00:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-26T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-26T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-26T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-26T00:10:00.000+00:00,transformer,,Temperature,C,16.9
605839,Monkton Swifts,2024-03-26T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
605839,Monkton Swifts,2024-03-26T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
605839,Monkton Swifts,2024-03-26T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
605839,Monkton Swifts,2024-03-26T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
605839,Monkton Swifts,2024-03-26T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
605839,Monkton Swifts,2024-03-26T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
605839,Monkton Swifts,2024-03-26T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
605839,Monkton Swifts,2024-03-26T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
605839,Monkton Swifts,2024-03-26T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
605839,Monkton Swifts,2024-03-26T00:10:00.000+00:00,busbar,,L3 Active Power,kW,3.42
605839,Monkton Swifts,2024-03-26T00:10:00.000+00:00,busbar,,L2 Active Power,kW,7.04
605839,Monkton Swifts,2024-03-26T00:10:00.000+00:00,busbar,,L1 Active Power,kW,9.72
605839,Monkton Swifts,2024-03-26T00:10:00.000+00:00,busbar,,N Current (RMS),A,25.0
605839,Monkton Swifts,2024-03-26T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.1
605839,Monkton Swifts,2024-03-26T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
605839,Monkton Swifts,2024-03-26T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
605839,Monkton Swifts,2024-03-26T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.4
605839,Monkton Swifts,2024-03-26T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.04
605839,Monkton Swifts,2024-03-26T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.92
605839,Monkton Swifts,2024-03-26T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.58
605839,Monkton Swifts,2024-03-26T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.14
605839,Monkton Swifts,2024-03-26T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.8
605839,Monkton Swifts,2024-03-26T00:00:00.000+00:00,feeder,5,N Current (RMS),A,14.2
605839,Monkton Swifts,2024-03-26T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,3.1
605839,Monkton Swifts,2024-03-26T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,8.7
605839,Monkton Swifts,2024-03-26T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,24.2
605839,Monkton Swifts,2024-03-26T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
605839,Monkton Swifts,2024-03-26T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-26T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-26T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
605839,Monkton Swifts,2024-03-26T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-26T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
605839,Monkton Swifts,2024-03-26T00:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-26T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-26T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-26T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-26T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
605839,Monkton Swifts,2024-03-26T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
605839,Monkton Swifts,2024-03-26T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
605839,Monkton Swifts,2024-03-26T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.93
605839,Monkton Swifts,2024-03-26T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.67
605839,Monkton Swifts,2024-03-26T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.54
605839,Monkton Swifts,2024-03-26T00:00:00.000+00:00,feeder,3,N Current (RMS),A,5.2
605839,Monkton Swifts,2024-03-26T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.7
605839,Monkton Swifts,2024-03-26T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.8
605839,Monkton Swifts,2024-03-26T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.3
605839,Monkton Swifts,2024-03-26T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.05
605839,Monkton Swifts,2024-03-26T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
605839,Monkton Swifts,2024-03-26T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.18
605839,Monkton Swifts,2024-03-26T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.14
605839,Monkton Swifts,2024-03-26T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.33
605839,Monkton Swifts,2024-03-26T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.44
605839,Monkton Swifts,2024-03-26T00:00:00.000+00:00,feeder,2,N Current (RMS),A,15.3
605839,Monkton Swifts,2024-03-26T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.1
605839,Monkton Swifts,2024-03-26T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.1
605839,Monkton Swifts,2024-03-26T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.2
605839,Monkton Swifts,2024-03-26T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605839,Monkton Swifts,2024-03-26T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-26T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
605839,Monkton Swifts,2024-03-26T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605839,Monkton Swifts,2024-03-26T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-26T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
605839,Monkton Swifts,2024-03-26T00:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-26T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-26T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-26T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-26T00:00:00.000+00:00,transformer,,Temperature,C,16.9
605839,Monkton Swifts,2024-03-26T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
605839,Monkton Swifts,2024-03-26T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
605839,Monkton Swifts,2024-03-26T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
605839,Monkton Swifts,2024-03-26T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
605839,Monkton Swifts,2024-03-26T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
605839,Monkton Swifts,2024-03-26T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
605839,Monkton Swifts,2024-03-26T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
605839,Monkton Swifts,2024-03-26T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
605839,Monkton Swifts,2024-03-26T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
605839,Monkton Swifts,2024-03-26T00:00:00.000+00:00,busbar,,L3 Active Power,kW,3.64
605839,Monkton Swifts,2024-03-26T00:00:00.000+00:00,busbar,,L2 Active Power,kW,7.12
605839,Monkton Swifts,2024-03-26T00:00:00.000+00:00,busbar,,L1 Active Power,kW,9.84
605839,Monkton Swifts,2024-03-26T00:00:00.000+00:00,busbar,,N Current (RMS),A,24.4
605839,Monkton Swifts,2024-03-26T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.8
605839,Monkton Swifts,2024-03-26T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
605839,Monkton Swifts,2024-03-26T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
605839,Monkton Swifts,2024-03-27T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.3
605839,Monkton Swifts,2024-03-27T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.25
605839,Monkton Swifts,2024-03-27T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.84
605839,Monkton Swifts,2024-03-27T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.5
605839,Monkton Swifts,2024-03-27T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.28
605839,Monkton Swifts,2024-03-27T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.13
605839,Monkton Swifts,2024-03-27T23:50:00.000+00:00,feeder,5,N Current (RMS),A,16.3
605839,Monkton Swifts,2024-03-27T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,2.6
605839,Monkton Swifts,2024-03-27T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,9.3
605839,Monkton Swifts,2024-03-27T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,25.2
605839,Monkton Swifts,2024-03-27T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
605839,Monkton Swifts,2024-03-27T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-27T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-27T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
605839,Monkton Swifts,2024-03-27T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-27T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
605839,Monkton Swifts,2024-03-27T23:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-27T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-27T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-27T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-27T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
605839,Monkton Swifts,2024-03-27T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
605839,Monkton Swifts,2024-03-27T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.99
605839,Monkton Swifts,2024-03-27T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.07
605839,Monkton Swifts,2024-03-27T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.74
605839,Monkton Swifts,2024-03-27T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.48
605839,Monkton Swifts,2024-03-27T23:50:00.000+00:00,feeder,3,N Current (RMS),A,5.5
605839,Monkton Swifts,2024-03-27T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.7
605839,Monkton Swifts,2024-03-27T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.9
605839,Monkton Swifts,2024-03-27T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.6
605839,Monkton Swifts,2024-03-27T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.23
605839,Monkton Swifts,2024-03-27T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
605839,Monkton Swifts,2024-03-27T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.46
605839,Monkton Swifts,2024-03-27T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.59
605839,Monkton Swifts,2024-03-27T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.71
605839,Monkton Swifts,2024-03-27T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.62
605839,Monkton Swifts,2024-03-27T23:50:00.000+00:00,feeder,2,N Current (RMS),A,15.6
605839,Monkton Swifts,2024-03-27T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.5
605839,Monkton Swifts,2024-03-27T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.4
605839,Monkton Swifts,2024-03-27T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.0
605839,Monkton Swifts,2024-03-27T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-27T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-27T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
605839,Monkton Swifts,2024-03-27T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605839,Monkton Swifts,2024-03-27T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-27T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
605839,Monkton Swifts,2024-03-27T23:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-27T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-27T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-27T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-27T23:50:00.000+00:00,transformer,,Temperature,C,15.3
605839,Monkton Swifts,2024-03-27T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
605839,Monkton Swifts,2024-03-27T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.8
605839,Monkton Swifts,2024-03-27T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
605839,Monkton Swifts,2024-03-27T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.31
605839,Monkton Swifts,2024-03-27T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
605839,Monkton Swifts,2024-03-27T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.24
605839,Monkton Swifts,2024-03-27T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
605839,Monkton Swifts,2024-03-27T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
605839,Monkton Swifts,2024-03-27T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
605839,Monkton Swifts,2024-03-27T23:50:00.000+00:00,busbar,,L3 Active Power,kW,3.16
605839,Monkton Swifts,2024-03-27T23:50:00.000+00:00,busbar,,L2 Active Power,kW,6.71
605839,Monkton Swifts,2024-03-27T23:50:00.000+00:00,busbar,,L1 Active Power,kW,10.29
605839,Monkton Swifts,2024-03-27T23:50:00.000+00:00,busbar,,N Current (RMS),A,27.0
605839,Monkton Swifts,2024-03-27T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.5
605839,Monkton Swifts,2024-03-27T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
605839,Monkton Swifts,2024-03-27T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
605839,Monkton Swifts,2024-03-27T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.26
605839,Monkton Swifts,2024-03-27T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.33
605839,Monkton Swifts,2024-03-27T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.96
605839,Monkton Swifts,2024-03-27T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.58
605839,Monkton Swifts,2024-03-27T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.17
605839,Monkton Swifts,2024-03-27T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
605839,Monkton Swifts,2024-03-27T23:40:00.000+00:00,feeder,5,N Current (RMS),A,16.2
605839,Monkton Swifts,2024-03-27T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,2.9
605839,Monkton Swifts,2024-03-27T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,8.9
605839,Monkton Swifts,2024-03-27T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,24.8
605839,Monkton Swifts,2024-03-27T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
605839,Monkton Swifts,2024-03-27T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-27T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-27T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
605839,Monkton Swifts,2024-03-27T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605839,Monkton Swifts,2024-03-27T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
605839,Monkton Swifts,2024-03-27T23:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-27T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-27T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-27T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-27T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
605839,Monkton Swifts,2024-03-27T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
605839,Monkton Swifts,2024-03-27T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.86
605839,Monkton Swifts,2024-03-27T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.09
605839,Monkton Swifts,2024-03-27T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.4
605839,Monkton Swifts,2024-03-27T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.56
605839,Monkton Swifts,2024-03-27T23:40:00.000+00:00,feeder,3,N Current (RMS),A,6.6
605839,Monkton Swifts,2024-03-27T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.7
605839,Monkton Swifts,2024-03-27T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.1
605839,Monkton Swifts,2024-03-27T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.5
605839,Monkton Swifts,2024-03-27T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.98
605839,Monkton Swifts,2024-03-27T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
605839,Monkton Swifts,2024-03-27T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.41
605839,Monkton Swifts,2024-03-27T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.82
605839,Monkton Swifts,2024-03-27T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.55
605839,Monkton Swifts,2024-03-27T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.6
605839,Monkton Swifts,2024-03-27T23:40:00.000+00:00,feeder,2,N Current (RMS),A,11.2
605839,Monkton Swifts,2024-03-27T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.5
605839,Monkton Swifts,2024-03-27T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.8
605839,Monkton Swifts,2024-03-27T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.9
605839,Monkton Swifts,2024-03-27T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-27T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-27T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
605839,Monkton Swifts,2024-03-27T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605839,Monkton Swifts,2024-03-27T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-27T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
605839,Monkton Swifts,2024-03-27T23:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-27T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-27T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-27T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-27T23:40:00.000+00:00,transformer,,Temperature,C,15.4
605839,Monkton Swifts,2024-03-27T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
605839,Monkton Swifts,2024-03-27T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.66
605839,Monkton Swifts,2024-03-27T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
605839,Monkton Swifts,2024-03-27T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.25
605839,Monkton Swifts,2024-03-27T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
605839,Monkton Swifts,2024-03-27T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.24
605839,Monkton Swifts,2024-03-27T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
605839,Monkton Swifts,2024-03-27T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
605839,Monkton Swifts,2024-03-27T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
605839,Monkton Swifts,2024-03-27T23:40:00.000+00:00,busbar,,L3 Active Power,kW,4.5
605839,Monkton Swifts,2024-03-27T23:40:00.000+00:00,busbar,,L2 Active Power,kW,7.12
605839,Monkton Swifts,2024-03-27T23:40:00.000+00:00,busbar,,L1 Active Power,kW,10.22
605839,Monkton Swifts,2024-03-27T23:40:00.000+00:00,busbar,,N Current (RMS),A,23.1
605839,Monkton Swifts,2024-03-27T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.9
605839,Monkton Swifts,2024-03-27T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
605839,Monkton Swifts,2024-03-27T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
605839,Monkton Swifts,2024-03-27T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.17
605839,Monkton Swifts,2024-03-27T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.21
605839,Monkton Swifts,2024-03-27T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.08
605839,Monkton Swifts,2024-03-27T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.62
605839,Monkton Swifts,2024-03-27T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.23
605839,Monkton Swifts,2024-03-27T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.07
605839,Monkton Swifts,2024-03-27T23:30:00.000+00:00,feeder,5,N Current (RMS),A,16.4
605839,Monkton Swifts,2024-03-27T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,2.9
605839,Monkton Swifts,2024-03-27T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,9.1
605839,Monkton Swifts,2024-03-27T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,25.3
605839,Monkton Swifts,2024-03-27T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
605839,Monkton Swifts,2024-03-27T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-27T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-27T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
605839,Monkton Swifts,2024-03-27T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605839,Monkton Swifts,2024-03-27T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
605839,Monkton Swifts,2024-03-27T23:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-27T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-27T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-27T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-27T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
605839,Monkton Swifts,2024-03-27T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
605839,Monkton Swifts,2024-03-27T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.89
605839,Monkton Swifts,2024-03-27T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.93
605839,Monkton Swifts,2024-03-27T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.19
605839,Monkton Swifts,2024-03-27T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.68
605839,Monkton Swifts,2024-03-27T23:30:00.000+00:00,feeder,3,N Current (RMS),A,6.8
605839,Monkton Swifts,2024-03-27T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.6
605839,Monkton Swifts,2024-03-27T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.8
605839,Monkton Swifts,2024-03-27T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.0
605839,Monkton Swifts,2024-03-27T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.98
605839,Monkton Swifts,2024-03-27T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
605839,Monkton Swifts,2024-03-27T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.44
605839,Monkton Swifts,2024-03-27T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.83
605839,Monkton Swifts,2024-03-27T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.23
605839,Monkton Swifts,2024-03-27T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.64
605839,Monkton Swifts,2024-03-27T23:30:00.000+00:00,feeder,2,N Current (RMS),A,13.1
605839,Monkton Swifts,2024-03-27T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.8
605839,Monkton Swifts,2024-03-27T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.6
605839,Monkton Swifts,2024-03-27T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.2
605839,Monkton Swifts,2024-03-27T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-27T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-27T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
605839,Monkton Swifts,2024-03-27T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605839,Monkton Swifts,2024-03-27T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-27T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
605839,Monkton Swifts,2024-03-27T23:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-27T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-27T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-27T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-27T23:30:00.000+00:00,transformer,,Temperature,C,15.4
605839,Monkton Swifts,2024-03-27T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
605839,Monkton Swifts,2024-03-27T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.34
605839,Monkton Swifts,2024-03-27T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
605839,Monkton Swifts,2024-03-27T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
605839,Monkton Swifts,2024-03-27T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
605839,Monkton Swifts,2024-03-27T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
605839,Monkton Swifts,2024-03-27T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
605839,Monkton Swifts,2024-03-27T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
605839,Monkton Swifts,2024-03-27T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
605839,Monkton Swifts,2024-03-27T23:30:00.000+00:00,busbar,,L3 Active Power,kW,3.38
605839,Monkton Swifts,2024-03-27T23:30:00.000+00:00,busbar,,L2 Active Power,kW,6.64
605839,Monkton Swifts,2024-03-27T23:30:00.000+00:00,busbar,,L1 Active Power,kW,10.45
