Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605839,Monkton Swifts,2024-03-27T23:30:00.000+00:00,busbar,,N Current (RMS),A,26.6
605839,Monkton Swifts,2024-03-27T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.1
605839,Monkton Swifts,2024-03-27T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
605839,Monkton Swifts,2024-03-27T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
605839,Monkton Swifts,2024-03-27T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.22
605839,Monkton Swifts,2024-03-27T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-27T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.97
605839,Monkton Swifts,2024-03-27T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.56
605839,Monkton Swifts,2024-03-27T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.38
605839,Monkton Swifts,2024-03-27T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.36
605839,Monkton Swifts,2024-03-27T23:20:00.000+00:00,feeder,5,N Current (RMS),A,17.0
605839,Monkton Swifts,2024-03-27T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,2.7
605839,Monkton Swifts,2024-03-27T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,9.8
605839,Monkton Swifts,2024-03-27T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,26.8
605839,Monkton Swifts,2024-03-27T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
605839,Monkton Swifts,2024-03-27T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-27T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-27T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
605839,Monkton Swifts,2024-03-27T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605839,Monkton Swifts,2024-03-27T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
605839,Monkton Swifts,2024-03-27T23:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-27T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-27T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-27T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-27T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
605839,Monkton Swifts,2024-03-27T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
605839,Monkton Swifts,2024-03-27T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
605839,Monkton Swifts,2024-03-27T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.74
605839,Monkton Swifts,2024-03-27T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.02
605839,Monkton Swifts,2024-03-27T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.7
605839,Monkton Swifts,2024-03-27T23:20:00.000+00:00,feeder,3,N Current (RMS),A,8.0
605839,Monkton Swifts,2024-03-27T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.2
605839,Monkton Swifts,2024-03-27T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
605839,Monkton Swifts,2024-03-27T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.3
605839,Monkton Swifts,2024-03-27T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
605839,Monkton Swifts,2024-03-27T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
605839,Monkton Swifts,2024-03-27T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.44
605839,Monkton Swifts,2024-03-27T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.21
605839,Monkton Swifts,2024-03-27T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.44
605839,Monkton Swifts,2024-03-27T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.68
605839,Monkton Swifts,2024-03-27T23:20:00.000+00:00,feeder,2,N Current (RMS),A,11.0
605839,Monkton Swifts,2024-03-27T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.9
605839,Monkton Swifts,2024-03-27T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.6
605839,Monkton Swifts,2024-03-27T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.5
605839,Monkton Swifts,2024-03-27T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-27T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-27T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
605839,Monkton Swifts,2024-03-27T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605839,Monkton Swifts,2024-03-27T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-27T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
605839,Monkton Swifts,2024-03-27T23:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-27T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-27T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-27T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-27T23:20:00.000+00:00,transformer,,Temperature,C,15.5
605839,Monkton Swifts,2024-03-27T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
605839,Monkton Swifts,2024-03-27T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
605839,Monkton Swifts,2024-03-27T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
605839,Monkton Swifts,2024-03-27T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
605839,Monkton Swifts,2024-03-27T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
605839,Monkton Swifts,2024-03-27T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
605839,Monkton Swifts,2024-03-27T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
605839,Monkton Swifts,2024-03-27T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
605839,Monkton Swifts,2024-03-27T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
605839,Monkton Swifts,2024-03-27T23:20:00.000+00:00,busbar,,L3 Active Power,kW,4.54
605839,Monkton Swifts,2024-03-27T23:20:00.000+00:00,busbar,,L2 Active Power,kW,6.83
605839,Monkton Swifts,2024-03-27T23:20:00.000+00:00,busbar,,L1 Active Power,kW,10.81
605839,Monkton Swifts,2024-03-27T23:20:00.000+00:00,busbar,,N Current (RMS),A,25.0
605839,Monkton Swifts,2024-03-27T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
605839,Monkton Swifts,2024-03-27T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
605839,Monkton Swifts,2024-03-27T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
605839,Monkton Swifts,2024-03-27T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.16
605839,Monkton Swifts,2024-03-27T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.07
605839,Monkton Swifts,2024-03-27T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.03
605839,Monkton Swifts,2024-03-27T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.67
605839,Monkton Swifts,2024-03-27T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.63
605839,Monkton Swifts,2024-03-27T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.35
605839,Monkton Swifts,2024-03-27T23:10:00.000+00:00,feeder,5,N Current (RMS),A,16.4
605839,Monkton Swifts,2024-03-27T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,3.0
605839,Monkton Swifts,2024-03-27T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,10.6
605839,Monkton Swifts,2024-03-27T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,26.2
605839,Monkton Swifts,2024-03-27T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
605839,Monkton Swifts,2024-03-27T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-27T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605839,Monkton Swifts,2024-03-27T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605839,Monkton Swifts,2024-03-27T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-27T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.09
605839,Monkton Swifts,2024-03-27T23:10:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-27T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-27T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-27T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
605839,Monkton Swifts,2024-03-27T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
605839,Monkton Swifts,2024-03-27T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.64
605839,Monkton Swifts,2024-03-27T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.85
605839,Monkton Swifts,2024-03-27T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.93
605839,Monkton Swifts,2024-03-27T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.83
605839,Monkton Swifts,2024-03-27T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.92
605839,Monkton Swifts,2024-03-27T23:10:00.000+00:00,feeder,3,N Current (RMS),A,6.2
605839,Monkton Swifts,2024-03-27T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.5
605839,Monkton Swifts,2024-03-27T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.3
605839,Monkton Swifts,2024-03-27T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.8
605839,Monkton Swifts,2024-03-27T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.01
605839,Monkton Swifts,2024-03-27T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
605839,Monkton Swifts,2024-03-27T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.55
605839,Monkton Swifts,2024-03-27T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
605839,Monkton Swifts,2024-03-27T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.72
605839,Monkton Swifts,2024-03-27T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.14
605839,Monkton Swifts,2024-03-27T23:10:00.000+00:00,feeder,2,N Current (RMS),A,17.0
605839,Monkton Swifts,2024-03-27T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.5
605839,Monkton Swifts,2024-03-27T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.3
605839,Monkton Swifts,2024-03-27T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.7
605839,Monkton Swifts,2024-03-27T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605839,Monkton Swifts,2024-03-27T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-27T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
605839,Monkton Swifts,2024-03-27T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605839,Monkton Swifts,2024-03-27T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-27T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
605839,Monkton Swifts,2024-03-27T23:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-27T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-27T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-27T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-27T23:10:00.000+00:00,transformer,,Temperature,C,15.5
605839,Monkton Swifts,2024-03-27T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
605839,Monkton Swifts,2024-03-27T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.18
605839,Monkton Swifts,2024-03-27T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
605839,Monkton Swifts,2024-03-27T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.91
605839,Monkton Swifts,2024-03-27T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
605839,Monkton Swifts,2024-03-27T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.59
605839,Monkton Swifts,2024-03-27T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
605839,Monkton Swifts,2024-03-27T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
605839,Monkton Swifts,2024-03-27T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
605839,Monkton Swifts,2024-03-27T23:10:00.000+00:00,busbar,,L3 Active Power,kW,3.58
605839,Monkton Swifts,2024-03-27T23:10:00.000+00:00,busbar,,L2 Active Power,kW,8.16
605839,Monkton Swifts,2024-03-27T23:10:00.000+00:00,busbar,,L1 Active Power,kW,11.52
605839,Monkton Swifts,2024-03-27T23:10:00.000+00:00,busbar,,N Current (RMS),A,30.4
605839,Monkton Swifts,2024-03-27T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.8
605839,Monkton Swifts,2024-03-27T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
605839,Monkton Swifts,2024-03-27T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
605839,Monkton Swifts,2024-03-27T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.13
605839,Monkton Swifts,2024-03-27T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
605839,Monkton Swifts,2024-03-27T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.08
605839,Monkton Swifts,2024-03-27T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.65
605839,Monkton Swifts,2024-03-27T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.76
605839,Monkton Swifts,2024-03-27T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.4
605839,Monkton Swifts,2024-03-27T23:00:00.000+00:00,feeder,5,N Current (RMS),A,16.4
605839,Monkton Swifts,2024-03-27T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,3.0
605839,Monkton Swifts,2024-03-27T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,11.2
605839,Monkton Swifts,2024-03-27T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,26.4
605839,Monkton Swifts,2024-03-27T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
605839,Monkton Swifts,2024-03-27T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-27T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605839,Monkton Swifts,2024-03-27T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
605839,Monkton Swifts,2024-03-27T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-27T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.12
605839,Monkton Swifts,2024-03-27T23:00:00.000+00:00,feeder,4,N Current (RMS),A,0.5
605839,Monkton Swifts,2024-03-27T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-27T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-27T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
605839,Monkton Swifts,2024-03-27T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
605839,Monkton Swifts,2024-03-27T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
605839,Monkton Swifts,2024-03-27T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.11
605839,Monkton Swifts,2024-03-27T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
605839,Monkton Swifts,2024-03-27T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.33
605839,Monkton Swifts,2024-03-27T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.79
605839,Monkton Swifts,2024-03-27T23:00:00.000+00:00,feeder,3,N Current (RMS),A,7.2
605839,Monkton Swifts,2024-03-27T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.8
605839,Monkton Swifts,2024-03-27T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.7
605839,Monkton Swifts,2024-03-27T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.8
605839,Monkton Swifts,2024-03-27T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.06
605839,Monkton Swifts,2024-03-27T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.31
605839,Monkton Swifts,2024-03-27T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.55
605839,Monkton Swifts,2024-03-27T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.17
605839,Monkton Swifts,2024-03-27T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.66
605839,Monkton Swifts,2024-03-27T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.87
605839,Monkton Swifts,2024-03-27T23:00:00.000+00:00,feeder,2,N Current (RMS),A,16.6
605839,Monkton Swifts,2024-03-27T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.2
605839,Monkton Swifts,2024-03-27T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.9
605839,Monkton Swifts,2024-03-27T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.2
605839,Monkton Swifts,2024-03-27T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605839,Monkton Swifts,2024-03-27T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-27T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
605839,Monkton Swifts,2024-03-27T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605839,Monkton Swifts,2024-03-27T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-27T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605839,Monkton Swifts,2024-03-27T23:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-27T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-27T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-27T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-27T23:00:00.000+00:00,transformer,,Temperature,C,15.6
605839,Monkton Swifts,2024-03-27T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
605839,Monkton Swifts,2024-03-27T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.02
605839,Monkton Swifts,2024-03-27T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
605839,Monkton Swifts,2024-03-27T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.65
605839,Monkton Swifts,2024-03-27T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
605839,Monkton Swifts,2024-03-27T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.58
605839,Monkton Swifts,2024-03-27T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
605839,Monkton Swifts,2024-03-27T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
605839,Monkton Swifts,2024-03-27T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
605839,Monkton Swifts,2024-03-27T23:00:00.000+00:00,busbar,,L3 Active Power,kW,3.83
605839,Monkton Swifts,2024-03-27T23:00:00.000+00:00,busbar,,L2 Active Power,kW,8.72
605839,Monkton Swifts,2024-03-27T23:00:00.000+00:00,busbar,,L1 Active Power,kW,11.19
605839,Monkton Swifts,2024-03-27T23:00:00.000+00:00,busbar,,N Current (RMS),A,28.6
605839,Monkton Swifts,2024-03-27T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.9
605839,Monkton Swifts,2024-03-27T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
605839,Monkton Swifts,2024-03-27T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
605839,Monkton Swifts,2024-03-27T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.28
605839,Monkton Swifts,2024-03-27T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.15
605839,Monkton Swifts,2024-03-27T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.11
605839,Monkton Swifts,2024-03-27T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.58
605839,Monkton Swifts,2024-03-27T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.32
605839,Monkton Swifts,2024-03-27T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.67
605839,Monkton Swifts,2024-03-27T22:50:00.000+00:00,feeder,5,N Current (RMS),A,17.8
605839,Monkton Swifts,2024-03-27T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,2.9
605839,Monkton Swifts,2024-03-27T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,9.4
605839,Monkton Swifts,2024-03-27T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,27.4
605839,Monkton Swifts,2024-03-27T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-27T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-27T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
605839,Monkton Swifts,2024-03-27T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.05
605839,Monkton Swifts,2024-03-27T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605839,Monkton Swifts,2024-03-27T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.19
605839,Monkton Swifts,2024-03-27T22:50:00.000+00:00,feeder,4,N Current (RMS),A,0.9
605839,Monkton Swifts,2024-03-27T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-27T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-27T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
605839,Monkton Swifts,2024-03-27T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
605839,Monkton Swifts,2024-03-27T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
605839,Monkton Swifts,2024-03-27T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.06
605839,Monkton Swifts,2024-03-27T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.93
605839,Monkton Swifts,2024-03-27T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.83
605839,Monkton Swifts,2024-03-27T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.84
605839,Monkton Swifts,2024-03-27T22:50:00.000+00:00,feeder,3,N Current (RMS),A,7.9
605839,Monkton Swifts,2024-03-27T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.7
605839,Monkton Swifts,2024-03-27T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.4
605839,Monkton Swifts,2024-03-27T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.9
605839,Monkton Swifts,2024-03-27T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.22
605839,Monkton Swifts,2024-03-27T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.2
605839,Monkton Swifts,2024-03-27T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.39
605839,Monkton Swifts,2024-03-27T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.47
605839,Monkton Swifts,2024-03-27T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.91
605839,Monkton Swifts,2024-03-27T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.75
605839,Monkton Swifts,2024-03-27T22:50:00.000+00:00,feeder,2,N Current (RMS),A,10.6
605839,Monkton Swifts,2024-03-27T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.1
605839,Monkton Swifts,2024-03-27T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.9
605839,Monkton Swifts,2024-03-27T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.5
605839,Monkton Swifts,2024-03-27T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-27T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-27T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
605839,Monkton Swifts,2024-03-27T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605839,Monkton Swifts,2024-03-27T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605839,Monkton Swifts,2024-03-27T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605839,Monkton Swifts,2024-03-27T22:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-27T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-27T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-27T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-27T22:50:00.000+00:00,transformer,,Temperature,C,15.6
605839,Monkton Swifts,2024-03-27T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
605839,Monkton Swifts,2024-03-27T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.78
605839,Monkton Swifts,2024-03-27T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
605839,Monkton Swifts,2024-03-27T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.76
605839,Monkton Swifts,2024-03-27T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
605839,Monkton Swifts,2024-03-27T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.67
605839,Monkton Swifts,2024-03-27T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
605839,Monkton Swifts,2024-03-27T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
605839,Monkton Swifts,2024-03-27T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
605839,Monkton Swifts,2024-03-27T22:50:00.000+00:00,busbar,,L3 Active Power,kW,7.02
605839,Monkton Swifts,2024-03-27T22:50:00.000+00:00,busbar,,L2 Active Power,kW,7.05
605839,Monkton Swifts,2024-03-27T22:50:00.000+00:00,busbar,,L1 Active Power,kW,11.48
605839,Monkton Swifts,2024-03-27T22:50:00.000+00:00,busbar,,N Current (RMS),A,21.8
605839,Monkton Swifts,2024-03-27T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
605839,Monkton Swifts,2024-03-27T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
605839,Monkton Swifts,2024-03-27T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
605839,Monkton Swifts,2024-03-27T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.34
605839,Monkton Swifts,2024-03-27T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.31
605839,Monkton Swifts,2024-03-27T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.06
605839,Monkton Swifts,2024-03-27T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.59
605839,Monkton Swifts,2024-03-27T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.26
605839,Monkton Swifts,2024-03-27T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.75
605839,Monkton Swifts,2024-03-27T22:40:00.000+00:00,feeder,5,N Current (RMS),A,18.5
605839,Monkton Swifts,2024-03-27T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,2.9
605839,Monkton Swifts,2024-03-27T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,9.2
605839,Monkton Swifts,2024-03-27T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,27.8
605839,Monkton Swifts,2024-03-27T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-27T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-27T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
605839,Monkton Swifts,2024-03-27T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.05
605839,Monkton Swifts,2024-03-27T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605839,Monkton Swifts,2024-03-27T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.23
605839,Monkton Swifts,2024-03-27T22:40:00.000+00:00,feeder,4,N Current (RMS),A,1.0
605839,Monkton Swifts,2024-03-27T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-27T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-27T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.2
605839,Monkton Swifts,2024-03-27T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
605839,Monkton Swifts,2024-03-27T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
605839,Monkton Swifts,2024-03-27T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.13
605839,Monkton Swifts,2024-03-27T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.68
605839,Monkton Swifts,2024-03-27T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.07
605839,Monkton Swifts,2024-03-27T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.7
605839,Monkton Swifts,2024-03-27T22:40:00.000+00:00,feeder,3,N Current (RMS),A,6.6
605839,Monkton Swifts,2024-03-27T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.1
605839,Monkton Swifts,2024-03-27T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
605839,Monkton Swifts,2024-03-27T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.6
605839,Monkton Swifts,2024-03-27T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.19
605839,Monkton Swifts,2024-03-27T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
605839,Monkton Swifts,2024-03-27T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.25
605839,Monkton Swifts,2024-03-27T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.03
605839,Monkton Swifts,2024-03-27T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.56
605839,Monkton Swifts,2024-03-27T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.62
605839,Monkton Swifts,2024-03-27T22:40:00.000+00:00,feeder,2,N Current (RMS),A,10.3
605839,Monkton Swifts,2024-03-27T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.8
605839,Monkton Swifts,2024-03-27T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.8
605839,Monkton Swifts,2024-03-27T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.7
605839,Monkton Swifts,2024-03-27T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-27T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-27T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
605839,Monkton Swifts,2024-03-27T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605839,Monkton Swifts,2024-03-27T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605839,Monkton Swifts,2024-03-27T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
605839,Monkton Swifts,2024-03-27T22:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-27T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-27T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-27T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-27T22:40:00.000+00:00,transformer,,Temperature,C,15.6
605839,Monkton Swifts,2024-03-27T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
605839,Monkton Swifts,2024-03-27T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.58
605839,Monkton Swifts,2024-03-27T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
605839,Monkton Swifts,2024-03-27T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.6
605839,Monkton Swifts,2024-03-27T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
605839,Monkton Swifts,2024-03-27T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.33
605839,Monkton Swifts,2024-03-27T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
605839,Monkton Swifts,2024-03-27T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
605839,Monkton Swifts,2024-03-27T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
605839,Monkton Swifts,2024-03-27T22:40:00.000+00:00,busbar,,L3 Active Power,kW,5.32
605839,Monkton Swifts,2024-03-27T22:40:00.000+00:00,busbar,,L2 Active Power,kW,6.89
605839,Monkton Swifts,2024-03-27T22:40:00.000+00:00,busbar,,L1 Active Power,kW,11.32
605839,Monkton Swifts,2024-03-27T22:40:00.000+00:00,busbar,,N Current (RMS),A,24.6
605839,Monkton Swifts,2024-03-27T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
605839,Monkton Swifts,2024-03-27T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
605839,Monkton Swifts,2024-03-27T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
605839,Monkton Swifts,2024-03-27T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.25
605839,Monkton Swifts,2024-03-27T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.3
605839,Monkton Swifts,2024-03-27T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.08
605839,Monkton Swifts,2024-03-27T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.81
605839,Monkton Swifts,2024-03-27T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.21
605839,Monkton Swifts,2024-03-27T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.11
605839,Monkton Swifts,2024-03-27T22:30:00.000+00:00,feeder,5,N Current (RMS),A,23.2
605839,Monkton Swifts,2024-03-27T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,3.8
605839,Monkton Swifts,2024-03-27T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,10.1
605839,Monkton Swifts,2024-03-27T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,33.8
605839,Monkton Swifts,2024-03-27T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
605839,Monkton Swifts,2024-03-27T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-27T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
605839,Monkton Swifts,2024-03-27T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.09
605839,Monkton Swifts,2024-03-27T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
605839,Monkton Swifts,2024-03-27T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.24
605839,Monkton Swifts,2024-03-27T22:30:00.000+00:00,feeder,4,N Current (RMS),A,1.0
605839,Monkton Swifts,2024-03-27T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-27T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-27T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.2
605839,Monkton Swifts,2024-03-27T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
605839,Monkton Swifts,2024-03-27T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
605839,Monkton Swifts,2024-03-27T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.87
605839,Monkton Swifts,2024-03-27T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.01
605839,Monkton Swifts,2024-03-27T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.5
605839,Monkton Swifts,2024-03-27T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.94
605839,Monkton Swifts,2024-03-27T22:30:00.000+00:00,feeder,3,N Current (RMS),A,9.9
605839,Monkton Swifts,2024-03-27T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.3
605839,Monkton Swifts,2024-03-27T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.8
605839,Monkton Swifts,2024-03-27T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.0
605839,Monkton Swifts,2024-03-27T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.28
605839,Monkton Swifts,2024-03-27T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
605839,Monkton Swifts,2024-03-27T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.21
605839,Monkton Swifts,2024-03-27T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.79
605839,Monkton Swifts,2024-03-27T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.1
605839,Monkton Swifts,2024-03-27T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.6
605839,Monkton Swifts,2024-03-27T22:30:00.000+00:00,feeder,2,N Current (RMS),A,11.0
605839,Monkton Swifts,2024-03-27T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.6
605839,Monkton Swifts,2024-03-27T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.8
605839,Monkton Swifts,2024-03-27T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.6
605839,Monkton Swifts,2024-03-27T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-27T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-27T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
605839,Monkton Swifts,2024-03-27T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605839,Monkton Swifts,2024-03-27T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-27T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605839,Monkton Swifts,2024-03-27T22:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-27T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-27T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-27T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-27T22:30:00.000+00:00,transformer,,Temperature,C,15.7
605839,Monkton Swifts,2024-03-27T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
605839,Monkton Swifts,2024-03-27T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.56
605839,Monkton Swifts,2024-03-27T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
605839,Monkton Swifts,2024-03-27T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.62
605839,Monkton Swifts,2024-03-27T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
605839,Monkton Swifts,2024-03-27T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.41
605839,Monkton Swifts,2024-03-27T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
605839,Monkton Swifts,2024-03-27T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
605839,Monkton Swifts,2024-03-27T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
605839,Monkton Swifts,2024-03-27T22:30:00.000+00:00,busbar,,L3 Active Power,kW,7.68
605839,Monkton Swifts,2024-03-27T22:30:00.000+00:00,busbar,,L2 Active Power,kW,7.82
605839,Monkton Swifts,2024-03-27T22:30:00.000+00:00,busbar,,L1 Active Power,kW,12.91
605839,Monkton Swifts,2024-03-27T22:30:00.000+00:00,busbar,,N Current (RMS),A,23.4
605839,Monkton Swifts,2024-03-27T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
605839,Monkton Swifts,2024-03-27T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
605839,Monkton Swifts,2024-03-27T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
605839,Monkton Swifts,2024-03-27T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
605839,Monkton Swifts,2024-03-27T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.24
605839,Monkton Swifts,2024-03-27T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.02
605839,Monkton Swifts,2024-03-27T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.47
605839,Monkton Swifts,2024-03-27T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.78
605839,Monkton Swifts,2024-03-27T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.9
605839,Monkton Swifts,2024-03-27T22:20:00.000+00:00,feeder,5,N Current (RMS),A,17.2
605839,Monkton Swifts,2024-03-27T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,7.2
605839,Monkton Swifts,2024-03-27T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,15.7
605839,Monkton Swifts,2024-03-27T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,28.5
605839,Monkton Swifts,2024-03-27T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
605839,Monkton Swifts,2024-03-27T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-27T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
605839,Monkton Swifts,2024-03-27T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.12
605839,Monkton Swifts,2024-03-27T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-27T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.17
605839,Monkton Swifts,2024-03-27T22:20:00.000+00:00,feeder,4,N Current (RMS),A,0.9
605839,Monkton Swifts,2024-03-27T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
605839,Monkton Swifts,2024-03-27T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-27T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
605839,Monkton Swifts,2024-03-27T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
605839,Monkton Swifts,2024-03-27T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
605839,Monkton Swifts,2024-03-27T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.03
605839,Monkton Swifts,2024-03-27T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.09
605839,Monkton Swifts,2024-03-27T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.38
605839,Monkton Swifts,2024-03-27T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.99
605839,Monkton Swifts,2024-03-27T22:20:00.000+00:00,feeder,3,N Current (RMS),A,14.3
605839,Monkton Swifts,2024-03-27T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.2
605839,Monkton Swifts,2024-03-27T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.0
605839,Monkton Swifts,2024-03-27T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.5
605839,Monkton Swifts,2024-03-27T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.11
605839,Monkton Swifts,2024-03-27T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
605839,Monkton Swifts,2024-03-27T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.28
605839,Monkton Swifts,2024-03-27T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.81
605839,Monkton Swifts,2024-03-27T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.15
605839,Monkton Swifts,2024-03-27T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.69
605839,Monkton Swifts,2024-03-27T22:20:00.000+00:00,feeder,2,N Current (RMS),A,11.3
605839,Monkton Swifts,2024-03-27T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.7
605839,Monkton Swifts,2024-03-27T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
605839,Monkton Swifts,2024-03-27T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.0
605839,Monkton Swifts,2024-03-27T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605839,Monkton Swifts,2024-03-27T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-27T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
605839,Monkton Swifts,2024-03-27T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605839,Monkton Swifts,2024-03-27T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-27T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605839,Monkton Swifts,2024-03-27T22:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-27T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-27T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-27T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-27T22:20:00.000+00:00,transformer,,Temperature,C,15.7
605839,Monkton Swifts,2024-03-27T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
605839,Monkton Swifts,2024-03-27T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.73
605839,Monkton Swifts,2024-03-27T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
605839,Monkton Swifts,2024-03-27T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.75
605839,Monkton Swifts,2024-03-27T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
605839,Monkton Swifts,2024-03-27T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.43
605839,Monkton Swifts,2024-03-27T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
605839,Monkton Swifts,2024-03-27T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
605839,Monkton Swifts,2024-03-27T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
605839,Monkton Swifts,2024-03-27T22:20:00.000+00:00,busbar,,L3 Active Power,kW,9.48
605839,Monkton Swifts,2024-03-27T22:20:00.000+00:00,busbar,,L2 Active Power,kW,9.29
605839,Monkton Swifts,2024-03-27T22:20:00.000+00:00,busbar,,L1 Active Power,kW,11.77
605839,Monkton Swifts,2024-03-27T22:20:00.000+00:00,busbar,,N Current (RMS),A,22.1
605839,Monkton Swifts,2024-03-27T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
605839,Monkton Swifts,2024-03-27T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
605839,Monkton Swifts,2024-03-27T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
605839,Monkton Swifts,2024-03-27T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.19
605839,Monkton Swifts,2024-03-27T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.2
605839,Monkton Swifts,2024-03-27T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.8
605839,Monkton Swifts,2024-03-27T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.87
605839,Monkton Swifts,2024-03-27T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.69
605839,Monkton Swifts,2024-03-27T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.16
605839,Monkton Swifts,2024-03-27T22:10:00.000+00:00,feeder,5,N Current (RMS),A,19.3
605839,Monkton Swifts,2024-03-27T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,4.0
605839,Monkton Swifts,2024-03-27T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,15.7
605839,Monkton Swifts,2024-03-27T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,29.7
605839,Monkton Swifts,2024-03-27T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-27T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-27T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
605839,Monkton Swifts,2024-03-27T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.21
605839,Monkton Swifts,2024-03-27T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-27T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.09
605839,Monkton Swifts,2024-03-27T22:10:00.000+00:00,feeder,4,N Current (RMS),A,0.6
605839,Monkton Swifts,2024-03-27T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.0
605839,Monkton Swifts,2024-03-27T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-27T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
605839,Monkton Swifts,2024-03-27T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
605839,Monkton Swifts,2024-03-27T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
605839,Monkton Swifts,2024-03-27T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
605839,Monkton Swifts,2024-03-27T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.47
605839,Monkton Swifts,2024-03-27T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.46
605839,Monkton Swifts,2024-03-27T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.22
605839,Monkton Swifts,2024-03-27T22:10:00.000+00:00,feeder,3,N Current (RMS),A,28.2
605839,Monkton Swifts,2024-03-27T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,33.3
605839,Monkton Swifts,2024-03-27T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.4
605839,Monkton Swifts,2024-03-27T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.1
605839,Monkton Swifts,2024-03-27T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.97
605839,Monkton Swifts,2024-03-27T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
605839,Monkton Swifts,2024-03-27T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.41
605839,Monkton Swifts,2024-03-27T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.59
605839,Monkton Swifts,2024-03-27T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.65
605839,Monkton Swifts,2024-03-27T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.77
605839,Monkton Swifts,2024-03-27T22:10:00.000+00:00,feeder,2,N Current (RMS),A,12.6
605839,Monkton Swifts,2024-03-27T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.2
605839,Monkton Swifts,2024-03-27T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.6
605839,Monkton Swifts,2024-03-27T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.5
605839,Monkton Swifts,2024-03-27T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605839,Monkton Swifts,2024-03-27T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-27T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
605839,Monkton Swifts,2024-03-27T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-27T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-27T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605839,Monkton Swifts,2024-03-27T22:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-27T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-27T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-27T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-27T22:10:00.000+00:00,transformer,,Temperature,C,15.7
605839,Monkton Swifts,2024-03-27T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
605839,Monkton Swifts,2024-03-27T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.44
605839,Monkton Swifts,2024-03-27T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
605839,Monkton Swifts,2024-03-27T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.89
605839,Monkton Swifts,2024-03-27T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
605839,Monkton Swifts,2024-03-27T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.27
605839,Monkton Swifts,2024-03-27T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
605839,Monkton Swifts,2024-03-27T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
605839,Monkton Swifts,2024-03-27T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
605839,Monkton Swifts,2024-03-27T22:10:00.000+00:00,busbar,,L3 Active Power,kW,14.13
605839,Monkton Swifts,2024-03-27T22:10:00.000+00:00,busbar,,L2 Active Power,kW,9.78
605839,Monkton Swifts,2024-03-27T22:10:00.000+00:00,busbar,,L1 Active Power,kW,12.24
605839,Monkton Swifts,2024-03-27T22:10:00.000+00:00,busbar,,N Current (RMS),A,26.8
605839,Monkton Swifts,2024-03-27T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
605839,Monkton Swifts,2024-03-27T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
605839,Monkton Swifts,2024-03-27T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
605839,Monkton Swifts,2024-03-27T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.26
605839,Monkton Swifts,2024-03-27T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-27T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.81
605839,Monkton Swifts,2024-03-27T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.77
605839,Monkton Swifts,2024-03-27T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.37
605839,Monkton Swifts,2024-03-27T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.55
605839,Monkton Swifts,2024-03-27T22:00:00.000+00:00,feeder,5,N Current (RMS),A,16.1
605839,Monkton Swifts,2024-03-27T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,3.6
605839,Monkton Swifts,2024-03-27T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,13.7
605839,Monkton Swifts,2024-03-27T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,27.1
605839,Monkton Swifts,2024-03-27T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
605839,Monkton Swifts,2024-03-27T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-27T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
605839,Monkton Swifts,2024-03-27T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.15
605839,Monkton Swifts,2024-03-27T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-27T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.09
605839,Monkton Swifts,2024-03-27T22:00:00.000+00:00,feeder,4,N Current (RMS),A,0.6
605839,Monkton Swifts,2024-03-27T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.8
605839,Monkton Swifts,2024-03-27T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-27T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
