Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605839,Monkton Swifts,2024-03-27T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
605839,Monkton Swifts,2024-03-27T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
605839,Monkton Swifts,2024-03-27T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
605839,Monkton Swifts,2024-03-27T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.83
605839,Monkton Swifts,2024-03-27T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.8
605839,Monkton Swifts,2024-03-27T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.6
605839,Monkton Swifts,2024-03-27T22:00:00.000+00:00,feeder,3,N Current (RMS),A,24.2
605839,Monkton Swifts,2024-03-27T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,29.0
605839,Monkton Swifts,2024-03-27T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.8
605839,Monkton Swifts,2024-03-27T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.8
605839,Monkton Swifts,2024-03-27T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.09
605839,Monkton Swifts,2024-03-27T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
605839,Monkton Swifts,2024-03-27T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.32
605839,Monkton Swifts,2024-03-27T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.65
605839,Monkton Swifts,2024-03-27T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.26
605839,Monkton Swifts,2024-03-27T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.78
605839,Monkton Swifts,2024-03-27T22:00:00.000+00:00,feeder,2,N Current (RMS),A,17.4
605839,Monkton Swifts,2024-03-27T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.3
605839,Monkton Swifts,2024-03-27T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.8
605839,Monkton Swifts,2024-03-27T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.5
605839,Monkton Swifts,2024-03-27T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
605839,Monkton Swifts,2024-03-27T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-27T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
605839,Monkton Swifts,2024-03-27T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605839,Monkton Swifts,2024-03-27T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-27T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605839,Monkton Swifts,2024-03-27T22:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-27T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-27T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-27T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-27T22:00:00.000+00:00,transformer,,Temperature,C,15.8
605839,Monkton Swifts,2024-03-27T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
605839,Monkton Swifts,2024-03-27T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.91
605839,Monkton Swifts,2024-03-27T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
605839,Monkton Swifts,2024-03-27T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.32
605839,Monkton Swifts,2024-03-27T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
605839,Monkton Swifts,2024-03-27T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.66
605839,Monkton Swifts,2024-03-27T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
605839,Monkton Swifts,2024-03-27T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
605839,Monkton Swifts,2024-03-27T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
605839,Monkton Swifts,2024-03-27T22:00:00.000+00:00,busbar,,L3 Active Power,kW,12.38
605839,Monkton Swifts,2024-03-27T22:00:00.000+00:00,busbar,,L2 Active Power,kW,11.41
605839,Monkton Swifts,2024-03-27T22:00:00.000+00:00,busbar,,L1 Active Power,kW,12.02
605839,Monkton Swifts,2024-03-27T22:00:00.000+00:00,busbar,,N Current (RMS),A,29.3
605839,Monkton Swifts,2024-03-27T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
605839,Monkton Swifts,2024-03-27T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
605839,Monkton Swifts,2024-03-27T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
605839,Monkton Swifts,2024-03-27T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.32
605839,Monkton Swifts,2024-03-27T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.23
605839,Monkton Swifts,2024-03-27T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.76
605839,Monkton Swifts,2024-03-27T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.86
605839,Monkton Swifts,2024-03-27T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.9
605839,Monkton Swifts,2024-03-27T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.48
605839,Monkton Swifts,2024-03-27T21:50:00.000+00:00,feeder,5,N Current (RMS),A,14.9
605839,Monkton Swifts,2024-03-27T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,3.9
605839,Monkton Swifts,2024-03-27T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,19.9
605839,Monkton Swifts,2024-03-27T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,26.8
605839,Monkton Swifts,2024-03-27T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
605839,Monkton Swifts,2024-03-27T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
605839,Monkton Swifts,2024-03-27T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
605839,Monkton Swifts,2024-03-27T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.09
605839,Monkton Swifts,2024-03-27T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
605839,Monkton Swifts,2024-03-27T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.08
605839,Monkton Swifts,2024-03-27T21:50:00.000+00:00,feeder,4,N Current (RMS),A,0.6
605839,Monkton Swifts,2024-03-27T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-27T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-27T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
605839,Monkton Swifts,2024-03-27T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
605839,Monkton Swifts,2024-03-27T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
605839,Monkton Swifts,2024-03-27T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.33
605839,Monkton Swifts,2024-03-27T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.02
605839,Monkton Swifts,2024-03-27T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.04
605839,Monkton Swifts,2024-03-27T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.9
605839,Monkton Swifts,2024-03-27T21:50:00.000+00:00,feeder,3,N Current (RMS),A,13.4
605839,Monkton Swifts,2024-03-27T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.6
605839,Monkton Swifts,2024-03-27T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,21.0
605839,Monkton Swifts,2024-03-27T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.4
605839,Monkton Swifts,2024-03-27T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.3
605839,Monkton Swifts,2024-03-27T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
605839,Monkton Swifts,2024-03-27T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.49
605839,Monkton Swifts,2024-03-27T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.66
605839,Monkton Swifts,2024-03-27T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.91
605839,Monkton Swifts,2024-03-27T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.92
605839,Monkton Swifts,2024-03-27T21:50:00.000+00:00,feeder,2,N Current (RMS),A,21.6
605839,Monkton Swifts,2024-03-27T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.6
605839,Monkton Swifts,2024-03-27T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.4
605839,Monkton Swifts,2024-03-27T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.3
605839,Monkton Swifts,2024-03-27T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
605839,Monkton Swifts,2024-03-27T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-27T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
605839,Monkton Swifts,2024-03-27T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605839,Monkton Swifts,2024-03-27T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
605839,Monkton Swifts,2024-03-27T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605839,Monkton Swifts,2024-03-27T21:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-27T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-27T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-27T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-27T21:50:00.000+00:00,transformer,,Temperature,C,15.8
605839,Monkton Swifts,2024-03-27T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
605839,Monkton Swifts,2024-03-27T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.16
605839,Monkton Swifts,2024-03-27T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
605839,Monkton Swifts,2024-03-27T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
605839,Monkton Swifts,2024-03-27T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
605839,Monkton Swifts,2024-03-27T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.61
605839,Monkton Swifts,2024-03-27T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
605839,Monkton Swifts,2024-03-27T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
605839,Monkton Swifts,2024-03-27T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
605839,Monkton Swifts,2024-03-27T21:50:00.000+00:00,busbar,,L3 Active Power,kW,10.6
605839,Monkton Swifts,2024-03-27T21:50:00.000+00:00,busbar,,L2 Active Power,kW,15.82
605839,Monkton Swifts,2024-03-27T21:50:00.000+00:00,busbar,,L1 Active Power,kW,12.38
605839,Monkton Swifts,2024-03-27T21:50:00.000+00:00,busbar,,N Current (RMS),A,34.9
605839,Monkton Swifts,2024-03-27T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
605839,Monkton Swifts,2024-03-27T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
605839,Monkton Swifts,2024-03-27T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
605839,Monkton Swifts,2024-03-27T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.3
605839,Monkton Swifts,2024-03-27T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.41
605839,Monkton Swifts,2024-03-27T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.81
605839,Monkton Swifts,2024-03-27T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.05
605839,Monkton Swifts,2024-03-27T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.38
605839,Monkton Swifts,2024-03-27T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.59
605839,Monkton Swifts,2024-03-27T21:40:00.000+00:00,feeder,5,N Current (RMS),A,14.0
605839,Monkton Swifts,2024-03-27T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,4.6
605839,Monkton Swifts,2024-03-27T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,18.3
605839,Monkton Swifts,2024-03-27T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,27.3
605839,Monkton Swifts,2024-03-27T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
605839,Monkton Swifts,2024-03-27T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
605839,Monkton Swifts,2024-03-27T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
605839,Monkton Swifts,2024-03-27T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.09
605839,Monkton Swifts,2024-03-27T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
605839,Monkton Swifts,2024-03-27T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.08
605839,Monkton Swifts,2024-03-27T21:40:00.000+00:00,feeder,4,N Current (RMS),A,0.6
605839,Monkton Swifts,2024-03-27T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-27T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-27T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
605839,Monkton Swifts,2024-03-27T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
605839,Monkton Swifts,2024-03-27T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.67
605839,Monkton Swifts,2024-03-27T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.12
605839,Monkton Swifts,2024-03-27T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.24
605839,Monkton Swifts,2024-03-27T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.83
605839,Monkton Swifts,2024-03-27T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.11
605839,Monkton Swifts,2024-03-27T21:40:00.000+00:00,feeder,3,N Current (RMS),A,12.3
605839,Monkton Swifts,2024-03-27T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.4
605839,Monkton Swifts,2024-03-27T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.3
605839,Monkton Swifts,2024-03-27T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.8
605839,Monkton Swifts,2024-03-27T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.47
605839,Monkton Swifts,2024-03-27T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
605839,Monkton Swifts,2024-03-27T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.6
605839,Monkton Swifts,2024-03-27T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.55
605839,Monkton Swifts,2024-03-27T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.29
605839,Monkton Swifts,2024-03-27T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.1
605839,Monkton Swifts,2024-03-27T21:40:00.000+00:00,feeder,2,N Current (RMS),A,21.5
605839,Monkton Swifts,2024-03-27T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.4
605839,Monkton Swifts,2024-03-27T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.2
605839,Monkton Swifts,2024-03-27T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.2
605839,Monkton Swifts,2024-03-27T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
605839,Monkton Swifts,2024-03-27T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-27T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
605839,Monkton Swifts,2024-03-27T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605839,Monkton Swifts,2024-03-27T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
605839,Monkton Swifts,2024-03-27T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-27T21:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-27T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-27T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-27T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-27T21:40:00.000+00:00,transformer,,Temperature,C,15.8
605839,Monkton Swifts,2024-03-27T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
605839,Monkton Swifts,2024-03-27T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
605839,Monkton Swifts,2024-03-27T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
605839,Monkton Swifts,2024-03-27T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
605839,Monkton Swifts,2024-03-27T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
605839,Monkton Swifts,2024-03-27T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
605839,Monkton Swifts,2024-03-27T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
605839,Monkton Swifts,2024-03-27T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
605839,Monkton Swifts,2024-03-27T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
605839,Monkton Swifts,2024-03-27T21:40:00.000+00:00,busbar,,L3 Active Power,kW,11.89
605839,Monkton Swifts,2024-03-27T21:40:00.000+00:00,busbar,,L2 Active Power,kW,15.47
605839,Monkton Swifts,2024-03-27T21:40:00.000+00:00,busbar,,L1 Active Power,kW,12.88
605839,Monkton Swifts,2024-03-27T21:40:00.000+00:00,busbar,,N Current (RMS),A,32.8
605839,Monkton Swifts,2024-03-27T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
605839,Monkton Swifts,2024-03-27T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
605839,Monkton Swifts,2024-03-27T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
605839,Monkton Swifts,2024-03-27T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.29
605839,Monkton Swifts,2024-03-27T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.5
605839,Monkton Swifts,2024-03-27T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.68
605839,Monkton Swifts,2024-03-27T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.89
605839,Monkton Swifts,2024-03-27T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.13
605839,Monkton Swifts,2024-03-27T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.15
605839,Monkton Swifts,2024-03-27T21:30:00.000+00:00,feeder,5,N Current (RMS),A,16.1
605839,Monkton Swifts,2024-03-27T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,4.1
605839,Monkton Swifts,2024-03-27T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,17.5
605839,Monkton Swifts,2024-03-27T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,29.6
605839,Monkton Swifts,2024-03-27T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-27T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-27T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
605839,Monkton Swifts,2024-03-27T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.14
605839,Monkton Swifts,2024-03-27T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
605839,Monkton Swifts,2024-03-27T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.09
605839,Monkton Swifts,2024-03-27T21:30:00.000+00:00,feeder,4,N Current (RMS),A,0.6
605839,Monkton Swifts,2024-03-27T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.6
605839,Monkton Swifts,2024-03-27T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-27T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
605839,Monkton Swifts,2024-03-27T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
605839,Monkton Swifts,2024-03-27T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
605839,Monkton Swifts,2024-03-27T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.98
605839,Monkton Swifts,2024-03-27T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.93
605839,Monkton Swifts,2024-03-27T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.18
605839,Monkton Swifts,2024-03-27T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.26
605839,Monkton Swifts,2024-03-27T21:30:00.000+00:00,feeder,3,N Current (RMS),A,16.6
605839,Monkton Swifts,2024-03-27T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,24.6
605839,Monkton Swifts,2024-03-27T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.1
605839,Monkton Swifts,2024-03-27T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.2
605839,Monkton Swifts,2024-03-27T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.27
605839,Monkton Swifts,2024-03-27T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
605839,Monkton Swifts,2024-03-27T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.49
605839,Monkton Swifts,2024-03-27T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.5
605839,Monkton Swifts,2024-03-27T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.7
605839,Monkton Swifts,2024-03-27T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.74
605839,Monkton Swifts,2024-03-27T21:30:00.000+00:00,feeder,2,N Current (RMS),A,22.0
605839,Monkton Swifts,2024-03-27T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.6
605839,Monkton Swifts,2024-03-27T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,28.2
605839,Monkton Swifts,2024-03-27T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.1
605839,Monkton Swifts,2024-03-27T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
605839,Monkton Swifts,2024-03-27T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-27T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
605839,Monkton Swifts,2024-03-27T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605839,Monkton Swifts,2024-03-27T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
605839,Monkton Swifts,2024-03-27T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605839,Monkton Swifts,2024-03-27T21:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-27T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-27T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-27T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-27T21:30:00.000+00:00,transformer,,Temperature,C,15.8
605839,Monkton Swifts,2024-03-27T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
605839,Monkton Swifts,2024-03-27T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
605839,Monkton Swifts,2024-03-27T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
605839,Monkton Swifts,2024-03-27T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
605839,Monkton Swifts,2024-03-27T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
605839,Monkton Swifts,2024-03-27T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
605839,Monkton Swifts,2024-03-27T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
605839,Monkton Swifts,2024-03-27T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
605839,Monkton Swifts,2024-03-27T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
605839,Monkton Swifts,2024-03-27T21:30:00.000+00:00,busbar,,L3 Active Power,kW,12.43
605839,Monkton Swifts,2024-03-27T21:30:00.000+00:00,busbar,,L2 Active Power,kW,13.97
605839,Monkton Swifts,2024-03-27T21:30:00.000+00:00,busbar,,L1 Active Power,kW,14.25
605839,Monkton Swifts,2024-03-27T21:30:00.000+00:00,busbar,,N Current (RMS),A,29.9
605839,Monkton Swifts,2024-03-27T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
605839,Monkton Swifts,2024-03-27T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
605839,Monkton Swifts,2024-03-27T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
605839,Monkton Swifts,2024-03-27T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.13
605839,Monkton Swifts,2024-03-27T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.52
605839,Monkton Swifts,2024-03-27T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.71
605839,Monkton Swifts,2024-03-27T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.97
605839,Monkton Swifts,2024-03-27T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
605839,Monkton Swifts,2024-03-27T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.32
605839,Monkton Swifts,2024-03-27T21:20:00.000+00:00,feeder,5,N Current (RMS),A,21.2
605839,Monkton Swifts,2024-03-27T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,4.3
605839,Monkton Swifts,2024-03-27T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,28.5
605839,Monkton Swifts,2024-03-27T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,34.8
605839,Monkton Swifts,2024-03-27T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-27T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-27T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
605839,Monkton Swifts,2024-03-27T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.09
605839,Monkton Swifts,2024-03-27T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
605839,Monkton Swifts,2024-03-27T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.41
605839,Monkton Swifts,2024-03-27T21:20:00.000+00:00,feeder,4,N Current (RMS),A,9.6
605839,Monkton Swifts,2024-03-27T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
605839,Monkton Swifts,2024-03-27T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-27T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.5
605839,Monkton Swifts,2024-03-27T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
605839,Monkton Swifts,2024-03-27T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
605839,Monkton Swifts,2024-03-27T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.79
605839,Monkton Swifts,2024-03-27T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.06
605839,Monkton Swifts,2024-03-27T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.21
605839,Monkton Swifts,2024-03-27T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.6
605839,Monkton Swifts,2024-03-27T21:20:00.000+00:00,feeder,3,N Current (RMS),A,11.3
605839,Monkton Swifts,2024-03-27T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.8
605839,Monkton Swifts,2024-03-27T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.8
605839,Monkton Swifts,2024-03-27T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.5
605839,Monkton Swifts,2024-03-27T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.33
605839,Monkton Swifts,2024-03-27T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
605839,Monkton Swifts,2024-03-27T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.27
605839,Monkton Swifts,2024-03-27T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.03
605839,Monkton Swifts,2024-03-27T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.02
605839,Monkton Swifts,2024-03-27T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.88
605839,Monkton Swifts,2024-03-27T21:20:00.000+00:00,feeder,2,N Current (RMS),A,20.4
605839,Monkton Swifts,2024-03-27T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.6
605839,Monkton Swifts,2024-03-27T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.1
605839,Monkton Swifts,2024-03-27T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.8
605839,Monkton Swifts,2024-03-27T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
605839,Monkton Swifts,2024-03-27T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-27T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
605839,Monkton Swifts,2024-03-27T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605839,Monkton Swifts,2024-03-27T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
605839,Monkton Swifts,2024-03-27T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-27T21:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-27T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-27T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-27T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-27T21:20:00.000+00:00,transformer,,Temperature,C,15.8
605839,Monkton Swifts,2024-03-27T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
605839,Monkton Swifts,2024-03-27T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
605839,Monkton Swifts,2024-03-27T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
605839,Monkton Swifts,2024-03-27T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
605839,Monkton Swifts,2024-03-27T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
605839,Monkton Swifts,2024-03-27T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
605839,Monkton Swifts,2024-03-27T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
605839,Monkton Swifts,2024-03-27T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
605839,Monkton Swifts,2024-03-27T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
605839,Monkton Swifts,2024-03-27T21:20:00.000+00:00,busbar,,L3 Active Power,kW,11.13
605839,Monkton Swifts,2024-03-27T21:20:00.000+00:00,busbar,,L2 Active Power,kW,16.17
605839,Monkton Swifts,2024-03-27T21:20:00.000+00:00,busbar,,L1 Active Power,kW,16.19
605839,Monkton Swifts,2024-03-27T21:20:00.000+00:00,busbar,,N Current (RMS),A,35.2
605839,Monkton Swifts,2024-03-27T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
605839,Monkton Swifts,2024-03-27T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
605839,Monkton Swifts,2024-03-27T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
605839,Monkton Swifts,2024-03-27T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.2
605839,Monkton Swifts,2024-03-27T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.39
605839,Monkton Swifts,2024-03-27T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.95
605839,Monkton Swifts,2024-03-27T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.11
605839,Monkton Swifts,2024-03-27T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.23
605839,Monkton Swifts,2024-03-27T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.56
605839,Monkton Swifts,2024-03-27T21:10:00.000+00:00,feeder,5,N Current (RMS),A,20.9
605839,Monkton Swifts,2024-03-27T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,5.0
605839,Monkton Swifts,2024-03-27T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,25.6
605839,Monkton Swifts,2024-03-27T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,35.8
605839,Monkton Swifts,2024-03-27T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-27T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-27T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
605839,Monkton Swifts,2024-03-27T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.09
605839,Monkton Swifts,2024-03-27T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
605839,Monkton Swifts,2024-03-27T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.51
605839,Monkton Swifts,2024-03-27T21:10:00.000+00:00,feeder,4,N Current (RMS),A,5.0
605839,Monkton Swifts,2024-03-27T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-27T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-27T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,5.4
605839,Monkton Swifts,2024-03-27T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
605839,Monkton Swifts,2024-03-27T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
605839,Monkton Swifts,2024-03-27T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.89
605839,Monkton Swifts,2024-03-27T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.04
605839,Monkton Swifts,2024-03-27T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.73
605839,Monkton Swifts,2024-03-27T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.91
605839,Monkton Swifts,2024-03-27T21:10:00.000+00:00,feeder,3,N Current (RMS),A,11.4
605839,Monkton Swifts,2024-03-27T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.7
605839,Monkton Swifts,2024-03-27T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.0
605839,Monkton Swifts,2024-03-27T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,17.0
605839,Monkton Swifts,2024-03-27T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.19
605839,Monkton Swifts,2024-03-27T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.96
605839,Monkton Swifts,2024-03-27T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.25
605839,Monkton Swifts,2024-03-27T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.88
605839,Monkton Swifts,2024-03-27T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.36
605839,Monkton Swifts,2024-03-27T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.33
605839,Monkton Swifts,2024-03-27T21:10:00.000+00:00,feeder,2,N Current (RMS),A,20.2
605839,Monkton Swifts,2024-03-27T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.0
605839,Monkton Swifts,2024-03-27T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,26.5
605839,Monkton Swifts,2024-03-27T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.1
605839,Monkton Swifts,2024-03-27T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
605839,Monkton Swifts,2024-03-27T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-27T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
605839,Monkton Swifts,2024-03-27T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605839,Monkton Swifts,2024-03-27T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
605839,Monkton Swifts,2024-03-27T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605839,Monkton Swifts,2024-03-27T21:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-27T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-27T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-27T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-27T21:10:00.000+00:00,transformer,,Temperature,C,15.8
605839,Monkton Swifts,2024-03-27T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
605839,Monkton Swifts,2024-03-27T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
605839,Monkton Swifts,2024-03-27T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
605839,Monkton Swifts,2024-03-27T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
605839,Monkton Swifts,2024-03-27T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
605839,Monkton Swifts,2024-03-27T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
605839,Monkton Swifts,2024-03-27T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
605839,Monkton Swifts,2024-03-27T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
605839,Monkton Swifts,2024-03-27T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
605839,Monkton Swifts,2024-03-27T21:10:00.000+00:00,busbar,,L3 Active Power,kW,11.08
605839,Monkton Swifts,2024-03-27T21:10:00.000+00:00,busbar,,L2 Active Power,kW,15.26
605839,Monkton Swifts,2024-03-27T21:10:00.000+00:00,busbar,,L1 Active Power,kW,16.31
605839,Monkton Swifts,2024-03-27T21:10:00.000+00:00,busbar,,N Current (RMS),A,33.8
605839,Monkton Swifts,2024-03-27T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
605839,Monkton Swifts,2024-03-27T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
605839,Monkton Swifts,2024-03-27T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
605839,Monkton Swifts,2024-03-27T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.34
605839,Monkton Swifts,2024-03-27T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.45
605839,Monkton Swifts,2024-03-27T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.87
605839,Monkton Swifts,2024-03-27T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.07
605839,Monkton Swifts,2024-03-27T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.79
605839,Monkton Swifts,2024-03-27T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.62
605839,Monkton Swifts,2024-03-27T21:00:00.000+00:00,feeder,5,N Current (RMS),A,20.4
605839,Monkton Swifts,2024-03-27T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,4.9
605839,Monkton Swifts,2024-03-27T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,23.7
605839,Monkton Swifts,2024-03-27T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,35.9
605839,Monkton Swifts,2024-03-27T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-27T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-27T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
605839,Monkton Swifts,2024-03-27T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.09
605839,Monkton Swifts,2024-03-27T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
605839,Monkton Swifts,2024-03-27T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.23
605839,Monkton Swifts,2024-03-27T21:00:00.000+00:00,feeder,4,N Current (RMS),A,1.0
605839,Monkton Swifts,2024-03-27T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
605839,Monkton Swifts,2024-03-27T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-27T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.2
605839,Monkton Swifts,2024-03-27T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.79
605839,Monkton Swifts,2024-03-27T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.82
605839,Monkton Swifts,2024-03-27T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.35
605839,Monkton Swifts,2024-03-27T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
605839,Monkton Swifts,2024-03-27T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.51
605839,Monkton Swifts,2024-03-27T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.87
605839,Monkton Swifts,2024-03-27T21:00:00.000+00:00,feeder,3,N Current (RMS),A,11.8
605839,Monkton Swifts,2024-03-27T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.6
605839,Monkton Swifts,2024-03-27T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.4
605839,Monkton Swifts,2024-03-27T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,17.2
605839,Monkton Swifts,2024-03-27T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.01
605839,Monkton Swifts,2024-03-27T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
605839,Monkton Swifts,2024-03-27T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.12
605839,Monkton Swifts,2024-03-27T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.86
605839,Monkton Swifts,2024-03-27T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.16
605839,Monkton Swifts,2024-03-27T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.85
605839,Monkton Swifts,2024-03-27T21:00:00.000+00:00,feeder,2,N Current (RMS),A,22.4
605839,Monkton Swifts,2024-03-27T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.0
605839,Monkton Swifts,2024-03-27T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.8
605839,Monkton Swifts,2024-03-27T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.8
605839,Monkton Swifts,2024-03-27T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
605839,Monkton Swifts,2024-03-27T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-27T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
605839,Monkton Swifts,2024-03-27T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605839,Monkton Swifts,2024-03-27T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
605839,Monkton Swifts,2024-03-27T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-27T21:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-27T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-27T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-27T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-27T21:00:00.000+00:00,transformer,,Temperature,C,15.8
605839,Monkton Swifts,2024-03-27T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
605839,Monkton Swifts,2024-03-27T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
605839,Monkton Swifts,2024-03-27T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
605839,Monkton Swifts,2024-03-27T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
605839,Monkton Swifts,2024-03-27T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
605839,Monkton Swifts,2024-03-27T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
605839,Monkton Swifts,2024-03-27T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
605839,Monkton Swifts,2024-03-27T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
605839,Monkton Swifts,2024-03-27T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
605839,Monkton Swifts,2024-03-27T21:00:00.000+00:00,busbar,,L3 Active Power,kW,12.0
605839,Monkton Swifts,2024-03-27T21:00:00.000+00:00,busbar,,L2 Active Power,kW,15.41
605839,Monkton Swifts,2024-03-27T21:00:00.000+00:00,busbar,,L1 Active Power,kW,15.57
605839,Monkton Swifts,2024-03-27T21:00:00.000+00:00,busbar,,N Current (RMS),A,30.6
605839,Monkton Swifts,2024-03-27T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
605839,Monkton Swifts,2024-03-27T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
605839,Monkton Swifts,2024-03-27T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
605839,Monkton Swifts,2024-03-27T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.35
605839,Monkton Swifts,2024-03-27T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.36
605839,Monkton Swifts,2024-03-27T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.71
605839,Monkton Swifts,2024-03-27T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.04
605839,Monkton Swifts,2024-03-27T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.92
605839,Monkton Swifts,2024-03-27T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.53
605839,Monkton Swifts,2024-03-27T20:50:00.000+00:00,feeder,5,N Current (RMS),A,25.2
605839,Monkton Swifts,2024-03-27T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,4.8
605839,Monkton Swifts,2024-03-27T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,32.6
605839,Monkton Swifts,2024-03-27T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,39.6
605839,Monkton Swifts,2024-03-27T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
605839,Monkton Swifts,2024-03-27T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-27T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.11
605839,Monkton Swifts,2024-03-27T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.1
605839,Monkton Swifts,2024-03-27T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
605839,Monkton Swifts,2024-03-27T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.2
605839,Monkton Swifts,2024-03-27T20:50:00.000+00:00,feeder,4,N Current (RMS),A,0.9
605839,Monkton Swifts,2024-03-27T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
605839,Monkton Swifts,2024-03-27T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-27T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.1
605839,Monkton Swifts,2024-03-27T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
605839,Monkton Swifts,2024-03-27T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.85
605839,Monkton Swifts,2024-03-27T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.3
605839,Monkton Swifts,2024-03-27T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.15
605839,Monkton Swifts,2024-03-27T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.51
605839,Monkton Swifts,2024-03-27T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.84
605839,Monkton Swifts,2024-03-27T20:50:00.000+00:00,feeder,3,N Current (RMS),A,12.2
605839,Monkton Swifts,2024-03-27T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.3
605839,Monkton Swifts,2024-03-27T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.5
605839,Monkton Swifts,2024-03-27T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,17.1
605839,Monkton Swifts,2024-03-27T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.18
605839,Monkton Swifts,2024-03-27T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
605839,Monkton Swifts,2024-03-27T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.23
605839,Monkton Swifts,2024-03-27T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.13
605839,Monkton Swifts,2024-03-27T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.19
605839,Monkton Swifts,2024-03-27T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.71
605839,Monkton Swifts,2024-03-27T20:50:00.000+00:00,feeder,2,N Current (RMS),A,24.5
605839,Monkton Swifts,2024-03-27T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.2
605839,Monkton Swifts,2024-03-27T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.7
605839,Monkton Swifts,2024-03-27T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.2
605839,Monkton Swifts,2024-03-27T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
605839,Monkton Swifts,2024-03-27T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-27T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
605839,Monkton Swifts,2024-03-27T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
605839,Monkton Swifts,2024-03-27T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
605839,Monkton Swifts,2024-03-27T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-27T20:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-27T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-27T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-27T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-27T20:50:00.000+00:00,transformer,,Temperature,C,15.8
605839,Monkton Swifts,2024-03-27T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
605839,Monkton Swifts,2024-03-27T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
605839,Monkton Swifts,2024-03-27T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
605839,Monkton Swifts,2024-03-27T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
605839,Monkton Swifts,2024-03-27T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
605839,Monkton Swifts,2024-03-27T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
605839,Monkton Swifts,2024-03-27T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
605839,Monkton Swifts,2024-03-27T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
605839,Monkton Swifts,2024-03-27T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
605839,Monkton Swifts,2024-03-27T20:50:00.000+00:00,busbar,,L3 Active Power,kW,10.39
605839,Monkton Swifts,2024-03-27T20:50:00.000+00:00,busbar,,L2 Active Power,kW,17.53
605839,Monkton Swifts,2024-03-27T20:50:00.000+00:00,busbar,,L1 Active Power,kW,16.26
605839,Monkton Swifts,2024-03-27T20:50:00.000+00:00,busbar,,N Current (RMS),A,38.9
605839,Monkton Swifts,2024-03-27T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
605839,Monkton Swifts,2024-03-27T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
605839,Monkton Swifts,2024-03-27T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
605839,Monkton Swifts,2024-03-27T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.3
605839,Monkton Swifts,2024-03-27T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.19
605839,Monkton Swifts,2024-03-27T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.78
605839,Monkton Swifts,2024-03-27T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.11
605839,Monkton Swifts,2024-03-27T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.25
605839,Monkton Swifts,2024-03-27T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.69
605839,Monkton Swifts,2024-03-27T20:40:00.000+00:00,feeder,5,N Current (RMS),A,25.3
605839,Monkton Swifts,2024-03-27T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,5.0
605839,Monkton Swifts,2024-03-27T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,29.9
605839,Monkton Swifts,2024-03-27T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,40.4
605839,Monkton Swifts,2024-03-27T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-27T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-27T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.11
605839,Monkton Swifts,2024-03-27T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.07
605839,Monkton Swifts,2024-03-27T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
605839,Monkton Swifts,2024-03-27T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.26
605839,Monkton Swifts,2024-03-27T20:40:00.000+00:00,feeder,4,N Current (RMS),A,1.1
605839,Monkton Swifts,2024-03-27T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-27T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-27T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.3
605839,Monkton Swifts,2024-03-27T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
605839,Monkton Swifts,2024-03-27T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.67
605839,Monkton Swifts,2024-03-27T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.27
605839,Monkton Swifts,2024-03-27T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.17
605839,Monkton Swifts,2024-03-27T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.78
605839,Monkton Swifts,2024-03-27T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.51
605839,Monkton Swifts,2024-03-27T20:40:00.000+00:00,feeder,3,N Current (RMS),A,12.0
605839,Monkton Swifts,2024-03-27T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.5
605839,Monkton Swifts,2024-03-27T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.5
605839,Monkton Swifts,2024-03-27T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,15.9
605839,Monkton Swifts,2024-03-27T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.38
605839,Monkton Swifts,2024-03-27T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
605839,Monkton Swifts,2024-03-27T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.31
605839,Monkton Swifts,2024-03-27T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.99
605839,Monkton Swifts,2024-03-27T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.33
605839,Monkton Swifts,2024-03-27T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.78
605839,Monkton Swifts,2024-03-27T20:40:00.000+00:00,feeder,2,N Current (RMS),A,29.8
605839,Monkton Swifts,2024-03-27T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.6
605839,Monkton Swifts,2024-03-27T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,34.2
605839,Monkton Swifts,2024-03-27T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.6
605839,Monkton Swifts,2024-03-27T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
605839,Monkton Swifts,2024-03-27T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-27T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
