Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605839,Monkton Swifts,2024-03-27T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
605839,Monkton Swifts,2024-03-27T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
605839,Monkton Swifts,2024-03-27T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
605839,Monkton Swifts,2024-03-27T20:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-27T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-27T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-27T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.5
605839,Monkton Swifts,2024-03-27T20:40:00.000+00:00,transformer,,Temperature,C,15.8
605839,Monkton Swifts,2024-03-27T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
605839,Monkton Swifts,2024-03-27T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
605839,Monkton Swifts,2024-03-27T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
605839,Monkton Swifts,2024-03-27T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
605839,Monkton Swifts,2024-03-27T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
605839,Monkton Swifts,2024-03-27T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
605839,Monkton Swifts,2024-03-27T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
605839,Monkton Swifts,2024-03-27T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
605839,Monkton Swifts,2024-03-27T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
605839,Monkton Swifts,2024-03-27T20:40:00.000+00:00,busbar,,L3 Active Power,kW,9.29
605839,Monkton Swifts,2024-03-27T20:40:00.000+00:00,busbar,,L2 Active Power,kW,18.26
605839,Monkton Swifts,2024-03-27T20:40:00.000+00:00,busbar,,L1 Active Power,kW,16.22
605839,Monkton Swifts,2024-03-27T20:40:00.000+00:00,busbar,,N Current (RMS),A,43.3
605839,Monkton Swifts,2024-03-27T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
605839,Monkton Swifts,2024-03-27T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
605839,Monkton Swifts,2024-03-27T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
605839,Monkton Swifts,2024-03-27T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.24
605839,Monkton Swifts,2024-03-27T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-27T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.89
605839,Monkton Swifts,2024-03-27T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.21
605839,Monkton Swifts,2024-03-27T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.2
605839,Monkton Swifts,2024-03-27T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,9.77
605839,Monkton Swifts,2024-03-27T20:30:00.000+00:00,feeder,5,N Current (RMS),A,25.5
605839,Monkton Swifts,2024-03-27T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,5.6
605839,Monkton Swifts,2024-03-27T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,21.7
605839,Monkton Swifts,2024-03-27T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,40.8
605839,Monkton Swifts,2024-03-27T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-27T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-27T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-27T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.05
605839,Monkton Swifts,2024-03-27T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
605839,Monkton Swifts,2024-03-27T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.25
605839,Monkton Swifts,2024-03-27T20:30:00.000+00:00,feeder,4,N Current (RMS),A,1.0
605839,Monkton Swifts,2024-03-27T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-27T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-27T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.2
605839,Monkton Swifts,2024-03-27T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
605839,Monkton Swifts,2024-03-27T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
605839,Monkton Swifts,2024-03-27T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.21
605839,Monkton Swifts,2024-03-27T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.33
605839,Monkton Swifts,2024-03-27T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.73
605839,Monkton Swifts,2024-03-27T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.19
605839,Monkton Swifts,2024-03-27T20:30:00.000+00:00,feeder,3,N Current (RMS),A,9.2
605839,Monkton Swifts,2024-03-27T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.1
605839,Monkton Swifts,2024-03-27T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.1
605839,Monkton Swifts,2024-03-27T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.5
605839,Monkton Swifts,2024-03-27T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.54
605839,Monkton Swifts,2024-03-27T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.61
605839,Monkton Swifts,2024-03-27T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.34
605839,Monkton Swifts,2024-03-27T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.9
605839,Monkton Swifts,2024-03-27T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.01
605839,Monkton Swifts,2024-03-27T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.96
605839,Monkton Swifts,2024-03-27T20:30:00.000+00:00,feeder,2,N Current (RMS),A,26.7
605839,Monkton Swifts,2024-03-27T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.9
605839,Monkton Swifts,2024-03-27T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.8
605839,Monkton Swifts,2024-03-27T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.4
605839,Monkton Swifts,2024-03-27T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
605839,Monkton Swifts,2024-03-27T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-27T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
605839,Monkton Swifts,2024-03-27T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
605839,Monkton Swifts,2024-03-27T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
605839,Monkton Swifts,2024-03-27T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-27T20:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-27T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-27T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-27T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.5
605839,Monkton Swifts,2024-03-27T20:30:00.000+00:00,transformer,,Temperature,C,15.8
605839,Monkton Swifts,2024-03-27T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
605839,Monkton Swifts,2024-03-27T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
605839,Monkton Swifts,2024-03-27T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
605839,Monkton Swifts,2024-03-27T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
605839,Monkton Swifts,2024-03-27T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
605839,Monkton Swifts,2024-03-27T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
605839,Monkton Swifts,2024-03-27T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
605839,Monkton Swifts,2024-03-27T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
605839,Monkton Swifts,2024-03-27T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
605839,Monkton Swifts,2024-03-27T20:30:00.000+00:00,busbar,,L3 Active Power,kW,8.44
605839,Monkton Swifts,2024-03-27T20:30:00.000+00:00,busbar,,L2 Active Power,kW,14.88
605839,Monkton Swifts,2024-03-27T20:30:00.000+00:00,busbar,,L1 Active Power,kW,16.17
605839,Monkton Swifts,2024-03-27T20:30:00.000+00:00,busbar,,N Current (RMS),A,40.1
605839,Monkton Swifts,2024-03-27T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
605839,Monkton Swifts,2024-03-27T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
605839,Monkton Swifts,2024-03-27T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
605839,Monkton Swifts,2024-03-27T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.28
605839,Monkton Swifts,2024-03-27T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.18
605839,Monkton Swifts,2024-03-27T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.67
605839,Monkton Swifts,2024-03-27T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.12
605839,Monkton Swifts,2024-03-27T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.13
605839,Monkton Swifts,2024-03-27T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,10.31
605839,Monkton Swifts,2024-03-27T20:20:00.000+00:00,feeder,5,N Current (RMS),A,26.6
605839,Monkton Swifts,2024-03-27T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,5.1
605839,Monkton Swifts,2024-03-27T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,17.0
605839,Monkton Swifts,2024-03-27T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,42.6
605839,Monkton Swifts,2024-03-27T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
605839,Monkton Swifts,2024-03-27T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
605839,Monkton Swifts,2024-03-27T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605839,Monkton Swifts,2024-03-27T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
605839,Monkton Swifts,2024-03-27T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
605839,Monkton Swifts,2024-03-27T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.22
605839,Monkton Swifts,2024-03-27T20:20:00.000+00:00,feeder,4,N Current (RMS),A,0.9
605839,Monkton Swifts,2024-03-27T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-27T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-27T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.1
605839,Monkton Swifts,2024-03-27T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
605839,Monkton Swifts,2024-03-27T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
605839,Monkton Swifts,2024-03-27T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.25
605839,Monkton Swifts,2024-03-27T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.18
605839,Monkton Swifts,2024-03-27T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.52
605839,Monkton Swifts,2024-03-27T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.95
605839,Monkton Swifts,2024-03-27T20:20:00.000+00:00,feeder,3,N Current (RMS),A,11.5
605839,Monkton Swifts,2024-03-27T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.3
605839,Monkton Swifts,2024-03-27T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.2
605839,Monkton Swifts,2024-03-27T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,17.7
605839,Monkton Swifts,2024-03-27T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.23
605839,Monkton Swifts,2024-03-27T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.82
605839,Monkton Swifts,2024-03-27T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.54
605839,Monkton Swifts,2024-03-27T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.28
605839,Monkton Swifts,2024-03-27T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.98
605839,Monkton Swifts,2024-03-27T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.07
605839,Monkton Swifts,2024-03-27T20:20:00.000+00:00,feeder,2,N Current (RMS),A,33.5
605839,Monkton Swifts,2024-03-27T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.5
605839,Monkton Swifts,2024-03-27T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,40.7
605839,Monkton Swifts,2024-03-27T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.0
605839,Monkton Swifts,2024-03-27T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
605839,Monkton Swifts,2024-03-27T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605839,Monkton Swifts,2024-03-27T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.13
605839,Monkton Swifts,2024-03-27T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.05
605839,Monkton Swifts,2024-03-27T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
605839,Monkton Swifts,2024-03-27T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
605839,Monkton Swifts,2024-03-27T20:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-27T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-27T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-27T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.6
605839,Monkton Swifts,2024-03-27T20:20:00.000+00:00,transformer,,Temperature,C,15.8
605839,Monkton Swifts,2024-03-27T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
605839,Monkton Swifts,2024-03-27T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.68
605839,Monkton Swifts,2024-03-27T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
605839,Monkton Swifts,2024-03-27T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
605839,Monkton Swifts,2024-03-27T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
605839,Monkton Swifts,2024-03-27T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
605839,Monkton Swifts,2024-03-27T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
605839,Monkton Swifts,2024-03-27T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
605839,Monkton Swifts,2024-03-27T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
605839,Monkton Swifts,2024-03-27T20:20:00.000+00:00,busbar,,L3 Active Power,kW,9.55
605839,Monkton Swifts,2024-03-27T20:20:00.000+00:00,busbar,,L2 Active Power,kW,18.58
605839,Monkton Swifts,2024-03-27T20:20:00.000+00:00,busbar,,L1 Active Power,kW,17.53
605839,Monkton Swifts,2024-03-27T20:20:00.000+00:00,busbar,,N Current (RMS),A,45.8
605839,Monkton Swifts,2024-03-27T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
605839,Monkton Swifts,2024-03-27T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
605839,Monkton Swifts,2024-03-27T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
605839,Monkton Swifts,2024-03-27T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.26
605839,Monkton Swifts,2024-03-27T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.22
605839,Monkton Swifts,2024-03-27T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.57
605839,Monkton Swifts,2024-03-27T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.09
605839,Monkton Swifts,2024-03-27T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.04
605839,Monkton Swifts,2024-03-27T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,10.51
605839,Monkton Swifts,2024-03-27T20:10:00.000+00:00,feeder,5,N Current (RMS),A,27.4
605839,Monkton Swifts,2024-03-27T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,4.8
605839,Monkton Swifts,2024-03-27T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,24.6
605839,Monkton Swifts,2024-03-27T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,43.4
605839,Monkton Swifts,2024-03-27T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
605839,Monkton Swifts,2024-03-27T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-27T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605839,Monkton Swifts,2024-03-27T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.07
605839,Monkton Swifts,2024-03-27T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
605839,Monkton Swifts,2024-03-27T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.22
605839,Monkton Swifts,2024-03-27T20:10:00.000+00:00,feeder,4,N Current (RMS),A,0.9
605839,Monkton Swifts,2024-03-27T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-27T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-27T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
605839,Monkton Swifts,2024-03-27T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
605839,Monkton Swifts,2024-03-27T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
605839,Monkton Swifts,2024-03-27T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.41
605839,Monkton Swifts,2024-03-27T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.95
605839,Monkton Swifts,2024-03-27T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.63
605839,Monkton Swifts,2024-03-27T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.08
605839,Monkton Swifts,2024-03-27T20:10:00.000+00:00,feeder,3,N Current (RMS),A,18.2
605839,Monkton Swifts,2024-03-27T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.4
605839,Monkton Swifts,2024-03-27T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,27.9
605839,Monkton Swifts,2024-03-27T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.2
605839,Monkton Swifts,2024-03-27T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.32
605839,Monkton Swifts,2024-03-27T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
605839,Monkton Swifts,2024-03-27T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.21
605839,Monkton Swifts,2024-03-27T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.11
605839,Monkton Swifts,2024-03-27T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.37
605839,Monkton Swifts,2024-03-27T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.54
605839,Monkton Swifts,2024-03-27T20:10:00.000+00:00,feeder,2,N Current (RMS),A,28.2
605839,Monkton Swifts,2024-03-27T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.4
605839,Monkton Swifts,2024-03-27T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,37.7
605839,Monkton Swifts,2024-03-27T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.9
605839,Monkton Swifts,2024-03-27T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
605839,Monkton Swifts,2024-03-27T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605839,Monkton Swifts,2024-03-27T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.12
605839,Monkton Swifts,2024-03-27T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.06
605839,Monkton Swifts,2024-03-27T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
605839,Monkton Swifts,2024-03-27T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-27T20:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-27T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-27T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-27T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.5
605839,Monkton Swifts,2024-03-27T20:10:00.000+00:00,transformer,,Temperature,C,15.8
605839,Monkton Swifts,2024-03-27T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
605839,Monkton Swifts,2024-03-27T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.51
605839,Monkton Swifts,2024-03-27T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
605839,Monkton Swifts,2024-03-27T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.35
605839,Monkton Swifts,2024-03-27T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
605839,Monkton Swifts,2024-03-27T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.55
605839,Monkton Swifts,2024-03-27T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
605839,Monkton Swifts,2024-03-27T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
605839,Monkton Swifts,2024-03-27T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
605839,Monkton Swifts,2024-03-27T20:10:00.000+00:00,busbar,,L3 Active Power,kW,12.17
605839,Monkton Swifts,2024-03-27T20:10:00.000+00:00,busbar,,L2 Active Power,kW,21.97
605839,Monkton Swifts,2024-03-27T20:10:00.000+00:00,busbar,,L1 Active Power,kW,19.34
605839,Monkton Swifts,2024-03-27T20:10:00.000+00:00,busbar,,N Current (RMS),A,51.0
605839,Monkton Swifts,2024-03-27T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
605839,Monkton Swifts,2024-03-27T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
605839,Monkton Swifts,2024-03-27T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
605839,Monkton Swifts,2024-03-27T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.32
605839,Monkton Swifts,2024-03-27T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.36
605839,Monkton Swifts,2024-03-27T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.66
605839,Monkton Swifts,2024-03-27T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.18
605839,Monkton Swifts,2024-03-27T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.27
605839,Monkton Swifts,2024-03-27T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,9.08
605839,Monkton Swifts,2024-03-27T20:00:00.000+00:00,feeder,5,N Current (RMS),A,22.3
605839,Monkton Swifts,2024-03-27T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,5.2
605839,Monkton Swifts,2024-03-27T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,21.1
605839,Monkton Swifts,2024-03-27T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,38.0
605839,Monkton Swifts,2024-03-27T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
605839,Monkton Swifts,2024-03-27T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
605839,Monkton Swifts,2024-03-27T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
605839,Monkton Swifts,2024-03-27T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.09
605839,Monkton Swifts,2024-03-27T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
605839,Monkton Swifts,2024-03-27T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.21
605839,Monkton Swifts,2024-03-27T20:00:00.000+00:00,feeder,4,N Current (RMS),A,0.8
605839,Monkton Swifts,2024-03-27T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
605839,Monkton Swifts,2024-03-27T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-27T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
605839,Monkton Swifts,2024-03-27T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
605839,Monkton Swifts,2024-03-27T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
605839,Monkton Swifts,2024-03-27T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.31
605839,Monkton Swifts,2024-03-27T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.89
605839,Monkton Swifts,2024-03-27T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.73
605839,Monkton Swifts,2024-03-27T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
605839,Monkton Swifts,2024-03-27T20:00:00.000+00:00,feeder,3,N Current (RMS),A,14.2
605839,Monkton Swifts,2024-03-27T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.3
605839,Monkton Swifts,2024-03-27T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.4
605839,Monkton Swifts,2024-03-27T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.7
605839,Monkton Swifts,2024-03-27T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.13
605839,Monkton Swifts,2024-03-27T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
605839,Monkton Swifts,2024-03-27T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.4
605839,Monkton Swifts,2024-03-27T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.25
605839,Monkton Swifts,2024-03-27T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.86
605839,Monkton Swifts,2024-03-27T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.04
605839,Monkton Swifts,2024-03-27T20:00:00.000+00:00,feeder,2,N Current (RMS),A,24.3
605839,Monkton Swifts,2024-03-27T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,42.0
605839,Monkton Swifts,2024-03-27T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,32.6
605839,Monkton Swifts,2024-03-27T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.8
605839,Monkton Swifts,2024-03-27T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
605839,Monkton Swifts,2024-03-27T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-27T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
605839,Monkton Swifts,2024-03-27T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
605839,Monkton Swifts,2024-03-27T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
605839,Monkton Swifts,2024-03-27T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-27T20:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-27T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-27T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-27T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.5
605839,Monkton Swifts,2024-03-27T20:00:00.000+00:00,transformer,,Temperature,C,15.8
605839,Monkton Swifts,2024-03-27T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
605839,Monkton Swifts,2024-03-27T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.34
605839,Monkton Swifts,2024-03-27T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
605839,Monkton Swifts,2024-03-27T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.57
605839,Monkton Swifts,2024-03-27T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
605839,Monkton Swifts,2024-03-27T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.62
605839,Monkton Swifts,2024-03-27T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
605839,Monkton Swifts,2024-03-27T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
605839,Monkton Swifts,2024-03-27T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
605839,Monkton Swifts,2024-03-27T20:00:00.000+00:00,busbar,,L3 Active Power,kW,15.37
605839,Monkton Swifts,2024-03-27T20:00:00.000+00:00,busbar,,L2 Active Power,kW,16.81
605839,Monkton Swifts,2024-03-27T20:00:00.000+00:00,busbar,,L1 Active Power,kW,17.32
605839,Monkton Swifts,2024-03-27T20:00:00.000+00:00,busbar,,N Current (RMS),A,33.9
605839,Monkton Swifts,2024-03-27T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
605839,Monkton Swifts,2024-03-27T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
605839,Monkton Swifts,2024-03-27T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
605839,Monkton Swifts,2024-03-27T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.44
605839,Monkton Swifts,2024-03-27T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.48
605839,Monkton Swifts,2024-03-27T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.56
605839,Monkton Swifts,2024-03-27T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.17
605839,Monkton Swifts,2024-03-27T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.62
605839,Monkton Swifts,2024-03-27T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,10.03
605839,Monkton Swifts,2024-03-27T19:50:00.000+00:00,feeder,5,N Current (RMS),A,24.1
605839,Monkton Swifts,2024-03-27T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,5.3
605839,Monkton Swifts,2024-03-27T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,15.5
605839,Monkton Swifts,2024-03-27T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,40.6
605839,Monkton Swifts,2024-03-27T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
605839,Monkton Swifts,2024-03-27T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-27T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
605839,Monkton Swifts,2024-03-27T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.12
605839,Monkton Swifts,2024-03-27T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
605839,Monkton Swifts,2024-03-27T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.22
605839,Monkton Swifts,2024-03-27T19:50:00.000+00:00,feeder,4,N Current (RMS),A,0.9
605839,Monkton Swifts,2024-03-27T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.6
605839,Monkton Swifts,2024-03-27T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-27T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
605839,Monkton Swifts,2024-03-27T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
605839,Monkton Swifts,2024-03-27T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
605839,Monkton Swifts,2024-03-27T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.32
605839,Monkton Swifts,2024-03-27T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.77
605839,Monkton Swifts,2024-03-27T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.09
605839,Monkton Swifts,2024-03-27T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.99
605839,Monkton Swifts,2024-03-27T19:50:00.000+00:00,feeder,3,N Current (RMS),A,16.3
605839,Monkton Swifts,2024-03-27T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.2
605839,Monkton Swifts,2024-03-27T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.8
605839,Monkton Swifts,2024-03-27T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.6
605839,Monkton Swifts,2024-03-27T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.05
605839,Monkton Swifts,2024-03-27T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
605839,Monkton Swifts,2024-03-27T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.46
605839,Monkton Swifts,2024-03-27T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.08
605839,Monkton Swifts,2024-03-27T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.18
605839,Monkton Swifts,2024-03-27T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.72
605839,Monkton Swifts,2024-03-27T19:50:00.000+00:00,feeder,2,N Current (RMS),A,30.7
605839,Monkton Swifts,2024-03-27T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.8
605839,Monkton Swifts,2024-03-27T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,39.9
605839,Monkton Swifts,2024-03-27T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.6
605839,Monkton Swifts,2024-03-27T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
605839,Monkton Swifts,2024-03-27T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-27T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
605839,Monkton Swifts,2024-03-27T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
605839,Monkton Swifts,2024-03-27T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
605839,Monkton Swifts,2024-03-27T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-27T19:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-27T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-27T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-27T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.5
605839,Monkton Swifts,2024-03-27T19:50:00.000+00:00,transformer,,Temperature,C,15.7
605839,Monkton Swifts,2024-03-27T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
605839,Monkton Swifts,2024-03-27T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.11
605839,Monkton Swifts,2024-03-27T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
605839,Monkton Swifts,2024-03-27T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.37
605839,Monkton Swifts,2024-03-27T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
605839,Monkton Swifts,2024-03-27T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.48
605839,Monkton Swifts,2024-03-27T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
605839,Monkton Swifts,2024-03-27T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
605839,Monkton Swifts,2024-03-27T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
605839,Monkton Swifts,2024-03-27T19:50:00.000+00:00,busbar,,L3 Active Power,kW,13.1
605839,Monkton Swifts,2024-03-27T19:50:00.000+00:00,busbar,,L2 Active Power,kW,15.83
605839,Monkton Swifts,2024-03-27T19:50:00.000+00:00,busbar,,L1 Active Power,kW,17.95
605839,Monkton Swifts,2024-03-27T19:50:00.000+00:00,busbar,,N Current (RMS),A,37.1
605839,Monkton Swifts,2024-03-27T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
605839,Monkton Swifts,2024-03-27T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
605839,Monkton Swifts,2024-03-27T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
605839,Monkton Swifts,2024-03-27T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.34
605839,Monkton Swifts,2024-03-27T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.44
605839,Monkton Swifts,2024-03-27T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.59
605839,Monkton Swifts,2024-03-27T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.22
605839,Monkton Swifts,2024-03-27T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,9.06
605839,Monkton Swifts,2024-03-27T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,11.21
605839,Monkton Swifts,2024-03-27T19:40:00.000+00:00,feeder,5,N Current (RMS),A,28.4
605839,Monkton Swifts,2024-03-27T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,5.4
605839,Monkton Swifts,2024-03-27T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,36.2
605839,Monkton Swifts,2024-03-27T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,45.7
605839,Monkton Swifts,2024-03-27T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
605839,Monkton Swifts,2024-03-27T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-27T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
605839,Monkton Swifts,2024-03-27T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.22
605839,Monkton Swifts,2024-03-27T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
605839,Monkton Swifts,2024-03-27T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.2
605839,Monkton Swifts,2024-03-27T19:40:00.000+00:00,feeder,4,N Current (RMS),A,0.8
605839,Monkton Swifts,2024-03-27T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.9
605839,Monkton Swifts,2024-03-27T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-27T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
605839,Monkton Swifts,2024-03-27T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
605839,Monkton Swifts,2024-03-27T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
605839,Monkton Swifts,2024-03-27T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.07
605839,Monkton Swifts,2024-03-27T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.19
605839,Monkton Swifts,2024-03-27T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.05
605839,Monkton Swifts,2024-03-27T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.52
605839,Monkton Swifts,2024-03-27T19:40:00.000+00:00,feeder,3,N Current (RMS),A,25.2
605839,Monkton Swifts,2024-03-27T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,33.4
605839,Monkton Swifts,2024-03-27T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.4
605839,Monkton Swifts,2024-03-27T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,15.6
605839,Monkton Swifts,2024-03-27T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.92
605839,Monkton Swifts,2024-03-27T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
605839,Monkton Swifts,2024-03-27T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.28
605839,Monkton Swifts,2024-03-27T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.97
605839,Monkton Swifts,2024-03-27T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.68
605839,Monkton Swifts,2024-03-27T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.27
605839,Monkton Swifts,2024-03-27T19:40:00.000+00:00,feeder,2,N Current (RMS),A,21.2
605839,Monkton Swifts,2024-03-27T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.2
605839,Monkton Swifts,2024-03-27T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,31.5
605839,Monkton Swifts,2024-03-27T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.1
605839,Monkton Swifts,2024-03-27T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
605839,Monkton Swifts,2024-03-27T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-27T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
605839,Monkton Swifts,2024-03-27T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605839,Monkton Swifts,2024-03-27T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
605839,Monkton Swifts,2024-03-27T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605839,Monkton Swifts,2024-03-27T19:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-27T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-27T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-27T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-27T19:40:00.000+00:00,transformer,,Temperature,C,15.7
605839,Monkton Swifts,2024-03-27T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
605839,Monkton Swifts,2024-03-27T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.09
605839,Monkton Swifts,2024-03-27T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
605839,Monkton Swifts,2024-03-27T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.47
605839,Monkton Swifts,2024-03-27T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
605839,Monkton Swifts,2024-03-27T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.46
605839,Monkton Swifts,2024-03-27T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
605839,Monkton Swifts,2024-03-27T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
605839,Monkton Swifts,2024-03-27T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
605839,Monkton Swifts,2024-03-27T19:40:00.000+00:00,busbar,,L3 Active Power,kW,16.58
605839,Monkton Swifts,2024-03-27T19:40:00.000+00:00,busbar,,L2 Active Power,kW,19.7
605839,Monkton Swifts,2024-03-27T19:40:00.000+00:00,busbar,,L1 Active Power,kW,20.21
605839,Monkton Swifts,2024-03-27T19:40:00.000+00:00,busbar,,N Current (RMS),A,33.6
605839,Monkton Swifts,2024-03-27T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
605839,Monkton Swifts,2024-03-27T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
605839,Monkton Swifts,2024-03-27T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
605839,Monkton Swifts,2024-03-27T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.23
605839,Monkton Swifts,2024-03-27T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-27T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.68
605839,Monkton Swifts,2024-03-27T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.28
605839,Monkton Swifts,2024-03-27T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.18
605839,Monkton Swifts,2024-03-27T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,10.93
605839,Monkton Swifts,2024-03-27T19:30:00.000+00:00,feeder,5,N Current (RMS),A,28.0
605839,Monkton Swifts,2024-03-27T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,5.5
605839,Monkton Swifts,2024-03-27T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,22.0
605839,Monkton Swifts,2024-03-27T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,44.4
605839,Monkton Swifts,2024-03-27T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-27T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-27T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
605839,Monkton Swifts,2024-03-27T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.16
605839,Monkton Swifts,2024-03-27T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
605839,Monkton Swifts,2024-03-27T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.21
605839,Monkton Swifts,2024-03-27T19:30:00.000+00:00,feeder,4,N Current (RMS),A,0.9
605839,Monkton Swifts,2024-03-27T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.7
605839,Monkton Swifts,2024-03-27T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-27T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
605839,Monkton Swifts,2024-03-27T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
605839,Monkton Swifts,2024-03-27T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
605839,Monkton Swifts,2024-03-27T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.15
605839,Monkton Swifts,2024-03-27T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.95
605839,Monkton Swifts,2024-03-27T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.63
605839,Monkton Swifts,2024-03-27T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.11
605839,Monkton Swifts,2024-03-27T19:30:00.000+00:00,feeder,3,N Current (RMS),A,20.5
605839,Monkton Swifts,2024-03-27T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,24.6
605839,Monkton Swifts,2024-03-27T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.4
605839,Monkton Swifts,2024-03-27T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.8
605839,Monkton Swifts,2024-03-27T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.1
605839,Monkton Swifts,2024-03-27T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
605839,Monkton Swifts,2024-03-27T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.63
605839,Monkton Swifts,2024-03-27T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.29
605839,Monkton Swifts,2024-03-27T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.5
605839,Monkton Swifts,2024-03-27T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.62
605839,Monkton Swifts,2024-03-27T19:30:00.000+00:00,feeder,2,N Current (RMS),A,27.2
605839,Monkton Swifts,2024-03-27T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,30.0
605839,Monkton Swifts,2024-03-27T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,34.7
605839,Monkton Swifts,2024-03-27T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.4
605839,Monkton Swifts,2024-03-27T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
605839,Monkton Swifts,2024-03-27T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-27T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
605839,Monkton Swifts,2024-03-27T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
605839,Monkton Swifts,2024-03-27T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
605839,Monkton Swifts,2024-03-27T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
605839,Monkton Swifts,2024-03-27T19:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-27T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-27T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-27T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.5
605839,Monkton Swifts,2024-03-27T19:30:00.000+00:00,transformer,,Temperature,C,15.6
605839,Monkton Swifts,2024-03-27T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
605839,Monkton Swifts,2024-03-27T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.86
605839,Monkton Swifts,2024-03-27T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
605839,Monkton Swifts,2024-03-27T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.38
605839,Monkton Swifts,2024-03-27T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
605839,Monkton Swifts,2024-03-27T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.24
605839,Monkton Swifts,2024-03-27T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
605839,Monkton Swifts,2024-03-27T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
605839,Monkton Swifts,2024-03-27T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
605839,Monkton Swifts,2024-03-27T19:30:00.000+00:00,busbar,,L3 Active Power,kW,14.64
605839,Monkton Swifts,2024-03-27T19:30:00.000+00:00,busbar,,L2 Active Power,kW,16.25
605839,Monkton Swifts,2024-03-27T19:30:00.000+00:00,busbar,,L1 Active Power,kW,17.85
605839,Monkton Swifts,2024-03-27T19:30:00.000+00:00,busbar,,N Current (RMS),A,30.1
605839,Monkton Swifts,2024-03-27T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
605839,Monkton Swifts,2024-03-27T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
605839,Monkton Swifts,2024-03-27T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
605839,Monkton Swifts,2024-03-27T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.31
605839,Monkton Swifts,2024-03-27T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.04
605839,Monkton Swifts,2024-03-27T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.71
605839,Monkton Swifts,2024-03-27T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.43
605839,Monkton Swifts,2024-03-27T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.59
605839,Monkton Swifts,2024-03-27T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,11.26
605839,Monkton Swifts,2024-03-27T19:20:00.000+00:00,feeder,5,N Current (RMS),A,28.8
605839,Monkton Swifts,2024-03-27T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,6.2
605839,Monkton Swifts,2024-03-27T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,18.9
605839,Monkton Swifts,2024-03-27T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,46.2
605839,Monkton Swifts,2024-03-27T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
605839,Monkton Swifts,2024-03-27T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-27T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
605839,Monkton Swifts,2024-03-27T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.12
605839,Monkton Swifts,2024-03-27T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
605839,Monkton Swifts,2024-03-27T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.19
605839,Monkton Swifts,2024-03-27T19:20:00.000+00:00,feeder,4,N Current (RMS),A,0.8
605839,Monkton Swifts,2024-03-27T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.6
605839,Monkton Swifts,2024-03-27T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-27T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
605839,Monkton Swifts,2024-03-27T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
605839,Monkton Swifts,2024-03-27T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
605839,Monkton Swifts,2024-03-27T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.04
605839,Monkton Swifts,2024-03-27T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.73
605839,Monkton Swifts,2024-03-27T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.77
605839,Monkton Swifts,2024-03-27T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.17
605839,Monkton Swifts,2024-03-27T19:20:00.000+00:00,feeder,3,N Current (RMS),A,15.0
605839,Monkton Swifts,2024-03-27T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.4
605839,Monkton Swifts,2024-03-27T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.9
605839,Monkton Swifts,2024-03-27T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.9
605839,Monkton Swifts,2024-03-27T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.27
605839,Monkton Swifts,2024-03-27T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
605839,Monkton Swifts,2024-03-27T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.67
605839,Monkton Swifts,2024-03-27T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.58
605839,Monkton Swifts,2024-03-27T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.66
605839,Monkton Swifts,2024-03-27T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.72
605839,Monkton Swifts,2024-03-27T19:20:00.000+00:00,feeder,2,N Current (RMS),A,30.1
605839,Monkton Swifts,2024-03-27T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,31.9
605839,Monkton Swifts,2024-03-27T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,36.2
605839,Monkton Swifts,2024-03-27T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.8
605839,Monkton Swifts,2024-03-27T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
605839,Monkton Swifts,2024-03-27T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-27T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.11
605839,Monkton Swifts,2024-03-27T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
605839,Monkton Swifts,2024-03-27T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
605839,Monkton Swifts,2024-03-27T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
605839,Monkton Swifts,2024-03-27T19:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-27T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-27T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-27T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.5
605839,Monkton Swifts,2024-03-27T19:20:00.000+00:00,transformer,,Temperature,C,15.6
605839,Monkton Swifts,2024-03-27T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
605839,Monkton Swifts,2024-03-27T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.59
605839,Monkton Swifts,2024-03-27T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
605839,Monkton Swifts,2024-03-27T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.77
605839,Monkton Swifts,2024-03-27T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
605839,Monkton Swifts,2024-03-27T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.71
605839,Monkton Swifts,2024-03-27T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
605839,Monkton Swifts,2024-03-27T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
605839,Monkton Swifts,2024-03-27T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
605839,Monkton Swifts,2024-03-27T19:20:00.000+00:00,busbar,,L3 Active Power,kW,13.83
605839,Monkton Swifts,2024-03-27T19:20:00.000+00:00,busbar,,L2 Active Power,kW,15.96
605839,Monkton Swifts,2024-03-27T19:20:00.000+00:00,busbar,,L1 Active Power,kW,18.32
605839,Monkton Swifts,2024-03-27T19:20:00.000+00:00,busbar,,N Current (RMS),A,33.5
605839,Monkton Swifts,2024-03-27T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
605839,Monkton Swifts,2024-03-27T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
