Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605839,Monkton Swifts,2024-03-27T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
605839,Monkton Swifts,2024-03-27T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.42
605839,Monkton Swifts,2024-03-27T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.07
605839,Monkton Swifts,2024-03-27T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.6
605839,Monkton Swifts,2024-03-27T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.48
605839,Monkton Swifts,2024-03-27T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.12
605839,Monkton Swifts,2024-03-27T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,9.71
605839,Monkton Swifts,2024-03-27T19:10:00.000+00:00,feeder,5,N Current (RMS),A,23.2
605839,Monkton Swifts,2024-03-27T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,6.8
605839,Monkton Swifts,2024-03-27T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,21.0
605839,Monkton Swifts,2024-03-27T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,39.6
605839,Monkton Swifts,2024-03-27T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
605839,Monkton Swifts,2024-03-27T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-27T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
605839,Monkton Swifts,2024-03-27T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.27
605839,Monkton Swifts,2024-03-27T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
605839,Monkton Swifts,2024-03-27T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.09
605839,Monkton Swifts,2024-03-27T19:10:00.000+00:00,feeder,4,N Current (RMS),A,0.6
605839,Monkton Swifts,2024-03-27T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.2
605839,Monkton Swifts,2024-03-27T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-27T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
605839,Monkton Swifts,2024-03-27T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
605839,Monkton Swifts,2024-03-27T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
605839,Monkton Swifts,2024-03-27T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.85
605839,Monkton Swifts,2024-03-27T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.17
605839,Monkton Swifts,2024-03-27T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.62
605839,Monkton Swifts,2024-03-27T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.28
605839,Monkton Swifts,2024-03-27T19:10:00.000+00:00,feeder,3,N Current (RMS),A,33.8
605839,Monkton Swifts,2024-03-27T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,42.6
605839,Monkton Swifts,2024-03-27T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.4
605839,Monkton Swifts,2024-03-27T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,19.0
605839,Monkton Swifts,2024-03-27T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.18
605839,Monkton Swifts,2024-03-27T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
605839,Monkton Swifts,2024-03-27T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.75
605839,Monkton Swifts,2024-03-27T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.2
605839,Monkton Swifts,2024-03-27T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.63
605839,Monkton Swifts,2024-03-27T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.34
605839,Monkton Swifts,2024-03-27T19:10:00.000+00:00,feeder,2,N Current (RMS),A,18.8
605839,Monkton Swifts,2024-03-27T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.9
605839,Monkton Swifts,2024-03-27T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,27.2
605839,Monkton Swifts,2024-03-27T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.3
605839,Monkton Swifts,2024-03-27T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
605839,Monkton Swifts,2024-03-27T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-27T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
605839,Monkton Swifts,2024-03-27T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605839,Monkton Swifts,2024-03-27T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-27T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605839,Monkton Swifts,2024-03-27T19:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-27T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-27T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-27T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-27T19:10:00.000+00:00,transformer,,Temperature,C,15.6
605839,Monkton Swifts,2024-03-27T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
605839,Monkton Swifts,2024-03-27T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.38
605839,Monkton Swifts,2024-03-27T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
605839,Monkton Swifts,2024-03-27T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.75
605839,Monkton Swifts,2024-03-27T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
605839,Monkton Swifts,2024-03-27T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.64
605839,Monkton Swifts,2024-03-27T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
605839,Monkton Swifts,2024-03-27T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
605839,Monkton Swifts,2024-03-27T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
605839,Monkton Swifts,2024-03-27T19:10:00.000+00:00,busbar,,L3 Active Power,kW,18.1
605839,Monkton Swifts,2024-03-27T19:10:00.000+00:00,busbar,,L2 Active Power,kW,14.33
605839,Monkton Swifts,2024-03-27T19:10:00.000+00:00,busbar,,L1 Active Power,kW,17.42
605839,Monkton Swifts,2024-03-27T19:10:00.000+00:00,busbar,,N Current (RMS),A,34.0
605839,Monkton Swifts,2024-03-27T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
605839,Monkton Swifts,2024-03-27T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
605839,Monkton Swifts,2024-03-27T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
605839,Monkton Swifts,2024-03-27T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.29
605839,Monkton Swifts,2024-03-27T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.19
605839,Monkton Swifts,2024-03-27T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.58
605839,Monkton Swifts,2024-03-27T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.29
605839,Monkton Swifts,2024-03-27T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.09
605839,Monkton Swifts,2024-03-27T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.28
605839,Monkton Swifts,2024-03-27T19:00:00.000+00:00,feeder,5,N Current (RMS),A,16.3
605839,Monkton Swifts,2024-03-27T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,14.5
605839,Monkton Swifts,2024-03-27T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,21.3
605839,Monkton Swifts,2024-03-27T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,34.0
605839,Monkton Swifts,2024-03-27T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
605839,Monkton Swifts,2024-03-27T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
605839,Monkton Swifts,2024-03-27T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605839,Monkton Swifts,2024-03-27T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.29
605839,Monkton Swifts,2024-03-27T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
605839,Monkton Swifts,2024-03-27T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.1
605839,Monkton Swifts,2024-03-27T19:00:00.000+00:00,feeder,4,N Current (RMS),A,0.7
605839,Monkton Swifts,2024-03-27T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.3
605839,Monkton Swifts,2024-03-27T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-27T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
605839,Monkton Swifts,2024-03-27T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
605839,Monkton Swifts,2024-03-27T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
605839,Monkton Swifts,2024-03-27T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
605839,Monkton Swifts,2024-03-27T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.4
605839,Monkton Swifts,2024-03-27T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.57
605839,Monkton Swifts,2024-03-27T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.28
605839,Monkton Swifts,2024-03-27T19:00:00.000+00:00,feeder,3,N Current (RMS),A,39.6
605839,Monkton Swifts,2024-03-27T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,49.0
605839,Monkton Swifts,2024-03-27T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.3
605839,Monkton Swifts,2024-03-27T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,18.6
605839,Monkton Swifts,2024-03-27T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
605839,Monkton Swifts,2024-03-27T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
605839,Monkton Swifts,2024-03-27T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.65
605839,Monkton Swifts,2024-03-27T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.89
605839,Monkton Swifts,2024-03-27T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.33
605839,Monkton Swifts,2024-03-27T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.27
605839,Monkton Swifts,2024-03-27T19:00:00.000+00:00,feeder,2,N Current (RMS),A,26.7
605839,Monkton Swifts,2024-03-27T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,32.7
605839,Monkton Swifts,2024-03-27T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,34.5
605839,Monkton Swifts,2024-03-27T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.7
605839,Monkton Swifts,2024-03-27T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
605839,Monkton Swifts,2024-03-27T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
605839,Monkton Swifts,2024-03-27T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
605839,Monkton Swifts,2024-03-27T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-27T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
605839,Monkton Swifts,2024-03-27T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
605839,Monkton Swifts,2024-03-27T19:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-27T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-27T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-27T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-27T19:00:00.000+00:00,transformer,,Temperature,C,15.6
605839,Monkton Swifts,2024-03-27T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
605839,Monkton Swifts,2024-03-27T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.77
605839,Monkton Swifts,2024-03-27T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
605839,Monkton Swifts,2024-03-27T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.73
605839,Monkton Swifts,2024-03-27T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
605839,Monkton Swifts,2024-03-27T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.79
605839,Monkton Swifts,2024-03-27T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
605839,Monkton Swifts,2024-03-27T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
605839,Monkton Swifts,2024-03-27T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
605839,Monkton Swifts,2024-03-27T19:00:00.000+00:00,busbar,,L3 Active Power,kW,22.86
605839,Monkton Swifts,2024-03-27T19:00:00.000+00:00,busbar,,L2 Active Power,kW,15.96
605839,Monkton Swifts,2024-03-27T19:00:00.000+00:00,busbar,,L1 Active Power,kW,14.9
605839,Monkton Swifts,2024-03-27T19:00:00.000+00:00,busbar,,N Current (RMS),A,44.9
605839,Monkton Swifts,2024-03-27T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
605839,Monkton Swifts,2024-03-27T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
605839,Monkton Swifts,2024-03-27T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
605839,Monkton Swifts,2024-03-27T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.45
605839,Monkton Swifts,2024-03-27T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.4
605839,Monkton Swifts,2024-03-27T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.57
605839,Monkton Swifts,2024-03-27T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.59
605839,Monkton Swifts,2024-03-27T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.5
605839,Monkton Swifts,2024-03-27T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.1
605839,Monkton Swifts,2024-03-27T18:50:00.000+00:00,feeder,5,N Current (RMS),A,11.5
605839,Monkton Swifts,2024-03-27T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,14.7
605839,Monkton Swifts,2024-03-27T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,19.2
605839,Monkton Swifts,2024-03-27T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,29.1
605839,Monkton Swifts,2024-03-27T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
605839,Monkton Swifts,2024-03-27T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
605839,Monkton Swifts,2024-03-27T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
605839,Monkton Swifts,2024-03-27T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
605839,Monkton Swifts,2024-03-27T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-27T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.18
605839,Monkton Swifts,2024-03-27T18:50:00.000+00:00,feeder,4,N Current (RMS),A,0.8
605839,Monkton Swifts,2024-03-27T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-27T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-27T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.9
605839,Monkton Swifts,2024-03-27T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
605839,Monkton Swifts,2024-03-27T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.76
605839,Monkton Swifts,2024-03-27T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.03
605839,Monkton Swifts,2024-03-27T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.71
605839,Monkton Swifts,2024-03-27T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.71
605839,Monkton Swifts,2024-03-27T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.34
605839,Monkton Swifts,2024-03-27T18:50:00.000+00:00,feeder,3,N Current (RMS),A,14.7
605839,Monkton Swifts,2024-03-27T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.6
605839,Monkton Swifts,2024-03-27T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.9
605839,Monkton Swifts,2024-03-27T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,23.3
605839,Monkton Swifts,2024-03-27T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.17
605839,Monkton Swifts,2024-03-27T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
605839,Monkton Swifts,2024-03-27T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.78
605839,Monkton Swifts,2024-03-27T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.67
605839,Monkton Swifts,2024-03-27T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.03
605839,Monkton Swifts,2024-03-27T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.5
605839,Monkton Swifts,2024-03-27T18:50:00.000+00:00,feeder,2,N Current (RMS),A,30.2
605839,Monkton Swifts,2024-03-27T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.8
605839,Monkton Swifts,2024-03-27T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,36.9
605839,Monkton Swifts,2024-03-27T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.7
605839,Monkton Swifts,2024-03-27T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
605839,Monkton Swifts,2024-03-27T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-27T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
605839,Monkton Swifts,2024-03-27T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605839,Monkton Swifts,2024-03-27T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
605839,Monkton Swifts,2024-03-27T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
605839,Monkton Swifts,2024-03-27T18:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-27T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-27T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-27T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.5
605839,Monkton Swifts,2024-03-27T18:50:00.000+00:00,transformer,,Temperature,C,15.6
605839,Monkton Swifts,2024-03-27T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
605839,Monkton Swifts,2024-03-27T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.7
605839,Monkton Swifts,2024-03-27T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
605839,Monkton Swifts,2024-03-27T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.4
605839,Monkton Swifts,2024-03-27T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
605839,Monkton Swifts,2024-03-27T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.52
605839,Monkton Swifts,2024-03-27T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
605839,Monkton Swifts,2024-03-27T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
605839,Monkton Swifts,2024-03-27T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
605839,Monkton Swifts,2024-03-27T18:50:00.000+00:00,busbar,,L3 Active Power,kW,13.98
605839,Monkton Swifts,2024-03-27T18:50:00.000+00:00,busbar,,L2 Active Power,kW,16.2
605839,Monkton Swifts,2024-03-27T18:50:00.000+00:00,busbar,,L1 Active Power,kW,15.09
605839,Monkton Swifts,2024-03-27T18:50:00.000+00:00,busbar,,N Current (RMS),A,33.3
605839,Monkton Swifts,2024-03-27T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
605839,Monkton Swifts,2024-03-27T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
605839,Monkton Swifts,2024-03-27T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
605839,Monkton Swifts,2024-03-27T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.31
605839,Monkton Swifts,2024-03-27T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.39
605839,Monkton Swifts,2024-03-27T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.57
605839,Monkton Swifts,2024-03-27T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.56
605839,Monkton Swifts,2024-03-27T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.04
605839,Monkton Swifts,2024-03-27T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.81
605839,Monkton Swifts,2024-03-27T18:40:00.000+00:00,feeder,5,N Current (RMS),A,13.1
605839,Monkton Swifts,2024-03-27T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,11.5
605839,Monkton Swifts,2024-03-27T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,25.3
605839,Monkton Swifts,2024-03-27T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,27.9
605839,Monkton Swifts,2024-03-27T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
605839,Monkton Swifts,2024-03-27T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
605839,Monkton Swifts,2024-03-27T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
605839,Monkton Swifts,2024-03-27T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.09
605839,Monkton Swifts,2024-03-27T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
605839,Monkton Swifts,2024-03-27T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.17
605839,Monkton Swifts,2024-03-27T18:40:00.000+00:00,feeder,4,N Current (RMS),A,0.9
605839,Monkton Swifts,2024-03-27T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
605839,Monkton Swifts,2024-03-27T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-27T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
605839,Monkton Swifts,2024-03-27T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
605839,Monkton Swifts,2024-03-27T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
605839,Monkton Swifts,2024-03-27T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.95
605839,Monkton Swifts,2024-03-27T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.01
605839,Monkton Swifts,2024-03-27T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.45
605839,Monkton Swifts,2024-03-27T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.24
605839,Monkton Swifts,2024-03-27T18:40:00.000+00:00,feeder,3,N Current (RMS),A,13.9
605839,Monkton Swifts,2024-03-27T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.9
605839,Monkton Swifts,2024-03-27T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.0
605839,Monkton Swifts,2024-03-27T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,18.7
605839,Monkton Swifts,2024-03-27T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.23
605839,Monkton Swifts,2024-03-27T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
605839,Monkton Swifts,2024-03-27T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.71
605839,Monkton Swifts,2024-03-27T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.5
605839,Monkton Swifts,2024-03-27T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.62
605839,Monkton Swifts,2024-03-27T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.49
605839,Monkton Swifts,2024-03-27T18:40:00.000+00:00,feeder,2,N Current (RMS),A,32.7
605839,Monkton Swifts,2024-03-27T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.4
605839,Monkton Swifts,2024-03-27T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,39.3
605839,Monkton Swifts,2024-03-27T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.7
605839,Monkton Swifts,2024-03-27T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
605839,Monkton Swifts,2024-03-27T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-27T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
605839,Monkton Swifts,2024-03-27T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605839,Monkton Swifts,2024-03-27T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
605839,Monkton Swifts,2024-03-27T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.04
605839,Monkton Swifts,2024-03-27T18:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-27T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-27T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-27T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.5
605839,Monkton Swifts,2024-03-27T18:40:00.000+00:00,transformer,,Temperature,C,15.7
605839,Monkton Swifts,2024-03-27T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
605839,Monkton Swifts,2024-03-27T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.88
605839,Monkton Swifts,2024-03-27T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
605839,Monkton Swifts,2024-03-27T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
605839,Monkton Swifts,2024-03-27T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
605839,Monkton Swifts,2024-03-27T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.51
605839,Monkton Swifts,2024-03-27T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
605839,Monkton Swifts,2024-03-27T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
605839,Monkton Swifts,2024-03-27T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
605839,Monkton Swifts,2024-03-27T18:40:00.000+00:00,busbar,,L3 Active Power,kW,13.13
605839,Monkton Swifts,2024-03-27T18:40:00.000+00:00,busbar,,L2 Active Power,kW,18.02
605839,Monkton Swifts,2024-03-27T18:40:00.000+00:00,busbar,,L1 Active Power,kW,13.67
605839,Monkton Swifts,2024-03-27T18:40:00.000+00:00,busbar,,N Current (RMS),A,37.8
605839,Monkton Swifts,2024-03-27T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
605839,Monkton Swifts,2024-03-27T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
605839,Monkton Swifts,2024-03-27T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
605839,Monkton Swifts,2024-03-27T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.21
605839,Monkton Swifts,2024-03-27T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.31
605839,Monkton Swifts,2024-03-27T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.33
605839,Monkton Swifts,2024-03-27T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.35
605839,Monkton Swifts,2024-03-27T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
605839,Monkton Swifts,2024-03-27T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.95
605839,Monkton Swifts,2024-03-27T18:30:00.000+00:00,feeder,5,N Current (RMS),A,14.6
605839,Monkton Swifts,2024-03-27T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,11.9
605839,Monkton Swifts,2024-03-27T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,16.6
605839,Monkton Swifts,2024-03-27T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,28.4
605839,Monkton Swifts,2024-03-27T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
605839,Monkton Swifts,2024-03-27T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-27T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
605839,Monkton Swifts,2024-03-27T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.09
605839,Monkton Swifts,2024-03-27T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-27T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.19
605839,Monkton Swifts,2024-03-27T18:30:00.000+00:00,feeder,4,N Current (RMS),A,1.0
605839,Monkton Swifts,2024-03-27T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
605839,Monkton Swifts,2024-03-27T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-27T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
605839,Monkton Swifts,2024-03-27T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
605839,Monkton Swifts,2024-03-27T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
605839,Monkton Swifts,2024-03-27T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.13
605839,Monkton Swifts,2024-03-27T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.35
605839,Monkton Swifts,2024-03-27T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.51
605839,Monkton Swifts,2024-03-27T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.43
605839,Monkton Swifts,2024-03-27T18:30:00.000+00:00,feeder,3,N Current (RMS),A,15.7
605839,Monkton Swifts,2024-03-27T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.7
605839,Monkton Swifts,2024-03-27T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.0
605839,Monkton Swifts,2024-03-27T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,23.2
605839,Monkton Swifts,2024-03-27T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.04
605839,Monkton Swifts,2024-03-27T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
605839,Monkton Swifts,2024-03-27T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.78
605839,Monkton Swifts,2024-03-27T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.79
605839,Monkton Swifts,2024-03-27T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.78
605839,Monkton Swifts,2024-03-27T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.28
605839,Monkton Swifts,2024-03-27T18:30:00.000+00:00,feeder,2,N Current (RMS),A,25.6
605839,Monkton Swifts,2024-03-27T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.9
605839,Monkton Swifts,2024-03-27T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,36.5
605839,Monkton Swifts,2024-03-27T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.4
605839,Monkton Swifts,2024-03-27T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
605839,Monkton Swifts,2024-03-27T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-27T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
605839,Monkton Swifts,2024-03-27T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605839,Monkton Swifts,2024-03-27T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
605839,Monkton Swifts,2024-03-27T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-27T18:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-27T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-27T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-27T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-27T18:30:00.000+00:00,transformer,,Temperature,C,15.8
605839,Monkton Swifts,2024-03-27T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
605839,Monkton Swifts,2024-03-27T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.09
605839,Monkton Swifts,2024-03-27T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
605839,Monkton Swifts,2024-03-27T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.52
605839,Monkton Swifts,2024-03-27T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
605839,Monkton Swifts,2024-03-27T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.8
605839,Monkton Swifts,2024-03-27T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
605839,Monkton Swifts,2024-03-27T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
605839,Monkton Swifts,2024-03-27T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
605839,Monkton Swifts,2024-03-27T18:30:00.000+00:00,busbar,,L3 Active Power,kW,14.55
605839,Monkton Swifts,2024-03-27T18:30:00.000+00:00,busbar,,L2 Active Power,kW,15.26
605839,Monkton Swifts,2024-03-27T18:30:00.000+00:00,busbar,,L1 Active Power,kW,16.84
605839,Monkton Swifts,2024-03-27T18:30:00.000+00:00,busbar,,N Current (RMS),A,31.5
605839,Monkton Swifts,2024-03-27T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
605839,Monkton Swifts,2024-03-27T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
605839,Monkton Swifts,2024-03-27T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
605839,Monkton Swifts,2024-03-27T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.3
605839,Monkton Swifts,2024-03-27T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.05
605839,Monkton Swifts,2024-03-27T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.52
605839,Monkton Swifts,2024-03-27T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.87
605839,Monkton Swifts,2024-03-27T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.39
605839,Monkton Swifts,2024-03-27T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.99
605839,Monkton Swifts,2024-03-27T18:20:00.000+00:00,feeder,5,N Current (RMS),A,20.1
605839,Monkton Swifts,2024-03-27T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,29.0
605839,Monkton Swifts,2024-03-27T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,22.0
605839,Monkton Swifts,2024-03-27T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,28.6
605839,Monkton Swifts,2024-03-27T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
605839,Monkton Swifts,2024-03-27T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
605839,Monkton Swifts,2024-03-27T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
605839,Monkton Swifts,2024-03-27T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.11
605839,Monkton Swifts,2024-03-27T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
605839,Monkton Swifts,2024-03-27T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.07
605839,Monkton Swifts,2024-03-27T18:20:00.000+00:00,feeder,4,N Current (RMS),A,0.6
605839,Monkton Swifts,2024-03-27T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.6
605839,Monkton Swifts,2024-03-27T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
605839,Monkton Swifts,2024-03-27T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
605839,Monkton Swifts,2024-03-27T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
605839,Monkton Swifts,2024-03-27T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
605839,Monkton Swifts,2024-03-27T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
605839,Monkton Swifts,2024-03-27T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.9
605839,Monkton Swifts,2024-03-27T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.92
605839,Monkton Swifts,2024-03-27T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.89
605839,Monkton Swifts,2024-03-27T18:20:00.000+00:00,feeder,3,N Current (RMS),A,19.0
605839,Monkton Swifts,2024-03-27T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,23.9
605839,Monkton Swifts,2024-03-27T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.2
605839,Monkton Swifts,2024-03-27T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,21.6
605839,Monkton Swifts,2024-03-27T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.96
605839,Monkton Swifts,2024-03-27T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
605839,Monkton Swifts,2024-03-27T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.79
605839,Monkton Swifts,2024-03-27T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.37
605839,Monkton Swifts,2024-03-27T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.78
605839,Monkton Swifts,2024-03-27T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.31
605839,Monkton Swifts,2024-03-27T18:20:00.000+00:00,feeder,2,N Current (RMS),A,28.4
605839,Monkton Swifts,2024-03-27T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,43.4
605839,Monkton Swifts,2024-03-27T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,28.1
605839,Monkton Swifts,2024-03-27T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.1
605839,Monkton Swifts,2024-03-27T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
605839,Monkton Swifts,2024-03-27T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
605839,Monkton Swifts,2024-03-27T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
605839,Monkton Swifts,2024-03-27T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605839,Monkton Swifts,2024-03-27T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-27T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
605839,Monkton Swifts,2024-03-27T18:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-27T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-27T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-27T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-27T18:20:00.000+00:00,transformer,,Temperature,C,15.9
605839,Monkton Swifts,2024-03-27T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
605839,Monkton Swifts,2024-03-27T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.6
605839,Monkton Swifts,2024-03-27T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
605839,Monkton Swifts,2024-03-27T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.57
605839,Monkton Swifts,2024-03-27T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
605839,Monkton Swifts,2024-03-27T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.71
605839,Monkton Swifts,2024-03-27T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
605839,Monkton Swifts,2024-03-27T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
605839,Monkton Swifts,2024-03-27T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
605839,Monkton Swifts,2024-03-27T18:20:00.000+00:00,busbar,,L3 Active Power,kW,21.22
605839,Monkton Swifts,2024-03-27T18:20:00.000+00:00,busbar,,L2 Active Power,kW,15.08
605839,Monkton Swifts,2024-03-27T18:20:00.000+00:00,busbar,,L1 Active Power,kW,14.24
605839,Monkton Swifts,2024-03-27T18:20:00.000+00:00,busbar,,N Current (RMS),A,45.2
605839,Monkton Swifts,2024-03-27T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
605839,Monkton Swifts,2024-03-27T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
605839,Monkton Swifts,2024-03-27T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
605839,Monkton Swifts,2024-03-27T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.14
605839,Monkton Swifts,2024-03-27T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.18
605839,Monkton Swifts,2024-03-27T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.5
605839,Monkton Swifts,2024-03-27T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.63
605839,Monkton Swifts,2024-03-27T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.34
605839,Monkton Swifts,2024-03-27T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
605839,Monkton Swifts,2024-03-27T18:10:00.000+00:00,feeder,5,N Current (RMS),A,19.9
605839,Monkton Swifts,2024-03-27T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,7.4
605839,Monkton Swifts,2024-03-27T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,13.8
605839,Monkton Swifts,2024-03-27T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,32.8
605839,Monkton Swifts,2024-03-27T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-27T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
605839,Monkton Swifts,2024-03-27T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
605839,Monkton Swifts,2024-03-27T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.14
605839,Monkton Swifts,2024-03-27T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
605839,Monkton Swifts,2024-03-27T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.09
605839,Monkton Swifts,2024-03-27T18:10:00.000+00:00,feeder,4,N Current (RMS),A,0.6
605839,Monkton Swifts,2024-03-27T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.7
605839,Monkton Swifts,2024-03-27T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-27T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
605839,Monkton Swifts,2024-03-27T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
605839,Monkton Swifts,2024-03-27T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
605839,Monkton Swifts,2024-03-27T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.17
605839,Monkton Swifts,2024-03-27T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.42
605839,Monkton Swifts,2024-03-27T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.82
605839,Monkton Swifts,2024-03-27T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.39
605839,Monkton Swifts,2024-03-27T18:10:00.000+00:00,feeder,3,N Current (RMS),A,20.1
605839,Monkton Swifts,2024-03-27T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,26.2
605839,Monkton Swifts,2024-03-27T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.3
605839,Monkton Swifts,2024-03-27T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,19.4
605839,Monkton Swifts,2024-03-27T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.76
605839,Monkton Swifts,2024-03-27T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
605839,Monkton Swifts,2024-03-27T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.45
605839,Monkton Swifts,2024-03-27T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.92
605839,Monkton Swifts,2024-03-27T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.71
605839,Monkton Swifts,2024-03-27T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.04
605839,Monkton Swifts,2024-03-27T18:10:00.000+00:00,feeder,2,N Current (RMS),A,28.1
605839,Monkton Swifts,2024-03-27T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,40.8
605839,Monkton Swifts,2024-03-27T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,31.6
605839,Monkton Swifts,2024-03-27T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.7
605839,Monkton Swifts,2024-03-27T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
605839,Monkton Swifts,2024-03-27T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-27T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
605839,Monkton Swifts,2024-03-27T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605839,Monkton Swifts,2024-03-27T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
605839,Monkton Swifts,2024-03-27T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
605839,Monkton Swifts,2024-03-27T18:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-27T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-27T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-27T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-27T18:10:00.000+00:00,transformer,,Temperature,C,16.1
605839,Monkton Swifts,2024-03-27T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
605839,Monkton Swifts,2024-03-27T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.57
605839,Monkton Swifts,2024-03-27T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
605839,Monkton Swifts,2024-03-27T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.58
605839,Monkton Swifts,2024-03-27T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
605839,Monkton Swifts,2024-03-27T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.66
605839,Monkton Swifts,2024-03-27T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
605839,Monkton Swifts,2024-03-27T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
605839,Monkton Swifts,2024-03-27T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
605839,Monkton Swifts,2024-03-27T18:10:00.000+00:00,busbar,,L3 Active Power,kW,18.09
605839,Monkton Swifts,2024-03-27T18:10:00.000+00:00,busbar,,L2 Active Power,kW,14.87
605839,Monkton Swifts,2024-03-27T18:10:00.000+00:00,busbar,,L1 Active Power,kW,14.49
605839,Monkton Swifts,2024-03-27T18:10:00.000+00:00,busbar,,N Current (RMS),A,35.4
605839,Monkton Swifts,2024-03-27T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
605839,Monkton Swifts,2024-03-27T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
605839,Monkton Swifts,2024-03-27T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
605839,Monkton Swifts,2024-03-27T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.31
605839,Monkton Swifts,2024-03-27T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.06
605839,Monkton Swifts,2024-03-27T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.18
605839,Monkton Swifts,2024-03-27T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.29
605839,Monkton Swifts,2024-03-27T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.22
605839,Monkton Swifts,2024-03-27T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.58
605839,Monkton Swifts,2024-03-27T18:00:00.000+00:00,feeder,5,N Current (RMS),A,22.8
605839,Monkton Swifts,2024-03-27T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,10.9
605839,Monkton Swifts,2024-03-27T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,17.6
605839,Monkton Swifts,2024-03-27T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,36.1
605839,Monkton Swifts,2024-03-27T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
605839,Monkton Swifts,2024-03-27T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
605839,Monkton Swifts,2024-03-27T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
605839,Monkton Swifts,2024-03-27T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.11
605839,Monkton Swifts,2024-03-27T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
605839,Monkton Swifts,2024-03-27T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.05
605839,Monkton Swifts,2024-03-27T18:00:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-27T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.6
605839,Monkton Swifts,2024-03-27T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-27T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-27T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
605839,Monkton Swifts,2024-03-27T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
605839,Monkton Swifts,2024-03-27T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
605839,Monkton Swifts,2024-03-27T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.02
605839,Monkton Swifts,2024-03-27T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.97
605839,Monkton Swifts,2024-03-27T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.64
605839,Monkton Swifts,2024-03-27T18:00:00.000+00:00,feeder,3,N Current (RMS),A,19.9
605839,Monkton Swifts,2024-03-27T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,25.2
605839,Monkton Swifts,2024-03-27T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.6
605839,Monkton Swifts,2024-03-27T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,24.2
605839,Monkton Swifts,2024-03-27T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.93
605839,Monkton Swifts,2024-03-27T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
605839,Monkton Swifts,2024-03-27T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.45
605839,Monkton Swifts,2024-03-27T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.1
605839,Monkton Swifts,2024-03-27T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.67
605839,Monkton Swifts,2024-03-27T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.18
605839,Monkton Swifts,2024-03-27T18:00:00.000+00:00,feeder,2,N Current (RMS),A,27.6
605839,Monkton Swifts,2024-03-27T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,41.5
605839,Monkton Swifts,2024-03-27T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,27.5
605839,Monkton Swifts,2024-03-27T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.3
605839,Monkton Swifts,2024-03-27T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
605839,Monkton Swifts,2024-03-27T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-27T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
605839,Monkton Swifts,2024-03-27T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605839,Monkton Swifts,2024-03-27T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-27T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
605839,Monkton Swifts,2024-03-27T18:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-27T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-27T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-27T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-27T18:00:00.000+00:00,transformer,,Temperature,C,16.2
605839,Monkton Swifts,2024-03-27T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
605839,Monkton Swifts,2024-03-27T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.86
605839,Monkton Swifts,2024-03-27T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
605839,Monkton Swifts,2024-03-27T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.87
605839,Monkton Swifts,2024-03-27T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
605839,Monkton Swifts,2024-03-27T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.84
605839,Monkton Swifts,2024-03-27T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
605839,Monkton Swifts,2024-03-27T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
605839,Monkton Swifts,2024-03-27T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
605839,Monkton Swifts,2024-03-27T18:00:00.000+00:00,busbar,,L3 Active Power,kW,18.5
605839,Monkton Swifts,2024-03-27T18:00:00.000+00:00,busbar,,L2 Active Power,kW,14.88
605839,Monkton Swifts,2024-03-27T18:00:00.000+00:00,busbar,,L1 Active Power,kW,16.43
605839,Monkton Swifts,2024-03-27T18:00:00.000+00:00,busbar,,N Current (RMS),A,35.9
605839,Monkton Swifts,2024-03-27T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
605839,Monkton Swifts,2024-03-27T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
605839,Monkton Swifts,2024-03-27T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
605839,Monkton Swifts,2024-03-27T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.38
605839,Monkton Swifts,2024-03-27T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.16
605839,Monkton Swifts,2024-03-27T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.19
605839,Monkton Swifts,2024-03-27T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.75
605839,Monkton Swifts,2024-03-27T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.93
605839,Monkton Swifts,2024-03-27T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,12.19
605839,Monkton Swifts,2024-03-27T17:50:00.000+00:00,feeder,5,N Current (RMS),A,25.9
605839,Monkton Swifts,2024-03-27T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,27.9
605839,Monkton Swifts,2024-03-27T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,20.2
605839,Monkton Swifts,2024-03-27T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,49.7
605839,Monkton Swifts,2024-03-27T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
605839,Monkton Swifts,2024-03-27T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
605839,Monkton Swifts,2024-03-27T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
605839,Monkton Swifts,2024-03-27T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.1
605839,Monkton Swifts,2024-03-27T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.06
605839,Monkton Swifts,2024-03-27T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.07
605839,Monkton Swifts,2024-03-27T17:50:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-27T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
605839,Monkton Swifts,2024-03-27T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-27T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
605839,Monkton Swifts,2024-03-27T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
605839,Monkton Swifts,2024-03-27T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
