Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605839,Monkton Swifts,2024-03-27T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-27T16:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-27T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-27T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-27T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-27T16:30:00.000+00:00,transformer,,Temperature,C,16.4
605839,Monkton Swifts,2024-03-27T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
605839,Monkton Swifts,2024-03-27T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.87
605839,Monkton Swifts,2024-03-27T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
605839,Monkton Swifts,2024-03-27T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
605839,Monkton Swifts,2024-03-27T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
605839,Monkton Swifts,2024-03-27T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
605839,Monkton Swifts,2024-03-27T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
605839,Monkton Swifts,2024-03-27T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
605839,Monkton Swifts,2024-03-27T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
605839,Monkton Swifts,2024-03-27T16:30:00.000+00:00,busbar,,L3 Active Power,kW,12.06
605839,Monkton Swifts,2024-03-27T16:30:00.000+00:00,busbar,,L2 Active Power,kW,16.47
605839,Monkton Swifts,2024-03-27T16:30:00.000+00:00,busbar,,L1 Active Power,kW,16.44
605839,Monkton Swifts,2024-03-27T16:30:00.000+00:00,busbar,,N Current (RMS),A,32.1
605839,Monkton Swifts,2024-03-27T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
605839,Monkton Swifts,2024-03-27T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
605839,Monkton Swifts,2024-03-27T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
605839,Monkton Swifts,2024-03-27T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.34
605839,Monkton Swifts,2024-03-27T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.51
605839,Monkton Swifts,2024-03-27T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.79
605839,Monkton Swifts,2024-03-27T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.92
605839,Monkton Swifts,2024-03-27T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,11.43
605839,Monkton Swifts,2024-03-27T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.26
605839,Monkton Swifts,2024-03-27T16:20:00.000+00:00,feeder,5,N Current (RMS),A,29.8
605839,Monkton Swifts,2024-03-27T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,4.2
605839,Monkton Swifts,2024-03-27T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,47.9
605839,Monkton Swifts,2024-03-27T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,26.0
605839,Monkton Swifts,2024-03-27T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.08
605839,Monkton Swifts,2024-03-27T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
605839,Monkton Swifts,2024-03-27T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
605839,Monkton Swifts,2024-03-27T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.05
605839,Monkton Swifts,2024-03-27T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.13
605839,Monkton Swifts,2024-03-27T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.07
605839,Monkton Swifts,2024-03-27T16:20:00.000+00:00,feeder,4,N Current (RMS),A,0.6
605839,Monkton Swifts,2024-03-27T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
605839,Monkton Swifts,2024-03-27T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
605839,Monkton Swifts,2024-03-27T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
605839,Monkton Swifts,2024-03-27T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
605839,Monkton Swifts,2024-03-27T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
605839,Monkton Swifts,2024-03-27T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.57
605839,Monkton Swifts,2024-03-27T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.34
605839,Monkton Swifts,2024-03-27T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.14
605839,Monkton Swifts,2024-03-27T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.89
605839,Monkton Swifts,2024-03-27T16:20:00.000+00:00,feeder,3,N Current (RMS),A,12.7
605839,Monkton Swifts,2024-03-27T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.5
605839,Monkton Swifts,2024-03-27T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.1
605839,Monkton Swifts,2024-03-27T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,17.0
605839,Monkton Swifts,2024-03-27T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.81
605839,Monkton Swifts,2024-03-27T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.85
605839,Monkton Swifts,2024-03-27T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
605839,Monkton Swifts,2024-03-27T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.12
605839,Monkton Swifts,2024-03-27T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.16
605839,Monkton Swifts,2024-03-27T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.69
605839,Monkton Swifts,2024-03-27T16:20:00.000+00:00,feeder,2,N Current (RMS),A,22.7
605839,Monkton Swifts,2024-03-27T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.7
605839,Monkton Swifts,2024-03-27T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,30.3
605839,Monkton Swifts,2024-03-27T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.7
605839,Monkton Swifts,2024-03-27T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
605839,Monkton Swifts,2024-03-27T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-27T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
605839,Monkton Swifts,2024-03-27T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
605839,Monkton Swifts,2024-03-27T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
605839,Monkton Swifts,2024-03-27T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-27T16:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-27T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-27T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-27T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-27T16:20:00.000+00:00,transformer,,Temperature,C,16.4
605839,Monkton Swifts,2024-03-27T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
605839,Monkton Swifts,2024-03-27T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.54
605839,Monkton Swifts,2024-03-27T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
605839,Monkton Swifts,2024-03-27T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
605839,Monkton Swifts,2024-03-27T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
605839,Monkton Swifts,2024-03-27T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
605839,Monkton Swifts,2024-03-27T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
605839,Monkton Swifts,2024-03-27T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
605839,Monkton Swifts,2024-03-27T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
605839,Monkton Swifts,2024-03-27T16:20:00.000+00:00,busbar,,L3 Active Power,kW,10.4
605839,Monkton Swifts,2024-03-27T16:20:00.000+00:00,busbar,,L2 Active Power,kW,19.57
605839,Monkton Swifts,2024-03-27T16:20:00.000+00:00,busbar,,L1 Active Power,kW,13.9
605839,Monkton Swifts,2024-03-27T16:20:00.000+00:00,busbar,,N Current (RMS),A,44.3
605839,Monkton Swifts,2024-03-27T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
605839,Monkton Swifts,2024-03-27T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
605839,Monkton Swifts,2024-03-27T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
605839,Monkton Swifts,2024-03-27T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.32
605839,Monkton Swifts,2024-03-27T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.16
605839,Monkton Swifts,2024-03-27T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.86
605839,Monkton Swifts,2024-03-27T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.99
605839,Monkton Swifts,2024-03-27T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.53
605839,Monkton Swifts,2024-03-27T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.27
605839,Monkton Swifts,2024-03-27T16:10:00.000+00:00,feeder,5,N Current (RMS),A,17.7
605839,Monkton Swifts,2024-03-27T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,4.5
605839,Monkton Swifts,2024-03-27T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,27.4
605839,Monkton Swifts,2024-03-27T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,26.2
605839,Monkton Swifts,2024-03-27T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
605839,Monkton Swifts,2024-03-27T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
605839,Monkton Swifts,2024-03-27T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-27T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.05
605839,Monkton Swifts,2024-03-27T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
605839,Monkton Swifts,2024-03-27T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.05
605839,Monkton Swifts,2024-03-27T16:10:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-27T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-27T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-27T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
605839,Monkton Swifts,2024-03-27T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
605839,Monkton Swifts,2024-03-27T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
605839,Monkton Swifts,2024-03-27T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.58
605839,Monkton Swifts,2024-03-27T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.62
605839,Monkton Swifts,2024-03-27T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.85
605839,Monkton Swifts,2024-03-27T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.95
605839,Monkton Swifts,2024-03-27T16:10:00.000+00:00,feeder,3,N Current (RMS),A,14.6
605839,Monkton Swifts,2024-03-27T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.4
605839,Monkton Swifts,2024-03-27T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.0
605839,Monkton Swifts,2024-03-27T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,22.2
605839,Monkton Swifts,2024-03-27T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.96
605839,Monkton Swifts,2024-03-27T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
605839,Monkton Swifts,2024-03-27T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.25
605839,Monkton Swifts,2024-03-27T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.25
605839,Monkton Swifts,2024-03-27T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.07
605839,Monkton Swifts,2024-03-27T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.5
605839,Monkton Swifts,2024-03-27T16:10:00.000+00:00,feeder,2,N Current (RMS),A,22.9
605839,Monkton Swifts,2024-03-27T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,38.9
605839,Monkton Swifts,2024-03-27T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,30.1
605839,Monkton Swifts,2024-03-27T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.4
605839,Monkton Swifts,2024-03-27T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
605839,Monkton Swifts,2024-03-27T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-27T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
605839,Monkton Swifts,2024-03-27T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605839,Monkton Swifts,2024-03-27T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
605839,Monkton Swifts,2024-03-27T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-27T16:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-27T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-27T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-27T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-27T16:10:00.000+00:00,transformer,,Temperature,C,16.2
605839,Monkton Swifts,2024-03-27T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
605839,Monkton Swifts,2024-03-27T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
605839,Monkton Swifts,2024-03-27T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
605839,Monkton Swifts,2024-03-27T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
605839,Monkton Swifts,2024-03-27T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
605839,Monkton Swifts,2024-03-27T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
605839,Monkton Swifts,2024-03-27T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
605839,Monkton Swifts,2024-03-27T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
605839,Monkton Swifts,2024-03-27T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
605839,Monkton Swifts,2024-03-27T16:10:00.000+00:00,busbar,,L3 Active Power,kW,13.87
605839,Monkton Swifts,2024-03-27T16:10:00.000+00:00,busbar,,L2 Active Power,kW,15.38
605839,Monkton Swifts,2024-03-27T16:10:00.000+00:00,busbar,,L1 Active Power,kW,15.77
605839,Monkton Swifts,2024-03-27T16:10:00.000+00:00,busbar,,N Current (RMS),A,27.9
605839,Monkton Swifts,2024-03-27T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
605839,Monkton Swifts,2024-03-27T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
605839,Monkton Swifts,2024-03-27T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
605839,Monkton Swifts,2024-03-27T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.25
605839,Monkton Swifts,2024-03-27T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.13
605839,Monkton Swifts,2024-03-27T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.73
605839,Monkton Swifts,2024-03-27T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.55
605839,Monkton Swifts,2024-03-27T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,10.1
605839,Monkton Swifts,2024-03-27T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,9.24
605839,Monkton Swifts,2024-03-27T16:00:00.000+00:00,feeder,5,N Current (RMS),A,31.2
605839,Monkton Swifts,2024-03-27T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,8.2
605839,Monkton Swifts,2024-03-27T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,45.2
605839,Monkton Swifts,2024-03-27T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,39.3
605839,Monkton Swifts,2024-03-27T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.08
605839,Monkton Swifts,2024-03-27T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
605839,Monkton Swifts,2024-03-27T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-27T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605839,Monkton Swifts,2024-03-27T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.08
605839,Monkton Swifts,2024-03-27T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.06
605839,Monkton Swifts,2024-03-27T16:00:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-27T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-27T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
605839,Monkton Swifts,2024-03-27T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
605839,Monkton Swifts,2024-03-27T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
605839,Monkton Swifts,2024-03-27T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
605839,Monkton Swifts,2024-03-27T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
605839,Monkton Swifts,2024-03-27T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.73
605839,Monkton Swifts,2024-03-27T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.06
605839,Monkton Swifts,2024-03-27T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.77
605839,Monkton Swifts,2024-03-27T16:00:00.000+00:00,feeder,3,N Current (RMS),A,14.0
605839,Monkton Swifts,2024-03-27T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.9
605839,Monkton Swifts,2024-03-27T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,6.8
605839,Monkton Swifts,2024-03-27T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,20.6
605839,Monkton Swifts,2024-03-27T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
605839,Monkton Swifts,2024-03-27T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
605839,Monkton Swifts,2024-03-27T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.11
605839,Monkton Swifts,2024-03-27T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.12
605839,Monkton Swifts,2024-03-27T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.05
605839,Monkton Swifts,2024-03-27T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.78
605839,Monkton Swifts,2024-03-27T16:00:00.000+00:00,feeder,2,N Current (RMS),A,20.7
605839,Monkton Swifts,2024-03-27T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,37.3
605839,Monkton Swifts,2024-03-27T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.4
605839,Monkton Swifts,2024-03-27T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.3
605839,Monkton Swifts,2024-03-27T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
605839,Monkton Swifts,2024-03-27T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-27T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
605839,Monkton Swifts,2024-03-27T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605839,Monkton Swifts,2024-03-27T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-27T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-27T16:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-27T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-27T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-27T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-27T16:00:00.000+00:00,transformer,,Temperature,C,16.1
605839,Monkton Swifts,2024-03-27T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
605839,Monkton Swifts,2024-03-27T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
605839,Monkton Swifts,2024-03-27T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
605839,Monkton Swifts,2024-03-27T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
605839,Monkton Swifts,2024-03-27T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
605839,Monkton Swifts,2024-03-27T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
605839,Monkton Swifts,2024-03-27T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
605839,Monkton Swifts,2024-03-27T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
605839,Monkton Swifts,2024-03-27T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
605839,Monkton Swifts,2024-03-27T16:00:00.000+00:00,busbar,,L3 Active Power,kW,12.37
605839,Monkton Swifts,2024-03-27T16:00:00.000+00:00,busbar,,L2 Active Power,kW,16.12
605839,Monkton Swifts,2024-03-27T16:00:00.000+00:00,busbar,,L1 Active Power,kW,16.84
605839,Monkton Swifts,2024-03-27T16:00:00.000+00:00,busbar,,N Current (RMS),A,34.0
605839,Monkton Swifts,2024-03-27T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
605839,Monkton Swifts,2024-03-27T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
605839,Monkton Swifts,2024-03-27T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
605839,Monkton Swifts,2024-03-27T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.15
605839,Monkton Swifts,2024-03-27T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.33
605839,Monkton Swifts,2024-03-27T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.57
605839,Monkton Swifts,2024-03-27T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.02
605839,Monkton Swifts,2024-03-27T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,15.03
605839,Monkton Swifts,2024-03-27T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,11.87
605839,Monkton Swifts,2024-03-27T15:50:00.000+00:00,feeder,5,N Current (RMS),A,41.7
605839,Monkton Swifts,2024-03-27T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,4.3
605839,Monkton Swifts,2024-03-27T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,60.5
605839,Monkton Swifts,2024-03-27T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,48.4
605839,Monkton Swifts,2024-03-27T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.11
605839,Monkton Swifts,2024-03-27T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-27T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
605839,Monkton Swifts,2024-03-27T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605839,Monkton Swifts,2024-03-27T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.15
605839,Monkton Swifts,2024-03-27T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.07
605839,Monkton Swifts,2024-03-27T15:50:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-27T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
605839,Monkton Swifts,2024-03-27T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
605839,Monkton Swifts,2024-03-27T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
605839,Monkton Swifts,2024-03-27T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
605839,Monkton Swifts,2024-03-27T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
605839,Monkton Swifts,2024-03-27T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.57
605839,Monkton Swifts,2024-03-27T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.6
605839,Monkton Swifts,2024-03-27T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.37
605839,Monkton Swifts,2024-03-27T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.74
605839,Monkton Swifts,2024-03-27T15:50:00.000+00:00,feeder,3,N Current (RMS),A,12.6
605839,Monkton Swifts,2024-03-27T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.1
605839,Monkton Swifts,2024-03-27T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.5
605839,Monkton Swifts,2024-03-27T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,20.5
605839,Monkton Swifts,2024-03-27T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.73
605839,Monkton Swifts,2024-03-27T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
605839,Monkton Swifts,2024-03-27T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.15
605839,Monkton Swifts,2024-03-27T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.37
605839,Monkton Swifts,2024-03-27T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.5
605839,Monkton Swifts,2024-03-27T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.14
605839,Monkton Swifts,2024-03-27T15:50:00.000+00:00,feeder,2,N Current (RMS),A,19.7
605839,Monkton Swifts,2024-03-27T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.9
605839,Monkton Swifts,2024-03-27T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.0
605839,Monkton Swifts,2024-03-27T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.6
605839,Monkton Swifts,2024-03-27T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
605839,Monkton Swifts,2024-03-27T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605839,Monkton Swifts,2024-03-27T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
605839,Monkton Swifts,2024-03-27T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
605839,Monkton Swifts,2024-03-27T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
605839,Monkton Swifts,2024-03-27T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-27T15:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-27T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-27T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-27T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-27T15:50:00.000+00:00,transformer,,Temperature,C,16.0
605839,Monkton Swifts,2024-03-27T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
605839,Monkton Swifts,2024-03-27T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.9
605839,Monkton Swifts,2024-03-27T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
605839,Monkton Swifts,2024-03-27T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
605839,Monkton Swifts,2024-03-27T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
605839,Monkton Swifts,2024-03-27T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
605839,Monkton Swifts,2024-03-27T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
605839,Monkton Swifts,2024-03-27T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
605839,Monkton Swifts,2024-03-27T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
605839,Monkton Swifts,2024-03-27T15:50:00.000+00:00,busbar,,L3 Active Power,kW,7.96
605839,Monkton Swifts,2024-03-27T15:50:00.000+00:00,busbar,,L2 Active Power,kW,21.73
605839,Monkton Swifts,2024-03-27T15:50:00.000+00:00,busbar,,L1 Active Power,kW,20.82
605839,Monkton Swifts,2024-03-27T15:50:00.000+00:00,busbar,,N Current (RMS),A,56.3
605839,Monkton Swifts,2024-03-27T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
605839,Monkton Swifts,2024-03-27T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
605839,Monkton Swifts,2024-03-27T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
605839,Monkton Swifts,2024-03-27T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.24
605839,Monkton Swifts,2024-03-27T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.4
605839,Monkton Swifts,2024-03-27T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.47
605839,Monkton Swifts,2024-03-27T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.04
605839,Monkton Swifts,2024-03-27T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,14.09
605839,Monkton Swifts,2024-03-27T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.22
605839,Monkton Swifts,2024-03-27T15:40:00.000+00:00,feeder,5,N Current (RMS),A,36.3
605839,Monkton Swifts,2024-03-27T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,4.5
605839,Monkton Swifts,2024-03-27T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,56.7
605839,Monkton Swifts,2024-03-27T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,37.6
605839,Monkton Swifts,2024-03-27T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
605839,Monkton Swifts,2024-03-27T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
605839,Monkton Swifts,2024-03-27T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
605839,Monkton Swifts,2024-03-27T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.09
605839,Monkton Swifts,2024-03-27T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.16
605839,Monkton Swifts,2024-03-27T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.37
605839,Monkton Swifts,2024-03-27T15:40:00.000+00:00,feeder,4,N Current (RMS),A,3.2
605839,Monkton Swifts,2024-03-27T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
605839,Monkton Swifts,2024-03-27T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
605839,Monkton Swifts,2024-03-27T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,3.5
605839,Monkton Swifts,2024-03-27T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
605839,Monkton Swifts,2024-03-27T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
605839,Monkton Swifts,2024-03-27T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
605839,Monkton Swifts,2024-03-27T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.39
605839,Monkton Swifts,2024-03-27T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.06
605839,Monkton Swifts,2024-03-27T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.47
605839,Monkton Swifts,2024-03-27T15:40:00.000+00:00,feeder,3,N Current (RMS),A,17.5
605839,Monkton Swifts,2024-03-27T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.4
605839,Monkton Swifts,2024-03-27T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.7
605839,Monkton Swifts,2024-03-27T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.0
605839,Monkton Swifts,2024-03-27T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.74
605839,Monkton Swifts,2024-03-27T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.14
605839,Monkton Swifts,2024-03-27T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.99
605839,Monkton Swifts,2024-03-27T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.7
605839,Monkton Swifts,2024-03-27T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.31
605839,Monkton Swifts,2024-03-27T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.69
605839,Monkton Swifts,2024-03-27T15:40:00.000+00:00,feeder,2,N Current (RMS),A,26.7
605839,Monkton Swifts,2024-03-27T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.1
605839,Monkton Swifts,2024-03-27T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.2
605839,Monkton Swifts,2024-03-27T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.7
605839,Monkton Swifts,2024-03-27T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
605839,Monkton Swifts,2024-03-27T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-27T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
605839,Monkton Swifts,2024-03-27T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
605839,Monkton Swifts,2024-03-27T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
605839,Monkton Swifts,2024-03-27T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
605839,Monkton Swifts,2024-03-27T15:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-27T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-27T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-27T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-27T15:40:00.000+00:00,transformer,,Temperature,C,16.1
605839,Monkton Swifts,2024-03-27T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
605839,Monkton Swifts,2024-03-27T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.04
605839,Monkton Swifts,2024-03-27T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
605839,Monkton Swifts,2024-03-27T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
605839,Monkton Swifts,2024-03-27T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
605839,Monkton Swifts,2024-03-27T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
605839,Monkton Swifts,2024-03-27T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
605839,Monkton Swifts,2024-03-27T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
605839,Monkton Swifts,2024-03-27T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
605839,Monkton Swifts,2024-03-27T15:40:00.000+00:00,busbar,,L3 Active Power,kW,8.19
605839,Monkton Swifts,2024-03-27T15:40:00.000+00:00,busbar,,L2 Active Power,kW,23.27
605839,Monkton Swifts,2024-03-27T15:40:00.000+00:00,busbar,,L1 Active Power,kW,14.72
605839,Monkton Swifts,2024-03-27T15:40:00.000+00:00,busbar,,N Current (RMS),A,60.2
605839,Monkton Swifts,2024-03-27T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
605839,Monkton Swifts,2024-03-27T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
605839,Monkton Swifts,2024-03-27T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
605839,Monkton Swifts,2024-03-27T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.39
605839,Monkton Swifts,2024-03-27T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.44
605839,Monkton Swifts,2024-03-27T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.47
605839,Monkton Swifts,2024-03-27T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.99
605839,Monkton Swifts,2024-03-27T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.62
605839,Monkton Swifts,2024-03-27T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,10.93
605839,Monkton Swifts,2024-03-27T15:30:00.000+00:00,feeder,5,N Current (RMS),A,29.0
605839,Monkton Swifts,2024-03-27T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,4.5
605839,Monkton Swifts,2024-03-27T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,17.1
605839,Monkton Swifts,2024-03-27T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,45.2
605839,Monkton Swifts,2024-03-27T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
605839,Monkton Swifts,2024-03-27T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
605839,Monkton Swifts,2024-03-27T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
605839,Monkton Swifts,2024-03-27T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.07
605839,Monkton Swifts,2024-03-27T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
605839,Monkton Swifts,2024-03-27T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.08
605839,Monkton Swifts,2024-03-27T15:30:00.000+00:00,feeder,4,N Current (RMS),A,0.5
605839,Monkton Swifts,2024-03-27T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-27T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-27T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
605839,Monkton Swifts,2024-03-27T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
605839,Monkton Swifts,2024-03-27T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
605839,Monkton Swifts,2024-03-27T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.33
605839,Monkton Swifts,2024-03-27T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.48
605839,Monkton Swifts,2024-03-27T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.91
605839,Monkton Swifts,2024-03-27T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.22
605839,Monkton Swifts,2024-03-27T15:30:00.000+00:00,feeder,3,N Current (RMS),A,14.8
605839,Monkton Swifts,2024-03-27T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.0
605839,Monkton Swifts,2024-03-27T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.5
605839,Monkton Swifts,2024-03-27T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,22.0
605839,Monkton Swifts,2024-03-27T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.94
605839,Monkton Swifts,2024-03-27T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.76
605839,Monkton Swifts,2024-03-27T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.23
605839,Monkton Swifts,2024-03-27T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.63
605839,Monkton Swifts,2024-03-27T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.84
605839,Monkton Swifts,2024-03-27T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.16
605839,Monkton Swifts,2024-03-27T15:30:00.000+00:00,feeder,2,N Current (RMS),A,28.4
605839,Monkton Swifts,2024-03-27T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.1
605839,Monkton Swifts,2024-03-27T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.3
605839,Monkton Swifts,2024-03-27T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.2
605839,Monkton Swifts,2024-03-27T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
605839,Monkton Swifts,2024-03-27T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-27T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
605839,Monkton Swifts,2024-03-27T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605839,Monkton Swifts,2024-03-27T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
605839,Monkton Swifts,2024-03-27T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-27T15:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-27T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-27T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-27T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-27T15:30:00.000+00:00,transformer,,Temperature,C,16.2
605839,Monkton Swifts,2024-03-27T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
605839,Monkton Swifts,2024-03-27T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.0
605839,Monkton Swifts,2024-03-27T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
605839,Monkton Swifts,2024-03-27T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.71
605839,Monkton Swifts,2024-03-27T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
605839,Monkton Swifts,2024-03-27T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
605839,Monkton Swifts,2024-03-27T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
605839,Monkton Swifts,2024-03-27T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
605839,Monkton Swifts,2024-03-27T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
605839,Monkton Swifts,2024-03-27T15:30:00.000+00:00,busbar,,L3 Active Power,kW,8.14
605839,Monkton Swifts,2024-03-27T15:30:00.000+00:00,busbar,,L2 Active Power,kW,12.33
605839,Monkton Swifts,2024-03-27T15:30:00.000+00:00,busbar,,L1 Active Power,kW,19.37
605839,Monkton Swifts,2024-03-27T15:30:00.000+00:00,busbar,,N Current (RMS),A,39.8
605839,Monkton Swifts,2024-03-27T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
605839,Monkton Swifts,2024-03-27T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
605839,Monkton Swifts,2024-03-27T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
605839,Monkton Swifts,2024-03-27T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.32
605839,Monkton Swifts,2024-03-27T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.23
605839,Monkton Swifts,2024-03-27T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.58
605839,Monkton Swifts,2024-03-27T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
605839,Monkton Swifts,2024-03-27T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.01
605839,Monkton Swifts,2024-03-27T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,13.63
605839,Monkton Swifts,2024-03-27T15:20:00.000+00:00,feeder,5,N Current (RMS),A,37.8
605839,Monkton Swifts,2024-03-27T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,4.5
605839,Monkton Swifts,2024-03-27T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,12.6
605839,Monkton Swifts,2024-03-27T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,55.5
605839,Monkton Swifts,2024-03-27T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-27T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
605839,Monkton Swifts,2024-03-27T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
605839,Monkton Swifts,2024-03-27T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.07
605839,Monkton Swifts,2024-03-27T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-27T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.1
605839,Monkton Swifts,2024-03-27T15:20:00.000+00:00,feeder,4,N Current (RMS),A,0.5
605839,Monkton Swifts,2024-03-27T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-27T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-27T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
605839,Monkton Swifts,2024-03-27T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
605839,Monkton Swifts,2024-03-27T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
605839,Monkton Swifts,2024-03-27T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
605839,Monkton Swifts,2024-03-27T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.66
605839,Monkton Swifts,2024-03-27T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.12
605839,Monkton Swifts,2024-03-27T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.94
605839,Monkton Swifts,2024-03-27T15:20:00.000+00:00,feeder,3,N Current (RMS),A,12.4
605839,Monkton Swifts,2024-03-27T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.7
605839,Monkton Swifts,2024-03-27T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.2
605839,Monkton Swifts,2024-03-27T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.6
605839,Monkton Swifts,2024-03-27T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.92
605839,Monkton Swifts,2024-03-27T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
605839,Monkton Swifts,2024-03-27T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.17
605839,Monkton Swifts,2024-03-27T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.59
605839,Monkton Swifts,2024-03-27T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.35
605839,Monkton Swifts,2024-03-27T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.53
605839,Monkton Swifts,2024-03-27T15:20:00.000+00:00,feeder,2,N Current (RMS),A,24.4
605839,Monkton Swifts,2024-03-27T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.8
605839,Monkton Swifts,2024-03-27T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.9
605839,Monkton Swifts,2024-03-27T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.7
605839,Monkton Swifts,2024-03-27T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605839,Monkton Swifts,2024-03-27T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605839,Monkton Swifts,2024-03-27T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
605839,Monkton Swifts,2024-03-27T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605839,Monkton Swifts,2024-03-27T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
605839,Monkton Swifts,2024-03-27T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605839,Monkton Swifts,2024-03-27T15:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-27T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-27T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-27T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-27T15:20:00.000+00:00,transformer,,Temperature,C,16.4
605839,Monkton Swifts,2024-03-27T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
605839,Monkton Swifts,2024-03-27T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.81
605839,Monkton Swifts,2024-03-27T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
605839,Monkton Swifts,2024-03-27T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.63
605839,Monkton Swifts,2024-03-27T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
605839,Monkton Swifts,2024-03-27T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
605839,Monkton Swifts,2024-03-27T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
605839,Monkton Swifts,2024-03-27T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-27T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
605839,Monkton Swifts,2024-03-27T15:20:00.000+00:00,busbar,,L3 Active Power,kW,7.28
605839,Monkton Swifts,2024-03-27T15:20:00.000+00:00,busbar,,L2 Active Power,kW,11.46
605839,Monkton Swifts,2024-03-27T15:20:00.000+00:00,busbar,,L1 Active Power,kW,20.2
605839,Monkton Swifts,2024-03-27T15:20:00.000+00:00,busbar,,N Current (RMS),A,44.8
605839,Monkton Swifts,2024-03-27T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
605839,Monkton Swifts,2024-03-27T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
605839,Monkton Swifts,2024-03-27T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
605839,Monkton Swifts,2024-03-27T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.44
605839,Monkton Swifts,2024-03-27T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
605839,Monkton Swifts,2024-03-27T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.58
605839,Monkton Swifts,2024-03-27T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.91
605839,Monkton Swifts,2024-03-27T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.82
605839,Monkton Swifts,2024-03-27T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,11.75
605839,Monkton Swifts,2024-03-27T15:10:00.000+00:00,feeder,5,N Current (RMS),A,33.1
605839,Monkton Swifts,2024-03-27T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,4.3
605839,Monkton Swifts,2024-03-27T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,11.9
605839,Monkton Swifts,2024-03-27T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,48.5
605839,Monkton Swifts,2024-03-27T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
605839,Monkton Swifts,2024-03-27T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
605839,Monkton Swifts,2024-03-27T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
605839,Monkton Swifts,2024-03-27T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.09
605839,Monkton Swifts,2024-03-27T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-27T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.17
605839,Monkton Swifts,2024-03-27T15:10:00.000+00:00,feeder,4,N Current (RMS),A,0.8
605839,Monkton Swifts,2024-03-27T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
605839,Monkton Swifts,2024-03-27T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-27T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.9
605839,Monkton Swifts,2024-03-27T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
605839,Monkton Swifts,2024-03-27T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
605839,Monkton Swifts,2024-03-27T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.95
605839,Monkton Swifts,2024-03-27T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.72
605839,Monkton Swifts,2024-03-27T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.52
605839,Monkton Swifts,2024-03-27T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.22
605839,Monkton Swifts,2024-03-27T15:10:00.000+00:00,feeder,3,N Current (RMS),A,12.7
605839,Monkton Swifts,2024-03-27T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.9
605839,Monkton Swifts,2024-03-27T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,6.9
605839,Monkton Swifts,2024-03-27T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.3
605839,Monkton Swifts,2024-03-27T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.83
605839,Monkton Swifts,2024-03-27T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
605839,Monkton Swifts,2024-03-27T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.93
605839,Monkton Swifts,2024-03-27T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.58
605839,Monkton Swifts,2024-03-27T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.43
605839,Monkton Swifts,2024-03-27T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.19
605839,Monkton Swifts,2024-03-27T15:10:00.000+00:00,feeder,2,N Current (RMS),A,21.3
605839,Monkton Swifts,2024-03-27T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.8
605839,Monkton Swifts,2024-03-27T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.1
605839,Monkton Swifts,2024-03-27T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.9
605839,Monkton Swifts,2024-03-27T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-27T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605839,Monkton Swifts,2024-03-27T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
605839,Monkton Swifts,2024-03-27T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605839,Monkton Swifts,2024-03-27T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-27T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
605839,Monkton Swifts,2024-03-27T15:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-27T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-27T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-27T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-27T15:10:00.000+00:00,transformer,,Temperature,C,16.5
605839,Monkton Swifts,2024-03-27T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
605839,Monkton Swifts,2024-03-27T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.65
605839,Monkton Swifts,2024-03-27T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
605839,Monkton Swifts,2024-03-27T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
605839,Monkton Swifts,2024-03-27T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
605839,Monkton Swifts,2024-03-27T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
605839,Monkton Swifts,2024-03-27T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
605839,Monkton Swifts,2024-03-27T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
605839,Monkton Swifts,2024-03-27T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
605839,Monkton Swifts,2024-03-27T15:10:00.000+00:00,busbar,,L3 Active Power,kW,7.27
605839,Monkton Swifts,2024-03-27T15:10:00.000+00:00,busbar,,L2 Active Power,kW,9.74
605839,Monkton Swifts,2024-03-27T15:10:00.000+00:00,busbar,,L1 Active Power,kW,18.36
605839,Monkton Swifts,2024-03-27T15:10:00.000+00:00,busbar,,N Current (RMS),A,40.8
605839,Monkton Swifts,2024-03-27T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
605839,Monkton Swifts,2024-03-27T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
605839,Monkton Swifts,2024-03-27T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
605839,Monkton Swifts,2024-03-27T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.29
