Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605839,Monkton Swifts,2024-03-27T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.17
605839,Monkton Swifts,2024-03-27T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.39
605839,Monkton Swifts,2024-03-27T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.75
605839,Monkton Swifts,2024-03-27T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.18
605839,Monkton Swifts,2024-03-27T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,12.02
605839,Monkton Swifts,2024-03-27T15:00:00.000+00:00,feeder,5,N Current (RMS),A,32.5
605839,Monkton Swifts,2024-03-27T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,11.5
605839,Monkton Swifts,2024-03-27T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,8.9
605839,Monkton Swifts,2024-03-27T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,49.6
605839,Monkton Swifts,2024-03-27T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
605839,Monkton Swifts,2024-03-27T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
605839,Monkton Swifts,2024-03-27T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
605839,Monkton Swifts,2024-03-27T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.08
605839,Monkton Swifts,2024-03-27T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
605839,Monkton Swifts,2024-03-27T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.19
605839,Monkton Swifts,2024-03-27T15:00:00.000+00:00,feeder,4,N Current (RMS),A,0.9
605839,Monkton Swifts,2024-03-27T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
605839,Monkton Swifts,2024-03-27T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-27T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
605839,Monkton Swifts,2024-03-27T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
605839,Monkton Swifts,2024-03-27T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
605839,Monkton Swifts,2024-03-27T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.93
605839,Monkton Swifts,2024-03-27T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.7
605839,Monkton Swifts,2024-03-27T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.99
605839,Monkton Swifts,2024-03-27T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.17
605839,Monkton Swifts,2024-03-27T15:00:00.000+00:00,feeder,3,N Current (RMS),A,13.5
605839,Monkton Swifts,2024-03-27T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.0
605839,Monkton Swifts,2024-03-27T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.4
605839,Monkton Swifts,2024-03-27T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.0
605839,Monkton Swifts,2024-03-27T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
605839,Monkton Swifts,2024-03-27T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
605839,Monkton Swifts,2024-03-27T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.71
605839,Monkton Swifts,2024-03-27T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.48
605839,Monkton Swifts,2024-03-27T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.19
605839,Monkton Swifts,2024-03-27T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.74
605839,Monkton Swifts,2024-03-27T15:00:00.000+00:00,feeder,2,N Current (RMS),A,23.3
605839,Monkton Swifts,2024-03-27T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.5
605839,Monkton Swifts,2024-03-27T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.9
605839,Monkton Swifts,2024-03-27T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.0
605839,Monkton Swifts,2024-03-27T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605839,Monkton Swifts,2024-03-27T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-27T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
605839,Monkton Swifts,2024-03-27T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605839,Monkton Swifts,2024-03-27T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-27T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605839,Monkton Swifts,2024-03-27T15:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-27T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-27T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-27T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-27T15:00:00.000+00:00,transformer,,Temperature,C,16.7
605839,Monkton Swifts,2024-03-27T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
605839,Monkton Swifts,2024-03-27T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.25
605839,Monkton Swifts,2024-03-27T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
605839,Monkton Swifts,2024-03-27T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
605839,Monkton Swifts,2024-03-27T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
605839,Monkton Swifts,2024-03-27T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
605839,Monkton Swifts,2024-03-27T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
605839,Monkton Swifts,2024-03-27T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
605839,Monkton Swifts,2024-03-27T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
605839,Monkton Swifts,2024-03-27T15:00:00.000+00:00,busbar,,L3 Active Power,kW,8.98
605839,Monkton Swifts,2024-03-27T15:00:00.000+00:00,busbar,,L2 Active Power,kW,10.35
605839,Monkton Swifts,2024-03-27T15:00:00.000+00:00,busbar,,L1 Active Power,kW,17.12
605839,Monkton Swifts,2024-03-27T15:00:00.000+00:00,busbar,,N Current (RMS),A,36.0
605839,Monkton Swifts,2024-03-27T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
605839,Monkton Swifts,2024-03-27T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
605839,Monkton Swifts,2024-03-27T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
605839,Monkton Swifts,2024-03-27T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.31
605839,Monkton Swifts,2024-03-27T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.15
605839,Monkton Swifts,2024-03-27T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.44
605839,Monkton Swifts,2024-03-27T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.95
605839,Monkton Swifts,2024-03-27T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.82
605839,Monkton Swifts,2024-03-27T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,10.72
605839,Monkton Swifts,2024-03-27T14:50:00.000+00:00,feeder,5,N Current (RMS),A,28.2
605839,Monkton Swifts,2024-03-27T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,12.1
605839,Monkton Swifts,2024-03-27T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,12.6
605839,Monkton Swifts,2024-03-27T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,45.0
605839,Monkton Swifts,2024-03-27T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-27T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
605839,Monkton Swifts,2024-03-27T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
605839,Monkton Swifts,2024-03-27T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.05
605839,Monkton Swifts,2024-03-27T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605839,Monkton Swifts,2024-03-27T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.19
605839,Monkton Swifts,2024-03-27T14:50:00.000+00:00,feeder,4,N Current (RMS),A,0.8
605839,Monkton Swifts,2024-03-27T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-27T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-27T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
605839,Monkton Swifts,2024-03-27T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
605839,Monkton Swifts,2024-03-27T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
605839,Monkton Swifts,2024-03-27T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
605839,Monkton Swifts,2024-03-27T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.75
605839,Monkton Swifts,2024-03-27T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.93
605839,Monkton Swifts,2024-03-27T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.94
605839,Monkton Swifts,2024-03-27T14:50:00.000+00:00,feeder,3,N Current (RMS),A,11.6
605839,Monkton Swifts,2024-03-27T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.6
605839,Monkton Swifts,2024-03-27T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.2
605839,Monkton Swifts,2024-03-27T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.9
605839,Monkton Swifts,2024-03-27T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
605839,Monkton Swifts,2024-03-27T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
605839,Monkton Swifts,2024-03-27T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.6
605839,Monkton Swifts,2024-03-27T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.01
605839,Monkton Swifts,2024-03-27T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.57
605839,Monkton Swifts,2024-03-27T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.54
605839,Monkton Swifts,2024-03-27T14:50:00.000+00:00,feeder,2,N Current (RMS),A,25.5
605839,Monkton Swifts,2024-03-27T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.8
605839,Monkton Swifts,2024-03-27T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,28.4
605839,Monkton Swifts,2024-03-27T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.5
605839,Monkton Swifts,2024-03-27T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605839,Monkton Swifts,2024-03-27T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605839,Monkton Swifts,2024-03-27T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
605839,Monkton Swifts,2024-03-27T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605839,Monkton Swifts,2024-03-27T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-27T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605839,Monkton Swifts,2024-03-27T14:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-27T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-27T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-27T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-27T14:50:00.000+00:00,transformer,,Temperature,C,16.8
605839,Monkton Swifts,2024-03-27T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
605839,Monkton Swifts,2024-03-27T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.25
605839,Monkton Swifts,2024-03-27T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
605839,Monkton Swifts,2024-03-27T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
605839,Monkton Swifts,2024-03-27T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
605839,Monkton Swifts,2024-03-27T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
605839,Monkton Swifts,2024-03-27T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
605839,Monkton Swifts,2024-03-27T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
605839,Monkton Swifts,2024-03-27T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
605839,Monkton Swifts,2024-03-27T14:50:00.000+00:00,busbar,,L3 Active Power,kW,7.72
605839,Monkton Swifts,2024-03-27T14:50:00.000+00:00,busbar,,L2 Active Power,kW,10.3
605839,Monkton Swifts,2024-03-27T14:50:00.000+00:00,busbar,,L1 Active Power,kW,17.41
605839,Monkton Swifts,2024-03-27T14:50:00.000+00:00,busbar,,N Current (RMS),A,41.4
605839,Monkton Swifts,2024-03-27T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
605839,Monkton Swifts,2024-03-27T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
605839,Monkton Swifts,2024-03-27T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
605839,Monkton Swifts,2024-03-27T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.38
605839,Monkton Swifts,2024-03-27T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.2
605839,Monkton Swifts,2024-03-27T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.17
605839,Monkton Swifts,2024-03-27T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.84
605839,Monkton Swifts,2024-03-27T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.29
605839,Monkton Swifts,2024-03-27T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,13.33
605839,Monkton Swifts,2024-03-27T14:40:00.000+00:00,feeder,5,N Current (RMS),A,35.3
605839,Monkton Swifts,2024-03-27T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,11.7
605839,Monkton Swifts,2024-03-27T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,9.5
605839,Monkton Swifts,2024-03-27T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,55.0
605839,Monkton Swifts,2024-03-27T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
605839,Monkton Swifts,2024-03-27T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
605839,Monkton Swifts,2024-03-27T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
605839,Monkton Swifts,2024-03-27T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.12
605839,Monkton Swifts,2024-03-27T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
605839,Monkton Swifts,2024-03-27T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.19
605839,Monkton Swifts,2024-03-27T14:40:00.000+00:00,feeder,4,N Current (RMS),A,0.9
605839,Monkton Swifts,2024-03-27T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
605839,Monkton Swifts,2024-03-27T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-27T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
605839,Monkton Swifts,2024-03-27T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
605839,Monkton Swifts,2024-03-27T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
605839,Monkton Swifts,2024-03-27T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.02
605839,Monkton Swifts,2024-03-27T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.55
605839,Monkton Swifts,2024-03-27T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.46
605839,Monkton Swifts,2024-03-27T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.15
605839,Monkton Swifts,2024-03-27T14:40:00.000+00:00,feeder,3,N Current (RMS),A,17.0
605839,Monkton Swifts,2024-03-27T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.0
605839,Monkton Swifts,2024-03-27T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.3
605839,Monkton Swifts,2024-03-27T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.2
605839,Monkton Swifts,2024-03-27T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
605839,Monkton Swifts,2024-03-27T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
605839,Monkton Swifts,2024-03-27T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.93
605839,Monkton Swifts,2024-03-27T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.52
605839,Monkton Swifts,2024-03-27T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.37
605839,Monkton Swifts,2024-03-27T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.65
605839,Monkton Swifts,2024-03-27T14:40:00.000+00:00,feeder,2,N Current (RMS),A,20.1
605839,Monkton Swifts,2024-03-27T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.8
605839,Monkton Swifts,2024-03-27T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.9
605839,Monkton Swifts,2024-03-27T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.9
605839,Monkton Swifts,2024-03-27T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605839,Monkton Swifts,2024-03-27T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-27T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
605839,Monkton Swifts,2024-03-27T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605839,Monkton Swifts,2024-03-27T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-27T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605839,Monkton Swifts,2024-03-27T14:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-27T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-27T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-27T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-27T14:40:00.000+00:00,transformer,,Temperature,C,16.8
605839,Monkton Swifts,2024-03-27T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
605839,Monkton Swifts,2024-03-27T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
605839,Monkton Swifts,2024-03-27T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
605839,Monkton Swifts,2024-03-27T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
605839,Monkton Swifts,2024-03-27T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
605839,Monkton Swifts,2024-03-27T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
605839,Monkton Swifts,2024-03-27T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
605839,Monkton Swifts,2024-03-27T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
605839,Monkton Swifts,2024-03-27T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
605839,Monkton Swifts,2024-03-27T14:40:00.000+00:00,busbar,,L3 Active Power,kW,10.0
605839,Monkton Swifts,2024-03-27T14:40:00.000+00:00,busbar,,L2 Active Power,kW,9.13
605839,Monkton Swifts,2024-03-27T14:40:00.000+00:00,busbar,,L1 Active Power,kW,18.32
605839,Monkton Swifts,2024-03-27T14:40:00.000+00:00,busbar,,N Current (RMS),A,36.5
605839,Monkton Swifts,2024-03-27T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
605839,Monkton Swifts,2024-03-27T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
605839,Monkton Swifts,2024-03-27T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
605839,Monkton Swifts,2024-03-27T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.28
605839,Monkton Swifts,2024-03-27T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.38
605839,Monkton Swifts,2024-03-27T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.35
605839,Monkton Swifts,2024-03-27T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.97
605839,Monkton Swifts,2024-03-27T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.54
605839,Monkton Swifts,2024-03-27T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,12.14
605839,Monkton Swifts,2024-03-27T14:30:00.000+00:00,feeder,5,N Current (RMS),A,30.9
605839,Monkton Swifts,2024-03-27T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,12.2
605839,Monkton Swifts,2024-03-27T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,10.9
605839,Monkton Swifts,2024-03-27T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,50.6
605839,Monkton Swifts,2024-03-27T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
605839,Monkton Swifts,2024-03-27T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-27T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
605839,Monkton Swifts,2024-03-27T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.1
605839,Monkton Swifts,2024-03-27T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
605839,Monkton Swifts,2024-03-27T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.08
605839,Monkton Swifts,2024-03-27T14:30:00.000+00:00,feeder,4,N Current (RMS),A,0.5
605839,Monkton Swifts,2024-03-27T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
605839,Monkton Swifts,2024-03-27T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-27T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
605839,Monkton Swifts,2024-03-27T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
605839,Monkton Swifts,2024-03-27T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
605839,Monkton Swifts,2024-03-27T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.01
605839,Monkton Swifts,2024-03-27T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.38
605839,Monkton Swifts,2024-03-27T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.13
605839,Monkton Swifts,2024-03-27T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.89
605839,Monkton Swifts,2024-03-27T14:30:00.000+00:00,feeder,3,N Current (RMS),A,14.9
605839,Monkton Swifts,2024-03-27T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.5
605839,Monkton Swifts,2024-03-27T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.0
605839,Monkton Swifts,2024-03-27T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.2
605839,Monkton Swifts,2024-03-27T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
605839,Monkton Swifts,2024-03-27T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
605839,Monkton Swifts,2024-03-27T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.73
605839,Monkton Swifts,2024-03-27T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.97
605839,Monkton Swifts,2024-03-27T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.54
605839,Monkton Swifts,2024-03-27T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.62
605839,Monkton Swifts,2024-03-27T14:30:00.000+00:00,feeder,2,N Current (RMS),A,19.1
605839,Monkton Swifts,2024-03-27T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.0
605839,Monkton Swifts,2024-03-27T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.5
605839,Monkton Swifts,2024-03-27T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.5
605839,Monkton Swifts,2024-03-27T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605839,Monkton Swifts,2024-03-27T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-27T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
605839,Monkton Swifts,2024-03-27T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605839,Monkton Swifts,2024-03-27T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-27T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605839,Monkton Swifts,2024-03-27T14:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-27T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-27T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-27T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-27T14:30:00.000+00:00,transformer,,Temperature,C,16.8
605839,Monkton Swifts,2024-03-27T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
605839,Monkton Swifts,2024-03-27T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
605839,Monkton Swifts,2024-03-27T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
605839,Monkton Swifts,2024-03-27T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
605839,Monkton Swifts,2024-03-27T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
605839,Monkton Swifts,2024-03-27T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
605839,Monkton Swifts,2024-03-27T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
605839,Monkton Swifts,2024-03-27T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
605839,Monkton Swifts,2024-03-27T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
605839,Monkton Swifts,2024-03-27T14:30:00.000+00:00,busbar,,L3 Active Power,kW,11.4
605839,Monkton Swifts,2024-03-27T14:30:00.000+00:00,busbar,,L2 Active Power,kW,10.22
605839,Monkton Swifts,2024-03-27T14:30:00.000+00:00,busbar,,L1 Active Power,kW,17.74
605839,Monkton Swifts,2024-03-27T14:30:00.000+00:00,busbar,,N Current (RMS),A,31.4
605839,Monkton Swifts,2024-03-27T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
605839,Monkton Swifts,2024-03-27T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
605839,Monkton Swifts,2024-03-27T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
605839,Monkton Swifts,2024-03-27T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.3
605839,Monkton Swifts,2024-03-27T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.6
605839,Monkton Swifts,2024-03-27T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.52
605839,Monkton Swifts,2024-03-27T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.37
605839,Monkton Swifts,2024-03-27T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.29
605839,Monkton Swifts,2024-03-27T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,10.11
605839,Monkton Swifts,2024-03-27T14:20:00.000+00:00,feeder,5,N Current (RMS),A,24.5
605839,Monkton Swifts,2024-03-27T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,6.7
605839,Monkton Swifts,2024-03-27T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,17.9
605839,Monkton Swifts,2024-03-27T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,42.4
605839,Monkton Swifts,2024-03-27T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-27T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
605839,Monkton Swifts,2024-03-27T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605839,Monkton Swifts,2024-03-27T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
605839,Monkton Swifts,2024-03-27T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-27T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.07
605839,Monkton Swifts,2024-03-27T14:20:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-27T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-27T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-27T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
605839,Monkton Swifts,2024-03-27T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
605839,Monkton Swifts,2024-03-27T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
605839,Monkton Swifts,2024-03-27T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.86
605839,Monkton Swifts,2024-03-27T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.65
605839,Monkton Swifts,2024-03-27T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.33
605839,Monkton Swifts,2024-03-27T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.16
605839,Monkton Swifts,2024-03-27T14:20:00.000+00:00,feeder,3,N Current (RMS),A,11.8
605839,Monkton Swifts,2024-03-27T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.5
605839,Monkton Swifts,2024-03-27T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.8
605839,Monkton Swifts,2024-03-27T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.2
605839,Monkton Swifts,2024-03-27T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
605839,Monkton Swifts,2024-03-27T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
605839,Monkton Swifts,2024-03-27T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.63
605839,Monkton Swifts,2024-03-27T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.23
605839,Monkton Swifts,2024-03-27T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.17
605839,Monkton Swifts,2024-03-27T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.17
605839,Monkton Swifts,2024-03-27T14:20:00.000+00:00,feeder,2,N Current (RMS),A,17.0
605839,Monkton Swifts,2024-03-27T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.2
605839,Monkton Swifts,2024-03-27T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.5
605839,Monkton Swifts,2024-03-27T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.8
605839,Monkton Swifts,2024-03-27T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605839,Monkton Swifts,2024-03-27T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605839,Monkton Swifts,2024-03-27T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
605839,Monkton Swifts,2024-03-27T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605839,Monkton Swifts,2024-03-27T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-27T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605839,Monkton Swifts,2024-03-27T14:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-27T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-27T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-27T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-27T14:20:00.000+00:00,transformer,,Temperature,C,16.8
605839,Monkton Swifts,2024-03-27T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
605839,Monkton Swifts,2024-03-27T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
605839,Monkton Swifts,2024-03-27T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
605839,Monkton Swifts,2024-03-27T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
605839,Monkton Swifts,2024-03-27T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
605839,Monkton Swifts,2024-03-27T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
605839,Monkton Swifts,2024-03-27T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
605839,Monkton Swifts,2024-03-27T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
605839,Monkton Swifts,2024-03-27T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
605839,Monkton Swifts,2024-03-27T14:20:00.000+00:00,busbar,,L3 Active Power,kW,8.25
605839,Monkton Swifts,2024-03-27T14:20:00.000+00:00,busbar,,L2 Active Power,kW,11.77
605839,Monkton Swifts,2024-03-27T14:20:00.000+00:00,busbar,,L1 Active Power,kW,17.53
605839,Monkton Swifts,2024-03-27T14:20:00.000+00:00,busbar,,N Current (RMS),A,38.2
605839,Monkton Swifts,2024-03-27T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
605839,Monkton Swifts,2024-03-27T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
605839,Monkton Swifts,2024-03-27T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
605839,Monkton Swifts,2024-03-27T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.26
605839,Monkton Swifts,2024-03-27T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.18
605839,Monkton Swifts,2024-03-27T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.65
605839,Monkton Swifts,2024-03-27T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.28
605839,Monkton Swifts,2024-03-27T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.28
605839,Monkton Swifts,2024-03-27T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,10.62
605839,Monkton Swifts,2024-03-27T14:10:00.000+00:00,feeder,5,N Current (RMS),A,29.1
605839,Monkton Swifts,2024-03-27T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,6.2
605839,Monkton Swifts,2024-03-27T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,13.6
605839,Monkton Swifts,2024-03-27T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,44.9
605839,Monkton Swifts,2024-03-27T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-27T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-27T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605839,Monkton Swifts,2024-03-27T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.05
605839,Monkton Swifts,2024-03-27T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-27T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.37
605839,Monkton Swifts,2024-03-27T14:10:00.000+00:00,feeder,4,N Current (RMS),A,2.1
605839,Monkton Swifts,2024-03-27T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-27T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-27T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,2.3
605839,Monkton Swifts,2024-03-27T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
605839,Monkton Swifts,2024-03-27T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
605839,Monkton Swifts,2024-03-27T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.93
605839,Monkton Swifts,2024-03-27T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.97
605839,Monkton Swifts,2024-03-27T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.57
605839,Monkton Swifts,2024-03-27T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.63
605839,Monkton Swifts,2024-03-27T14:10:00.000+00:00,feeder,3,N Current (RMS),A,11.4
605839,Monkton Swifts,2024-03-27T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.4
605839,Monkton Swifts,2024-03-27T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,6.7
605839,Monkton Swifts,2024-03-27T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.2
605839,Monkton Swifts,2024-03-27T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
605839,Monkton Swifts,2024-03-27T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
605839,Monkton Swifts,2024-03-27T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.77
605839,Monkton Swifts,2024-03-27T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.45
605839,Monkton Swifts,2024-03-27T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.86
605839,Monkton Swifts,2024-03-27T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.96
605839,Monkton Swifts,2024-03-27T14:10:00.000+00:00,feeder,2,N Current (RMS),A,16.6
605839,Monkton Swifts,2024-03-27T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,31.8
605839,Monkton Swifts,2024-03-27T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.3
605839,Monkton Swifts,2024-03-27T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.9
605839,Monkton Swifts,2024-03-27T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605839,Monkton Swifts,2024-03-27T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-27T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
605839,Monkton Swifts,2024-03-27T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605839,Monkton Swifts,2024-03-27T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-27T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605839,Monkton Swifts,2024-03-27T14:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-27T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-27T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-27T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-27T14:10:00.000+00:00,transformer,,Temperature,C,16.7
605839,Monkton Swifts,2024-03-27T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
605839,Monkton Swifts,2024-03-27T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
605839,Monkton Swifts,2024-03-27T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
605839,Monkton Swifts,2024-03-27T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
605839,Monkton Swifts,2024-03-27T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
605839,Monkton Swifts,2024-03-27T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
605839,Monkton Swifts,2024-03-27T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
605839,Monkton Swifts,2024-03-27T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
605839,Monkton Swifts,2024-03-27T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
605839,Monkton Swifts,2024-03-27T14:10:00.000+00:00,busbar,,L3 Active Power,kW,10.72
605839,Monkton Swifts,2024-03-27T14:10:00.000+00:00,busbar,,L2 Active Power,kW,9.68
605839,Monkton Swifts,2024-03-27T14:10:00.000+00:00,busbar,,L1 Active Power,kW,16.59
605839,Monkton Swifts,2024-03-27T14:10:00.000+00:00,busbar,,N Current (RMS),A,32.1
605839,Monkton Swifts,2024-03-27T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
605839,Monkton Swifts,2024-03-27T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
605839,Monkton Swifts,2024-03-27T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
605839,Monkton Swifts,2024-03-27T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.31
605839,Monkton Swifts,2024-03-27T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.1
605839,Monkton Swifts,2024-03-27T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.67
605839,Monkton Swifts,2024-03-27T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.21
605839,Monkton Swifts,2024-03-27T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.93
605839,Monkton Swifts,2024-03-27T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,12.3
605839,Monkton Swifts,2024-03-27T14:00:00.000+00:00,feeder,5,N Current (RMS),A,35.8
605839,Monkton Swifts,2024-03-27T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,6.3
605839,Monkton Swifts,2024-03-27T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,12.1
605839,Monkton Swifts,2024-03-27T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,52.3
605839,Monkton Swifts,2024-03-27T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
605839,Monkton Swifts,2024-03-27T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
605839,Monkton Swifts,2024-03-27T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
605839,Monkton Swifts,2024-03-27T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
605839,Monkton Swifts,2024-03-27T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-27T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.12
605839,Monkton Swifts,2024-03-27T14:00:00.000+00:00,feeder,4,N Current (RMS),A,0.5
605839,Monkton Swifts,2024-03-27T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-27T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-27T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
605839,Monkton Swifts,2024-03-27T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
605839,Monkton Swifts,2024-03-27T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
605839,Monkton Swifts,2024-03-27T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.96
605839,Monkton Swifts,2024-03-27T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.89
605839,Monkton Swifts,2024-03-27T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.33
605839,Monkton Swifts,2024-03-27T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.87
605839,Monkton Swifts,2024-03-27T14:00:00.000+00:00,feeder,3,N Current (RMS),A,9.7
605839,Monkton Swifts,2024-03-27T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.6
605839,Monkton Swifts,2024-03-27T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.5
605839,Monkton Swifts,2024-03-27T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.0
605839,Monkton Swifts,2024-03-27T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
605839,Monkton Swifts,2024-03-27T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
605839,Monkton Swifts,2024-03-27T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.4
605839,Monkton Swifts,2024-03-27T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.89
605839,Monkton Swifts,2024-03-27T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.51
605839,Monkton Swifts,2024-03-27T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.84
605839,Monkton Swifts,2024-03-27T14:00:00.000+00:00,feeder,2,N Current (RMS),A,21.3
605839,Monkton Swifts,2024-03-27T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,30.2
605839,Monkton Swifts,2024-03-27T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,31.6
605839,Monkton Swifts,2024-03-27T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.2
605839,Monkton Swifts,2024-03-27T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605839,Monkton Swifts,2024-03-27T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605839,Monkton Swifts,2024-03-27T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
605839,Monkton Swifts,2024-03-27T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
605839,Monkton Swifts,2024-03-27T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
605839,Monkton Swifts,2024-03-27T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605839,Monkton Swifts,2024-03-27T14:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-27T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-27T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-27T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-27T14:00:00.000+00:00,transformer,,Temperature,C,16.8
605839,Monkton Swifts,2024-03-27T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
605839,Monkton Swifts,2024-03-27T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
605839,Monkton Swifts,2024-03-27T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
605839,Monkton Swifts,2024-03-27T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
605839,Monkton Swifts,2024-03-27T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
605839,Monkton Swifts,2024-03-27T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
605839,Monkton Swifts,2024-03-27T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
605839,Monkton Swifts,2024-03-27T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
605839,Monkton Swifts,2024-03-27T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.83
605839,Monkton Swifts,2024-03-27T14:00:00.000+00:00,busbar,,L3 Active Power,kW,9.98
605839,Monkton Swifts,2024-03-27T14:00:00.000+00:00,busbar,,L2 Active Power,kW,11.75
605839,Monkton Swifts,2024-03-27T14:00:00.000+00:00,busbar,,L1 Active Power,kW,20.14
605839,Monkton Swifts,2024-03-27T14:00:00.000+00:00,busbar,,N Current (RMS),A,41.8
605839,Monkton Swifts,2024-03-27T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
605839,Monkton Swifts,2024-03-27T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
605839,Monkton Swifts,2024-03-27T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
605839,Monkton Swifts,2024-03-27T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.45
605839,Monkton Swifts,2024-03-27T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.06
605839,Monkton Swifts,2024-03-27T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.41
605839,Monkton Swifts,2024-03-27T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.87
605839,Monkton Swifts,2024-03-27T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.48
605839,Monkton Swifts,2024-03-27T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,14.99
605839,Monkton Swifts,2024-03-27T13:50:00.000+00:00,feeder,5,N Current (RMS),A,45.5
605839,Monkton Swifts,2024-03-27T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,4.3
605839,Monkton Swifts,2024-03-27T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,10.0
605839,Monkton Swifts,2024-03-27T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,62.6
605839,Monkton Swifts,2024-03-27T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
605839,Monkton Swifts,2024-03-27T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
605839,Monkton Swifts,2024-03-27T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
605839,Monkton Swifts,2024-03-27T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.06
605839,Monkton Swifts,2024-03-27T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605839,Monkton Swifts,2024-03-27T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.12
605839,Monkton Swifts,2024-03-27T13:50:00.000+00:00,feeder,4,N Current (RMS),A,0.5
605839,Monkton Swifts,2024-03-27T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-27T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-27T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
605839,Monkton Swifts,2024-03-27T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
605839,Monkton Swifts,2024-03-27T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
605839,Monkton Swifts,2024-03-27T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
605839,Monkton Swifts,2024-03-27T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.51
605839,Monkton Swifts,2024-03-27T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.67
605839,Monkton Swifts,2024-03-27T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.31
605839,Monkton Swifts,2024-03-27T13:50:00.000+00:00,feeder,3,N Current (RMS),A,13.1
605839,Monkton Swifts,2024-03-27T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.0
605839,Monkton Swifts,2024-03-27T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.3
605839,Monkton Swifts,2024-03-27T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.6
605839,Monkton Swifts,2024-03-27T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
605839,Monkton Swifts,2024-03-27T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
605839,Monkton Swifts,2024-03-27T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.83
605839,Monkton Swifts,2024-03-27T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.54
605839,Monkton Swifts,2024-03-27T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.86
605839,Monkton Swifts,2024-03-27T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.47
605839,Monkton Swifts,2024-03-27T13:50:00.000+00:00,feeder,2,N Current (RMS),A,20.4
605839,Monkton Swifts,2024-03-27T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.1
605839,Monkton Swifts,2024-03-27T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.2
605839,Monkton Swifts,2024-03-27T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.2
605839,Monkton Swifts,2024-03-27T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605839,Monkton Swifts,2024-03-27T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605839,Monkton Swifts,2024-03-27T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
605839,Monkton Swifts,2024-03-27T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
605839,Monkton Swifts,2024-03-27T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-27T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605839,Monkton Swifts,2024-03-27T13:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-27T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-27T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-27T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-27T13:50:00.000+00:00,transformer,,Temperature,C,16.8
605839,Monkton Swifts,2024-03-27T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
605839,Monkton Swifts,2024-03-27T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.56
605839,Monkton Swifts,2024-03-27T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
605839,Monkton Swifts,2024-03-27T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.24
605839,Monkton Swifts,2024-03-27T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
605839,Monkton Swifts,2024-03-27T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.63
605839,Monkton Swifts,2024-03-27T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
605839,Monkton Swifts,2024-03-27T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
605839,Monkton Swifts,2024-03-27T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.51
605839,Monkton Swifts,2024-03-27T13:50:00.000+00:00,busbar,,L3 Active Power,kW,8.94
605839,Monkton Swifts,2024-03-27T13:50:00.000+00:00,busbar,,L2 Active Power,kW,10.0
605839,Monkton Swifts,2024-03-27T13:50:00.000+00:00,busbar,,L1 Active Power,kW,21.9
605839,Monkton Swifts,2024-03-27T13:50:00.000+00:00,busbar,,N Current (RMS),A,48.5
605839,Monkton Swifts,2024-03-27T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
605839,Monkton Swifts,2024-03-27T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
605839,Monkton Swifts,2024-03-27T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
605839,Monkton Swifts,2024-03-27T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.33
605839,Monkton Swifts,2024-03-27T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.09
605839,Monkton Swifts,2024-03-27T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.43
605839,Monkton Swifts,2024-03-27T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.94
605839,Monkton Swifts,2024-03-27T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.33
605839,Monkton Swifts,2024-03-27T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,15.07
605839,Monkton Swifts,2024-03-27T13:40:00.000+00:00,feeder,5,N Current (RMS),A,45.6
605839,Monkton Swifts,2024-03-27T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,4.3
605839,Monkton Swifts,2024-03-27T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,9.4
605839,Monkton Swifts,2024-03-27T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,62.2
605839,Monkton Swifts,2024-03-27T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-27T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
605839,Monkton Swifts,2024-03-27T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
605839,Monkton Swifts,2024-03-27T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.05
605839,Monkton Swifts,2024-03-27T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
605839,Monkton Swifts,2024-03-27T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.16
605839,Monkton Swifts,2024-03-27T13:40:00.000+00:00,feeder,4,N Current (RMS),A,0.7
605839,Monkton Swifts,2024-03-27T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-27T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-27T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.9
605839,Monkton Swifts,2024-03-27T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
605839,Monkton Swifts,2024-03-27T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.73
605839,Monkton Swifts,2024-03-27T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.95
605839,Monkton Swifts,2024-03-27T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.81
