Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605839,Monkton Swifts,2024-03-27T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-27T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-27T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-27T12:20:00.000+00:00,transformer,,Temperature,C,16.5
605839,Monkton Swifts,2024-03-27T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
605839,Monkton Swifts,2024-03-27T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
605839,Monkton Swifts,2024-03-27T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
605839,Monkton Swifts,2024-03-27T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
605839,Monkton Swifts,2024-03-27T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
605839,Monkton Swifts,2024-03-27T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
605839,Monkton Swifts,2024-03-27T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
605839,Monkton Swifts,2024-03-27T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
605839,Monkton Swifts,2024-03-27T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
605839,Monkton Swifts,2024-03-27T12:20:00.000+00:00,busbar,,L3 Active Power,kW,13.16
605839,Monkton Swifts,2024-03-27T12:20:00.000+00:00,busbar,,L2 Active Power,kW,15.06
605839,Monkton Swifts,2024-03-27T12:20:00.000+00:00,busbar,,L1 Active Power,kW,17.79
605839,Monkton Swifts,2024-03-27T12:20:00.000+00:00,busbar,,N Current (RMS),A,35.0
605839,Monkton Swifts,2024-03-27T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
605839,Monkton Swifts,2024-03-27T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
605839,Monkton Swifts,2024-03-27T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
605839,Monkton Swifts,2024-03-27T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.3
605839,Monkton Swifts,2024-03-27T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.05
605839,Monkton Swifts,2024-03-27T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.97
605839,Monkton Swifts,2024-03-27T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.77
605839,Monkton Swifts,2024-03-27T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.34
605839,Monkton Swifts,2024-03-27T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.54
605839,Monkton Swifts,2024-03-27T12:10:00.000+00:00,feeder,5,N Current (RMS),A,17.2
605839,Monkton Swifts,2024-03-27T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,8.7
605839,Monkton Swifts,2024-03-27T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,10.1
605839,Monkton Swifts,2024-03-27T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,28.0
605839,Monkton Swifts,2024-03-27T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
605839,Monkton Swifts,2024-03-27T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-27T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
605839,Monkton Swifts,2024-03-27T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-27T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.06
605839,Monkton Swifts,2024-03-27T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.05
605839,Monkton Swifts,2024-03-27T12:10:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-27T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-27T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-27T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-27T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
605839,Monkton Swifts,2024-03-27T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
605839,Monkton Swifts,2024-03-27T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
605839,Monkton Swifts,2024-03-27T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.41
605839,Monkton Swifts,2024-03-27T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.69
605839,Monkton Swifts,2024-03-27T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.74
605839,Monkton Swifts,2024-03-27T12:10:00.000+00:00,feeder,3,N Current (RMS),A,22.4
605839,Monkton Swifts,2024-03-27T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.7
605839,Monkton Swifts,2024-03-27T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.2
605839,Monkton Swifts,2024-03-27T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,28.1
605839,Monkton Swifts,2024-03-27T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
605839,Monkton Swifts,2024-03-27T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
605839,Monkton Swifts,2024-03-27T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.64
605839,Monkton Swifts,2024-03-27T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.33
605839,Monkton Swifts,2024-03-27T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.96
605839,Monkton Swifts,2024-03-27T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.74
605839,Monkton Swifts,2024-03-27T12:10:00.000+00:00,feeder,2,N Current (RMS),A,14.8
605839,Monkton Swifts,2024-03-27T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,30.6
605839,Monkton Swifts,2024-03-27T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.4
605839,Monkton Swifts,2024-03-27T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.7
605839,Monkton Swifts,2024-03-27T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-27T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-27T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
605839,Monkton Swifts,2024-03-27T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605839,Monkton Swifts,2024-03-27T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605839,Monkton Swifts,2024-03-27T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
605839,Monkton Swifts,2024-03-27T12:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-27T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-27T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-27T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-27T12:10:00.000+00:00,transformer,,Temperature,C,16.3
605839,Monkton Swifts,2024-03-27T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
605839,Monkton Swifts,2024-03-27T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
605839,Monkton Swifts,2024-03-27T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
605839,Monkton Swifts,2024-03-27T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
605839,Monkton Swifts,2024-03-27T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
605839,Monkton Swifts,2024-03-27T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
605839,Monkton Swifts,2024-03-27T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
605839,Monkton Swifts,2024-03-27T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
605839,Monkton Swifts,2024-03-27T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
605839,Monkton Swifts,2024-03-27T12:10:00.000+00:00,busbar,,L3 Active Power,kW,11.48
605839,Monkton Swifts,2024-03-27T12:10:00.000+00:00,busbar,,L2 Active Power,kW,9.05
605839,Monkton Swifts,2024-03-27T12:10:00.000+00:00,busbar,,L1 Active Power,kW,17.09
605839,Monkton Swifts,2024-03-27T12:10:00.000+00:00,busbar,,N Current (RMS),A,38.0
605839,Monkton Swifts,2024-03-27T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
605839,Monkton Swifts,2024-03-27T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
605839,Monkton Swifts,2024-03-27T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
605839,Monkton Swifts,2024-03-27T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.43
605839,Monkton Swifts,2024-03-27T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.08
605839,Monkton Swifts,2024-03-27T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.87
605839,Monkton Swifts,2024-03-27T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.85
605839,Monkton Swifts,2024-03-27T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.47
605839,Monkton Swifts,2024-03-27T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.7
605839,Monkton Swifts,2024-03-27T12:00:00.000+00:00,feeder,5,N Current (RMS),A,14.0
605839,Monkton Swifts,2024-03-27T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,4.7
605839,Monkton Swifts,2024-03-27T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,10.4
605839,Monkton Swifts,2024-03-27T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,23.7
605839,Monkton Swifts,2024-03-27T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
605839,Monkton Swifts,2024-03-27T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
605839,Monkton Swifts,2024-03-27T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605839,Monkton Swifts,2024-03-27T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.05
605839,Monkton Swifts,2024-03-27T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
605839,Monkton Swifts,2024-03-27T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.04
605839,Monkton Swifts,2024-03-27T12:00:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-27T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-27T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-27T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-27T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
605839,Monkton Swifts,2024-03-27T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
605839,Monkton Swifts,2024-03-27T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.51
605839,Monkton Swifts,2024-03-27T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.28
605839,Monkton Swifts,2024-03-27T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.01
605839,Monkton Swifts,2024-03-27T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.69
605839,Monkton Swifts,2024-03-27T12:00:00.000+00:00,feeder,3,N Current (RMS),A,24.6
605839,Monkton Swifts,2024-03-27T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.6
605839,Monkton Swifts,2024-03-27T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,25.5
605839,Monkton Swifts,2024-03-27T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,28.2
605839,Monkton Swifts,2024-03-27T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
605839,Monkton Swifts,2024-03-27T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
605839,Monkton Swifts,2024-03-27T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.69
605839,Monkton Swifts,2024-03-27T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.26
605839,Monkton Swifts,2024-03-27T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.24
605839,Monkton Swifts,2024-03-27T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.76
605839,Monkton Swifts,2024-03-27T12:00:00.000+00:00,feeder,2,N Current (RMS),A,12.1
605839,Monkton Swifts,2024-03-27T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.4
605839,Monkton Swifts,2024-03-27T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.3
605839,Monkton Swifts,2024-03-27T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.8
605839,Monkton Swifts,2024-03-27T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-27T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-27T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
605839,Monkton Swifts,2024-03-27T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605839,Monkton Swifts,2024-03-27T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605839,Monkton Swifts,2024-03-27T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
605839,Monkton Swifts,2024-03-27T12:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-27T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-27T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-27T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-27T12:00:00.000+00:00,transformer,,Temperature,C,16.2
605839,Monkton Swifts,2024-03-27T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
605839,Monkton Swifts,2024-03-27T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
605839,Monkton Swifts,2024-03-27T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
605839,Monkton Swifts,2024-03-27T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
605839,Monkton Swifts,2024-03-27T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
605839,Monkton Swifts,2024-03-27T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
605839,Monkton Swifts,2024-03-27T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
605839,Monkton Swifts,2024-03-27T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
605839,Monkton Swifts,2024-03-27T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
605839,Monkton Swifts,2024-03-27T12:00:00.000+00:00,busbar,,L3 Active Power,kW,8.32
605839,Monkton Swifts,2024-03-27T12:00:00.000+00:00,busbar,,L2 Active Power,kW,10.76
605839,Monkton Swifts,2024-03-27T12:00:00.000+00:00,busbar,,L1 Active Power,kW,16.21
605839,Monkton Swifts,2024-03-27T12:00:00.000+00:00,busbar,,N Current (RMS),A,37.7
605839,Monkton Swifts,2024-03-27T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
605839,Monkton Swifts,2024-03-27T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
605839,Monkton Swifts,2024-03-27T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
605839,Monkton Swifts,2024-03-27T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.3
605839,Monkton Swifts,2024-03-27T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.14
605839,Monkton Swifts,2024-03-27T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.85
605839,Monkton Swifts,2024-03-27T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.72
605839,Monkton Swifts,2024-03-27T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.67
605839,Monkton Swifts,2024-03-27T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.64
605839,Monkton Swifts,2024-03-27T11:50:00.000+00:00,feeder,5,N Current (RMS),A,14.8
605839,Monkton Swifts,2024-03-27T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,3.5
605839,Monkton Swifts,2024-03-27T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,11.3
605839,Monkton Swifts,2024-03-27T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,23.7
605839,Monkton Swifts,2024-03-27T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
605839,Monkton Swifts,2024-03-27T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
605839,Monkton Swifts,2024-03-27T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605839,Monkton Swifts,2024-03-27T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
605839,Monkton Swifts,2024-03-27T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605839,Monkton Swifts,2024-03-27T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.04
605839,Monkton Swifts,2024-03-27T11:50:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-27T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-27T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-27T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-27T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
605839,Monkton Swifts,2024-03-27T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.55
605839,Monkton Swifts,2024-03-27T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
605839,Monkton Swifts,2024-03-27T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.66
605839,Monkton Swifts,2024-03-27T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.68
605839,Monkton Swifts,2024-03-27T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.39
605839,Monkton Swifts,2024-03-27T11:50:00.000+00:00,feeder,3,N Current (RMS),A,14.0
605839,Monkton Swifts,2024-03-27T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.4
605839,Monkton Swifts,2024-03-27T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
605839,Monkton Swifts,2024-03-27T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,19.3
605839,Monkton Swifts,2024-03-27T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
605839,Monkton Swifts,2024-03-27T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
605839,Monkton Swifts,2024-03-27T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.76
605839,Monkton Swifts,2024-03-27T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.38
605839,Monkton Swifts,2024-03-27T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.58
605839,Monkton Swifts,2024-03-27T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.99
605839,Monkton Swifts,2024-03-27T11:50:00.000+00:00,feeder,2,N Current (RMS),A,17.6
605839,Monkton Swifts,2024-03-27T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.9
605839,Monkton Swifts,2024-03-27T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.0
605839,Monkton Swifts,2024-03-27T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.5
605839,Monkton Swifts,2024-03-27T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-27T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605839,Monkton Swifts,2024-03-27T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
605839,Monkton Swifts,2024-03-27T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605839,Monkton Swifts,2024-03-27T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-27T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
605839,Monkton Swifts,2024-03-27T11:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-27T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-27T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-27T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-27T11:50:00.000+00:00,transformer,,Temperature,C,16.2
605839,Monkton Swifts,2024-03-27T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
605839,Monkton Swifts,2024-03-27T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
605839,Monkton Swifts,2024-03-27T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
605839,Monkton Swifts,2024-03-27T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
605839,Monkton Swifts,2024-03-27T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
605839,Monkton Swifts,2024-03-27T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
605839,Monkton Swifts,2024-03-27T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
605839,Monkton Swifts,2024-03-27T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
605839,Monkton Swifts,2024-03-27T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
605839,Monkton Swifts,2024-03-27T11:50:00.000+00:00,busbar,,L3 Active Power,kW,5.74
605839,Monkton Swifts,2024-03-27T11:50:00.000+00:00,busbar,,L2 Active Power,kW,7.92
605839,Monkton Swifts,2024-03-27T11:50:00.000+00:00,busbar,,L1 Active Power,kW,14.09
605839,Monkton Swifts,2024-03-27T11:50:00.000+00:00,busbar,,N Current (RMS),A,38.6
605839,Monkton Swifts,2024-03-27T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
605839,Monkton Swifts,2024-03-27T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
605839,Monkton Swifts,2024-03-27T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
605839,Monkton Swifts,2024-03-27T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.34
605839,Monkton Swifts,2024-03-27T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.06
605839,Monkton Swifts,2024-03-27T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.78
605839,Monkton Swifts,2024-03-27T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.7
605839,Monkton Swifts,2024-03-27T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.09
605839,Monkton Swifts,2024-03-27T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.18
605839,Monkton Swifts,2024-03-27T11:40:00.000+00:00,feeder,5,N Current (RMS),A,20.7
605839,Monkton Swifts,2024-03-27T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,3.4
605839,Monkton Swifts,2024-03-27T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,13.7
605839,Monkton Swifts,2024-03-27T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,30.6
605839,Monkton Swifts,2024-03-27T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
605839,Monkton Swifts,2024-03-27T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
605839,Monkton Swifts,2024-03-27T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-27T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
605839,Monkton Swifts,2024-03-27T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
605839,Monkton Swifts,2024-03-27T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.05
605839,Monkton Swifts,2024-03-27T11:40:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-27T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-27T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-27T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-27T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
605839,Monkton Swifts,2024-03-27T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
605839,Monkton Swifts,2024-03-27T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.92
605839,Monkton Swifts,2024-03-27T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.18
605839,Monkton Swifts,2024-03-27T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.74
605839,Monkton Swifts,2024-03-27T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.16
605839,Monkton Swifts,2024-03-27T11:40:00.000+00:00,feeder,3,N Current (RMS),A,13.6
605839,Monkton Swifts,2024-03-27T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.2
605839,Monkton Swifts,2024-03-27T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.3
605839,Monkton Swifts,2024-03-27T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.3
605839,Monkton Swifts,2024-03-27T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.68
605839,Monkton Swifts,2024-03-27T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
605839,Monkton Swifts,2024-03-27T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.9
605839,Monkton Swifts,2024-03-27T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.98
605839,Monkton Swifts,2024-03-27T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.29
605839,Monkton Swifts,2024-03-27T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.86
605839,Monkton Swifts,2024-03-27T11:40:00.000+00:00,feeder,2,N Current (RMS),A,34.0
605839,Monkton Swifts,2024-03-27T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.2
605839,Monkton Swifts,2024-03-27T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.8
605839,Monkton Swifts,2024-03-27T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.6
605839,Monkton Swifts,2024-03-27T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
605839,Monkton Swifts,2024-03-27T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605839,Monkton Swifts,2024-03-27T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
605839,Monkton Swifts,2024-03-27T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
605839,Monkton Swifts,2024-03-27T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
605839,Monkton Swifts,2024-03-27T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605839,Monkton Swifts,2024-03-27T11:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-27T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-27T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-27T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.5
605839,Monkton Swifts,2024-03-27T11:40:00.000+00:00,transformer,,Temperature,C,16.2
605839,Monkton Swifts,2024-03-27T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
605839,Monkton Swifts,2024-03-27T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
605839,Monkton Swifts,2024-03-27T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
605839,Monkton Swifts,2024-03-27T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
605839,Monkton Swifts,2024-03-27T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
605839,Monkton Swifts,2024-03-27T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
605839,Monkton Swifts,2024-03-27T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
605839,Monkton Swifts,2024-03-27T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
605839,Monkton Swifts,2024-03-27T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
605839,Monkton Swifts,2024-03-27T11:40:00.000+00:00,busbar,,L3 Active Power,kW,3.85
605839,Monkton Swifts,2024-03-27T11:40:00.000+00:00,busbar,,L2 Active Power,kW,11.05
605839,Monkton Swifts,2024-03-27T11:40:00.000+00:00,busbar,,L1 Active Power,kW,14.25
605839,Monkton Swifts,2024-03-27T11:40:00.000+00:00,busbar,,N Current (RMS),A,43.4
605839,Monkton Swifts,2024-03-27T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.9
605839,Monkton Swifts,2024-03-27T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
605839,Monkton Swifts,2024-03-27T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
605839,Monkton Swifts,2024-03-27T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.36
605839,Monkton Swifts,2024-03-27T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.09
605839,Monkton Swifts,2024-03-27T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.35
605839,Monkton Swifts,2024-03-27T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.77
605839,Monkton Swifts,2024-03-27T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.3
605839,Monkton Swifts,2024-03-27T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.92
605839,Monkton Swifts,2024-03-27T11:30:00.000+00:00,feeder,5,N Current (RMS),A,23.2
605839,Monkton Swifts,2024-03-27T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,3.7
605839,Monkton Swifts,2024-03-27T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,9.9
605839,Monkton Swifts,2024-03-27T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,33.7
605839,Monkton Swifts,2024-03-27T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-27T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
605839,Monkton Swifts,2024-03-27T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-27T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
605839,Monkton Swifts,2024-03-27T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
605839,Monkton Swifts,2024-03-27T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.04
605839,Monkton Swifts,2024-03-27T11:30:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-27T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-27T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-27T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-27T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
605839,Monkton Swifts,2024-03-27T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
605839,Monkton Swifts,2024-03-27T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.81
605839,Monkton Swifts,2024-03-27T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.34
605839,Monkton Swifts,2024-03-27T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.51
605839,Monkton Swifts,2024-03-27T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.57
605839,Monkton Swifts,2024-03-27T11:30:00.000+00:00,feeder,3,N Current (RMS),A,16.4
605839,Monkton Swifts,2024-03-27T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.3
605839,Monkton Swifts,2024-03-27T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.1
605839,Monkton Swifts,2024-03-27T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,17.2
605839,Monkton Swifts,2024-03-27T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
605839,Monkton Swifts,2024-03-27T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
605839,Monkton Swifts,2024-03-27T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.81
605839,Monkton Swifts,2024-03-27T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.32
605839,Monkton Swifts,2024-03-27T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.42
605839,Monkton Swifts,2024-03-27T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.08
605839,Monkton Swifts,2024-03-27T11:30:00.000+00:00,feeder,2,N Current (RMS),A,35.5
605839,Monkton Swifts,2024-03-27T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.9
605839,Monkton Swifts,2024-03-27T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,39.6
605839,Monkton Swifts,2024-03-27T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.3
605839,Monkton Swifts,2024-03-27T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
605839,Monkton Swifts,2024-03-27T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605839,Monkton Swifts,2024-03-27T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.12
605839,Monkton Swifts,2024-03-27T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.05
605839,Monkton Swifts,2024-03-27T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
605839,Monkton Swifts,2024-03-27T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605839,Monkton Swifts,2024-03-27T11:30:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-27T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-27T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-27T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.5
605839,Monkton Swifts,2024-03-27T11:30:00.000+00:00,transformer,,Temperature,C,16.1
605839,Monkton Swifts,2024-03-27T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
605839,Monkton Swifts,2024-03-27T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.15
605839,Monkton Swifts,2024-03-27T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
605839,Monkton Swifts,2024-03-27T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
605839,Monkton Swifts,2024-03-27T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
605839,Monkton Swifts,2024-03-27T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
605839,Monkton Swifts,2024-03-27T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
605839,Monkton Swifts,2024-03-27T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
605839,Monkton Swifts,2024-03-27T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.76
605839,Monkton Swifts,2024-03-27T11:30:00.000+00:00,busbar,,L3 Active Power,kW,6.43
605839,Monkton Swifts,2024-03-27T11:30:00.000+00:00,busbar,,L2 Active Power,kW,14.17
605839,Monkton Swifts,2024-03-27T11:30:00.000+00:00,busbar,,L1 Active Power,kW,15.62
605839,Monkton Swifts,2024-03-27T11:30:00.000+00:00,busbar,,N Current (RMS),A,44.5
605839,Monkton Swifts,2024-03-27T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
605839,Monkton Swifts,2024-03-27T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
605839,Monkton Swifts,2024-03-27T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
605839,Monkton Swifts,2024-03-27T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.18
605839,Monkton Swifts,2024-03-27T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.09
605839,Monkton Swifts,2024-03-27T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.36
605839,Monkton Swifts,2024-03-27T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.83
605839,Monkton Swifts,2024-03-27T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.03
605839,Monkton Swifts,2024-03-27T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.1
605839,Monkton Swifts,2024-03-27T11:20:00.000+00:00,feeder,5,N Current (RMS),A,16.7
605839,Monkton Swifts,2024-03-27T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,3.8
605839,Monkton Swifts,2024-03-27T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,17.8
605839,Monkton Swifts,2024-03-27T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,25.3
605839,Monkton Swifts,2024-03-27T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
605839,Monkton Swifts,2024-03-27T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-27T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-27T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
605839,Monkton Swifts,2024-03-27T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
605839,Monkton Swifts,2024-03-27T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
605839,Monkton Swifts,2024-03-27T11:20:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-27T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-27T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-27T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-27T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
605839,Monkton Swifts,2024-03-27T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
605839,Monkton Swifts,2024-03-27T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
605839,Monkton Swifts,2024-03-27T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.34
605839,Monkton Swifts,2024-03-27T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.19
605839,Monkton Swifts,2024-03-27T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.61
605839,Monkton Swifts,2024-03-27T11:20:00.000+00:00,feeder,3,N Current (RMS),A,13.8
605839,Monkton Swifts,2024-03-27T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.4
605839,Monkton Swifts,2024-03-27T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.1
605839,Monkton Swifts,2024-03-27T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.5
605839,Monkton Swifts,2024-03-27T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
605839,Monkton Swifts,2024-03-27T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
605839,Monkton Swifts,2024-03-27T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.71
605839,Monkton Swifts,2024-03-27T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.06
605839,Monkton Swifts,2024-03-27T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.77
605839,Monkton Swifts,2024-03-27T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.49
605839,Monkton Swifts,2024-03-27T11:20:00.000+00:00,feeder,2,N Current (RMS),A,36.0
605839,Monkton Swifts,2024-03-27T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.0
605839,Monkton Swifts,2024-03-27T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,44.4
605839,Monkton Swifts,2024-03-27T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.0
605839,Monkton Swifts,2024-03-27T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
605839,Monkton Swifts,2024-03-27T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605839,Monkton Swifts,2024-03-27T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.13
605839,Monkton Swifts,2024-03-27T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.05
605839,Monkton Swifts,2024-03-27T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.04
605839,Monkton Swifts,2024-03-27T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
605839,Monkton Swifts,2024-03-27T11:20:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-27T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-27T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-27T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.6
605839,Monkton Swifts,2024-03-27T11:20:00.000+00:00,transformer,,Temperature,C,16.0
605839,Monkton Swifts,2024-03-27T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
605839,Monkton Swifts,2024-03-27T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
605839,Monkton Swifts,2024-03-27T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
605839,Monkton Swifts,2024-03-27T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
605839,Monkton Swifts,2024-03-27T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
605839,Monkton Swifts,2024-03-27T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
605839,Monkton Swifts,2024-03-27T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
605839,Monkton Swifts,2024-03-27T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
605839,Monkton Swifts,2024-03-27T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.7
605839,Monkton Swifts,2024-03-27T11:20:00.000+00:00,busbar,,L3 Active Power,kW,7.23
605839,Monkton Swifts,2024-03-27T11:20:00.000+00:00,busbar,,L2 Active Power,kW,17.89
605839,Monkton Swifts,2024-03-27T11:20:00.000+00:00,busbar,,L1 Active Power,kW,13.2
605839,Monkton Swifts,2024-03-27T11:20:00.000+00:00,busbar,,N Current (RMS),A,47.3
605839,Monkton Swifts,2024-03-27T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
605839,Monkton Swifts,2024-03-27T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
605839,Monkton Swifts,2024-03-27T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
605839,Monkton Swifts,2024-03-27T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.43
605839,Monkton Swifts,2024-03-27T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.15
605839,Monkton Swifts,2024-03-27T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.29
605839,Monkton Swifts,2024-03-27T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.66
605839,Monkton Swifts,2024-03-27T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.31
605839,Monkton Swifts,2024-03-27T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.87
605839,Monkton Swifts,2024-03-27T11:10:00.000+00:00,feeder,5,N Current (RMS),A,18.3
605839,Monkton Swifts,2024-03-27T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,3.4
605839,Monkton Swifts,2024-03-27T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,17.5
605839,Monkton Swifts,2024-03-27T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,28.9
605839,Monkton Swifts,2024-03-27T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
605839,Monkton Swifts,2024-03-27T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
605839,Monkton Swifts,2024-03-27T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
605839,Monkton Swifts,2024-03-27T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.05
605839,Monkton Swifts,2024-03-27T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
605839,Monkton Swifts,2024-03-27T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.1
605839,Monkton Swifts,2024-03-27T11:10:00.000+00:00,feeder,4,N Current (RMS),A,0.6
605839,Monkton Swifts,2024-03-27T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-27T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-27T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
605839,Monkton Swifts,2024-03-27T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
605839,Monkton Swifts,2024-03-27T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
605839,Monkton Swifts,2024-03-27T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.87
605839,Monkton Swifts,2024-03-27T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.19
605839,Monkton Swifts,2024-03-27T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.4
605839,Monkton Swifts,2024-03-27T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.83
605839,Monkton Swifts,2024-03-27T11:10:00.000+00:00,feeder,3,N Current (RMS),A,13.2
605839,Monkton Swifts,2024-03-27T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.0
605839,Monkton Swifts,2024-03-27T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,22.6
605839,Monkton Swifts,2024-03-27T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.7
605839,Monkton Swifts,2024-03-27T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
605839,Monkton Swifts,2024-03-27T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
605839,Monkton Swifts,2024-03-27T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.99
605839,Monkton Swifts,2024-03-27T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.49
605839,Monkton Swifts,2024-03-27T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.04
605839,Monkton Swifts,2024-03-27T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.71
605839,Monkton Swifts,2024-03-27T11:10:00.000+00:00,feeder,2,N Current (RMS),A,35.8
605839,Monkton Swifts,2024-03-27T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.2
605839,Monkton Swifts,2024-03-27T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,42.8
605839,Monkton Swifts,2024-03-27T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.8
605839,Monkton Swifts,2024-03-27T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
605839,Monkton Swifts,2024-03-27T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605839,Monkton Swifts,2024-03-27T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.12
605839,Monkton Swifts,2024-03-27T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.05
605839,Monkton Swifts,2024-03-27T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
605839,Monkton Swifts,2024-03-27T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
605839,Monkton Swifts,2024-03-27T11:10:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-27T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-27T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-27T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.6
605839,Monkton Swifts,2024-03-27T11:10:00.000+00:00,transformer,,Temperature,C,16.0
605839,Monkton Swifts,2024-03-27T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
605839,Monkton Swifts,2024-03-27T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
605839,Monkton Swifts,2024-03-27T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
605839,Monkton Swifts,2024-03-27T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
605839,Monkton Swifts,2024-03-27T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
605839,Monkton Swifts,2024-03-27T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
605839,Monkton Swifts,2024-03-27T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
605839,Monkton Swifts,2024-03-27T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
605839,Monkton Swifts,2024-03-27T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.05
605839,Monkton Swifts,2024-03-27T11:10:00.000+00:00,busbar,,L3 Active Power,kW,8.34
605839,Monkton Swifts,2024-03-27T11:10:00.000+00:00,busbar,,L2 Active Power,kW,19.67
605839,Monkton Swifts,2024-03-27T11:10:00.000+00:00,busbar,,L1 Active Power,kW,15.49
605839,Monkton Swifts,2024-03-27T11:10:00.000+00:00,busbar,,N Current (RMS),A,51.4
605839,Monkton Swifts,2024-03-27T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
605839,Monkton Swifts,2024-03-27T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
605839,Monkton Swifts,2024-03-27T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
605839,Monkton Swifts,2024-03-27T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.44
605839,Monkton Swifts,2024-03-27T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.05
605839,Monkton Swifts,2024-03-27T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.55
605839,Monkton Swifts,2024-03-27T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.63
605839,Monkton Swifts,2024-03-27T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.04
605839,Monkton Swifts,2024-03-27T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.19
605839,Monkton Swifts,2024-03-27T11:00:00.000+00:00,feeder,5,N Current (RMS),A,15.9
605839,Monkton Swifts,2024-03-27T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,3.4
605839,Monkton Swifts,2024-03-27T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,13.1
605839,Monkton Swifts,2024-03-27T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,26.1
605839,Monkton Swifts,2024-03-27T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
605839,Monkton Swifts,2024-03-27T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-27T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
605839,Monkton Swifts,2024-03-27T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.09
605839,Monkton Swifts,2024-03-27T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605839,Monkton Swifts,2024-03-27T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.53
605839,Monkton Swifts,2024-03-27T11:00:00.000+00:00,feeder,4,N Current (RMS),A,3.7
605839,Monkton Swifts,2024-03-27T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
605839,Monkton Swifts,2024-03-27T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-27T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,4.0
605839,Monkton Swifts,2024-03-27T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
605839,Monkton Swifts,2024-03-27T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
605839,Monkton Swifts,2024-03-27T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.85
605839,Monkton Swifts,2024-03-27T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.14
605839,Monkton Swifts,2024-03-27T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.74
605839,Monkton Swifts,2024-03-27T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.29
605839,Monkton Swifts,2024-03-27T11:00:00.000+00:00,feeder,3,N Current (RMS),A,14.7
605839,Monkton Swifts,2024-03-27T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.8
605839,Monkton Swifts,2024-03-27T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.6
605839,Monkton Swifts,2024-03-27T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.6
605839,Monkton Swifts,2024-03-27T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.39
605839,Monkton Swifts,2024-03-27T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
605839,Monkton Swifts,2024-03-27T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.74
605839,Monkton Swifts,2024-03-27T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.88
605839,Monkton Swifts,2024-03-27T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.93
605839,Monkton Swifts,2024-03-27T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.77
605839,Monkton Swifts,2024-03-27T11:00:00.000+00:00,feeder,2,N Current (RMS),A,17.6
605839,Monkton Swifts,2024-03-27T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.8
605839,Monkton Swifts,2024-03-27T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.9
605839,Monkton Swifts,2024-03-27T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.6
605839,Monkton Swifts,2024-03-27T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
605839,Monkton Swifts,2024-03-27T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-27T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
605839,Monkton Swifts,2024-03-27T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605839,Monkton Swifts,2024-03-27T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-27T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605839,Monkton Swifts,2024-03-27T11:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-27T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-27T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-27T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-27T11:00:00.000+00:00,transformer,,Temperature,C,15.9
605839,Monkton Swifts,2024-03-27T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
605839,Monkton Swifts,2024-03-27T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
605839,Monkton Swifts,2024-03-27T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
605839,Monkton Swifts,2024-03-27T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
605839,Monkton Swifts,2024-03-27T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
605839,Monkton Swifts,2024-03-27T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
605839,Monkton Swifts,2024-03-27T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
605839,Monkton Swifts,2024-03-27T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
605839,Monkton Swifts,2024-03-27T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
605839,Monkton Swifts,2024-03-27T11:00:00.000+00:00,busbar,,L3 Active Power,kW,10.71
605839,Monkton Swifts,2024-03-27T11:00:00.000+00:00,busbar,,L2 Active Power,kW,11.7
605839,Monkton Swifts,2024-03-27T11:00:00.000+00:00,busbar,,L1 Active Power,kW,12.78
605839,Monkton Swifts,2024-03-27T11:00:00.000+00:00,busbar,,N Current (RMS),A,28.5
605839,Monkton Swifts,2024-03-27T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
605839,Monkton Swifts,2024-03-27T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
605839,Monkton Swifts,2024-03-27T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
605839,Monkton Swifts,2024-03-27T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.28
605839,Monkton Swifts,2024-03-27T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
605839,Monkton Swifts,2024-03-27T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.2
