Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605839,Monkton Swifts,2024-03-27T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.75
605839,Monkton Swifts,2024-03-27T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.55
605839,Monkton Swifts,2024-03-27T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.63
605839,Monkton Swifts,2024-03-27T10:50:00.000+00:00,feeder,5,N Current (RMS),A,20.4
605839,Monkton Swifts,2024-03-27T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,3.6
605839,Monkton Swifts,2024-03-27T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,10.4
605839,Monkton Swifts,2024-03-27T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,31.6
605839,Monkton Swifts,2024-03-27T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
605839,Monkton Swifts,2024-03-27T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-27T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
605839,Monkton Swifts,2024-03-27T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.11
605839,Monkton Swifts,2024-03-27T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
605839,Monkton Swifts,2024-03-27T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.14
605839,Monkton Swifts,2024-03-27T10:50:00.000+00:00,feeder,4,N Current (RMS),A,0.8
605839,Monkton Swifts,2024-03-27T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.6
605839,Monkton Swifts,2024-03-27T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-27T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
605839,Monkton Swifts,2024-03-27T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
605839,Monkton Swifts,2024-03-27T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
605839,Monkton Swifts,2024-03-27T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.82
605839,Monkton Swifts,2024-03-27T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.96
605839,Monkton Swifts,2024-03-27T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.07
605839,Monkton Swifts,2024-03-27T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.67
605839,Monkton Swifts,2024-03-27T10:50:00.000+00:00,feeder,3,N Current (RMS),A,16.1
605839,Monkton Swifts,2024-03-27T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,21.4
605839,Monkton Swifts,2024-03-27T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.4
605839,Monkton Swifts,2024-03-27T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.4
605839,Monkton Swifts,2024-03-27T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
605839,Monkton Swifts,2024-03-27T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
605839,Monkton Swifts,2024-03-27T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.86
605839,Monkton Swifts,2024-03-27T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.23
605839,Monkton Swifts,2024-03-27T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.68
605839,Monkton Swifts,2024-03-27T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.61
605839,Monkton Swifts,2024-03-27T10:50:00.000+00:00,feeder,2,N Current (RMS),A,29.2
605839,Monkton Swifts,2024-03-27T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,48.5
605839,Monkton Swifts,2024-03-27T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,28.8
605839,Monkton Swifts,2024-03-27T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.8
605839,Monkton Swifts,2024-03-27T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
605839,Monkton Swifts,2024-03-27T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-27T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
605839,Monkton Swifts,2024-03-27T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605839,Monkton Swifts,2024-03-27T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-27T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
605839,Monkton Swifts,2024-03-27T10:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-27T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-27T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-27T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-27T10:50:00.000+00:00,transformer,,Temperature,C,15.9
605839,Monkton Swifts,2024-03-27T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
605839,Monkton Swifts,2024-03-27T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
605839,Monkton Swifts,2024-03-27T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
605839,Monkton Swifts,2024-03-27T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
605839,Monkton Swifts,2024-03-27T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
605839,Monkton Swifts,2024-03-27T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
605839,Monkton Swifts,2024-03-27T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
605839,Monkton Swifts,2024-03-27T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
605839,Monkton Swifts,2024-03-27T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
605839,Monkton Swifts,2024-03-27T10:50:00.000+00:00,busbar,,L3 Active Power,kW,17.02
605839,Monkton Swifts,2024-03-27T10:50:00.000+00:00,busbar,,L2 Active Power,kW,12.29
605839,Monkton Swifts,2024-03-27T10:50:00.000+00:00,busbar,,L1 Active Power,kW,14.03
605839,Monkton Swifts,2024-03-27T10:50:00.000+00:00,busbar,,N Current (RMS),A,30.2
605839,Monkton Swifts,2024-03-27T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
605839,Monkton Swifts,2024-03-27T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
605839,Monkton Swifts,2024-03-27T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
605839,Monkton Swifts,2024-03-27T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.23
605839,Monkton Swifts,2024-03-27T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
605839,Monkton Swifts,2024-03-27T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.5
605839,Monkton Swifts,2024-03-27T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.81
605839,Monkton Swifts,2024-03-27T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.66
605839,Monkton Swifts,2024-03-27T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.6
605839,Monkton Swifts,2024-03-27T10:40:00.000+00:00,feeder,5,N Current (RMS),A,18.4
605839,Monkton Swifts,2024-03-27T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,3.7
605839,Monkton Swifts,2024-03-27T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,11.4
605839,Monkton Swifts,2024-03-27T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,28.4
605839,Monkton Swifts,2024-03-27T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-27T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
605839,Monkton Swifts,2024-03-27T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
605839,Monkton Swifts,2024-03-27T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.15
605839,Monkton Swifts,2024-03-27T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-27T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.15
605839,Monkton Swifts,2024-03-27T10:40:00.000+00:00,feeder,4,N Current (RMS),A,0.8
605839,Monkton Swifts,2024-03-27T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.7
605839,Monkton Swifts,2024-03-27T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-27T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
605839,Monkton Swifts,2024-03-27T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
605839,Monkton Swifts,2024-03-27T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
605839,Monkton Swifts,2024-03-27T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.83
605839,Monkton Swifts,2024-03-27T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.46
605839,Monkton Swifts,2024-03-27T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.45
605839,Monkton Swifts,2024-03-27T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.06
605839,Monkton Swifts,2024-03-27T10:40:00.000+00:00,feeder,3,N Current (RMS),A,22.6
605839,Monkton Swifts,2024-03-27T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,27.3
605839,Monkton Swifts,2024-03-27T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.4
605839,Monkton Swifts,2024-03-27T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.5
605839,Monkton Swifts,2024-03-27T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.67
605839,Monkton Swifts,2024-03-27T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
605839,Monkton Swifts,2024-03-27T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.06
605839,Monkton Swifts,2024-03-27T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.84
605839,Monkton Swifts,2024-03-27T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.92
605839,Monkton Swifts,2024-03-27T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.18
605839,Monkton Swifts,2024-03-27T10:40:00.000+00:00,feeder,2,N Current (RMS),A,21.6
605839,Monkton Swifts,2024-03-27T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.5
605839,Monkton Swifts,2024-03-27T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.4
605839,Monkton Swifts,2024-03-27T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.2
605839,Monkton Swifts,2024-03-27T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-27T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-27T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
605839,Monkton Swifts,2024-03-27T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605839,Monkton Swifts,2024-03-27T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-27T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
605839,Monkton Swifts,2024-03-27T10:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-27T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-27T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-27T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-27T10:40:00.000+00:00,transformer,,Temperature,C,15.9
605839,Monkton Swifts,2024-03-27T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
605839,Monkton Swifts,2024-03-27T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
605839,Monkton Swifts,2024-03-27T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
605839,Monkton Swifts,2024-03-27T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
605839,Monkton Swifts,2024-03-27T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
605839,Monkton Swifts,2024-03-27T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
605839,Monkton Swifts,2024-03-27T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
605839,Monkton Swifts,2024-03-27T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
605839,Monkton Swifts,2024-03-27T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.89
605839,Monkton Swifts,2024-03-27T10:40:00.000+00:00,busbar,,L3 Active Power,kW,11.25
605839,Monkton Swifts,2024-03-27T10:40:00.000+00:00,busbar,,L2 Active Power,kW,10.02
605839,Monkton Swifts,2024-03-27T10:40:00.000+00:00,busbar,,L1 Active Power,kW,15.04
605839,Monkton Swifts,2024-03-27T10:40:00.000+00:00,busbar,,N Current (RMS),A,30.8
605839,Monkton Swifts,2024-03-27T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
605839,Monkton Swifts,2024-03-27T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
605839,Monkton Swifts,2024-03-27T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
605839,Monkton Swifts,2024-03-27T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.23
605839,Monkton Swifts,2024-03-27T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.04
605839,Monkton Swifts,2024-03-27T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.44
605839,Monkton Swifts,2024-03-27T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.74
605839,Monkton Swifts,2024-03-27T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.07
605839,Monkton Swifts,2024-03-27T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.23
605839,Monkton Swifts,2024-03-27T10:30:00.000+00:00,feeder,5,N Current (RMS),A,19.6
605839,Monkton Swifts,2024-03-27T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,3.5
605839,Monkton Swifts,2024-03-27T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,12.7
605839,Monkton Swifts,2024-03-27T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,30.5
605839,Monkton Swifts,2024-03-27T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-27T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
605839,Monkton Swifts,2024-03-27T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605839,Monkton Swifts,2024-03-27T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
605839,Monkton Swifts,2024-03-27T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-27T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.06
605839,Monkton Swifts,2024-03-27T10:30:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-27T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-27T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-27T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
605839,Monkton Swifts,2024-03-27T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
605839,Monkton Swifts,2024-03-27T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
605839,Monkton Swifts,2024-03-27T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
605839,Monkton Swifts,2024-03-27T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.62
605839,Monkton Swifts,2024-03-27T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.65
605839,Monkton Swifts,2024-03-27T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.03
605839,Monkton Swifts,2024-03-27T10:30:00.000+00:00,feeder,3,N Current (RMS),A,7.8
605839,Monkton Swifts,2024-03-27T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.6
605839,Monkton Swifts,2024-03-27T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.1
605839,Monkton Swifts,2024-03-27T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.3
605839,Monkton Swifts,2024-03-27T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
605839,Monkton Swifts,2024-03-27T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
605839,Monkton Swifts,2024-03-27T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.91
605839,Monkton Swifts,2024-03-27T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.03
605839,Monkton Swifts,2024-03-27T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
605839,Monkton Swifts,2024-03-27T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.43
605839,Monkton Swifts,2024-03-27T10:30:00.000+00:00,feeder,2,N Current (RMS),A,16.8
605839,Monkton Swifts,2024-03-27T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.7
605839,Monkton Swifts,2024-03-27T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.0
605839,Monkton Swifts,2024-03-27T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.8
605839,Monkton Swifts,2024-03-27T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-27T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605839,Monkton Swifts,2024-03-27T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
605839,Monkton Swifts,2024-03-27T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605839,Monkton Swifts,2024-03-27T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-27T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.04
605839,Monkton Swifts,2024-03-27T10:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-27T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-27T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-27T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-27T10:30:00.000+00:00,transformer,,Temperature,C,15.9
605839,Monkton Swifts,2024-03-27T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
605839,Monkton Swifts,2024-03-27T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
605839,Monkton Swifts,2024-03-27T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
605839,Monkton Swifts,2024-03-27T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
605839,Monkton Swifts,2024-03-27T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
605839,Monkton Swifts,2024-03-27T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
605839,Monkton Swifts,2024-03-27T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
605839,Monkton Swifts,2024-03-27T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
605839,Monkton Swifts,2024-03-27T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.74
605839,Monkton Swifts,2024-03-27T10:30:00.000+00:00,busbar,,L3 Active Power,kW,6.37
605839,Monkton Swifts,2024-03-27T10:30:00.000+00:00,busbar,,L2 Active Power,kW,8.71
605839,Monkton Swifts,2024-03-27T10:30:00.000+00:00,busbar,,L1 Active Power,kW,14.79
605839,Monkton Swifts,2024-03-27T10:30:00.000+00:00,busbar,,N Current (RMS),A,35.0
605839,Monkton Swifts,2024-03-27T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
605839,Monkton Swifts,2024-03-27T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
605839,Monkton Swifts,2024-03-27T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
605839,Monkton Swifts,2024-03-27T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.37
605839,Monkton Swifts,2024-03-27T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.07
605839,Monkton Swifts,2024-03-27T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.29
605839,Monkton Swifts,2024-03-27T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.66
605839,Monkton Swifts,2024-03-27T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.85
605839,Monkton Swifts,2024-03-27T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.32
605839,Monkton Swifts,2024-03-27T10:20:00.000+00:00,feeder,5,N Current (RMS),A,16.6
605839,Monkton Swifts,2024-03-27T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,3.5
605839,Monkton Swifts,2024-03-27T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,12.0
605839,Monkton Swifts,2024-03-27T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,26.6
605839,Monkton Swifts,2024-03-27T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-27T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
605839,Monkton Swifts,2024-03-27T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605839,Monkton Swifts,2024-03-27T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
605839,Monkton Swifts,2024-03-27T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-27T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.06
605839,Monkton Swifts,2024-03-27T10:20:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-27T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-27T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-27T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
605839,Monkton Swifts,2024-03-27T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
605839,Monkton Swifts,2024-03-27T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.16
605839,Monkton Swifts,2024-03-27T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.87
605839,Monkton Swifts,2024-03-27T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.75
605839,Monkton Swifts,2024-03-27T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.45
605839,Monkton Swifts,2024-03-27T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.81
605839,Monkton Swifts,2024-03-27T10:20:00.000+00:00,feeder,3,N Current (RMS),A,10.8
605839,Monkton Swifts,2024-03-27T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.2
605839,Monkton Swifts,2024-03-27T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.1
605839,Monkton Swifts,2024-03-27T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.7
605839,Monkton Swifts,2024-03-27T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
605839,Monkton Swifts,2024-03-27T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
605839,Monkton Swifts,2024-03-27T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.89
605839,Monkton Swifts,2024-03-27T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.18
605839,Monkton Swifts,2024-03-27T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.5
605839,Monkton Swifts,2024-03-27T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.29
605839,Monkton Swifts,2024-03-27T10:20:00.000+00:00,feeder,2,N Current (RMS),A,19.7
605839,Monkton Swifts,2024-03-27T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.2
605839,Monkton Swifts,2024-03-27T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.8
605839,Monkton Swifts,2024-03-27T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.1
605839,Monkton Swifts,2024-03-27T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-27T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605839,Monkton Swifts,2024-03-27T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
605839,Monkton Swifts,2024-03-27T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605839,Monkton Swifts,2024-03-27T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-27T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
605839,Monkton Swifts,2024-03-27T10:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-27T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-27T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-27T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-27T10:20:00.000+00:00,transformer,,Temperature,C,15.8
605839,Monkton Swifts,2024-03-27T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
605839,Monkton Swifts,2024-03-27T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
605839,Monkton Swifts,2024-03-27T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
605839,Monkton Swifts,2024-03-27T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
605839,Monkton Swifts,2024-03-27T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
605839,Monkton Swifts,2024-03-27T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
605839,Monkton Swifts,2024-03-27T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
605839,Monkton Swifts,2024-03-27T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-27T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.77
605839,Monkton Swifts,2024-03-27T10:20:00.000+00:00,busbar,,L3 Active Power,kW,4.59
605839,Monkton Swifts,2024-03-27T10:20:00.000+00:00,busbar,,L2 Active Power,kW,8.78
605839,Monkton Swifts,2024-03-27T10:20:00.000+00:00,busbar,,L1 Active Power,kW,13.51
605839,Monkton Swifts,2024-03-27T10:20:00.000+00:00,busbar,,N Current (RMS),A,34.9
605839,Monkton Swifts,2024-03-27T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.7
605839,Monkton Swifts,2024-03-27T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
605839,Monkton Swifts,2024-03-27T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
605839,Monkton Swifts,2024-03-27T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.29
605839,Monkton Swifts,2024-03-27T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.04
605839,Monkton Swifts,2024-03-27T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
605839,Monkton Swifts,2024-03-27T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.67
605839,Monkton Swifts,2024-03-27T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.28
605839,Monkton Swifts,2024-03-27T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.84
605839,Monkton Swifts,2024-03-27T10:10:00.000+00:00,feeder,5,N Current (RMS),A,19.1
605839,Monkton Swifts,2024-03-27T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,3.3
605839,Monkton Swifts,2024-03-27T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,17.6
605839,Monkton Swifts,2024-03-27T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,28.4
605839,Monkton Swifts,2024-03-27T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.08
605839,Monkton Swifts,2024-03-27T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
605839,Monkton Swifts,2024-03-27T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605839,Monkton Swifts,2024-03-27T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
605839,Monkton Swifts,2024-03-27T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-27T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.07
605839,Monkton Swifts,2024-03-27T10:10:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-27T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-27T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-27T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
605839,Monkton Swifts,2024-03-27T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
605839,Monkton Swifts,2024-03-27T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
605839,Monkton Swifts,2024-03-27T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
605839,Monkton Swifts,2024-03-27T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.91
605839,Monkton Swifts,2024-03-27T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.36
605839,Monkton Swifts,2024-03-27T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.33
605839,Monkton Swifts,2024-03-27T10:10:00.000+00:00,feeder,3,N Current (RMS),A,14.3
605839,Monkton Swifts,2024-03-27T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.7
605839,Monkton Swifts,2024-03-27T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.2
605839,Monkton Swifts,2024-03-27T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,18.3
605839,Monkton Swifts,2024-03-27T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.74
605839,Monkton Swifts,2024-03-27T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
605839,Monkton Swifts,2024-03-27T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.06
605839,Monkton Swifts,2024-03-27T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.78
605839,Monkton Swifts,2024-03-27T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.62
605839,Monkton Swifts,2024-03-27T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.15
605839,Monkton Swifts,2024-03-27T10:10:00.000+00:00,feeder,2,N Current (RMS),A,27.6
605839,Monkton Swifts,2024-03-27T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,32.4
605839,Monkton Swifts,2024-03-27T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.0
605839,Monkton Swifts,2024-03-27T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,39.0
605839,Monkton Swifts,2024-03-27T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-27T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605839,Monkton Swifts,2024-03-27T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
605839,Monkton Swifts,2024-03-27T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605839,Monkton Swifts,2024-03-27T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
605839,Monkton Swifts,2024-03-27T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.06
605839,Monkton Swifts,2024-03-27T10:10:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-27T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-27T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-27T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-27T10:10:00.000+00:00,transformer,,Temperature,C,15.8
605839,Monkton Swifts,2024-03-27T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
605839,Monkton Swifts,2024-03-27T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
605839,Monkton Swifts,2024-03-27T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
605839,Monkton Swifts,2024-03-27T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
605839,Monkton Swifts,2024-03-27T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
605839,Monkton Swifts,2024-03-27T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
605839,Monkton Swifts,2024-03-27T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
605839,Monkton Swifts,2024-03-27T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-27T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.15
605839,Monkton Swifts,2024-03-27T10:10:00.000+00:00,busbar,,L3 Active Power,kW,8.34
605839,Monkton Swifts,2024-03-27T10:10:00.000+00:00,busbar,,L2 Active Power,kW,7.25
605839,Monkton Swifts,2024-03-27T10:10:00.000+00:00,busbar,,L1 Active Power,kW,19.46
605839,Monkton Swifts,2024-03-27T10:10:00.000+00:00,busbar,,N Current (RMS),A,48.4
605839,Monkton Swifts,2024-03-27T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
605839,Monkton Swifts,2024-03-27T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
605839,Monkton Swifts,2024-03-27T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
605839,Monkton Swifts,2024-03-27T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.32
605839,Monkton Swifts,2024-03-27T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.08
605839,Monkton Swifts,2024-03-27T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.1
605839,Monkton Swifts,2024-03-27T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.82
605839,Monkton Swifts,2024-03-27T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.94
605839,Monkton Swifts,2024-03-27T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.45
605839,Monkton Swifts,2024-03-27T10:00:00.000+00:00,feeder,5,N Current (RMS),A,24.2
605839,Monkton Swifts,2024-03-27T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,4.9
605839,Monkton Swifts,2024-03-27T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,12.6
605839,Monkton Swifts,2024-03-27T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,36.1
605839,Monkton Swifts,2024-03-27T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
605839,Monkton Swifts,2024-03-27T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
605839,Monkton Swifts,2024-03-27T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
605839,Monkton Swifts,2024-03-27T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605839,Monkton Swifts,2024-03-27T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
605839,Monkton Swifts,2024-03-27T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.07
605839,Monkton Swifts,2024-03-27T10:00:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-27T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-27T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-27T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
605839,Monkton Swifts,2024-03-27T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
605839,Monkton Swifts,2024-03-27T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
605839,Monkton Swifts,2024-03-27T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.86
605839,Monkton Swifts,2024-03-27T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.2
605839,Monkton Swifts,2024-03-27T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.7
605839,Monkton Swifts,2024-03-27T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.27
605839,Monkton Swifts,2024-03-27T10:00:00.000+00:00,feeder,3,N Current (RMS),A,7.9
605839,Monkton Swifts,2024-03-27T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.6
605839,Monkton Swifts,2024-03-27T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.2
605839,Monkton Swifts,2024-03-27T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.9
605839,Monkton Swifts,2024-03-27T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
605839,Monkton Swifts,2024-03-27T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
605839,Monkton Swifts,2024-03-27T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.01
605839,Monkton Swifts,2024-03-27T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.54
605839,Monkton Swifts,2024-03-27T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.7
605839,Monkton Swifts,2024-03-27T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.99
605839,Monkton Swifts,2024-03-27T10:00:00.000+00:00,feeder,2,N Current (RMS),A,28.8
605839,Monkton Swifts,2024-03-27T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,43.3
605839,Monkton Swifts,2024-03-27T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.1
605839,Monkton Swifts,2024-03-27T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,49.9
605839,Monkton Swifts,2024-03-27T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-27T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605839,Monkton Swifts,2024-03-27T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
605839,Monkton Swifts,2024-03-27T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
605839,Monkton Swifts,2024-03-27T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605839,Monkton Swifts,2024-03-27T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.07
605839,Monkton Swifts,2024-03-27T10:00:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-27T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-27T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-27T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.5
605839,Monkton Swifts,2024-03-27T10:00:00.000+00:00,transformer,,Temperature,C,15.7
605839,Monkton Swifts,2024-03-27T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
605839,Monkton Swifts,2024-03-27T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
605839,Monkton Swifts,2024-03-27T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
605839,Monkton Swifts,2024-03-27T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
605839,Monkton Swifts,2024-03-27T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
605839,Monkton Swifts,2024-03-27T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
605839,Monkton Swifts,2024-03-27T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
605839,Monkton Swifts,2024-03-27T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
605839,Monkton Swifts,2024-03-27T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.09
605839,Monkton Swifts,2024-03-27T10:00:00.000+00:00,busbar,,L3 Active Power,kW,12.53
605839,Monkton Swifts,2024-03-27T10:00:00.000+00:00,busbar,,L2 Active Power,kW,9.36
605839,Monkton Swifts,2024-03-27T10:00:00.000+00:00,busbar,,L1 Active Power,kW,21.84
605839,Monkton Swifts,2024-03-27T10:00:00.000+00:00,busbar,,N Current (RMS),A,49.3
605839,Monkton Swifts,2024-03-27T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
605839,Monkton Swifts,2024-03-27T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
605839,Monkton Swifts,2024-03-27T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
605839,Monkton Swifts,2024-03-27T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.21
605839,Monkton Swifts,2024-03-27T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.11
605839,Monkton Swifts,2024-03-27T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.12
605839,Monkton Swifts,2024-03-27T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.4
605839,Monkton Swifts,2024-03-27T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.91
605839,Monkton Swifts,2024-03-27T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.45
605839,Monkton Swifts,2024-03-27T09:50:00.000+00:00,feeder,5,N Current (RMS),A,15.5
605839,Monkton Swifts,2024-03-27T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,7.5
605839,Monkton Swifts,2024-03-27T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,12.5
605839,Monkton Swifts,2024-03-27T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,27.2
605839,Monkton Swifts,2024-03-27T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-27T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
605839,Monkton Swifts,2024-03-27T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
605839,Monkton Swifts,2024-03-27T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.07
605839,Monkton Swifts,2024-03-27T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-27T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
605839,Monkton Swifts,2024-03-27T09:50:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-27T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-27T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-27T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-27T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
605839,Monkton Swifts,2024-03-27T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.11
605839,Monkton Swifts,2024-03-27T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
605839,Monkton Swifts,2024-03-27T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.25
605839,Monkton Swifts,2024-03-27T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.24
605839,Monkton Swifts,2024-03-27T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.44
605839,Monkton Swifts,2024-03-27T09:50:00.000+00:00,feeder,3,N Current (RMS),A,14.1
605839,Monkton Swifts,2024-03-27T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.9
605839,Monkton Swifts,2024-03-27T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.4
605839,Monkton Swifts,2024-03-27T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.8
605839,Monkton Swifts,2024-03-27T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
605839,Monkton Swifts,2024-03-27T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
605839,Monkton Swifts,2024-03-27T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.96
605839,Monkton Swifts,2024-03-27T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.31
605839,Monkton Swifts,2024-03-27T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.43
605839,Monkton Swifts,2024-03-27T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.24
605839,Monkton Swifts,2024-03-27T09:50:00.000+00:00,feeder,2,N Current (RMS),A,25.6
605839,Monkton Swifts,2024-03-27T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,36.6
605839,Monkton Swifts,2024-03-27T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.6
605839,Monkton Swifts,2024-03-27T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.6
605839,Monkton Swifts,2024-03-27T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
605839,Monkton Swifts,2024-03-27T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-27T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
605839,Monkton Swifts,2024-03-27T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605839,Monkton Swifts,2024-03-27T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-27T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-27T09:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-27T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-27T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-27T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-27T09:50:00.000+00:00,transformer,,Temperature,C,15.6
605839,Monkton Swifts,2024-03-27T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
605839,Monkton Swifts,2024-03-27T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
605839,Monkton Swifts,2024-03-27T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
605839,Monkton Swifts,2024-03-27T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
605839,Monkton Swifts,2024-03-27T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
605839,Monkton Swifts,2024-03-27T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
605839,Monkton Swifts,2024-03-27T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
605839,Monkton Swifts,2024-03-27T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
605839,Monkton Swifts,2024-03-27T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.13
605839,Monkton Swifts,2024-03-27T09:50:00.000+00:00,busbar,,L3 Active Power,kW,12.0
605839,Monkton Swifts,2024-03-27T09:50:00.000+00:00,busbar,,L2 Active Power,kW,9.55
605839,Monkton Swifts,2024-03-27T09:50:00.000+00:00,busbar,,L1 Active Power,kW,12.16
605839,Monkton Swifts,2024-03-27T09:50:00.000+00:00,busbar,,N Current (RMS),A,29.8
605839,Monkton Swifts,2024-03-27T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
605839,Monkton Swifts,2024-03-27T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
605839,Monkton Swifts,2024-03-27T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
605839,Monkton Swifts,2024-03-27T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.22
605839,Monkton Swifts,2024-03-27T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
605839,Monkton Swifts,2024-03-27T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
605839,Monkton Swifts,2024-03-27T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.2
605839,Monkton Swifts,2024-03-27T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.92
605839,Monkton Swifts,2024-03-27T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.03
605839,Monkton Swifts,2024-03-27T09:40:00.000+00:00,feeder,5,N Current (RMS),A,19.1
605839,Monkton Swifts,2024-03-27T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,6.3
605839,Monkton Swifts,2024-03-27T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,9.8
605839,Monkton Swifts,2024-03-27T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,29.4
605839,Monkton Swifts,2024-03-27T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
605839,Monkton Swifts,2024-03-27T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
605839,Monkton Swifts,2024-03-27T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-27T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
605839,Monkton Swifts,2024-03-27T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-27T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.58
605839,Monkton Swifts,2024-03-27T09:40:00.000+00:00,feeder,4,N Current (RMS),A,2.8
605839,Monkton Swifts,2024-03-27T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-27T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-27T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,3.0
605839,Monkton Swifts,2024-03-27T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
605839,Monkton Swifts,2024-03-27T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
605839,Monkton Swifts,2024-03-27T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
605839,Monkton Swifts,2024-03-27T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.5
605839,Monkton Swifts,2024-03-27T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.85
605839,Monkton Swifts,2024-03-27T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.77
605839,Monkton Swifts,2024-03-27T09:40:00.000+00:00,feeder,3,N Current (RMS),A,9.7
605839,Monkton Swifts,2024-03-27T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.8
605839,Monkton Swifts,2024-03-27T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.2
605839,Monkton Swifts,2024-03-27T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.1
605839,Monkton Swifts,2024-03-27T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
605839,Monkton Swifts,2024-03-27T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
605839,Monkton Swifts,2024-03-27T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.2
605839,Monkton Swifts,2024-03-27T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.57
605839,Monkton Swifts,2024-03-27T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.76
605839,Monkton Swifts,2024-03-27T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.38
605839,Monkton Swifts,2024-03-27T09:40:00.000+00:00,feeder,2,N Current (RMS),A,33.1
605839,Monkton Swifts,2024-03-27T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.8
605839,Monkton Swifts,2024-03-27T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,33.2
605839,Monkton Swifts,2024-03-27T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.5
605839,Monkton Swifts,2024-03-27T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
605839,Monkton Swifts,2024-03-27T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605839,Monkton Swifts,2024-03-27T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.11
605839,Monkton Swifts,2024-03-27T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
605839,Monkton Swifts,2024-03-27T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
605839,Monkton Swifts,2024-03-27T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-27T09:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-27T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-27T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-27T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.5
605839,Monkton Swifts,2024-03-27T09:40:00.000+00:00,transformer,,Temperature,C,15.6
605839,Monkton Swifts,2024-03-27T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
605839,Monkton Swifts,2024-03-27T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
605839,Monkton Swifts,2024-03-27T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
605839,Monkton Swifts,2024-03-27T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
605839,Monkton Swifts,2024-03-27T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
605839,Monkton Swifts,2024-03-27T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
605839,Monkton Swifts,2024-03-27T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
605839,Monkton Swifts,2024-03-27T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
605839,Monkton Swifts,2024-03-27T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.71
605839,Monkton Swifts,2024-03-27T09:40:00.000+00:00,busbar,,L3 Active Power,kW,6.26
605839,Monkton Swifts,2024-03-27T09:40:00.000+00:00,busbar,,L2 Active Power,kW,12.49
605839,Monkton Swifts,2024-03-27T09:40:00.000+00:00,busbar,,L1 Active Power,kW,13.75
605839,Monkton Swifts,2024-03-27T09:40:00.000+00:00,busbar,,N Current (RMS),A,40.2
605839,Monkton Swifts,2024-03-27T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
605839,Monkton Swifts,2024-03-27T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
605839,Monkton Swifts,2024-03-27T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
605839,Monkton Swifts,2024-03-27T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.32
605839,Monkton Swifts,2024-03-27T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.09
605839,Monkton Swifts,2024-03-27T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-27T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.94
605839,Monkton Swifts,2024-03-27T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.89
605839,Monkton Swifts,2024-03-27T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.95
605839,Monkton Swifts,2024-03-27T09:30:00.000+00:00,feeder,5,N Current (RMS),A,22.2
605839,Monkton Swifts,2024-03-27T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,5.6
605839,Monkton Swifts,2024-03-27T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,7.7
605839,Monkton Swifts,2024-03-27T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,33.8
605839,Monkton Swifts,2024-03-27T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
605839,Monkton Swifts,2024-03-27T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-27T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605839,Monkton Swifts,2024-03-27T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
605839,Monkton Swifts,2024-03-27T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
605839,Monkton Swifts,2024-03-27T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.08
605839,Monkton Swifts,2024-03-27T09:30:00.000+00:00,feeder,4,N Current (RMS),A,0.5
605839,Monkton Swifts,2024-03-27T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-27T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-27T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
605839,Monkton Swifts,2024-03-27T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
605839,Monkton Swifts,2024-03-27T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
605839,Monkton Swifts,2024-03-27T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
605839,Monkton Swifts,2024-03-27T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.79
605839,Monkton Swifts,2024-03-27T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.26
605839,Monkton Swifts,2024-03-27T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.79
