Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605839,Monkton Swifts,2024-03-27T09:30:00.000+00:00,feeder,3,N Current (RMS),A,14.6
605839,Monkton Swifts,2024-03-27T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.5
605839,Monkton Swifts,2024-03-27T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.9
605839,Monkton Swifts,2024-03-27T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.5
605839,Monkton Swifts,2024-03-27T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.89
605839,Monkton Swifts,2024-03-27T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
605839,Monkton Swifts,2024-03-27T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.57
605839,Monkton Swifts,2024-03-27T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.04
605839,Monkton Swifts,2024-03-27T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.69
605839,Monkton Swifts,2024-03-27T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.73
605839,Monkton Swifts,2024-03-27T09:30:00.000+00:00,feeder,2,N Current (RMS),A,27.2
605839,Monkton Swifts,2024-03-27T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.8
605839,Monkton Swifts,2024-03-27T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,28.5
605839,Monkton Swifts,2024-03-27T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.0
605839,Monkton Swifts,2024-03-27T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
605839,Monkton Swifts,2024-03-27T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-27T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
605839,Monkton Swifts,2024-03-27T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
605839,Monkton Swifts,2024-03-27T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
605839,Monkton Swifts,2024-03-27T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-27T09:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-27T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-27T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-27T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-27T09:30:00.000+00:00,transformer,,Temperature,C,15.7
605839,Monkton Swifts,2024-03-27T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
605839,Monkton Swifts,2024-03-27T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
605839,Monkton Swifts,2024-03-27T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
605839,Monkton Swifts,2024-03-27T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
605839,Monkton Swifts,2024-03-27T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
605839,Monkton Swifts,2024-03-27T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
605839,Monkton Swifts,2024-03-27T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
605839,Monkton Swifts,2024-03-27T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
605839,Monkton Swifts,2024-03-27T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.81
605839,Monkton Swifts,2024-03-27T09:30:00.000+00:00,busbar,,L3 Active Power,kW,8.76
605839,Monkton Swifts,2024-03-27T09:30:00.000+00:00,busbar,,L2 Active Power,kW,13.82
605839,Monkton Swifts,2024-03-27T09:30:00.000+00:00,busbar,,L1 Active Power,kW,12.54
605839,Monkton Swifts,2024-03-27T09:30:00.000+00:00,busbar,,N Current (RMS),A,35.0
605839,Monkton Swifts,2024-03-27T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
605839,Monkton Swifts,2024-03-27T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
605839,Monkton Swifts,2024-03-27T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
605839,Monkton Swifts,2024-03-27T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.3
605839,Monkton Swifts,2024-03-27T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.26
605839,Monkton Swifts,2024-03-27T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-27T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.73
605839,Monkton Swifts,2024-03-27T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.28
605839,Monkton Swifts,2024-03-27T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,11.12
605839,Monkton Swifts,2024-03-27T09:20:00.000+00:00,feeder,5,N Current (RMS),A,34.4
605839,Monkton Swifts,2024-03-27T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,3.5
605839,Monkton Swifts,2024-03-27T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,6.1
605839,Monkton Swifts,2024-03-27T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,46.6
605839,Monkton Swifts,2024-03-27T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
605839,Monkton Swifts,2024-03-27T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
605839,Monkton Swifts,2024-03-27T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
605839,Monkton Swifts,2024-03-27T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
605839,Monkton Swifts,2024-03-27T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
605839,Monkton Swifts,2024-03-27T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.09
605839,Monkton Swifts,2024-03-27T09:20:00.000+00:00,feeder,4,N Current (RMS),A,0.5
605839,Monkton Swifts,2024-03-27T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-27T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-27T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
605839,Monkton Swifts,2024-03-27T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
605839,Monkton Swifts,2024-03-27T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
605839,Monkton Swifts,2024-03-27T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
605839,Monkton Swifts,2024-03-27T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.84
605839,Monkton Swifts,2024-03-27T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.22
605839,Monkton Swifts,2024-03-27T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.99
605839,Monkton Swifts,2024-03-27T09:20:00.000+00:00,feeder,3,N Current (RMS),A,12.8
605839,Monkton Swifts,2024-03-27T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.2
605839,Monkton Swifts,2024-03-27T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.6
605839,Monkton Swifts,2024-03-27T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.7
605839,Monkton Swifts,2024-03-27T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
605839,Monkton Swifts,2024-03-27T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
605839,Monkton Swifts,2024-03-27T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.35
605839,Monkton Swifts,2024-03-27T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.05
605839,Monkton Swifts,2024-03-27T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.05
605839,Monkton Swifts,2024-03-27T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.52
605839,Monkton Swifts,2024-03-27T09:20:00.000+00:00,feeder,2,N Current (RMS),A,18.1
605839,Monkton Swifts,2024-03-27T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.5
605839,Monkton Swifts,2024-03-27T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.7
605839,Monkton Swifts,2024-03-27T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.9
605839,Monkton Swifts,2024-03-27T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-27T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-27T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
605839,Monkton Swifts,2024-03-27T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605839,Monkton Swifts,2024-03-27T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-27T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605839,Monkton Swifts,2024-03-27T09:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-27T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-27T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-27T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-27T09:20:00.000+00:00,transformer,,Temperature,C,15.8
605839,Monkton Swifts,2024-03-27T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
605839,Monkton Swifts,2024-03-27T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
605839,Monkton Swifts,2024-03-27T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
605839,Monkton Swifts,2024-03-27T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
605839,Monkton Swifts,2024-03-27T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
605839,Monkton Swifts,2024-03-27T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
605839,Monkton Swifts,2024-03-27T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
605839,Monkton Swifts,2024-03-27T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
605839,Monkton Swifts,2024-03-27T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
605839,Monkton Swifts,2024-03-27T09:20:00.000+00:00,busbar,,L3 Active Power,kW,6.63
605839,Monkton Swifts,2024-03-27T09:20:00.000+00:00,busbar,,L2 Active Power,kW,7.56
605839,Monkton Swifts,2024-03-27T09:20:00.000+00:00,busbar,,L1 Active Power,kW,15.74
605839,Monkton Swifts,2024-03-27T09:20:00.000+00:00,busbar,,N Current (RMS),A,41.6
605839,Monkton Swifts,2024-03-27T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
605839,Monkton Swifts,2024-03-27T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
605839,Monkton Swifts,2024-03-27T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
605839,Monkton Swifts,2024-03-27T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.36
605839,Monkton Swifts,2024-03-27T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.18
605839,Monkton Swifts,2024-03-27T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.04
605839,Monkton Swifts,2024-03-27T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.99
605839,Monkton Swifts,2024-03-27T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.16
605839,Monkton Swifts,2024-03-27T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,11.15
605839,Monkton Swifts,2024-03-27T09:10:00.000+00:00,feeder,5,N Current (RMS),A,34.3
605839,Monkton Swifts,2024-03-27T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,5.9
605839,Monkton Swifts,2024-03-27T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,6.1
605839,Monkton Swifts,2024-03-27T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,46.8
605839,Monkton Swifts,2024-03-27T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
605839,Monkton Swifts,2024-03-27T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
605839,Monkton Swifts,2024-03-27T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-27T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.05
605839,Monkton Swifts,2024-03-27T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
605839,Monkton Swifts,2024-03-27T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.13
605839,Monkton Swifts,2024-03-27T09:10:00.000+00:00,feeder,4,N Current (RMS),A,0.6
605839,Monkton Swifts,2024-03-27T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-27T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-27T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
605839,Monkton Swifts,2024-03-27T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
605839,Monkton Swifts,2024-03-27T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.7
605839,Monkton Swifts,2024-03-27T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.81
605839,Monkton Swifts,2024-03-27T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.76
605839,Monkton Swifts,2024-03-27T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,-1.2
605839,Monkton Swifts,2024-03-27T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.5
605839,Monkton Swifts,2024-03-27T09:10:00.000+00:00,feeder,3,N Current (RMS),A,18.6
605839,Monkton Swifts,2024-03-27T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.3
605839,Monkton Swifts,2024-03-27T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,6.4
605839,Monkton Swifts,2024-03-27T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.3
605839,Monkton Swifts,2024-03-27T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
605839,Monkton Swifts,2024-03-27T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
605839,Monkton Swifts,2024-03-27T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.43
605839,Monkton Swifts,2024-03-27T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.91
605839,Monkton Swifts,2024-03-27T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.26
605839,Monkton Swifts,2024-03-27T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.68
605839,Monkton Swifts,2024-03-27T09:10:00.000+00:00,feeder,2,N Current (RMS),A,10.3
605839,Monkton Swifts,2024-03-27T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.0
605839,Monkton Swifts,2024-03-27T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.5
605839,Monkton Swifts,2024-03-27T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.8
605839,Monkton Swifts,2024-03-27T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-27T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-27T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
605839,Monkton Swifts,2024-03-27T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605839,Monkton Swifts,2024-03-27T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605839,Monkton Swifts,2024-03-27T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
605839,Monkton Swifts,2024-03-27T09:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-27T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-27T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-27T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-27T09:10:00.000+00:00,transformer,,Temperature,C,15.8
605839,Monkton Swifts,2024-03-27T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
605839,Monkton Swifts,2024-03-27T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
605839,Monkton Swifts,2024-03-27T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
605839,Monkton Swifts,2024-03-27T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
605839,Monkton Swifts,2024-03-27T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
605839,Monkton Swifts,2024-03-27T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
605839,Monkton Swifts,2024-03-27T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
605839,Monkton Swifts,2024-03-27T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
605839,Monkton Swifts,2024-03-27T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.7
605839,Monkton Swifts,2024-03-27T09:10:00.000+00:00,busbar,,L3 Active Power,kW,6.68
605839,Monkton Swifts,2024-03-27T09:10:00.000+00:00,busbar,,L2 Active Power,kW,2.25
605839,Monkton Swifts,2024-03-27T09:10:00.000+00:00,busbar,,L1 Active Power,kW,17.49
605839,Monkton Swifts,2024-03-27T09:10:00.000+00:00,busbar,,N Current (RMS),A,52.0
605839,Monkton Swifts,2024-03-27T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
605839,Monkton Swifts,2024-03-27T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,14.3
605839,Monkton Swifts,2024-03-27T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
605839,Monkton Swifts,2024-03-27T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.29
605839,Monkton Swifts,2024-03-27T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.2
605839,Monkton Swifts,2024-03-27T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.07
605839,Monkton Swifts,2024-03-27T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.9
605839,Monkton Swifts,2024-03-27T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.1
605839,Monkton Swifts,2024-03-27T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,9.74
605839,Monkton Swifts,2024-03-27T09:00:00.000+00:00,feeder,5,N Current (RMS),A,28.3
605839,Monkton Swifts,2024-03-27T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,4.8
605839,Monkton Swifts,2024-03-27T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,8.8
605839,Monkton Swifts,2024-03-27T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,40.4
605839,Monkton Swifts,2024-03-27T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-27T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
605839,Monkton Swifts,2024-03-27T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
605839,Monkton Swifts,2024-03-27T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.07
605839,Monkton Swifts,2024-03-27T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
605839,Monkton Swifts,2024-03-27T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.19
605839,Monkton Swifts,2024-03-27T09:00:00.000+00:00,feeder,4,N Current (RMS),A,0.9
605839,Monkton Swifts,2024-03-27T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
605839,Monkton Swifts,2024-03-27T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-27T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
605839,Monkton Swifts,2024-03-27T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
605839,Monkton Swifts,2024-03-27T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
605839,Monkton Swifts,2024-03-27T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
605839,Monkton Swifts,2024-03-27T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.58
605839,Monkton Swifts,2024-03-27T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.87
605839,Monkton Swifts,2024-03-27T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.6
605839,Monkton Swifts,2024-03-27T09:00:00.000+00:00,feeder,3,N Current (RMS),A,11.9
605839,Monkton Swifts,2024-03-27T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.1
605839,Monkton Swifts,2024-03-27T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,6.4
605839,Monkton Swifts,2024-03-27T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.6
605839,Monkton Swifts,2024-03-27T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
605839,Monkton Swifts,2024-03-27T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
605839,Monkton Swifts,2024-03-27T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.33
605839,Monkton Swifts,2024-03-27T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.13
605839,Monkton Swifts,2024-03-27T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.02
605839,Monkton Swifts,2024-03-27T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.69
605839,Monkton Swifts,2024-03-27T09:00:00.000+00:00,feeder,2,N Current (RMS),A,12.6
605839,Monkton Swifts,2024-03-27T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.2
605839,Monkton Swifts,2024-03-27T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.0
605839,Monkton Swifts,2024-03-27T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.5
605839,Monkton Swifts,2024-03-27T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-27T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-27T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
605839,Monkton Swifts,2024-03-27T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605839,Monkton Swifts,2024-03-27T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605839,Monkton Swifts,2024-03-27T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
605839,Monkton Swifts,2024-03-27T09:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-27T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-27T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-27T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-27T09:00:00.000+00:00,transformer,,Temperature,C,15.8
605839,Monkton Swifts,2024-03-27T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
605839,Monkton Swifts,2024-03-27T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
605839,Monkton Swifts,2024-03-27T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
605839,Monkton Swifts,2024-03-27T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
605839,Monkton Swifts,2024-03-27T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
605839,Monkton Swifts,2024-03-27T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
605839,Monkton Swifts,2024-03-27T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
605839,Monkton Swifts,2024-03-27T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
605839,Monkton Swifts,2024-03-27T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.85
605839,Monkton Swifts,2024-03-27T09:00:00.000+00:00,busbar,,L3 Active Power,kW,8.66
605839,Monkton Swifts,2024-03-27T09:00:00.000+00:00,busbar,,L2 Active Power,kW,5.01
605839,Monkton Swifts,2024-03-27T09:00:00.000+00:00,busbar,,L1 Active Power,kW,14.25
605839,Monkton Swifts,2024-03-27T09:00:00.000+00:00,busbar,,N Current (RMS),A,34.5
605839,Monkton Swifts,2024-03-27T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
605839,Monkton Swifts,2024-03-27T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.9
605839,Monkton Swifts,2024-03-27T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
605839,Monkton Swifts,2024-03-27T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.26
605839,Monkton Swifts,2024-03-27T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.19
605839,Monkton Swifts,2024-03-27T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.34
605839,Monkton Swifts,2024-03-27T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.09
605839,Monkton Swifts,2024-03-27T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.77
605839,Monkton Swifts,2024-03-27T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.4
605839,Monkton Swifts,2024-03-27T08:50:00.000+00:00,feeder,5,N Current (RMS),A,23.9
605839,Monkton Swifts,2024-03-27T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,17.4
605839,Monkton Swifts,2024-03-27T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,7.6
605839,Monkton Swifts,2024-03-27T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,39.5
605839,Monkton Swifts,2024-03-27T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
605839,Monkton Swifts,2024-03-27T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-27T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
605839,Monkton Swifts,2024-03-27T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
605839,Monkton Swifts,2024-03-27T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
605839,Monkton Swifts,2024-03-27T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.18
605839,Monkton Swifts,2024-03-27T08:50:00.000+00:00,feeder,4,N Current (RMS),A,0.8
605839,Monkton Swifts,2024-03-27T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-27T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-27T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.9
605839,Monkton Swifts,2024-03-27T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
605839,Monkton Swifts,2024-03-27T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
605839,Monkton Swifts,2024-03-27T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
605839,Monkton Swifts,2024-03-27T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.08
605839,Monkton Swifts,2024-03-27T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.16
605839,Monkton Swifts,2024-03-27T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.7
605839,Monkton Swifts,2024-03-27T08:50:00.000+00:00,feeder,3,N Current (RMS),A,8.1
605839,Monkton Swifts,2024-03-27T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.7
605839,Monkton Swifts,2024-03-27T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.2
605839,Monkton Swifts,2024-03-27T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.9
605839,Monkton Swifts,2024-03-27T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.58
605839,Monkton Swifts,2024-03-27T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
605839,Monkton Swifts,2024-03-27T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.41
605839,Monkton Swifts,2024-03-27T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.02
605839,Monkton Swifts,2024-03-27T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.03
605839,Monkton Swifts,2024-03-27T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.83
605839,Monkton Swifts,2024-03-27T08:50:00.000+00:00,feeder,2,N Current (RMS),A,13.3
605839,Monkton Swifts,2024-03-27T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.2
605839,Monkton Swifts,2024-03-27T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.1
605839,Monkton Swifts,2024-03-27T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.8
605839,Monkton Swifts,2024-03-27T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-27T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-27T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
605839,Monkton Swifts,2024-03-27T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605839,Monkton Swifts,2024-03-27T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605839,Monkton Swifts,2024-03-27T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
605839,Monkton Swifts,2024-03-27T08:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-27T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-27T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-27T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-27T08:50:00.000+00:00,transformer,,Temperature,C,15.8
605839,Monkton Swifts,2024-03-27T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
605839,Monkton Swifts,2024-03-27T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
605839,Monkton Swifts,2024-03-27T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
605839,Monkton Swifts,2024-03-27T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
605839,Monkton Swifts,2024-03-27T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
605839,Monkton Swifts,2024-03-27T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
605839,Monkton Swifts,2024-03-27T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
605839,Monkton Swifts,2024-03-27T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
605839,Monkton Swifts,2024-03-27T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
605839,Monkton Swifts,2024-03-27T08:50:00.000+00:00,busbar,,L3 Active Power,kW,9.19
605839,Monkton Swifts,2024-03-27T08:50:00.000+00:00,busbar,,L2 Active Power,kW,6.99
605839,Monkton Swifts,2024-03-27T08:50:00.000+00:00,busbar,,L1 Active Power,kW,15.15
605839,Monkton Swifts,2024-03-27T08:50:00.000+00:00,busbar,,N Current (RMS),A,31.0
605839,Monkton Swifts,2024-03-27T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
605839,Monkton Swifts,2024-03-27T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
605839,Monkton Swifts,2024-03-27T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
605839,Monkton Swifts,2024-03-27T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.23
605839,Monkton Swifts,2024-03-27T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.29
605839,Monkton Swifts,2024-03-27T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.37
605839,Monkton Swifts,2024-03-27T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.13
605839,Monkton Swifts,2024-03-27T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.13
605839,Monkton Swifts,2024-03-27T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.85
605839,Monkton Swifts,2024-03-27T08:40:00.000+00:00,feeder,5,N Current (RMS),A,17.9
605839,Monkton Swifts,2024-03-27T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,19.5
605839,Monkton Swifts,2024-03-27T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,9.2
605839,Monkton Swifts,2024-03-27T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,29.8
605839,Monkton Swifts,2024-03-27T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-27T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
605839,Monkton Swifts,2024-03-27T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
605839,Monkton Swifts,2024-03-27T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-27T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
605839,Monkton Swifts,2024-03-27T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.18
605839,Monkton Swifts,2024-03-27T08:40:00.000+00:00,feeder,4,N Current (RMS),A,0.8
605839,Monkton Swifts,2024-03-27T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-27T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-27T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.9
605839,Monkton Swifts,2024-03-27T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.7
605839,Monkton Swifts,2024-03-27T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
605839,Monkton Swifts,2024-03-27T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
605839,Monkton Swifts,2024-03-27T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.87
605839,Monkton Swifts,2024-03-27T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.23
605839,Monkton Swifts,2024-03-27T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.37
605839,Monkton Swifts,2024-03-27T08:40:00.000+00:00,feeder,3,N Current (RMS),A,15.7
605839,Monkton Swifts,2024-03-27T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.6
605839,Monkton Swifts,2024-03-27T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.7
605839,Monkton Swifts,2024-03-27T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,21.6
605839,Monkton Swifts,2024-03-27T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
605839,Monkton Swifts,2024-03-27T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
605839,Monkton Swifts,2024-03-27T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.64
605839,Monkton Swifts,2024-03-27T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.48
605839,Monkton Swifts,2024-03-27T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.26
605839,Monkton Swifts,2024-03-27T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.55
605839,Monkton Swifts,2024-03-27T08:40:00.000+00:00,feeder,2,N Current (RMS),A,12.0
605839,Monkton Swifts,2024-03-27T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.1
605839,Monkton Swifts,2024-03-27T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.0
605839,Monkton Swifts,2024-03-27T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.5
605839,Monkton Swifts,2024-03-27T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-27T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-27T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
605839,Monkton Swifts,2024-03-27T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605839,Monkton Swifts,2024-03-27T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605839,Monkton Swifts,2024-03-27T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
605839,Monkton Swifts,2024-03-27T08:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-27T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-27T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-27T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-27T08:40:00.000+00:00,transformer,,Temperature,C,15.8
605839,Monkton Swifts,2024-03-27T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
605839,Monkton Swifts,2024-03-27T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
605839,Monkton Swifts,2024-03-27T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
605839,Monkton Swifts,2024-03-27T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
605839,Monkton Swifts,2024-03-27T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
605839,Monkton Swifts,2024-03-27T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
605839,Monkton Swifts,2024-03-27T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
605839,Monkton Swifts,2024-03-27T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
605839,Monkton Swifts,2024-03-27T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
605839,Monkton Swifts,2024-03-27T08:40:00.000+00:00,busbar,,L3 Active Power,kW,10.45
605839,Monkton Swifts,2024-03-27T08:40:00.000+00:00,busbar,,L2 Active Power,kW,7.66
605839,Monkton Swifts,2024-03-27T08:40:00.000+00:00,busbar,,L1 Active Power,kW,14.97
605839,Monkton Swifts,2024-03-27T08:40:00.000+00:00,busbar,,N Current (RMS),A,32.3
605839,Monkton Swifts,2024-03-27T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
605839,Monkton Swifts,2024-03-27T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
605839,Monkton Swifts,2024-03-27T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
605839,Monkton Swifts,2024-03-27T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.18
605839,Monkton Swifts,2024-03-27T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.13
605839,Monkton Swifts,2024-03-27T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.55
605839,Monkton Swifts,2024-03-27T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.8
605839,Monkton Swifts,2024-03-27T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.24
605839,Monkton Swifts,2024-03-27T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.95
605839,Monkton Swifts,2024-03-27T08:30:00.000+00:00,feeder,5,N Current (RMS),A,19.7
605839,Monkton Swifts,2024-03-27T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,3.7
605839,Monkton Swifts,2024-03-27T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,9.3
605839,Monkton Swifts,2024-03-27T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,29.2
605839,Monkton Swifts,2024-03-27T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
605839,Monkton Swifts,2024-03-27T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
605839,Monkton Swifts,2024-03-27T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-27T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
605839,Monkton Swifts,2024-03-27T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
605839,Monkton Swifts,2024-03-27T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.15
605839,Monkton Swifts,2024-03-27T08:30:00.000+00:00,feeder,4,N Current (RMS),A,0.7
605839,Monkton Swifts,2024-03-27T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-27T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-27T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
605839,Monkton Swifts,2024-03-27T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
605839,Monkton Swifts,2024-03-27T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
605839,Monkton Swifts,2024-03-27T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.7
605839,Monkton Swifts,2024-03-27T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.76
605839,Monkton Swifts,2024-03-27T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.39
605839,Monkton Swifts,2024-03-27T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.78
605839,Monkton Swifts,2024-03-27T08:30:00.000+00:00,feeder,3,N Current (RMS),A,20.0
605839,Monkton Swifts,2024-03-27T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.0
605839,Monkton Swifts,2024-03-27T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.3
605839,Monkton Swifts,2024-03-27T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,29.6
605839,Monkton Swifts,2024-03-27T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
605839,Monkton Swifts,2024-03-27T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.24
605839,Monkton Swifts,2024-03-27T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.55
605839,Monkton Swifts,2024-03-27T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.68
605839,Monkton Swifts,2024-03-27T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.1
605839,Monkton Swifts,2024-03-27T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.3
605839,Monkton Swifts,2024-03-27T08:30:00.000+00:00,feeder,2,N Current (RMS),A,23.5
605839,Monkton Swifts,2024-03-27T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.2
605839,Monkton Swifts,2024-03-27T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.2
605839,Monkton Swifts,2024-03-27T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,29.0
605839,Monkton Swifts,2024-03-27T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-27T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605839,Monkton Swifts,2024-03-27T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
605839,Monkton Swifts,2024-03-27T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605839,Monkton Swifts,2024-03-27T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605839,Monkton Swifts,2024-03-27T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
605839,Monkton Swifts,2024-03-27T08:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-27T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-27T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-27T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-27T08:30:00.000+00:00,transformer,,Temperature,C,15.8
605839,Monkton Swifts,2024-03-27T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
605839,Monkton Swifts,2024-03-27T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
605839,Monkton Swifts,2024-03-27T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
605839,Monkton Swifts,2024-03-27T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
605839,Monkton Swifts,2024-03-27T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
605839,Monkton Swifts,2024-03-27T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
605839,Monkton Swifts,2024-03-27T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
605839,Monkton Swifts,2024-03-27T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
605839,Monkton Swifts,2024-03-27T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
605839,Monkton Swifts,2024-03-27T08:30:00.000+00:00,busbar,,L3 Active Power,kW,7.22
605839,Monkton Swifts,2024-03-27T08:30:00.000+00:00,busbar,,L2 Active Power,kW,8.75
605839,Monkton Swifts,2024-03-27T08:30:00.000+00:00,busbar,,L1 Active Power,kW,19.21
605839,Monkton Swifts,2024-03-27T08:30:00.000+00:00,busbar,,N Current (RMS),A,47.9
605839,Monkton Swifts,2024-03-27T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
605839,Monkton Swifts,2024-03-27T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
605839,Monkton Swifts,2024-03-27T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
605839,Monkton Swifts,2024-03-27T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
605839,Monkton Swifts,2024-03-27T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.07
605839,Monkton Swifts,2024-03-27T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.38
605839,Monkton Swifts,2024-03-27T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.86
605839,Monkton Swifts,2024-03-27T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.43
605839,Monkton Swifts,2024-03-27T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.03
605839,Monkton Swifts,2024-03-27T08:20:00.000+00:00,feeder,5,N Current (RMS),A,21.7
605839,Monkton Swifts,2024-03-27T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,3.8
605839,Monkton Swifts,2024-03-27T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,15.5
605839,Monkton Swifts,2024-03-27T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,33.2
605839,Monkton Swifts,2024-03-27T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
605839,Monkton Swifts,2024-03-27T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
605839,Monkton Swifts,2024-03-27T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605839,Monkton Swifts,2024-03-27T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605839,Monkton Swifts,2024-03-27T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
605839,Monkton Swifts,2024-03-27T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.08
605839,Monkton Swifts,2024-03-27T08:20:00.000+00:00,feeder,4,N Current (RMS),A,0.5
605839,Monkton Swifts,2024-03-27T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-27T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-27T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
605839,Monkton Swifts,2024-03-27T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
605839,Monkton Swifts,2024-03-27T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
605839,Monkton Swifts,2024-03-27T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
605839,Monkton Swifts,2024-03-27T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.88
605839,Monkton Swifts,2024-03-27T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.16
605839,Monkton Swifts,2024-03-27T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.66
605839,Monkton Swifts,2024-03-27T08:20:00.000+00:00,feeder,3,N Current (RMS),A,11.0
605839,Monkton Swifts,2024-03-27T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.9
605839,Monkton Swifts,2024-03-27T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.6
605839,Monkton Swifts,2024-03-27T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.9
605839,Monkton Swifts,2024-03-27T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.67
605839,Monkton Swifts,2024-03-27T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.2
605839,Monkton Swifts,2024-03-27T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.48
605839,Monkton Swifts,2024-03-27T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.75
605839,Monkton Swifts,2024-03-27T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.64
605839,Monkton Swifts,2024-03-27T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.3
605839,Monkton Swifts,2024-03-27T08:20:00.000+00:00,feeder,2,N Current (RMS),A,34.8
605839,Monkton Swifts,2024-03-27T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.7
605839,Monkton Swifts,2024-03-27T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.5
605839,Monkton Swifts,2024-03-27T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,36.4
605839,Monkton Swifts,2024-03-27T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-27T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
605839,Monkton Swifts,2024-03-27T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
605839,Monkton Swifts,2024-03-27T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
605839,Monkton Swifts,2024-03-27T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-27T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.04
605839,Monkton Swifts,2024-03-27T08:20:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-27T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-27T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-27T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.5
605839,Monkton Swifts,2024-03-27T08:20:00.000+00:00,transformer,,Temperature,C,15.8
605839,Monkton Swifts,2024-03-27T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
605839,Monkton Swifts,2024-03-27T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
605839,Monkton Swifts,2024-03-27T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
605839,Monkton Swifts,2024-03-27T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
605839,Monkton Swifts,2024-03-27T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
605839,Monkton Swifts,2024-03-27T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
605839,Monkton Swifts,2024-03-27T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
605839,Monkton Swifts,2024-03-27T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
605839,Monkton Swifts,2024-03-27T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
605839,Monkton Swifts,2024-03-27T08:20:00.000+00:00,busbar,,L3 Active Power,kW,4.47
605839,Monkton Swifts,2024-03-27T08:20:00.000+00:00,busbar,,L2 Active Power,kW,12.21
605839,Monkton Swifts,2024-03-27T08:20:00.000+00:00,busbar,,L1 Active Power,kW,17.11
605839,Monkton Swifts,2024-03-27T08:20:00.000+00:00,busbar,,N Current (RMS),A,51.5
605839,Monkton Swifts,2024-03-27T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.6
605839,Monkton Swifts,2024-03-27T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
605839,Monkton Swifts,2024-03-27T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
605839,Monkton Swifts,2024-03-27T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.2
605839,Monkton Swifts,2024-03-27T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-27T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.73
605839,Monkton Swifts,2024-03-27T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.18
605839,Monkton Swifts,2024-03-27T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.56
605839,Monkton Swifts,2024-03-27T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.98
605839,Monkton Swifts,2024-03-27T08:10:00.000+00:00,feeder,5,N Current (RMS),A,16.4
605839,Monkton Swifts,2024-03-27T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,6.1
605839,Monkton Swifts,2024-03-27T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,7.1
605839,Monkton Swifts,2024-03-27T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,25.5
605839,Monkton Swifts,2024-03-27T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
605839,Monkton Swifts,2024-03-27T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-27T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
605839,Monkton Swifts,2024-03-27T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.06
605839,Monkton Swifts,2024-03-27T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
605839,Monkton Swifts,2024-03-27T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.11
605839,Monkton Swifts,2024-03-27T08:10:00.000+00:00,feeder,4,N Current (RMS),A,0.6
605839,Monkton Swifts,2024-03-27T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-27T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-27T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
605839,Monkton Swifts,2024-03-27T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
605839,Monkton Swifts,2024-03-27T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
605839,Monkton Swifts,2024-03-27T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
605839,Monkton Swifts,2024-03-27T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.35
605839,Monkton Swifts,2024-03-27T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.67
605839,Monkton Swifts,2024-03-27T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.71
605839,Monkton Swifts,2024-03-27T08:10:00.000+00:00,feeder,3,N Current (RMS),A,14.5
605839,Monkton Swifts,2024-03-27T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.7
605839,Monkton Swifts,2024-03-27T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.1
605839,Monkton Swifts,2024-03-27T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.3
605839,Monkton Swifts,2024-03-27T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.83
605839,Monkton Swifts,2024-03-27T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
605839,Monkton Swifts,2024-03-27T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.53
605839,Monkton Swifts,2024-03-27T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.09
605839,Monkton Swifts,2024-03-27T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.53
605839,Monkton Swifts,2024-03-27T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.12
605839,Monkton Swifts,2024-03-27T08:10:00.000+00:00,feeder,2,N Current (RMS),A,16.0
605839,Monkton Swifts,2024-03-27T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.4
605839,Monkton Swifts,2024-03-27T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.2
605839,Monkton Swifts,2024-03-27T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.9
605839,Monkton Swifts,2024-03-27T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605839,Monkton Swifts,2024-03-27T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-27T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
605839,Monkton Swifts,2024-03-27T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605839,Monkton Swifts,2024-03-27T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-27T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
605839,Monkton Swifts,2024-03-27T08:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-27T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-27T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-27T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
