Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605839,Monkton Swifts,2024-03-27T08:10:00.000+00:00,transformer,,Temperature,C,15.8
605839,Monkton Swifts,2024-03-27T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
605839,Monkton Swifts,2024-03-27T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
605839,Monkton Swifts,2024-03-27T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
605839,Monkton Swifts,2024-03-27T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
605839,Monkton Swifts,2024-03-27T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
605839,Monkton Swifts,2024-03-27T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
605839,Monkton Swifts,2024-03-27T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
605839,Monkton Swifts,2024-03-27T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
605839,Monkton Swifts,2024-03-27T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
605839,Monkton Swifts,2024-03-27T08:10:00.000+00:00,busbar,,L3 Active Power,kW,6.66
605839,Monkton Swifts,2024-03-27T08:10:00.000+00:00,busbar,,L2 Active Power,kW,7.76
605839,Monkton Swifts,2024-03-27T08:10:00.000+00:00,busbar,,L1 Active Power,kW,11.93
605839,Monkton Swifts,2024-03-27T08:10:00.000+00:00,busbar,,N Current (RMS),A,30.3
605839,Monkton Swifts,2024-03-27T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
605839,Monkton Swifts,2024-03-27T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
605839,Monkton Swifts,2024-03-27T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
605839,Monkton Swifts,2024-03-27T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.23
605839,Monkton Swifts,2024-03-27T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.18
605839,Monkton Swifts,2024-03-27T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.83
605839,Monkton Swifts,2024-03-27T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.06
605839,Monkton Swifts,2024-03-27T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.93
605839,Monkton Swifts,2024-03-27T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.33
605839,Monkton Swifts,2024-03-27T08:00:00.000+00:00,feeder,5,N Current (RMS),A,17.2
605839,Monkton Swifts,2024-03-27T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,17.7
605839,Monkton Swifts,2024-03-27T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,10.9
605839,Monkton Swifts,2024-03-27T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,27.0
605839,Monkton Swifts,2024-03-27T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
605839,Monkton Swifts,2024-03-27T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
605839,Monkton Swifts,2024-03-27T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
605839,Monkton Swifts,2024-03-27T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
605839,Monkton Swifts,2024-03-27T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
605839,Monkton Swifts,2024-03-27T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.15
605839,Monkton Swifts,2024-03-27T08:00:00.000+00:00,feeder,4,N Current (RMS),A,1.0
605839,Monkton Swifts,2024-03-27T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-27T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-27T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
605839,Monkton Swifts,2024-03-27T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
605839,Monkton Swifts,2024-03-27T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
605839,Monkton Swifts,2024-03-27T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.89
605839,Monkton Swifts,2024-03-27T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.26
605839,Monkton Swifts,2024-03-27T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.4
605839,Monkton Swifts,2024-03-27T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.56
605839,Monkton Swifts,2024-03-27T08:00:00.000+00:00,feeder,3,N Current (RMS),A,8.2
605839,Monkton Swifts,2024-03-27T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.2
605839,Monkton Swifts,2024-03-27T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.5
605839,Monkton Swifts,2024-03-27T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.7
605839,Monkton Swifts,2024-03-27T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
605839,Monkton Swifts,2024-03-27T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.37
605839,Monkton Swifts,2024-03-27T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.54
605839,Monkton Swifts,2024-03-27T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.46
605839,Monkton Swifts,2024-03-27T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.17
605839,Monkton Swifts,2024-03-27T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.06
605839,Monkton Swifts,2024-03-27T08:00:00.000+00:00,feeder,2,N Current (RMS),A,19.3
605839,Monkton Swifts,2024-03-27T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.2
605839,Monkton Swifts,2024-03-27T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.6
605839,Monkton Swifts,2024-03-27T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.7
605839,Monkton Swifts,2024-03-27T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605839,Monkton Swifts,2024-03-27T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-27T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
605839,Monkton Swifts,2024-03-27T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605839,Monkton Swifts,2024-03-27T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-27T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605839,Monkton Swifts,2024-03-27T08:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-27T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-27T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-27T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-27T08:00:00.000+00:00,transformer,,Temperature,C,15.8
605839,Monkton Swifts,2024-03-27T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
605839,Monkton Swifts,2024-03-27T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
605839,Monkton Swifts,2024-03-27T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
605839,Monkton Swifts,2024-03-27T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
605839,Monkton Swifts,2024-03-27T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
605839,Monkton Swifts,2024-03-27T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
605839,Monkton Swifts,2024-03-27T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
605839,Monkton Swifts,2024-03-27T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
605839,Monkton Swifts,2024-03-27T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
605839,Monkton Swifts,2024-03-27T08:00:00.000+00:00,busbar,,L3 Active Power,kW,8.75
605839,Monkton Swifts,2024-03-27T08:00:00.000+00:00,busbar,,L2 Active Power,kW,9.5
605839,Monkton Swifts,2024-03-27T08:00:00.000+00:00,busbar,,L1 Active Power,kW,11.1
605839,Monkton Swifts,2024-03-27T08:00:00.000+00:00,busbar,,N Current (RMS),A,25.6
605839,Monkton Swifts,2024-03-27T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
605839,Monkton Swifts,2024-03-27T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
605839,Monkton Swifts,2024-03-27T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
605839,Monkton Swifts,2024-03-27T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.3
605839,Monkton Swifts,2024-03-27T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.12
605839,Monkton Swifts,2024-03-27T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.62
605839,Monkton Swifts,2024-03-27T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.17
605839,Monkton Swifts,2024-03-27T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.46
605839,Monkton Swifts,2024-03-27T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.78
605839,Monkton Swifts,2024-03-27T07:50:00.000+00:00,feeder,5,N Current (RMS),A,18.6
605839,Monkton Swifts,2024-03-27T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,6.5
605839,Monkton Swifts,2024-03-27T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,10.7
605839,Monkton Swifts,2024-03-27T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,28.8
605839,Monkton Swifts,2024-03-27T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
605839,Monkton Swifts,2024-03-27T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
605839,Monkton Swifts,2024-03-27T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605839,Monkton Swifts,2024-03-27T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-27T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
605839,Monkton Swifts,2024-03-27T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.11
605839,Monkton Swifts,2024-03-27T07:50:00.000+00:00,feeder,4,N Current (RMS),A,0.6
605839,Monkton Swifts,2024-03-27T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-27T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-27T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
605839,Monkton Swifts,2024-03-27T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
605839,Monkton Swifts,2024-03-27T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.7
605839,Monkton Swifts,2024-03-27T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
605839,Monkton Swifts,2024-03-27T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.81
605839,Monkton Swifts,2024-03-27T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.48
605839,Monkton Swifts,2024-03-27T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.88
605839,Monkton Swifts,2024-03-27T07:50:00.000+00:00,feeder,3,N Current (RMS),A,8.9
605839,Monkton Swifts,2024-03-27T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.2
605839,Monkton Swifts,2024-03-27T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.2
605839,Monkton Swifts,2024-03-27T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.3
605839,Monkton Swifts,2024-03-27T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
605839,Monkton Swifts,2024-03-27T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.41
605839,Monkton Swifts,2024-03-27T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.41
605839,Monkton Swifts,2024-03-27T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.71
605839,Monkton Swifts,2024-03-27T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.13
605839,Monkton Swifts,2024-03-27T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.15
605839,Monkton Swifts,2024-03-27T07:50:00.000+00:00,feeder,2,N Current (RMS),A,26.8
605839,Monkton Swifts,2024-03-27T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.2
605839,Monkton Swifts,2024-03-27T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,33.7
605839,Monkton Swifts,2024-03-27T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.2
605839,Monkton Swifts,2024-03-27T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
605839,Monkton Swifts,2024-03-27T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-27T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
605839,Monkton Swifts,2024-03-27T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
605839,Monkton Swifts,2024-03-27T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
605839,Monkton Swifts,2024-03-27T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
605839,Monkton Swifts,2024-03-27T07:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-27T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-27T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-27T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.5
605839,Monkton Swifts,2024-03-27T07:50:00.000+00:00,transformer,,Temperature,C,15.8
605839,Monkton Swifts,2024-03-27T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
605839,Monkton Swifts,2024-03-27T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
605839,Monkton Swifts,2024-03-27T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
605839,Monkton Swifts,2024-03-27T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
605839,Monkton Swifts,2024-03-27T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
605839,Monkton Swifts,2024-03-27T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
605839,Monkton Swifts,2024-03-27T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
605839,Monkton Swifts,2024-03-27T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
605839,Monkton Swifts,2024-03-27T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.97
605839,Monkton Swifts,2024-03-27T07:50:00.000+00:00,busbar,,L3 Active Power,kW,8.63
605839,Monkton Swifts,2024-03-27T07:50:00.000+00:00,busbar,,L2 Active Power,kW,13.02
605839,Monkton Swifts,2024-03-27T07:50:00.000+00:00,busbar,,L1 Active Power,kW,11.89
605839,Monkton Swifts,2024-03-27T07:50:00.000+00:00,busbar,,N Current (RMS),A,30.7
605839,Monkton Swifts,2024-03-27T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
605839,Monkton Swifts,2024-03-27T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
605839,Monkton Swifts,2024-03-27T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
605839,Monkton Swifts,2024-03-27T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.3
605839,Monkton Swifts,2024-03-27T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.34
605839,Monkton Swifts,2024-03-27T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.87
605839,Monkton Swifts,2024-03-27T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.62
605839,Monkton Swifts,2024-03-27T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.2
605839,Monkton Swifts,2024-03-27T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.04
605839,Monkton Swifts,2024-03-27T07:40:00.000+00:00,feeder,5,N Current (RMS),A,11.0
605839,Monkton Swifts,2024-03-27T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,11.4
605839,Monkton Swifts,2024-03-27T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,9.6
605839,Monkton Swifts,2024-03-27T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,21.1
605839,Monkton Swifts,2024-03-27T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
605839,Monkton Swifts,2024-03-27T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
605839,Monkton Swifts,2024-03-27T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
605839,Monkton Swifts,2024-03-27T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
605839,Monkton Swifts,2024-03-27T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
605839,Monkton Swifts,2024-03-27T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.1
605839,Monkton Swifts,2024-03-27T07:40:00.000+00:00,feeder,4,N Current (RMS),A,0.6
605839,Monkton Swifts,2024-03-27T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-27T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-27T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
605839,Monkton Swifts,2024-03-27T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
605839,Monkton Swifts,2024-03-27T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
605839,Monkton Swifts,2024-03-27T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
605839,Monkton Swifts,2024-03-27T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.92
605839,Monkton Swifts,2024-03-27T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.24
605839,Monkton Swifts,2024-03-27T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.09
605839,Monkton Swifts,2024-03-27T07:40:00.000+00:00,feeder,3,N Current (RMS),A,14.2
605839,Monkton Swifts,2024-03-27T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.8
605839,Monkton Swifts,2024-03-27T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.0
605839,Monkton Swifts,2024-03-27T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,15.1
605839,Monkton Swifts,2024-03-27T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
605839,Monkton Swifts,2024-03-27T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.22
605839,Monkton Swifts,2024-03-27T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.58
605839,Monkton Swifts,2024-03-27T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.08
605839,Monkton Swifts,2024-03-27T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.77
605839,Monkton Swifts,2024-03-27T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.84
605839,Monkton Swifts,2024-03-27T07:40:00.000+00:00,feeder,2,N Current (RMS),A,22.8
605839,Monkton Swifts,2024-03-27T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.5
605839,Monkton Swifts,2024-03-27T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,28.2
605839,Monkton Swifts,2024-03-27T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.2
605839,Monkton Swifts,2024-03-27T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
605839,Monkton Swifts,2024-03-27T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-27T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
605839,Monkton Swifts,2024-03-27T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
605839,Monkton Swifts,2024-03-27T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
605839,Monkton Swifts,2024-03-27T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-27T07:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-27T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-27T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-27T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-27T07:40:00.000+00:00,transformer,,Temperature,C,15.8
605839,Monkton Swifts,2024-03-27T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
605839,Monkton Swifts,2024-03-27T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
605839,Monkton Swifts,2024-03-27T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
605839,Monkton Swifts,2024-03-27T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
605839,Monkton Swifts,2024-03-27T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
605839,Monkton Swifts,2024-03-27T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
605839,Monkton Swifts,2024-03-27T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
605839,Monkton Swifts,2024-03-27T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
605839,Monkton Swifts,2024-03-27T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.93
605839,Monkton Swifts,2024-03-27T07:40:00.000+00:00,busbar,,L3 Active Power,kW,8.54
605839,Monkton Swifts,2024-03-27T07:40:00.000+00:00,busbar,,L2 Active Power,kW,13.2
605839,Monkton Swifts,2024-03-27T07:40:00.000+00:00,busbar,,L1 Active Power,kW,12.08
605839,Monkton Swifts,2024-03-27T07:40:00.000+00:00,busbar,,N Current (RMS),A,31.2
605839,Monkton Swifts,2024-03-27T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
605839,Monkton Swifts,2024-03-27T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
605839,Monkton Swifts,2024-03-27T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
605839,Monkton Swifts,2024-03-27T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.31
605839,Monkton Swifts,2024-03-27T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.18
605839,Monkton Swifts,2024-03-27T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.78
605839,Monkton Swifts,2024-03-27T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.9
605839,Monkton Swifts,2024-03-27T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.68
605839,Monkton Swifts,2024-03-27T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.06
605839,Monkton Swifts,2024-03-27T07:30:00.000+00:00,feeder,5,N Current (RMS),A,11.4
605839,Monkton Swifts,2024-03-27T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,12.5
605839,Monkton Swifts,2024-03-27T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,13.4
605839,Monkton Swifts,2024-03-27T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,21.0
605839,Monkton Swifts,2024-03-27T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
605839,Monkton Swifts,2024-03-27T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
605839,Monkton Swifts,2024-03-27T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
605839,Monkton Swifts,2024-03-27T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
605839,Monkton Swifts,2024-03-27T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
605839,Monkton Swifts,2024-03-27T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.59
605839,Monkton Swifts,2024-03-27T07:30:00.000+00:00,feeder,4,N Current (RMS),A,4.4
605839,Monkton Swifts,2024-03-27T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-27T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-27T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,4.7
605839,Monkton Swifts,2024-03-27T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
605839,Monkton Swifts,2024-03-27T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.93
605839,Monkton Swifts,2024-03-27T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.85
605839,Monkton Swifts,2024-03-27T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.58
605839,Monkton Swifts,2024-03-27T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.49
605839,Monkton Swifts,2024-03-27T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.41
605839,Monkton Swifts,2024-03-27T07:30:00.000+00:00,feeder,3,N Current (RMS),A,18.0
605839,Monkton Swifts,2024-03-27T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.0
605839,Monkton Swifts,2024-03-27T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,23.6
605839,Monkton Swifts,2024-03-27T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.8
605839,Monkton Swifts,2024-03-27T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.9
605839,Monkton Swifts,2024-03-27T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.29
605839,Monkton Swifts,2024-03-27T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.56
605839,Monkton Swifts,2024-03-27T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.69
605839,Monkton Swifts,2024-03-27T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.83
605839,Monkton Swifts,2024-03-27T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.25
605839,Monkton Swifts,2024-03-27T07:30:00.000+00:00,feeder,2,N Current (RMS),A,25.0
605839,Monkton Swifts,2024-03-27T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.6
605839,Monkton Swifts,2024-03-27T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.3
605839,Monkton Swifts,2024-03-27T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.8
605839,Monkton Swifts,2024-03-27T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
605839,Monkton Swifts,2024-03-27T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-27T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
605839,Monkton Swifts,2024-03-27T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605839,Monkton Swifts,2024-03-27T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
605839,Monkton Swifts,2024-03-27T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605839,Monkton Swifts,2024-03-27T07:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-27T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-27T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-27T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-27T07:30:00.000+00:00,transformer,,Temperature,C,15.8
605839,Monkton Swifts,2024-03-27T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
605839,Monkton Swifts,2024-03-27T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
605839,Monkton Swifts,2024-03-27T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
605839,Monkton Swifts,2024-03-27T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
605839,Monkton Swifts,2024-03-27T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
605839,Monkton Swifts,2024-03-27T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
605839,Monkton Swifts,2024-03-27T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
605839,Monkton Swifts,2024-03-27T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
605839,Monkton Swifts,2024-03-27T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.99
605839,Monkton Swifts,2024-03-27T07:30:00.000+00:00,busbar,,L3 Active Power,kW,7.11
605839,Monkton Swifts,2024-03-27T07:30:00.000+00:00,busbar,,L2 Active Power,kW,13.99
605839,Monkton Swifts,2024-03-27T07:30:00.000+00:00,busbar,,L1 Active Power,kW,11.31
605839,Monkton Swifts,2024-03-27T07:30:00.000+00:00,busbar,,N Current (RMS),A,40.8
605839,Monkton Swifts,2024-03-27T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
605839,Monkton Swifts,2024-03-27T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
605839,Monkton Swifts,2024-03-27T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
605839,Monkton Swifts,2024-03-27T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.36
605839,Monkton Swifts,2024-03-27T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.16
605839,Monkton Swifts,2024-03-27T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.66
605839,Monkton Swifts,2024-03-27T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.3
605839,Monkton Swifts,2024-03-27T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.95
605839,Monkton Swifts,2024-03-27T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.31
605839,Monkton Swifts,2024-03-27T07:20:00.000+00:00,feeder,5,N Current (RMS),A,12.4
605839,Monkton Swifts,2024-03-27T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,10.5
605839,Monkton Swifts,2024-03-27T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,9.3
605839,Monkton Swifts,2024-03-27T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,21.9
605839,Monkton Swifts,2024-03-27T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
605839,Monkton Swifts,2024-03-27T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-27T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-27T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
605839,Monkton Swifts,2024-03-27T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-27T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.28
605839,Monkton Swifts,2024-03-27T07:20:00.000+00:00,feeder,4,N Current (RMS),A,1.8
605839,Monkton Swifts,2024-03-27T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-27T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-27T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,2.0
605839,Monkton Swifts,2024-03-27T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
605839,Monkton Swifts,2024-03-27T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.28
605839,Monkton Swifts,2024-03-27T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.87
605839,Monkton Swifts,2024-03-27T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.94
605839,Monkton Swifts,2024-03-27T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.14
605839,Monkton Swifts,2024-03-27T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.71
605839,Monkton Swifts,2024-03-27T07:20:00.000+00:00,feeder,3,N Current (RMS),A,12.0
605839,Monkton Swifts,2024-03-27T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.8
605839,Monkton Swifts,2024-03-27T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.9
605839,Monkton Swifts,2024-03-27T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.4
605839,Monkton Swifts,2024-03-27T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.42
605839,Monkton Swifts,2024-03-27T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.55
605839,Monkton Swifts,2024-03-27T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.81
605839,Monkton Swifts,2024-03-27T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.63
605839,Monkton Swifts,2024-03-27T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.29
605839,Monkton Swifts,2024-03-27T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.82
605839,Monkton Swifts,2024-03-27T07:20:00.000+00:00,feeder,2,N Current (RMS),A,29.2
605839,Monkton Swifts,2024-03-27T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.7
605839,Monkton Swifts,2024-03-27T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.4
605839,Monkton Swifts,2024-03-27T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.3
605839,Monkton Swifts,2024-03-27T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
605839,Monkton Swifts,2024-03-27T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605839,Monkton Swifts,2024-03-27T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
605839,Monkton Swifts,2024-03-27T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
605839,Monkton Swifts,2024-03-27T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
605839,Monkton Swifts,2024-03-27T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605839,Monkton Swifts,2024-03-27T07:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-27T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-27T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-27T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-27T07:20:00.000+00:00,transformer,,Temperature,C,15.7
605839,Monkton Swifts,2024-03-27T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
605839,Monkton Swifts,2024-03-27T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
605839,Monkton Swifts,2024-03-27T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
605839,Monkton Swifts,2024-03-27T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
605839,Monkton Swifts,2024-03-27T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
605839,Monkton Swifts,2024-03-27T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
605839,Monkton Swifts,2024-03-27T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
605839,Monkton Swifts,2024-03-27T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
605839,Monkton Swifts,2024-03-27T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.38
605839,Monkton Swifts,2024-03-27T07:20:00.000+00:00,busbar,,L3 Active Power,kW,5.8
605839,Monkton Swifts,2024-03-27T07:20:00.000+00:00,busbar,,L2 Active Power,kW,10.35
605839,Monkton Swifts,2024-03-27T07:20:00.000+00:00,busbar,,L1 Active Power,kW,13.13
605839,Monkton Swifts,2024-03-27T07:20:00.000+00:00,busbar,,N Current (RMS),A,38.6
605839,Monkton Swifts,2024-03-27T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
605839,Monkton Swifts,2024-03-27T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
605839,Monkton Swifts,2024-03-27T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
605839,Monkton Swifts,2024-03-27T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.46
605839,Monkton Swifts,2024-03-27T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.18
605839,Monkton Swifts,2024-03-27T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.64
605839,Monkton Swifts,2024-03-27T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.73
605839,Monkton Swifts,2024-03-27T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.47
605839,Monkton Swifts,2024-03-27T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.32
605839,Monkton Swifts,2024-03-27T07:10:00.000+00:00,feeder,5,N Current (RMS),A,13.9
605839,Monkton Swifts,2024-03-27T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,3.8
605839,Monkton Swifts,2024-03-27T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,12.1
605839,Monkton Swifts,2024-03-27T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,22.0
605839,Monkton Swifts,2024-03-27T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
605839,Monkton Swifts,2024-03-27T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-27T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
605839,Monkton Swifts,2024-03-27T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605839,Monkton Swifts,2024-03-27T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
605839,Monkton Swifts,2024-03-27T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.15
605839,Monkton Swifts,2024-03-27T07:10:00.000+00:00,feeder,4,N Current (RMS),A,0.7
605839,Monkton Swifts,2024-03-27T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-27T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-27T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
605839,Monkton Swifts,2024-03-27T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
605839,Monkton Swifts,2024-03-27T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
605839,Monkton Swifts,2024-03-27T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.8
605839,Monkton Swifts,2024-03-27T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.86
605839,Monkton Swifts,2024-03-27T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.15
605839,Monkton Swifts,2024-03-27T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.28
605839,Monkton Swifts,2024-03-27T07:10:00.000+00:00,feeder,3,N Current (RMS),A,11.4
605839,Monkton Swifts,2024-03-27T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.7
605839,Monkton Swifts,2024-03-27T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.5
605839,Monkton Swifts,2024-03-27T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.8
605839,Monkton Swifts,2024-03-27T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.13
605839,Monkton Swifts,2024-03-27T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.93
605839,Monkton Swifts,2024-03-27T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.79
605839,Monkton Swifts,2024-03-27T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.57
605839,Monkton Swifts,2024-03-27T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.99
605839,Monkton Swifts,2024-03-27T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.32
605839,Monkton Swifts,2024-03-27T07:10:00.000+00:00,feeder,2,N Current (RMS),A,33.1
605839,Monkton Swifts,2024-03-27T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.4
605839,Monkton Swifts,2024-03-27T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,37.5
605839,Monkton Swifts,2024-03-27T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.8
605839,Monkton Swifts,2024-03-27T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
605839,Monkton Swifts,2024-03-27T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-27T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.11
605839,Monkton Swifts,2024-03-27T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
605839,Monkton Swifts,2024-03-27T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
605839,Monkton Swifts,2024-03-27T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
605839,Monkton Swifts,2024-03-27T07:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-27T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-27T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-27T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.5
605839,Monkton Swifts,2024-03-27T07:10:00.000+00:00,transformer,,Temperature,C,15.7
605839,Monkton Swifts,2024-03-27T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
605839,Monkton Swifts,2024-03-27T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
605839,Monkton Swifts,2024-03-27T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
605839,Monkton Swifts,2024-03-27T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
605839,Monkton Swifts,2024-03-27T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
605839,Monkton Swifts,2024-03-27T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
605839,Monkton Swifts,2024-03-27T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
605839,Monkton Swifts,2024-03-27T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
605839,Monkton Swifts,2024-03-27T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.57
605839,Monkton Swifts,2024-03-27T07:10:00.000+00:00,busbar,,L3 Active Power,kW,8.12
605839,Monkton Swifts,2024-03-27T07:10:00.000+00:00,busbar,,L2 Active Power,kW,14.53
605839,Monkton Swifts,2024-03-27T07:10:00.000+00:00,busbar,,L1 Active Power,kW,12.04
605839,Monkton Swifts,2024-03-27T07:10:00.000+00:00,busbar,,N Current (RMS),A,39.9
605839,Monkton Swifts,2024-03-27T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
605839,Monkton Swifts,2024-03-27T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
605839,Monkton Swifts,2024-03-27T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
605839,Monkton Swifts,2024-03-27T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.35
605839,Monkton Swifts,2024-03-27T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.16
605839,Monkton Swifts,2024-03-27T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.78
605839,Monkton Swifts,2024-03-27T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.75
605839,Monkton Swifts,2024-03-27T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.2
605839,Monkton Swifts,2024-03-27T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.98
605839,Monkton Swifts,2024-03-27T07:00:00.000+00:00,feeder,5,N Current (RMS),A,12.2
605839,Monkton Swifts,2024-03-27T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,3.7
605839,Monkton Swifts,2024-03-27T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,14.1
605839,Monkton Swifts,2024-03-27T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,18.3
605839,Monkton Swifts,2024-03-27T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
605839,Monkton Swifts,2024-03-27T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
605839,Monkton Swifts,2024-03-27T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
605839,Monkton Swifts,2024-03-27T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-27T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
605839,Monkton Swifts,2024-03-27T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.13
605839,Monkton Swifts,2024-03-27T07:00:00.000+00:00,feeder,4,N Current (RMS),A,0.7
605839,Monkton Swifts,2024-03-27T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-27T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-27T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
605839,Monkton Swifts,2024-03-27T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
605839,Monkton Swifts,2024-03-27T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
605839,Monkton Swifts,2024-03-27T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
605839,Monkton Swifts,2024-03-27T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.88
605839,Monkton Swifts,2024-03-27T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.92
605839,Monkton Swifts,2024-03-27T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.86
605839,Monkton Swifts,2024-03-27T07:00:00.000+00:00,feeder,3,N Current (RMS),A,8.8
605839,Monkton Swifts,2024-03-27T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.5
605839,Monkton Swifts,2024-03-27T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.1
605839,Monkton Swifts,2024-03-27T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.7
605839,Monkton Swifts,2024-03-27T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.24
605839,Monkton Swifts,2024-03-27T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.84
605839,Monkton Swifts,2024-03-27T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.65
605839,Monkton Swifts,2024-03-27T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.54
605839,Monkton Swifts,2024-03-27T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.66
605839,Monkton Swifts,2024-03-27T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.07
605839,Monkton Swifts,2024-03-27T07:00:00.000+00:00,feeder,2,N Current (RMS),A,24.2
605839,Monkton Swifts,2024-03-27T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.8
605839,Monkton Swifts,2024-03-27T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,27.8
605839,Monkton Swifts,2024-03-27T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.7
605839,Monkton Swifts,2024-03-27T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
605839,Monkton Swifts,2024-03-27T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-27T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
605839,Monkton Swifts,2024-03-27T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
605839,Monkton Swifts,2024-03-27T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
605839,Monkton Swifts,2024-03-27T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
605839,Monkton Swifts,2024-03-27T07:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-27T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-27T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-27T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-27T07:00:00.000+00:00,transformer,,Temperature,C,15.8
605839,Monkton Swifts,2024-03-27T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
605839,Monkton Swifts,2024-03-27T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
605839,Monkton Swifts,2024-03-27T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
605839,Monkton Swifts,2024-03-27T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
605839,Monkton Swifts,2024-03-27T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
605839,Monkton Swifts,2024-03-27T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
605839,Monkton Swifts,2024-03-27T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
605839,Monkton Swifts,2024-03-27T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
605839,Monkton Swifts,2024-03-27T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.33
605839,Monkton Swifts,2024-03-27T07:00:00.000+00:00,busbar,,L3 Active Power,kW,8.12
605839,Monkton Swifts,2024-03-27T07:00:00.000+00:00,busbar,,L2 Active Power,kW,12.74
605839,Monkton Swifts,2024-03-27T07:00:00.000+00:00,busbar,,L1 Active Power,kW,10.02
605839,Monkton Swifts,2024-03-27T07:00:00.000+00:00,busbar,,N Current (RMS),A,33.2
605839,Monkton Swifts,2024-03-27T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
605839,Monkton Swifts,2024-03-27T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
605839,Monkton Swifts,2024-03-27T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
605839,Monkton Swifts,2024-03-27T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.46
605839,Monkton Swifts,2024-03-27T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.06
605839,Monkton Swifts,2024-03-27T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.81
605839,Monkton Swifts,2024-03-27T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.65
605839,Monkton Swifts,2024-03-27T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.83
605839,Monkton Swifts,2024-03-27T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.14
605839,Monkton Swifts,2024-03-27T06:50:00.000+00:00,feeder,5,N Current (RMS),A,16.5
605839,Monkton Swifts,2024-03-27T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,3.6
605839,Monkton Swifts,2024-03-27T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,8.1
605839,Monkton Swifts,2024-03-27T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,26.2
605839,Monkton Swifts,2024-03-27T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
605839,Monkton Swifts,2024-03-27T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
605839,Monkton Swifts,2024-03-27T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.11
605839,Monkton Swifts,2024-03-27T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
605839,Monkton Swifts,2024-03-27T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605839,Monkton Swifts,2024-03-27T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.15
605839,Monkton Swifts,2024-03-27T06:50:00.000+00:00,feeder,4,N Current (RMS),A,0.7
605839,Monkton Swifts,2024-03-27T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-27T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-27T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
605839,Monkton Swifts,2024-03-27T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
605839,Monkton Swifts,2024-03-27T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
605839,Monkton Swifts,2024-03-27T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.85
605839,Monkton Swifts,2024-03-27T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.87
605839,Monkton Swifts,2024-03-27T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.72
605839,Monkton Swifts,2024-03-27T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.46
605839,Monkton Swifts,2024-03-27T06:50:00.000+00:00,feeder,3,N Current (RMS),A,9.5
605839,Monkton Swifts,2024-03-27T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.2
605839,Monkton Swifts,2024-03-27T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.2
605839,Monkton Swifts,2024-03-27T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.4
605839,Monkton Swifts,2024-03-27T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.31
605839,Monkton Swifts,2024-03-27T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.31
605839,Monkton Swifts,2024-03-27T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.23
605839,Monkton Swifts,2024-03-27T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.38
605839,Monkton Swifts,2024-03-27T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.91
605839,Monkton Swifts,2024-03-27T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
605839,Monkton Swifts,2024-03-27T06:50:00.000+00:00,feeder,2,N Current (RMS),A,22.6
605839,Monkton Swifts,2024-03-27T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.5
605839,Monkton Swifts,2024-03-27T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.0
605839,Monkton Swifts,2024-03-27T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.2
605839,Monkton Swifts,2024-03-27T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-27T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-27T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
605839,Monkton Swifts,2024-03-27T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605839,Monkton Swifts,2024-03-27T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-27T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
605839,Monkton Swifts,2024-03-27T06:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-27T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-27T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-27T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-27T06:50:00.000+00:00,transformer,,Temperature,C,15.8
605839,Monkton Swifts,2024-03-27T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
605839,Monkton Swifts,2024-03-27T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
605839,Monkton Swifts,2024-03-27T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
605839,Monkton Swifts,2024-03-27T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
605839,Monkton Swifts,2024-03-27T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
605839,Monkton Swifts,2024-03-27T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
605839,Monkton Swifts,2024-03-27T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
605839,Monkton Swifts,2024-03-27T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
605839,Monkton Swifts,2024-03-27T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.74
605839,Monkton Swifts,2024-03-27T06:50:00.000+00:00,busbar,,L3 Active Power,kW,4.89
605839,Monkton Swifts,2024-03-27T06:50:00.000+00:00,busbar,,L2 Active Power,kW,8.45
605839,Monkton Swifts,2024-03-27T06:50:00.000+00:00,busbar,,L1 Active Power,kW,12.78
605839,Monkton Swifts,2024-03-27T06:50:00.000+00:00,busbar,,N Current (RMS),A,32.2
605839,Monkton Swifts,2024-03-27T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
605839,Monkton Swifts,2024-03-27T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
605839,Monkton Swifts,2024-03-27T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
605839,Monkton Swifts,2024-03-27T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.44
605839,Monkton Swifts,2024-03-27T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.07
605839,Monkton Swifts,2024-03-27T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.63
605839,Monkton Swifts,2024-03-27T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.61
605839,Monkton Swifts,2024-03-27T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.98
605839,Monkton Swifts,2024-03-27T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.2
