Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605839,Monkton Swifts,2024-03-27T06:40:00.000+00:00,feeder,5,N Current (RMS),A,14.6
605839,Monkton Swifts,2024-03-27T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,3.4
605839,Monkton Swifts,2024-03-27T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,20.8
605839,Monkton Swifts,2024-03-27T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,21.5
605839,Monkton Swifts,2024-03-27T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
605839,Monkton Swifts,2024-03-27T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-27T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
605839,Monkton Swifts,2024-03-27T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
605839,Monkton Swifts,2024-03-27T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
605839,Monkton Swifts,2024-03-27T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.07
605839,Monkton Swifts,2024-03-27T06:40:00.000+00:00,feeder,4,N Current (RMS),A,0.5
605839,Monkton Swifts,2024-03-27T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-27T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-27T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
605839,Monkton Swifts,2024-03-27T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
605839,Monkton Swifts,2024-03-27T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
605839,Monkton Swifts,2024-03-27T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.59
605839,Monkton Swifts,2024-03-27T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.56
605839,Monkton Swifts,2024-03-27T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.88
605839,Monkton Swifts,2024-03-27T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.47
605839,Monkton Swifts,2024-03-27T06:40:00.000+00:00,feeder,3,N Current (RMS),A,13.4
605839,Monkton Swifts,2024-03-27T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
605839,Monkton Swifts,2024-03-27T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.7
605839,Monkton Swifts,2024-03-27T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.4
605839,Monkton Swifts,2024-03-27T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.31
605839,Monkton Swifts,2024-03-27T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
605839,Monkton Swifts,2024-03-27T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.69
605839,Monkton Swifts,2024-03-27T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.58
605839,Monkton Swifts,2024-03-27T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.36
605839,Monkton Swifts,2024-03-27T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.42
605839,Monkton Swifts,2024-03-27T06:40:00.000+00:00,feeder,2,N Current (RMS),A,16.6
605839,Monkton Swifts,2024-03-27T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.9
605839,Monkton Swifts,2024-03-27T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.4
605839,Monkton Swifts,2024-03-27T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.8
605839,Monkton Swifts,2024-03-27T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605839,Monkton Swifts,2024-03-27T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-27T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
605839,Monkton Swifts,2024-03-27T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605839,Monkton Swifts,2024-03-27T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-27T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
605839,Monkton Swifts,2024-03-27T06:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-27T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-27T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-27T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-27T06:40:00.000+00:00,transformer,,Temperature,C,15.8
605839,Monkton Swifts,2024-03-27T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
605839,Monkton Swifts,2024-03-27T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
605839,Monkton Swifts,2024-03-27T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
605839,Monkton Swifts,2024-03-27T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
605839,Monkton Swifts,2024-03-27T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
605839,Monkton Swifts,2024-03-27T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
605839,Monkton Swifts,2024-03-27T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
605839,Monkton Swifts,2024-03-27T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
605839,Monkton Swifts,2024-03-27T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
605839,Monkton Swifts,2024-03-27T06:40:00.000+00:00,busbar,,L3 Active Power,kW,4.72
605839,Monkton Swifts,2024-03-27T06:40:00.000+00:00,busbar,,L2 Active Power,kW,10.16
605839,Monkton Swifts,2024-03-27T06:40:00.000+00:00,busbar,,L1 Active Power,kW,12.19
605839,Monkton Swifts,2024-03-27T06:40:00.000+00:00,busbar,,N Current (RMS),A,34.2
605839,Monkton Swifts,2024-03-27T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
605839,Monkton Swifts,2024-03-27T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
605839,Monkton Swifts,2024-03-27T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
605839,Monkton Swifts,2024-03-27T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.37
605839,Monkton Swifts,2024-03-27T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.04
605839,Monkton Swifts,2024-03-27T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.76
605839,Monkton Swifts,2024-03-27T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.69
605839,Monkton Swifts,2024-03-27T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.46
605839,Monkton Swifts,2024-03-27T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.14
605839,Monkton Swifts,2024-03-27T06:30:00.000+00:00,feeder,5,N Current (RMS),A,11.7
605839,Monkton Swifts,2024-03-27T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,3.4
605839,Monkton Swifts,2024-03-27T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,14.0
605839,Monkton Swifts,2024-03-27T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,21.3
605839,Monkton Swifts,2024-03-27T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-27T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
605839,Monkton Swifts,2024-03-27T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-27T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
605839,Monkton Swifts,2024-03-27T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
605839,Monkton Swifts,2024-03-27T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
605839,Monkton Swifts,2024-03-27T06:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-27T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-27T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-27T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-27T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
605839,Monkton Swifts,2024-03-27T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
605839,Monkton Swifts,2024-03-27T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.6
605839,Monkton Swifts,2024-03-27T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.2
605839,Monkton Swifts,2024-03-27T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.94
605839,Monkton Swifts,2024-03-27T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.65
605839,Monkton Swifts,2024-03-27T06:30:00.000+00:00,feeder,3,N Current (RMS),A,8.3
605839,Monkton Swifts,2024-03-27T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.0
605839,Monkton Swifts,2024-03-27T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.7
605839,Monkton Swifts,2024-03-27T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.5
605839,Monkton Swifts,2024-03-27T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.89
605839,Monkton Swifts,2024-03-27T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
605839,Monkton Swifts,2024-03-27T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.71
605839,Monkton Swifts,2024-03-27T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.26
605839,Monkton Swifts,2024-03-27T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.61
605839,Monkton Swifts,2024-03-27T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.91
605839,Monkton Swifts,2024-03-27T06:30:00.000+00:00,feeder,2,N Current (RMS),A,16.5
605839,Monkton Swifts,2024-03-27T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.9
605839,Monkton Swifts,2024-03-27T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.6
605839,Monkton Swifts,2024-03-27T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.5
605839,Monkton Swifts,2024-03-27T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605839,Monkton Swifts,2024-03-27T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-27T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
605839,Monkton Swifts,2024-03-27T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605839,Monkton Swifts,2024-03-27T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-27T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605839,Monkton Swifts,2024-03-27T06:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-27T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-27T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-27T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-27T06:30:00.000+00:00,transformer,,Temperature,C,15.8
605839,Monkton Swifts,2024-03-27T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
605839,Monkton Swifts,2024-03-27T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
605839,Monkton Swifts,2024-03-27T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
605839,Monkton Swifts,2024-03-27T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
605839,Monkton Swifts,2024-03-27T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
605839,Monkton Swifts,2024-03-27T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
605839,Monkton Swifts,2024-03-27T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
605839,Monkton Swifts,2024-03-27T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
605839,Monkton Swifts,2024-03-27T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
605839,Monkton Swifts,2024-03-27T06:30:00.000+00:00,busbar,,L3 Active Power,kW,7.16
605839,Monkton Swifts,2024-03-27T06:30:00.000+00:00,busbar,,L2 Active Power,kW,8.97
605839,Monkton Swifts,2024-03-27T06:30:00.000+00:00,busbar,,L1 Active Power,kW,9.74
605839,Monkton Swifts,2024-03-27T06:30:00.000+00:00,busbar,,N Current (RMS),A,22.1
605839,Monkton Swifts,2024-03-27T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
605839,Monkton Swifts,2024-03-27T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
605839,Monkton Swifts,2024-03-27T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
605839,Monkton Swifts,2024-03-27T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.3
605839,Monkton Swifts,2024-03-27T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
605839,Monkton Swifts,2024-03-27T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.84
605839,Monkton Swifts,2024-03-27T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.85
605839,Monkton Swifts,2024-03-27T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.07
605839,Monkton Swifts,2024-03-27T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.17
605839,Monkton Swifts,2024-03-27T06:20:00.000+00:00,feeder,5,N Current (RMS),A,11.6
605839,Monkton Swifts,2024-03-27T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,3.9
605839,Monkton Swifts,2024-03-27T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,8.6
605839,Monkton Swifts,2024-03-27T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,21.4
605839,Monkton Swifts,2024-03-27T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
605839,Monkton Swifts,2024-03-27T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-27T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-27T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
605839,Monkton Swifts,2024-03-27T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-27T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
605839,Monkton Swifts,2024-03-27T06:20:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-27T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-27T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-27T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-27T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
605839,Monkton Swifts,2024-03-27T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
605839,Monkton Swifts,2024-03-27T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.58
605839,Monkton Swifts,2024-03-27T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.88
605839,Monkton Swifts,2024-03-27T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.77
605839,Monkton Swifts,2024-03-27T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.79
605839,Monkton Swifts,2024-03-27T06:20:00.000+00:00,feeder,3,N Current (RMS),A,5.9
605839,Monkton Swifts,2024-03-27T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.3
605839,Monkton Swifts,2024-03-27T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.0
605839,Monkton Swifts,2024-03-27T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.2
605839,Monkton Swifts,2024-03-27T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
605839,Monkton Swifts,2024-03-27T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
605839,Monkton Swifts,2024-03-27T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.46
605839,Monkton Swifts,2024-03-27T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.92
605839,Monkton Swifts,2024-03-27T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.21
605839,Monkton Swifts,2024-03-27T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.97
605839,Monkton Swifts,2024-03-27T06:20:00.000+00:00,feeder,2,N Current (RMS),A,19.9
605839,Monkton Swifts,2024-03-27T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.1
605839,Monkton Swifts,2024-03-27T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.7
605839,Monkton Swifts,2024-03-27T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.5
605839,Monkton Swifts,2024-03-27T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-27T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605839,Monkton Swifts,2024-03-27T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
605839,Monkton Swifts,2024-03-27T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605839,Monkton Swifts,2024-03-27T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-27T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
605839,Monkton Swifts,2024-03-27T06:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-27T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-27T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-27T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-27T06:20:00.000+00:00,transformer,,Temperature,C,15.8
605839,Monkton Swifts,2024-03-27T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
605839,Monkton Swifts,2024-03-27T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
605839,Monkton Swifts,2024-03-27T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
605839,Monkton Swifts,2024-03-27T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
605839,Monkton Swifts,2024-03-27T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
605839,Monkton Swifts,2024-03-27T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
605839,Monkton Swifts,2024-03-27T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
605839,Monkton Swifts,2024-03-27T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
605839,Monkton Swifts,2024-03-27T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
605839,Monkton Swifts,2024-03-27T06:20:00.000+00:00,busbar,,L3 Active Power,kW,3.61
605839,Monkton Swifts,2024-03-27T06:20:00.000+00:00,busbar,,L2 Active Power,kW,8.02
605839,Monkton Swifts,2024-03-27T06:20:00.000+00:00,busbar,,L1 Active Power,kW,10.99
605839,Monkton Swifts,2024-03-27T06:20:00.000+00:00,busbar,,N Current (RMS),A,29.6
605839,Monkton Swifts,2024-03-27T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.1
605839,Monkton Swifts,2024-03-27T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
605839,Monkton Swifts,2024-03-27T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
605839,Monkton Swifts,2024-03-27T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.48
605839,Monkton Swifts,2024-03-27T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.09
605839,Monkton Swifts,2024-03-27T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.78
605839,Monkton Swifts,2024-03-27T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.01
605839,Monkton Swifts,2024-03-27T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.3
605839,Monkton Swifts,2024-03-27T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.16
605839,Monkton Swifts,2024-03-27T06:10:00.000+00:00,feeder,5,N Current (RMS),A,11.6
605839,Monkton Swifts,2024-03-27T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,5.8
605839,Monkton Swifts,2024-03-27T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,9.3
605839,Monkton Swifts,2024-03-27T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,21.4
605839,Monkton Swifts,2024-03-27T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
605839,Monkton Swifts,2024-03-27T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-27T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-27T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
605839,Monkton Swifts,2024-03-27T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605839,Monkton Swifts,2024-03-27T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
605839,Monkton Swifts,2024-03-27T06:10:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-27T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-27T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-27T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-27T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
605839,Monkton Swifts,2024-03-27T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
605839,Monkton Swifts,2024-03-27T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.61
605839,Monkton Swifts,2024-03-27T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.09
605839,Monkton Swifts,2024-03-27T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.44
605839,Monkton Swifts,2024-03-27T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.65
605839,Monkton Swifts,2024-03-27T06:10:00.000+00:00,feeder,3,N Current (RMS),A,8.2
605839,Monkton Swifts,2024-03-27T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.8
605839,Monkton Swifts,2024-03-27T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.6
605839,Monkton Swifts,2024-03-27T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.4
605839,Monkton Swifts,2024-03-27T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.05
605839,Monkton Swifts,2024-03-27T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
605839,Monkton Swifts,2024-03-27T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.34
605839,Monkton Swifts,2024-03-27T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.02
605839,Monkton Swifts,2024-03-27T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.38
605839,Monkton Swifts,2024-03-27T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.72
605839,Monkton Swifts,2024-03-27T06:10:00.000+00:00,feeder,2,N Current (RMS),A,16.3
605839,Monkton Swifts,2024-03-27T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.5
605839,Monkton Swifts,2024-03-27T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.0
605839,Monkton Swifts,2024-03-27T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.3
605839,Monkton Swifts,2024-03-27T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-27T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-27T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
605839,Monkton Swifts,2024-03-27T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605839,Monkton Swifts,2024-03-27T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-27T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
605839,Monkton Swifts,2024-03-27T06:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-27T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-27T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-27T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-27T06:10:00.000+00:00,transformer,,Temperature,C,15.8
605839,Monkton Swifts,2024-03-27T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
605839,Monkton Swifts,2024-03-27T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
605839,Monkton Swifts,2024-03-27T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
605839,Monkton Swifts,2024-03-27T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
605839,Monkton Swifts,2024-03-27T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
605839,Monkton Swifts,2024-03-27T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
605839,Monkton Swifts,2024-03-27T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
605839,Monkton Swifts,2024-03-27T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
605839,Monkton Swifts,2024-03-27T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
605839,Monkton Swifts,2024-03-27T06:10:00.000+00:00,busbar,,L3 Active Power,kW,4.09
605839,Monkton Swifts,2024-03-27T06:10:00.000+00:00,busbar,,L2 Active Power,kW,8.11
605839,Monkton Swifts,2024-03-27T06:10:00.000+00:00,busbar,,L1 Active Power,kW,10.59
605839,Monkton Swifts,2024-03-27T06:10:00.000+00:00,busbar,,N Current (RMS),A,27.4
605839,Monkton Swifts,2024-03-27T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.2
605839,Monkton Swifts,2024-03-27T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
605839,Monkton Swifts,2024-03-27T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
605839,Monkton Swifts,2024-03-27T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.33
605839,Monkton Swifts,2024-03-27T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.08
605839,Monkton Swifts,2024-03-27T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.76
605839,Monkton Swifts,2024-03-27T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.82
605839,Monkton Swifts,2024-03-27T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.01
605839,Monkton Swifts,2024-03-27T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.16
605839,Monkton Swifts,2024-03-27T06:00:00.000+00:00,feeder,5,N Current (RMS),A,12.6
605839,Monkton Swifts,2024-03-27T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,4.1
605839,Monkton Swifts,2024-03-27T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,8.3
605839,Monkton Swifts,2024-03-27T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,21.4
605839,Monkton Swifts,2024-03-27T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
605839,Monkton Swifts,2024-03-27T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-27T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-27T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
605839,Monkton Swifts,2024-03-27T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605839,Monkton Swifts,2024-03-27T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.04
605839,Monkton Swifts,2024-03-27T06:00:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-27T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-27T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-27T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-27T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
605839,Monkton Swifts,2024-03-27T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
605839,Monkton Swifts,2024-03-27T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.89
605839,Monkton Swifts,2024-03-27T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.02
605839,Monkton Swifts,2024-03-27T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.57
605839,Monkton Swifts,2024-03-27T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.82
605839,Monkton Swifts,2024-03-27T06:00:00.000+00:00,feeder,3,N Current (RMS),A,10.0
605839,Monkton Swifts,2024-03-27T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.8
605839,Monkton Swifts,2024-03-27T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.3
605839,Monkton Swifts,2024-03-27T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.6
605839,Monkton Swifts,2024-03-27T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.25
605839,Monkton Swifts,2024-03-27T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
605839,Monkton Swifts,2024-03-27T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.35
605839,Monkton Swifts,2024-03-27T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.07
605839,Monkton Swifts,2024-03-27T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.1
605839,Monkton Swifts,2024-03-27T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.6
605839,Monkton Swifts,2024-03-27T06:00:00.000+00:00,feeder,2,N Current (RMS),A,15.8
605839,Monkton Swifts,2024-03-27T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.4
605839,Monkton Swifts,2024-03-27T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
605839,Monkton Swifts,2024-03-27T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.2
605839,Monkton Swifts,2024-03-27T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-27T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-27T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
605839,Monkton Swifts,2024-03-27T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605839,Monkton Swifts,2024-03-27T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-27T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
605839,Monkton Swifts,2024-03-27T06:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-27T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-27T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-27T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-27T06:00:00.000+00:00,transformer,,Temperature,C,16.0
605839,Monkton Swifts,2024-03-27T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
605839,Monkton Swifts,2024-03-27T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
605839,Monkton Swifts,2024-03-27T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
605839,Monkton Swifts,2024-03-27T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
605839,Monkton Swifts,2024-03-27T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
605839,Monkton Swifts,2024-03-27T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
605839,Monkton Swifts,2024-03-27T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
605839,Monkton Swifts,2024-03-27T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
605839,Monkton Swifts,2024-03-27T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
605839,Monkton Swifts,2024-03-27T06:00:00.000+00:00,busbar,,L3 Active Power,kW,3.88
605839,Monkton Swifts,2024-03-27T06:00:00.000+00:00,busbar,,L2 Active Power,kW,7.68
605839,Monkton Swifts,2024-03-27T06:00:00.000+00:00,busbar,,L1 Active Power,kW,10.64
605839,Monkton Swifts,2024-03-27T06:00:00.000+00:00,busbar,,N Current (RMS),A,27.4
605839,Monkton Swifts,2024-03-27T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.7
605839,Monkton Swifts,2024-03-27T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
605839,Monkton Swifts,2024-03-27T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
605839,Monkton Swifts,2024-03-27T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.41
605839,Monkton Swifts,2024-03-27T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.06
605839,Monkton Swifts,2024-03-27T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.9
605839,Monkton Swifts,2024-03-27T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.81
605839,Monkton Swifts,2024-03-27T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.77
605839,Monkton Swifts,2024-03-27T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.2
605839,Monkton Swifts,2024-03-27T05:50:00.000+00:00,feeder,5,N Current (RMS),A,13.9
605839,Monkton Swifts,2024-03-27T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,4.0
605839,Monkton Swifts,2024-03-27T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,3.5
605839,Monkton Swifts,2024-03-27T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,21.6
605839,Monkton Swifts,2024-03-27T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
605839,Monkton Swifts,2024-03-27T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-27T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605839,Monkton Swifts,2024-03-27T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
605839,Monkton Swifts,2024-03-27T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
605839,Monkton Swifts,2024-03-27T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.04
605839,Monkton Swifts,2024-03-27T05:50:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-27T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-27T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-27T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-27T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
605839,Monkton Swifts,2024-03-27T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
605839,Monkton Swifts,2024-03-27T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.1
605839,Monkton Swifts,2024-03-27T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.9
605839,Monkton Swifts,2024-03-27T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.67
605839,Monkton Swifts,2024-03-27T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.59
605839,Monkton Swifts,2024-03-27T05:50:00.000+00:00,feeder,3,N Current (RMS),A,5.1
605839,Monkton Swifts,2024-03-27T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.6
605839,Monkton Swifts,2024-03-27T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.7
605839,Monkton Swifts,2024-03-27T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.2
605839,Monkton Swifts,2024-03-27T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.01
605839,Monkton Swifts,2024-03-27T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.39
605839,Monkton Swifts,2024-03-27T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.61
605839,Monkton Swifts,2024-03-27T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.68
605839,Monkton Swifts,2024-03-27T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.64
605839,Monkton Swifts,2024-03-27T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.15
605839,Monkton Swifts,2024-03-27T05:50:00.000+00:00,feeder,2,N Current (RMS),A,11.6
605839,Monkton Swifts,2024-03-27T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.1
605839,Monkton Swifts,2024-03-27T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.2
605839,Monkton Swifts,2024-03-27T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.4
605839,Monkton Swifts,2024-03-27T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-27T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-27T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
605839,Monkton Swifts,2024-03-27T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
605839,Monkton Swifts,2024-03-27T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-27T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
605839,Monkton Swifts,2024-03-27T05:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-27T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-27T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-27T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-27T05:50:00.000+00:00,transformer,,Temperature,C,16.3
605839,Monkton Swifts,2024-03-27T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
605839,Monkton Swifts,2024-03-27T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
605839,Monkton Swifts,2024-03-27T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
605839,Monkton Swifts,2024-03-27T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
605839,Monkton Swifts,2024-03-27T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
605839,Monkton Swifts,2024-03-27T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
605839,Monkton Swifts,2024-03-27T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
605839,Monkton Swifts,2024-03-27T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
605839,Monkton Swifts,2024-03-27T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
605839,Monkton Swifts,2024-03-27T05:50:00.000+00:00,busbar,,L3 Active Power,kW,4.39
605839,Monkton Swifts,2024-03-27T05:50:00.000+00:00,busbar,,L2 Active Power,kW,5.1
605839,Monkton Swifts,2024-03-27T05:50:00.000+00:00,busbar,,L1 Active Power,kW,10.01
605839,Monkton Swifts,2024-03-27T05:50:00.000+00:00,busbar,,N Current (RMS),A,19.9
605839,Monkton Swifts,2024-03-27T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
605839,Monkton Swifts,2024-03-27T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.4
605839,Monkton Swifts,2024-03-27T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
605839,Monkton Swifts,2024-03-27T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.33
605839,Monkton Swifts,2024-03-27T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.21
605839,Monkton Swifts,2024-03-27T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.99
605839,Monkton Swifts,2024-03-27T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.29
605839,Monkton Swifts,2024-03-27T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.95
605839,Monkton Swifts,2024-03-27T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.12
605839,Monkton Swifts,2024-03-27T05:40:00.000+00:00,feeder,5,N Current (RMS),A,12.3
605839,Monkton Swifts,2024-03-27T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,6.8
605839,Monkton Swifts,2024-03-27T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,7.9
605839,Monkton Swifts,2024-03-27T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,21.2
605839,Monkton Swifts,2024-03-27T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
605839,Monkton Swifts,2024-03-27T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-27T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605839,Monkton Swifts,2024-03-27T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
605839,Monkton Swifts,2024-03-27T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-27T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
605839,Monkton Swifts,2024-03-27T05:40:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-27T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-27T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-27T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-27T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
605839,Monkton Swifts,2024-03-27T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
605839,Monkton Swifts,2024-03-27T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.01
605839,Monkton Swifts,2024-03-27T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.09
605839,Monkton Swifts,2024-03-27T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.71
605839,Monkton Swifts,2024-03-27T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.49
605839,Monkton Swifts,2024-03-27T05:40:00.000+00:00,feeder,3,N Current (RMS),A,5.7
605839,Monkton Swifts,2024-03-27T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.0
605839,Monkton Swifts,2024-03-27T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.9
605839,Monkton Swifts,2024-03-27T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.6
605839,Monkton Swifts,2024-03-27T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.12
605839,Monkton Swifts,2024-03-27T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.56
605839,Monkton Swifts,2024-03-27T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.83
605839,Monkton Swifts,2024-03-27T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.7
605839,Monkton Swifts,2024-03-27T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.67
605839,Monkton Swifts,2024-03-27T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.29
605839,Monkton Swifts,2024-03-27T05:40:00.000+00:00,feeder,2,N Current (RMS),A,18.8
605839,Monkton Swifts,2024-03-27T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.5
605839,Monkton Swifts,2024-03-27T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.2
605839,Monkton Swifts,2024-03-27T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.5
605839,Monkton Swifts,2024-03-27T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605839,Monkton Swifts,2024-03-27T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-27T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
605839,Monkton Swifts,2024-03-27T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605839,Monkton Swifts,2024-03-27T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-27T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
605839,Monkton Swifts,2024-03-27T05:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-27T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-27T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-27T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-27T05:40:00.000+00:00,transformer,,Temperature,C,16.3
605839,Monkton Swifts,2024-03-27T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
605839,Monkton Swifts,2024-03-27T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
605839,Monkton Swifts,2024-03-27T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
605839,Monkton Swifts,2024-03-27T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
605839,Monkton Swifts,2024-03-27T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
605839,Monkton Swifts,2024-03-27T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
605839,Monkton Swifts,2024-03-27T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
605839,Monkton Swifts,2024-03-27T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
605839,Monkton Swifts,2024-03-27T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
605839,Monkton Swifts,2024-03-27T05:40:00.000+00:00,busbar,,L3 Active Power,kW,4.07
605839,Monkton Swifts,2024-03-27T05:40:00.000+00:00,busbar,,L2 Active Power,kW,7.31
605839,Monkton Swifts,2024-03-27T05:40:00.000+00:00,busbar,,L1 Active Power,kW,9.96
605839,Monkton Swifts,2024-03-27T05:40:00.000+00:00,busbar,,N Current (RMS),A,24.1
605839,Monkton Swifts,2024-03-27T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.2
605839,Monkton Swifts,2024-03-27T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
605839,Monkton Swifts,2024-03-27T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
605839,Monkton Swifts,2024-03-27T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.3
605839,Monkton Swifts,2024-03-27T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
605839,Monkton Swifts,2024-03-27T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.85
605839,Monkton Swifts,2024-03-27T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.24
605839,Monkton Swifts,2024-03-27T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.85
605839,Monkton Swifts,2024-03-27T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.22
605839,Monkton Swifts,2024-03-27T05:30:00.000+00:00,feeder,5,N Current (RMS),A,11.5
605839,Monkton Swifts,2024-03-27T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,7.1
605839,Monkton Swifts,2024-03-27T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,7.9
605839,Monkton Swifts,2024-03-27T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,18.6
605839,Monkton Swifts,2024-03-27T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-27T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-27T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605839,Monkton Swifts,2024-03-27T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605839,Monkton Swifts,2024-03-27T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605839,Monkton Swifts,2024-03-27T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
605839,Monkton Swifts,2024-03-27T05:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-27T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-27T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-27T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-27T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
605839,Monkton Swifts,2024-03-27T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
605839,Monkton Swifts,2024-03-27T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.99
605839,Monkton Swifts,2024-03-27T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.1
605839,Monkton Swifts,2024-03-27T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.58
605839,Monkton Swifts,2024-03-27T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.96
605839,Monkton Swifts,2024-03-27T05:30:00.000+00:00,feeder,3,N Current (RMS),A,6.3
605839,Monkton Swifts,2024-03-27T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.1
605839,Monkton Swifts,2024-03-27T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.6
605839,Monkton Swifts,2024-03-27T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.4
605839,Monkton Swifts,2024-03-27T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.2
605839,Monkton Swifts,2024-03-27T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.45
605839,Monkton Swifts,2024-03-27T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.53
605839,Monkton Swifts,2024-03-27T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.64
605839,Monkton Swifts,2024-03-27T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.87
605839,Monkton Swifts,2024-03-27T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.59
605839,Monkton Swifts,2024-03-27T05:30:00.000+00:00,feeder,2,N Current (RMS),A,19.1
605839,Monkton Swifts,2024-03-27T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.5
605839,Monkton Swifts,2024-03-27T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.1
605839,Monkton Swifts,2024-03-27T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.2
605839,Monkton Swifts,2024-03-27T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-27T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-27T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
605839,Monkton Swifts,2024-03-27T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605839,Monkton Swifts,2024-03-27T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-27T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
605839,Monkton Swifts,2024-03-27T05:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-27T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-27T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-27T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-27T05:30:00.000+00:00,transformer,,Temperature,C,16.5
605839,Monkton Swifts,2024-03-27T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
605839,Monkton Swifts,2024-03-27T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.77
605839,Monkton Swifts,2024-03-27T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
605839,Monkton Swifts,2024-03-27T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.17
605839,Monkton Swifts,2024-03-27T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
605839,Monkton Swifts,2024-03-27T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.37
605839,Monkton Swifts,2024-03-27T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
605839,Monkton Swifts,2024-03-27T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
605839,Monkton Swifts,2024-03-27T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.74
605839,Monkton Swifts,2024-03-27T05:30:00.000+00:00,busbar,,L3 Active Power,kW,3.97
605839,Monkton Swifts,2024-03-27T05:30:00.000+00:00,busbar,,L2 Active Power,kW,6.3
605839,Monkton Swifts,2024-03-27T05:30:00.000+00:00,busbar,,L1 Active Power,kW,10.84
605839,Monkton Swifts,2024-03-27T05:30:00.000+00:00,busbar,,N Current (RMS),A,28.1
605839,Monkton Swifts,2024-03-27T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.1
605839,Monkton Swifts,2024-03-27T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
605839,Monkton Swifts,2024-03-27T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
605839,Monkton Swifts,2024-03-27T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.39
605839,Monkton Swifts,2024-03-27T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
605839,Monkton Swifts,2024-03-27T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.73
605839,Monkton Swifts,2024-03-27T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.56
605839,Monkton Swifts,2024-03-27T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.71
605839,Monkton Swifts,2024-03-27T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
605839,Monkton Swifts,2024-03-27T05:20:00.000+00:00,feeder,5,N Current (RMS),A,13.0
605839,Monkton Swifts,2024-03-27T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,4.2
605839,Monkton Swifts,2024-03-27T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,7.4
605839,Monkton Swifts,2024-03-27T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,21.0
605839,Monkton Swifts,2024-03-27T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
605839,Monkton Swifts,2024-03-27T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-27T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-27T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
605839,Monkton Swifts,2024-03-27T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605839,Monkton Swifts,2024-03-27T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.04
605839,Monkton Swifts,2024-03-27T05:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-27T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-27T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-27T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-27T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
605839,Monkton Swifts,2024-03-27T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
605839,Monkton Swifts,2024-03-27T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.02
605839,Monkton Swifts,2024-03-27T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.15
605839,Monkton Swifts,2024-03-27T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.91
605839,Monkton Swifts,2024-03-27T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.96
605839,Monkton Swifts,2024-03-27T05:20:00.000+00:00,feeder,3,N Current (RMS),A,5.9
605839,Monkton Swifts,2024-03-27T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.3
605839,Monkton Swifts,2024-03-27T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.4
605839,Monkton Swifts,2024-03-27T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.5
