Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605839,Monkton Swifts,2024-03-27T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.05
605839,Monkton Swifts,2024-03-27T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.23
605839,Monkton Swifts,2024-03-27T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.32
605839,Monkton Swifts,2024-03-27T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.21
605839,Monkton Swifts,2024-03-27T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.21
605839,Monkton Swifts,2024-03-27T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.49
605839,Monkton Swifts,2024-03-27T05:20:00.000+00:00,feeder,2,N Current (RMS),A,18.8
605839,Monkton Swifts,2024-03-27T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.4
605839,Monkton Swifts,2024-03-27T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.5
605839,Monkton Swifts,2024-03-27T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.9
605839,Monkton Swifts,2024-03-27T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-27T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-27T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
605839,Monkton Swifts,2024-03-27T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605839,Monkton Swifts,2024-03-27T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-27T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
605839,Monkton Swifts,2024-03-27T05:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-27T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-27T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-27T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-27T05:20:00.000+00:00,transformer,,Temperature,C,16.7
605839,Monkton Swifts,2024-03-27T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
605839,Monkton Swifts,2024-03-27T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
605839,Monkton Swifts,2024-03-27T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
605839,Monkton Swifts,2024-03-27T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
605839,Monkton Swifts,2024-03-27T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
605839,Monkton Swifts,2024-03-27T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
605839,Monkton Swifts,2024-03-27T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
605839,Monkton Swifts,2024-03-27T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
605839,Monkton Swifts,2024-03-27T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
605839,Monkton Swifts,2024-03-27T05:20:00.000+00:00,busbar,,L3 Active Power,kW,3.91
605839,Monkton Swifts,2024-03-27T05:20:00.000+00:00,busbar,,L2 Active Power,kW,6.82
605839,Monkton Swifts,2024-03-27T05:20:00.000+00:00,busbar,,L1 Active Power,kW,11.52
605839,Monkton Swifts,2024-03-27T05:20:00.000+00:00,busbar,,N Current (RMS),A,29.0
605839,Monkton Swifts,2024-03-27T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.5
605839,Monkton Swifts,2024-03-27T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
605839,Monkton Swifts,2024-03-27T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
605839,Monkton Swifts,2024-03-27T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.32
605839,Monkton Swifts,2024-03-27T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.04
605839,Monkton Swifts,2024-03-27T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.79
605839,Monkton Swifts,2024-03-27T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.42
605839,Monkton Swifts,2024-03-27T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.55
605839,Monkton Swifts,2024-03-27T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.98
605839,Monkton Swifts,2024-03-27T05:10:00.000+00:00,feeder,5,N Current (RMS),A,11.9
605839,Monkton Swifts,2024-03-27T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,2.5
605839,Monkton Swifts,2024-03-27T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,10.4
605839,Monkton Swifts,2024-03-27T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,20.6
605839,Monkton Swifts,2024-03-27T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-27T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
605839,Monkton Swifts,2024-03-27T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
605839,Monkton Swifts,2024-03-27T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605839,Monkton Swifts,2024-03-27T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-27T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.12
605839,Monkton Swifts,2024-03-27T05:10:00.000+00:00,feeder,4,N Current (RMS),A,0.6
605839,Monkton Swifts,2024-03-27T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-27T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-27T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
605839,Monkton Swifts,2024-03-27T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
605839,Monkton Swifts,2024-03-27T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
605839,Monkton Swifts,2024-03-27T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.95
605839,Monkton Swifts,2024-03-27T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.19
605839,Monkton Swifts,2024-03-27T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.93
605839,Monkton Swifts,2024-03-27T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.39
605839,Monkton Swifts,2024-03-27T05:10:00.000+00:00,feeder,3,N Current (RMS),A,6.6
605839,Monkton Swifts,2024-03-27T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.0
605839,Monkton Swifts,2024-03-27T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.5
605839,Monkton Swifts,2024-03-27T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.2
605839,Monkton Swifts,2024-03-27T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.01
605839,Monkton Swifts,2024-03-27T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
605839,Monkton Swifts,2024-03-27T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.43
605839,Monkton Swifts,2024-03-27T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.59
605839,Monkton Swifts,2024-03-27T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.08
605839,Monkton Swifts,2024-03-27T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.29
605839,Monkton Swifts,2024-03-27T05:10:00.000+00:00,feeder,2,N Current (RMS),A,17.4
605839,Monkton Swifts,2024-03-27T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.8
605839,Monkton Swifts,2024-03-27T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.9
605839,Monkton Swifts,2024-03-27T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.1
605839,Monkton Swifts,2024-03-27T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-27T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605839,Monkton Swifts,2024-03-27T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
605839,Monkton Swifts,2024-03-27T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605839,Monkton Swifts,2024-03-27T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-27T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
605839,Monkton Swifts,2024-03-27T05:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-27T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-27T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-27T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-27T05:10:00.000+00:00,transformer,,Temperature,C,16.8
605839,Monkton Swifts,2024-03-27T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
605839,Monkton Swifts,2024-03-27T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
605839,Monkton Swifts,2024-03-27T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
605839,Monkton Swifts,2024-03-27T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
605839,Monkton Swifts,2024-03-27T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
605839,Monkton Swifts,2024-03-27T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
605839,Monkton Swifts,2024-03-27T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
605839,Monkton Swifts,2024-03-27T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
605839,Monkton Swifts,2024-03-27T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.84
605839,Monkton Swifts,2024-03-27T05:10:00.000+00:00,busbar,,L3 Active Power,kW,4.19
605839,Monkton Swifts,2024-03-27T05:10:00.000+00:00,busbar,,L2 Active Power,kW,7.54
605839,Monkton Swifts,2024-03-27T05:10:00.000+00:00,busbar,,L1 Active Power,kW,11.82
605839,Monkton Swifts,2024-03-27T05:10:00.000+00:00,busbar,,N Current (RMS),A,29.8
605839,Monkton Swifts,2024-03-27T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.8
605839,Monkton Swifts,2024-03-27T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
605839,Monkton Swifts,2024-03-27T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
605839,Monkton Swifts,2024-03-27T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.35
605839,Monkton Swifts,2024-03-27T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.06
605839,Monkton Swifts,2024-03-27T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.84
605839,Monkton Swifts,2024-03-27T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.42
605839,Monkton Swifts,2024-03-27T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.51
605839,Monkton Swifts,2024-03-27T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.01
605839,Monkton Swifts,2024-03-27T05:00:00.000+00:00,feeder,5,N Current (RMS),A,13.0
605839,Monkton Swifts,2024-03-27T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,2.5
605839,Monkton Swifts,2024-03-27T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,7.0
605839,Monkton Swifts,2024-03-27T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,20.7
605839,Monkton Swifts,2024-03-27T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
605839,Monkton Swifts,2024-03-27T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
605839,Monkton Swifts,2024-03-27T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.11
605839,Monkton Swifts,2024-03-27T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605839,Monkton Swifts,2024-03-27T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-27T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.15
605839,Monkton Swifts,2024-03-27T05:00:00.000+00:00,feeder,4,N Current (RMS),A,0.7
605839,Monkton Swifts,2024-03-27T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-27T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-27T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
605839,Monkton Swifts,2024-03-27T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
605839,Monkton Swifts,2024-03-27T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
605839,Monkton Swifts,2024-03-27T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.92
605839,Monkton Swifts,2024-03-27T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.91
605839,Monkton Swifts,2024-03-27T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.81
605839,Monkton Swifts,2024-03-27T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.43
605839,Monkton Swifts,2024-03-27T05:00:00.000+00:00,feeder,3,N Current (RMS),A,5.8
605839,Monkton Swifts,2024-03-27T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.5
605839,Monkton Swifts,2024-03-27T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.0
605839,Monkton Swifts,2024-03-27T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.7
605839,Monkton Swifts,2024-03-27T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.26
605839,Monkton Swifts,2024-03-27T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
605839,Monkton Swifts,2024-03-27T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.52
605839,Monkton Swifts,2024-03-27T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.73
605839,Monkton Swifts,2024-03-27T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.45
605839,Monkton Swifts,2024-03-27T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.7
605839,Monkton Swifts,2024-03-27T05:00:00.000+00:00,feeder,2,N Current (RMS),A,21.0
605839,Monkton Swifts,2024-03-27T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.9
605839,Monkton Swifts,2024-03-27T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.9
605839,Monkton Swifts,2024-03-27T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.8
605839,Monkton Swifts,2024-03-27T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605839,Monkton Swifts,2024-03-27T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605839,Monkton Swifts,2024-03-27T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
605839,Monkton Swifts,2024-03-27T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605839,Monkton Swifts,2024-03-27T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-27T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
605839,Monkton Swifts,2024-03-27T05:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-27T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-27T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-27T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-27T05:00:00.000+00:00,transformer,,Temperature,C,16.8
605839,Monkton Swifts,2024-03-27T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
605839,Monkton Swifts,2024-03-27T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
605839,Monkton Swifts,2024-03-27T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
605839,Monkton Swifts,2024-03-27T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
605839,Monkton Swifts,2024-03-27T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
605839,Monkton Swifts,2024-03-27T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
605839,Monkton Swifts,2024-03-27T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
605839,Monkton Swifts,2024-03-27T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
605839,Monkton Swifts,2024-03-27T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.94
605839,Monkton Swifts,2024-03-27T05:00:00.000+00:00,busbar,,L3 Active Power,kW,3.04
605839,Monkton Swifts,2024-03-27T05:00:00.000+00:00,busbar,,L2 Active Power,kW,6.75
605839,Monkton Swifts,2024-03-27T05:00:00.000+00:00,busbar,,L1 Active Power,kW,10.31
605839,Monkton Swifts,2024-03-27T05:00:00.000+00:00,busbar,,N Current (RMS),A,29.0
605839,Monkton Swifts,2024-03-27T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.7
605839,Monkton Swifts,2024-03-27T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
605839,Monkton Swifts,2024-03-27T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
605839,Monkton Swifts,2024-03-27T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.32
605839,Monkton Swifts,2024-03-27T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.18
605839,Monkton Swifts,2024-03-27T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.69
605839,Monkton Swifts,2024-03-27T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.42
605839,Monkton Swifts,2024-03-27T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.44
605839,Monkton Swifts,2024-03-27T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.32
605839,Monkton Swifts,2024-03-27T04:50:00.000+00:00,feeder,5,N Current (RMS),A,14.4
605839,Monkton Swifts,2024-03-27T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,2.4
605839,Monkton Swifts,2024-03-27T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,6.6
605839,Monkton Swifts,2024-03-27T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,21.8
605839,Monkton Swifts,2024-03-27T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
605839,Monkton Swifts,2024-03-27T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
605839,Monkton Swifts,2024-03-27T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
605839,Monkton Swifts,2024-03-27T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
605839,Monkton Swifts,2024-03-27T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-27T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.15
605839,Monkton Swifts,2024-03-27T04:50:00.000+00:00,feeder,4,N Current (RMS),A,0.7
605839,Monkton Swifts,2024-03-27T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-27T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-27T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
605839,Monkton Swifts,2024-03-27T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
605839,Monkton Swifts,2024-03-27T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
605839,Monkton Swifts,2024-03-27T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.93
605839,Monkton Swifts,2024-03-27T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.94
605839,Monkton Swifts,2024-03-27T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.06
605839,Monkton Swifts,2024-03-27T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.14
605839,Monkton Swifts,2024-03-27T04:50:00.000+00:00,feeder,3,N Current (RMS),A,6.3
605839,Monkton Swifts,2024-03-27T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.5
605839,Monkton Swifts,2024-03-27T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.9
605839,Monkton Swifts,2024-03-27T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.3
605839,Monkton Swifts,2024-03-27T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.38
605839,Monkton Swifts,2024-03-27T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
605839,Monkton Swifts,2024-03-27T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.69
605839,Monkton Swifts,2024-03-27T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.66
605839,Monkton Swifts,2024-03-27T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.88
605839,Monkton Swifts,2024-03-27T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.61
605839,Monkton Swifts,2024-03-27T04:50:00.000+00:00,feeder,2,N Current (RMS),A,23.7
605839,Monkton Swifts,2024-03-27T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.9
605839,Monkton Swifts,2024-03-27T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.8
605839,Monkton Swifts,2024-03-27T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.5
605839,Monkton Swifts,2024-03-27T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-27T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605839,Monkton Swifts,2024-03-27T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
605839,Monkton Swifts,2024-03-27T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605839,Monkton Swifts,2024-03-27T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-27T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
605839,Monkton Swifts,2024-03-27T04:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-27T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-27T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-27T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-27T04:50:00.000+00:00,transformer,,Temperature,C,16.8
605839,Monkton Swifts,2024-03-27T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
605839,Monkton Swifts,2024-03-27T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.94
605839,Monkton Swifts,2024-03-27T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
605839,Monkton Swifts,2024-03-27T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
605839,Monkton Swifts,2024-03-27T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
605839,Monkton Swifts,2024-03-27T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
605839,Monkton Swifts,2024-03-27T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
605839,Monkton Swifts,2024-03-27T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
605839,Monkton Swifts,2024-03-27T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.26
605839,Monkton Swifts,2024-03-27T04:50:00.000+00:00,busbar,,L3 Active Power,kW,3.0
605839,Monkton Swifts,2024-03-27T04:50:00.000+00:00,busbar,,L2 Active Power,kW,7.35
605839,Monkton Swifts,2024-03-27T04:50:00.000+00:00,busbar,,L1 Active Power,kW,11.26
605839,Monkton Swifts,2024-03-27T04:50:00.000+00:00,busbar,,N Current (RMS),A,32.7
605839,Monkton Swifts,2024-03-27T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.6
605839,Monkton Swifts,2024-03-27T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
605839,Monkton Swifts,2024-03-27T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
605839,Monkton Swifts,2024-03-27T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.28
605839,Monkton Swifts,2024-03-27T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.07
605839,Monkton Swifts,2024-03-27T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.84
605839,Monkton Swifts,2024-03-27T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.49
605839,Monkton Swifts,2024-03-27T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.28
605839,Monkton Swifts,2024-03-27T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.13
605839,Monkton Swifts,2024-03-27T04:40:00.000+00:00,feeder,5,N Current (RMS),A,12.7
605839,Monkton Swifts,2024-03-27T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,2.6
605839,Monkton Swifts,2024-03-27T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,9.2
605839,Monkton Swifts,2024-03-27T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,21.1
605839,Monkton Swifts,2024-03-27T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-27T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
605839,Monkton Swifts,2024-03-27T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
605839,Monkton Swifts,2024-03-27T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
605839,Monkton Swifts,2024-03-27T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-27T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.12
605839,Monkton Swifts,2024-03-27T04:40:00.000+00:00,feeder,4,N Current (RMS),A,0.6
605839,Monkton Swifts,2024-03-27T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-27T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-27T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
605839,Monkton Swifts,2024-03-27T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
605839,Monkton Swifts,2024-03-27T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
605839,Monkton Swifts,2024-03-27T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
605839,Monkton Swifts,2024-03-27T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.79
605839,Monkton Swifts,2024-03-27T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.83
605839,Monkton Swifts,2024-03-27T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.43
605839,Monkton Swifts,2024-03-27T04:40:00.000+00:00,feeder,3,N Current (RMS),A,8.3
605839,Monkton Swifts,2024-03-27T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.0
605839,Monkton Swifts,2024-03-27T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.2
605839,Monkton Swifts,2024-03-27T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,12.4
605839,Monkton Swifts,2024-03-27T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.21
605839,Monkton Swifts,2024-03-27T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.24
605839,Monkton Swifts,2024-03-27T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.52
605839,Monkton Swifts,2024-03-27T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.01
605839,Monkton Swifts,2024-03-27T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.19
605839,Monkton Swifts,2024-03-27T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.95
605839,Monkton Swifts,2024-03-27T04:40:00.000+00:00,feeder,2,N Current (RMS),A,18.5
605839,Monkton Swifts,2024-03-27T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.9
605839,Monkton Swifts,2024-03-27T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.4
605839,Monkton Swifts,2024-03-27T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.8
605839,Monkton Swifts,2024-03-27T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-27T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605839,Monkton Swifts,2024-03-27T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
605839,Monkton Swifts,2024-03-27T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605839,Monkton Swifts,2024-03-27T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-27T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
605839,Monkton Swifts,2024-03-27T04:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-27T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-27T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-27T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-27T04:40:00.000+00:00,transformer,,Temperature,C,16.8
605839,Monkton Swifts,2024-03-27T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
605839,Monkton Swifts,2024-03-27T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.9
605839,Monkton Swifts,2024-03-27T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
605839,Monkton Swifts,2024-03-27T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.63
605839,Monkton Swifts,2024-03-27T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
605839,Monkton Swifts,2024-03-27T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.15
605839,Monkton Swifts,2024-03-27T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
605839,Monkton Swifts,2024-03-27T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
605839,Monkton Swifts,2024-03-27T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.84
605839,Monkton Swifts,2024-03-27T04:40:00.000+00:00,busbar,,L3 Active Power,kW,3.26
605839,Monkton Swifts,2024-03-27T04:40:00.000+00:00,busbar,,L2 Active Power,kW,7.28
605839,Monkton Swifts,2024-03-27T04:40:00.000+00:00,busbar,,L1 Active Power,kW,11.65
605839,Monkton Swifts,2024-03-27T04:40:00.000+00:00,busbar,,N Current (RMS),A,31.4
605839,Monkton Swifts,2024-03-27T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.1
605839,Monkton Swifts,2024-03-27T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
605839,Monkton Swifts,2024-03-27T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
605839,Monkton Swifts,2024-03-27T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.23
605839,Monkton Swifts,2024-03-27T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.1
605839,Monkton Swifts,2024-03-27T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.85
605839,Monkton Swifts,2024-03-27T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.59
605839,Monkton Swifts,2024-03-27T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.04
605839,Monkton Swifts,2024-03-27T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.23
605839,Monkton Swifts,2024-03-27T04:30:00.000+00:00,feeder,5,N Current (RMS),A,14.2
605839,Monkton Swifts,2024-03-27T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,2.9
605839,Monkton Swifts,2024-03-27T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,4.7
605839,Monkton Swifts,2024-03-27T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,21.5
605839,Monkton Swifts,2024-03-27T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
605839,Monkton Swifts,2024-03-27T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-27T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605839,Monkton Swifts,2024-03-27T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605839,Monkton Swifts,2024-03-27T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605839,Monkton Swifts,2024-03-27T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.04
605839,Monkton Swifts,2024-03-27T04:30:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-27T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-27T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-27T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-27T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
605839,Monkton Swifts,2024-03-27T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
605839,Monkton Swifts,2024-03-27T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.83
605839,Monkton Swifts,2024-03-27T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.8
605839,Monkton Swifts,2024-03-27T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.87
605839,Monkton Swifts,2024-03-27T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.11
605839,Monkton Swifts,2024-03-27T04:30:00.000+00:00,feeder,3,N Current (RMS),A,5.6
605839,Monkton Swifts,2024-03-27T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.3
605839,Monkton Swifts,2024-03-27T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.2
605839,Monkton Swifts,2024-03-27T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.0
605839,Monkton Swifts,2024-03-27T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.83
605839,Monkton Swifts,2024-03-27T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.49
605839,Monkton Swifts,2024-03-27T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.3
605839,Monkton Swifts,2024-03-27T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.03
605839,Monkton Swifts,2024-03-27T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.46
605839,Monkton Swifts,2024-03-27T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.14
605839,Monkton Swifts,2024-03-27T04:30:00.000+00:00,feeder,2,N Current (RMS),A,15.4
605839,Monkton Swifts,2024-03-27T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.1
605839,Monkton Swifts,2024-03-27T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.4
605839,Monkton Swifts,2024-03-27T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.1
605839,Monkton Swifts,2024-03-27T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605839,Monkton Swifts,2024-03-27T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-27T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
605839,Monkton Swifts,2024-03-27T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605839,Monkton Swifts,2024-03-27T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-27T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
605839,Monkton Swifts,2024-03-27T04:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-27T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-27T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-27T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-27T04:30:00.000+00:00,transformer,,Temperature,C,16.8
605839,Monkton Swifts,2024-03-27T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
605839,Monkton Swifts,2024-03-27T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.39
605839,Monkton Swifts,2024-03-27T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
605839,Monkton Swifts,2024-03-27T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.17
605839,Monkton Swifts,2024-03-27T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
605839,Monkton Swifts,2024-03-27T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.74
605839,Monkton Swifts,2024-03-27T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
605839,Monkton Swifts,2024-03-27T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
605839,Monkton Swifts,2024-03-27T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
605839,Monkton Swifts,2024-03-27T04:30:00.000+00:00,busbar,,L3 Active Power,kW,4.4
605839,Monkton Swifts,2024-03-27T04:30:00.000+00:00,busbar,,L2 Active Power,kW,6.37
605839,Monkton Swifts,2024-03-27T04:30:00.000+00:00,busbar,,L1 Active Power,kW,10.54
605839,Monkton Swifts,2024-03-27T04:30:00.000+00:00,busbar,,N Current (RMS),A,23.0
605839,Monkton Swifts,2024-03-27T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.7
605839,Monkton Swifts,2024-03-27T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
605839,Monkton Swifts,2024-03-27T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
605839,Monkton Swifts,2024-03-27T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.47
605839,Monkton Swifts,2024-03-27T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.08
605839,Monkton Swifts,2024-03-27T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.8
605839,Monkton Swifts,2024-03-27T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.45
605839,Monkton Swifts,2024-03-27T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.93
605839,Monkton Swifts,2024-03-27T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.19
605839,Monkton Swifts,2024-03-27T04:20:00.000+00:00,feeder,5,N Current (RMS),A,12.6
605839,Monkton Swifts,2024-03-27T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,2.8
605839,Monkton Swifts,2024-03-27T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,8.1
605839,Monkton Swifts,2024-03-27T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,21.3
605839,Monkton Swifts,2024-03-27T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
605839,Monkton Swifts,2024-03-27T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-27T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-27T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
605839,Monkton Swifts,2024-03-27T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-27T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.04
605839,Monkton Swifts,2024-03-27T04:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-27T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-27T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-27T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-27T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
605839,Monkton Swifts,2024-03-27T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
605839,Monkton Swifts,2024-03-27T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
605839,Monkton Swifts,2024-03-27T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.88
605839,Monkton Swifts,2024-03-27T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.95
605839,Monkton Swifts,2024-03-27T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.12
605839,Monkton Swifts,2024-03-27T04:20:00.000+00:00,feeder,3,N Current (RMS),A,5.7
605839,Monkton Swifts,2024-03-27T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.2
605839,Monkton Swifts,2024-03-27T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.5
605839,Monkton Swifts,2024-03-27T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.0
605839,Monkton Swifts,2024-03-27T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.09
605839,Monkton Swifts,2024-03-27T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
605839,Monkton Swifts,2024-03-27T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.43
605839,Monkton Swifts,2024-03-27T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.77
605839,Monkton Swifts,2024-03-27T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.36
605839,Monkton Swifts,2024-03-27T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.53
605839,Monkton Swifts,2024-03-27T04:20:00.000+00:00,feeder,2,N Current (RMS),A,19.4
605839,Monkton Swifts,2024-03-27T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.6
605839,Monkton Swifts,2024-03-27T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.0
605839,Monkton Swifts,2024-03-27T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.7
605839,Monkton Swifts,2024-03-27T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605839,Monkton Swifts,2024-03-27T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-27T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
605839,Monkton Swifts,2024-03-27T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605839,Monkton Swifts,2024-03-27T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-27T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
605839,Monkton Swifts,2024-03-27T04:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-27T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-27T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-27T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-27T04:20:00.000+00:00,transformer,,Temperature,C,16.8
605839,Monkton Swifts,2024-03-27T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
605839,Monkton Swifts,2024-03-27T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.26
605839,Monkton Swifts,2024-03-27T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
605839,Monkton Swifts,2024-03-27T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.96
605839,Monkton Swifts,2024-03-27T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
605839,Monkton Swifts,2024-03-27T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.42
605839,Monkton Swifts,2024-03-27T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
605839,Monkton Swifts,2024-03-27T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
605839,Monkton Swifts,2024-03-27T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.85
605839,Monkton Swifts,2024-03-27T04:20:00.000+00:00,busbar,,L3 Active Power,kW,3.08
605839,Monkton Swifts,2024-03-27T04:20:00.000+00:00,busbar,,L2 Active Power,kW,7.21
605839,Monkton Swifts,2024-03-27T04:20:00.000+00:00,busbar,,L1 Active Power,kW,9.91
605839,Monkton Swifts,2024-03-27T04:20:00.000+00:00,busbar,,N Current (RMS),A,27.8
605839,Monkton Swifts,2024-03-27T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.5
605839,Monkton Swifts,2024-03-27T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
605839,Monkton Swifts,2024-03-27T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
605839,Monkton Swifts,2024-03-27T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.46
605839,Monkton Swifts,2024-03-27T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.22
605839,Monkton Swifts,2024-03-27T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.91
605839,Monkton Swifts,2024-03-27T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.57
605839,Monkton Swifts,2024-03-27T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.96
605839,Monkton Swifts,2024-03-27T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.16
605839,Monkton Swifts,2024-03-27T04:10:00.000+00:00,feeder,5,N Current (RMS),A,12.7
605839,Monkton Swifts,2024-03-27T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,3.2
605839,Monkton Swifts,2024-03-27T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,8.2
605839,Monkton Swifts,2024-03-27T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,21.2
605839,Monkton Swifts,2024-03-27T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
605839,Monkton Swifts,2024-03-27T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-27T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-27T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605839,Monkton Swifts,2024-03-27T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-27T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.04
605839,Monkton Swifts,2024-03-27T04:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-27T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-27T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-27T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-27T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
605839,Monkton Swifts,2024-03-27T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
605839,Monkton Swifts,2024-03-27T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.7
605839,Monkton Swifts,2024-03-27T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.82
605839,Monkton Swifts,2024-03-27T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.74
605839,Monkton Swifts,2024-03-27T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.24
605839,Monkton Swifts,2024-03-27T04:10:00.000+00:00,feeder,3,N Current (RMS),A,5.1
605839,Monkton Swifts,2024-03-27T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.8
605839,Monkton Swifts,2024-03-27T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.8
605839,Monkton Swifts,2024-03-27T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.1
605839,Monkton Swifts,2024-03-27T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
605839,Monkton Swifts,2024-03-27T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
605839,Monkton Swifts,2024-03-27T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.53
605839,Monkton Swifts,2024-03-27T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.69
605839,Monkton Swifts,2024-03-27T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.86
605839,Monkton Swifts,2024-03-27T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.86
605839,Monkton Swifts,2024-03-27T04:10:00.000+00:00,feeder,2,N Current (RMS),A,20.5
605839,Monkton Swifts,2024-03-27T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.5
605839,Monkton Swifts,2024-03-27T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.9
605839,Monkton Swifts,2024-03-27T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.2
605839,Monkton Swifts,2024-03-27T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-27T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605839,Monkton Swifts,2024-03-27T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
605839,Monkton Swifts,2024-03-27T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605839,Monkton Swifts,2024-03-27T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-27T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.04
605839,Monkton Swifts,2024-03-27T04:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-27T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-27T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-27T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-27T04:10:00.000+00:00,transformer,,Temperature,C,16.9
605839,Monkton Swifts,2024-03-27T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
605839,Monkton Swifts,2024-03-27T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.07
605839,Monkton Swifts,2024-03-27T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
605839,Monkton Swifts,2024-03-27T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.89
605839,Monkton Swifts,2024-03-27T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
605839,Monkton Swifts,2024-03-27T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.29
605839,Monkton Swifts,2024-03-27T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
605839,Monkton Swifts,2024-03-27T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
605839,Monkton Swifts,2024-03-27T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.97
605839,Monkton Swifts,2024-03-27T04:10:00.000+00:00,busbar,,L3 Active Power,kW,3.07
605839,Monkton Swifts,2024-03-27T04:10:00.000+00:00,busbar,,L2 Active Power,kW,6.55
605839,Monkton Swifts,2024-03-27T04:10:00.000+00:00,busbar,,L1 Active Power,kW,11.35
605839,Monkton Swifts,2024-03-27T04:10:00.000+00:00,busbar,,N Current (RMS),A,31.0
605839,Monkton Swifts,2024-03-27T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.3
605839,Monkton Swifts,2024-03-27T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
605839,Monkton Swifts,2024-03-27T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
605839,Monkton Swifts,2024-03-27T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.44
605839,Monkton Swifts,2024-03-27T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.1
605839,Monkton Swifts,2024-03-27T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.02
605839,Monkton Swifts,2024-03-27T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.66
605839,Monkton Swifts,2024-03-27T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.87
605839,Monkton Swifts,2024-03-27T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.16
605839,Monkton Swifts,2024-03-27T04:00:00.000+00:00,feeder,5,N Current (RMS),A,13.4
605839,Monkton Swifts,2024-03-27T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,3.5
605839,Monkton Swifts,2024-03-27T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,3.9
605839,Monkton Swifts,2024-03-27T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,21.2
605839,Monkton Swifts,2024-03-27T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
605839,Monkton Swifts,2024-03-27T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-27T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605839,Monkton Swifts,2024-03-27T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605839,Monkton Swifts,2024-03-27T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
605839,Monkton Swifts,2024-03-27T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.04
605839,Monkton Swifts,2024-03-27T04:00:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-27T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-27T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-27T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-27T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
605839,Monkton Swifts,2024-03-27T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
605839,Monkton Swifts,2024-03-27T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.87
605839,Monkton Swifts,2024-03-27T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.74
605839,Monkton Swifts,2024-03-27T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.96
605839,Monkton Swifts,2024-03-27T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.19
605839,Monkton Swifts,2024-03-27T04:00:00.000+00:00,feeder,3,N Current (RMS),A,5.6
605839,Monkton Swifts,2024-03-27T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.8
605839,Monkton Swifts,2024-03-27T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.5
605839,Monkton Swifts,2024-03-27T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.3
605839,Monkton Swifts,2024-03-27T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.96
605839,Monkton Swifts,2024-03-27T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.22
605839,Monkton Swifts,2024-03-27T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.48
605839,Monkton Swifts,2024-03-27T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.89
605839,Monkton Swifts,2024-03-27T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.84
605839,Monkton Swifts,2024-03-27T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.89
605839,Monkton Swifts,2024-03-27T04:00:00.000+00:00,feeder,2,N Current (RMS),A,18.3
605839,Monkton Swifts,2024-03-27T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.8
605839,Monkton Swifts,2024-03-27T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.8
605839,Monkton Swifts,2024-03-27T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.3
605839,Monkton Swifts,2024-03-27T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-27T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-27T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
605839,Monkton Swifts,2024-03-27T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605839,Monkton Swifts,2024-03-27T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-27T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
605839,Monkton Swifts,2024-03-27T04:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-27T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-27T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-27T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-27T04:00:00.000+00:00,transformer,,Temperature,C,16.9
605839,Monkton Swifts,2024-03-27T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
605839,Monkton Swifts,2024-03-27T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.83
605839,Monkton Swifts,2024-03-27T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
