Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605839,Monkton Swifts,2024-03-27T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
605839,Monkton Swifts,2024-03-27T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
605839,Monkton Swifts,2024-03-27T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.17
605839,Monkton Swifts,2024-03-27T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
605839,Monkton Swifts,2024-03-27T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
605839,Monkton Swifts,2024-03-27T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
605839,Monkton Swifts,2024-03-27T04:00:00.000+00:00,busbar,,L3 Active Power,kW,3.28
605839,Monkton Swifts,2024-03-27T04:00:00.000+00:00,busbar,,L2 Active Power,kW,5.66
605839,Monkton Swifts,2024-03-27T04:00:00.000+00:00,busbar,,L1 Active Power,kW,10.31
605839,Monkton Swifts,2024-03-27T04:00:00.000+00:00,busbar,,N Current (RMS),A,25.1
605839,Monkton Swifts,2024-03-27T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.0
605839,Monkton Swifts,2024-03-27T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
605839,Monkton Swifts,2024-03-27T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
605839,Monkton Swifts,2024-03-27T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.17
605839,Monkton Swifts,2024-03-27T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.12
605839,Monkton Swifts,2024-03-27T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.03
605839,Monkton Swifts,2024-03-27T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.72
605839,Monkton Swifts,2024-03-27T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.17
605839,Monkton Swifts,2024-03-27T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.11
605839,Monkton Swifts,2024-03-27T03:50:00.000+00:00,feeder,5,N Current (RMS),A,12.5
605839,Monkton Swifts,2024-03-27T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,3.3
605839,Monkton Swifts,2024-03-27T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,8.7
605839,Monkton Swifts,2024-03-27T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,21.1
605839,Monkton Swifts,2024-03-27T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
605839,Monkton Swifts,2024-03-27T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-27T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605839,Monkton Swifts,2024-03-27T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605839,Monkton Swifts,2024-03-27T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605839,Monkton Swifts,2024-03-27T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.04
605839,Monkton Swifts,2024-03-27T03:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-27T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-27T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-27T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-27T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
605839,Monkton Swifts,2024-03-27T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
605839,Monkton Swifts,2024-03-27T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.92
605839,Monkton Swifts,2024-03-27T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.76
605839,Monkton Swifts,2024-03-27T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.87
605839,Monkton Swifts,2024-03-27T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.14
605839,Monkton Swifts,2024-03-27T03:50:00.000+00:00,feeder,3,N Current (RMS),A,5.5
605839,Monkton Swifts,2024-03-27T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.6
605839,Monkton Swifts,2024-03-27T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.2
605839,Monkton Swifts,2024-03-27T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.3
605839,Monkton Swifts,2024-03-27T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.8
605839,Monkton Swifts,2024-03-27T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
605839,Monkton Swifts,2024-03-27T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.37
605839,Monkton Swifts,2024-03-27T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.95
605839,Monkton Swifts,2024-03-27T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.69
605839,Monkton Swifts,2024-03-27T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.34
605839,Monkton Swifts,2024-03-27T03:50:00.000+00:00,feeder,2,N Current (RMS),A,14.9
605839,Monkton Swifts,2024-03-27T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.8
605839,Monkton Swifts,2024-03-27T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.2
605839,Monkton Swifts,2024-03-27T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.2
605839,Monkton Swifts,2024-03-27T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-27T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-27T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
605839,Monkton Swifts,2024-03-27T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605839,Monkton Swifts,2024-03-27T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-27T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
605839,Monkton Swifts,2024-03-27T03:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-27T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-27T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-27T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-27T03:50:00.000+00:00,transformer,,Temperature,C,17.0
605839,Monkton Swifts,2024-03-27T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
605839,Monkton Swifts,2024-03-27T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.74
605839,Monkton Swifts,2024-03-27T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
605839,Monkton Swifts,2024-03-27T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
605839,Monkton Swifts,2024-03-27T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
605839,Monkton Swifts,2024-03-27T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
605839,Monkton Swifts,2024-03-27T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
605839,Monkton Swifts,2024-03-27T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
605839,Monkton Swifts,2024-03-27T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
605839,Monkton Swifts,2024-03-27T03:50:00.000+00:00,busbar,,L3 Active Power,kW,4.42
605839,Monkton Swifts,2024-03-27T03:50:00.000+00:00,busbar,,L2 Active Power,kW,6.71
605839,Monkton Swifts,2024-03-27T03:50:00.000+00:00,busbar,,L1 Active Power,kW,10.66
605839,Monkton Swifts,2024-03-27T03:50:00.000+00:00,busbar,,N Current (RMS),A,24.1
605839,Monkton Swifts,2024-03-27T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.2
605839,Monkton Swifts,2024-03-27T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
605839,Monkton Swifts,2024-03-27T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
605839,Monkton Swifts,2024-03-27T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.37
605839,Monkton Swifts,2024-03-27T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.13
605839,Monkton Swifts,2024-03-27T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.9
605839,Monkton Swifts,2024-03-27T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.58
605839,Monkton Swifts,2024-03-27T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.63
605839,Monkton Swifts,2024-03-27T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.38
605839,Monkton Swifts,2024-03-27T03:40:00.000+00:00,feeder,5,N Current (RMS),A,14.0
605839,Monkton Swifts,2024-03-27T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,3.0
605839,Monkton Swifts,2024-03-27T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,7.1
605839,Monkton Swifts,2024-03-27T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,22.2
605839,Monkton Swifts,2024-03-27T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
605839,Monkton Swifts,2024-03-27T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-27T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605839,Monkton Swifts,2024-03-27T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605839,Monkton Swifts,2024-03-27T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605839,Monkton Swifts,2024-03-27T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.04
605839,Monkton Swifts,2024-03-27T03:40:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-27T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-27T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-27T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-27T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
605839,Monkton Swifts,2024-03-27T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
605839,Monkton Swifts,2024-03-27T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.93
605839,Monkton Swifts,2024-03-27T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.72
605839,Monkton Swifts,2024-03-27T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.48
605839,Monkton Swifts,2024-03-27T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.12
605839,Monkton Swifts,2024-03-27T03:40:00.000+00:00,feeder,3,N Current (RMS),A,4.7
605839,Monkton Swifts,2024-03-27T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.9
605839,Monkton Swifts,2024-03-27T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.0
605839,Monkton Swifts,2024-03-27T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.2
605839,Monkton Swifts,2024-03-27T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.99
605839,Monkton Swifts,2024-03-27T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
605839,Monkton Swifts,2024-03-27T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.21
605839,Monkton Swifts,2024-03-27T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.27
605839,Monkton Swifts,2024-03-27T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.51
605839,Monkton Swifts,2024-03-27T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.66
605839,Monkton Swifts,2024-03-27T03:40:00.000+00:00,feeder,2,N Current (RMS),A,14.9
605839,Monkton Swifts,2024-03-27T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.4
605839,Monkton Swifts,2024-03-27T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.6
605839,Monkton Swifts,2024-03-27T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.1
605839,Monkton Swifts,2024-03-27T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-27T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-27T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
605839,Monkton Swifts,2024-03-27T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605839,Monkton Swifts,2024-03-27T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-27T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
605839,Monkton Swifts,2024-03-27T03:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-27T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-27T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-27T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-27T03:40:00.000+00:00,transformer,,Temperature,C,17.0
605839,Monkton Swifts,2024-03-27T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
605839,Monkton Swifts,2024-03-27T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.48
605839,Monkton Swifts,2024-03-27T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
605839,Monkton Swifts,2024-03-27T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
605839,Monkton Swifts,2024-03-27T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
605839,Monkton Swifts,2024-03-27T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.78
605839,Monkton Swifts,2024-03-27T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
605839,Monkton Swifts,2024-03-27T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
605839,Monkton Swifts,2024-03-27T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
605839,Monkton Swifts,2024-03-27T03:40:00.000+00:00,busbar,,L3 Active Power,kW,3.57
605839,Monkton Swifts,2024-03-27T03:40:00.000+00:00,busbar,,L2 Active Power,kW,5.62
605839,Monkton Swifts,2024-03-27T03:40:00.000+00:00,busbar,,L1 Active Power,kW,10.23
605839,Monkton Swifts,2024-03-27T03:40:00.000+00:00,busbar,,N Current (RMS),A,25.0
605839,Monkton Swifts,2024-03-27T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.1
605839,Monkton Swifts,2024-03-27T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
605839,Monkton Swifts,2024-03-27T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
605839,Monkton Swifts,2024-03-27T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.46
605839,Monkton Swifts,2024-03-27T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.13
605839,Monkton Swifts,2024-03-27T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.86
605839,Monkton Swifts,2024-03-27T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.62
605839,Monkton Swifts,2024-03-27T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.89
605839,Monkton Swifts,2024-03-27T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.55
605839,Monkton Swifts,2024-03-27T03:30:00.000+00:00,feeder,5,N Current (RMS),A,13.9
605839,Monkton Swifts,2024-03-27T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,3.4
605839,Monkton Swifts,2024-03-27T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,8.1
605839,Monkton Swifts,2024-03-27T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,22.9
605839,Monkton Swifts,2024-03-27T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
605839,Monkton Swifts,2024-03-27T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-27T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-27T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
605839,Monkton Swifts,2024-03-27T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-27T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.04
605839,Monkton Swifts,2024-03-27T03:30:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-27T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-27T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-27T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-27T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
605839,Monkton Swifts,2024-03-27T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
605839,Monkton Swifts,2024-03-27T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
605839,Monkton Swifts,2024-03-27T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.85
605839,Monkton Swifts,2024-03-27T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.57
605839,Monkton Swifts,2024-03-27T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.1
605839,Monkton Swifts,2024-03-27T03:30:00.000+00:00,feeder,3,N Current (RMS),A,4.9
605839,Monkton Swifts,2024-03-27T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.1
605839,Monkton Swifts,2024-03-27T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.5
605839,Monkton Swifts,2024-03-27T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.2
605839,Monkton Swifts,2024-03-27T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.25
605839,Monkton Swifts,2024-03-27T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
605839,Monkton Swifts,2024-03-27T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.17
605839,Monkton Swifts,2024-03-27T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.94
605839,Monkton Swifts,2024-03-27T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.36
605839,Monkton Swifts,2024-03-27T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.56
605839,Monkton Swifts,2024-03-27T03:30:00.000+00:00,feeder,2,N Current (RMS),A,15.9
605839,Monkton Swifts,2024-03-27T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.6
605839,Monkton Swifts,2024-03-27T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.0
605839,Monkton Swifts,2024-03-27T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.6
605839,Monkton Swifts,2024-03-27T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-27T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-27T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
605839,Monkton Swifts,2024-03-27T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605839,Monkton Swifts,2024-03-27T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-27T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
605839,Monkton Swifts,2024-03-27T03:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-27T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-27T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-27T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-27T03:30:00.000+00:00,transformer,,Temperature,C,17.0
605839,Monkton Swifts,2024-03-27T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
605839,Monkton Swifts,2024-03-27T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.85
605839,Monkton Swifts,2024-03-27T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
605839,Monkton Swifts,2024-03-27T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
605839,Monkton Swifts,2024-03-27T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
605839,Monkton Swifts,2024-03-27T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.07
605839,Monkton Swifts,2024-03-27T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
605839,Monkton Swifts,2024-03-27T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
605839,Monkton Swifts,2024-03-27T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
605839,Monkton Swifts,2024-03-27T03:30:00.000+00:00,busbar,,L3 Active Power,kW,3.4
605839,Monkton Swifts,2024-03-27T03:30:00.000+00:00,busbar,,L2 Active Power,kW,5.81
605839,Monkton Swifts,2024-03-27T03:30:00.000+00:00,busbar,,L1 Active Power,kW,10.29
605839,Monkton Swifts,2024-03-27T03:30:00.000+00:00,busbar,,N Current (RMS),A,26.4
605839,Monkton Swifts,2024-03-27T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.1
605839,Monkton Swifts,2024-03-27T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.5
605839,Monkton Swifts,2024-03-27T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
605839,Monkton Swifts,2024-03-27T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.33
605839,Monkton Swifts,2024-03-27T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.32
605839,Monkton Swifts,2024-03-27T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.78
605839,Monkton Swifts,2024-03-27T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.58
605839,Monkton Swifts,2024-03-27T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.19
605839,Monkton Swifts,2024-03-27T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.53
605839,Monkton Swifts,2024-03-27T03:20:00.000+00:00,feeder,5,N Current (RMS),A,14.4
605839,Monkton Swifts,2024-03-27T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,3.0
605839,Monkton Swifts,2024-03-27T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,9.0
605839,Monkton Swifts,2024-03-27T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,22.7
605839,Monkton Swifts,2024-03-27T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
605839,Monkton Swifts,2024-03-27T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-27T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-27T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605839,Monkton Swifts,2024-03-27T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-27T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.04
605839,Monkton Swifts,2024-03-27T03:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-27T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-27T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-27T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-27T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
605839,Monkton Swifts,2024-03-27T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
605839,Monkton Swifts,2024-03-27T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
605839,Monkton Swifts,2024-03-27T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.75
605839,Monkton Swifts,2024-03-27T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.84
605839,Monkton Swifts,2024-03-27T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.21
605839,Monkton Swifts,2024-03-27T03:20:00.000+00:00,feeder,3,N Current (RMS),A,5.5
605839,Monkton Swifts,2024-03-27T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.8
605839,Monkton Swifts,2024-03-27T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.2
605839,Monkton Swifts,2024-03-27T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.4
605839,Monkton Swifts,2024-03-27T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.09
605839,Monkton Swifts,2024-03-27T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.21
605839,Monkton Swifts,2024-03-27T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.18
605839,Monkton Swifts,2024-03-27T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.06
605839,Monkton Swifts,2024-03-27T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.52
605839,Monkton Swifts,2024-03-27T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.35
605839,Monkton Swifts,2024-03-27T03:20:00.000+00:00,feeder,2,N Current (RMS),A,14.9
605839,Monkton Swifts,2024-03-27T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.7
605839,Monkton Swifts,2024-03-27T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.7
605839,Monkton Swifts,2024-03-27T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.7
605839,Monkton Swifts,2024-03-27T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-27T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-27T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
605839,Monkton Swifts,2024-03-27T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605839,Monkton Swifts,2024-03-27T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-27T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
605839,Monkton Swifts,2024-03-27T03:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-27T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-27T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-27T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-27T03:20:00.000+00:00,transformer,,Temperature,C,17.1
605839,Monkton Swifts,2024-03-27T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
605839,Monkton Swifts,2024-03-27T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.99
605839,Monkton Swifts,2024-03-27T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
605839,Monkton Swifts,2024-03-27T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
605839,Monkton Swifts,2024-03-27T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
605839,Monkton Swifts,2024-03-27T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.21
605839,Monkton Swifts,2024-03-27T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
605839,Monkton Swifts,2024-03-27T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
605839,Monkton Swifts,2024-03-27T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
605839,Monkton Swifts,2024-03-27T03:20:00.000+00:00,busbar,,L3 Active Power,kW,3.38
605839,Monkton Swifts,2024-03-27T03:20:00.000+00:00,busbar,,L2 Active Power,kW,6.52
605839,Monkton Swifts,2024-03-27T03:20:00.000+00:00,busbar,,L1 Active Power,kW,10.16
605839,Monkton Swifts,2024-03-27T03:20:00.000+00:00,busbar,,N Current (RMS),A,26.1
605839,Monkton Swifts,2024-03-27T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.4
605839,Monkton Swifts,2024-03-27T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
605839,Monkton Swifts,2024-03-27T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
605839,Monkton Swifts,2024-03-27T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.45
605839,Monkton Swifts,2024-03-27T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.25
605839,Monkton Swifts,2024-03-27T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.77
605839,Monkton Swifts,2024-03-27T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.44
605839,Monkton Swifts,2024-03-27T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.12
605839,Monkton Swifts,2024-03-27T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.55
605839,Monkton Swifts,2024-03-27T03:10:00.000+00:00,feeder,5,N Current (RMS),A,15.4
605839,Monkton Swifts,2024-03-27T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,2.7
605839,Monkton Swifts,2024-03-27T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,5.5
605839,Monkton Swifts,2024-03-27T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,22.8
605839,Monkton Swifts,2024-03-27T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
605839,Monkton Swifts,2024-03-27T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
605839,Monkton Swifts,2024-03-27T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
605839,Monkton Swifts,2024-03-27T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605839,Monkton Swifts,2024-03-27T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605839,Monkton Swifts,2024-03-27T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.14
605839,Monkton Swifts,2024-03-27T03:10:00.000+00:00,feeder,4,N Current (RMS),A,0.6
605839,Monkton Swifts,2024-03-27T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-27T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-27T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
605839,Monkton Swifts,2024-03-27T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
605839,Monkton Swifts,2024-03-27T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
605839,Monkton Swifts,2024-03-27T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.82
605839,Monkton Swifts,2024-03-27T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.64
605839,Monkton Swifts,2024-03-27T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.85
605839,Monkton Swifts,2024-03-27T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.28
605839,Monkton Swifts,2024-03-27T03:10:00.000+00:00,feeder,3,N Current (RMS),A,5.7
605839,Monkton Swifts,2024-03-27T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.8
605839,Monkton Swifts,2024-03-27T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.2
605839,Monkton Swifts,2024-03-27T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.5
605839,Monkton Swifts,2024-03-27T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.04
605839,Monkton Swifts,2024-03-27T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.29
605839,Monkton Swifts,2024-03-27T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.35
605839,Monkton Swifts,2024-03-27T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.39
605839,Monkton Swifts,2024-03-27T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.65
605839,Monkton Swifts,2024-03-27T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.17
605839,Monkton Swifts,2024-03-27T03:10:00.000+00:00,feeder,2,N Current (RMS),A,16.5
605839,Monkton Swifts,2024-03-27T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.0
605839,Monkton Swifts,2024-03-27T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.2
605839,Monkton Swifts,2024-03-27T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.1
605839,Monkton Swifts,2024-03-27T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-27T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-27T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
605839,Monkton Swifts,2024-03-27T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605839,Monkton Swifts,2024-03-27T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-27T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
605839,Monkton Swifts,2024-03-27T03:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-27T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-27T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-27T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-27T03:10:00.000+00:00,transformer,,Temperature,C,17.1
605839,Monkton Swifts,2024-03-27T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
605839,Monkton Swifts,2024-03-27T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.26
605839,Monkton Swifts,2024-03-27T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
605839,Monkton Swifts,2024-03-27T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
605839,Monkton Swifts,2024-03-27T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
605839,Monkton Swifts,2024-03-27T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
605839,Monkton Swifts,2024-03-27T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
605839,Monkton Swifts,2024-03-27T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
605839,Monkton Swifts,2024-03-27T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.91
605839,Monkton Swifts,2024-03-27T03:10:00.000+00:00,busbar,,L3 Active Power,kW,3.46
605839,Monkton Swifts,2024-03-27T03:10:00.000+00:00,busbar,,L2 Active Power,kW,5.61
605839,Monkton Swifts,2024-03-27T03:10:00.000+00:00,busbar,,L1 Active Power,kW,11.17
605839,Monkton Swifts,2024-03-27T03:10:00.000+00:00,busbar,,N Current (RMS),A,27.9
605839,Monkton Swifts,2024-03-27T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.2
605839,Monkton Swifts,2024-03-27T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.5
605839,Monkton Swifts,2024-03-27T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
605839,Monkton Swifts,2024-03-27T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.34
605839,Monkton Swifts,2024-03-27T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.36
605839,Monkton Swifts,2024-03-27T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.78
605839,Monkton Swifts,2024-03-27T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.53
605839,Monkton Swifts,2024-03-27T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.42
605839,Monkton Swifts,2024-03-27T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.52
605839,Monkton Swifts,2024-03-27T03:00:00.000+00:00,feeder,5,N Current (RMS),A,15.4
605839,Monkton Swifts,2024-03-27T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,2.8
605839,Monkton Swifts,2024-03-27T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,6.5
605839,Monkton Swifts,2024-03-27T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,22.6
605839,Monkton Swifts,2024-03-27T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
605839,Monkton Swifts,2024-03-27T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
605839,Monkton Swifts,2024-03-27T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.11
605839,Monkton Swifts,2024-03-27T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
605839,Monkton Swifts,2024-03-27T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605839,Monkton Swifts,2024-03-27T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.15
605839,Monkton Swifts,2024-03-27T03:00:00.000+00:00,feeder,4,N Current (RMS),A,0.7
605839,Monkton Swifts,2024-03-27T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-27T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-27T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
605839,Monkton Swifts,2024-03-27T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
605839,Monkton Swifts,2024-03-27T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
605839,Monkton Swifts,2024-03-27T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.85
605839,Monkton Swifts,2024-03-27T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.05
605839,Monkton Swifts,2024-03-27T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.95
605839,Monkton Swifts,2024-03-27T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.25
605839,Monkton Swifts,2024-03-27T03:00:00.000+00:00,feeder,3,N Current (RMS),A,5.3
605839,Monkton Swifts,2024-03-27T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.6
605839,Monkton Swifts,2024-03-27T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.6
605839,Monkton Swifts,2024-03-27T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.4
605839,Monkton Swifts,2024-03-27T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.25
605839,Monkton Swifts,2024-03-27T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
605839,Monkton Swifts,2024-03-27T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.42
605839,Monkton Swifts,2024-03-27T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.25
605839,Monkton Swifts,2024-03-27T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.32
605839,Monkton Swifts,2024-03-27T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.31
605839,Monkton Swifts,2024-03-27T03:00:00.000+00:00,feeder,2,N Current (RMS),A,17.3
605839,Monkton Swifts,2024-03-27T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.0
605839,Monkton Swifts,2024-03-27T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.9
605839,Monkton Swifts,2024-03-27T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.0
605839,Monkton Swifts,2024-03-27T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-27T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605839,Monkton Swifts,2024-03-27T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
605839,Monkton Swifts,2024-03-27T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605839,Monkton Swifts,2024-03-27T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605839,Monkton Swifts,2024-03-27T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.04
605839,Monkton Swifts,2024-03-27T03:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-27T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-27T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-27T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-27T03:00:00.000+00:00,transformer,,Temperature,C,17.2
605839,Monkton Swifts,2024-03-27T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
605839,Monkton Swifts,2024-03-27T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
605839,Monkton Swifts,2024-03-27T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
605839,Monkton Swifts,2024-03-27T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
605839,Monkton Swifts,2024-03-27T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
605839,Monkton Swifts,2024-03-27T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
605839,Monkton Swifts,2024-03-27T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
605839,Monkton Swifts,2024-03-27T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
605839,Monkton Swifts,2024-03-27T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.95
605839,Monkton Swifts,2024-03-27T03:00:00.000+00:00,busbar,,L3 Active Power,kW,3.82
605839,Monkton Swifts,2024-03-27T03:00:00.000+00:00,busbar,,L2 Active Power,kW,5.69
605839,Monkton Swifts,2024-03-27T03:00:00.000+00:00,busbar,,L1 Active Power,kW,11.27
605839,Monkton Swifts,2024-03-27T03:00:00.000+00:00,busbar,,N Current (RMS),A,29.1
605839,Monkton Swifts,2024-03-27T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.8
605839,Monkton Swifts,2024-03-27T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.1
605839,Monkton Swifts,2024-03-27T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
605839,Monkton Swifts,2024-03-27T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
605839,Monkton Swifts,2024-03-27T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.34
605839,Monkton Swifts,2024-03-27T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.86
605839,Monkton Swifts,2024-03-27T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.69
605839,Monkton Swifts,2024-03-27T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.97
605839,Monkton Swifts,2024-03-27T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.47
605839,Monkton Swifts,2024-03-27T02:50:00.000+00:00,feeder,5,N Current (RMS),A,15.1
605839,Monkton Swifts,2024-03-27T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,3.1
605839,Monkton Swifts,2024-03-27T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,8.1
605839,Monkton Swifts,2024-03-27T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,22.6
605839,Monkton Swifts,2024-03-27T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
605839,Monkton Swifts,2024-03-27T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
605839,Monkton Swifts,2024-03-27T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.11
605839,Monkton Swifts,2024-03-27T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
605839,Monkton Swifts,2024-03-27T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605839,Monkton Swifts,2024-03-27T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.16
605839,Monkton Swifts,2024-03-27T02:50:00.000+00:00,feeder,4,N Current (RMS),A,0.7
605839,Monkton Swifts,2024-03-27T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-27T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-27T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
605839,Monkton Swifts,2024-03-27T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
605839,Monkton Swifts,2024-03-27T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
605839,Monkton Swifts,2024-03-27T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.82
605839,Monkton Swifts,2024-03-27T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.09
605839,Monkton Swifts,2024-03-27T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.9
605839,Monkton Swifts,2024-03-27T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.27
605839,Monkton Swifts,2024-03-27T02:50:00.000+00:00,feeder,3,N Current (RMS),A,5.3
605839,Monkton Swifts,2024-03-27T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.7
605839,Monkton Swifts,2024-03-27T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.4
605839,Monkton Swifts,2024-03-27T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.5
605839,Monkton Swifts,2024-03-27T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.07
605839,Monkton Swifts,2024-03-27T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
605839,Monkton Swifts,2024-03-27T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.38
605839,Monkton Swifts,2024-03-27T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.76
605839,Monkton Swifts,2024-03-27T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.49
605839,Monkton Swifts,2024-03-27T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.9
605839,Monkton Swifts,2024-03-27T02:50:00.000+00:00,feeder,2,N Current (RMS),A,20.0
605839,Monkton Swifts,2024-03-27T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.7
605839,Monkton Swifts,2024-03-27T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.6
605839,Monkton Swifts,2024-03-27T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.0
605839,Monkton Swifts,2024-03-27T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-27T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605839,Monkton Swifts,2024-03-27T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
605839,Monkton Swifts,2024-03-27T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605839,Monkton Swifts,2024-03-27T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605839,Monkton Swifts,2024-03-27T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.05
605839,Monkton Swifts,2024-03-27T02:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-27T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-27T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-27T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-27T02:50:00.000+00:00,transformer,,Temperature,C,17.3
605839,Monkton Swifts,2024-03-27T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
605839,Monkton Swifts,2024-03-27T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.01
605839,Monkton Swifts,2024-03-27T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
605839,Monkton Swifts,2024-03-27T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
605839,Monkton Swifts,2024-03-27T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
605839,Monkton Swifts,2024-03-27T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
605839,Monkton Swifts,2024-03-27T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
605839,Monkton Swifts,2024-03-27T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
605839,Monkton Swifts,2024-03-27T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.87
605839,Monkton Swifts,2024-03-27T02:50:00.000+00:00,busbar,,L3 Active Power,kW,3.54
605839,Monkton Swifts,2024-03-27T02:50:00.000+00:00,busbar,,L2 Active Power,kW,6.36
605839,Monkton Swifts,2024-03-27T02:50:00.000+00:00,busbar,,L1 Active Power,kW,11.84
605839,Monkton Swifts,2024-03-27T02:50:00.000+00:00,busbar,,N Current (RMS),A,32.0
605839,Monkton Swifts,2024-03-27T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.9
605839,Monkton Swifts,2024-03-27T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
605839,Monkton Swifts,2024-03-27T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
605839,Monkton Swifts,2024-03-27T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.34
605839,Monkton Swifts,2024-03-27T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.29
605839,Monkton Swifts,2024-03-27T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.91
605839,Monkton Swifts,2024-03-27T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.49
605839,Monkton Swifts,2024-03-27T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.85
605839,Monkton Swifts,2024-03-27T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.69
605839,Monkton Swifts,2024-03-27T02:40:00.000+00:00,feeder,5,N Current (RMS),A,16.5
605839,Monkton Swifts,2024-03-27T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,2.8
605839,Monkton Swifts,2024-03-27T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,4.0
605839,Monkton Swifts,2024-03-27T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,23.6
605839,Monkton Swifts,2024-03-27T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
605839,Monkton Swifts,2024-03-27T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
605839,Monkton Swifts,2024-03-27T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
605839,Monkton Swifts,2024-03-27T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
605839,Monkton Swifts,2024-03-27T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
605839,Monkton Swifts,2024-03-27T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.14
605839,Monkton Swifts,2024-03-27T02:40:00.000+00:00,feeder,4,N Current (RMS),A,0.7
605839,Monkton Swifts,2024-03-27T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-27T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-27T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
605839,Monkton Swifts,2024-03-27T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
605839,Monkton Swifts,2024-03-27T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
605839,Monkton Swifts,2024-03-27T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
605839,Monkton Swifts,2024-03-27T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.92
605839,Monkton Swifts,2024-03-27T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.62
605839,Monkton Swifts,2024-03-27T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.44
605839,Monkton Swifts,2024-03-27T02:40:00.000+00:00,feeder,3,N Current (RMS),A,4.9
605839,Monkton Swifts,2024-03-27T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.2
605839,Monkton Swifts,2024-03-27T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.7
605839,Monkton Swifts,2024-03-27T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.1
605839,Monkton Swifts,2024-03-27T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.93
605839,Monkton Swifts,2024-03-27T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
605839,Monkton Swifts,2024-03-27T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.44
605839,Monkton Swifts,2024-03-27T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
605839,Monkton Swifts,2024-03-27T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.64
605839,Monkton Swifts,2024-03-27T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.8
605839,Monkton Swifts,2024-03-27T02:40:00.000+00:00,feeder,2,N Current (RMS),A,19.5
605839,Monkton Swifts,2024-03-27T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.2
605839,Monkton Swifts,2024-03-27T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.1
605839,Monkton Swifts,2024-03-27T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.9
605839,Monkton Swifts,2024-03-27T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-27T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605839,Monkton Swifts,2024-03-27T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
605839,Monkton Swifts,2024-03-27T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605839,Monkton Swifts,2024-03-27T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605839,Monkton Swifts,2024-03-27T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.05
605839,Monkton Swifts,2024-03-27T02:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-27T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-27T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-27T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-27T02:40:00.000+00:00,transformer,,Temperature,C,17.3
605839,Monkton Swifts,2024-03-27T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
605839,Monkton Swifts,2024-03-27T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
605839,Monkton Swifts,2024-03-27T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
605839,Monkton Swifts,2024-03-27T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
605839,Monkton Swifts,2024-03-27T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
605839,Monkton Swifts,2024-03-27T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
605839,Monkton Swifts,2024-03-27T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
605839,Monkton Swifts,2024-03-27T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
605839,Monkton Swifts,2024-03-27T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.82
605839,Monkton Swifts,2024-03-27T02:40:00.000+00:00,busbar,,L3 Active Power,kW,3.4
605839,Monkton Swifts,2024-03-27T02:40:00.000+00:00,busbar,,L2 Active Power,kW,5.1
605839,Monkton Swifts,2024-03-27T02:40:00.000+00:00,busbar,,L1 Active Power,kW,12.12
605839,Monkton Swifts,2024-03-27T02:40:00.000+00:00,busbar,,N Current (RMS),A,32.8
605839,Monkton Swifts,2024-03-27T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.0
605839,Monkton Swifts,2024-03-27T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.8
605839,Monkton Swifts,2024-03-27T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
605839,Monkton Swifts,2024-03-27T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.43
605839,Monkton Swifts,2024-03-27T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.13
605839,Monkton Swifts,2024-03-27T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.81
605839,Monkton Swifts,2024-03-27T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.45
605839,Monkton Swifts,2024-03-27T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.19
605839,Monkton Swifts,2024-03-27T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.74
605839,Monkton Swifts,2024-03-27T02:30:00.000+00:00,feeder,5,N Current (RMS),A,14.7
605839,Monkton Swifts,2024-03-27T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,2.7
605839,Monkton Swifts,2024-03-27T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,9.1
605839,Monkton Swifts,2024-03-27T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,23.7
605839,Monkton Swifts,2024-03-27T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
