Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605839,Monkton Swifts,2024-03-27T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
605839,Monkton Swifts,2024-03-27T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-27T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
605839,Monkton Swifts,2024-03-27T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-27T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.05
605839,Monkton Swifts,2024-03-27T02:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-27T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-27T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-27T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-27T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
605839,Monkton Swifts,2024-03-27T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
605839,Monkton Swifts,2024-03-27T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
605839,Monkton Swifts,2024-03-27T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.08
605839,Monkton Swifts,2024-03-27T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.84
605839,Monkton Swifts,2024-03-27T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.47
605839,Monkton Swifts,2024-03-27T02:30:00.000+00:00,feeder,3,N Current (RMS),A,5.0
605839,Monkton Swifts,2024-03-27T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.7
605839,Monkton Swifts,2024-03-27T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.3
605839,Monkton Swifts,2024-03-27T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.0
605839,Monkton Swifts,2024-03-27T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.8
605839,Monkton Swifts,2024-03-27T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
605839,Monkton Swifts,2024-03-27T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.48
605839,Monkton Swifts,2024-03-27T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.18
605839,Monkton Swifts,2024-03-27T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.56
605839,Monkton Swifts,2024-03-27T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.63
605839,Monkton Swifts,2024-03-27T02:30:00.000+00:00,feeder,2,N Current (RMS),A,22.3
605839,Monkton Swifts,2024-03-27T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.7
605839,Monkton Swifts,2024-03-27T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.8
605839,Monkton Swifts,2024-03-27T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,27.4
605839,Monkton Swifts,2024-03-27T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-27T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605839,Monkton Swifts,2024-03-27T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
605839,Monkton Swifts,2024-03-27T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605839,Monkton Swifts,2024-03-27T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605839,Monkton Swifts,2024-03-27T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.05
605839,Monkton Swifts,2024-03-27T02:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-27T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-27T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-27T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-27T02:30:00.000+00:00,transformer,,Temperature,C,17.3
605839,Monkton Swifts,2024-03-27T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
605839,Monkton Swifts,2024-03-27T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
605839,Monkton Swifts,2024-03-27T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
605839,Monkton Swifts,2024-03-27T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
605839,Monkton Swifts,2024-03-27T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
605839,Monkton Swifts,2024-03-27T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
605839,Monkton Swifts,2024-03-27T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
605839,Monkton Swifts,2024-03-27T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
605839,Monkton Swifts,2024-03-27T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.99
605839,Monkton Swifts,2024-03-27T02:30:00.000+00:00,busbar,,L3 Active Power,kW,3.69
605839,Monkton Swifts,2024-03-27T02:30:00.000+00:00,busbar,,L2 Active Power,kW,6.57
605839,Monkton Swifts,2024-03-27T02:30:00.000+00:00,busbar,,L1 Active Power,kW,12.93
605839,Monkton Swifts,2024-03-27T02:30:00.000+00:00,busbar,,N Current (RMS),A,35.5
605839,Monkton Swifts,2024-03-27T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.8
605839,Monkton Swifts,2024-03-27T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
605839,Monkton Swifts,2024-03-27T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
605839,Monkton Swifts,2024-03-27T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.42
605839,Monkton Swifts,2024-03-27T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
605839,Monkton Swifts,2024-03-27T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.85
605839,Monkton Swifts,2024-03-27T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.5
605839,Monkton Swifts,2024-03-27T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.41
605839,Monkton Swifts,2024-03-27T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.53
605839,Monkton Swifts,2024-03-27T02:20:00.000+00:00,feeder,5,N Current (RMS),A,13.5
605839,Monkton Swifts,2024-03-27T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,2.9
605839,Monkton Swifts,2024-03-27T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,9.9
605839,Monkton Swifts,2024-03-27T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,22.9
605839,Monkton Swifts,2024-03-27T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-27T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
605839,Monkton Swifts,2024-03-27T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-27T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605839,Monkton Swifts,2024-03-27T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-27T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.04
605839,Monkton Swifts,2024-03-27T02:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-27T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-27T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-27T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-27T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
605839,Monkton Swifts,2024-03-27T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.67
605839,Monkton Swifts,2024-03-27T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
605839,Monkton Swifts,2024-03-27T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.09
605839,Monkton Swifts,2024-03-27T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.66
605839,Monkton Swifts,2024-03-27T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.49
605839,Monkton Swifts,2024-03-27T02:20:00.000+00:00,feeder,3,N Current (RMS),A,4.7
605839,Monkton Swifts,2024-03-27T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.8
605839,Monkton Swifts,2024-03-27T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.8
605839,Monkton Swifts,2024-03-27T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.0
605839,Monkton Swifts,2024-03-27T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.24
605839,Monkton Swifts,2024-03-27T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
605839,Monkton Swifts,2024-03-27T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.49
605839,Monkton Swifts,2024-03-27T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.8
605839,Monkton Swifts,2024-03-27T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.79
605839,Monkton Swifts,2024-03-27T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.96
605839,Monkton Swifts,2024-03-27T02:20:00.000+00:00,feeder,2,N Current (RMS),A,21.5
605839,Monkton Swifts,2024-03-27T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.8
605839,Monkton Swifts,2024-03-27T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.7
605839,Monkton Swifts,2024-03-27T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,31.1
605839,Monkton Swifts,2024-03-27T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-27T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605839,Monkton Swifts,2024-03-27T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
605839,Monkton Swifts,2024-03-27T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605839,Monkton Swifts,2024-03-27T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605839,Monkton Swifts,2024-03-27T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.06
605839,Monkton Swifts,2024-03-27T02:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-27T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-27T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-27T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-27T02:20:00.000+00:00,transformer,,Temperature,C,17.3
605839,Monkton Swifts,2024-03-27T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
605839,Monkton Swifts,2024-03-27T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
605839,Monkton Swifts,2024-03-27T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
605839,Monkton Swifts,2024-03-27T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
605839,Monkton Swifts,2024-03-27T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
605839,Monkton Swifts,2024-03-27T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
605839,Monkton Swifts,2024-03-27T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
605839,Monkton Swifts,2024-03-27T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
605839,Monkton Swifts,2024-03-27T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
605839,Monkton Swifts,2024-03-27T02:20:00.000+00:00,busbar,,L3 Active Power,kW,4.37
605839,Monkton Swifts,2024-03-27T02:20:00.000+00:00,busbar,,L2 Active Power,kW,6.85
605839,Monkton Swifts,2024-03-27T02:20:00.000+00:00,busbar,,L1 Active Power,kW,14.1
605839,Monkton Swifts,2024-03-27T02:20:00.000+00:00,busbar,,N Current (RMS),A,35.5
605839,Monkton Swifts,2024-03-27T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
605839,Monkton Swifts,2024-03-27T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
605839,Monkton Swifts,2024-03-27T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
605839,Monkton Swifts,2024-03-27T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.29
605839,Monkton Swifts,2024-03-27T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.05
605839,Monkton Swifts,2024-03-27T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.97
605839,Monkton Swifts,2024-03-27T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.57
605839,Monkton Swifts,2024-03-27T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.2
605839,Monkton Swifts,2024-03-27T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.4
605839,Monkton Swifts,2024-03-27T02:10:00.000+00:00,feeder,5,N Current (RMS),A,14.3
605839,Monkton Swifts,2024-03-27T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,3.0
605839,Monkton Swifts,2024-03-27T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,5.1
605839,Monkton Swifts,2024-03-27T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,22.4
605839,Monkton Swifts,2024-03-27T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
605839,Monkton Swifts,2024-03-27T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
605839,Monkton Swifts,2024-03-27T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605839,Monkton Swifts,2024-03-27T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
605839,Monkton Swifts,2024-03-27T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
605839,Monkton Swifts,2024-03-27T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.05
605839,Monkton Swifts,2024-03-27T02:10:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-27T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-27T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-27T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-27T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
605839,Monkton Swifts,2024-03-27T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
605839,Monkton Swifts,2024-03-27T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.67
605839,Monkton Swifts,2024-03-27T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.77
605839,Monkton Swifts,2024-03-27T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.84
605839,Monkton Swifts,2024-03-27T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.53
605839,Monkton Swifts,2024-03-27T02:10:00.000+00:00,feeder,3,N Current (RMS),A,5.7
605839,Monkton Swifts,2024-03-27T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.2
605839,Monkton Swifts,2024-03-27T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.4
605839,Monkton Swifts,2024-03-27T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.1
605839,Monkton Swifts,2024-03-27T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.33
605839,Monkton Swifts,2024-03-27T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.42
605839,Monkton Swifts,2024-03-27T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.52
605839,Monkton Swifts,2024-03-27T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.76
605839,Monkton Swifts,2024-03-27T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.92
605839,Monkton Swifts,2024-03-27T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.68
605839,Monkton Swifts,2024-03-27T02:10:00.000+00:00,feeder,2,N Current (RMS),A,26.7
605839,Monkton Swifts,2024-03-27T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.2
605839,Monkton Swifts,2024-03-27T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.3
605839,Monkton Swifts,2024-03-27T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,34.5
605839,Monkton Swifts,2024-03-27T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-27T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605839,Monkton Swifts,2024-03-27T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
605839,Monkton Swifts,2024-03-27T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605839,Monkton Swifts,2024-03-27T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605839,Monkton Swifts,2024-03-27T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.06
605839,Monkton Swifts,2024-03-27T02:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-27T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-27T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-27T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-27T02:10:00.000+00:00,transformer,,Temperature,C,17.4
605839,Monkton Swifts,2024-03-27T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
605839,Monkton Swifts,2024-03-27T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
605839,Monkton Swifts,2024-03-27T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
605839,Monkton Swifts,2024-03-27T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
605839,Monkton Swifts,2024-03-27T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
605839,Monkton Swifts,2024-03-27T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
605839,Monkton Swifts,2024-03-27T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
605839,Monkton Swifts,2024-03-27T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
605839,Monkton Swifts,2024-03-27T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.93
605839,Monkton Swifts,2024-03-27T02:10:00.000+00:00,busbar,,L3 Active Power,kW,3.07
605839,Monkton Swifts,2024-03-27T02:10:00.000+00:00,busbar,,L2 Active Power,kW,5.97
605839,Monkton Swifts,2024-03-27T02:10:00.000+00:00,busbar,,L1 Active Power,kW,14.72
605839,Monkton Swifts,2024-03-27T02:10:00.000+00:00,busbar,,N Current (RMS),A,40.0
605839,Monkton Swifts,2024-03-27T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.0
605839,Monkton Swifts,2024-03-27T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.9
605839,Monkton Swifts,2024-03-27T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
605839,Monkton Swifts,2024-03-27T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.26
605839,Monkton Swifts,2024-03-27T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.12
605839,Monkton Swifts,2024-03-27T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.84
605839,Monkton Swifts,2024-03-27T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.56
605839,Monkton Swifts,2024-03-27T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.42
605839,Monkton Swifts,2024-03-27T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.46
605839,Monkton Swifts,2024-03-27T02:00:00.000+00:00,feeder,5,N Current (RMS),A,13.8
605839,Monkton Swifts,2024-03-27T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,2.8
605839,Monkton Swifts,2024-03-27T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,9.8
605839,Monkton Swifts,2024-03-27T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,22.6
605839,Monkton Swifts,2024-03-27T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-27T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
605839,Monkton Swifts,2024-03-27T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-27T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
605839,Monkton Swifts,2024-03-27T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605839,Monkton Swifts,2024-03-27T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.05
605839,Monkton Swifts,2024-03-27T02:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-27T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-27T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-27T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-27T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
605839,Monkton Swifts,2024-03-27T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
605839,Monkton Swifts,2024-03-27T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.67
605839,Monkton Swifts,2024-03-27T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.76
605839,Monkton Swifts,2024-03-27T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.93
605839,Monkton Swifts,2024-03-27T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.47
605839,Monkton Swifts,2024-03-27T02:00:00.000+00:00,feeder,3,N Current (RMS),A,5.8
605839,Monkton Swifts,2024-03-27T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.8
605839,Monkton Swifts,2024-03-27T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.6
605839,Monkton Swifts,2024-03-27T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.9
605839,Monkton Swifts,2024-03-27T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.12
605839,Monkton Swifts,2024-03-27T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.58
605839,Monkton Swifts,2024-03-27T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.47
605839,Monkton Swifts,2024-03-27T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.9
605839,Monkton Swifts,2024-03-27T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.96
605839,Monkton Swifts,2024-03-27T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.02
605839,Monkton Swifts,2024-03-27T02:00:00.000+00:00,feeder,2,N Current (RMS),A,28.3
605839,Monkton Swifts,2024-03-27T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.2
605839,Monkton Swifts,2024-03-27T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.6
605839,Monkton Swifts,2024-03-27T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,38.4
605839,Monkton Swifts,2024-03-27T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-27T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
605839,Monkton Swifts,2024-03-27T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
605839,Monkton Swifts,2024-03-27T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
605839,Monkton Swifts,2024-03-27T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605839,Monkton Swifts,2024-03-27T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.07
605839,Monkton Swifts,2024-03-27T02:00:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-27T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-27T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-27T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-27T02:00:00.000+00:00,transformer,,Temperature,C,17.4
605839,Monkton Swifts,2024-03-27T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
605839,Monkton Swifts,2024-03-27T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.15
605839,Monkton Swifts,2024-03-27T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
605839,Monkton Swifts,2024-03-27T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
605839,Monkton Swifts,2024-03-27T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
605839,Monkton Swifts,2024-03-27T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
605839,Monkton Swifts,2024-03-27T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
605839,Monkton Swifts,2024-03-27T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
605839,Monkton Swifts,2024-03-27T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.02
605839,Monkton Swifts,2024-03-27T02:00:00.000+00:00,busbar,,L3 Active Power,kW,3.18
605839,Monkton Swifts,2024-03-27T02:00:00.000+00:00,busbar,,L2 Active Power,kW,7.31
605839,Monkton Swifts,2024-03-27T02:00:00.000+00:00,busbar,,L1 Active Power,kW,16.07
605839,Monkton Swifts,2024-03-27T02:00:00.000+00:00,busbar,,N Current (RMS),A,43.1
605839,Monkton Swifts,2024-03-27T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.5
605839,Monkton Swifts,2024-03-27T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
605839,Monkton Swifts,2024-03-27T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
605839,Monkton Swifts,2024-03-27T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.33
605839,Monkton Swifts,2024-03-27T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.18
605839,Monkton Swifts,2024-03-27T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.79
605839,Monkton Swifts,2024-03-27T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.51
605839,Monkton Swifts,2024-03-27T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.41
605839,Monkton Swifts,2024-03-27T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.64
605839,Monkton Swifts,2024-03-27T01:50:00.000+00:00,feeder,5,N Current (RMS),A,14.6
605839,Monkton Swifts,2024-03-27T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,2.8
605839,Monkton Swifts,2024-03-27T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,9.8
605839,Monkton Swifts,2024-03-27T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,23.3
605839,Monkton Swifts,2024-03-27T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-27T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
605839,Monkton Swifts,2024-03-27T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-27T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
605839,Monkton Swifts,2024-03-27T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605839,Monkton Swifts,2024-03-27T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.05
605839,Monkton Swifts,2024-03-27T01:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-27T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-27T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-27T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-27T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
605839,Monkton Swifts,2024-03-27T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
605839,Monkton Swifts,2024-03-27T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.95
605839,Monkton Swifts,2024-03-27T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.59
605839,Monkton Swifts,2024-03-27T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.92
605839,Monkton Swifts,2024-03-27T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.23
605839,Monkton Swifts,2024-03-27T01:50:00.000+00:00,feeder,3,N Current (RMS),A,6.4
605839,Monkton Swifts,2024-03-27T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.7
605839,Monkton Swifts,2024-03-27T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.8
605839,Monkton Swifts,2024-03-27T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.7
605839,Monkton Swifts,2024-03-27T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.14
605839,Monkton Swifts,2024-03-27T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
605839,Monkton Swifts,2024-03-27T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.53
605839,Monkton Swifts,2024-03-27T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.78
605839,Monkton Swifts,2024-03-27T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.56
605839,Monkton Swifts,2024-03-27T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.78
605839,Monkton Swifts,2024-03-27T01:50:00.000+00:00,feeder,2,N Current (RMS),A,32.6
605839,Monkton Swifts,2024-03-27T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.8
605839,Monkton Swifts,2024-03-27T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.9
605839,Monkton Swifts,2024-03-27T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,41.2
605839,Monkton Swifts,2024-03-27T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
605839,Monkton Swifts,2024-03-27T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
605839,Monkton Swifts,2024-03-27T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
605839,Monkton Swifts,2024-03-27T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
605839,Monkton Swifts,2024-03-27T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605839,Monkton Swifts,2024-03-27T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.09
605839,Monkton Swifts,2024-03-27T01:50:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-27T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-27T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-27T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.5
605839,Monkton Swifts,2024-03-27T01:50:00.000+00:00,transformer,,Temperature,C,17.4
605839,Monkton Swifts,2024-03-27T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
605839,Monkton Swifts,2024-03-27T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
605839,Monkton Swifts,2024-03-27T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
605839,Monkton Swifts,2024-03-27T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
605839,Monkton Swifts,2024-03-27T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
605839,Monkton Swifts,2024-03-27T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
605839,Monkton Swifts,2024-03-27T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
605839,Monkton Swifts,2024-03-27T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
605839,Monkton Swifts,2024-03-27T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.85
605839,Monkton Swifts,2024-03-27T01:50:00.000+00:00,busbar,,L3 Active Power,kW,2.85
605839,Monkton Swifts,2024-03-27T01:50:00.000+00:00,busbar,,L2 Active Power,kW,6.88
605839,Monkton Swifts,2024-03-27T01:50:00.000+00:00,busbar,,L1 Active Power,kW,16.8
605839,Monkton Swifts,2024-03-27T01:50:00.000+00:00,busbar,,N Current (RMS),A,47.7
605839,Monkton Swifts,2024-03-27T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.0
605839,Monkton Swifts,2024-03-27T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
605839,Monkton Swifts,2024-03-27T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
605839,Monkton Swifts,2024-03-27T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.37
605839,Monkton Swifts,2024-03-27T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.32
605839,Monkton Swifts,2024-03-27T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.96
605839,Monkton Swifts,2024-03-27T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.57
605839,Monkton Swifts,2024-03-27T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.42
605839,Monkton Swifts,2024-03-27T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.69
605839,Monkton Swifts,2024-03-27T01:40:00.000+00:00,feeder,5,N Current (RMS),A,15.6
605839,Monkton Swifts,2024-03-27T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,3.1
605839,Monkton Swifts,2024-03-27T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,6.1
605839,Monkton Swifts,2024-03-27T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,23.7
605839,Monkton Swifts,2024-03-27T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
605839,Monkton Swifts,2024-03-27T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
605839,Monkton Swifts,2024-03-27T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605839,Monkton Swifts,2024-03-27T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
605839,Monkton Swifts,2024-03-27T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
605839,Monkton Swifts,2024-03-27T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.05
605839,Monkton Swifts,2024-03-27T01:40:00.000+00:00,feeder,4,N Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-27T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-27T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-27T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-27T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
605839,Monkton Swifts,2024-03-27T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
605839,Monkton Swifts,2024-03-27T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
605839,Monkton Swifts,2024-03-27T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.25
605839,Monkton Swifts,2024-03-27T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.6
605839,Monkton Swifts,2024-03-27T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.31
605839,Monkton Swifts,2024-03-27T01:40:00.000+00:00,feeder,3,N Current (RMS),A,9.9
605839,Monkton Swifts,2024-03-27T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
605839,Monkton Swifts,2024-03-27T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.3
605839,Monkton Swifts,2024-03-27T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.9
605839,Monkton Swifts,2024-03-27T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.09
605839,Monkton Swifts,2024-03-27T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.2
605839,Monkton Swifts,2024-03-27T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.52
605839,Monkton Swifts,2024-03-27T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.88
605839,Monkton Swifts,2024-03-27T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.63
605839,Monkton Swifts,2024-03-27T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.25
605839,Monkton Swifts,2024-03-27T01:40:00.000+00:00,feeder,2,N Current (RMS),A,30.0
605839,Monkton Swifts,2024-03-27T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.9
605839,Monkton Swifts,2024-03-27T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.2
605839,Monkton Swifts,2024-03-27T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,42.7
605839,Monkton Swifts,2024-03-27T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
605839,Monkton Swifts,2024-03-27T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
605839,Monkton Swifts,2024-03-27T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
605839,Monkton Swifts,2024-03-27T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
605839,Monkton Swifts,2024-03-27T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605839,Monkton Swifts,2024-03-27T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.09
605839,Monkton Swifts,2024-03-27T01:40:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-27T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-27T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-27T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.5
605839,Monkton Swifts,2024-03-27T01:40:00.000+00:00,transformer,,Temperature,C,17.4
605839,Monkton Swifts,2024-03-27T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
605839,Monkton Swifts,2024-03-27T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
605839,Monkton Swifts,2024-03-27T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
605839,Monkton Swifts,2024-03-27T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
605839,Monkton Swifts,2024-03-27T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
605839,Monkton Swifts,2024-03-27T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
605839,Monkton Swifts,2024-03-27T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
605839,Monkton Swifts,2024-03-27T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
605839,Monkton Swifts,2024-03-27T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
605839,Monkton Swifts,2024-03-27T01:40:00.000+00:00,busbar,,L3 Active Power,kW,4.67
605839,Monkton Swifts,2024-03-27T01:40:00.000+00:00,busbar,,L2 Active Power,kW,7.68
605839,Monkton Swifts,2024-03-27T01:40:00.000+00:00,busbar,,L1 Active Power,kW,17.4
605839,Monkton Swifts,2024-03-27T01:40:00.000+00:00,busbar,,N Current (RMS),A,45.6
605839,Monkton Swifts,2024-03-27T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
605839,Monkton Swifts,2024-03-27T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
605839,Monkton Swifts,2024-03-27T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
605839,Monkton Swifts,2024-03-27T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.32
605839,Monkton Swifts,2024-03-27T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.22
605839,Monkton Swifts,2024-03-27T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.97
605839,Monkton Swifts,2024-03-27T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.51
605839,Monkton Swifts,2024-03-27T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.49
605839,Monkton Swifts,2024-03-27T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.82
605839,Monkton Swifts,2024-03-27T01:30:00.000+00:00,feeder,5,N Current (RMS),A,15.2
605839,Monkton Swifts,2024-03-27T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,2.8
605839,Monkton Swifts,2024-03-27T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,10.2
605839,Monkton Swifts,2024-03-27T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,24.3
605839,Monkton Swifts,2024-03-27T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
605839,Monkton Swifts,2024-03-27T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
605839,Monkton Swifts,2024-03-27T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-27T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
605839,Monkton Swifts,2024-03-27T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605839,Monkton Swifts,2024-03-27T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.05
605839,Monkton Swifts,2024-03-27T01:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-27T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-27T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-27T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-27T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
605839,Monkton Swifts,2024-03-27T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
605839,Monkton Swifts,2024-03-27T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
605839,Monkton Swifts,2024-03-27T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.07
605839,Monkton Swifts,2024-03-27T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.54
605839,Monkton Swifts,2024-03-27T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.3
605839,Monkton Swifts,2024-03-27T01:30:00.000+00:00,feeder,3,N Current (RMS),A,8.9
605839,Monkton Swifts,2024-03-27T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.7
605839,Monkton Swifts,2024-03-27T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.8
605839,Monkton Swifts,2024-03-27T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.8
605839,Monkton Swifts,2024-03-27T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.15
605839,Monkton Swifts,2024-03-27T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.29
605839,Monkton Swifts,2024-03-27T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.25
605839,Monkton Swifts,2024-03-27T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.94
605839,Monkton Swifts,2024-03-27T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.93
605839,Monkton Swifts,2024-03-27T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.03
605839,Monkton Swifts,2024-03-27T01:30:00.000+00:00,feeder,2,N Current (RMS),A,32.0
605839,Monkton Swifts,2024-03-27T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.6
605839,Monkton Swifts,2024-03-27T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.4
605839,Monkton Swifts,2024-03-27T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,41.6
605839,Monkton Swifts,2024-03-27T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-27T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
605839,Monkton Swifts,2024-03-27T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
605839,Monkton Swifts,2024-03-27T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
605839,Monkton Swifts,2024-03-27T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605839,Monkton Swifts,2024-03-27T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.08
605839,Monkton Swifts,2024-03-27T01:30:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-27T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-27T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-27T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.5
605839,Monkton Swifts,2024-03-27T01:30:00.000+00:00,transformer,,Temperature,C,17.5
605839,Monkton Swifts,2024-03-27T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
605839,Monkton Swifts,2024-03-27T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
605839,Monkton Swifts,2024-03-27T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
605839,Monkton Swifts,2024-03-27T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
605839,Monkton Swifts,2024-03-27T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
605839,Monkton Swifts,2024-03-27T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
605839,Monkton Swifts,2024-03-27T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
605839,Monkton Swifts,2024-03-27T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
605839,Monkton Swifts,2024-03-27T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
605839,Monkton Swifts,2024-03-27T01:30:00.000+00:00,busbar,,L3 Active Power,kW,3.48
605839,Monkton Swifts,2024-03-27T01:30:00.000+00:00,busbar,,L2 Active Power,kW,9.96
605839,Monkton Swifts,2024-03-27T01:30:00.000+00:00,busbar,,L1 Active Power,kW,17.28
605839,Monkton Swifts,2024-03-27T01:30:00.000+00:00,busbar,,N Current (RMS),A,48.1
605839,Monkton Swifts,2024-03-27T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.5
605839,Monkton Swifts,2024-03-27T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
605839,Monkton Swifts,2024-03-27T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
605839,Monkton Swifts,2024-03-27T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.39
605839,Monkton Swifts,2024-03-27T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.24
605839,Monkton Swifts,2024-03-27T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.98
605839,Monkton Swifts,2024-03-27T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.44
605839,Monkton Swifts,2024-03-27T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.13
605839,Monkton Swifts,2024-03-27T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.81
605839,Monkton Swifts,2024-03-27T01:20:00.000+00:00,feeder,5,N Current (RMS),A,15.5
605839,Monkton Swifts,2024-03-27T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,2.7
605839,Monkton Swifts,2024-03-27T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,8.7
605839,Monkton Swifts,2024-03-27T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,24.2
605839,Monkton Swifts,2024-03-27T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
605839,Monkton Swifts,2024-03-27T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
605839,Monkton Swifts,2024-03-27T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-27T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-27T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
605839,Monkton Swifts,2024-03-27T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.05
605839,Monkton Swifts,2024-03-27T01:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-27T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-27T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-27T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-27T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
605839,Monkton Swifts,2024-03-27T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
605839,Monkton Swifts,2024-03-27T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
605839,Monkton Swifts,2024-03-27T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.91
605839,Monkton Swifts,2024-03-27T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.94
605839,Monkton Swifts,2024-03-27T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.53
605839,Monkton Swifts,2024-03-27T01:20:00.000+00:00,feeder,3,N Current (RMS),A,8.3
605839,Monkton Swifts,2024-03-27T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.4
605839,Monkton Swifts,2024-03-27T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.9
605839,Monkton Swifts,2024-03-27T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.2
605839,Monkton Swifts,2024-03-27T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.96
605839,Monkton Swifts,2024-03-27T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.23
605839,Monkton Swifts,2024-03-27T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.29
605839,Monkton Swifts,2024-03-27T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.1
605839,Monkton Swifts,2024-03-27T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.7
605839,Monkton Swifts,2024-03-27T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.07
605839,Monkton Swifts,2024-03-27T01:20:00.000+00:00,feeder,2,N Current (RMS),A,31.5
605839,Monkton Swifts,2024-03-27T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.7
605839,Monkton Swifts,2024-03-27T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.5
605839,Monkton Swifts,2024-03-27T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,41.8
605839,Monkton Swifts,2024-03-27T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
605839,Monkton Swifts,2024-03-27T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
605839,Monkton Swifts,2024-03-27T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
605839,Monkton Swifts,2024-03-27T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
605839,Monkton Swifts,2024-03-27T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605839,Monkton Swifts,2024-03-27T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.09
605839,Monkton Swifts,2024-03-27T01:20:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-27T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-27T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-27T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.5
605839,Monkton Swifts,2024-03-27T01:20:00.000+00:00,transformer,,Temperature,C,17.6
605839,Monkton Swifts,2024-03-27T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
605839,Monkton Swifts,2024-03-27T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
605839,Monkton Swifts,2024-03-27T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
605839,Monkton Swifts,2024-03-27T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
605839,Monkton Swifts,2024-03-27T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
605839,Monkton Swifts,2024-03-27T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
605839,Monkton Swifts,2024-03-27T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
605839,Monkton Swifts,2024-03-27T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
605839,Monkton Swifts,2024-03-27T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
605839,Monkton Swifts,2024-03-27T01:20:00.000+00:00,busbar,,L3 Active Power,kW,3.41
605839,Monkton Swifts,2024-03-27T01:20:00.000+00:00,busbar,,L2 Active Power,kW,7.78
605839,Monkton Swifts,2024-03-27T01:20:00.000+00:00,busbar,,L1 Active Power,kW,17.55
605839,Monkton Swifts,2024-03-27T01:20:00.000+00:00,busbar,,N Current (RMS),A,49.5
605839,Monkton Swifts,2024-03-27T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.4
605839,Monkton Swifts,2024-03-27T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
605839,Monkton Swifts,2024-03-27T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
605839,Monkton Swifts,2024-03-27T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.3
605839,Monkton Swifts,2024-03-27T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.3
605839,Monkton Swifts,2024-03-27T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
605839,Monkton Swifts,2024-03-27T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.54
605839,Monkton Swifts,2024-03-27T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.81
605839,Monkton Swifts,2024-03-27T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.98
605839,Monkton Swifts,2024-03-27T01:10:00.000+00:00,feeder,5,N Current (RMS),A,17.9
605839,Monkton Swifts,2024-03-27T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,2.8
605839,Monkton Swifts,2024-03-27T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,4.1
605839,Monkton Swifts,2024-03-27T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,24.9
605839,Monkton Swifts,2024-03-27T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
605839,Monkton Swifts,2024-03-27T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
605839,Monkton Swifts,2024-03-27T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
605839,Monkton Swifts,2024-03-27T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
605839,Monkton Swifts,2024-03-27T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
605839,Monkton Swifts,2024-03-27T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.09
605839,Monkton Swifts,2024-03-27T01:10:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-27T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-27T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-27T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
605839,Monkton Swifts,2024-03-27T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
605839,Monkton Swifts,2024-03-27T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
605839,Monkton Swifts,2024-03-27T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.81
605839,Monkton Swifts,2024-03-27T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.95
605839,Monkton Swifts,2024-03-27T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.82
605839,Monkton Swifts,2024-03-27T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.56
605839,Monkton Swifts,2024-03-27T01:10:00.000+00:00,feeder,3,N Current (RMS),A,5.7
605839,Monkton Swifts,2024-03-27T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.8
605839,Monkton Swifts,2024-03-27T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.4
605839,Monkton Swifts,2024-03-27T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.5
605839,Monkton Swifts,2024-03-27T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.05
605839,Monkton Swifts,2024-03-27T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.18
605839,Monkton Swifts,2024-03-27T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.24
605839,Monkton Swifts,2024-03-27T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.12
605839,Monkton Swifts,2024-03-27T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.72
