Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605839,Monkton Swifts,2024-03-27T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.99
605839,Monkton Swifts,2024-03-27T01:10:00.000+00:00,feeder,2,N Current (RMS),A,31.6
605839,Monkton Swifts,2024-03-27T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.9
605839,Monkton Swifts,2024-03-27T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.5
605839,Monkton Swifts,2024-03-27T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,41.6
605839,Monkton Swifts,2024-03-27T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
605839,Monkton Swifts,2024-03-27T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
605839,Monkton Swifts,2024-03-27T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
605839,Monkton Swifts,2024-03-27T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
605839,Monkton Swifts,2024-03-27T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605839,Monkton Swifts,2024-03-27T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.09
605839,Monkton Swifts,2024-03-27T01:10:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-27T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-27T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-27T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.5
605839,Monkton Swifts,2024-03-27T01:10:00.000+00:00,transformer,,Temperature,C,17.6
605839,Monkton Swifts,2024-03-27T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
605839,Monkton Swifts,2024-03-27T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
605839,Monkton Swifts,2024-03-27T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
605839,Monkton Swifts,2024-03-27T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
605839,Monkton Swifts,2024-03-27T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
605839,Monkton Swifts,2024-03-27T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
605839,Monkton Swifts,2024-03-27T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
605839,Monkton Swifts,2024-03-27T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
605839,Monkton Swifts,2024-03-27T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
605839,Monkton Swifts,2024-03-27T01:10:00.000+00:00,busbar,,L3 Active Power,kW,3.58
605839,Monkton Swifts,2024-03-27T01:10:00.000+00:00,busbar,,L2 Active Power,kW,5.39
605839,Monkton Swifts,2024-03-27T01:10:00.000+00:00,busbar,,L1 Active Power,kW,17.71
605839,Monkton Swifts,2024-03-27T01:10:00.000+00:00,busbar,,N Current (RMS),A,49.8
605839,Monkton Swifts,2024-03-27T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.3
605839,Monkton Swifts,2024-03-27T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
605839,Monkton Swifts,2024-03-27T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
605839,Monkton Swifts,2024-03-27T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.25
605839,Monkton Swifts,2024-03-27T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.06
605839,Monkton Swifts,2024-03-27T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.99
605839,Monkton Swifts,2024-03-27T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.59
605839,Monkton Swifts,2024-03-27T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.2
605839,Monkton Swifts,2024-03-27T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.88
605839,Monkton Swifts,2024-03-27T01:00:00.000+00:00,feeder,5,N Current (RMS),A,15.3
605839,Monkton Swifts,2024-03-27T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,2.9
605839,Monkton Swifts,2024-03-27T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,9.1
605839,Monkton Swifts,2024-03-27T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,24.5
605839,Monkton Swifts,2024-03-27T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-27T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
605839,Monkton Swifts,2024-03-27T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.11
605839,Monkton Swifts,2024-03-27T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605839,Monkton Swifts,2024-03-27T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605839,Monkton Swifts,2024-03-27T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.16
605839,Monkton Swifts,2024-03-27T01:00:00.000+00:00,feeder,4,N Current (RMS),A,0.7
605839,Monkton Swifts,2024-03-27T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-27T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-27T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
605839,Monkton Swifts,2024-03-27T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
605839,Monkton Swifts,2024-03-27T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
605839,Monkton Swifts,2024-03-27T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.87
605839,Monkton Swifts,2024-03-27T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.94
605839,Monkton Swifts,2024-03-27T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.06
605839,Monkton Swifts,2024-03-27T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.49
605839,Monkton Swifts,2024-03-27T01:00:00.000+00:00,feeder,3,N Current (RMS),A,6.1
605839,Monkton Swifts,2024-03-27T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.6
605839,Monkton Swifts,2024-03-27T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.1
605839,Monkton Swifts,2024-03-27T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.4
605839,Monkton Swifts,2024-03-27T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.26
605839,Monkton Swifts,2024-03-27T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.33
605839,Monkton Swifts,2024-03-27T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.24
605839,Monkton Swifts,2024-03-27T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.42
605839,Monkton Swifts,2024-03-27T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.04
605839,Monkton Swifts,2024-03-27T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.22
605839,Monkton Swifts,2024-03-27T01:00:00.000+00:00,feeder,2,N Current (RMS),A,30.3
605839,Monkton Swifts,2024-03-27T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.6
605839,Monkton Swifts,2024-03-27T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.9
605839,Monkton Swifts,2024-03-27T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,42.4
605839,Monkton Swifts,2024-03-27T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
605839,Monkton Swifts,2024-03-27T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
605839,Monkton Swifts,2024-03-27T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
605839,Monkton Swifts,2024-03-27T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
605839,Monkton Swifts,2024-03-27T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605839,Monkton Swifts,2024-03-27T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.09
605839,Monkton Swifts,2024-03-27T01:00:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-27T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-27T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-27T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.5
605839,Monkton Swifts,2024-03-27T01:00:00.000+00:00,transformer,,Temperature,C,17.7
605839,Monkton Swifts,2024-03-27T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
605839,Monkton Swifts,2024-03-27T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
605839,Monkton Swifts,2024-03-27T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
605839,Monkton Swifts,2024-03-27T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
605839,Monkton Swifts,2024-03-27T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
605839,Monkton Swifts,2024-03-27T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
605839,Monkton Swifts,2024-03-27T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
605839,Monkton Swifts,2024-03-27T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
605839,Monkton Swifts,2024-03-27T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.56
605839,Monkton Swifts,2024-03-27T01:00:00.000+00:00,busbar,,L3 Active Power,kW,3.91
605839,Monkton Swifts,2024-03-27T01:00:00.000+00:00,busbar,,L2 Active Power,kW,7.31
605839,Monkton Swifts,2024-03-27T01:00:00.000+00:00,busbar,,L1 Active Power,kW,17.83
605839,Monkton Swifts,2024-03-27T01:00:00.000+00:00,busbar,,N Current (RMS),A,46.2
605839,Monkton Swifts,2024-03-27T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.7
605839,Monkton Swifts,2024-03-27T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
605839,Monkton Swifts,2024-03-27T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
605839,Monkton Swifts,2024-03-27T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.39
605839,Monkton Swifts,2024-03-27T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.07
605839,Monkton Swifts,2024-03-27T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.91
605839,Monkton Swifts,2024-03-27T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.52
605839,Monkton Swifts,2024-03-27T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.29
605839,Monkton Swifts,2024-03-27T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.9
605839,Monkton Swifts,2024-03-27T00:50:00.000+00:00,feeder,5,N Current (RMS),A,15.0
605839,Monkton Swifts,2024-03-27T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,2.9
605839,Monkton Swifts,2024-03-27T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,9.3
605839,Monkton Swifts,2024-03-27T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,24.6
605839,Monkton Swifts,2024-03-27T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-27T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
605839,Monkton Swifts,2024-03-27T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.11
605839,Monkton Swifts,2024-03-27T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
605839,Monkton Swifts,2024-03-27T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605839,Monkton Swifts,2024-03-27T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.16
605839,Monkton Swifts,2024-03-27T00:50:00.000+00:00,feeder,4,N Current (RMS),A,0.7
605839,Monkton Swifts,2024-03-27T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-27T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-27T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
605839,Monkton Swifts,2024-03-27T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
605839,Monkton Swifts,2024-03-27T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
605839,Monkton Swifts,2024-03-27T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
605839,Monkton Swifts,2024-03-27T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.57
605839,Monkton Swifts,2024-03-27T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.61
605839,Monkton Swifts,2024-03-27T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.47
605839,Monkton Swifts,2024-03-27T00:50:00.000+00:00,feeder,3,N Current (RMS),A,8.9
605839,Monkton Swifts,2024-03-27T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.7
605839,Monkton Swifts,2024-03-27T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.1
605839,Monkton Swifts,2024-03-27T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.4
605839,Monkton Swifts,2024-03-27T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.36
605839,Monkton Swifts,2024-03-27T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
605839,Monkton Swifts,2024-03-27T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.26
605839,Monkton Swifts,2024-03-27T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.49
605839,Monkton Swifts,2024-03-27T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.9
605839,Monkton Swifts,2024-03-27T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.17
605839,Monkton Swifts,2024-03-27T00:50:00.000+00:00,feeder,2,N Current (RMS),A,30.9
605839,Monkton Swifts,2024-03-27T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.2
605839,Monkton Swifts,2024-03-27T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.3
605839,Monkton Swifts,2024-03-27T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,42.3
605839,Monkton Swifts,2024-03-27T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
605839,Monkton Swifts,2024-03-27T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
605839,Monkton Swifts,2024-03-27T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
605839,Monkton Swifts,2024-03-27T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
605839,Monkton Swifts,2024-03-27T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605839,Monkton Swifts,2024-03-27T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.09
605839,Monkton Swifts,2024-03-27T00:50:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-27T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-27T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-27T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.5
605839,Monkton Swifts,2024-03-27T00:50:00.000+00:00,transformer,,Temperature,C,17.7
605839,Monkton Swifts,2024-03-27T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
605839,Monkton Swifts,2024-03-27T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
605839,Monkton Swifts,2024-03-27T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
605839,Monkton Swifts,2024-03-27T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
605839,Monkton Swifts,2024-03-27T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
605839,Monkton Swifts,2024-03-27T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
605839,Monkton Swifts,2024-03-27T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
605839,Monkton Swifts,2024-03-27T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
605839,Monkton Swifts,2024-03-27T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
605839,Monkton Swifts,2024-03-27T00:50:00.000+00:00,busbar,,L3 Active Power,kW,4.56
605839,Monkton Swifts,2024-03-27T00:50:00.000+00:00,busbar,,L2 Active Power,kW,7.81
605839,Monkton Swifts,2024-03-27T00:50:00.000+00:00,busbar,,L1 Active Power,kW,17.79
605839,Monkton Swifts,2024-03-27T00:50:00.000+00:00,busbar,,N Current (RMS),A,45.5
605839,Monkton Swifts,2024-03-27T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
605839,Monkton Swifts,2024-03-27T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
605839,Monkton Swifts,2024-03-27T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
605839,Monkton Swifts,2024-03-27T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.32
605839,Monkton Swifts,2024-03-27T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.08
605839,Monkton Swifts,2024-03-27T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.74
605839,Monkton Swifts,2024-03-27T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.58
605839,Monkton Swifts,2024-03-27T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.21
605839,Monkton Swifts,2024-03-27T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.55
605839,Monkton Swifts,2024-03-27T00:40:00.000+00:00,feeder,5,N Current (RMS),A,17.4
605839,Monkton Swifts,2024-03-27T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,3.1
605839,Monkton Swifts,2024-03-27T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,9.0
605839,Monkton Swifts,2024-03-27T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,27.1
605839,Monkton Swifts,2024-03-27T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-27T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
605839,Monkton Swifts,2024-03-27T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.11
605839,Monkton Swifts,2024-03-27T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.07
605839,Monkton Swifts,2024-03-27T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605839,Monkton Swifts,2024-03-27T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.17
605839,Monkton Swifts,2024-03-27T00:40:00.000+00:00,feeder,4,N Current (RMS),A,0.7
605839,Monkton Swifts,2024-03-27T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-27T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-27T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
605839,Monkton Swifts,2024-03-27T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
605839,Monkton Swifts,2024-03-27T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
605839,Monkton Swifts,2024-03-27T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.92
605839,Monkton Swifts,2024-03-27T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.95
605839,Monkton Swifts,2024-03-27T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.81
605839,Monkton Swifts,2024-03-27T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.58
605839,Monkton Swifts,2024-03-27T00:40:00.000+00:00,feeder,3,N Current (RMS),A,9.8
605839,Monkton Swifts,2024-03-27T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.4
605839,Monkton Swifts,2024-03-27T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.1
605839,Monkton Swifts,2024-03-27T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.9
605839,Monkton Swifts,2024-03-27T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.05
605839,Monkton Swifts,2024-03-27T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.2
605839,Monkton Swifts,2024-03-27T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.2
605839,Monkton Swifts,2024-03-27T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.1
605839,Monkton Swifts,2024-03-27T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.07
605839,Monkton Swifts,2024-03-27T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.85
605839,Monkton Swifts,2024-03-27T00:40:00.000+00:00,feeder,2,N Current (RMS),A,31.4
605839,Monkton Swifts,2024-03-27T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.0
605839,Monkton Swifts,2024-03-27T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
605839,Monkton Swifts,2024-03-27T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,41.1
605839,Monkton Swifts,2024-03-27T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
605839,Monkton Swifts,2024-03-27T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
605839,Monkton Swifts,2024-03-27T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
605839,Monkton Swifts,2024-03-27T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
605839,Monkton Swifts,2024-03-27T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605839,Monkton Swifts,2024-03-27T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.09
605839,Monkton Swifts,2024-03-27T00:40:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-27T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-27T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-27T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.5
605839,Monkton Swifts,2024-03-27T00:40:00.000+00:00,transformer,,Temperature,C,17.7
605839,Monkton Swifts,2024-03-27T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
605839,Monkton Swifts,2024-03-27T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
605839,Monkton Swifts,2024-03-27T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
605839,Monkton Swifts,2024-03-27T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
605839,Monkton Swifts,2024-03-27T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
605839,Monkton Swifts,2024-03-27T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
605839,Monkton Swifts,2024-03-27T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
605839,Monkton Swifts,2024-03-27T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
605839,Monkton Swifts,2024-03-27T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.7
605839,Monkton Swifts,2024-03-27T00:40:00.000+00:00,busbar,,L3 Active Power,kW,5.66
605839,Monkton Swifts,2024-03-27T00:40:00.000+00:00,busbar,,L2 Active Power,kW,7.09
605839,Monkton Swifts,2024-03-27T00:40:00.000+00:00,busbar,,L1 Active Power,kW,18.24
605839,Monkton Swifts,2024-03-27T00:40:00.000+00:00,busbar,,N Current (RMS),A,43.6
605839,Monkton Swifts,2024-03-27T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
605839,Monkton Swifts,2024-03-27T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
605839,Monkton Swifts,2024-03-27T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
605839,Monkton Swifts,2024-03-27T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.3
605839,Monkton Swifts,2024-03-27T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.15
605839,Monkton Swifts,2024-03-27T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.94
605839,Monkton Swifts,2024-03-27T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.64
605839,Monkton Swifts,2024-03-27T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.23
605839,Monkton Swifts,2024-03-27T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.17
605839,Monkton Swifts,2024-03-27T00:30:00.000+00:00,feeder,5,N Current (RMS),A,16.4
605839,Monkton Swifts,2024-03-27T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,3.2
605839,Monkton Swifts,2024-03-27T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,9.1
605839,Monkton Swifts,2024-03-27T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,25.7
605839,Monkton Swifts,2024-03-27T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-27T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
605839,Monkton Swifts,2024-03-27T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-27T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.05
605839,Monkton Swifts,2024-03-27T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605839,Monkton Swifts,2024-03-27T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.07
605839,Monkton Swifts,2024-03-27T00:30:00.000+00:00,feeder,4,N Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-27T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-27T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-27T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
605839,Monkton Swifts,2024-03-27T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
605839,Monkton Swifts,2024-03-27T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
605839,Monkton Swifts,2024-03-27T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
605839,Monkton Swifts,2024-03-27T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.6
605839,Monkton Swifts,2024-03-27T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.69
605839,Monkton Swifts,2024-03-27T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.72
605839,Monkton Swifts,2024-03-27T00:30:00.000+00:00,feeder,3,N Current (RMS),A,8.3
605839,Monkton Swifts,2024-03-27T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.4
605839,Monkton Swifts,2024-03-27T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.8
605839,Monkton Swifts,2024-03-27T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.2
605839,Monkton Swifts,2024-03-27T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.74
605839,Monkton Swifts,2024-03-27T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
605839,Monkton Swifts,2024-03-27T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.18
605839,Monkton Swifts,2024-03-27T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.46
605839,Monkton Swifts,2024-03-27T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.09
605839,Monkton Swifts,2024-03-27T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.9
605839,Monkton Swifts,2024-03-27T00:30:00.000+00:00,feeder,2,N Current (RMS),A,31.4
605839,Monkton Swifts,2024-03-27T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.7
605839,Monkton Swifts,2024-03-27T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.1
605839,Monkton Swifts,2024-03-27T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,41.2
605839,Monkton Swifts,2024-03-27T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
605839,Monkton Swifts,2024-03-27T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
605839,Monkton Swifts,2024-03-27T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
605839,Monkton Swifts,2024-03-27T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
605839,Monkton Swifts,2024-03-27T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605839,Monkton Swifts,2024-03-27T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.09
605839,Monkton Swifts,2024-03-27T00:30:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-27T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-27T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-27T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.5
605839,Monkton Swifts,2024-03-27T00:30:00.000+00:00,transformer,,Temperature,C,17.8
605839,Monkton Swifts,2024-03-27T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
605839,Monkton Swifts,2024-03-27T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
605839,Monkton Swifts,2024-03-27T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
605839,Monkton Swifts,2024-03-27T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
605839,Monkton Swifts,2024-03-27T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
605839,Monkton Swifts,2024-03-27T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
605839,Monkton Swifts,2024-03-27T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
605839,Monkton Swifts,2024-03-27T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
605839,Monkton Swifts,2024-03-27T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
605839,Monkton Swifts,2024-03-27T00:30:00.000+00:00,busbar,,L3 Active Power,kW,5.71
605839,Monkton Swifts,2024-03-27T00:30:00.000+00:00,busbar,,L2 Active Power,kW,7.02
605839,Monkton Swifts,2024-03-27T00:30:00.000+00:00,busbar,,L1 Active Power,kW,17.96
605839,Monkton Swifts,2024-03-27T00:30:00.000+00:00,busbar,,N Current (RMS),A,45.6
605839,Monkton Swifts,2024-03-27T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
605839,Monkton Swifts,2024-03-27T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
605839,Monkton Swifts,2024-03-27T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
605839,Monkton Swifts,2024-03-27T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
605839,Monkton Swifts,2024-03-27T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.16
605839,Monkton Swifts,2024-03-27T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.99
605839,Monkton Swifts,2024-03-27T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.04
605839,Monkton Swifts,2024-03-27T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.22
605839,Monkton Swifts,2024-03-27T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.59
605839,Monkton Swifts,2024-03-27T00:20:00.000+00:00,feeder,5,N Current (RMS),A,14.6
605839,Monkton Swifts,2024-03-27T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,5.2
605839,Monkton Swifts,2024-03-27T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,9.0
605839,Monkton Swifts,2024-03-27T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,23.4
605839,Monkton Swifts,2024-03-27T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-27T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-27T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605839,Monkton Swifts,2024-03-27T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
605839,Monkton Swifts,2024-03-27T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605839,Monkton Swifts,2024-03-27T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.04
605839,Monkton Swifts,2024-03-27T00:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-27T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-27T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-27T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-27T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
605839,Monkton Swifts,2024-03-27T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
605839,Monkton Swifts,2024-03-27T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.83
605839,Monkton Swifts,2024-03-27T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.06
605839,Monkton Swifts,2024-03-27T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.48
605839,Monkton Swifts,2024-03-27T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.75
605839,Monkton Swifts,2024-03-27T00:20:00.000+00:00,feeder,3,N Current (RMS),A,5.6
605839,Monkton Swifts,2024-03-27T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.8
605839,Monkton Swifts,2024-03-27T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.3
605839,Monkton Swifts,2024-03-27T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.2
605839,Monkton Swifts,2024-03-27T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.96
605839,Monkton Swifts,2024-03-27T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
605839,Monkton Swifts,2024-03-27T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.44
605839,Monkton Swifts,2024-03-27T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.2
605839,Monkton Swifts,2024-03-27T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.24
605839,Monkton Swifts,2024-03-27T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.32
605839,Monkton Swifts,2024-03-27T00:20:00.000+00:00,feeder,2,N Current (RMS),A,18.3
605839,Monkton Swifts,2024-03-27T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.1
605839,Monkton Swifts,2024-03-27T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.7
605839,Monkton Swifts,2024-03-27T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.7
605839,Monkton Swifts,2024-03-27T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-27T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-27T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
605839,Monkton Swifts,2024-03-27T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605839,Monkton Swifts,2024-03-27T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-27T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
605839,Monkton Swifts,2024-03-27T00:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-27T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-27T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-27T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-27T00:20:00.000+00:00,transformer,,Temperature,C,17.8
605839,Monkton Swifts,2024-03-27T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
605839,Monkton Swifts,2024-03-27T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
605839,Monkton Swifts,2024-03-27T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
605839,Monkton Swifts,2024-03-27T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
605839,Monkton Swifts,2024-03-27T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
605839,Monkton Swifts,2024-03-27T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
605839,Monkton Swifts,2024-03-27T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
605839,Monkton Swifts,2024-03-27T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
605839,Monkton Swifts,2024-03-27T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.67
605839,Monkton Swifts,2024-03-27T00:20:00.000+00:00,busbar,,L3 Active Power,kW,4.29
605839,Monkton Swifts,2024-03-27T00:20:00.000+00:00,busbar,,L2 Active Power,kW,6.92
605839,Monkton Swifts,2024-03-27T00:20:00.000+00:00,busbar,,L1 Active Power,kW,10.74
605839,Monkton Swifts,2024-03-27T00:20:00.000+00:00,busbar,,N Current (RMS),A,27.8
605839,Monkton Swifts,2024-03-27T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.0
605839,Monkton Swifts,2024-03-27T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.1
605839,Monkton Swifts,2024-03-27T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
605839,Monkton Swifts,2024-03-27T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.23
605839,Monkton Swifts,2024-03-27T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.16
605839,Monkton Swifts,2024-03-27T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.98
605839,Monkton Swifts,2024-03-27T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.88
605839,Monkton Swifts,2024-03-27T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.28
605839,Monkton Swifts,2024-03-27T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.57
605839,Monkton Swifts,2024-03-27T00:10:00.000+00:00,feeder,5,N Current (RMS),A,13.8
605839,Monkton Swifts,2024-03-27T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,4.6
605839,Monkton Swifts,2024-03-27T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,9.3
605839,Monkton Swifts,2024-03-27T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,23.2
605839,Monkton Swifts,2024-03-27T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-27T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-27T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605839,Monkton Swifts,2024-03-27T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
605839,Monkton Swifts,2024-03-27T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-27T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.04
605839,Monkton Swifts,2024-03-27T00:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-27T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-27T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-27T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-27T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
605839,Monkton Swifts,2024-03-27T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
605839,Monkton Swifts,2024-03-27T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.92
605839,Monkton Swifts,2024-03-27T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.05
605839,Monkton Swifts,2024-03-27T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.53
605839,Monkton Swifts,2024-03-27T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.62
605839,Monkton Swifts,2024-03-27T00:10:00.000+00:00,feeder,3,N Current (RMS),A,5.1
605839,Monkton Swifts,2024-03-27T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.7
605839,Monkton Swifts,2024-03-27T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.5
605839,Monkton Swifts,2024-03-27T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.8
605839,Monkton Swifts,2024-03-27T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.12
605839,Monkton Swifts,2024-03-27T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
605839,Monkton Swifts,2024-03-27T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.15
605839,Monkton Swifts,2024-03-27T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.2
605839,Monkton Swifts,2024-03-27T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.96
605839,Monkton Swifts,2024-03-27T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.05
605839,Monkton Swifts,2024-03-27T00:10:00.000+00:00,feeder,2,N Current (RMS),A,14.3
605839,Monkton Swifts,2024-03-27T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.2
605839,Monkton Swifts,2024-03-27T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.6
605839,Monkton Swifts,2024-03-27T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.2
605839,Monkton Swifts,2024-03-27T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-27T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-27T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
605839,Monkton Swifts,2024-03-27T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605839,Monkton Swifts,2024-03-27T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-27T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
605839,Monkton Swifts,2024-03-27T00:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-27T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-27T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-27T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-27T00:10:00.000+00:00,transformer,,Temperature,C,17.8
605839,Monkton Swifts,2024-03-27T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
605839,Monkton Swifts,2024-03-27T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
605839,Monkton Swifts,2024-03-27T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
605839,Monkton Swifts,2024-03-27T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
605839,Monkton Swifts,2024-03-27T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
605839,Monkton Swifts,2024-03-27T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
605839,Monkton Swifts,2024-03-27T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
605839,Monkton Swifts,2024-03-27T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
605839,Monkton Swifts,2024-03-27T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
605839,Monkton Swifts,2024-03-27T00:10:00.000+00:00,busbar,,L3 Active Power,kW,5.12
605839,Monkton Swifts,2024-03-27T00:10:00.000+00:00,busbar,,L2 Active Power,kW,6.75
605839,Monkton Swifts,2024-03-27T00:10:00.000+00:00,busbar,,L1 Active Power,kW,10.31
605839,Monkton Swifts,2024-03-27T00:10:00.000+00:00,busbar,,N Current (RMS),A,23.5
605839,Monkton Swifts,2024-03-27T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
605839,Monkton Swifts,2024-03-27T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
605839,Monkton Swifts,2024-03-27T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
605839,Monkton Swifts,2024-03-27T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.3
605839,Monkton Swifts,2024-03-27T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.16
605839,Monkton Swifts,2024-03-27T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.87
605839,Monkton Swifts,2024-03-27T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.77
605839,Monkton Swifts,2024-03-27T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.27
605839,Monkton Swifts,2024-03-27T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.75
605839,Monkton Swifts,2024-03-27T00:00:00.000+00:00,feeder,5,N Current (RMS),A,14.3
605839,Monkton Swifts,2024-03-27T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,3.5
605839,Monkton Swifts,2024-03-27T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,9.3
605839,Monkton Swifts,2024-03-27T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,23.8
605839,Monkton Swifts,2024-03-27T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
605839,Monkton Swifts,2024-03-27T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-27T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605839,Monkton Swifts,2024-03-27T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
605839,Monkton Swifts,2024-03-27T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-27T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.04
605839,Monkton Swifts,2024-03-27T00:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-27T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-27T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-27T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-27T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
605839,Monkton Swifts,2024-03-27T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
605839,Monkton Swifts,2024-03-27T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
605839,Monkton Swifts,2024-03-27T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.38
605839,Monkton Swifts,2024-03-27T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.73
605839,Monkton Swifts,2024-03-27T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.6
605839,Monkton Swifts,2024-03-27T00:00:00.000+00:00,feeder,3,N Current (RMS),A,5.6
605839,Monkton Swifts,2024-03-27T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
605839,Monkton Swifts,2024-03-27T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.2
605839,Monkton Swifts,2024-03-27T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.4
605839,Monkton Swifts,2024-03-27T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.07
605839,Monkton Swifts,2024-03-27T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
605839,Monkton Swifts,2024-03-27T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.1
605839,Monkton Swifts,2024-03-27T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.29
605839,Monkton Swifts,2024-03-27T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.04
605839,Monkton Swifts,2024-03-27T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.03
605839,Monkton Swifts,2024-03-27T00:00:00.000+00:00,feeder,2,N Current (RMS),A,17.1
605839,Monkton Swifts,2024-03-27T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.6
605839,Monkton Swifts,2024-03-27T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.9
605839,Monkton Swifts,2024-03-27T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.0
605839,Monkton Swifts,2024-03-27T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-27T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-27T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
605839,Monkton Swifts,2024-03-27T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605839,Monkton Swifts,2024-03-27T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-27T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
605839,Monkton Swifts,2024-03-27T00:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-27T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-27T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-27T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-27T00:00:00.000+00:00,transformer,,Temperature,C,17.9
605839,Monkton Swifts,2024-03-27T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
605839,Monkton Swifts,2024-03-27T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
605839,Monkton Swifts,2024-03-27T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
605839,Monkton Swifts,2024-03-27T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
605839,Monkton Swifts,2024-03-27T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
605839,Monkton Swifts,2024-03-27T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
605839,Monkton Swifts,2024-03-27T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
605839,Monkton Swifts,2024-03-27T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
605839,Monkton Swifts,2024-03-27T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
605839,Monkton Swifts,2024-03-27T00:00:00.000+00:00,busbar,,L3 Active Power,kW,4.44
605839,Monkton Swifts,2024-03-27T00:00:00.000+00:00,busbar,,L2 Active Power,kW,7.02
605839,Monkton Swifts,2024-03-27T00:00:00.000+00:00,busbar,,L1 Active Power,kW,10.44
605839,Monkton Swifts,2024-03-27T00:00:00.000+00:00,busbar,,N Current (RMS),A,26.3
605839,Monkton Swifts,2024-03-27T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
605839,Monkton Swifts,2024-03-27T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
605839,Monkton Swifts,2024-03-27T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
605839,Monkton Swifts,2024-03-28T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.39
605839,Monkton Swifts,2024-03-28T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.18
605839,Monkton Swifts,2024-03-28T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.87
605839,Monkton Swifts,2024-03-28T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.55
605839,Monkton Swifts,2024-03-28T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.06
605839,Monkton Swifts,2024-03-28T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.25
605839,Monkton Swifts,2024-03-28T23:50:00.000+00:00,feeder,5,N Current (RMS),A,15.8
605839,Monkton Swifts,2024-03-28T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,3.0
605839,Monkton Swifts,2024-03-28T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,8.3
605839,Monkton Swifts,2024-03-28T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,25.6
605839,Monkton Swifts,2024-03-28T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
605839,Monkton Swifts,2024-03-28T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-28T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-28T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605839,Monkton Swifts,2024-03-28T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-28T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
605839,Monkton Swifts,2024-03-28T23:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-28T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-28T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-28T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-28T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
605839,Monkton Swifts,2024-03-28T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
605839,Monkton Swifts,2024-03-28T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.67
605839,Monkton Swifts,2024-03-28T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.99
605839,Monkton Swifts,2024-03-28T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.38
605839,Monkton Swifts,2024-03-28T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.76
605839,Monkton Swifts,2024-03-28T23:50:00.000+00:00,feeder,3,N Current (RMS),A,6.2
605839,Monkton Swifts,2024-03-28T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.7
605839,Monkton Swifts,2024-03-28T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.3
605839,Monkton Swifts,2024-03-28T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.9
605839,Monkton Swifts,2024-03-28T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.93
605839,Monkton Swifts,2024-03-28T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
605839,Monkton Swifts,2024-03-28T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.3
605839,Monkton Swifts,2024-03-28T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.51
605839,Monkton Swifts,2024-03-28T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.57
605839,Monkton Swifts,2024-03-28T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.48
605839,Monkton Swifts,2024-03-28T23:50:00.000+00:00,feeder,2,N Current (RMS),A,20.5
605839,Monkton Swifts,2024-03-28T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.1
605839,Monkton Swifts,2024-03-28T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.9
605839,Monkton Swifts,2024-03-28T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.0
605839,Monkton Swifts,2024-03-28T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605839,Monkton Swifts,2024-03-28T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-28T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
605839,Monkton Swifts,2024-03-28T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
605839,Monkton Swifts,2024-03-28T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
605839,Monkton Swifts,2024-03-28T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605839,Monkton Swifts,2024-03-28T23:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-28T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-28T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-28T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-28T23:50:00.000+00:00,transformer,,Temperature,C,16.1
605839,Monkton Swifts,2024-03-28T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
605839,Monkton Swifts,2024-03-28T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.1
605839,Monkton Swifts,2024-03-28T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
605839,Monkton Swifts,2024-03-28T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
605839,Monkton Swifts,2024-03-28T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
605839,Monkton Swifts,2024-03-28T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.97
605839,Monkton Swifts,2024-03-28T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
605839,Monkton Swifts,2024-03-28T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
