Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605839,Monkton Swifts,2024-03-28T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
605839,Monkton Swifts,2024-03-28T23:50:00.000+00:00,busbar,,L3 Active Power,kW,5.02
605839,Monkton Swifts,2024-03-28T23:50:00.000+00:00,busbar,,L2 Active Power,kW,9.98
605839,Monkton Swifts,2024-03-28T23:50:00.000+00:00,busbar,,L1 Active Power,kW,11.53
605839,Monkton Swifts,2024-03-28T23:50:00.000+00:00,busbar,,N Current (RMS),A,29.2
605839,Monkton Swifts,2024-03-28T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.3
605839,Monkton Swifts,2024-03-28T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
605839,Monkton Swifts,2024-03-28T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
605839,Monkton Swifts,2024-03-28T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.17
605839,Monkton Swifts,2024-03-28T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.15
605839,Monkton Swifts,2024-03-28T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.98
605839,Monkton Swifts,2024-03-28T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.73
605839,Monkton Swifts,2024-03-28T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.19
605839,Monkton Swifts,2024-03-28T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.23
605839,Monkton Swifts,2024-03-28T23:40:00.000+00:00,feeder,5,N Current (RMS),A,16.0
605839,Monkton Swifts,2024-03-28T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,3.3
605839,Monkton Swifts,2024-03-28T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,8.9
605839,Monkton Swifts,2024-03-28T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,25.6
605839,Monkton Swifts,2024-03-28T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
605839,Monkton Swifts,2024-03-28T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-28T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-28T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
605839,Monkton Swifts,2024-03-28T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-28T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
605839,Monkton Swifts,2024-03-28T23:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-28T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-28T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-28T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-28T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
605839,Monkton Swifts,2024-03-28T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
605839,Monkton Swifts,2024-03-28T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.89
605839,Monkton Swifts,2024-03-28T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.1
605839,Monkton Swifts,2024-03-28T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.61
605839,Monkton Swifts,2024-03-28T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.78
605839,Monkton Swifts,2024-03-28T23:40:00.000+00:00,feeder,3,N Current (RMS),A,7.2
605839,Monkton Swifts,2024-03-28T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.3
605839,Monkton Swifts,2024-03-28T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.2
605839,Monkton Swifts,2024-03-28T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.5
605839,Monkton Swifts,2024-03-28T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.83
605839,Monkton Swifts,2024-03-28T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
605839,Monkton Swifts,2024-03-28T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.26
605839,Monkton Swifts,2024-03-28T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.13
605839,Monkton Swifts,2024-03-28T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.25
605839,Monkton Swifts,2024-03-28T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.5
605839,Monkton Swifts,2024-03-28T23:40:00.000+00:00,feeder,2,N Current (RMS),A,19.0
605839,Monkton Swifts,2024-03-28T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.4
605839,Monkton Swifts,2024-03-28T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.6
605839,Monkton Swifts,2024-03-28T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.1
605839,Monkton Swifts,2024-03-28T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605839,Monkton Swifts,2024-03-28T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-28T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
605839,Monkton Swifts,2024-03-28T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605839,Monkton Swifts,2024-03-28T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
605839,Monkton Swifts,2024-03-28T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605839,Monkton Swifts,2024-03-28T23:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-28T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-28T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-28T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-28T23:40:00.000+00:00,transformer,,Temperature,C,16.1
605839,Monkton Swifts,2024-03-28T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
605839,Monkton Swifts,2024-03-28T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.98
605839,Monkton Swifts,2024-03-28T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
605839,Monkton Swifts,2024-03-28T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
605839,Monkton Swifts,2024-03-28T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
605839,Monkton Swifts,2024-03-28T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.98
605839,Monkton Swifts,2024-03-28T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
605839,Monkton Swifts,2024-03-28T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
605839,Monkton Swifts,2024-03-28T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
605839,Monkton Swifts,2024-03-28T23:40:00.000+00:00,busbar,,L3 Active Power,kW,4.95
605839,Monkton Swifts,2024-03-28T23:40:00.000+00:00,busbar,,L2 Active Power,kW,10.02
605839,Monkton Swifts,2024-03-28T23:40:00.000+00:00,busbar,,L1 Active Power,kW,11.56
605839,Monkton Swifts,2024-03-28T23:40:00.000+00:00,busbar,,N Current (RMS),A,28.3
605839,Monkton Swifts,2024-03-28T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.7
605839,Monkton Swifts,2024-03-28T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
605839,Monkton Swifts,2024-03-28T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
605839,Monkton Swifts,2024-03-28T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.15
605839,Monkton Swifts,2024-03-28T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.06
605839,Monkton Swifts,2024-03-28T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.05
605839,Monkton Swifts,2024-03-28T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.85
605839,Monkton Swifts,2024-03-28T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.43
605839,Monkton Swifts,2024-03-28T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.05
605839,Monkton Swifts,2024-03-28T23:30:00.000+00:00,feeder,5,N Current (RMS),A,14.8
605839,Monkton Swifts,2024-03-28T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,3.7
605839,Monkton Swifts,2024-03-28T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,9.8
605839,Monkton Swifts,2024-03-28T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,25.0
605839,Monkton Swifts,2024-03-28T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
605839,Monkton Swifts,2024-03-28T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-28T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-28T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
605839,Monkton Swifts,2024-03-28T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-28T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
605839,Monkton Swifts,2024-03-28T23:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-28T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-28T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-28T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-28T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
605839,Monkton Swifts,2024-03-28T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
605839,Monkton Swifts,2024-03-28T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.87
605839,Monkton Swifts,2024-03-28T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.7
605839,Monkton Swifts,2024-03-28T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.5
605839,Monkton Swifts,2024-03-28T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.34
605839,Monkton Swifts,2024-03-28T23:30:00.000+00:00,feeder,3,N Current (RMS),A,7.5
605839,Monkton Swifts,2024-03-28T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.8
605839,Monkton Swifts,2024-03-28T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.7
605839,Monkton Swifts,2024-03-28T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.6
605839,Monkton Swifts,2024-03-28T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.88
605839,Monkton Swifts,2024-03-28T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
605839,Monkton Swifts,2024-03-28T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.19
605839,Monkton Swifts,2024-03-28T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.05
605839,Monkton Swifts,2024-03-28T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.02
605839,Monkton Swifts,2024-03-28T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.43
605839,Monkton Swifts,2024-03-28T23:30:00.000+00:00,feeder,2,N Current (RMS),A,21.6
605839,Monkton Swifts,2024-03-28T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.1
605839,Monkton Swifts,2024-03-28T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.6
605839,Monkton Swifts,2024-03-28T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.8
605839,Monkton Swifts,2024-03-28T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
605839,Monkton Swifts,2024-03-28T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-28T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
605839,Monkton Swifts,2024-03-28T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605839,Monkton Swifts,2024-03-28T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
605839,Monkton Swifts,2024-03-28T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605839,Monkton Swifts,2024-03-28T23:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-28T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-28T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-28T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-28T23:30:00.000+00:00,transformer,,Temperature,C,16.2
605839,Monkton Swifts,2024-03-28T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
605839,Monkton Swifts,2024-03-28T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.76
605839,Monkton Swifts,2024-03-28T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
605839,Monkton Swifts,2024-03-28T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
605839,Monkton Swifts,2024-03-28T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
605839,Monkton Swifts,2024-03-28T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.57
605839,Monkton Swifts,2024-03-28T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
605839,Monkton Swifts,2024-03-28T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
605839,Monkton Swifts,2024-03-28T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
605839,Monkton Swifts,2024-03-28T23:30:00.000+00:00,busbar,,L3 Active Power,kW,5.59
605839,Monkton Swifts,2024-03-28T23:30:00.000+00:00,busbar,,L2 Active Power,kW,10.92
605839,Monkton Swifts,2024-03-28T23:30:00.000+00:00,busbar,,L1 Active Power,kW,11.86
605839,Monkton Swifts,2024-03-28T23:30:00.000+00:00,busbar,,N Current (RMS),A,28.5
605839,Monkton Swifts,2024-03-28T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
605839,Monkton Swifts,2024-03-28T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
605839,Monkton Swifts,2024-03-28T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
605839,Monkton Swifts,2024-03-28T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.32
605839,Monkton Swifts,2024-03-28T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.11
605839,Monkton Swifts,2024-03-28T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.97
605839,Monkton Swifts,2024-03-28T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.83
605839,Monkton Swifts,2024-03-28T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.22
605839,Monkton Swifts,2024-03-28T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.32
605839,Monkton Swifts,2024-03-28T23:20:00.000+00:00,feeder,5,N Current (RMS),A,16.1
605839,Monkton Swifts,2024-03-28T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,3.9
605839,Monkton Swifts,2024-03-28T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,9.0
605839,Monkton Swifts,2024-03-28T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,26.0
605839,Monkton Swifts,2024-03-28T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
605839,Monkton Swifts,2024-03-28T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-28T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-28T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
605839,Monkton Swifts,2024-03-28T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-28T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
605839,Monkton Swifts,2024-03-28T23:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-28T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-28T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-28T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-28T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
605839,Monkton Swifts,2024-03-28T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
605839,Monkton Swifts,2024-03-28T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.93
605839,Monkton Swifts,2024-03-28T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.21
605839,Monkton Swifts,2024-03-28T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.24
605839,Monkton Swifts,2024-03-28T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.26
605839,Monkton Swifts,2024-03-28T23:20:00.000+00:00,feeder,3,N Current (RMS),A,8.8
605839,Monkton Swifts,2024-03-28T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.5
605839,Monkton Swifts,2024-03-28T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.9
605839,Monkton Swifts,2024-03-28T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.4
605839,Monkton Swifts,2024-03-28T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.01
605839,Monkton Swifts,2024-03-28T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
605839,Monkton Swifts,2024-03-28T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.12
605839,Monkton Swifts,2024-03-28T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.76
605839,Monkton Swifts,2024-03-28T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.71
605839,Monkton Swifts,2024-03-28T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.31
605839,Monkton Swifts,2024-03-28T23:20:00.000+00:00,feeder,2,N Current (RMS),A,21.1
605839,Monkton Swifts,2024-03-28T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.3
605839,Monkton Swifts,2024-03-28T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.4
605839,Monkton Swifts,2024-03-28T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.6
605839,Monkton Swifts,2024-03-28T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605839,Monkton Swifts,2024-03-28T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-28T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
605839,Monkton Swifts,2024-03-28T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605839,Monkton Swifts,2024-03-28T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-28T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
605839,Monkton Swifts,2024-03-28T23:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-28T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-28T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-28T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-28T23:20:00.000+00:00,transformer,,Temperature,C,16.2
605839,Monkton Swifts,2024-03-28T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
605839,Monkton Swifts,2024-03-28T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.33
605839,Monkton Swifts,2024-03-28T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
605839,Monkton Swifts,2024-03-28T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
605839,Monkton Swifts,2024-03-28T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
605839,Monkton Swifts,2024-03-28T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.05
605839,Monkton Swifts,2024-03-28T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
605839,Monkton Swifts,2024-03-28T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
605839,Monkton Swifts,2024-03-28T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
605839,Monkton Swifts,2024-03-28T23:20:00.000+00:00,busbar,,L3 Active Power,kW,6.81
605839,Monkton Swifts,2024-03-28T23:20:00.000+00:00,busbar,,L2 Active Power,kW,10.14
605839,Monkton Swifts,2024-03-28T23:20:00.000+00:00,busbar,,L1 Active Power,kW,13.95
605839,Monkton Swifts,2024-03-28T23:20:00.000+00:00,busbar,,N Current (RMS),A,32.2
605839,Monkton Swifts,2024-03-28T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
605839,Monkton Swifts,2024-03-28T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
605839,Monkton Swifts,2024-03-28T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
605839,Monkton Swifts,2024-03-28T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.42
605839,Monkton Swifts,2024-03-28T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.08
605839,Monkton Swifts,2024-03-28T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.95
605839,Monkton Swifts,2024-03-28T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.72
605839,Monkton Swifts,2024-03-28T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.91
605839,Monkton Swifts,2024-03-28T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.11
605839,Monkton Swifts,2024-03-28T23:10:00.000+00:00,feeder,5,N Current (RMS),A,15.4
605839,Monkton Swifts,2024-03-28T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,3.6
605839,Monkton Swifts,2024-03-28T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,12.6
605839,Monkton Swifts,2024-03-28T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,25.2
605839,Monkton Swifts,2024-03-28T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
605839,Monkton Swifts,2024-03-28T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-28T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-28T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
605839,Monkton Swifts,2024-03-28T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
605839,Monkton Swifts,2024-03-28T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
605839,Monkton Swifts,2024-03-28T23:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-28T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-28T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-28T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-28T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
605839,Monkton Swifts,2024-03-28T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
605839,Monkton Swifts,2024-03-28T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.89
605839,Monkton Swifts,2024-03-28T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.94
605839,Monkton Swifts,2024-03-28T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.11
605839,Monkton Swifts,2024-03-28T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.96
605839,Monkton Swifts,2024-03-28T23:10:00.000+00:00,feeder,3,N Current (RMS),A,8.1
605839,Monkton Swifts,2024-03-28T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.1
605839,Monkton Swifts,2024-03-28T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.6
605839,Monkton Swifts,2024-03-28T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.2
605839,Monkton Swifts,2024-03-28T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.07
605839,Monkton Swifts,2024-03-28T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
605839,Monkton Swifts,2024-03-28T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.31
605839,Monkton Swifts,2024-03-28T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.09
605839,Monkton Swifts,2024-03-28T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.44
605839,Monkton Swifts,2024-03-28T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.3
605839,Monkton Swifts,2024-03-28T23:10:00.000+00:00,feeder,2,N Current (RMS),A,19.6
605839,Monkton Swifts,2024-03-28T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.6
605839,Monkton Swifts,2024-03-28T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.3
605839,Monkton Swifts,2024-03-28T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.6
605839,Monkton Swifts,2024-03-28T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605839,Monkton Swifts,2024-03-28T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-28T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
605839,Monkton Swifts,2024-03-28T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605839,Monkton Swifts,2024-03-28T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
605839,Monkton Swifts,2024-03-28T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605839,Monkton Swifts,2024-03-28T23:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-28T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-28T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-28T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-28T23:10:00.000+00:00,transformer,,Temperature,C,16.3
605839,Monkton Swifts,2024-03-28T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
605839,Monkton Swifts,2024-03-28T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.05
605839,Monkton Swifts,2024-03-28T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
605839,Monkton Swifts,2024-03-28T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.96
605839,Monkton Swifts,2024-03-28T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
605839,Monkton Swifts,2024-03-28T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.68
605839,Monkton Swifts,2024-03-28T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
605839,Monkton Swifts,2024-03-28T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
605839,Monkton Swifts,2024-03-28T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
605839,Monkton Swifts,2024-03-28T23:10:00.000+00:00,busbar,,L3 Active Power,kW,6.74
605839,Monkton Swifts,2024-03-28T23:10:00.000+00:00,busbar,,L2 Active Power,kW,10.41
605839,Monkton Swifts,2024-03-28T23:10:00.000+00:00,busbar,,L1 Active Power,kW,12.4
605839,Monkton Swifts,2024-03-28T23:10:00.000+00:00,busbar,,N Current (RMS),A,30.1
605839,Monkton Swifts,2024-03-28T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
605839,Monkton Swifts,2024-03-28T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
605839,Monkton Swifts,2024-03-28T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
605839,Monkton Swifts,2024-03-28T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.32
605839,Monkton Swifts,2024-03-28T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.22
605839,Monkton Swifts,2024-03-28T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.06
605839,Monkton Swifts,2024-03-28T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.8
605839,Monkton Swifts,2024-03-28T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.18
605839,Monkton Swifts,2024-03-28T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.24
605839,Monkton Swifts,2024-03-28T23:00:00.000+00:00,feeder,5,N Current (RMS),A,16.4
605839,Monkton Swifts,2024-03-28T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,3.8
605839,Monkton Swifts,2024-03-28T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,8.9
605839,Monkton Swifts,2024-03-28T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,26.1
605839,Monkton Swifts,2024-03-28T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
605839,Monkton Swifts,2024-03-28T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-28T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-28T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
605839,Monkton Swifts,2024-03-28T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
605839,Monkton Swifts,2024-03-28T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
605839,Monkton Swifts,2024-03-28T23:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-28T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-28T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-28T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-28T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
605839,Monkton Swifts,2024-03-28T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
605839,Monkton Swifts,2024-03-28T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.59
605839,Monkton Swifts,2024-03-28T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.71
605839,Monkton Swifts,2024-03-28T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.43
605839,Monkton Swifts,2024-03-28T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.91
605839,Monkton Swifts,2024-03-28T23:00:00.000+00:00,feeder,3,N Current (RMS),A,7.7
605839,Monkton Swifts,2024-03-28T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.7
605839,Monkton Swifts,2024-03-28T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.6
605839,Monkton Swifts,2024-03-28T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.4
605839,Monkton Swifts,2024-03-28T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.13
605839,Monkton Swifts,2024-03-28T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.38
605839,Monkton Swifts,2024-03-28T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.29
605839,Monkton Swifts,2024-03-28T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.26
605839,Monkton Swifts,2024-03-28T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.75
605839,Monkton Swifts,2024-03-28T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.29
605839,Monkton Swifts,2024-03-28T23:00:00.000+00:00,feeder,2,N Current (RMS),A,22.7
605839,Monkton Swifts,2024-03-28T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.4
605839,Monkton Swifts,2024-03-28T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,23.6
605839,Monkton Swifts,2024-03-28T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.6
605839,Monkton Swifts,2024-03-28T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
605839,Monkton Swifts,2024-03-28T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-28T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
605839,Monkton Swifts,2024-03-28T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605839,Monkton Swifts,2024-03-28T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
605839,Monkton Swifts,2024-03-28T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605839,Monkton Swifts,2024-03-28T23:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-28T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-28T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-28T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-28T23:00:00.000+00:00,transformer,,Temperature,C,16.3
605839,Monkton Swifts,2024-03-28T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
605839,Monkton Swifts,2024-03-28T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.58
605839,Monkton Swifts,2024-03-28T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
605839,Monkton Swifts,2024-03-28T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
605839,Monkton Swifts,2024-03-28T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
605839,Monkton Swifts,2024-03-28T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.11
605839,Monkton Swifts,2024-03-28T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
605839,Monkton Swifts,2024-03-28T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
605839,Monkton Swifts,2024-03-28T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.73
605839,Monkton Swifts,2024-03-28T23:00:00.000+00:00,busbar,,L3 Active Power,kW,5.76
605839,Monkton Swifts,2024-03-28T23:00:00.000+00:00,busbar,,L2 Active Power,kW,10.31
605839,Monkton Swifts,2024-03-28T23:00:00.000+00:00,busbar,,L1 Active Power,kW,12.48
605839,Monkton Swifts,2024-03-28T23:00:00.000+00:00,busbar,,N Current (RMS),A,32.3
605839,Monkton Swifts,2024-03-28T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
605839,Monkton Swifts,2024-03-28T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
605839,Monkton Swifts,2024-03-28T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
605839,Monkton Swifts,2024-03-28T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.41
605839,Monkton Swifts,2024-03-28T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.18
605839,Monkton Swifts,2024-03-28T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.9
605839,Monkton Swifts,2024-03-28T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.75
605839,Monkton Swifts,2024-03-28T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.21
605839,Monkton Swifts,2024-03-28T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.81
605839,Monkton Swifts,2024-03-28T22:50:00.000+00:00,feeder,5,N Current (RMS),A,14.5
605839,Monkton Swifts,2024-03-28T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,3.8
605839,Monkton Swifts,2024-03-28T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,9.0
605839,Monkton Swifts,2024-03-28T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,23.9
605839,Monkton Swifts,2024-03-28T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
605839,Monkton Swifts,2024-03-28T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-28T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
605839,Monkton Swifts,2024-03-28T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
605839,Monkton Swifts,2024-03-28T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
605839,Monkton Swifts,2024-03-28T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.12
605839,Monkton Swifts,2024-03-28T22:50:00.000+00:00,feeder,4,N Current (RMS),A,0.6
605839,Monkton Swifts,2024-03-28T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-28T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-28T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
605839,Monkton Swifts,2024-03-28T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
605839,Monkton Swifts,2024-03-28T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
605839,Monkton Swifts,2024-03-28T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
605839,Monkton Swifts,2024-03-28T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.74
605839,Monkton Swifts,2024-03-28T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.42
605839,Monkton Swifts,2024-03-28T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.3
605839,Monkton Swifts,2024-03-28T22:50:00.000+00:00,feeder,3,N Current (RMS),A,7.4
605839,Monkton Swifts,2024-03-28T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
605839,Monkton Swifts,2024-03-28T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.7
605839,Monkton Swifts,2024-03-28T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.9
605839,Monkton Swifts,2024-03-28T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.15
605839,Monkton Swifts,2024-03-28T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.41
605839,Monkton Swifts,2024-03-28T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.4
605839,Monkton Swifts,2024-03-28T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.3
605839,Monkton Swifts,2024-03-28T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.51
605839,Monkton Swifts,2024-03-28T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.4
605839,Monkton Swifts,2024-03-28T22:50:00.000+00:00,feeder,2,N Current (RMS),A,17.9
605839,Monkton Swifts,2024-03-28T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.4
605839,Monkton Swifts,2024-03-28T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.6
605839,Monkton Swifts,2024-03-28T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.2
605839,Monkton Swifts,2024-03-28T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605839,Monkton Swifts,2024-03-28T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-28T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
605839,Monkton Swifts,2024-03-28T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605839,Monkton Swifts,2024-03-28T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
605839,Monkton Swifts,2024-03-28T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605839,Monkton Swifts,2024-03-28T22:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-28T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-28T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-28T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-28T22:50:00.000+00:00,transformer,,Temperature,C,16.3
605839,Monkton Swifts,2024-03-28T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
605839,Monkton Swifts,2024-03-28T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.92
605839,Monkton Swifts,2024-03-28T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
605839,Monkton Swifts,2024-03-28T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
605839,Monkton Swifts,2024-03-28T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
605839,Monkton Swifts,2024-03-28T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.45
605839,Monkton Swifts,2024-03-28T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
605839,Monkton Swifts,2024-03-28T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
605839,Monkton Swifts,2024-03-28T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.2
605839,Monkton Swifts,2024-03-28T22:50:00.000+00:00,busbar,,L3 Active Power,kW,7.79
605839,Monkton Swifts,2024-03-28T22:50:00.000+00:00,busbar,,L2 Active Power,kW,10.11
605839,Monkton Swifts,2024-03-28T22:50:00.000+00:00,busbar,,L1 Active Power,kW,12.64
605839,Monkton Swifts,2024-03-28T22:50:00.000+00:00,busbar,,N Current (RMS),A,28.0
605839,Monkton Swifts,2024-03-28T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
605839,Monkton Swifts,2024-03-28T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
605839,Monkton Swifts,2024-03-28T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
605839,Monkton Swifts,2024-03-28T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.36
605839,Monkton Swifts,2024-03-28T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.21
605839,Monkton Swifts,2024-03-28T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.81
605839,Monkton Swifts,2024-03-28T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.79
605839,Monkton Swifts,2024-03-28T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.26
605839,Monkton Swifts,2024-03-28T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.51
605839,Monkton Swifts,2024-03-28T22:40:00.000+00:00,feeder,5,N Current (RMS),A,17.1
605839,Monkton Swifts,2024-03-28T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,3.7
605839,Monkton Swifts,2024-03-28T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,9.2
605839,Monkton Swifts,2024-03-28T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,27.0
605839,Monkton Swifts,2024-03-28T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
605839,Monkton Swifts,2024-03-28T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-28T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
605839,Monkton Swifts,2024-03-28T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
605839,Monkton Swifts,2024-03-28T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-28T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.18
605839,Monkton Swifts,2024-03-28T22:40:00.000+00:00,feeder,4,N Current (RMS),A,0.7
605839,Monkton Swifts,2024-03-28T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-28T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-28T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.9
605839,Monkton Swifts,2024-03-28T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.67
605839,Monkton Swifts,2024-03-28T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
605839,Monkton Swifts,2024-03-28T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.98
605839,Monkton Swifts,2024-03-28T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.65
605839,Monkton Swifts,2024-03-28T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.76
605839,Monkton Swifts,2024-03-28T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.77
605839,Monkton Swifts,2024-03-28T22:40:00.000+00:00,feeder,3,N Current (RMS),A,7.8
605839,Monkton Swifts,2024-03-28T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
605839,Monkton Swifts,2024-03-28T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.7
605839,Monkton Swifts,2024-03-28T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,12.4
605839,Monkton Swifts,2024-03-28T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.22
605839,Monkton Swifts,2024-03-28T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
605839,Monkton Swifts,2024-03-28T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.44
605839,Monkton Swifts,2024-03-28T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.88
605839,Monkton Swifts,2024-03-28T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.33
605839,Monkton Swifts,2024-03-28T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.39
605839,Monkton Swifts,2024-03-28T22:40:00.000+00:00,feeder,2,N Current (RMS),A,17.3
605839,Monkton Swifts,2024-03-28T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.8
605839,Monkton Swifts,2024-03-28T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.8
605839,Monkton Swifts,2024-03-28T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.2
605839,Monkton Swifts,2024-03-28T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605839,Monkton Swifts,2024-03-28T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-28T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
605839,Monkton Swifts,2024-03-28T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605839,Monkton Swifts,2024-03-28T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-28T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605839,Monkton Swifts,2024-03-28T22:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-28T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-28T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-28T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-28T22:40:00.000+00:00,transformer,,Temperature,C,16.3
605839,Monkton Swifts,2024-03-28T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
605839,Monkton Swifts,2024-03-28T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.23
605839,Monkton Swifts,2024-03-28T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
605839,Monkton Swifts,2024-03-28T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
605839,Monkton Swifts,2024-03-28T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
605839,Monkton Swifts,2024-03-28T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.63
605839,Monkton Swifts,2024-03-28T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
605839,Monkton Swifts,2024-03-28T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
605839,Monkton Swifts,2024-03-28T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.84
605839,Monkton Swifts,2024-03-28T22:40:00.000+00:00,busbar,,L3 Active Power,kW,8.31
605839,Monkton Swifts,2024-03-28T22:40:00.000+00:00,busbar,,L2 Active Power,kW,10.33
605839,Monkton Swifts,2024-03-28T22:40:00.000+00:00,busbar,,L1 Active Power,kW,13.86
605839,Monkton Swifts,2024-03-28T22:40:00.000+00:00,busbar,,N Current (RMS),A,28.5
605839,Monkton Swifts,2024-03-28T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
605839,Monkton Swifts,2024-03-28T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
605839,Monkton Swifts,2024-03-28T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
605839,Monkton Swifts,2024-03-28T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.21
605839,Monkton Swifts,2024-03-28T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.2
605839,Monkton Swifts,2024-03-28T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.83
605839,Monkton Swifts,2024-03-28T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.9
605839,Monkton Swifts,2024-03-28T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.72
605839,Monkton Swifts,2024-03-28T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.12
605839,Monkton Swifts,2024-03-28T22:30:00.000+00:00,feeder,5,N Current (RMS),A,15.5
605839,Monkton Swifts,2024-03-28T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,3.9
605839,Monkton Swifts,2024-03-28T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,11.1
605839,Monkton Swifts,2024-03-28T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,25.1
605839,Monkton Swifts,2024-03-28T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-28T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-28T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
605839,Monkton Swifts,2024-03-28T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
605839,Monkton Swifts,2024-03-28T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-28T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.22
605839,Monkton Swifts,2024-03-28T22:30:00.000+00:00,feeder,4,N Current (RMS),A,0.9
605839,Monkton Swifts,2024-03-28T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-28T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-28T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.1
605839,Monkton Swifts,2024-03-28T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
605839,Monkton Swifts,2024-03-28T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
605839,Monkton Swifts,2024-03-28T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.12
605839,Monkton Swifts,2024-03-28T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.74
605839,Monkton Swifts,2024-03-28T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.03
605839,Monkton Swifts,2024-03-28T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.86
605839,Monkton Swifts,2024-03-28T22:30:00.000+00:00,feeder,3,N Current (RMS),A,8.0
605839,Monkton Swifts,2024-03-28T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.8
605839,Monkton Swifts,2024-03-28T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.3
605839,Monkton Swifts,2024-03-28T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.9
605839,Monkton Swifts,2024-03-28T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
605839,Monkton Swifts,2024-03-28T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-28T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.43
605839,Monkton Swifts,2024-03-28T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.15
605839,Monkton Swifts,2024-03-28T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.32
605839,Monkton Swifts,2024-03-28T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.43
605839,Monkton Swifts,2024-03-28T22:30:00.000+00:00,feeder,2,N Current (RMS),A,19.0
605839,Monkton Swifts,2024-03-28T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.3
605839,Monkton Swifts,2024-03-28T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.9
605839,Monkton Swifts,2024-03-28T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.4
605839,Monkton Swifts,2024-03-28T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605839,Monkton Swifts,2024-03-28T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-28T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
605839,Monkton Swifts,2024-03-28T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605839,Monkton Swifts,2024-03-28T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-28T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605839,Monkton Swifts,2024-03-28T22:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-28T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-28T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-28T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-28T22:30:00.000+00:00,transformer,,Temperature,C,16.3
605839,Monkton Swifts,2024-03-28T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
605839,Monkton Swifts,2024-03-28T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.48
605839,Monkton Swifts,2024-03-28T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
605839,Monkton Swifts,2024-03-28T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
605839,Monkton Swifts,2024-03-28T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
605839,Monkton Swifts,2024-03-28T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.08
605839,Monkton Swifts,2024-03-28T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
605839,Monkton Swifts,2024-03-28T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
605839,Monkton Swifts,2024-03-28T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
605839,Monkton Swifts,2024-03-28T22:30:00.000+00:00,busbar,,L3 Active Power,kW,7.79
605839,Monkton Swifts,2024-03-28T22:30:00.000+00:00,busbar,,L2 Active Power,kW,10.04
605839,Monkton Swifts,2024-03-28T22:30:00.000+00:00,busbar,,L1 Active Power,kW,13.63
605839,Monkton Swifts,2024-03-28T22:30:00.000+00:00,busbar,,N Current (RMS),A,30.0
605839,Monkton Swifts,2024-03-28T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
605839,Monkton Swifts,2024-03-28T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
605839,Monkton Swifts,2024-03-28T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
605839,Monkton Swifts,2024-03-28T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.21
605839,Monkton Swifts,2024-03-28T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.28
605839,Monkton Swifts,2024-03-28T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.82
605839,Monkton Swifts,2024-03-28T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.92
605839,Monkton Swifts,2024-03-28T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.14
605839,Monkton Swifts,2024-03-28T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.29
605839,Monkton Swifts,2024-03-28T22:20:00.000+00:00,feeder,5,N Current (RMS),A,16.2
605839,Monkton Swifts,2024-03-28T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,4.1
605839,Monkton Swifts,2024-03-28T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,12.7
605839,Monkton Swifts,2024-03-28T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,26.0
605839,Monkton Swifts,2024-03-28T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-28T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-28T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
605839,Monkton Swifts,2024-03-28T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
605839,Monkton Swifts,2024-03-28T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
