Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605839,Monkton Swifts,2024-03-28T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.19
605839,Monkton Swifts,2024-03-28T22:20:00.000+00:00,feeder,4,N Current (RMS),A,0.9
605839,Monkton Swifts,2024-03-28T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-28T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-28T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
605839,Monkton Swifts,2024-03-28T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
605839,Monkton Swifts,2024-03-28T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
605839,Monkton Swifts,2024-03-28T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.31
605839,Monkton Swifts,2024-03-28T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.83
605839,Monkton Swifts,2024-03-28T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.37
605839,Monkton Swifts,2024-03-28T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.87
605839,Monkton Swifts,2024-03-28T22:20:00.000+00:00,feeder,3,N Current (RMS),A,8.1
605839,Monkton Swifts,2024-03-28T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
605839,Monkton Swifts,2024-03-28T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.4
605839,Monkton Swifts,2024-03-28T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.3
605839,Monkton Swifts,2024-03-28T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.24
605839,Monkton Swifts,2024-03-28T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.21
605839,Monkton Swifts,2024-03-28T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.46
605839,Monkton Swifts,2024-03-28T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.59
605839,Monkton Swifts,2024-03-28T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.57
605839,Monkton Swifts,2024-03-28T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.54
605839,Monkton Swifts,2024-03-28T22:20:00.000+00:00,feeder,2,N Current (RMS),A,20.6
605839,Monkton Swifts,2024-03-28T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.0
605839,Monkton Swifts,2024-03-28T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.0
605839,Monkton Swifts,2024-03-28T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.9
605839,Monkton Swifts,2024-03-28T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
605839,Monkton Swifts,2024-03-28T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-28T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
605839,Monkton Swifts,2024-03-28T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605839,Monkton Swifts,2024-03-28T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
605839,Monkton Swifts,2024-03-28T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605839,Monkton Swifts,2024-03-28T22:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-28T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-28T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-28T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-28T22:20:00.000+00:00,transformer,,Temperature,C,16.4
605839,Monkton Swifts,2024-03-28T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
605839,Monkton Swifts,2024-03-28T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.92
605839,Monkton Swifts,2024-03-28T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
605839,Monkton Swifts,2024-03-28T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
605839,Monkton Swifts,2024-03-28T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
605839,Monkton Swifts,2024-03-28T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
605839,Monkton Swifts,2024-03-28T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
605839,Monkton Swifts,2024-03-28T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
605839,Monkton Swifts,2024-03-28T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
605839,Monkton Swifts,2024-03-28T22:20:00.000+00:00,busbar,,L3 Active Power,kW,7.34
605839,Monkton Swifts,2024-03-28T22:20:00.000+00:00,busbar,,L2 Active Power,kW,11.05
605839,Monkton Swifts,2024-03-28T22:20:00.000+00:00,busbar,,L1 Active Power,kW,13.89
605839,Monkton Swifts,2024-03-28T22:20:00.000+00:00,busbar,,N Current (RMS),A,32.2
605839,Monkton Swifts,2024-03-28T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
605839,Monkton Swifts,2024-03-28T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
605839,Monkton Swifts,2024-03-28T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
605839,Monkton Swifts,2024-03-28T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.4
605839,Monkton Swifts,2024-03-28T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.06
605839,Monkton Swifts,2024-03-28T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.76
605839,Monkton Swifts,2024-03-28T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.9
605839,Monkton Swifts,2024-03-28T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.34
605839,Monkton Swifts,2024-03-28T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.12
605839,Monkton Swifts,2024-03-28T22:10:00.000+00:00,feeder,5,N Current (RMS),A,15.0
605839,Monkton Swifts,2024-03-28T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,4.3
605839,Monkton Swifts,2024-03-28T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,9.9
605839,Monkton Swifts,2024-03-28T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,25.2
605839,Monkton Swifts,2024-03-28T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
605839,Monkton Swifts,2024-03-28T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-28T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
605839,Monkton Swifts,2024-03-28T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
605839,Monkton Swifts,2024-03-28T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605839,Monkton Swifts,2024-03-28T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.1
605839,Monkton Swifts,2024-03-28T22:10:00.000+00:00,feeder,4,N Current (RMS),A,0.6
605839,Monkton Swifts,2024-03-28T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-28T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-28T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
605839,Monkton Swifts,2024-03-28T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
605839,Monkton Swifts,2024-03-28T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
605839,Monkton Swifts,2024-03-28T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.13
605839,Monkton Swifts,2024-03-28T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.51
605839,Monkton Swifts,2024-03-28T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.06
605839,Monkton Swifts,2024-03-28T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.41
605839,Monkton Swifts,2024-03-28T22:10:00.000+00:00,feeder,3,N Current (RMS),A,9.9
605839,Monkton Swifts,2024-03-28T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.2
605839,Monkton Swifts,2024-03-28T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.6
605839,Monkton Swifts,2024-03-28T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.5
605839,Monkton Swifts,2024-03-28T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.59
605839,Monkton Swifts,2024-03-28T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
605839,Monkton Swifts,2024-03-28T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.53
605839,Monkton Swifts,2024-03-28T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.98
605839,Monkton Swifts,2024-03-28T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.68
605839,Monkton Swifts,2024-03-28T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.97
605839,Monkton Swifts,2024-03-28T22:10:00.000+00:00,feeder,2,N Current (RMS),A,17.9
605839,Monkton Swifts,2024-03-28T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,33.3
605839,Monkton Swifts,2024-03-28T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.4
605839,Monkton Swifts,2024-03-28T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.0
605839,Monkton Swifts,2024-03-28T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605839,Monkton Swifts,2024-03-28T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-28T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
605839,Monkton Swifts,2024-03-28T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605839,Monkton Swifts,2024-03-28T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-28T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605839,Monkton Swifts,2024-03-28T22:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-28T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-28T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-28T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-28T22:10:00.000+00:00,transformer,,Temperature,C,16.4
605839,Monkton Swifts,2024-03-28T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
605839,Monkton Swifts,2024-03-28T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
605839,Monkton Swifts,2024-03-28T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
605839,Monkton Swifts,2024-03-28T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
605839,Monkton Swifts,2024-03-28T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
605839,Monkton Swifts,2024-03-28T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
605839,Monkton Swifts,2024-03-28T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
605839,Monkton Swifts,2024-03-28T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
605839,Monkton Swifts,2024-03-28T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.67
605839,Monkton Swifts,2024-03-28T22:10:00.000+00:00,busbar,,L3 Active Power,kW,11.4
605839,Monkton Swifts,2024-03-28T22:10:00.000+00:00,busbar,,L2 Active Power,kW,11.07
605839,Monkton Swifts,2024-03-28T22:10:00.000+00:00,busbar,,L1 Active Power,kW,14.6
605839,Monkton Swifts,2024-03-28T22:10:00.000+00:00,busbar,,N Current (RMS),A,26.9
605839,Monkton Swifts,2024-03-28T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
605839,Monkton Swifts,2024-03-28T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
605839,Monkton Swifts,2024-03-28T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
605839,Monkton Swifts,2024-03-28T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.47
605839,Monkton Swifts,2024-03-28T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.18
605839,Monkton Swifts,2024-03-28T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.76
605839,Monkton Swifts,2024-03-28T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.88
605839,Monkton Swifts,2024-03-28T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.88
605839,Monkton Swifts,2024-03-28T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.17
605839,Monkton Swifts,2024-03-28T22:00:00.000+00:00,feeder,5,N Current (RMS),A,14.6
605839,Monkton Swifts,2024-03-28T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,4.3
605839,Monkton Swifts,2024-03-28T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,8.1
605839,Monkton Swifts,2024-03-28T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,25.4
605839,Monkton Swifts,2024-03-28T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
605839,Monkton Swifts,2024-03-28T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
605839,Monkton Swifts,2024-03-28T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
605839,Monkton Swifts,2024-03-28T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.06
605839,Monkton Swifts,2024-03-28T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
605839,Monkton Swifts,2024-03-28T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.18
605839,Monkton Swifts,2024-03-28T22:00:00.000+00:00,feeder,4,N Current (RMS),A,4.9
605839,Monkton Swifts,2024-03-28T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-28T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-28T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,5.4
605839,Monkton Swifts,2024-03-28T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
605839,Monkton Swifts,2024-03-28T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
605839,Monkton Swifts,2024-03-28T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.92
605839,Monkton Swifts,2024-03-28T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.95
605839,Monkton Swifts,2024-03-28T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.69
605839,Monkton Swifts,2024-03-28T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.12
605839,Monkton Swifts,2024-03-28T22:00:00.000+00:00,feeder,3,N Current (RMS),A,10.6
605839,Monkton Swifts,2024-03-28T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.4
605839,Monkton Swifts,2024-03-28T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.5
605839,Monkton Swifts,2024-03-28T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,21.7
605839,Monkton Swifts,2024-03-28T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.5
605839,Monkton Swifts,2024-03-28T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
605839,Monkton Swifts,2024-03-28T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.54
605839,Monkton Swifts,2024-03-28T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.85
605839,Monkton Swifts,2024-03-28T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.28
605839,Monkton Swifts,2024-03-28T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.71
605839,Monkton Swifts,2024-03-28T22:00:00.000+00:00,feeder,2,N Current (RMS),A,18.1
605839,Monkton Swifts,2024-03-28T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.3
605839,Monkton Swifts,2024-03-28T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.0
605839,Monkton Swifts,2024-03-28T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.7
605839,Monkton Swifts,2024-03-28T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605839,Monkton Swifts,2024-03-28T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-28T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
605839,Monkton Swifts,2024-03-28T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605839,Monkton Swifts,2024-03-28T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-28T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605839,Monkton Swifts,2024-03-28T22:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-28T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-28T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-28T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-28T22:00:00.000+00:00,transformer,,Temperature,C,16.4
605839,Monkton Swifts,2024-03-28T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
605839,Monkton Swifts,2024-03-28T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.25
605839,Monkton Swifts,2024-03-28T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
605839,Monkton Swifts,2024-03-28T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
605839,Monkton Swifts,2024-03-28T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
605839,Monkton Swifts,2024-03-28T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
605839,Monkton Swifts,2024-03-28T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
605839,Monkton Swifts,2024-03-28T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
605839,Monkton Swifts,2024-03-28T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.91
605839,Monkton Swifts,2024-03-28T22:00:00.000+00:00,busbar,,L3 Active Power,kW,11.71
605839,Monkton Swifts,2024-03-28T22:00:00.000+00:00,busbar,,L2 Active Power,kW,12.87
605839,Monkton Swifts,2024-03-28T22:00:00.000+00:00,busbar,,L1 Active Power,kW,17.2
605839,Monkton Swifts,2024-03-28T22:00:00.000+00:00,busbar,,N Current (RMS),A,32.0
605839,Monkton Swifts,2024-03-28T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
605839,Monkton Swifts,2024-03-28T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
605839,Monkton Swifts,2024-03-28T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
605839,Monkton Swifts,2024-03-28T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.43
605839,Monkton Swifts,2024-03-28T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.24
605839,Monkton Swifts,2024-03-28T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.72
605839,Monkton Swifts,2024-03-28T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.65
605839,Monkton Swifts,2024-03-28T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
605839,Monkton Swifts,2024-03-28T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.89
605839,Monkton Swifts,2024-03-28T21:50:00.000+00:00,feeder,5,N Current (RMS),A,14.8
605839,Monkton Swifts,2024-03-28T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,8.2
605839,Monkton Swifts,2024-03-28T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,12.1
605839,Monkton Swifts,2024-03-28T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,28.6
605839,Monkton Swifts,2024-03-28T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-28T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
605839,Monkton Swifts,2024-03-28T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-28T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
605839,Monkton Swifts,2024-03-28T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
605839,Monkton Swifts,2024-03-28T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.88
605839,Monkton Swifts,2024-03-28T21:50:00.000+00:00,feeder,4,N Current (RMS),A,4.2
605839,Monkton Swifts,2024-03-28T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-28T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-28T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,4.6
605839,Monkton Swifts,2024-03-28T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
605839,Monkton Swifts,2024-03-28T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
605839,Monkton Swifts,2024-03-28T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
605839,Monkton Swifts,2024-03-28T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.46
605839,Monkton Swifts,2024-03-28T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.4
605839,Monkton Swifts,2024-03-28T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.54
605839,Monkton Swifts,2024-03-28T21:50:00.000+00:00,feeder,3,N Current (RMS),A,12.6
605839,Monkton Swifts,2024-03-28T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.8
605839,Monkton Swifts,2024-03-28T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.3
605839,Monkton Swifts,2024-03-28T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,23.4
605839,Monkton Swifts,2024-03-28T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.38
605839,Monkton Swifts,2024-03-28T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
605839,Monkton Swifts,2024-03-28T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.31
605839,Monkton Swifts,2024-03-28T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.93
605839,Monkton Swifts,2024-03-28T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.34
605839,Monkton Swifts,2024-03-28T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.32
605839,Monkton Swifts,2024-03-28T21:50:00.000+00:00,feeder,2,N Current (RMS),A,24.0
605839,Monkton Swifts,2024-03-28T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.6
605839,Monkton Swifts,2024-03-28T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.2
605839,Monkton Swifts,2024-03-28T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.8
605839,Monkton Swifts,2024-03-28T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
605839,Monkton Swifts,2024-03-28T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605839,Monkton Swifts,2024-03-28T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
605839,Monkton Swifts,2024-03-28T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
605839,Monkton Swifts,2024-03-28T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
605839,Monkton Swifts,2024-03-28T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605839,Monkton Swifts,2024-03-28T21:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-28T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-28T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-28T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-28T21:50:00.000+00:00,transformer,,Temperature,C,16.3
605839,Monkton Swifts,2024-03-28T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
605839,Monkton Swifts,2024-03-28T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.72
605839,Monkton Swifts,2024-03-28T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
605839,Monkton Swifts,2024-03-28T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
605839,Monkton Swifts,2024-03-28T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
605839,Monkton Swifts,2024-03-28T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.4
605839,Monkton Swifts,2024-03-28T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
605839,Monkton Swifts,2024-03-28T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
605839,Monkton Swifts,2024-03-28T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.83
605839,Monkton Swifts,2024-03-28T21:50:00.000+00:00,busbar,,L3 Active Power,kW,10.04
605839,Monkton Swifts,2024-03-28T21:50:00.000+00:00,busbar,,L2 Active Power,kW,13.74
605839,Monkton Swifts,2024-03-28T21:50:00.000+00:00,busbar,,L1 Active Power,kW,17.64
605839,Monkton Swifts,2024-03-28T21:50:00.000+00:00,busbar,,N Current (RMS),A,37.0
605839,Monkton Swifts,2024-03-28T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
605839,Monkton Swifts,2024-03-28T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
605839,Monkton Swifts,2024-03-28T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
605839,Monkton Swifts,2024-03-28T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.39
605839,Monkton Swifts,2024-03-28T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.22
605839,Monkton Swifts,2024-03-28T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.39
605839,Monkton Swifts,2024-03-28T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.19
605839,Monkton Swifts,2024-03-28T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.27
605839,Monkton Swifts,2024-03-28T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.35
605839,Monkton Swifts,2024-03-28T21:40:00.000+00:00,feeder,5,N Current (RMS),A,14.9
605839,Monkton Swifts,2024-03-28T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,5.4
605839,Monkton Swifts,2024-03-28T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,9.8
605839,Monkton Swifts,2024-03-28T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,25.9
605839,Monkton Swifts,2024-03-28T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-28T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-28T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
605839,Monkton Swifts,2024-03-28T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.08
605839,Monkton Swifts,2024-03-28T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
605839,Monkton Swifts,2024-03-28T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.13
605839,Monkton Swifts,2024-03-28T21:40:00.000+00:00,feeder,4,N Current (RMS),A,0.7
605839,Monkton Swifts,2024-03-28T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-28T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-28T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
605839,Monkton Swifts,2024-03-28T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
605839,Monkton Swifts,2024-03-28T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
605839,Monkton Swifts,2024-03-28T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.87
605839,Monkton Swifts,2024-03-28T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.02
605839,Monkton Swifts,2024-03-28T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.37
605839,Monkton Swifts,2024-03-28T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.8
605839,Monkton Swifts,2024-03-28T21:40:00.000+00:00,feeder,3,N Current (RMS),A,11.0
605839,Monkton Swifts,2024-03-28T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.7
605839,Monkton Swifts,2024-03-28T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,22.3
605839,Monkton Swifts,2024-03-28T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,24.4
605839,Monkton Swifts,2024-03-28T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.23
605839,Monkton Swifts,2024-03-28T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
605839,Monkton Swifts,2024-03-28T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.23
605839,Monkton Swifts,2024-03-28T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.32
605839,Monkton Swifts,2024-03-28T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.17
605839,Monkton Swifts,2024-03-28T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.28
605839,Monkton Swifts,2024-03-28T21:40:00.000+00:00,feeder,2,N Current (RMS),A,19.3
605839,Monkton Swifts,2024-03-28T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,30.2
605839,Monkton Swifts,2024-03-28T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.3
605839,Monkton Swifts,2024-03-28T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.4
605839,Monkton Swifts,2024-03-28T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
605839,Monkton Swifts,2024-03-28T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605839,Monkton Swifts,2024-03-28T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
605839,Monkton Swifts,2024-03-28T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
605839,Monkton Swifts,2024-03-28T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-28T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605839,Monkton Swifts,2024-03-28T21:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-28T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-28T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-28T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-28T21:40:00.000+00:00,transformer,,Temperature,C,16.3
605839,Monkton Swifts,2024-03-28T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
605839,Monkton Swifts,2024-03-28T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.19
605839,Monkton Swifts,2024-03-28T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
605839,Monkton Swifts,2024-03-28T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
605839,Monkton Swifts,2024-03-28T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
605839,Monkton Swifts,2024-03-28T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.96
605839,Monkton Swifts,2024-03-28T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
605839,Monkton Swifts,2024-03-28T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
605839,Monkton Swifts,2024-03-28T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.02
605839,Monkton Swifts,2024-03-28T21:40:00.000+00:00,busbar,,L3 Active Power,kW,13.58
605839,Monkton Swifts,2024-03-28T21:40:00.000+00:00,busbar,,L2 Active Power,kW,13.81
605839,Monkton Swifts,2024-03-28T21:40:00.000+00:00,busbar,,L1 Active Power,kW,16.57
605839,Monkton Swifts,2024-03-28T21:40:00.000+00:00,busbar,,N Current (RMS),A,28.1
605839,Monkton Swifts,2024-03-28T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
605839,Monkton Swifts,2024-03-28T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
605839,Monkton Swifts,2024-03-28T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
605839,Monkton Swifts,2024-03-28T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.34
605839,Monkton Swifts,2024-03-28T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.08
605839,Monkton Swifts,2024-03-28T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.3
605839,Monkton Swifts,2024-03-28T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.31
605839,Monkton Swifts,2024-03-28T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.28
605839,Monkton Swifts,2024-03-28T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.48
605839,Monkton Swifts,2024-03-28T21:30:00.000+00:00,feeder,5,N Current (RMS),A,16.4
605839,Monkton Swifts,2024-03-28T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,5.7
605839,Monkton Swifts,2024-03-28T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,10.2
605839,Monkton Swifts,2024-03-28T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,26.3
605839,Monkton Swifts,2024-03-28T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
605839,Monkton Swifts,2024-03-28T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
605839,Monkton Swifts,2024-03-28T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605839,Monkton Swifts,2024-03-28T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
605839,Monkton Swifts,2024-03-28T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
605839,Monkton Swifts,2024-03-28T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.17
605839,Monkton Swifts,2024-03-28T21:30:00.000+00:00,feeder,4,N Current (RMS),A,0.7
605839,Monkton Swifts,2024-03-28T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-28T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-28T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.9
605839,Monkton Swifts,2024-03-28T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
605839,Monkton Swifts,2024-03-28T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.85
605839,Monkton Swifts,2024-03-28T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.18
605839,Monkton Swifts,2024-03-28T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.34
605839,Monkton Swifts,2024-03-28T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.42
605839,Monkton Swifts,2024-03-28T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.85
605839,Monkton Swifts,2024-03-28T21:30:00.000+00:00,feeder,3,N Current (RMS),A,21.8
605839,Monkton Swifts,2024-03-28T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.4
605839,Monkton Swifts,2024-03-28T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.8
605839,Monkton Swifts,2024-03-28T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,28.8
605839,Monkton Swifts,2024-03-28T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.29
605839,Monkton Swifts,2024-03-28T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
605839,Monkton Swifts,2024-03-28T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.26
605839,Monkton Swifts,2024-03-28T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.49
605839,Monkton Swifts,2024-03-28T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.14
605839,Monkton Swifts,2024-03-28T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.58
605839,Monkton Swifts,2024-03-28T21:30:00.000+00:00,feeder,2,N Current (RMS),A,21.1
605839,Monkton Swifts,2024-03-28T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.3
605839,Monkton Swifts,2024-03-28T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.1
605839,Monkton Swifts,2024-03-28T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.5
605839,Monkton Swifts,2024-03-28T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605839,Monkton Swifts,2024-03-28T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605839,Monkton Swifts,2024-03-28T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
605839,Monkton Swifts,2024-03-28T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
605839,Monkton Swifts,2024-03-28T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-28T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605839,Monkton Swifts,2024-03-28T21:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-28T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-28T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-28T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-28T21:30:00.000+00:00,transformer,,Temperature,C,16.2
605839,Monkton Swifts,2024-03-28T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
605839,Monkton Swifts,2024-03-28T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.52
605839,Monkton Swifts,2024-03-28T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
605839,Monkton Swifts,2024-03-28T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.7
605839,Monkton Swifts,2024-03-28T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
605839,Monkton Swifts,2024-03-28T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.88
605839,Monkton Swifts,2024-03-28T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
605839,Monkton Swifts,2024-03-28T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
605839,Monkton Swifts,2024-03-28T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.85
605839,Monkton Swifts,2024-03-28T21:30:00.000+00:00,busbar,,L3 Active Power,kW,9.11
605839,Monkton Swifts,2024-03-28T21:30:00.000+00:00,busbar,,L2 Active Power,kW,10.84
605839,Monkton Swifts,2024-03-28T21:30:00.000+00:00,busbar,,L1 Active Power,kW,18.09
605839,Monkton Swifts,2024-03-28T21:30:00.000+00:00,busbar,,N Current (RMS),A,40.8
605839,Monkton Swifts,2024-03-28T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
605839,Monkton Swifts,2024-03-28T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
605839,Monkton Swifts,2024-03-28T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
605839,Monkton Swifts,2024-03-28T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.36
605839,Monkton Swifts,2024-03-28T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.13
605839,Monkton Swifts,2024-03-28T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.45
605839,Monkton Swifts,2024-03-28T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.27
605839,Monkton Swifts,2024-03-28T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.41
605839,Monkton Swifts,2024-03-28T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.55
605839,Monkton Swifts,2024-03-28T21:20:00.000+00:00,feeder,5,N Current (RMS),A,16.5
605839,Monkton Swifts,2024-03-28T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,5.5
605839,Monkton Swifts,2024-03-28T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,14.4
605839,Monkton Swifts,2024-03-28T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,26.8
605839,Monkton Swifts,2024-03-28T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
605839,Monkton Swifts,2024-03-28T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
605839,Monkton Swifts,2024-03-28T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-28T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
605839,Monkton Swifts,2024-03-28T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
605839,Monkton Swifts,2024-03-28T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.21
605839,Monkton Swifts,2024-03-28T21:20:00.000+00:00,feeder,4,N Current (RMS),A,1.3
605839,Monkton Swifts,2024-03-28T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-28T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-28T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.5
605839,Monkton Swifts,2024-03-28T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
605839,Monkton Swifts,2024-03-28T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.02
605839,Monkton Swifts,2024-03-28T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.22
605839,Monkton Swifts,2024-03-28T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.4
605839,Monkton Swifts,2024-03-28T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.12
605839,Monkton Swifts,2024-03-28T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.45
605839,Monkton Swifts,2024-03-28T21:20:00.000+00:00,feeder,3,N Current (RMS),A,18.0
605839,Monkton Swifts,2024-03-28T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.0
605839,Monkton Swifts,2024-03-28T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.6
605839,Monkton Swifts,2024-03-28T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,30.9
605839,Monkton Swifts,2024-03-28T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.11
605839,Monkton Swifts,2024-03-28T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
605839,Monkton Swifts,2024-03-28T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.5
605839,Monkton Swifts,2024-03-28T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.61
605839,Monkton Swifts,2024-03-28T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.18
605839,Monkton Swifts,2024-03-28T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.9
605839,Monkton Swifts,2024-03-28T21:20:00.000+00:00,feeder,2,N Current (RMS),A,26.9
605839,Monkton Swifts,2024-03-28T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.6
605839,Monkton Swifts,2024-03-28T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,29.9
605839,Monkton Swifts,2024-03-28T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.0
605839,Monkton Swifts,2024-03-28T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
605839,Monkton Swifts,2024-03-28T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605839,Monkton Swifts,2024-03-28T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
605839,Monkton Swifts,2024-03-28T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.05
605839,Monkton Swifts,2024-03-28T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
605839,Monkton Swifts,2024-03-28T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605839,Monkton Swifts,2024-03-28T21:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-28T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-28T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-28T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.5
605839,Monkton Swifts,2024-03-28T21:20:00.000+00:00,transformer,,Temperature,C,16.1
605839,Monkton Swifts,2024-03-28T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
605839,Monkton Swifts,2024-03-28T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.76
605839,Monkton Swifts,2024-03-28T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
605839,Monkton Swifts,2024-03-28T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.72
605839,Monkton Swifts,2024-03-28T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
605839,Monkton Swifts,2024-03-28T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.17
605839,Monkton Swifts,2024-03-28T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
605839,Monkton Swifts,2024-03-28T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
605839,Monkton Swifts,2024-03-28T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.92
605839,Monkton Swifts,2024-03-28T21:20:00.000+00:00,busbar,,L3 Active Power,kW,9.25
605839,Monkton Swifts,2024-03-28T21:20:00.000+00:00,busbar,,L2 Active Power,kW,14.68
605839,Monkton Swifts,2024-03-28T21:20:00.000+00:00,busbar,,L1 Active Power,kW,19.12
605839,Monkton Swifts,2024-03-28T21:20:00.000+00:00,busbar,,N Current (RMS),A,48.7
605839,Monkton Swifts,2024-03-28T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
605839,Monkton Swifts,2024-03-28T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
605839,Monkton Swifts,2024-03-28T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
605839,Monkton Swifts,2024-03-28T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.54
605839,Monkton Swifts,2024-03-28T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.2
605839,Monkton Swifts,2024-03-28T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.39
605839,Monkton Swifts,2024-03-28T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.23
605839,Monkton Swifts,2024-03-28T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.32
605839,Monkton Swifts,2024-03-28T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.72
605839,Monkton Swifts,2024-03-28T21:10:00.000+00:00,feeder,5,N Current (RMS),A,17.2
605839,Monkton Swifts,2024-03-28T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,5.7
605839,Monkton Swifts,2024-03-28T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,14.4
605839,Monkton Swifts,2024-03-28T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,27.4
605839,Monkton Swifts,2024-03-28T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
605839,Monkton Swifts,2024-03-28T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
605839,Monkton Swifts,2024-03-28T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605839,Monkton Swifts,2024-03-28T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.05
605839,Monkton Swifts,2024-03-28T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
605839,Monkton Swifts,2024-03-28T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.59
605839,Monkton Swifts,2024-03-28T21:10:00.000+00:00,feeder,4,N Current (RMS),A,3.2
605839,Monkton Swifts,2024-03-28T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-28T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-28T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,3.6
605839,Monkton Swifts,2024-03-28T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
605839,Monkton Swifts,2024-03-28T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.97
605839,Monkton Swifts,2024-03-28T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.11
605839,Monkton Swifts,2024-03-28T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.35
605839,Monkton Swifts,2024-03-28T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.07
605839,Monkton Swifts,2024-03-28T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.68
605839,Monkton Swifts,2024-03-28T21:10:00.000+00:00,feeder,3,N Current (RMS),A,18.3
605839,Monkton Swifts,2024-03-28T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.1
605839,Monkton Swifts,2024-03-28T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.1
605839,Monkton Swifts,2024-03-28T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,28.2
605839,Monkton Swifts,2024-03-28T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
605839,Monkton Swifts,2024-03-28T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.7
605839,Monkton Swifts,2024-03-28T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.04
605839,Monkton Swifts,2024-03-28T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.31
605839,Monkton Swifts,2024-03-28T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.51
605839,Monkton Swifts,2024-03-28T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.64
605839,Monkton Swifts,2024-03-28T21:10:00.000+00:00,feeder,2,N Current (RMS),A,31.2
605839,Monkton Swifts,2024-03-28T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.6
605839,Monkton Swifts,2024-03-28T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,31.1
605839,Monkton Swifts,2024-03-28T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,29.8
605839,Monkton Swifts,2024-03-28T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605839,Monkton Swifts,2024-03-28T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
605839,Monkton Swifts,2024-03-28T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.11
605839,Monkton Swifts,2024-03-28T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.05
605839,Monkton Swifts,2024-03-28T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
605839,Monkton Swifts,2024-03-28T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
605839,Monkton Swifts,2024-03-28T21:10:00.000+00:00,feeder,1,N Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-28T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-28T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605839,Monkton Swifts,2024-03-28T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.5
605839,Monkton Swifts,2024-03-28T21:10:00.000+00:00,transformer,,Temperature,C,16.1
605839,Monkton Swifts,2024-03-28T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
605839,Monkton Swifts,2024-03-28T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.38
605839,Monkton Swifts,2024-03-28T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
605839,Monkton Swifts,2024-03-28T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.28
605839,Monkton Swifts,2024-03-28T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
605839,Monkton Swifts,2024-03-28T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.75
605839,Monkton Swifts,2024-03-28T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
605839,Monkton Swifts,2024-03-28T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
605839,Monkton Swifts,2024-03-28T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.65
605839,Monkton Swifts,2024-03-28T21:10:00.000+00:00,busbar,,L3 Active Power,kW,9.9
605839,Monkton Swifts,2024-03-28T21:10:00.000+00:00,busbar,,L2 Active Power,kW,13.87
605839,Monkton Swifts,2024-03-28T21:10:00.000+00:00,busbar,,L1 Active Power,kW,20.66
605839,Monkton Swifts,2024-03-28T21:10:00.000+00:00,busbar,,N Current (RMS),A,52.5
605839,Monkton Swifts,2024-03-28T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
605839,Monkton Swifts,2024-03-28T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
605839,Monkton Swifts,2024-03-28T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
605839,Monkton Swifts,2024-03-28T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.54
605839,Monkton Swifts,2024-03-28T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.29
605839,Monkton Swifts,2024-03-28T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.61
605839,Monkton Swifts,2024-03-28T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.41
605839,Monkton Swifts,2024-03-28T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.07
605839,Monkton Swifts,2024-03-28T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.62
605839,Monkton Swifts,2024-03-28T21:00:00.000+00:00,feeder,5,N Current (RMS),A,17.7
605839,Monkton Swifts,2024-03-28T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,6.4
605839,Monkton Swifts,2024-03-28T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,4.9
605839,Monkton Swifts,2024-03-28T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,27.1
605839,Monkton Swifts,2024-03-28T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
605839,Monkton Swifts,2024-03-28T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
605839,Monkton Swifts,2024-03-28T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605839,Monkton Swifts,2024-03-28T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.07
605839,Monkton Swifts,2024-03-28T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
605839,Monkton Swifts,2024-03-28T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.14
605839,Monkton Swifts,2024-03-28T21:00:00.000+00:00,feeder,4,N Current (RMS),A,4.8
605839,Monkton Swifts,2024-03-28T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
605839,Monkton Swifts,2024-03-28T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
605839,Monkton Swifts,2024-03-28T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,5.3
605839,Monkton Swifts,2024-03-28T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
605839,Monkton Swifts,2024-03-28T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
605839,Monkton Swifts,2024-03-28T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.82
605839,Monkton Swifts,2024-03-28T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.29
605839,Monkton Swifts,2024-03-28T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.99
605839,Monkton Swifts,2024-03-28T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.36
605839,Monkton Swifts,2024-03-28T21:00:00.000+00:00,feeder,3,N Current (RMS),A,14.5
605839,Monkton Swifts,2024-03-28T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.1
605839,Monkton Swifts,2024-03-28T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.2
605839,Monkton Swifts,2024-03-28T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,22.4
605839,Monkton Swifts,2024-03-28T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.37
605839,Monkton Swifts,2024-03-28T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
605839,Monkton Swifts,2024-03-28T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.13
605839,Monkton Swifts,2024-03-28T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.73
605839,Monkton Swifts,2024-03-28T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.9
605839,Monkton Swifts,2024-03-28T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.57
605839,Monkton Swifts,2024-03-28T21:00:00.000+00:00,feeder,2,N Current (RMS),A,28.8
605839,Monkton Swifts,2024-03-28T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.1
